Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-05-27 00:00:00,38.2811833224,-14.5949571145,40.9690342788,-5.4688166776,-3.5649571145,6.5281601605,43.75,-11.03,45.1189915667,133.89,29.1711833224,-26.7549571145,39.5826435023,-5.4688166776,-3.5649571145,6.5281601605,34.64,-23.19,41.6857973415,132.41,35.7211833224,-57.1649571145,67.4079762332,-5.4688166776,-3.5649571145,6.5281601605,41.19,-53.6,67.5986397792,134.12,28.8811833224,-4.6449571145,29.2523225864,-5.4688166776,-3.5649571145,6.5281601605,34.35,-1.08,34.3669739721,133.53,35.9711833224,-12.7249571145,38.155609852,-5.4688166776,-3.5649571145,6.5281601605,41.44,-9.16,42.4403016012,134.12,27.2111833224,-3.5649571145,27.4437136159,-5.4688166776,-3.5649571145,6.5281601605,32.68,0.0,32.68,132.41
2021-05-27 00:30:00,37.2298999912,-14.8120827561,40.0682324159,-4.3801000088,-3.3820827561,5.5338738562,41.61,-11.43,43.1513267467,133.53,28.3198999912,-27.0020827561,39.1296461609,-4.3801000088,-3.3820827561,5.5338738562,32.7,-23.62,40.338497741,132.06,34.7798999912,-57.6620827561,67.3391211048,-4.3801000088,-3.3820827561,5.5338738562,39.16,-54.28,66.9314873583,133.76,28.0998999912,-4.7720827561,28.5022306732,-4.3801000088,-3.3820827561,5.5338738562,32.48,-1.3900000000000001,32.5097293129,133.18,34.9798999912,-13.0220827561,37.3251663453,-4.3801000088,-3.3820827561,5.5338738562,39.36,-9.64,40.5233167448,133.76,26.4598999912,-3.7420827561000003,26.7232013595,-4.3801000088,-3.3820827561,5.5338738562,30.84,-0.36,30.8421010957,132.06
2021-05-27 01:00:00,36.1825333253,-15.1948529474,39.2435889532,-4.0374666747,-3.3048529474,5.217584705,40.22,-11.89,41.9406783445,133.97,27.6325333253,-26.8248529474,38.5114221189,-4.0374666747,-3.3048529474,5.217584705,31.67,-23.52,39.4484384989,132.5,33.8025333253,-58.4448529474,67.5160136208,-4.0374666747,-3.3048529474,5.217584705,37.84,-55.14,66.875146355,134.21,27.4225333253,-4.4348529474,27.7788274526,-4.0374666747,-3.3048529474,5.217584705,31.46,-1.13,31.4802874828,133.62,34.0425333253,-13.3848529474,36.5793434007,-4.0374666747,-3.3048529474,5.217584705,38.08,-10.08,39.391532085,134.21,25.8425333253,-3.3048529474,26.0529956372,-4.0374666747,-3.3048529474,5.217584705,29.88,0.0,29.88,132.5
2021-05-27 01:30:00,36.9862499917,-15.1890643404,39.9836261985,-4.1537500083,-3.3790643404000003,5.3545975524,41.14,-11.81,42.801585251,134.63,28.2762499917,-26.8890643404,39.0200985992,-4.1537500083,-3.3790643404000003,5.3545975524,32.43,-23.51,40.0552743094,133.06,34.5562499917,-58.5090643404,67.9517845496,-4.1537500083,-3.3790643404000003,5.3545975524,38.71,-55.13,67.3630536719,134.87,28.0462499917,-4.4390643404,28.3953769268,-4.1537500083,-3.3790643404000003,5.3545975524,32.2,-1.06,32.2174424807,134.2,34.7662499917,-13.3790643404,37.2517315183,-4.1537500083,-3.3790643404000003,5.3545975524,38.92,-10.0,40.1841560817,134.87,26.4062499917,-3.3790643404000003,26.621572351,-4.1537500083,-3.3790643404000003,5.3545975524,30.56,0.0,30.56,133.06
2021-05-27 02:00:00,36.3448166569,-15.3448930891,39.451380733,-4.8651833431,-3.6448930891,6.0790833678,41.21,-11.7,42.8386986264,134.8,28.1748166569,-26.9148930891,38.9644936275,-4.8651833431,-3.6448930891,6.0790833678,33.04,-23.27,40.4120588439,133.23,33.9248166569,-58.5548930891,67.6725105924,-4.8651833431,-3.6448930891,6.0790833678,38.79,-54.91,67.2292510742,135.03,27.9348166569,-4.5448930891,28.3021206776,-4.8651833431,-3.6448930891,6.0790833678,32.8,-0.9,32.8123452377,134.36,34.1748166569,-13.5648930891,36.7685248283,-4.8651833431,-3.6448930891,6.0790833678,39.04,-9.92,40.2806156855,135.03,26.3348166569,-3.6448930891,26.5858574055,-4.8651833431,-3.6448930891,6.0790833678,31.2,0.0,31.2,133.23
2021-05-27 02:30:00,35.8734166569,-15.6003134238,39.1186886483,-4.8665833431,-3.6403134238,6.0774596057,40.74,-11.96,42.4592651844,134.51,27.8034166569,-27.0703134238,38.8050492419,-4.8665833431,-3.6403134238,6.0774596057,32.67,-23.43,40.2031565925,132.92,33.4634166569,-58.8303134238,67.6816521068,-4.8665833431,-3.6403134238,6.0774596057,38.33,-55.19,67.1946798489,134.74,27.5634166569,-4.6803134238,27.9579554251,-4.8665833431,-3.6403134238,6.0774596057,32.43,-1.04,32.4466716321,134.06,33.6934166569,-13.8003134238,36.4100944329,-4.8665833431,-3.6403134238,6.0774596057,38.56,-10.16,39.8760479486,134.74,25.9334166569,-3.6403134238,26.1876684973,-4.8665833431,-3.6403134238,6.0774596057,30.8,0.0,30.8,132.92
2021-05-27 03:00:00,35.060316657,-15.752667281899999,38.4366014442,-4.839683343,-3.5626672819,6.0095867597,39.9,-12.19,41.7205716643,134.63,27.200316657,-27.2326672819,38.4899388611,-4.839683343,-3.5626672819,6.0095867597,32.04,-23.67,39.835041107,133.06,32.710316657,-59.0726672819,67.5244017789,-4.839683343,-3.5626672819,6.0095867597,37.55,-55.51,67.017629024,134.86,26.990316657,-4.7926672819,27.412530947,-4.839683343,-3.5626672819,6.0095867597,31.83,-1.23,31.8537564504,134.16,32.920316657,-13.9626672819,35.7589614841,-4.839683343,-3.5626672819,6.0095867597,37.76,-10.4,39.1660260941,134.86,25.400316657,-3.5626672819,25.6489509422,-4.839683343,-3.5626672819,6.0095867597,30.24,0.0,30.24,133.06
2021-05-27 03:30:00,34.5346999913,-15.7586720587,37.960258805,-4.3653000087,-3.4786720587,5.5818458827,38.9,-12.28,40.7922590696,134.82,26.8346999913,-27.2486720587,38.2438394069,-4.3653000087,-3.4786720587,5.5818458827,31.2,-23.77,39.2231169083,133.21,32.2246999913,-59.0486720587,67.2694355664,-4.3653000087,-3.4786720587,5.5818458827,36.59,-55.57,66.5346000213,135.05,26.6446999913,-4.8386720587,27.0804871617,-4.3653000087,-3.4786720587,5.5818458827,31.01,-1.3599999999999999,31.0398083113,134.34,32.4346999913,-13.9986720587,35.3266554167,-4.3653000087,-3.4786720587,5.5818458827,36.8,-10.52,38.274147933,135.05,25.0346999913,-3.6786720587,25.3035339778,-4.3653000087,-3.4786720587,5.5818458827,29.4,-0.2,29.4006802642,133.21
2021-05-27 04:00:00,34.3928833247,-15.9048769988,37.8924205579,-4.3271166753,-3.4048769988,5.506098991,38.72,-12.5,40.6876934711,134.68,26.5128833247,-27.4748769988,38.1811713845,-4.3271166753,-3.4048769988,5.506098991,30.84,-24.07,39.1212282527,133.14,32.0928833247,-59.2648769988,67.3964302154,-4.3271166753,-3.4048769988,5.506098991,36.42,-55.86,66.6840010797,134.91,26.3228833247,-5.0148769988,26.7963276931,-4.3271166753,-3.4048769988,5.506098991,30.65,-1.6099999999999999,30.6922563524,134.22,32.2728833247,-14.1648769988,35.2446129001,-4.3271166753,-3.4048769988,5.506098991,36.6,-10.76,38.1488872708,134.91,24.7528833247,-4.1648769988,25.100825351,-4.3271166753,-3.4048769988,5.506098991,29.08,-0.76,29.089929529,133.14
2021-05-27 04:30:00,34.1908333244,-16.1950130949,37.8324137818,-4.4891666756,-3.3650130949,5.6103413952,38.68,-12.83,40.7523164986,134.42,26.4008333244,-27.6050130949,38.197391903,-4.4891666756,-3.3650130949,5.6103413952,30.89,-24.24,39.2653753325,132.84,31.8908333244,-59.2150130949,67.2565463427,-4.4891666756,-3.3650130949,5.6103413952,36.38,-55.85,66.6537838386,134.64,26.2208333244,-5.3050130949,26.7521076583,-4.4891666756,-3.3650130949,5.6103413952,30.71,-1.94,30.7712154456,133.95,32.1108333244,-14.4050130949,35.193891786,-4.4891666756,-3.3650130949,5.6103413952,36.6,-11.04,38.2288058929,134.64,24.6308333244,-5.1250130949,25.1583725522,-4.4891666756,-3.3650130949,5.6103413952,29.12,-1.76,29.1731383296,132.84
2021-05-27 05:00:00,33.8414666574,-16.3896007633,37.6013813404,-4.6085333426,-3.3596007633,5.7031129094,38.45,-13.03,40.5978250649,134.42,26.1314666574,-27.4396007633,37.8917568835,-4.6085333426,-3.3596007633,5.7031129094,30.74,-24.08,39.0486107307,132.84,31.5714666574,-59.4996007633,67.3569595357,-4.6085333426,-3.3596007633,5.7031129094,36.18,-56.14,66.7884121686,134.64,25.9614666574,-5.0996007633,26.4575826362,-4.6085333426,-3.3596007633,5.7031129094,30.57,-1.74,30.6194790942,133.95,31.7114666574,-14.6396007633,34.9275683103,-4.6085333426,-3.3596007633,5.7031129094,36.32,-11.28,38.0313134141,134.64,24.3514666574,-4.5196007633,24.7673316978,-4.6085333426,-3.3596007633,5.7031129094,28.96,-1.16,28.9832227332,132.84
2021-05-27 05:30:00,34.2492833226,-16.2004174652,37.8875564554,-5.3607166774,-3.5104174651999998,6.4078322446,39.61,-12.69,41.5931268361,134.63,26.6592833226,-27.0504174652,37.9795006855,-5.3607166774,-3.5104174651999998,6.4078322446,32.02,-23.54,39.7418167677,133.0,31.9092833226,-59.2404174652,67.2876617488,-5.3607166774,-3.5104174651999998,6.4078322446,37.27,-55.73,67.0439094922,134.85,26.4392833226,-4.7604174652,26.8644240038,-5.3607166774,-3.5104174651999998,6.4078322446,31.8,-1.25,31.8245581273,134.11,32.1192833226,-14.4304174652,35.2120051883,-5.3607166774,-3.5104174651999998,6.4078322446,37.48,-10.92,39.0384016066,134.85,24.8392833226,-3.6704174652,25.1090015801,-5.3607166774,-3.5104174651999998,6.4078322446,30.2,-0.16,30.2004238381,133.0
2021-05-27 06:00:00,35.4855999885,-15.7319066861,38.8165002869,-5.7444000115,-3.6019066861,6.7802553984,41.23,-12.13,42.9773172732,134.47,27.5655999885,-26.6219066861,38.3221635392,-5.7444000115,-3.6019066861,6.7802553984,33.31,-23.02,40.4904494912,132.82,33.0755999885,-58.5719066861,67.2656195054,-5.7444000115,-3.6019066861,6.7802553984,38.82,-54.97,67.2955667188,134.68,27.3055999885,-4.4219066861,27.6613276882,-5.7444000115,-3.6019066861,6.7802553984,33.05,-0.8200000000000001,33.0601709009,133.91,33.2955999885,-13.9219066861,36.0890075282,-5.7444000115,-3.6019066861,6.7802553984,39.04,-10.32,40.3809856244,134.68,25.6555999885,-3.6019066861,25.9072102424,-5.7444000115,-3.6019066861,6.7802553984,31.4,0.0,31.4,132.82
2021-05-27 06:30:00,38.9522999859,-14.4036522184,41.5300718928,-7.0477000141,-4.0236522184,8.1154083485,46.0,-10.38,47.1565944487,134.05,30.3222999859,-25.6236522184,39.6990356236,-7.0477000141,-4.0236522184,8.1154083485,37.37,-21.6,43.1633745205,132.4,36.2922999859,-57.0036522184,67.5762340213,-7.0477000141,-4.0236522184,8.1154083485,43.34,-52.98,68.448783773,134.26,29.9522999859,-3.5836522184,30.1659217938,-7.0477000141,-4.0236522184,8.1154083485,37.0,0.44,37.0026161237,133.51,36.5522999859,-12.5036522184,38.6317479938,-7.0477000141,-4.0236522184,8.1154083485,43.6,-8.48,44.4170057523,134.26,28.2322999859,-1.7436522184,28.2860935011,-7.0477000141,-4.0236522184,8.1154083485,35.28,2.2800000000000002,35.3535967053,132.4
2021-05-27 07:00:00,42.1150333175,-12.9236042832,44.0533265373,-7.9349666825,-4.3436042832,9.0460264438,50.05,-8.58,50.7801033871,133.59,32.9050333175,-24.0236042832,40.7415608486,-7.9349666825,-4.3436042832,9.0460264438,40.84,-19.68,45.3344019482,131.97,39.2350333175,-55.5136042832,67.9790269122,-7.9349666825,-4.3436042832,9.0460264438,47.17,-51.17,69.5943805203,133.79,32.4250333175,-2.0036042832,32.4868775933,-7.9349666825,-4.3436042832,9.0460264438,40.36,2.34,40.4277775793,133.04,39.5050333175,-11.0236042832,41.014235441,-7.9349666825,-4.3436042832,9.0460264438,47.44,-6.68,47.9079951574,133.79,30.6250333175,1.4163957168,30.6577696926,-7.9349666825,-4.3436042832,9.0460264438,38.56,5.76,38.9878339999,131.97
2021-05-27 07:30:00,46.7380499818,-10.5606099609,47.9162999286,-9.0819500182,-4.5706099609,10.1672165093,55.82,-5.99,56.1404711416,133.49,36.4680499818,-22.2406099609,42.7149084151,-9.0819500182,-4.5706099609,10.1672165093,45.55,-17.67,48.8572553466,131.87,43.5380499818,-52.8806099609,68.4975963524,-9.0819500182,-4.5706099609,10.1672165093,52.62,-48.31,71.4333290558,133.69,35.8480499818,-0.3806099609,35.8500704524,-9.0819500182,-4.5706099609,10.1672165093,44.93,4.19,45.1249487534,132.94,43.8780499818,-8.5306099609,44.6996037624,-9.0819500182,-4.5706099609,10.1672165093,52.96,-3.96,53.1078449949,133.69,33.9580499818,3.8293900390999998,34.173284692,-9.0819500182,-4.5706099609,10.1672165093,43.04,8.4,43.8520421417,131.87
2021-05-27 08:00:00,49.5678999798,-8.7246291098,50.3298704699,-10.0921000202,-4.3646291098,10.9954749822,59.66,-4.36,59.8191039719,132.95,38.3978999798,-21.3646291098,43.9413939226,-10.0921000202,-4.3646291098,10.9954749822,48.49,-17.0,51.3836559618,131.4,46.1778999798,-50.7746291098,68.6328012526,-10.0921000202,-4.3646291098,10.9954749822,56.27,-46.41,72.9397079786,133.13,37.7078999798,0.4153708902,37.7101876668,-10.0921000202,-4.3646291098,10.9954749822,47.8,4.78,48.038405469,132.44,46.5478999798,-6.6846291098,47.0254320434,-10.0921000202,-4.3646291098,10.9954749822,56.64,-2.32,56.6874942117,133.13,35.7878999798,5.5553708902,36.2165146127,-10.0921000202,-4.3646291098,10.9954749822,45.88,9.92,46.9401832123,131.4
2021-05-27 08:30:00,51.3974333158,-6.0015465429,51.7466396238,-8.7625666842,-4.0515465429,9.6538906294,60.16,-1.9500000000000002,60.1915949282,132.55,39.3974333158,-20.9615465429,44.6267205309,-8.7625666842,-4.0515465429,9.6538906294,48.16,-16.91,51.0424695719,131.09,47.9474333158,-47.7615465429,67.6765963221,-8.7625666842,-4.0515465429,9.6538906294,56.71,-43.71,71.6001969271,132.74,38.7174333158,0.6684534571,38.7232032842,-8.7625666842,-4.0515465429,9.6538906294,47.48,4.72,47.7140314792,132.14,48.2774333158,-4.0515465429,48.4471422991,-8.7625666842,-4.0515465429,9.6538906294,57.04,0.0,57.04,132.74,36.7174333158,5.3484534571,37.1049304498,-8.7625666842,-4.0515465429,9.6538906294,45.48,9.4,46.4412575196,131.09
2021-05-27 09:00:00,51.4233999865,-5.1642685473,51.6820639662,-6.7366000135,-3.5142685473,7.5981486669,58.16,-1.65,58.1834005538,131.83,39.2133999865,-20.3842685473,44.19512578,-6.7366000135,-3.5142685473,7.5981486669,45.95,-16.87,48.9489468732,130.63,48.0733999865,-46.9342685473,67.1853953649,-6.7366000135,-3.5142685473,7.5981486669,54.81,-43.42,69.9244771164,132.01,38.5833999865,1.2257314527,38.6028648175,-6.7366000135,-3.5142685473,7.5981486669,45.32,4.74,45.567203118,131.7,48.3033999865,-3.3142685473,48.4169683712,-6.7366000135,-3.5142685473,7.5981486669,55.04,0.2,55.0403633709,132.01,36.663399986499996,5.8057314527,37.1202292056,-6.7366000135,-3.5142685473,7.5981486669,43.4,9.32,44.3894401857,130.63
2021-05-27 09:30:00,51.7298666565,-4.242114685,51.9035128031,-5.0701333435,-3.082114685,5.9334377095,56.8,-1.16,56.8118438356,131.96,39.3298666565,-19.082114685,43.7145915235,-5.0701333435,-3.082114685,5.9334377095,44.4,-16.0,47.1949149803,130.79,48.4498666565,-45.832114685,66.6931204513,-5.0701333435,-3.082114685,5.9334377095,53.52,-42.75,68.4978313525,132.15,38.7198666565,2.377885315,38.7928139282,-5.0701333435,-3.082114685,5.9334377095,43.79,5.46,44.1290799813,131.83,48.6498666565,-2.362114685,48.7071772071,-5.0701333435,-3.082114685,5.9334377095,53.72,0.72,53.7248248019,132.15,36.7298666565,6.677885315,37.3319870471,-5.0701333435,-3.082114685,5.9334377095,41.8,9.76,42.9243241065,130.79
2021-05-27 10:00:00,51.3457166593,-3.6171105576,51.4729648266,-3.7042833407,-2.6971105576000003,4.5821523794,55.05,-0.92,55.0576870201,131.56,38.9157166593,-18.6671105576,43.161256002,-3.7042833407,-2.6971105576000003,4.5821523794,42.62,-15.97,45.513792415,130.37,48.1457166593,-45.1571105576,66.0088983891,-3.7042833407,-2.6971105576000003,4.5821523794,51.85,-42.46,67.0169687467,131.77,38.3657166593,2.7428894424,38.4636407178,-3.7042833407,-2.6971105576000003,4.5821523794,42.07,5.44,42.4202604895,131.41,48.3357166593,-1.8571105576,48.3713796019,-3.7042833407,-2.6971105576000003,4.5821523794,52.04,0.84,52.0467789589,131.77,36.4157166593,7.6628894424,37.213227412,-3.7042833407,-2.6971105576000003,4.5821523794,40.12,10.36,41.4360229752,130.37
2021-05-27 10:30:00,51.3164333276,-3.092642895,51.4095396745,-2.8435666724,-2.422642895,3.7356485403,54.16,-0.67,54.1641440438,131.4,38.7864333276,-18.592642895,43.0124840029,-2.8435666724,-2.422642895,3.7356485403,41.63,-16.17,44.660114196,130.25,48.1664333276,-44.622642895,65.6596189331,-2.8435666724,-2.422642895,3.7356485403,51.01,-42.2,66.2031728847,131.61,38.2464333276,2.807357105,38.3493274543,-2.8435666724,-2.422642895,3.7356485403,41.09,5.23,41.421504077,131.31,48.3164333276,-1.302642895,48.3339901934,-2.8435666724,-2.422642895,3.7356485403,51.16,1.12,51.1722581093,131.61,36.3564333276,8.097357105,37.2472473667,-2.8435666724,-2.422642895,3.7356485403,39.2,10.52,40.5870718333,130.25
2021-05-27 11:00:00,51.8793833275,-2.9043081859,51.9606141273,-2.9006166725,-2.2943081859,3.6983005736,54.78,-0.61,54.7833962072,131.4,38.5493833275,-18.2843081859,42.6658045836,-2.9006166725,-2.2943081859,3.6983005736,41.45,-15.99,44.4272731551,130.25,48.6993833275,-44.4143081859,65.911005971,-2.9006166725,-2.2943081859,3.6983005736,51.6,-42.12,66.6082157095,131.61,38.0193833275,3.0956918141,38.1452069914,-2.9006166725,-2.2943081859,3.6983005736,40.92,5.39,41.2734599955,131.31,48.8593833275,-1.1343081859,48.8725484726,-2.9006166725,-2.2943081859,3.6983005736,51.76,1.16,51.7729968227,131.61,36.0993833275,8.7856918141,37.1531136956,-2.9006166725,-2.2943081859,3.6983005736,39.0,11.08,40.5433891035,130.25
2021-05-27 11:30:00,51.3886833329,-2.6874226817,51.458906084,-2.4213166671,-2.3074226817,3.3446933842,53.81,-0.38,53.8113417413,131.4,38.9286833329,-18.0874226817,42.9254847998,-2.4213166671,-2.3074226817,3.3446933842,41.35,-15.78,44.2586816342,130.25,48.2386833329,-44.1474226817,65.3908670927,-2.4213166671,-2.3074226817,3.3446933842,50.66,-41.84,65.7040424936,131.61,38.4186833329,3.2525773183,38.5561212811,-2.4213166671,-2.3074226817,3.3446933842,40.84,5.5600000000000005,41.2167344655,131.31,48.3786833329,-0.9474226817,48.3879593573,-2.4213166671,-2.3074226817,3.3446933842,50.8,1.3599999999999999,50.8182014636,131.61,36.4586833329,7.8525773183,37.294752458,-2.4213166671,-2.3074226817,3.3446933842,38.88,10.16,40.1855695493,130.25
2021-05-27 12:00:00,50.9917833403,-2.7263018169,51.0646128921,-2.2982166597,-2.4063018169,3.3274747555,53.29,-0.32,53.290960772,131.27,38.8717833403,-18.2863018169,42.9581700518,-2.2982166597,-2.4063018169,3.3274747555,41.17,-15.88,44.1264467185,130.14,47.8617833403,-44.3263018169,65.2347402637,-2.2982166597,-2.4063018169,3.3274747555,50.16,-41.92,65.37057442,131.47,38.3317833403,3.1336981831,38.4596630036,-2.2982166597,-2.4063018169,3.3274747555,40.63,5.54,41.0059568843,131.2,48.0217833403,-1.0063018169,48.0323257664,-2.2982166597,-2.4063018169,3.3274747555,50.32,1.4,50.3394715904,131.47,36.4217833403,8.3536981831,37.3675069415,-2.2982166597,-2.4063018169,3.3274747555,38.72,10.76,40.1872616634,130.14
2021-05-27 12:30:00,52.5391666713,-2.4365259479,52.5956337846,-2.7008333287,-2.2565259479,3.5194331963,55.24,-0.18,55.240293265,131.24,38.7591666713,-18.1365259479,42.7925995297,-2.7008333287,-2.2565259479,3.5194331963,41.46,-15.88,44.3971395475,130.17,49.3291666713,-43.9465259479,66.0656024522,-2.7008333287,-2.2565259479,3.5194331963,52.03,-41.69,66.672160607,131.45,38.2291666713,3.2434740521,38.3665128505,-2.7008333287,-2.2565259479,3.5194331963,40.93,5.5,41.2978800909,131.21,49.4991666713,-0.6965259479,49.504067,-2.7008333287,-2.2565259479,3.5194331963,52.2,1.56,52.2233051424,131.45,36.2991666713,7.5434740521,37.0747016414,-2.7008333287,-2.2565259479,3.5194331963,39.0,9.8,40.2124358874,130.17
2021-05-27 13:00:00,52.2951000168,-2.4720344016,52.3534950109,-3.3648999832,-2.4020344016,4.1342860524,55.66,-0.07,55.6600440172,131.24,38.3251000168,-18.0120344016,42.3467433764,-3.3648999832,-2.4020344016,4.1342860524,41.69,-15.61,44.5166058904,130.17,49.0551000168,-43.8920344016,65.824870084,-3.3648999832,-2.4020344016,4.1342860524,52.42,-41.49,66.8526476663,131.45,37.7951000168,3.3379655984,37.9422139525,-3.3648999832,-2.4020344016,4.1342860524,41.16,5.74,41.5583108415,131.21,49.2351000168,-0.6420344016,49.2392859599,-3.3648999832,-2.4020344016,4.1342860524,52.6,1.76,52.6294366301,131.45,35.8351000168,6.4379655984,36.408814788,-3.3648999832,-2.4020344016,4.1342860524,39.2,8.84,40.1843949811,130.17
2021-05-27 13:30:00,50.1556667062,-2.5462697622,50.2202587851,-1.8143332938,-2.3162697622,2.9422628898000003,51.97,-0.23,51.970508945,131.24,37.6656667062,-18.0562697622,41.7699811605,-1.8143332938,-2.3162697622,2.9422628898000003,39.48,-15.74,42.5019764246,130.17,47.1056667062,-44.2462697622,64.6272096234,-1.8143332938,-2.3162697622,2.9422628898000003,48.92,-41.93,64.4305152858,131.45,37.1756667062,3.3637302378,37.3275350936,-1.8143332938,-2.3162697622,2.9422628898000003,38.99,5.68,39.4015545379,131.21,47.1856667062,-0.8762697622000001,47.193802466,-1.8143332938,-2.3162697622,2.9422628898000003,49.0,1.44,49.0211546172,131.45,35.2656667062,7.7637302378,36.1101475411,-1.8143332938,-2.3162697622,2.9422628898000003,37.08,10.08,38.425678914,130.17
2021-05-27 14:00:00,49.422850027,-2.5954930762,49.4909556293,-1.087149973,-2.1154930762,2.3784881793,50.51,-0.48,50.512280685,131.47,36.642850027,-18.1154930762,40.8762712034,-1.087149973,-2.1154930762,2.3784881793,37.73,-16.0,40.9823486394,130.34,46.442850027,-44.3354930762,64.2072757944,-1.087149973,-2.1154930762,2.3784881793,47.53,-42.22,63.5738098591,131.7,36.212850027,3.3245069238,36.3651323848,-1.087149973,-2.1154930762,2.3784881793,37.3,5.44,37.6946096942,131.41,46.592850027,-0.9554930762,46.6026462838,-1.087149973,-2.1154930762,2.3784881793,47.68,1.16,47.6941086509,131.7,34.312850027,8.7245069238,35.4046423233,-1.087149973,-2.1154930762,2.3784881793,35.4,10.84,37.0225012661,130.34
2021-05-27 14:30:00,49.1197333618,-1.7761413759,49.1518349986,0.6697333618,-1.4361413759000001,1.5846276621,48.45,-0.34,48.4511929678,131.47,36.2097333618,-17.3661413759,40.1587805645,0.6697333618,-1.4361413759000001,1.5846276621,35.54,-15.93,38.9468419772,130.34,46.2397333618,-43.5061413759,63.4893477585,0.6697333618,-1.4361413759000001,1.5846276621,45.57,-42.07,62.0202370199,131.7,35.8197333618,4.0238586241,36.0450376105,0.6697333618,-1.4361413759000001,1.5846276621,35.15,5.46,35.5715349683,131.41,46.2697333618,-0.1961413759,46.2701490901,0.6697333618,-1.4361413759000001,1.5846276621,45.6,1.24,45.6168565335,131.7,33.9897333618,8.9238586241,35.1416736476,0.6697333618,-1.4361413759000001,1.5846276621,33.32,10.36,34.8934377785,130.34
2021-05-27 15:00:00,48.8123500261,-1.8968539526,48.8491921119,0.6723500261,-1.4568539526,1.6045179952000002,48.14,-0.44,48.1420107598,131.47,36.3423500261,-17.4368539526,40.3089355005,0.6723500261,-1.4568539526,1.6045179952000002,35.67,-15.98,39.085922018,130.34,45.9323500261,-43.7768539526,63.4522948435,0.6723500261,-1.4568539526,1.6045179952000002,45.26,-42.32,61.963295587,131.7,35.9623500261,4.0331460474,36.1878002432,0.6723500261,-1.4568539526,1.6045179952000002,35.29,5.49,35.7144816566,131.41,46.0323500261,-0.2968539526,46.0333071938,0.6723500261,-1.4568539526,1.6045179952000002,45.36,1.16,45.3748300272,131.7,34.0723500261,8.3431460474,35.078955547,0.6723500261,-1.4568539526,1.6045179952000002,33.4,9.8,34.8080450471,130.34
2021-05-27 15:30:00,48.7927833396,-2.2934432552,48.8466538054,-0.0672166604,-1.5534432552,1.5548967897,48.86,-0.74,48.8656034445,131.78,36.2927833396,-17.7534432552,40.4023621828,-0.0672166604,-1.5534432552,1.5548967897,36.36,-16.2,39.8056478405,130.65,45.9027833396,-44.2934432552,63.7885149045,-0.0672166604,-1.5534432552,1.5548967897,45.97,-42.74,62.7690090729,132.0,35.8827833396,3.8065567448,36.084124133,-0.0672166604,-1.5534432552,1.5548967897,35.95,5.36,36.3473809235,131.71,45.9727833396,-0.6734432552,45.9777156219,-0.0672166604,-1.5534432552,1.5548967897,46.04,0.88,46.0484093102,132.0,34.0527833396,8.7265567448,35.1531626713,-0.0672166604,-1.5534432552,1.5548967897,34.12,10.28,35.6349940368,130.65
2021-05-27 16:00:00,49.6805833292,-2.974532275,49.7695509543,-2.0494166708,-2.014532275,2.8737517251,51.73,-0.96,51.7389070236,131.92,37.1605833292,-18.384532275,41.4596186709,-2.0494166708,-2.014532275,2.8737517251,39.21,-16.37,42.4900105907,130.78,46.6305833292,-44.994532275,64.7990681744,-2.0494166708,-2.014532275,2.8737517251,48.68,-42.98,64.9386079309,132.15,36.6905833292,3.225467725,36.8320858367,-2.0494166708,-2.014532275,2.8737517251,38.74,5.24,39.0927768264,131.86,46.7905833292,-1.254532275,46.8073983417,-2.0494166708,-2.014532275,2.8737517251,48.84,0.76,48.845912828,132.15,34.7905833292,7.865467725,35.6686174518,-2.0494166708,-2.014532275,2.8737517251,36.84,9.88,38.1418405429,130.78
2021-05-27 16:30:00,50.6054833482,-3.0310896487,50.6961778575,-2.9745166518,-2.4110896487,3.8289819282,53.58,-0.62,53.5835870393,132.72,38.2154833482,-19.1010896487,42.7232348179,-2.9745166518,-2.4110896487,3.8289819282,41.19,-16.69,44.4429094457,131.62,47.4654833482,-45.4610896487,65.7242936936,-2.9745166518,-2.4110896487,3.8289819282,50.44,-43.05,66.3136192648,132.94,37.6954833482,2.7589103513,37.7963100207,-2.9745166518,-2.4110896487,3.8289819282,40.67,5.17,40.9972901544,132.69,47.6654833482,-1.2910896487,47.6829656722,-2.9745166518,-2.4110896487,3.8289819282,50.64,1.12,50.6523839518,132.94,35.8254833482,7.2289103513,36.547536196,-2.9745166518,-2.4110896487,3.8289819282,38.8,9.64,39.9796148055,131.62
2021-05-27 17:00:00,51.5056333273,-3.303515745,51.6114665624,-4.8343666727,-2.893515745,5.6341400846,56.34,-0.41000000000000003,56.3414918155,132.72,39.3556333273,-19.673515745,43.9990124476,-4.8343666727,-2.893515745,5.6341400846,44.19,-16.78,47.2686418252,131.62,48.2256333273,-45.833515745,66.5313676048,-4.8343666727,-2.893515745,5.6341400846,53.06,-42.94,68.2583855654,132.94,38.7856333273,2.286484255,38.8529710942,-4.8343666727,-2.893515745,5.6341400846,43.62,5.18,43.9264931448,132.69,48.4856333273,-1.493515745,48.508630453,-4.8343666727,-2.893515745,5.6341400846,53.32,1.4,53.3383764282,132.94,36.8456333273,6.106484255,37.3482241244,-4.8343666727,-2.893515745,5.6341400846,41.68,9.0,42.6406191325,131.62
2021-05-27 17:30:00,52.4877499872,-3.9169826744,52.6337026248,-6.3822500128,-3.3769826743999998,7.220604352,58.87,-0.54,58.8724765914,132.83,40.1877499872,-20.3169826744,45.0314893605,-6.3822500128,-3.3769826743999998,7.220604352,46.57,-16.94,49.5553074857,131.72,49.0877499872,-46.4769826744,67.5996828197,-6.3822500128,-3.3769826743999998,7.220604352,55.47,-43.1,70.2462162682,133.04,39.5377499872,1.7030173256,39.5744101923,-6.3822500128,-3.3769826743999998,7.220604352,45.92,5.08,46.2001385279,132.8,49.3777499872,-2.0169826744,49.4189276787,-6.3822500128,-3.3769826743999998,7.220604352,55.76,1.3599999999999999,55.7765829,133.04,37.6577499872,5.9030173256000005,38.1176041698,-6.3822500128,-3.3769826743999998,7.220604352,44.04,9.28,45.0071105493,131.72
2021-05-27 18:00:00,53.0119999906,-4.7855656499,53.2275659935,-7.8780000094,-3.7155656499000003,8.7102418018,60.89,-1.07,60.8994006539,132.92,40.2719999906,-20.6955656499,45.2784763526,-7.8780000094,-3.7155656499000003,8.7102418018,48.15,-16.98,51.0562718968,131.82,49.5019999906,-47.4555656499,68.5746215026,-7.8780000094,-3.7155656499000003,8.7102418018,57.38,-43.74,72.1502044349,133.14,39.5819999906,1.3944343501,39.6065546395,-7.8780000094,-3.7155656499000003,8.7102418018,47.46,5.11,47.7343031792,132.88,49.8819999906,-2.7955656499,49.9602753232,-7.8780000094,-3.7155656499000003,8.7102418018,57.76,0.92,57.7673264052,133.14,37.6419999906,4.3644343501,37.8941743609,-7.8780000094,-3.7155656499000003,8.7102418018,45.52,8.08,46.2315563225,131.82
2021-05-27 18:30:00,53.0845000484,-5.7369108554,53.3935978517,-9.3654999516,-4.1169108554,10.2304224905,62.45,-1.62,62.4710084759,133.26,40.2845000484,-21.1869108554,45.5162183814,-9.3654999516,-4.1169108554,10.2304224905,49.65,-17.07,52.5024513713,132.12,49.5045000484,-48.7869108554,69.504375372,-9.3654999516,-4.1169108554,10.2304224905,58.87,-44.67,73.8991596705,133.46,39.5745000484,1.1230891446,39.590432977,-9.3654999516,-4.1169108554,10.2304224905,48.94,5.24,49.2197236888,133.14,49.9145000484,-3.7569108554,50.0556859333,-9.3654999516,-4.1169108554,10.2304224905,59.28,0.36,59.2810931073,133.46,37.6345000484,1.9230891446,37.6836020804,-9.3654999516,-4.1169108554,10.2304224905,47.0,6.04,47.3865128491,132.12
2021-05-27 19:00:00,52.8139500667,-6.3352456484,53.1925620653,-7.7960499333,-4.5052456484,9.0042008482,60.61,-1.83,60.6376203359,133.79,40.2239500667,-21.1552456484,45.4478885914,-7.7960499333,-4.5052456484,9.0042008482,48.02,-16.65,50.8246288722,132.59,49.3039500667,-49.5052456484,69.8687973196,-7.7960499333,-4.5052456484,9.0042008482,57.1,-45.0,72.7008253048,134.0,39.5639500667,1.1447543516,39.5805079226,-7.7960499333,-4.5052456484,9.0042008482,47.36,5.65,47.6958289581,133.65,49.7639500667,-4.3452456484,49.9532970482,-7.7960499333,-4.5052456484,9.0042008482,57.56,0.16,57.5602223762,134.0,37.6439500667,0.9747543516,37.6565681213,-7.7960499333,-4.5052456484,9.0042008482,45.44,5.48,45.7692473174,132.59
2021-05-27 19:30:00,52.1084333973,-7.3078238052,52.6183724557,-7.9915666027,-4.7978238052,9.3211721383,60.1,-2.51,60.1523906424,133.97,39.9284333973,-21.3278238052,45.2676027842,-7.9915666027,-4.7978238052,9.3211721383,47.92,-16.53,50.6908995777,132.69,48.6584333973,-50.1678238052,69.8888666815,-7.9915666027,-4.7978238052,9.3211721383,56.65,-45.37,72.5786428641,134.19,39.2484333973,0.8321761948,39.2572546335,-7.9915666027,-4.7978238052,9.3211721383,47.24,5.63,47.5743050396,133.77,49.0484333973,-5.2778238052,49.331574502,-7.9915666027,-4.7978238052,9.3211721383,57.04,-0.48,57.0420195996,134.19,37.3284333973,1.6421761948,37.3645377671,-7.9915666027,-4.7978238052,9.3211721383,45.32,6.44,45.7752771701,132.69
2021-05-27 20:00:00,51.7155167709,-8.1056701524,52.3468868559,-9.0144832291,-5.0156701524,10.3159030126,60.73,-3.09,60.8085602526,133.44,39.4155167709,-21.8056701524,45.0452018878,-9.0144832291,-5.0156701524,10.3159030126,48.43,-16.79,51.2578676888,132.15,48.2455167709,-50.9956701524,70.2010559948,-9.0144832291,-5.0156701524,10.3159030126,57.26,-45.98,73.4361491365,133.67,38.7455167709,0.3743298476,38.7473249745,-9.0144832291,-5.0156701524,10.3159030126,47.76,5.39,48.0631844555,133.17,48.7055167709,-6.0556701524,49.0805308133,-9.0144832291,-5.0156701524,10.3159030126,57.72,-1.04,57.7293686091,133.67,36.8255167709,0.7843298476,36.8338683653,-9.0144832291,-5.0156701524,10.3159030126,45.84,5.8,46.2054715375,132.15
2021-05-27 20:30:00,49.9115001292,-8.4397614139,50.620029809,-8.9384998708,-4.9797614139,10.2320478732,58.85,-3.46,58.9516250836,133.62,38.1515001292,-22.4797614139,44.2817867224,-8.9384998708,-4.9797614139,10.2320478732,47.09,-17.5,50.2366211045,132.28,46.5315001292,-50.4197614139,68.6100054315,-8.9384998708,-4.9797614139,10.2320478732,55.47,-45.44,71.7057494208,133.86,37.5015001292,-0.6997614139,37.5080281803,-8.9384998708,-4.9797614139,10.2320478732,46.44,4.28,46.6368094964,133.33,46.8615001292,-6.4197614139,47.2991916524,-8.9384998708,-4.9797614139,10.2320478732,55.8,-1.44,55.8185775526,133.86,35.5815001292,2.2202385861,35.6507028096,-8.9384998708,-4.9797614139,10.2320478732,44.52,7.2,45.0984523016,132.28
2021-05-27 21:00:00,48.9615001358,-8.6489367507,49.7195394434,-9.0084998642,-4.9689367507,10.2880222703,57.97,-3.68,58.0866878037,132.17,37.4215001358,-22.6789367507,43.7573176115,-9.0084998642,-4.9689367507,10.2880222703,46.43,-17.71,49.6929471857,130.93,45.6415001358,-50.4089367507,68.0015252695,-9.0084998642,-4.9689367507,10.2880222703,54.65,-45.44,71.0733149642,132.41,36.7915001358,-1.0289367507,36.805885305,-9.0084998642,-4.9689367507,10.2880222703,45.8,3.94,45.9691592266,131.96,45.9515001358,-6.6889367507,46.4357861954,-9.0084998642,-4.9689367507,10.2880222703,54.96,-1.72,54.9869075326,132.41,34.8715001358,1.8310632493,34.9195405804,-9.0084998642,-4.9689367507,10.2880222703,43.88,6.8,44.4037656061,130.93
2021-05-27 21:30:00,48.6084334482,-9.0939807682,49.4517976266,-8.8815665518,-4.9139807682,10.1503414427,57.49,-4.18,57.6417600356,131.81,36.9584334482,-23.3439807682,43.713467502,-8.8815665518,-4.9139807682,10.1503414427,45.84,-18.43,49.4061787634,130.58,45.3184334482,-51.3439807682,68.4833174673,-8.8815665518,-4.9139807682,10.1503414427,54.2,-46.43,71.3679542932,132.03,36.3584334482,-1.4239807682,36.3863079198,-8.8815665518,-4.9139807682,10.1503414427,45.24,3.49,45.3744168007,131.59,45.6784334482,-7.1139807682,46.2290818063,-8.8815665518,-4.9139807682,10.1503414427,54.56,-2.2,54.6043368241,132.03,34.4784334482,1.3260192318000001,34.5039229661,-8.8815665518,-4.9139807682,10.1503414427,43.36,6.24,43.8067026835,130.58
2021-05-27 22:00:00,47.8396834564,-9.8568710491,48.8445823003,-8.5803165436,-4.8168710491,9.8399226974,56.42,-5.04,56.644664356,132.67,36.2896834564,-23.8868710491,43.4456411379,-8.5803165436,-4.8168710491,9.8399226974,44.87,-19.07,48.7543003232,131.42,44.5996834564,-52.0668710491,68.5572084121,-8.5803165436,-4.8168710491,9.8399226974,53.18,-47.25,71.1384207022,132.9,35.7196834564,-1.9568710491,35.7732460161,-8.5803165436,-4.8168710491,9.8399226974,44.3,2.86,44.3922245444,132.46,44.9396834564,-7.8568710491000004,45.6213280369,-8.5803165436,-4.8168710491,9.8399226974,53.52,-3.04,53.6062682902,132.9,33.8196834564,1.7831289509000001,33.8666582046,-8.5803165436,-4.8168710491,9.8399226974,42.4,6.6,42.9106047499,131.42
2021-05-27 22:30:00,45.6003000601,-11.000930214,46.9085048913,-7.7296999399,-4.560930214,8.9749844333,53.33,-6.44,53.7174319937,132.67,34.6703000601,-24.130930214,42.2413482177,-7.7296999399,-4.560930214,8.9749844333,42.4,-19.57,46.698446441,131.42,42.5203000601,-53.660930214,68.4651104478,-7.7296999399,-4.560930214,8.9749844333,50.25,-49.1,70.255764888,132.9,34.1703000601,-2.020930214,34.2300097155,-7.7296999399,-4.560930214,8.9749844333,41.9,2.54,41.9769174666,132.46,42.8703000601,-9.040930214,43.8132519493,-7.7296999399,-4.560930214,8.9749844333,50.6,-4.48,50.797936966,132.9,32.3503000601,0.719069786,32.3582906739,-7.7296999399,-4.560930214,8.9749844333,40.08,5.28,40.4262884767,131.42
2021-05-27 23:00:00,42.6840833396,-12.4030197574,44.4495879581,-6.6659166604,-4.1630197574,7.8590825434,49.35,-8.24,50.0331899842,133.47,32.3440833396,-24.3830197574,40.5052018828,-6.6659166604,-4.1630197574,7.8590825434,39.01,-20.22,43.9389178292,132.07,39.8240833396,-55.0830197574,67.971293054,-6.6659166604,-4.1630197574,7.8590825434,46.49,-50.92,68.9504641029,133.7,31.9340833396,-2.2930197574,32.0163023841,-6.6659166604,-4.1630197574,7.8590825434,38.6,1.87,38.6452700857,133.15,40.0940833396,-10.4830197574,41.4418776369,-6.6659166604,-4.1630197574,7.8590825434,46.76,-6.32,47.1851671609,133.7,30.1740833396,1.2369802426,30.1994275692,-6.6659166604,-4.1630197574,7.8590825434,36.84,5.4,37.2336621889,132.07
2021-05-27 23:30:00,40.0699499916,-12.639600889,42.0161921522,-5.3800500084,-3.749600889,6.5577774375,45.45,-8.89,46.3112794036,133.47,30.3099499916,-25.189600889,39.4107734185,-5.3800500084,-3.749600889,6.5577774375,35.69,-21.44,41.6347174843,132.07,37.4099499916,-55.669600889,67.0716692913,-5.3800500084,-3.749600889,6.5577774375,42.79,-51.92,67.2805358183,133.77,29.9999499916,-2.919600889,30.1416832452,-5.3800500084,-3.749600889,6.5577774375,35.38,0.8300000000000001,35.3897343872,133.15,37.6599499916,-10.789600889,39.175085459,-5.3800500084,-3.749600889,6.5577774375,43.04,-7.04,43.6119616619,133.77,28.2999499916,0.41039911100000004,28.3029255901,-5.3800500084,-3.749600889,6.5577774375,33.68,4.16,33.9359396511,132.07
2021-05-28 00:00:00,37.9565999911,-13.3497208948,40.2357866936,-4.4434000089,-3.4697208948,5.6376206619,42.4,-9.88,43.5358978316,134.12,28.6365999911,-25.2997208948,38.2116570749,-4.4434000089,-3.4697208948,5.6376206619,33.08,-21.83,39.6337646458,132.68,35.4465999911,-56.5997208948,66.7831554833,-4.4434000089,-3.4697208948,5.6376206619,39.89,-53.13,66.4380086998,134.36,28.3765999911,-2.9697208948,28.5315731997,-4.4434000089,-3.4697208948,5.6376206619,32.82,0.5,32.8238084323,133.81,35.6765999911,-11.5497208948,37.4995445262,-4.4434000089,-3.4697208948,5.6376206619,40.12,-8.08,40.9255519205,134.36,26.7165999911,-0.9897208948,26.7349258936,-4.4434000089,-3.4697208948,5.6376206619,31.16,2.48,31.2585348345,132.68
2021-05-28 00:30:00,36.8596666586,-13.7912981088,39.355240181,-4.0403333414,-3.3212981088,5.2302308398,40.9,-10.47,42.2188453182,135.34,27.8396666586,-25.0712981088,37.4648772655,-4.0403333414,-3.3212981088,5.2302308398,31.88,-21.75,38.5927052693,133.73,34.4396666586,-57.5412981088,67.0603580933,-4.0403333414,-3.3212981088,5.2302308398,38.48,-54.22,66.4869821845,135.59,27.6196666586,-2.5112981088,27.7336006411,-4.0403333414,-3.3212981088,5.2302308398,31.66,0.81,31.6703599601,134.88,34.6396666586,-12.0412981088,36.6728696227,-4.0403333414,-3.3212981088,5.2302308398,38.68,-8.72,39.650735176,135.59,25.9596666586,-0.041298108800000004,25.9596995083,-4.0403333414,-3.3212981088,5.2302308398,30.0,3.2800000000000002,30.1787739976,133.73
2021-05-28 01:00:00,35.5663166588,-14.6889682183,38.4802373692,-3.9436833412,-3.2389682183,5.1032884903,39.51,-11.45,41.1356609282,135.34,27.0063166588,-24.6589682183,36.5705599228,-3.9436833412,-3.2389682183,5.1032884903,30.95,-21.42,37.6393265083,133.73,33.2163166588,-58.4989682183,67.2714870877,-3.9436833412,-3.2389682183,5.1032884903,37.16,-55.26,66.5922908451,135.59,26.8063166588,-2.1189682183,26.8899356474,-3.9436833412,-3.2389682183,5.1032884903,30.75,1.12,30.7703899878,134.88,33.4163166588,-12.9589682183,35.8411087485,-3.9436833412,-3.2389682183,5.1032884903,37.36,-9.72,38.6037303897,135.59,25.1363166588,1.3210317817,25.1710059421,-3.9436833412,-3.2389682183,5.1032884903,29.08,4.5600000000000005,29.4353528941,133.73
2021-05-28 01:30:00,36.1503833252,-14.6930995376,39.0222678555,-4.0496166748,-3.2830995376,5.2132655588,40.2,-11.41,41.78789418,135.51,27.4703833252,-24.6230995376,36.8906355445,-4.0496166748,-3.2830995376,5.2132655588,31.52,-21.34,38.064497895,133.73,33.7803833252,-58.2430995376,67.3303270551,-4.0496166748,-3.2830995376,5.2132655588,37.83,-54.96,66.7211398284,135.75,27.2603833252,-2.2130995375999998,27.350069627,-4.0496166748,-3.2830995376,5.2132655588,31.31,1.07,31.328277961,134.88,33.9503833252,-12.9230995376,36.326781162,-4.0496166748,-3.2830995376,5.2132655588,38.0,-9.64,39.2036937035,135.75,25.5903833252,-0.3230995376,25.592422942,-4.0496166748,-3.2830995376,5.2132655588,29.64,2.96,29.787433592,133.73
2021-05-28 02:00:00,35.7126999953,-14.9440923935,38.7133418658,-4.7673000047,-3.4740923935,5.898853049,40.48,-11.47,42.0736413922,135.18,27.4026999953,-24.7440923935,36.9212415204,-4.7673000047,-3.4740923935,5.898853049,32.17,-21.27,38.5658112841,133.38,33.3126999953,-58.3640923935,67.2019587652,-4.7673000047,-3.4740923935,5.898853049,38.08,-54.89,66.805677154,135.42,27.1526999953,-2.3740923935,27.2562915989,-4.7673000047,-3.4740923935,5.898853049,31.92,1.1,31.9389480102,134.54,33.5126999953,-13.1540923935,36.0018222826,-4.7673000047,-3.4740923935,5.898853049,38.28,-9.68,39.484943966,135.42,25.4726999953,0.1259076065,25.4730111642,-4.7673000047,-3.4740923935,5.898853049,30.24,3.6,30.4535318149,133.38
2021-05-28 02:30:00,34.8961666865,-15.1416184038,38.0395985428,-4.4638333135,-3.4416184038,5.6365366217,39.36,-11.7,41.0621431491,134.95,26.7761666865,-24.8716184038,36.5453212388,-4.4638333135,-3.4416184038,5.6365366217,31.24,-21.43,37.8838026074,133.21,32.5561666865,-58.5516184038,66.9939997837,-4.4638333135,-3.4416184038,5.6365366217,37.02,-55.11,66.3897017616,135.19,26.5661666865,-2.5316184038,26.6865191465,-4.4638333135,-3.4416184038,5.6365366217,31.03,0.91,31.0433406707,134.32,32.7761666865,-13.3616184038,35.3950554319,-4.4638333135,-3.4416184038,5.6365366217,37.24,-9.92,38.5386040225,135.19,24.8961666865,-0.0416184038,24.8962014728,-4.4638333135,-3.4416184038,5.6365366217,29.36,3.4,29.5562108532,133.21
2021-05-28 03:00:00,33.9284333611,-15.0679194241,37.1238573711,-4.2815666389,-3.3779194241,5.4536366324,38.21,-11.69,39.9582306916,134.95,25.9984333611,-24.8579194241,35.969913752,-4.2815666389,-3.3779194241,5.4536366324,30.28,-21.48,37.1250427609,133.21,31.6384333611,-58.5179194241,66.52320917750001,-4.2815666389,-3.3779194241,5.4536366324,35.92,-55.14,65.8077958908,135.19,25.8084333611,-2.4979194241,25.9290345753,-4.2815666389,-3.3779194241,5.4536366324,30.09,0.88,30.1028653121,134.32,31.7984333611,-13.3779194241,34.4979577996,-4.2815666389,-3.3779194241,5.4536366324,36.08,-10.0,37.4401709398,135.19,24.1184333611,0.5820805759000001,24.125456381,-4.2815666389,-3.3779194241,5.4536366324,28.4,3.96,28.674755448,133.21
2021-05-28 03:30:00,33.4388833465,-15.0928353487,36.6872266372,-4.3811166535,-3.3528353487,5.5168549017,37.82,-11.74,39.6002525244,134.95,25.6088833465,-24.9428353487,35.7485655865,-4.3811166535,-3.3528353487,5.5168549017,29.99,-21.59,36.953054001,133.21,31.1888833465,-58.6628353487,66.4385031105,-4.3811166535,-3.3528353487,5.5168549017,35.57,-55.31,65.760329987,135.19,25.4288833465,-2.5328353487,25.55471313,-4.3811166535,-3.3528353487,5.5168549017,29.81,0.8200000000000001,29.821275962,134.32,31.3388833465,-13.3928353487,34.0806931867,-4.3811166535,-3.3528353487,5.5168549017,35.72,-10.04,37.1041776624,135.19,23.7788833465,-0.1128353487,23.7791510577,-4.3811166535,-3.3528353487,5.5168549017,28.16,3.24,28.3457792273,133.21
2021-05-28 04:00:00,33.0987499923,-15.0776711996,36.3711894204,-4.0512500077,-3.2976711996,5.2237210842,37.15,-11.78,38.9729508762,135.09,25.2787499923,-24.7376711996,35.3690200254,-4.0512500077,-3.2976711996,5.2237210842,29.33,-21.44,36.3307376749,133.33,30.8687499923,-58.7676711996,66.3816157104,-4.0512500077,-3.2976711996,5.2237210842,34.92,-55.47,65.5463751858,135.34,25.1087499923,-2.2876711996,25.2127500621,-4.0512500077,-3.2976711996,5.2237210842,29.16,1.01,29.1774861837,134.46,31.0287499923,-13.3776711996,33.7897234793,-4.0512500077,-3.2976711996,5.2237210842,35.08,-10.08,36.4994904074,135.34,23.4687499923,1.0223288004,23.4910064147,-4.0512500077,-3.2976711996,5.2237210842,27.52,4.32,27.8570063,133.33
2021-05-28 04:30:00,32.9968333254,-15.2419306118,36.3470419468,-3.9631666746,-3.3119306118000003,5.1648402171,36.96,-11.93,38.8376943188,135.23,25.1368333254,-24.6319306118,35.1936414043,-3.9631666746,-3.3119306118000003,5.1648402171,29.1,-21.32,36.0742622932,133.45,30.7868333254,-58.8819306118,66.4447955733,-3.9631666746,-3.3119306118000003,5.1648402171,34.75,-55.57,65.5407308473,135.48,24.9868333254,-2.2019306118,25.0836667585,-3.9631666746,-3.3119306118000003,5.1648402171,28.95,1.11,28.9712719776,134.59,30.9568333254,-13.5519306118,33.7931998018,-3.9631666746,-3.3119306118000003,5.1648402171,34.92,-10.24,36.3904383046,135.48,23.3568333254,0.8880693882,23.3737102367,-3.9631666746,-3.3119306118000003,5.1648402171,27.32,4.2,27.640955121,133.45
2021-05-28 05:00:00,32.8736833254,-15.19560554,36.2158181339,-3.9463166746000002,-3.27560554,5.1286457228,36.82,-11.92,38.7014056592,135.23,25.0136833254,-24.61560554,35.0943355772,-3.9463166746000002,-3.27560554,5.1286457228,28.96,-21.34,35.9732845317,133.45,30.6736833254,-58.90560554,66.4134415069,-3.9463166746000002,-3.27560554,5.1286457228,34.62,-55.63,65.5228303723,135.48,24.8536833254,-2.17560554,24.9487241018,-3.9463166746000002,-3.27560554,5.1286457228,28.8,1.1,28.8209992887,134.59,30.8136833254,-13.51560554,33.6475061958,-3.9463166746000002,-3.27560554,5.1286457228,34.76,-10.24,36.2369314374,135.48,23.2136833254,0.88439446,23.2305240383,-3.9463166746000002,-3.27560554,5.1286457228,27.16,4.16,27.4767392534,133.45
2021-05-28 05:30:00,33.2871999916,-14.8768945975,36.4603850247,-4.1828000084,-3.3568945975,5.363259946,37.47,-11.52,39.2009094282,135.31,25.4571999916,-24.6868945975,35.461412779,-4.1828000084,-3.3568945975,5.363259946,29.64,-21.33,36.5170987347,133.45,31.0371999916,-58.3068945975,66.0530221937,-4.1828000084,-3.3568945975,5.363259946,35.22,-54.95,65.2682993497,135.56,25.2771999916,-2.3568945975,25.3868428829,-4.1828000084,-3.3568945975,5.363259946,29.46,1.0,29.4769672796,134.59,31.1771999916,-13.1968945975,33.8552185982,-4.1828000084,-3.3568945975,5.363259946,35.36,-9.84,36.7036129012,135.56,23.6171999916,0.9631054025,23.6368294714,-4.1828000084,-3.3568945975,5.363259946,27.8,4.32,28.1336524468,133.45
2021-05-28 06:00:00,34.5261500023,-14.4090403308,37.4122369985,-4.4638499977,-3.4090403308,5.6167172601,38.99,-11.0,40.5119747729,134.93,26.3461500023,-24.5190403308,35.9903175686,-4.4638499977,-3.4090403308,5.6167172601,30.81,-21.11,37.3482020986,133.17,32.2061500023,-58.1890403308,66.5071463272,-4.4638499977,-3.4090403308,5.6167172601,36.67,-54.78,65.9206894685,135.16,26.1461500023,-2.0190403308,26.2239906154,-4.4638499977,-3.4090403308,5.6167172601,30.61,1.3900000000000001,30.6415436948,134.27,32.4161500023,-12.6890403308,34.8111839139,-4.4638499977,-3.4090403308,5.6167172601,36.88,-9.28,38.029630553,135.16,24.4561500023,1.5909596692,24.5078441647,-4.4638499977,-3.4090403308,5.6167172601,28.92,5.0,29.3490442775,133.17
2021-05-28 06:30:00,37.8051333275,-13.0518026447,39.9947203789,-5.3348666725000005,-3.7318026447,6.5105417127,43.14,-9.32,44.1352693432,135.45,28.9451333275,-23.8318026447,37.4936736082,-5.3348666725000005,-3.7318026447,6.5105417127,34.28,-20.1,39.7382485774,133.67,35.2651333275,-55.8418026447,66.0449585602,-5.3348666725000005,-3.7318026447,6.5105417127,40.6,-52.11,66.0591560648,135.67,28.6351333275,-1.7918026447000002,28.6911383078,-5.3348666725000005,-3.7318026447,6.5105417127,33.97,1.94,34.0253508432,134.78,35.4251333275,-11.2918026447,37.1812436349,-5.3348666725000005,-3.7318026447,6.5105417127,40.76,-7.5600000000000005,41.4551709682,135.67,26.9051333275,2.1481973552999998,26.9907567742,-5.3348666725000005,-3.7318026447,6.5105417127,32.24,5.88,32.7718171605,133.67
2021-05-28 07:00:00,40.3703166516,-11.8472070989,42.0727795919,-7.5496833484,-4.1372070989,8.6089605203,47.92,-7.71,48.5362802448,133.82,31.2503166516,-22.9972070989,38.800178159,-7.5496833484,-4.1372070989,8.6089605203,38.8,-18.86,43.1409272038,132.17,37.5803166516,-54.6372070989,66.3136833482,-7.5496833484,-4.1372070989,8.6089605203,45.13,-50.5,67.7271503904,134.05,30.8003166516,-0.9572070989,30.815187023100002,-7.5496833484,-4.1372070989,8.6089605203,38.35,3.18,38.4816176895,133.26,37.8503166516,-9.9772070989,39.1432131042,-7.5496833484,-4.1372070989,8.6089605203,45.4,-5.84,45.7740712631,134.05,29.0103166516,2.0627929011,29.0835621404,-7.5496833484,-4.1372070989,8.6089605203,36.56,6.2,37.0819848444,132.17
2021-05-28 07:30:00,44.8469166439,-9.7196331533,45.8880943285,-11.3630833561,-4.4896331533,12.2178749874,56.21,-5.23,56.4527855823,133.82,34.7669166439,-22.3496331533,41.3309157292,-11.3630833561,-4.4896331533,12.2178749874,46.13,-17.86,49.4667211365,130.88,41.6369166439,-51.6296331533,66.3268561532,-11.3630833561,-4.4896331533,12.2178749874,53.0,-47.14,70.930808539,132.55,34.1369166439,-0.6396331533,34.1429086126,-11.3630833561,-4.4896331533,12.2178749874,45.5,3.85,45.6625941006,133.26,41.9169166439,-7.7696331533,42.6309171878,-11.3630833561,-4.4896331533,12.2178749874,53.28,-3.2800000000000002,53.3808654857,132.55,32.1969166439,2.5903668467000003,32.3009510971,-11.3630833561,-4.4896331533,12.2178749874,43.56,7.08,44.1316213162,130.88
2021-05-28 08:00:00,48.3149666424,-7.7314186596,48.9296519111,-12.1450333576,-4.7314186596,13.0341151518,60.46,-3.0,60.5343836179,132.33,37.2449666424,-21.3414186596,42.9260257955,-12.1450333576,-4.7314186596,13.0341151518,49.39,-16.61,52.1081970519,130.88,44.8749666424,-49.4614186596,66.7846881177,-12.1450333576,-4.7314186596,13.0341151518,57.02,-44.73,72.4710514619,132.55,36.5249666424,0.2885813404,36.5261066556,-12.1450333576,-4.7314186596,13.0341151518,48.67,5.02,48.9282055669,131.93,45.2549666424,-5.6914186596,45.6114486962,-12.1450333576,-4.7314186596,13.0341151518,57.4,-0.96,57.4080273133,132.55,34.5349666424,3.2685813404,34.689300151,-12.1450333576,-4.7314186596,13.0341151518,46.68,8.0,47.3605574292,130.88
2021-05-28 08:30:00,51.0303499744,-6.4184483469,51.4324129095,-12.7796500256,-4.9284483469,13.6970455896,63.81,-1.49,63.8273938055,131.24,39.2803499744,-20.2184483469,44.1784058978,-12.7796500256,-4.9284483469,13.6970455896,52.06,-15.29,54.2588951233,129.96,47.3903499744,-47.8184483469,67.3234674761,-12.7796500256,-4.9284483469,13.6970455896,60.17,-42.89,73.8916842412,131.45,38.4803499744,1.2215516531,38.4997340588,-12.7796500256,-4.9284483469,13.6970455896,51.26,6.15,51.6276098614,130.99,47.7403499744,-4.4084483469,47.9434607899,-12.7796500256,-4.9284483469,13.6970455896,60.52,0.52,60.522233931,131.45,36.4203499744,3.3115516531,36.5705929213,-12.7796500256,-4.9284483469,13.6970455896,49.2,8.24,49.8852443113,129.96
