Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-05-28 09:00:00,52.1983166405,-6.0820993075,52.5514623211,-13.1016833595,-5.0520993075,14.0420017899,65.3,-1.03,65.308122772,131.24,40.2483166405,-19.7720993075,44.842646035,-13.1016833595,-5.0520993075,14.0420017899,53.35,-14.72,55.3434810976,129.96,48.5083166405,-47.2820993075,67.739602141,-13.1016833595,-5.0520993075,14.0420017899,61.61,-42.23,74.693808311,131.45,39.4083166405,1.5779006925,39.4398933953,-13.1016833595,-5.0520993075,14.0420017899,52.51,6.63,52.9269024221,130.99,48.8183166405,-4.0120993075,48.9829049819,-13.1016833595,-5.0520993075,14.0420017899,61.92,1.04,61.9287332343,131.45,37.2983166405,5.1479006925,37.651896443,-13.1016833595,-5.0520993075,14.0420017899,50.4,10.2,51.4217852666,129.96
2021-05-28 09:30:00,53.2182333087,-5.0652697837,53.4587440414,-12.2917666913,-4.8652697837000005,13.2196209651,65.51,-0.2,65.5103052962,131.04,40.9682333087,-19.4052697837,45.331673649,-12.2917666913,-4.8652697837000005,13.2196209651,53.26,-14.54,55.2090499828,129.78,49.4982333087,-46.1752697837,67.6921756208,-12.2917666913,-4.8652697837000005,13.2196209651,61.79,-41.31,74.3271161825,131.25,40.1282333087,1.8547302163000001,40.1710733321,-12.2917666913,-4.8652697837000005,13.2196209651,52.42,6.72,52.8489810687,130.78,49.8682333087,-3.1052697837,49.9648215624,-12.2917666913,-4.8652697837000005,13.2196209651,62.16,1.76,62.1849113532,131.25,38.0282333087,5.9747302163,38.4947259991,-12.2917666913,-4.8652697837000005,13.2196209651,50.32,10.84,51.4743431235,129.78
2021-05-28 10:00:00,53.896816643,-3.9527877489,54.0415708066,-11.813183357,-4.7127877489,12.7185561048,65.71,0.76,65.7143949223,130.71,41.416816643,-19.5227877489,45.787464904,-11.813183357,-4.7127877489,12.7185561048,53.23,-14.81,55.2518687467,129.51,50.156816643,-44.9827877489,67.3732695468,-11.813183357,-4.7127877489,12.7185561048,61.97,-40.27,73.905032305,130.93,40.596816643,1.7772122511,40.635698652,-11.813183357,-4.7127877489,12.7185561048,52.41,6.49,52.8103039188,130.53,50.426816643,-1.9127877489,50.4630814925,-11.813183357,-4.7127877489,12.7185561048,62.24,2.8,62.3029501709,130.93,38.506816643,4.2872122511,38.7447430869,-11.813183357,-4.7127877489,12.7185561048,50.32,9.0,51.1185132804,129.51
2021-05-28 10:30:00,53.9091833104,-3.9866067764,54.0563879554,-11.4508166896,-4.6266067764,12.3501697608,65.36,0.64,65.3631333398,130.71,41.3491833104,-19.9366067764,45.9045014154,-11.4508166896,-4.6266067764,12.3501697608,52.8,-15.31,54.9748678943,129.58,50.1791833104,-44.7866067764,67.2591301181,-11.4508166896,-4.6266067764,12.3501697608,61.63,-40.16,73.5600604948,130.93,40.5291833104,1.2633932236,40.548870049,-11.4508166896,-4.6266067764,12.3501697608,51.98,5.89,52.3126418756,130.64,50.4691833104,-1.9866067764,50.5082673481,-11.4508166896,-4.6266067764,12.3501697608,61.92,2.64,61.976253517,130.93,38.4291833104,1.0933932236,38.4447348625,-11.4508166896,-4.6266067764,12.3501697608,49.88,5.72,50.2068999242,129.58
2021-05-28 11:00:00,53.7664999792,-3.4331319277,53.8759957202,-10.4035000208,-4.4131319277,11.3008205938,64.17,0.98,64.1774828113,130.33,41.0264999792,-19.6631319277,45.4951915893,-10.4035000208,-4.4131319277,11.3008205938,51.43,-15.25,53.6433350939,129.29,50.1064999792,-44.4631319277,66.9897860945,-10.4035000208,-4.4131319277,11.3008205938,60.51,-40.05,72.5635073573,130.55,40.2464999792,1.6268680723,40.279367675,-10.4035000208,-4.4131319277,11.3008205938,50.65,6.04,51.0088629554,130.33,50.3964999792,-1.4531319276999999,50.4174454187,-10.4035000208,-4.4131319277,11.3008205938,60.8,2.96,60.8720099882,130.55,38.1564999792,1.1868680723,38.1749544398,-10.4035000208,-4.4131319277,11.3008205938,48.56,5.6,48.8818330262,129.29
2021-05-28 11:30:00,52.8671999816,-7.5302335178,53.4007982219,-9.1828000184,-4.1302335178,10.0688949289,62.05,-3.4,62.1430808699,130.5,40.3871999816,-20.660233517800002,45.3648671481,-9.1828000184,-4.1302335178,10.0688949289,49.57,-16.53,52.2534764394,129.51,50.0271999816,-32.4102335178,59.6082542496,-9.1828000184,-4.1302335178,10.0688949289,59.21,-28.28,65.6169376,130.74,39.6671999816,0.7597664822,39.6744754154,-9.1828000184,-4.1302335178,10.0688949289,48.85,4.89,49.0941401799,130.55,49.6971999816,-5.4502335178,49.9951670806,-9.1828000184,-4.1302335178,10.0688949289,58.88,-1.32,58.894794337,130.74,37.6571999816,4.5897664822,37.9358757223,-9.1828000184,-4.1302335178,10.0688949289,46.84,8.72,47.6447688629,129.51
2021-05-28 12:00:00,52.4529333172,-9.0462142431,53.2272881679,-8.2870666828,-3.9462142431,9.1786753433,60.74,-5.1,60.9537332737,131.19,39.8929333172,-20.3362142431,44.7773127643,-8.2870666828,-3.9462142431,9.1786753433,48.18,-16.39,50.8914973252,129.84,49.8029333172,-30.7062142431,58.5081512281,-8.2870666828,-3.9462142431,9.1786753433,58.09,-26.76,63.9573740862,131.42,39.2129333172,1.0737857569,39.2276325463,-8.2870666828,-3.9462142431,9.1786753433,47.5,5.02,47.7645307734,130.91,49.3529333172,-6.9462142431,49.8393611448,-8.2870666828,-3.9462142431,9.1786753433,57.64,-3.0,57.718017984,131.42,37.1929333172,6.1737857569,37.7018556481,-8.2870666828,-3.9462142431,9.1786753433,45.48,10.12,46.5923255483,129.84
2021-05-28 12:30:00,53.1235333489,-8.692130859,53.829944588000004,-6.7864666511,-3.5821308590000003,7.6738380943,59.91,-5.11,60.1275327949,131.48,39.9635333489,-19.952130859,44.6673429202,-6.7864666511,-3.5821308590000003,7.6738380943,46.75,-16.37,49.5332151187,129.95,50.5335333489,-30.332130859,58.9379008379,-6.7864666511,-3.5821308590000003,7.6738380943,57.32,-26.75,63.254603785,131.7,39.3035333489,1.407869141,39.3287404989,-6.7864666511,-3.5821308590000003,7.6738380943,46.09,4.99,46.3593377865,131.02,50.0935333489,-6.622130859,50.5293449442,-6.7864666511,-3.5821308590000003,7.6738380943,56.88,-3.04,56.9611797631,131.7,37.3335333489,6.297869141,37.8610072242,-6.7864666511,-3.5821308590000003,7.6738380943,44.12,9.88,45.2127061787,129.95
2021-05-28 13:00:00,52.595000029,-8.4890642985,53.2756815134,-5.874999971,-3.2490642985,6.7135715886,58.47,-5.24,58.704331186,131.48,39.495000029,-19.8290642985,44.1932892897,-5.874999971,-3.2490642985,6.7135715886,45.37,-16.58,48.3045888089,129.87,50.045000029,-30.3290642985,58.5179815879,-5.874999971,-3.2490642985,6.7135715886,55.92,-27.08,62.1318984098,131.63,38.885000029,1.7009357015000002,38.9221840281,-5.874999971,-3.2490642985,6.7135715886,44.76,4.95,45.0328779893,130.93,49.565000029,-6.4490642985,49.9827936214,-5.874999971,-3.2490642985,6.7135715886,55.44,-3.2,55.5322753,131.63,36.925000029,6.3909357015,37.4739867946,-5.874999971,-3.2490642985,6.7135715886,42.8,9.64,43.872196206699996,129.87
2021-05-28 13:30:00,51.608666678,-8.373876056,52.283613843,-4.711333322,-2.963876056,5.5660778782,56.32,-5.41,56.5792408928,132.51,38.718666678,-20.233876056,43.6868960853,-4.711333322,-2.963876056,5.5660778782,43.43,-17.27,46.7377556158,130.99,49.158666678,-30.383876056,57.7906085255,-4.711333322,-2.963876056,5.5660778782,53.87,-27.42,60.4469461594,132.71,38.168666678,1.446123944,38.1960520269,-4.711333322,-2.963876056,5.5660778782,42.88,4.41,43.1061770516,132.06,48.728666678,-6.363876056,49.1424650854,-4.711333322,-2.963876056,5.5660778782,53.44,-3.4,53.5480494509,132.71,36.248666678,5.076123944,36.602361539,-4.711333322,-2.963876056,5.5660778782,40.96,8.04,41.7416243096,130.99
2021-05-28 14:00:00,50.9193666832,-8.7091683398,51.6587990239,-5.1006333168,-3.1191683398,5.9787683819,56.02,-5.59,56.2982104511,132.51,38.2293666832,-20.6791683398,43.4639215928,-5.1006333168,-3.1191683398,5.9787683819,43.33,-17.56,46.7529945565,130.99,48.4593666832,-30.7791683398,57.4079038376,-5.1006333168,-3.1191683398,5.9787683819,53.56,-27.66,60.2805872566,132.71,37.6693666832,1.0708316602,37.6845839404,-5.1006333168,-3.1191683398,5.9787683819,42.77,4.19,42.9747483995,132.06,48.0193666832,-6.7191683398,48.4871818096,-5.1006333168,-3.1191683398,5.9787683819,53.12,-3.6,53.2418482023,132.71,35.7393666832,4.8408316602,36.0657175456,-5.1006333168,-3.1191683398,5.9787683819,40.84,7.96,41.6084991318,130.99
2021-05-28 14:30:00,51.3420000178,-8.5481195037,52.0487397818,-5.6979999822,-3.1281195037,6.5001796457,57.04,-5.42,57.2969283644,132.68,38.4420000178,-20.5281195037,43.5797092203,-5.6979999822,-3.1281195037,6.5001796457,44.14,-17.4,47.4457542885,131.17,48.8520000178,-30.6281195037,57.6593410478,-5.6979999822,-3.1281195037,6.5001796457,54.55,-27.5,61.0897086259,132.89,37.8620000178,1.2418804963,37.882361496,-5.6979999822,-3.1281195037,6.5001796457,43.56,4.37,43.778653474,132.24,48.4220000178,-6.4881195037,48.854741637000004,-5.6979999822,-3.1281195037,6.5001796457,54.12,-3.36,54.2242012389,132.89,35.9820000178,5.3518804963,36.3778359737,-5.6979999822,-3.1281195037,6.5001796457,41.68,8.48,42.5339017726,131.17
2021-05-28 15:00:00,51.5663500086,-8.2930594379,52.2289506697,-3.2736499914,-3.0730594379,4.4900421573,54.84,-5.22,55.087875254,132.68,38.7463500086,-20.2030594379,43.6971766782,-3.2736499914,-3.0730594379,4.4900421573,42.02,-17.13,45.3774977274,131.17,49.1663500086,-30.4430594379,57.828278905,-3.2736499914,-3.0730594379,4.4900421573,52.44,-27.37,59.1529416006,132.89,38.2263500086,1.5769405620999999,38.2588627186,-3.2736499914,-3.0730594379,4.4900421573,41.5,4.65,41.7596994721,132.24,48.7263500086,-6.3530594379,49.1387682933,-3.2736499914,-3.0730594379,4.4900421573,52.0,-3.2800000000000002,52.1033434628,132.89,36.3263500086,5.6469405621,36.7626392233,-3.2736499914,-3.0730594379,4.4900421573,39.6,8.72,40.5487163792,131.17
2021-05-28 15:30:00,50.0025999991,-9.042619137,50.8136691013,-2.2274000009,-3.232619137,3.9257021345,52.23,-5.8100000000000005,52.5521550462,132.68,38.3425999991,-20.712619137,43.5794397189,-2.2274000009,-3.232619137,3.9257021345,40.57,-17.48,44.1755056564,131.17,47.7125999991,-31.292619137,57.0589187694,-2.2274000009,-3.232619137,3.9257021345,49.94,-28.06,57.2832191833,132.89,37.8625999991,1.127380863,37.87938049,-2.2274000009,-3.232619137,3.9257021345,40.09,4.36,40.3263896227,132.24,47.2525999991,-7.112619137,47.784909309,-2.2274000009,-3.232619137,3.9257021345,49.48,-3.88,49.6318929722,132.89,35.9725999991,5.207380863,36.3475551606,-2.2274000009,-3.232619137,3.9257021345,38.2,8.44,39.1212678731,131.17
2021-05-28 16:00:00,51.0846499974,-9.7645248588,52.0094934707,-4.4953500026,-3.8445248588,5.9151114136,55.58,-5.92,55.8943897006,133.02,39.0146499974,-21.584524858800002,44.5873819348,-4.4953500026,-3.8445248588,5.9151114136,43.51,-17.74,46.9875270684,131.46,48.6746499974,-31.9645248588,58.2318847524,-4.4953500026,-3.8445248588,5.9151114136,53.17,-28.12,60.1480116047,133.25,38.4546499974,0.2954751412,38.4557851562,-4.4953500026,-3.8445248588,5.9151114136,42.95,4.14,43.1490683561,132.55,48.2246499974,-7.7645248588,48.8457235964,-4.4953500026,-3.8445248588,5.9151114136,52.72,-3.92,52.8655350867,133.25,36.5846499974,2.3154751412,36.6578510085,-4.4953500026,-3.8445248588,5.9151114136,41.08,6.16,41.539282613,131.46
2021-05-28 16:30:00,53.0241166748,-9.5593767999,53.878925694,-5.3458833252,-4.0293767999,6.6943517926,58.37,-5.53,58.6313721484,133.02,40.2641166748,-21.5793767999,45.6822568912,-5.3458833252,-4.0293767999,6.6943517926,45.61,-17.55,48.8699764682,131.46,50.4841166748,-31.7393767999,59.6324917816,-5.3458833252,-4.0293767999,6.6943517926,55.83,-27.71,62.3284285058,133.25,39.6541166748,0.3106232001,39.6553332608,-5.3458833252,-4.0293767999,6.6943517926,45.0,4.34,45.2088000283,132.55,50.0941166748,-7.5093767999,50.6538376172,-5.3458833252,-4.0293767999,6.6943517926,55.44,-3.48,55.5491134043,133.25,37.7341166748,3.6506232001,37.910296899,-5.3458833252,-4.0293767999,6.6943517926,43.08,7.68,43.7592138869,131.46
2021-05-28 17:00:00,55.3102167448,-9.728680523,56.1593028898,-8.7097832552,-4.898680523,9.9928672172,64.02,-4.83,64.2019415594,132.9,42.2602167448,-21.748680523,47.5282129246,-8.7097832552,-4.898680523,9.9928672172,50.97,-16.85,53.6829898571,131.38,52.5402167448,-31.828680523,61.4291403116,-8.7097832552,-4.898680523,9.9928672172,61.25,-26.93,66.9087991224,133.12,41.5002167448,0.16131947700000002,41.5005302838,-8.7097832552,-4.898680523,9.9928672172,50.21,5.06,50.4643210595,132.44,52.1702167448,-7.538680523,52.7120784946,-8.7097832552,-4.898680523,9.9928672172,60.88,-2.64,60.9372135891,133.12,39.4902167448,3.301319477,39.6279690224,-8.7097832552,-4.898680523,9.9928672172,48.2,8.2,48.8925352176,131.38
2021-05-28 17:30:00,56.330900012,-9.9503058819,57.2029621899,-9.409099988,-5.0803058819,10.6930197063,65.74,-4.87,65.9201372875,132.8,43.310900012,-21.9303058819,48.5466000449,-9.409099988,-5.0803058819,10.6930197063,52.72,-16.85,55.3472754524,131.28,53.480900012,-32.0103058819,62.3286960295,-9.409099988,-5.0803058819,10.6930197063,62.89,-26.93,68.4132808744,133.01,42.530900012000004,-0.0503058819,42.530929763,-9.409099988,-5.0803058819,10.6930197063,51.94,5.03,52.1829905237,132.35,53.150900012,-7.6803058819,53.7029353995,-9.409099988,-5.0803058819,10.6930197063,62.56,-2.6,62.6140048232,133.01,40.510900012,1.9196941181,40.5563588761,-9.409099988,-5.0803058819,10.6930197063,49.92,7.0,50.408396126,131.28
2021-05-28 18:00:00,55.5426000062,-10.2675357744,56.4836499027,-10.4773999938,-5.4175357744,11.7951517369,66.02,-4.85,66.1979070666,132.71,42.9626000062,-22.5575357744,48.5245032897,-10.4773999938,-5.4175357744,11.7951517369,53.44,-17.14,56.1214148075,131.28,52.6826000062,-32.1875357744,61.7372966905,-10.4773999938,-5.4175357744,11.7951517369,63.16,-26.77,68.5989686511,132.93,42.1626000062,-0.7575357744,42.1694047828,-10.4773999938,-5.4175357744,11.7951517369,52.64,4.66,52.8458626574,132.25,52.3626000062,-8.0575357744,52.9789180917,-10.4773999938,-5.4175357744,11.7951517369,62.84,-2.64,62.8954306766,132.93,40.1626000062,3.9024642256,40.3517492346,-10.4773999938,-5.4175357744,11.7951517369,50.64,9.32,51.4905039789,131.28
2021-05-28 18:30:00,54.9384334186,-10.9928920838,56.027449905,-10.5115665814,-5.4928920838,11.8602232458,65.45,-5.5,65.6806858978,132.23,42.0284334186,-23.3328920838,48.0709170769,-10.5115665814,-5.4928920838,11.8602232458,52.54,-17.84,55.4861892726,130.8,52.1084334186,-32.9828920838,61.6697657167,-10.5115665814,-5.4928920838,11.8602232458,62.62,-27.49,68.3883359938,132.46,41.2484334186,-1.4528920838000001,41.2740130699,-10.5115665814,-5.4928920838,11.8602232458,51.76,4.04,51.9174267467,131.81,51.7684334186,-8.7328920838,52.4998485975,-10.5115665814,-5.4928920838,11.8602232458,62.28,-3.24,62.3642205114,132.46,39.2484334186,2.3071079162,39.3161833442,-10.5115665814,-5.4928920838,11.8602232458,49.76,7.8,50.3676245221,130.8
2021-05-28 19:00:00,53.5098333889,-11.8335966154,54.8027032012,-10.1901666111,-5.3935966154,11.5295437903,63.7,-6.44,64.0247108545,132.55,40.9398333889,-23.4835966154,47.1969201104,-10.1901666111,-5.3935966154,11.5295437903,51.13,-18.09,54.2358276419,131.13,50.7598333889,-33.9335966154,61.0577567957,-10.1901666111,-5.3935966154,11.5295437903,60.95,-28.54,67.301070571,132.78,40.2098333889,-1.4935966154,40.2375636938,-10.1901666111,-5.3935966154,11.5295437903,50.4,3.9,50.5506676514,132.16,50.4898333889,-9.5935966154,51.3931938262,-10.1901666111,-5.3935966154,11.5295437903,60.68,-4.2,60.8251789969,132.78,38.2498333889,1.8064033846,38.2924646303,-10.1901666111,-5.3935966154,11.5295437903,48.44,7.2,48.9721716896,131.13
2021-05-28 19:30:00,52.3905500449,-12.5013067409,53.861418513,-9.9194499551,-5.2613067409,11.2283941877,62.31,-7.24,62.7292093048,132.93,40.0805500449,-23.9913067409,46.7122391996,-9.9194499551,-5.2613067409,11.2283941877,50.0,-18.73,53.3930042234,131.42,49.7205500449,-34.6113067409,60.5811493047,-9.9194499551,-5.2613067409,11.2283941877,59.64,-29.35,66.4706860202,133.15,39.3905500449,-1.9913067409,39.4408510985,-9.9194499551,-5.2613067409,11.2283941877,49.31,3.27,49.4183063247,132.46,49.4005500449,-10.2613067409,50.4550172012,-9.9194499551,-5.2613067409,11.2283941877,59.32,-5.0,59.5303485627,133.15,37.4805500449,1.1786932591000001,37.4990793149,-9.9194499551,-5.2613067409,11.2283941877,47.4,6.44,47.8354847368,131.42
2021-05-28 20:00:00,50.832533354,-13.1300496962,52.5009014419,-9.447466646,-5.1400496962,10.7552190543,60.28,-7.99,60.8072240774,132.93,38.952533354,-24.4300496962,45.9796387856,-9.447466646,-5.1400496962,10.7552190543,48.4,-19.29,52.1024385226,131.49,48.242533354,-35.1000496962,59.6603345036,-9.447466646,-5.1400496962,10.7552190543,57.69,-29.96,65.0056743677,133.23,38.302533354,-2.5600496962,38.3879918175,-9.447466646,-5.1400496962,10.7552190543,47.75,2.58,47.8196497269,132.54,47.912533354,-10.9400496962,49.1456563671,-9.447466646,-5.1400496962,10.7552190543,57.36,-5.8,57.6524899722,133.23,36.392533354,1.1399503038,36.410382731,-9.447466646,-5.1400496962,10.7552190543,45.84,6.28,46.2681748073,131.49
2021-05-28 20:30:00,49.2354499928,-13.9486164976,51.1731710781,-8.9945500072,-4.9786164976,10.2804937655,58.23,-8.97,58.9168380007,132.66,37.6654499928,-25.1386164976,45.2839503861,-8.9945500072,-4.9786164976,10.2804937655,46.66,-20.16,50.8289405752,131.12,46.7254499928,-35.9586164976,58.9600693474,-8.9945500072,-4.9786164976,10.2804937655,55.72,-30.98,63.7532650144,132.88,37.0554499928,-3.1986164975999998,37.1932456458,-8.9945500072,-4.9786164976,10.2804937655,46.05,1.78,46.0843888969,132.19,46.4054499928,-11.7786164976,47.8769422126,-8.9945500072,-4.9786164976,10.2804937655,55.4,-6.8,55.8157683813,132.88,35.1654499928,0.9813835024,35.1791413593,-8.9945500072,-4.9786164976,10.2804937655,44.16,5.96,44.5603770182,131.12
2021-05-28 21:00:00,48.0012833446,-14.4214106984,50.1208568289,-8.7387166554,-4.8714106984,10.0047894018,56.74,-9.55,57.5380752198,132.85,36.6812833446,-25.4714106984,44.6576903878,-8.7387166554,-4.8714106984,10.0047894018,45.42,-20.6,49.8732032258,131.32,45.5612833446,-36.5414106984,58.4046679285,-8.7387166554,-4.8714106984,10.0047894018,54.3,-31.67,62.8607898455,133.09,36.1012833446,-3.4414106984,36.2649412894,-8.7387166554,-4.8714106984,10.0047894018,44.84,1.43,44.8627963908,132.38,45.2212833446,-12.2314106984,46.8462578549,-8.7387166554,-4.8714106984,10.0047894018,53.96,-7.36,54.4596290843,133.09,34.3012833446,0.5285893016000001,34.3053559337,-8.7387166554,-4.8714106984,10.0047894018,43.04,5.4,43.3774319203,131.32
2021-05-28 21:30:00,46.8458333341,-15.9822433229,49.4971130714,-8.3941666659,-4.7422433229,9.6411050066,55.24,-11.24,56.3719362804,133.15,35.7658333341,-25.1622433229,43.7302335133,-8.3941666659,-4.7422433229,9.6411050066,44.16,-20.42,48.6526669362,131.59,44.4958333341,-38.0922433229,58.5738694766,-8.3941666659,-4.7422433229,9.6411050066,52.89,-33.35,62.5265911433,133.38,35.2358333341,-3.1722433229,35.3783419404,-8.3941666659,-4.7422433229,9.6411050066,43.63,1.57,43.6582386269,132.67,44.2058333341,-13.8222433229,46.316412979,-8.3941666659,-4.7422433229,9.6411050066,52.6,-9.08,53.3779579977,133.38,33.3658333341,0.7377566771,33.3739886588,-8.3941666659,-4.7422433229,9.6411050066,41.76,5.48,42.118024645,131.59
2021-05-28 22:00:00,45.8447166635,-16.6489286217,48.7742234198,-7.9752833365,-4.5889286217,9.2012722051,53.82,-12.06,55.1546552886,133.35,35.0047166635,-25.2389286217,43.1547645882,-7.9752833365,-4.5889286217,9.2012722051,42.98,-20.65,47.6833608295,131.59,43.5447166635,-38.9689286217,58.4356034214,-7.9752833365,-4.5889286217,9.2012722051,51.52,-34.38,61.9378301202,133.59,34.4947166635,-3.0689286217,34.6309659204,-7.9752833365,-4.5889286217,9.2012722051,42.47,1.52,42.4971916719,132.67,43.2647166635,-14.5089286217,45.6327154323,-7.9752833365,-4.5889286217,9.2012722051,51.24,-9.92,52.1914169189,133.59,32.7047166635,0.25107137830000004,32.7056803763,-7.9752833365,-4.5889286217,9.2012722051,40.68,4.84,40.9669134791,131.59
2021-05-28 22:30:00,43.7946500119,-17.4135162062,47.1296288584,-7.0253499881,-4.3235162062,8.2491414608,50.82,-13.09,52.4787623711,133.92,33.3446500119,-26.0135162062,42.2914732521,-7.0253499881,-4.3235162062,8.2491414608,40.37,-21.69,45.8278627038,132.09,41.6346500119,-39.8935162062,57.6622642368,-7.0253499881,-4.3235162062,8.2491414608,48.66,-35.57,60.2745427191,134.16,32.9246500119,-3.6835162062,33.1300599162,-7.0253499881,-4.3235162062,8.2491414608,39.95,0.64,39.9551260791,133.19,41.3746500119,-15.2835162062,44.107227653,-7.0253499881,-4.3235162062,8.2491414608,48.4,-10.96,49.6254128446,134.16,31.1746500119,-0.7235162062,31.1830447369,-7.0253499881,-4.3235162062,8.2491414608,38.2,3.6,38.3692585281,132.09
2021-05-28 23:00:00,41.3959333518,-18.1719868856,45.2088974145,-6.1540666482,-4.0219868856,7.3517967068,47.55,-14.15,49.6107347255,134.46,31.5159333518,-26.3519868856,41.0813980757,-6.1540666482,-4.0219868856,7.3517967068,37.67,-22.33,43.7910698659,132.61,39.3659333518,-40.9119868856,56.7755878841,-6.1540666482,-4.0219868856,7.3517967068,45.52,-36.89,58.5913176162,134.7,31.1559333518,-3.8219868856,31.3894849715,-6.1540666482,-4.0219868856,7.3517967068,37.31,0.2,37.3105360455,133.73,39.1259333518,-16.1019868856,42.309722787,-6.1540666482,-4.0219868856,7.3517967068,45.28,-12.08,46.8636831672,134.7,29.4859333518,-2.1419868856,29.5636326158,-6.1540666482,-4.0219868856,7.3517967068,35.64,1.88,35.6895502914,132.61
2021-05-28 23:30:00,39.241666689,-19.1780956618,43.6773139942,-5.008333311,-3.6780956618,6.2138386084,44.25,-15.5,46.8861653369,135.27,29.761666689,-25.9180956618,39.4652313669,-5.008333311,-3.6780956618,6.2138386084,34.77,-22.24,41.2743322175,133.35,37.371666689,-41.4780956618,55.8307611523,-5.008333311,-3.6780956618,6.2138386084,42.38,-37.8,56.7882417407,135.51,29.481666689,-3.7980956618,29.7253124697,-5.008333311,-3.6780956618,6.2138386084,34.49,-0.12,34.4902087555,134.48,37.031666689,-17.1980956618,40.8303665445,-5.008333311,-3.6780956618,6.2138386084,42.04,-13.52,44.1605253592,135.51,27.791666689,-2.7980956618,27.9321692084,-5.008333311,-3.6780956618,6.2138386084,32.8,0.88,32.8118027545,133.35
2021-05-29 00:00:00,37.5918333274,-19.5028834098,42.3498334614,-4.3581666726,-3.4228834098,5.5416376265,41.95,-16.08,44.9262606946,134.06,28.4218333274,-26.0028834098,38.5220788031,-4.3581666726,-3.4228834098,5.5416376265,32.78,-22.58,39.8043314226,132.03,35.8118333274,-42.0228834098,55.2124092604,-4.3581666726,-3.4228834098,5.5416376265,40.17,-38.6,55.7098635791,134.31,28.1818333274,-3.7528834098,28.4306148998,-4.3581666726,-3.4228834098,5.5416376265,32.54,-0.33,32.5416732821,133.18,35.5218333274,-17.5428834098,39.6175895439,-4.3581666726,-3.4228834098,5.5416376265,39.88,-14.12,42.3058955702,134.31,26.5618333274,-2.9428834098000003,26.724362527,-4.3581666726,-3.4228834098,5.5416376265,30.92,0.48,30.9237255194,132.03
2021-05-29 00:30:00,36.5532333261,-19.7345086428,41.5402178373,-3.6067666739,-3.2145086428,4.8313384951,40.16,-16.52,43.4250618883,134.62,27.5632333261,-26.2445086428,38.0592441503,-3.6067666739,-3.2145086428,4.8313384951,31.17,-23.03,38.7549970971,132.57,34.8432333261,-42.4045086428,54.8834516212,-3.6067666739,-3.2145086428,4.8313384951,38.45,-39.19,54.9022640699,134.88,27.3732333261,-3.8545086428,27.6432838064,-3.6067666739,-3.2145086428,4.8313384951,30.98,-0.64,30.9866100114,133.73,34.5132333261,-17.7745086428,38.8213399062,-3.6067666739,-3.2145086428,4.8313384951,38.12,-14.56,40.8059799539,134.88,25.7532333261,-3.1745086428000002,25.9481508373,-3.6067666739,-3.2145086428,4.8313384951,29.36,0.04,29.3600272479,132.57
2021-05-29 01:00:00,35.3809499969,-19.9557175846,40.6207125368,-3.5290500031,-3.1357175846,4.7209023178,38.91,-16.82,42.3898631751,135.07,26.7309499969,-26.4557175846,37.6091568724,-3.5290500031,-3.1357175846,4.7209023178,30.26,-23.32,38.2032721112,133.01,33.7309499969,-42.7957175846,54.4908288731,-3.5290500031,-3.1357175846,4.7209023178,37.26,-39.66,54.4171223054,135.33,26.5709499969,-3.8957175846,26.8550181389,-3.5290500031,-3.1357175846,4.7209023178,30.1,-0.76,30.1095931557,134.18,33.4309499969,-18.0557175846,37.9952280582,-3.5290500031,-3.1357175846,4.7209023178,36.96,-14.92,39.857847408,135.33,24.9509499969,-3.1357175846,25.1472191409,-3.5290500031,-3.1357175846,4.7209023178,28.48,0.0,28.48,133.01
2021-05-29 01:30:00,35.9229833267,-19.9815542526,41.1062433389,-3.5070166733,-3.1315542526,4.7016803362,39.43,-16.85,42.8794519555,135.49,27.0029833267,-26.5315542526,37.8561022769,-3.5070166733,-3.1315542526,4.7016803362,30.51,-23.4,38.450228868,133.41,34.2529833267,-42.7715542526,54.7966488023,-3.5070166733,-3.1315542526,4.7016803362,37.76,-39.64,54.7462071746,135.75,26.8329833267,-4.0115542526,27.1311916755,-3.5070166733,-3.1315542526,4.7016803362,30.34,-0.88,30.3527593474,134.59,33.9329833267,-18.0915542526,38.4545405996,-3.5070166733,-3.1315542526,4.7016803362,37.44,-14.96,40.3181745619,135.75,25.2129833267,-3.1315542526,25.4067148658,-3.5070166733,-3.1315542526,4.7016803362,28.72,0.0,28.72,133.41
2021-05-29 02:00:00,35.2979499922,-20.9679433917,41.0560583073,-3.9020500077999998,-3.2179433917,5.0577815231,39.2,-17.75,43.0314129445,135.49,26.6379499922,-27.0379433917,37.9556420396,-3.9020500077999998,-3.2179433917,5.0577815231,30.54,-23.82,38.7309178822,133.41,33.6479499922,-43.8079433917,55.2387585205,-3.9020500077999998,-3.2179433917,5.0577815231,37.55,-40.59,55.2951227506,135.75,26.4779499922,-4.4579433917,26.8506069777,-3.9020500077999998,-3.2179433917,5.0577815231,30.38,-1.24,30.4052955914,134.59,33.3379499922,-19.0179433917,38.3809989517,-3.9020500077999998,-3.2179433917,5.0577815231,37.24,-15.8,40.4531531528,135.75,24.8979499922,-3.4179433917,25.1314593855,-3.9020500077999998,-3.2179433917,5.0577815231,28.8,-0.2,28.8006944361,133.41
2021-05-29 02:30:00,34.739599993,-21.1653893283,40.679399124,-3.510400007,-3.1553893283,4.7201048741000005,38.25,-18.01,42.2779209517,135.85,26.069599993,-27.1653893283,37.6507957572,-3.510400007,-3.1553893283,4.7201048741000005,29.58,-24.01,38.097985511,133.7,33.129599993,-44.0053893283,55.0821630442,-3.510400007,-3.1553893283,4.7201048741000005,36.64,-40.85,54.8745122985,136.11,25.919599993,-4.5853893283,26.3220717097,-3.510400007,-3.1553893283,4.7201048741000005,29.43,-1.43,29.4647212782,134.88,32.809599993,-19.2753893283,38.0527329565,-3.510400007,-3.1553893283,4.7201048741000005,36.32,-16.12,39.7365927075,136.11,24.329599993,-3.5553893283,24.5880098644,-3.510400007,-3.1553893283,4.7201048741000005,27.84,-0.4,27.8428734149,133.7
2021-05-29 03:00:00,33.3691499937,-21.227230773,39.5486472284,-3.1408500063,-3.067230773,4.3900846663,36.51,-18.16,40.777024168,135.85,25.0991499937,-27.177230773,36.9941779595,-3.1408500063,-3.067230773,4.3900846663,28.24,-24.11,37.1320575783,133.7,31.8291499937,-44.107230773,54.3924865748,-3.1408500063,-3.067230773,4.3900846663,34.97,-41.04,53.9182946689,136.11,24.9991499937,-4.577230773,25.4147308063,-3.1408500063,-3.067230773,4.3900846663,28.14,-1.51,28.1804843819,134.88,31.5391499937,-19.347230773,37.0004502799,-3.1408500063,-3.067230773,4.3900846663,34.68,-16.28,38.3111054395,136.11,23.4191499937,-3.667230773,23.704538974000002,-3.1408500063,-3.067230773,4.3900846663,26.56,-0.6000000000000001,26.566776244,133.7
2021-05-29 03:30:00,32.7849833269,-21.3239641329,39.1096737149,-3.2050166731,-2.9839641329,4.3790608378,35.99,-18.34,40.3935106174,135.7,24.5949833269,-27.2739641329,36.7257719371,-3.2050166731,-2.9839641329,4.3790608378,27.8,-24.29,36.9167184349,133.56,31.2549833269,-44.1539641329,54.0966406666,-3.2050166731,-2.9839641329,4.3790608378,34.46,-41.17,53.688550921,135.96,24.4949833269,-4.7139641329,24.9444516082,-3.2050166731,-2.9839641329,4.3790608378,27.7,-1.73,27.7539708871,134.74,30.9549833269,-19.4639641329,36.5657885535,-3.2050166731,-2.9839641329,4.3790608378,34.16,-16.48,37.9275098049,135.96,22.9549833269,-4.4639641329,23.3850002206,-3.2050166731,-2.9839641329,4.3790608378,26.16,-1.48,26.201831997,133.56
2021-05-29 04:00:00,32.2495999944,-21.4837319148,38.7503217637,-2.7804000056,-2.8837319148000002,4.0058125203,35.03,-18.6,39.6618317782,135.7,24.1395999944,-27.4537319148,36.5571837529,-2.7804000056,-2.8837319148000002,4.0058125203,26.92,-24.57,36.4468283943,133.56,30.7695999944,-44.4437319148,54.055652714,-2.7804000056,-2.8837319148000002,4.0058125203,33.55,-41.56,53.4119471654,135.96,24.0595999944,-4.7937319148,24.5325134783,-2.7804000056,-2.8837319148000002,4.0058125203,26.84,-1.9100000000000001,26.9078743122,134.74,30.4195999944,-19.6437319148,36.2108860339,-2.7804000056,-2.8837319148000002,4.0058125203,33.2,-16.76,37.1905579415,135.96,22.4995999944,-4.8837319148,23.0235279079,-2.7804000056,-2.8837319148000002,4.0058125203,25.28,-2.0,25.3589905162,133.56
2021-05-29 04:30:00,32.0023999951,-21.6727471041,38.6505054622,-2.4476000049,-2.8127471041,3.7285777524,34.45,-18.86,39.2747005081,135.85,23.8123999951,-27.6327471041,36.477378004,-2.4476000049,-2.8127471041,3.7285777524,26.26,-24.82,36.1333640836,133.72,30.5523999951,-44.5127471041,53.989200774,-2.4476000049,-2.8127471041,3.7285777524,33.0,-41.7,53.1779089472,136.11,23.7623999951,-5.0627471041,24.2957416386,-2.4476000049,-2.8127471041,3.7285777524,26.21,-2.25,26.3063984612,134.89,30.2323999951,-19.8127471041,36.1461333655,-2.4476000049,-2.8127471041,3.7285777524,32.68,-17.0,36.8372420249,136.11,22.2323999951,-6.0927471041,23.0521403956,-2.4476000049,-2.8127471041,3.7285777524,24.68,-3.2800000000000002,24.8970038358,133.72
2021-05-29 05:00:00,31.581816662,-21.3910016975,38.1442800076,-2.328183338,-2.7810016975,3.6269006186,33.91,-18.61,38.6810056746,135.85,23.531816662,-27.9610016975,36.5453692189,-2.328183338,-2.7810016975,3.6269006186,25.86,-25.18,36.0939330082,133.72,30.141816662,-44.3410016975,53.6157956504,-2.328183338,-2.7810016975,3.6269006186,32.47,-41.56,52.740255024,136.11,23.491816662,-5.2910016975,24.0802854851,-2.328183338,-2.7810016975,3.6269006186,25.82,-2.51,25.9417135132,134.89,29.791816662,-19.5810016975,35.6506376872,-2.328183338,-2.7810016975,3.6269006186,32.12,-16.8,36.2482330604,136.11,21.951816662,-6.5810016975,22.9170643431,-2.328183338,-2.7810016975,3.6269006186,24.28,-3.8,24.5755651003,133.72
2021-05-29 05:30:00,31.4819000095,-21.2250289335,37.9685643848,-2.4280999905,-2.8250289335,3.7251118156,33.91,-18.4,38.5804108324,136.14,23.5619000095,-27.8050289335,36.4456138109,-2.4280999905,-2.8250289335,3.7251118156,25.99,-24.98,36.048307866,134.05,30.0519000095,-44.1250289335,53.3866544425,-2.4280999905,-2.8250289335,3.7251118156,32.48,-41.3,52.5417966956,136.38,23.5119000095,-5.1750289335,24.0746831032,-2.4280999905,-2.8250289335,3.7251118156,25.94,-2.35,26.0462300535,135.22,29.7319000095,-19.4250289335,35.5150338201,-2.4280999905,-2.8250289335,3.7251118156,32.16,-16.6,36.1915128172,136.38,21.9719000095,-6.3450289335,22.8697132076,-2.4280999905,-2.8250289335,3.7251118156,24.4,-3.52,24.652594184,134.05
2021-05-29 06:00:00,31.7894500187,-14.4867983496,34.9347457256,-2.4505499813,-2.8267983495999998,3.7411207038,34.24,-11.66,36.1708888472,135.93,23.7194500187,-20.6367983496,31.4402569218,-2.4505499813,-2.8267983495999998,3.7411207038,26.17,-17.81,31.6554102801,133.84,29.7194500187,-57.6967983496,64.9012037578,-2.4505499813,-2.8267983495999998,3.7411207038,32.17,-54.87,63.6052340614,136.18,23.5994500187,1.6532016504,23.6572846472,-2.4505499813,-2.8267983495999998,3.7411207038,26.05,4.48,26.4324213798,135.01,29.7894500187,-12.8667983496,32.4494350056,-2.4505499813,-2.8267983495999998,3.7411207038,32.24,-10.04,33.7671319481,136.18,22.0694500187,-17.7067983496,28.2947226868,-2.4505499813,-2.8267983495999998,3.7411207038,24.52,-14.88,28.6817851606,133.84
2021-05-29 06:30:00,33.6410000179,-13.9175990452,36.4062693144,-3.0189999821,-2.9975990452000003,4.2544048852,36.66,-10.92,38.2518234859,135.3,25.0610000179,-19.6575990452,31.8508229426,-3.0189999821,-2.9975990452000003,4.2544048852,28.08,-16.66,32.6502986204,133.14,31.4410000179,-57.6375990452,65.6553829158,-3.0189999821,-2.9975990452000003,4.2544048852,34.46,-54.64,64.5989256877,135.56,24.8710000179,2.5224009548,24.9985829292,-3.0189999821,-2.9975990452000003,4.2544048852,27.89,5.52,28.4310129964,134.3,31.5810000179,-12.2775990452,33.8836096136,-3.0189999821,-2.9975990452000003,4.2544048852,34.6,-9.28,35.8228753731,135.56,23.3010000179,-16.8375990452,28.7478928522,-3.0189999821,-2.9975990452000003,4.2544048852,26.32,-13.84,29.7369803443,133.14
2021-05-29 07:00:00,34.6734333453,-13.280625506,37.1297992694,-3.3865666547,-3.120625506,4.6051207645000005,38.06,-10.16,39.3927556792,135.3,26.0734333453,-19.250625506,32.4100371612,-3.3865666547,-3.120625506,4.6051207645000005,29.46,-16.13,33.5867310109,133.14,32.3834333453,-56.650625506,65.2532001166,-3.3865666547,-3.120625506,4.6051207645000005,35.77,-53.53,64.3813156125,135.56,25.8434333453,2.769374494,25.9913924629,-3.3865666547,-3.120625506,4.6051207645000005,29.23,5.89,29.8175284019,134.3,32.4934333453,-11.640625506,34.5156105659,-3.3865666547,-3.120625506,4.6051207645000005,35.88,-8.52,36.8777005791,135.56,24.2134333453,-17.040625506,29.6086688658,-3.3865666547,-3.120625506,4.6051207645000005,27.6,-13.92,30.9115900594,133.14
2021-05-29 07:30:00,36.8324833688,-12.0494406577,38.7533334215,-4.2375166312,-3.4294406577,5.4513861012,41.07,-8.62,41.9648579171,134.64,27.9424833688,-19.4194406577,34.0278863915,-4.2375166312,-3.4294406577,5.4513861012,32.18,-15.99,35.9337237146,132.49,34.4024833688,-54.9794406577,64.8557611703,-4.2375166312,-3.4294406577,5.4513861012,38.64,-51.55,64.4240025146,134.88,27.6424833688,2.4305593423,27.749135221,-4.2375166312,-3.4294406577,5.4513861012,31.88,5.86,32.4141018694,133.64,34.5624833688,-10.3494406577,36.078749681,-4.2375166312,-3.4294406577,5.4513861012,38.8,-6.92,39.4122620513,134.88,26.0024833688,-17.7894406577,31.505449374,-4.2375166312,-3.4294406577,5.4513861012,30.24,-14.36,33.4763677839,132.49
2021-05-29 08:00:00,39.0149166937,-10.6896008052,40.4528279603,-4.2750833063,-3.4896008052000003,5.5184826769,43.29,-7.2,43.8846681655,133.93,29.514916693700002,-18.9996008052,35.1014976631,-4.2750833063,-3.4896008052000003,5.5184826769,33.79,-15.51,37.1796207619,131.95,36.4449166937,-53.6596008052,64.8658979078,-4.2750833063,-3.4896008052000003,5.5184826769,40.72,-50.17,64.6153797482,134.17,29.1649166937,2.8503991948,29.3038758754,-4.2750833063,-3.4896008052000003,5.5184826769,33.44,6.34,34.0357047819,133.09,36.6049166937,-9.0096008052,37.69738496,-4.2750833063,-3.4896008052000003,5.5184826769,40.88,-5.52,41.2509975637,134.17,27.4849166937,-15.209600805200001,31.4126185205,-4.2750833063,-3.4896008052000003,5.5184826769,31.76,-11.72,33.8534488642,131.95
2021-05-29 08:30:00,41.4982166875,-9.7619627503,42.630950083,-4.5517833125,-3.6619627503,5.8419776196,46.05,-6.1,46.4522604402,133.43,31.3882166875,-18.1819627503,36.2740115823,-4.5517833125,-3.6619627503,5.8419776196,35.94,-14.52,38.762275475,131.56,38.7882166875,-52.4719627503,65.2520699186,-4.5517833125,-3.6619627503,5.8419776196,43.34,-48.81,65.2745869386,133.66,30.9882166875,3.5580372497,31.1918130692,-4.5517833125,-3.6619627503,5.8419776196,35.54,7.22,36.265962003,132.66,38.968216687500004,-7.9819627503,39.7773005765,-4.5517833125,-3.6619627503,5.8419776196,43.52,-4.32,43.7338861754,133.66,29.2482166875,-16.0619627503,33.3683207068,-4.5517833125,-3.6619627503,5.8419776196,33.8,-12.4,36.0027776706,131.56
2021-05-29 09:00:00,43.3902000026,-8.8507378022,44.2836879213,-4.6897999974,-3.7607378022,6.0114368359,48.08,-5.09,48.3486763004,133.43,32.8002000026,-17.3707378022,37.1159756978,-4.6897999974,-3.7607378022,6.0114368359,37.49,-13.61,39.8839842543,131.56,40.5802000026,-51.3307378022,65.4339153312,-4.6897999974,-3.7607378022,6.0114368359,45.27,-47.57,65.6679358591,133.66,32.3402000026,4.2392621978000005,32.6168649657,-4.6897999974,-3.7607378022,6.0114368359,37.03,8.0,37.884309417,132.66,40.7902000026,-7.1207378022,41.4070685161,-4.6897999974,-3.7607378022,6.0114368359,45.48,-3.36,45.6039471976,133.66,30.5502000026,-16.7607378022,34.8459043773,-4.6897999974,-3.7607378022,6.0114368359,35.24,-13.0,37.561384426000004,131.56
2021-05-29 09:30:00,45.4169999939,-7.7368066463,46.0712715858,-4.4330000061,-3.7268066463,5.791422695,49.85,-4.01,50.0110247845,133.0,33.9269999939,-16.6968066463,37.8130226347,-4.4330000061,-3.7268066463,5.791422695,38.36,-12.97,40.4933389584,131.14,42.4969999939,-49.9568066463,65.587175109,-4.4330000061,-3.7268066463,5.791422695,46.93,-46.23,65.875927318,133.23,33.4469999939,4.7631933537,33.784461214,-4.4330000061,-3.7268066463,5.791422695,37.88,8.49,38.8197694481,132.24,42.6869999939,-5.9668066463,43.1020040142,-4.4330000061,-3.7268066463,5.791422695,47.12,-2.24,47.1732127377,133.23,31.6069999939,-15.0468066463,35.005840068,-4.4330000061,-3.7268066463,5.791422695,36.04,-11.32,37.7759711986,131.14
2021-05-29 10:00:00,46.2029833412,-6.7449249341,46.6927155132,-2.0570166588,-3.0849249341,3.7078402586,48.26,-3.66,48.3985867562,132.49,33.8229833412,-16.0449249341,37.4357291667,-2.0570166588,-3.0849249341,3.7078402586,35.88,-12.96,38.1488663003,130.69,43.3629833412,-48.8949249341,65.3533626416,-2.0570166588,-3.0849249341,3.7078402586,45.42,-45.81,64.5099410944,132.72,33.4129833412,5.3750750659,33.842560301,-2.0570166588,-3.0849249341,3.7078402586,35.47,8.46,36.4649489236,131.78,43.5029833412,-5.0049249341,43.7899398627,-2.0570166588,-3.0849249341,3.7078402586,45.56,-1.92,45.6004385944,132.72,31.5829833412,-15.8449249341,35.3347772442,-2.0570166588,-3.0849249341,3.7078402586,33.64,-12.76,35.9787048127,130.69
2021-05-29 10:30:00,45.7993333594,-4.724548491,46.0423749888,-0.1306666406,-2.644548491,2.6477746302,45.93,-2.08,45.9770736346,132.49,34.0193333594,-15.734548491,37.4818763996,-0.1306666406,-2.644548491,2.6477746302,34.15,-13.09,36.5728123064,130.69,43.0693333594,-46.544548491,63.4142134719,-0.1306666406,-2.644548491,2.6477746302,43.2,-43.9,61.5909896008,132.72,33.6393333594,5.4954515090000005,34.0852568738,-0.1306666406,-2.644548491,2.6477746302,33.77,8.14,34.7371918842,131.78,43.1093333594,-3.084548491,43.2195449084,-0.1306666406,-2.644548491,2.6477746302,43.24,-0.44,43.24223861,132.72,31.8693333594,-15.244548491,35.3277605782,-0.1306666406,-2.644548491,2.6477746302,32.0,-12.6,34.391277964,130.69
2021-05-29 11:00:00,46.0047167035,-3.8414898917,46.1648243099,1.4547167035,-2.1714898917,2.6137270395,44.55,-1.67,44.5812897974,131.71,33.4647167035,-15.1114898917,36.7184475543,1.4547167035,-2.1714898917,2.6137270395,32.01,-12.94,34.5265651347,130.12,43.3447167035,-45.1214898917,62.5676698955,1.4547167035,-2.1714898917,2.6137270395,41.89,-42.95,59.9956215069,131.94,33.1347167035,5.8485101083,33.6469095388,1.4547167035,-2.1714898917,2.6137270395,31.68,8.02,32.6793941192,131.21,43.3347167035,-2.2914898917,43.3952600833,1.4547167035,-2.1714898917,2.6137270395,41.88,-0.12,41.8801719194,131.94,31.3747167035,-15.2914898917,34.9027579331,1.4547167035,-2.1714898917,2.6137270395,29.92,-13.12,32.6701821238,130.12
2021-05-29 11:30:00,45.707150024,-3.7741720479,45.8627074861,1.787150024,-2.2041720479,2.8376538945,43.92,-1.57,43.948052289,130.9,33.667150024,-15.0841720479,36.8918586833,1.787150024,-2.2041720479,2.8376538945,31.88,-12.88,34.3835542084,129.35,43.077150024,-45.1841720479,62.4279605453,1.787150024,-2.2041720479,2.8376538945,41.29,-42.98,59.5998699663,131.12,33.337150024,5.9258279521,33.8597254661,1.787150024,-2.2041720479,2.8376538945,31.55,8.13,32.5806599074,130.45,43.067150024,-2.2441720479000002,43.1255808003,1.787150024,-2.2041720479,2.8376538945,41.28,-0.04,41.2800193798,131.12,31.547150024,-15.4041720479,35.1071387486,1.787150024,-2.2041720479,2.8376538945,29.76,-13.2,32.5560685587,129.35
2021-05-29 12:00:00,45.3656167147,-3.1775346424,45.4767622672,3.0256167147,-1.9075346424,3.5767366294,42.34,-1.27,42.3590427182,131.12,33.5256167147,-14.6575346424,36.5897567345,3.0256167147,-1.9075346424,3.5767366294,30.5,-12.75,33.0577146821,129.55,42.8056167147,-44.8075346424,61.9680238757,3.0256167147,-1.9075346424,3.5767366294,39.78,-42.9,58.5051997689,131.33,33.2456167147,6.4224653576,33.8602878312,3.0256167147,-1.9075346424,3.5767366294,30.22,8.33,31.3470461128,130.67,42.7856167147,-1.7875346424,42.8229410218,3.0256167147,-1.9075346424,3.5767366294,39.76,0.12,39.7601810861,131.33,31.5056167147,-15.3475346424,35.0449811553,3.0256167147,-1.9075346424,3.5767366294,28.48,-13.44,31.4919672298,129.55
2021-05-29 12:30:00,45.7364334598,-2.7795201445,45.8208148974,3.9164334598,-1.6395201445,4.245759926,41.82,-1.1400000000000001,41.8355351346,131.33,33.2664334598,-14.3495201445,36.2293296034,3.9164334598,-1.6395201445,4.245759926,29.35,-12.71,31.9838490492,129.77,43.2064334598,-44.5395201445,62.0529189242,3.9164334598,-1.6395201445,4.245759926,39.29,-42.9,58.1731389904,131.55,32.9964334598,6.7804798555,33.6858950919,3.9164334598,-1.6395201445,4.245759926,29.08,8.42,30.2744578812,130.88,43.1564334598,-1.3595201445,43.1778420489,3.9164334598,-1.6395201445,4.245759926,39.24,0.28,39.2409989679,131.55,31.2764334598,-14.7995201445,34.60117175,3.9164334598,-1.6395201445,4.245759926,27.36,-13.16,30.3604216045,129.77
2021-05-29 13:00:00,45.4182834809,-3.1300165514,45.5260088078,3.6782834809000002,-1.6700165514,4.039644124,41.74,-1.46,41.7655264542,131.47,32.7882834809,-14.6000165514,35.8919491938,3.6782834809000002,-1.6700165514,4.039644124,29.11,-12.93,31.8524253394,129.94,42.8782834809,-45.2200165514,62.3169085496,3.6782834809000002,-1.6700165514,4.039644124,39.2,-43.55,58.5938776665,131.69,32.5382834809,6.6999834486,33.2209221741,3.6782834809000002,-1.6700165514,4.039644124,28.86,8.37,30.0492345992,131.04,42.8782834809,-1.6300165514,42.9092548086,3.6782834809000002,-1.6700165514,4.039644124,39.2,0.04,39.2000204082,131.69,30.8382834809,-13.3900165514,33.6198196203,3.6782834809000002,-1.6700165514,4.039644124,27.16,-11.72,29.5808045868,129.94
2021-05-29 13:30:00,44.4002335349,-3.8870782514,44.5700585066,2.8802335349,-1.8270782514000001,3.4108591516,41.52,-2.06,41.5710716725,131.97,32.2002335349,-15.1670782514,35.5934727497,2.8802335349,-1.8270782514000001,3.4108591516,29.32,-13.34,32.21207848,130.41,41.8802335349,-46.1670782514,62.3326004207,2.8802335349,-1.8270782514000001,3.4108591516,39.0,-44.34,59.0511270003,132.19,31.9402335349,6.2429217486,32.544624598,2.8802335349,-1.8270782514000001,3.4108591516,29.06,8.07,30.1597165106,131.53,41.8802335349,-2.4270782514,41.9505026165,2.8802335349,-1.8270782514000001,3.4108591516,39.0,-0.6000000000000001,39.0046151115,132.19,30.2002335349,-15.4270782514,33.9123701463,2.8802335349,-1.8270782514000001,3.4108591516,27.32,-13.6,30.5179029424,130.41
2021-05-29 14:00:00,42.772633505900004,-4.3085754335,42.9890916314,3.3426335059,-1.7785754335,3.786360961,39.43,-2.5300000000000002,39.5110845207,132.45,31.4226335059,-15.6485754335,35.1035583601,3.3426335059,-1.7785754335,3.786360961,28.08,-13.87,31.3187372032,130.87,40.3626335059,-46.3385754335,61.4524674585,3.3426335059,-1.7785754335,3.786360961,37.02,-44.56,57.9316321192,132.69,31.2026335059,5.6414245665,31.7085163456,3.3426335059,-1.7785754335,3.786360961,27.86,7.42,28.8311636949,131.97,40.3026335059,-2.8585754335,40.4038824993,3.3426335059,-1.7785754335,3.786360961,36.96,-1.08,36.9757758539,132.69,29.5426335059,-15.6185754335,33.4171676393,3.3426335059,-1.7785754335,3.786360961,26.2,-13.84,29.6308217908,130.87
2021-05-29 14:30:00,42.1978501572,-4.069175798,42.3935932608,5.0578501572,-1.419175798,5.2531807658,37.14,-2.65,37.2344209032,132.65,30.8178501572,-15.369175798,34.4376458693,5.0578501572,-1.419175798,5.2531807658,25.76,-13.95,29.2947111268,131.04,39.8978501572,-46.519175798,61.2851708335,5.0578501572,-1.419175798,5.2531807658,34.84,-45.1,56.9897850496,132.88,30.6578501572,6.100824202,31.258980025,5.0578501572,-1.419175798,5.2531807658,25.6,7.52,26.6816491244,132.17,39.8578501572,-2.699175798,39.9491397797,5.0578501572,-1.419175798,5.2531807658,34.8,-1.28,34.8235322734,132.88,28.9778501572,-15.499175798,32.8624443727,5.0578501572,-1.419175798,5.2531807658,23.92,-14.08,27.7563109941,131.04
2021-05-29 15:00:00,42.5393668094,-4.6182389644,42.789319458,5.0493668094,-1.1582389644,5.1805040947,37.49,-3.46,37.6493253592,132.65,30.3993668094,-14.7782389644,33.8011515973,5.0493668094,-1.1582389644,5.1805040947,25.35,-13.62,28.7771940953,131.04,40.2293668094,-47.0082389644,61.8722594094,5.0493668094,-1.1582389644,5.1805040947,35.18,-45.85,57.7914777454,132.88,30.2493668094,6.6217610356000005,30.96565697,5.0493668094,-1.1582389644,5.1805040947,25.2,7.78,26.3736307701,132.17,40.1693668094,-3.1582389644,40.2933307537,5.0493668094,-1.1582389644,5.1805040947,35.12,-2.0,35.1769015122,132.88,28.6093668094,-14.9982389644,32.302368973,5.0493668094,-1.1582389644,5.1805040947,23.56,-13.84,27.3243334777,131.04
2021-05-29 15:30:00,43.6260668268,-4.7414735918,43.882972536,3.9360668268000003,-1.2814735918,4.1394198424,39.69,-3.46,39.84052836,132.71,30.8760668268,-15.1314735918,34.3844877198,3.9360668268000003,-1.2814735918,4.1394198424,26.94,-13.85,30.291683677199998,131.02,41.2160668268,-47.2314735918,62.6863323407,3.9360668268000003,-1.2814735918,4.1394198424,37.28,-45.95,59.170946418,132.95,30.6760668268,6.3785264082,31.3321986956,3.9360668268000003,-1.2814735918,4.1394198424,26.74,7.66,27.8155208472,132.17,41.2160668268,-3.2814735918,41.3464899792,3.9360668268000003,-1.2814735918,4.1394198424,37.28,-2.0,37.3336095228,132.95,29.0160668268,-16.2414735918,33.2523322269,3.9360668268000003,-1.2814735918,4.1394198424,25.08,-14.96,29.2028765706,131.02
2021-05-29 16:00:00,43.2437667963,-5.5211374582,43.5947970011,2.6937667963000003,-1.7011374582,3.1859454177,40.55,-3.8200000000000003,40.7295335107,132.71,31.2637667963,-15.8211374582,35.0389997683,2.6937667963000003,-1.7011374582,3.1859454177,28.57,-14.12,31.8687825309,131.02,40.7937667963,-47.9911374582,62.9863531566,2.6937667963000003,-1.7011374582,3.1859454177,38.1,-46.29,59.9530991693,132.95,31.0337667963,5.6888625418,31.5508769861,2.6937667963000003,-1.7011374582,3.1859454177,28.34,7.39,29.2876714677,132.17,40.8137667963,-3.9811374582,41.0074751182,2.6937667963000003,-1.7011374582,3.1859454177,38.12,-2.2800000000000002,38.1881238083,132.95,29.3337667963,-15.8211374582,33.3283402667,2.6937667963000003,-1.7011374582,3.1859454177,26.64,-14.12,30.1506882177,131.02
2021-05-29 16:30:00,44.0892834768,-6.0438277434,44.5016041429,0.9992834768000001,-2.1138277434,2.3381264285,43.09,-3.93,43.2688456051,132.71,32.1092834768,-16.3438277434,36.029526651,0.9992834768000001,-2.1138277434,2.3381264285,31.11,-14.23,34.210013154,131.02,41.4992834768,-48.4638277434,63.8038645274,0.9992834768000001,-2.1138277434,2.3381264285,40.5,-46.35,61.5513809756,132.95,31.8192834768,5.2061722566,32.2423794181,0.9992834768000001,-2.1138277434,2.3381264285,30.82,7.32,31.6773546875,132.17,41.5592834768,-4.4738277434,41.7993920743,0.9992834768000001,-2.1138277434,2.3381264285,40.56,-2.36,40.6286007635,132.95,30.1192834768,-16.0338277434,34.1211791892,0.9992834768000001,-2.1138277434,2.3381264285,29.12,-13.92,32.2760096666,131.02
2021-05-29 17:00:00,45.0020667264,-6.0223466934,45.4032451412,-0.47793327360000004,-2.5323466934,2.577052578,45.48,-3.49,45.6137095619,132.82,33.2020667264,-16.4223466934,37.0414727816,-0.47793327360000004,-2.5323466934,2.577052578,33.68,-13.89,36.4317787104,131.12,42.3020667264,-48.3723466934,64.2600091344,-0.47793327360000004,-2.5323466934,2.577052578,42.78,-45.84,62.7011483148,133.06,32.8420667264,5.0976533066,33.2353338497,-0.47793327360000004,-2.5323466934,2.577052578,33.32,7.63,34.1824413991,132.25,42.4020667264,-4.3723466934,42.6269008759,-0.47793327360000004,-2.5323466934,2.577052578,42.88,-1.8399999999999999,42.9194594561,133.06,31.0820667264,-16.9323466934,35.394904104,-0.47793327360000004,-2.5323466934,2.577052578,31.56,-14.4,34.6899639665,131.12
