Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-05-29 17:30:00,46.1208000463,-6.5553573156,46.5843418592,-2.5991999536,-3.1953573156,4.1189985158,48.72,-3.36,48.8357246286,132.52,34.4208000463,-16.8453573156,38.3217632543,-2.5991999536,-3.1953573156,4.1189985158,37.02,-13.65,39.4563416956,130.84,43.2608000463,-48.9153573156,65.3009111878,-2.5991999536,-3.1953573156,4.1189985158,45.86,-45.72,64.7569146887,132.77,33.9808000463,4.7246426844,34.3076816513,-2.5991999536,-3.1953573156,4.1189985158,36.58,7.92,37.4275673802,131.97,43.4408000463,-4.8353573156,43.7090813108,-2.5991999536,-3.1953573156,4.1189985158,46.04,-1.6400000000000001,46.0692001233,132.77,32.2008000463,-15.9553573156,35.9369580055,-2.5991999536,-3.1953573156,4.1189985158,34.8,-12.76,37.0655851161,130.84
2021-05-29 18:00:00,46.6952500982,-6.9574311042,47.2107215504,-4.0247499018,-3.5974311042,5.3981591604,50.72,-3.36,50.8311715387,132.68,34.9352500982,-17.2474311042,38.9608210786,-4.0247499018,-3.5974311042,5.3981591604,38.96,-13.65,41.2820069764,130.98,43.7452500982,-49.3974311042,65.982975879,-4.0247499018,-3.5974311042,5.3981591604,47.77,-45.8,66.1786438362,132.91,34.4552500982,4.3925688958,34.7341175336,-4.0247499018,-3.5974311042,5.3981591604,38.48,7.99,39.3007697126,132.08,43.8952500982,-5.1574311042,44.1971953497,-4.0247499018,-3.5974311042,5.3981591604,47.92,-1.56,47.9453855965,132.91,32.6152500982,-15.9174311042,36.2921362271,-4.0247499018,-3.5974311042,5.3981591604,36.64,-12.32,38.6558145691,130.98
2021-05-29 18:30:00,47.0913834001,-7.3061821884,47.6547866295,-4.9986165999,-3.8561821884,6.3131853278,52.09,-3.45,52.2041243581,132.82,35.2513834001,-17.5461821884,39.3767512754,-4.9986165999,-3.8561821884,6.3131853278,40.25,-13.69,42.5144516606,131.13,44.0513834001,-49.4961821884,66.2600666366,-4.9986165999,-3.8561821884,6.3131853278,49.05,-45.64,66.9993440266,133.07,34.7313834001,3.9938178116,34.9602570585,-4.9986165999,-3.8561821884,6.3131853278,39.73,7.85,40.498091313,132.25,44.2813834001,-5.4961821884,44.6211713705,-4.9986165999,-3.8561821884,6.3131853278,49.28,-1.6400000000000001,49.3072814095,133.07,32.8813834001,-16.1361821884,36.6273361019,-4.9986165999,-3.8561821884,6.3131853278,37.88,-12.28,39.8207584056,131.13
2021-05-29 19:00:00,47.034466658,-7.5544768816,47.6372876512,-5.915533342,-4.0344768816,7.160344854,52.95,-3.52,53.0668719636,132.45,35.294466658,-18.0644768816,39.6487667107,-5.915533342,-4.0344768816,7.160344854,41.21,-14.03,43.5328037232,130.78,43.964466658,-49.5844768816,66.2683535041,-5.915533342,-4.0344768816,7.160344854,49.88,-45.55,67.5486261888,132.7,34.754466658,3.4255231184,34.922874471,-5.915533342,-4.0344768816,7.160344854,40.67,7.46,41.3485247621,131.89,44.204466658,-5.7144768816,44.5723021455,-5.915533342,-4.0344768816,7.160344854,50.12,-1.6800000000000002,50.1481485202,132.7,32.884466658,-16.7944768816,36.9248236436,-5.915533342,-4.0344768816,7.160344854,38.8,-12.76,40.8443092731,130.78
2021-05-29 19:30:00,46.6819166847,-7.5918027705,47.2952092147,-6.3480833153,-4.1218027705,7.568845345,53.03,-3.47,53.1434078697,132.18,35.0619166847,-18.9718027705,39.8656155348,-6.3480833153,-4.1218027705,7.568845345,41.41,-14.85,43.9921652115,130.55,43.6019166847,-49.7618027705,66.161651684,-6.3480833153,-4.1218027705,7.568845345,49.95,-45.64,67.6610087126,132.43,34.5219166847,2.6481972295,34.6233401068,-6.3480833153,-4.1218027705,7.568845345,40.87,6.77,41.4269211987,131.65,43.8119166847,-5.7618027705,44.18916626,-6.3480833153,-4.1218027705,7.568845345,50.16,-1.6400000000000001,50.1868030462,132.43,32.6919166847,-16.1218027705,36.4509799744,-6.3480833153,-4.1218027705,7.568845345,39.04,-12.0,40.8426443806,130.55
2021-05-29 20:00:00,45.5971834611,-8.1811862739,46.3253164958,-6.2428165389,-4.1111862739,7.4749321680000005,51.84,-4.07,51.9995240363,132.43,34.2471834611,-19.3711862739,39.3460599384,-6.2428165389,-4.1111862739,7.4749321680000005,40.49,-15.26,43.2701710188,130.89,42.5771834611,-50.1911862739,65.8177159362,-6.2428165389,-4.1111862739,7.4749321680000005,48.82,-46.08,67.132397544,132.68,33.7371834611,2.1688137261,33.8068232886,-6.2428165389,-4.1111862739,7.4749321680000005,39.98,6.28,40.4702211509,131.98,42.7971834611,-6.3511862739,43.2658812379,-6.2428165389,-4.1111862739,7.4749321680000005,49.04,-2.24,49.091131582,132.68,31.8771834611,-15.7111862739,35.5386578186,-6.2428165389,-4.1111862739,7.4749321680000005,38.12,-11.6,39.8458830998,130.89
2021-05-29 20:30:00,44.6983334667,-8.9319228602,45.5820168563,-6.2216665333,-4.1019228602,7.4521745552,50.92,-4.83,51.1485610746,132.21,33.4283334667,-19.941922860200002,38.9247192119,-6.2216665333,-4.1019228602,7.4521745552,39.65,-15.84,42.6969331451,130.64,41.7283334667,-50.8419228602,65.7735124045,-6.2216665333,-4.1019228602,7.4521745552,47.95,-46.74,66.961407542,132.46,32.9483334667,1.5680771398000002,32.9856263265,-6.2216665333,-4.1019228602,7.4521745552,39.17,5.67,39.578249077,131.76,41.9783334667,-7.1019228602,42.5748492535,-6.2216665333,-4.1019228602,7.4521745552,48.2,-3.0,48.2932707528,132.46,31.1383334667,-14.7019228602,34.4346097244,-6.2216665333,-4.1019228602,7.4521745552,37.36,-10.6,38.8346443269,130.64
2021-05-29 21:00:00,43.9559167856,-9.2222191037,44.9129373974,-6.4640832144,-4.1222191037,7.6666199945999995,50.42,-5.1,50.6772769592,132.21,32.8959167856,-20.1822191037,38.593565644,-6.4640832144,-4.1222191037,7.6666199945999995,39.36,-16.06,42.5103893184,130.64,41.0259167856,-51.2422191037,65.6421424602,-6.4640832144,-4.1222191037,7.6666199945999995,47.49,-47.12,66.8998841554,132.46,32.4059167856,1.3877808963,32.4356189787,-6.4640832144,-4.1222191037,7.6666199945999995,38.87,5.51,39.2585914164,131.76,41.2159167856,-7.3622191037,41.8682942883,-6.4640832144,-4.1222191037,7.6666199945999995,47.68,-3.24,47.789957104,132.46,30.6159167856,-15.7622191037,34.4351842117,-6.4640832144,-4.1222191037,7.6666199945999995,37.08,-11.64,38.864070811,130.64
2021-05-29 21:30:00,43.1054334715,-9.6244368657,44.1668221604,-6.2445665285,-4.0844368657,7.4617180085,49.35,-5.54,49.6599848973,132.21,32.2754334715,-20.5044368657,38.2378809161,-6.2445665285,-4.0844368657,7.4617180085,38.52,-16.42,41.8737005769,130.64,40.2154334715,-51.7044368657,65.50289979,-6.2445665285,-4.0844368657,7.4617180085,46.46,-47.62,66.5296625574,132.53,31.8254334715,1.0955631343,31.844284797,-6.2445665285,-4.0844368657,7.4617180085,38.07,5.18,38.4207925478,131.76,40.4354334715,-7.8044368657,41.1817133546,-6.2445665285,-4.0844368657,7.4617180085,46.68,-3.7199999999999998,46.8279916289,132.53,30.0354334715,-16.3644368657,34.2041234028,-6.2445665285,-4.0844368657,7.4617180085,36.28,-12.28,38.3019164011,130.64
2021-05-29 22:00:00,43.0555001247,-9.8090325373,44.1587274534,-6.1844998753,-4.0690325373,7.4030442723,49.24,-5.74,49.5734324008,132.44,32.2555001247,-20.6590325373,38.3042153512,-6.1844998753,-4.0690325373,7.4030442723,38.44,-16.59,41.8671912122,130.84,40.1855001247,-51.8990325373,65.6382815023,-6.1844998753,-4.0690325373,7.4030442723,46.37,-47.83,66.6174586726,132.69,31.8155001247,0.9509674627,31.8297091928,-6.1844998753,-4.0690325373,7.4030442723,38.0,5.02,38.3301500128,131.97,40.4155001247,-7.9890325373,41.1975398684,-6.1844998753,-4.0690325373,7.4030442723,46.6,-3.92,46.7645848907,132.69,30.0555001247,-17.5090325373,34.783606888,-6.1844998753,-4.0690325373,7.4030442723,36.24,-13.44,38.6519236261,130.84
2021-05-29 22:30:00,42.0539001949,-10.3372470729,43.305764035,-5.8260998051,-3.9572470729,7.0429570022,47.88,-6.38,48.3031965816,132.36,31.4639001949,-20.6972470729,37.6610282902,-5.8260998051,-3.9572470729,7.0429570022,37.29,-16.74,40.8750743119,130.77,39.2539001949,-52.6672470729,65.6864338715,-5.8260998051,-3.9572470729,7.0429570022,45.08,-48.71,66.3691984282,132.61,31.0439001949,1.0027529271,31.0600909971,-5.8260998051,-3.9572470729,7.0429570022,36.87,4.96,37.2021303153,131.97,39.4539001949,-8.5172470729,40.3627766425,-5.8260998051,-3.9572470729,7.0429570022,45.28,-4.5600000000000005,45.5090320706,132.61,29.2939001949,-18.6372470729,34.7200168071,-5.8260998051,-3.9572470729,7.0429570022,35.12,-14.68,38.0646397592,130.77
2021-05-29 23:00:00,40.3315834403,-11.4583839022,41.9276899489,-5.0484165597,-3.7083839022,6.2640738283,45.38,-7.75,46.0370166279,132.76,30.1915834403,-20.1583839022,36.3027843585,-5.0484165597,-3.7083839022,6.2640738283,35.24,-16.45,38.890359988,131.1,37.6615834403,-54.0483839022,65.8758124782,-5.0484165597,-3.7083839022,6.2640738283,42.71,-50.34,66.0171167198,133.0,29.8115834403,1.6216160978,29.855655176,-5.0484165597,-3.7083839022,6.2640738283,34.86,5.33,35.2651173258,132.25,37.9115834403,-9.6683839022,39.1250023161,-5.0484165597,-3.7083839022,6.2640738283,42.96,-5.96,43.3714560512,133.0,28.1115834403,-17.8283839022,33.2883222179,-5.0484165597,-3.7083839022,6.2640738283,33.16,-14.12,36.0410876639,131.1
2021-05-29 23:30:00,38.501950053,-11.6898489877,40.2374542838,-4.268049947,-3.4398489877,5.4816796156,42.77,-8.25,43.5584136534,133.23,28.631950053,-20.3298489877,35.1154000931,-4.268049947,-3.4398489877,5.4816796156,32.9,-16.89,36.9821862523,131.81,35.961950053,-54.5598489877,65.3455352199,-4.268049947,-3.4398489877,5.4816796156,40.23,-51.12,65.0515741547,133.92,28.331950053,1.5501510123000002,28.3743257535,-4.268049947,-3.4398489877,5.4816796156,32.6,4.99,32.9796922363,132.57,36.131950053,-9.9598489877,37.4795465086,-4.268049947,-3.4398489877,5.4816796156,40.4,-6.52,40.9227369564,133.92,26.651950053,-17.3198489877,31.7852734861,-4.268049947,-3.4398489877,5.4816796156,30.92,-13.88,33.8924888434,131.81
2021-05-30 00:00:00,36.6604167398,-12.24089774,38.6500418243,-3.3695832602,-3.17089774,4.6269518935,40.03,-9.07,41.0446805323,133.64,27.1504167398,-20.81089774,34.2087502533,-3.3695832602,-3.17089774,4.6269518935,30.52,-17.64,35.2510992736,131.81,34.2704167398,-54.81089774,64.6428338998,-3.3695832602,-3.17089774,4.6269518935,37.64,-51.64,63.901949892,133.92,26.9104167398,0.93910226,26.9267978447,-3.3695832602,-3.17089774,4.6269518935,30.28,4.11,30.5576586145,132.99,34.3904167398,-10.57089774,35.9783913283,-3.3695832602,-3.17089774,4.6269518935,37.76,-7.4,38.4782743896,133.92,25.3104167398,-18.57089774,31.392601651,-3.3695832602,-3.17089774,4.6269518935,28.68,-15.4,32.5530705157,131.81
2021-05-30 00:30:00,35.8360167283,-12.0768704621,37.8162781763,-2.9539832717000003,-2.9968704621,4.2079983052,38.79,-9.08,39.8385554457,133.29,26.5260167283,-20.6468704621,33.6143246749,-2.9539832717000003,-2.9968704621,4.2079983052,29.48,-17.65,34.359756984,131.45,33.5060167283,-55.0268704621,64.4252251052,-2.9539832717000003,-2.9968704621,4.2079983052,36.46,-52.03,63.5330819337,133.55,26.3160167283,1.2631295379,26.3463134551,-2.9539832717000003,-2.9968704621,4.2079983052,29.27,4.26,29.5783789279,132.63,33.6460167283,-10.3968704621,35.2157543876,-2.9539832717000003,-2.9968704621,4.2079983052,36.6,-7.4,37.340594532,133.55,24.6860167283,-18.3568704621,30.7631941624,-2.9539832717000003,-2.9968704621,4.2079983052,27.64,-15.36,31.6211827736,131.45
2021-05-30 01:00:00,34.7745500315,-12.5019384892,36.9535897563,-2.8354499685,-2.9119384891999998,4.0643772326,37.61,-9.59,38.8134023245,133.72,25.7645500315,-20.6919384892,33.0449444963,-2.8354499685,-2.9119384891999998,4.0643772326,28.6,-17.78,33.676229005,131.86,32.4945500315,-55.9019384892,64.6600534225,-2.8354499685,-2.9119384891999998,4.0643772326,35.33,-52.99,63.68790309,134.0,25.5745500315,1.4280615108,25.6143898813,-2.8354499685,-2.9119384891999998,4.0643772326,28.41,4.34,28.7395842002,133.07,32.6445500315,-10.8719384892,34.4073494078,-2.8354499685,-2.9119384891999998,4.0643772326,35.48,-7.96,36.3619581431,134.0,24.0045500315,-18.4719384892,30.289122367,-2.8354499685,-2.9119384891999998,4.0643772326,26.84,-15.56,31.0241712218,131.86
2021-05-30 01:30:00,35.0282166658,-12.2496326502,37.1083476169,-3.0117833342,-2.9296326502000003,4.2016171074,38.04,-9.32,39.1650864929,134.54,25.9682166658,-20.9996326502,33.3965993515,-3.0117833342,-2.9296326502000003,4.2016171074,28.98,-18.07,34.152090712,132.6,32.7382166658,-55.7396326502,64.6428455317,-3.0117833342,-2.9296326502000003,4.2016171074,35.75,-52.81,63.7727104646,134.79,25.7682166658,1.1803673498,25.7952371033,-3.0117833342,-2.9296326502000003,4.2016171074,28.78,4.11,29.0719882361,133.81,32.8682166658,-10.6096326502,34.5381524081,-3.0117833342,-2.9296326502000003,4.2016171074,35.88,-7.68,36.6927349757,134.79,24.1882166658,-17.9296326502,30.1088284801,-3.0117833342,-2.9296326502000003,4.2016171074,27.2,-15.0,31.0618737361,132.6
2021-05-30 02:00:00,34.318766663,-12.4404813649,36.5040178865,-3.241233337,-3.0404813649,4.4441107632,37.56,-9.4,38.7183883962,134.64,25.598766663,-21.1604813649,33.2123896499,-3.241233337,-3.0404813649,4.4441107632,28.84,-18.12,34.059947152,132.77,32.048766663,-55.8604813649,64.4012175579,-3.241233337,-3.0404813649,4.4441107632,35.29,-52.82,63.5242985007,134.89,25.408766663,0.9895186351,25.4280272625,-3.241233337,-3.0404813649,4.4441107632,28.65,4.03,28.9320479745,133.95,32.158766663,-10.8004813649,33.9239837136,-3.241233337,-3.0404813649,4.4441107632,35.4,-7.76,36.2405518722,134.89,23.838766663,-17.1604813649,29.3729282961,-3.241233337,-3.0404813649,4.4441107632,27.08,-14.12,30.5401506218,132.77
2021-05-30 02:30:00,33.6089833292,-12.652066624,35.9115378434,-3.0810166708,-3.012066624,4.3087363662,36.69,-9.64,37.9352830489,134.49,25.0789833292,-21.102066624,32.7757932112,-3.0810166708,-3.012066624,4.3087363662,28.16,-18.09,33.4698924408,132.62,31.3789833292,-56.272066624,64.4296987181,-3.0810166708,-3.012066624,4.3087363662,34.46,-53.26,63.435945646,134.74,24.9089833292,1.127933376,24.9345078996,-3.0810166708,-3.012066624,4.3087363662,27.99,4.14,28.2945171367,133.8,31.5189833292,-11.052066624,33.4005162649,-3.0810166708,-3.012066624,4.3087363662,34.6,-8.04,35.5218467988,134.74,23.3189833292,-17.012066624,28.8649509669,-3.0810166708,-3.012066624,4.3087363662,26.4,-14.0,29.882436313,132.62
2021-05-30 03:00:00,32.457633327799996,-14.0260217474,35.3585526754,-2.7723666722,-2.8860217474,4.0018918641,35.23,-11.14,36.9493234038,134.85,24.2676333278,-20.6360217474,31.8553515267,-2.7723666722,-2.8860217474,4.0018918641,27.04,-17.75,32.3453876155,132.94,30.3076333278,-58.4360217474,65.8279672753,-2.7723666722,-2.8860217474,4.0018918641,33.08,-55.55,64.6536070146,135.1,24.1176333278,1.9139782526,24.1934608951,-2.7723666722,-2.8860217474,4.0018918641,26.89,4.8,27.315052626700002,134.14,30.4676333278,-12.4060217474,32.8965964226,-2.7723666722,-2.8860217474,4.0018918641,33.24,-9.52,34.576408142,135.1,22.5876333278,-18.5660217474,29.2386446826,-2.7723666722,-2.8860217474,4.0018918641,25.36,-15.68,29.8159688758,132.94
2021-05-30 03:30:00,31.7461666612,-9.8152290969,33.2288702773,-2.7338333388000002,-2.8352290969,3.9385744574,34.48,-6.98,35.17940875,136.18,23.8461666612,-19.3852290969,30.7315273225,-2.7338333388000002,-2.8352290969,3.9385744574,26.58,-16.55,31.3113222333,134.04,29.0561666612,-72.4552290969,78.0642110351,-2.7338333388000002,-2.8352290969,3.9385744574,31.79,-69.62,76.534622884,136.44,23.6961666612,3.0647709031,23.893537518,-2.7338333388000002,-2.8352290969,3.9385744574,26.43,5.9,27.0805262135,135.25,29.6261666612,-8.3552290969,30.7818063846,-2.7338333388000002,-2.8352290969,3.9385744574,32.36,-5.52,32.827427556800004,136.44,22.1061666612,-16.2352290969,27.4274546446,-2.7338333388000002,-2.8352290969,3.9385744574,24.84,-13.4,28.2238480722,134.04
2021-05-30 04:00:00,31.400299995,-8.4808976142,32.5254433347,-2.479700005,-2.7808976142,3.725896356,33.88,-5.7,34.3561406447,135.72,23.510299995,-18.9208976142,30.1783792207,-2.479700005,-2.7808976142,3.725896356,25.99,-16.14,30.5937853166,133.89,28.580299995,-76.3908976142,81.5622632479,-2.479700005,-2.7808976142,3.725896356,31.06,-73.61,79.8946537636,135.98,23.370299995,3.4591023858,23.6249087019,-2.479700005,-2.7808976142,3.725896356,25.85,6.24,26.5924820203,135.09,29.280299995,-7.0608976142,30.1196321843,-2.479700005,-2.7808976142,3.725896356,31.76,-4.28,32.0470903515,135.98,21.800299995,-15.5808976142,26.7958476324,-2.479700005,-2.7808976142,3.725896356,24.28,-12.8,27.4473751022,133.89
2021-05-30 04:30:00,30.8566999957,-8.5513539634,32.019706264,-2.1533000043,-2.7313539634,3.4780735159000002,33.01,-5.82,33.5191363254,135.49,23.1666999957,-18.9313539634,29.9180907074,-2.1533000043,-2.7313539634,3.4780735159000002,25.32,-16.2,30.0589820187,133.73,28.0866999957,-76.0913539634,81.1095362126,-2.1533000043,-2.7313539634,3.4780735159000002,30.24,-73.36,79.3482652614,135.75,23.0466999957,3.3286460366,23.2858382956,-2.1533000043,-2.7313539634,3.4780735159000002,25.2,6.06,25.9184027286,134.93,28.7266999957,-7.1313539634,29.5986402051,-2.1533000043,-2.7313539634,3.4780735159000002,30.88,-4.4,31.1918963835,135.75,21.4866999957,-16.0513539634,26.8202207441,-2.1533000043,-2.7313539634,3.4780735159000002,23.64,-13.32,27.1343324959,133.73
2021-05-30 05:00:00,30.1950500199,-8.506542080100001,31.3704049044,-1.8449499801,-2.6265420801,3.2097606963,32.04,-5.88,32.5750825018,135.06,22.6450500199,-19.0265420801,29.5771464805,-1.8449499801,-2.6265420801,3.2097606963,24.49,-16.4,29.474058085,133.32,27.4750500199,-76.7165420801,81.4880739883,-1.8449499801,-2.6265420801,3.2097606963,29.32,-74.09,79.6805528344,135.31,22.5450500199,3.4434579199,22.8065052747,-1.8449499801,-2.6265420801,3.2097606963,24.39,6.07,25.1339809819,134.52,28.1550500199,-7.1465420801,29.0478898601,-1.8449499801,-2.6265420801,3.2097606963,30.0,-4.52,30.3385958805,135.31,20.9950500199,-15.3865420801,26.0295563258,-1.8449499801,-2.6265420801,3.2097606963,22.84,-12.76,26.1626298372,133.32
2021-05-30 05:30:00,29.9680333538,-9.2170865061,31.3534321368,-1.7419666462,-2.5970865061,3.1271882125,31.71,-6.62,32.3936490689,135.76,22.4580333538,-18.8970865061,29.350692335,-1.7419666462,-2.5970865061,3.1271882125,24.2,-16.3,29.1775598706,134.01,27.2880333538,-76.3770865061,81.1054628708,-1.7419666462,-2.5970865061,3.1271882125,29.03,-73.78,79.2857446203,136.02,22.3480333538,3.2129134939,22.5778078631,-1.7419666462,-2.5970865061,3.1271882125,24.09,5.8100000000000005,24.7807223462,135.22,27.8980333538,-7.8370865061,28.9779259078,-1.7419666462,-2.5970865061,3.1271882125,29.64,-5.24,30.0996212601,136.02,20.7780333538,-16.9170865061,26.7939262877,-1.7419666462,-2.5970865061,3.1271882125,22.52,-14.32,26.6873153389,134.01
2021-05-30 06:00:00,30.0547833626,-9.1305612709,31.4110991864,-1.5452166374,-2.5505612709000003,2.9821229440000003,31.6,-6.58,32.2778004207,134.85,22.4747833626,-18.8105612709,29.307901708,-1.5452166374,-2.5505612709000003,2.9821229440000003,24.02,-16.26,29.0059993794,133.02,27.3947833626,-76.3205612709,81.0882372986,-1.5452166374,-2.5505612709000003,2.9821229440000003,28.94,-73.77,79.2435265495,135.1,22.3847833626,3.3194387291,22.6295647255,-1.5452166374,-2.5505612709000003,2.9821229440000003,23.93,5.87,24.6394358702,134.22,28.0147833626,-7.7505612709000005,29.0671513374,-1.5452166374,-2.5505612709000003,2.9821229440000003,29.56,-5.2,30.0138901177,135.1,20.8147833626,-16.1105612709,26.3211966084,-1.5452166374,-2.5505612709000003,2.9821229440000003,22.36,-13.56,26.1503957905,133.02
2021-05-30 06:30:00,31.0011500069,-8.8155492662,32.2301909801,-1.5588499931,-2.5655492662,3.0020087172,32.56,-6.25,33.1544280602,134.85,23.2111500069,-18.5655492662,29.7226698699,-1.5588499931,-2.5655492662,3.0020087172,24.77,-16.0,29.4881823787,133.02,28.2711500069,-76.1055492662,81.1868988927,-1.5588499931,-2.5655492662,3.0020087172,29.83,-73.54,79.3596906496,135.1,23.1011500069,3.5844507338,23.3775836797,-1.5588499931,-2.5655492662,3.0020087172,24.66,6.15,25.4153123136,134.22,28.9211500069,-7.4055492662,29.8542304817,-1.5588499931,-2.5655492662,3.0020087172,30.48,-4.84,30.8618858789,135.1,21.5211500069,-16.2855492662,26.9884977818,-1.5588499931,-2.5655492662,3.0020087172,23.08,-13.72,26.8500428305,133.02
2021-05-30 07:00:00,31.5703667244,-8.0422105555,32.5786004262,-0.9196332756000001,-2.4422105555,2.6096202327,32.49,-5.6,32.9690779368,134.85,23.6003667244,-18.3422105555,29.8900317428,-0.9196332756000001,-2.4422105555,2.6096202327,24.52,-15.9,29.223969614,133.02,28.8403667244,-74.9822105555,80.337405065,-0.9196332756000001,-2.4422105555,2.6096202327,29.76,-72.54,78.4073287391,135.1,23.4903667244,3.6977894445,23.7796336309,-0.9196332756000001,-2.4422105555,2.6096202327,24.41,6.14,25.1703734577,134.22,29.4403667244,-6.6822105555,30.1891889718,-0.9196332756000001,-2.4422105555,2.6096202327,30.36,-4.24,30.6546440201,135.1,21.9203667244,-16.5222105555,27.4496979759,-0.9196332756000001,-2.4422105555,2.6096202327,22.84,-14.08,26.8311758967,133.02
2021-05-30 07:30:00,33.3124834257,-6.959880665,34.0317717854,-0.3875165743,-2.359880665,2.3914861171,33.7,-4.6,34.0124977031,134.92,24.8324834257,-17.619880665,30.448520945,-0.3875165743,-2.359880665,2.3914861171,25.22,-15.26,29.4773811591,133.18,30.4924834257,-74.419880665,80.4245620669,-0.3875165743,-2.359880665,2.3914861171,30.88,-72.06,78.3978188472,135.18,24.6924834257,4.570119335,25.1118443859,-0.3875165743,-2.359880665,2.3914861171,25.08,6.93,26.0198251339,134.37,31.1324834257,-5.599880665,31.6321069123,-0.3875165743,-2.359880665,2.3914861171,31.52,-3.24,31.6860852741,135.18,23.0924834257,-13.479880665,26.7389224448,-0.3875165743,-2.359880665,2.3914861171,23.48,-11.12,25.9800846804,133.18
2021-05-30 08:00:00,34.8016333786,-6.0316019782,35.3204460368,0.6516333786,-2.1616019782,2.257686686,34.15,-3.87,34.3685815826,134.92,25.9116333786,-16.8016019782,30.8821400389,0.6516333786,-2.1616019782,2.257686686,25.26,-14.64,29.1958421697,133.18,31.9516333786,-73.1016019782,79.7793901163,0.6516333786,-2.1616019782,2.257686686,31.3,-70.94,77.5382073561,135.18,25.7616333786,5.2483980218,26.2908241812,0.6516333786,-2.1616019782,2.257686686,25.11,7.41,26.1805309343,134.37,32.6116333786,-4.6416019782,32.940295999599996,0.6516333786,-2.1616019782,2.257686686,31.96,-2.48,32.0560758671,135.18,24.1716333786,-11.8016019782,26.8988042381,0.6516333786,-2.1616019782,2.257686686,23.52,-9.64,25.4188906131,133.18
2021-05-30 08:30:00,37.0123333366,-4.685028682,37.3076709641,1.4223333366,-2.045028682,2.4910187535,35.59,-2.64,35.687780822,133.86,27.3923333366,-15.775028682,31.6099898061,1.4223333366,-2.045028682,2.4910187535,25.97,-13.73,29.3760752995,132.16,34.0523333366,-71.235028682,78.9556249864,1.4223333366,-2.045028682,2.4910187535,32.63,-69.19,76.4981895211,134.09,27.2223333366,6.084971318,27.8941267694,1.4223333366,-2.045028682,2.4910187535,25.8,8.13,27.050635852,133.33,34.7023333366,-3.365028682,34.8651022806,1.4223333366,-2.045028682,2.4910187535,33.28,-1.32,33.306167597,134.09,25.5423333366,-15.925028682,30.1001217738,1.4223333366,-2.045028682,2.4910187535,24.12,-13.88,27.8285608683,132.16
2021-05-30 09:00:00,38.3327500117,-3.0176226774,38.4513428905,2.4727500117,-1.7976226774000001,3.0571130027,35.86,-1.22,35.8807469265,133.86,28.3727500117,-15.3376226774,32.2529938552,2.4727500117,-1.7976226774000001,3.0571130027,25.9,-13.54,29.2257010181,132.16,35.3527500117,-68.9876226774,77.5184430705,2.4727500117,-1.7976226774000001,3.0571130027,32.88,-67.19,74.8036797223,134.09,28.1927500117,6.3423773226,28.8973511472,2.4727500117,-1.7976226774000001,3.0571130027,25.72,8.14,26.9773608791,133.33,35.9927500117,-1.7176226774,36.0337103428,2.4727500117,-1.7976226774000001,3.0571130027,33.52,0.08,33.5200954653,134.09,26.5127500117,-16.3176226774,31.131828135,2.4727500117,-1.7976226774000001,3.0571130027,24.04,-14.52,28.0847289465,132.16
2021-05-30 09:30:00,40.3320166957,-1.2254528926,40.3506295556,3.3320166957,-1.6454528926,3.7161607180000003,37.0,0.42,37.002383707,133.23,29.7020166957,-14.4054528926,33.011011327,3.3320166957,-1.6454528926,3.7161607180000003,26.37,-12.76,29.2949569039,131.67,37.2720166957,-67.2954528926,76.9277661744,3.3320166957,-1.6454528926,3.7161607180000003,33.94,-65.65,73.9043036636,133.46,29.5120166957,7.2945471074,30.4001570218,3.3320166957,-1.6454528926,3.7161607180000003,26.18,8.94,27.6643452841,132.83,37.8920166957,0.0345471074,37.8920324444,3.3320166957,-1.6454528926,3.7161607180000003,34.56,1.6800000000000002,34.6008092391,133.46,27.8520166957,-12.3254528926,30.4573738695,3.3320166957,-1.6454528926,3.7161607180000003,24.52,-10.68,26.7449584034,131.67
2021-05-30 10:00:00,41.3343167287,-0.3919059733,41.3361745898,4.4343167287,-1.3919059733,4.6476410241,36.9,1.0,36.9135476485,133.23,30.2843167287,-13.5419059733,33.1741323491,4.4343167287,-1.3919059733,4.6476410241,25.85,-12.15,28.5630005427,131.78,38.2743167287,-66.3119059733,76.5649540904,4.4343167287,-1.3919059733,4.6476410241,33.84,-64.92,73.2103271404,133.46,30.0943167287,8.0680940267,31.1570544274,4.4343167287,-1.3919059733,4.6476410241,25.66,9.46,27.3482577142,132.93,38.9143167287,0.8480940267,38.9235572621,4.4343167287,-1.3919059733,4.6476410241,34.48,2.24,34.5526844109,133.46,28.3543167287,-12.2319059733,30.880200791,4.4343167287,-1.3919059733,4.6476410241,23.92,-10.84,26.2616069577,131.78
2021-05-30 10:30:00,42.0975834019,0.3916328589,42.0994050382,4.6975834019,-1.3883671411,4.8984541578,37.4,1.78,37.4423343289,133.07,30.7775834019,-13.3983671411,33.5674825107,4.6975834019,-1.3883671411,4.8984541578,26.08,-12.01,28.712479865,131.62,39.0175834019,-64.4283671411,75.3218846484,4.6975834019,-1.3883671411,4.8984541578,34.32,-63.04,71.7767650427,133.29,30.5675834019,7.8916328588999995,31.5698435886,4.6975834019,-1.3883671411,4.8984541578,25.87,9.28,27.4840917623,132.78,39.6175834019,1.6516328589,39.6519962386,4.6975834019,-1.3883671411,4.8984541578,34.92,3.04,35.0520755448,133.29,28.8975834019,-13.5883671411,31.9329617798,4.6975834019,-1.3883671411,4.8984541578,24.2,-12.2,27.1012914821,131.62
2021-05-30 11:00:00,43.0533334191,1.2954678508,43.0728192187,3.7033334191,-1.6245321492,4.0439810975,39.35,2.92,39.4581917984,131.89,31.1733334191,-13.8645321492,34.1174730625,3.7033334191,-1.6245321492,4.0439810975,27.47,-12.24,30.0735515029,130.52,39.8533334191,-62.5745321492,74.1880061621,3.7033334191,-1.6245321492,4.0439810975,36.15,-60.95,70.8641305598,132.12,30.9433334191,7.1654678508,31.7621443326,3.7033334191,-1.6245321492,4.0439810975,27.24,8.79,28.6230973167,131.66,40.4233334191,2.4954678508,40.5002869682,3.7033334191,-1.6245321492,4.0439810975,36.72,4.12,36.9504100113,132.12,29.1833334191,-13.424532149200001,32.1229670621,3.7033334191,-1.6245321492,4.0439810975,25.48,-11.8,28.0797150983,130.52
2021-05-30 11:30:00,43.2869333936,1.966620896,43.3315843279,5.1469333936,-1.243379104,5.2949896085,38.14,3.21,38.2748442191,130.82,31.6769333936,-12.963379104,34.2268506733,5.1469333936,-1.243379104,5.2949896085,26.53,-11.72,29.0034360033,129.65,40.1569333936,-61.993379104,73.8631054878,5.1469333936,-1.243379104,5.2949896085,35.01,-60.75,70.1160652062,131.07,31.4569333936,8.066620896,32.4747445134,5.1469333936,-1.243379104,5.2949896085,26.31,9.31,27.9086402392,130.8,40.7469333936,3.156620896,40.869020498,5.1469333936,-1.243379104,5.2949896085,35.6,4.4,35.870879554300004,131.07,29.7469333936,-12.763379104,32.3694901485,5.1469333936,-1.243379104,5.2949896085,24.6,-11.52,27.1637699887,129.65
2021-05-30 12:00:00,43.3135667513,1.4762765076,43.3387177596,4.1335667513,-1.5937234924,4.4301612451,39.18,3.07,39.3000928752,130.82,31.6435667513,-13.8237234924,34.5312995402,4.1335667513,-1.5937234924,4.4301612451,27.51,-12.23,30.1060292965,129.65,40.1135667513,-62.3737234924,74.1591506141,4.1335667513,-1.5937234924,4.4301612451,35.98,-60.78,70.6312168945,131.14,31.4035667513,7.1962765076,32.2175480177,4.1335667513,-1.5937234924,4.4301612451,27.27,8.79,28.6516491672,130.8,40.6935667513,2.6862765076,40.7821340346,4.1335667513,-1.5937234924,4.4301612451,36.56,4.28,36.8096726418,131.14,29.6935667513,-13.1937234924,32.4928029878,4.1335667513,-1.5937234924,4.4301612451,25.56,-11.6,28.0690861982,129.65
2021-05-30 12:30:00,43.5234501412,2.2785424565,43.583052531,5.4534501412,-1.1714575435,5.5778518462,38.07,3.45,38.226004238,130.82,31.7634501412,-13.1314575435,34.3708007193,5.4534501412,-1.1714575435,5.5778518462,26.31,-11.96,28.9008252477,129.65,40.3834501412,-61.8914575435,73.9011201686,5.4534501412,-1.1714575435,5.5778518462,34.93,-60.72,70.0501484652,131.04,31.5534501412,7.9785424565,32.546541376,5.4534501412,-1.1714575435,5.5778518462,26.1,9.15,27.6574131111,130.8,40.9734501412,3.4685424565,41.1200000394,5.4534501412,-1.1714575435,5.5778518462,35.52,4.64,35.8217810836,131.04,29.8134501412,-10.7714575435,31.6996231355,5.4534501412,-1.1714575435,5.5778518462,24.36,-9.6,26.1833840441,129.65
2021-05-30 13:00:00,42.7120835077,3.0921775784,42.8238676411,7.6620835077,-0.5078224216,7.6788936241,35.05,3.6,35.2343937084,131.1,31.1420835077,-12.2878224216,33.4786490926,7.6620835077,-0.5078224216,7.6788936241,23.48,-11.78,26.2693509627,129.92,39.7720835077,-60.9378224216,72.7683779401,7.6620835077,-0.5078224216,7.6788936241,32.11,-60.43,68.4312574779,131.34,31.0120835077,8.7221775784,32.2153023453,7.6620835077,-0.5078224216,7.6788936241,23.35,9.23,25.1080743985,131.07,40.2620835077,4.1721775784,40.4776782206,7.6620835077,-0.5078224216,7.6788936241,32.6,4.68,32.9342132136,131.34,29.3420835077,-9.8678224216,30.956934343,7.6620835077,-0.5078224216,7.6788936241,21.68,-9.36,23.6142329962,129.92
2021-05-30 13:30:00,41.8545667925,3.2022977519,41.9768921227,8.7645667925,-0.2677022481,8.7686541472,33.09,3.47,33.2714442127,130.89,30.4345667925,-12.1977022481,32.7879062457,8.7645667925,-0.2677022481,8.7686541472,21.67,-11.93,24.7368914781,129.74,39.0245667925,-61.3277022481,72.6911540448,8.7645667925,-0.2677022481,8.7686541472,30.26,-61.06,68.1468355832,131.14,30.3445667925,8.9622977519,31.6404095236,8.7645667925,-0.2677022481,8.7686541472,21.58,9.23,23.4710310809,130.85,39.4445667925,4.2522977519000005,39.6731128804,8.7645667925,-0.2677022481,8.7686541472,30.68,4.52,31.0111721804,131.14,28.7245667925,-10.6677022481,30.6414850924,8.7645667925,-0.2677022481,8.7686541472,19.96,-10.4,22.5069233793,129.74
2021-05-30 14:00:00,41.001800092,2.6954683539,41.0903049445,9.241800092,-0.0645316461,9.2420253881,31.76,2.76,31.8796988693,131.46,29.601800092,-12.2745316461,32.0457594046,9.241800092,-0.0645316461,9.2420253881,20.36,-12.21,23.7405496988,130.28,38.261800092,-61.9645316461,72.8256035224,9.241800092,-0.0645316461,9.2420253881,29.02,-61.9,68.3649793388,131.7,29.551800092,8.9054683539,30.8644820997,9.241800092,-0.0645316461,9.2420253881,20.31,8.97,22.2026349788,131.41,38.641800092,3.7354683539,38.8219324374,9.241800092,-0.0645316461,9.2420253881,29.4,3.8,29.6445610526,131.7,27.921800092,-13.0245316461,30.8101500317,9.241800092,-0.0645316461,9.2420253881,18.68,-12.96,22.7355228662,130.28
2021-05-30 14:30:00,40.2134167355,2.6509527561,40.3007001931,9.2434167355,-0.0190472439,9.2434363601,30.97,2.67,31.0848805692,131.62,29.1134167355,-12.3890472439,31.6398407965,9.2434167355,-0.0190472439,9.2434363601,19.87,-12.37,23.4058496962,130.39,37.5134167355,-62.8890472439,73.2276498218,9.2434167355,-0.0190472439,9.2434363601,28.27,-62.87,68.9335172467,131.86,29.0734167355,9.0709527561,30.4556356785,9.2434167355,-0.0190472439,9.2434363601,19.83,9.09,21.814146786,131.53,37.9234167355,3.6609527561,38.0997127545,9.2434167355,-0.0190472439,9.2434363601,28.68,3.68,28.9151309871,131.86,27.4434167355,-12.8990472439,30.3236960465,9.2434167355,-0.0190472439,9.2434363601,18.2,-12.88,22.2965109378,130.39
2021-05-30 15:00:00,40.588900082,1.9782385452,40.6370795901,8.848900082,-0.1417614548,8.8500355351,31.74,2.12,31.8107214631,132.51,29.258900082,-12.7417614548,31.9129396794,8.848900082,-0.1417614548,8.8500355351,20.41,-12.6,23.9859979988,131.26,37.848900082,-63.1417614548,73.6167187332,8.848900082,-0.1417614548,8.8500355351,29.0,-63.0,69.3541635376,132.75,29.198900082,8.6082385452,30.441378695,8.848900082,-0.1417614548,8.8500355351,20.35,8.75,22.1514107903,132.4,38.248900082,3.0582385452,38.3709679378,8.848900082,-0.1417614548,8.8500355351,29.4,3.2,29.5736369086,132.75,27.568900082,-13.0617614548,30.5066200035,8.848900082,-0.1417614548,8.8500355351,18.72,-12.92,22.74565453,131.26
2021-05-30 15:30:00,40.9789167395,1.9314811338000002,41.0244102519,8.2689167395,-0.1585188662,8.2704360391,32.71,2.09,32.7767020916,132.12,29.3889167395,-13.1185188662,32.1839084694,8.2689167395,-0.1585188662,8.2704360391,21.12,-12.96,24.7793462383,130.85,38.1889167395,-63.5885188662,74.1747470055,8.2689167395,-0.1585188662,8.2704360391,29.92,-63.43,70.1325266905,132.37,29.3189167395,8.3714811338,30.4906637375,8.2689167395,-0.1585188662,8.2704360391,21.05,8.53,22.7126264443,131.99,38.6289167395,3.0414811338,38.7484685627,8.2689167395,-0.1585188662,8.2704360391,30.36,3.2,30.5281771483,132.37,27.7089167395,-12.3585188662,30.3400239856,8.2689167395,-0.1585188662,8.2704360391,19.44,-12.2,22.9511132628,130.85
2021-05-30 16:00:00,41.4629167782,1.274371289,41.4824961874,6.5929167782,-0.6456287110000001,6.6244537946,34.87,1.92,34.9228191875,132.53,29.8629167782,-14.085628711,33.0181576513,6.5929167782,-0.6456287110000001,6.6244537946,23.27,-13.44,26.8724115032,131.28,38.5229167782,-64.135628711,74.8157335542,6.5929167782,-0.6456287110000001,6.6244537946,31.93,-63.49,71.0669050965,132.78,29.7629167782,7.434371289,30.6773710022,6.5929167782,-0.6456287110000001,6.6244537946,23.17,8.08,24.538445346,132.44,39.0729167782,2.434371289,39.1486779997,6.5929167782,-0.6456287110000001,6.6244537946,32.48,3.08,32.6257076552,132.78,28.1129167782,-14.805628711,31.7733021782,6.5929167782,-0.6456287110000001,6.6244537946,21.52,-14.16,25.7607453308,131.28
2021-05-30 16:30:00,42.396133471,0.5615048499,42.3998516623,4.476133471,-1.0984951501,4.6089545935,37.92,1.6600000000000001,37.9563169973,132.99,30.726133471,-14.0384951501,33.7812762363,4.476133471,-1.0984951501,4.6089545935,26.25,-12.94,29.2661254696,131.67,39.276133471,-65.3184951501,76.2175863506,4.476133471,-1.0984951501,4.6089545935,34.8,-64.22,73.0427847224,133.22,30.526133471,7.6315048499,31.465611244,4.476133471,-1.0984951501,4.6089545935,26.05,8.73,27.4739039818,132.83,39.876133471,1.8215048499000002,39.9177141193,4.476133471,-1.0984951501,4.6089545935,35.4,2.92,35.5202252245,133.22,28.876133471,-14.7384951501,32.4199679753,4.476133471,-1.0984951501,4.6089545935,24.4,-13.64,27.9537045845,131.67
2021-05-30 17:00:00,42.962566721900004,0.4872614022,42.9653297788,4.4225667219,-1.2627385978,4.5993048579,38.54,1.75,38.5797109891,132.99,31.2925667219,-14.0027385978,34.2826693867,4.4225667219,-1.2627385978,4.5993048579,26.87,-12.74,29.7372577754,131.67,39.7925667219,-65.2227385978,76.4032328931,4.4225667219,-1.2627385978,4.5993048579,35.37,-63.96,73.0884293168,133.22,31.0925667219,7.6072614022,32.0096568459,4.4225667219,-1.2627385978,4.5993048579,26.67,8.87,28.1063302478,132.83,40.462566721900004,1.7772614022000002,40.5015797694,4.4225667219,-1.2627385978,4.5993048579,36.04,3.04,36.1679858438,133.22,29.4225667219,-14.3027385978,32.7147636993,4.4225667219,-1.2627385978,4.5993048579,25.0,-13.04,28.1964820501,131.67
2021-05-30 17:30:00,43.137566765,-0.15056906450000002,43.1378295403,2.237566765,-1.8905690645000002,2.9293269561,40.9,1.74,40.9369954931,133.13,31.607566765,-14.9805690645,34.9779319901,2.237566765,-1.8905690645000002,2.9293269561,29.37,-13.09,32.1550151609,131.83,39.827566765,-66.1305690645,77.1977152461,2.237566765,-1.8905690645000002,2.9293269561,37.59,-64.24,74.4297366649,133.37,31.347566765,6.7794309355,32.0722719167,2.237566765,-1.8905690645000002,2.9293269561,29.11,8.67,30.373689272100002,132.98,40.557566765,1.1894309355,40.5750042249,2.237566765,-1.8905690645000002,2.9293269561,38.32,3.08,38.4435794379,133.37,29.597566765,-13.1705690645,32.3956763765,2.237566765,-1.8905690645000002,2.9293269561,27.36,-11.28,29.5940534567,131.83
2021-05-30 18:00:00,42.9980167739,-1.0558694773,43.0109789106,0.2880167739,-2.4258694773,2.4429073628,42.71,1.37,42.7319669568,133.13,31.8380167739,-15.4458694773,35.3869212564,0.2880167739,-2.4258694773,2.4429073628,31.55,-13.02,34.1309668776,131.83,39.5980167739,-66.2658694773,77.1956500718,0.2880167739,-2.4258694773,2.4429073628,39.31,-63.84,74.9721394919,133.37,31.5180167739,6.0841305227,32.0998757876,0.2880167739,-2.4258694773,2.4429073628,31.23,8.51,32.368704021,132.98,40.3280167739,0.3341305227,40.3294009393,0.2880167739,-2.4258694773,2.4429073628,40.04,2.76,40.1350121465,133.37,29.8080167739,-13.5058694773,32.7250114489,0.2880167739,-2.4258694773,2.4429073628,29.52,-11.08,31.5308864449,131.83
2021-05-30 18:30:00,43.1968000764,-1.7910097427,43.2339132249,-1.3531999236,-2.9010097427,3.201094744,44.55,1.11,44.5638261374,132.25,32.1568000764,-15.751009742699999,35.8071794347,-1.3531999236,-2.9010097427,3.201094744,33.51,-12.85,35.8893103862,130.97,39.6768000764,-67.2910097427,78.117401752,-1.3531999236,-2.9010097427,3.201094744,41.03,-64.39,76.3513785075,132.5,31.806800076400002,5.8689902573,32.3437409361,-1.3531999236,-2.9010097427,3.201094744,33.16,8.77,34.3001239065,132.12,40.5268000764,-0.3410097427,40.5282347516,-1.3531999236,-2.9010097427,3.201094744,41.88,2.56,41.9581696455,132.5,30.0068000764,-14.6210097427,33.3793645344,-1.3531999236,-2.9010097427,3.201094744,31.36,-11.72,33.4784706939,130.97
2021-05-30 19:00:00,43.4410833786,-2.4954373893,43.5126985244,-2.9289166214,-3.2254373893,4.3568335896,46.37,0.73,46.3757458161,132.59,32.3810833786,-16.3154373893,36.2591789479,-2.9289166214,-3.2254373893,4.3568335896,35.31,-13.09,37.658255403,131.26,39.8010833786,-67.3654373893,78.2446700598,-2.9289166214,-3.2254373893,4.3568335896,42.73,-64.14,77.0700493058,132.84,31.9510833786,5.1645626107,32.3657911386,-2.9289166214,-3.2254373893,4.3568335896,34.88,8.39,35.8748728221,132.41,40.6710833786,-0.9854373893,40.6830199228,-2.9289166214,-3.2254373893,4.3568335896,43.6,2.24,43.6575033643,132.84,30.1510833786,-16.1054373893,34.1829334962,-2.9289166214,-3.2254373893,4.3568335896,33.08,-12.88,35.4990253387,131.26
2021-05-30 19:30:00,43.5461667383,-2.9792165266,43.6479595023,-4.3338332617,-3.5792165266,5.6207563267000005,47.88,0.6000000000000001,47.8837592509,132.43,32.5061667383,-16.7692165266,36.5767343941,-4.3338332617,-3.5792165266,5.6207563267000005,36.84,-13.19,39.130061334,131.13,39.8261667383,-68.2392165266,79.0108488072,-4.3338332617,-3.5792165266,5.6207563267000005,44.16,-64.66,78.3008377988,132.69,32.0661667383,4.8507834734,32.4309905738,-4.3338332617,-3.5792165266,5.6207563267000005,36.4,8.43,37.3634165997,132.25,40.7861667383,-1.3792165266,40.8094797251,-4.3338332617,-3.5792165266,5.6207563267000005,45.12,2.2,45.1736029114,132.69,30.2661667383,-16.8592165266,34.6449712213,-4.3338332617,-3.5792165266,5.6207563267000005,34.6,-13.28,37.0610091606,131.13
2021-05-30 20:00:00,43.2623334167,-3.5651253070999998,43.4089807657,-5.0476665833,-3.7451253071,6.2852924754,48.31,0.18,48.3103353331,132.43,32.3723334167,-17.1451253071,36.6322711914,-5.0476665833,-3.7451253071,6.2852924754,37.42,-13.4,39.746904282,131.13,39.5123334167,-68.4751253071,79.0573670056,-5.0476665833,-3.7451253071,6.2852924754,44.56,-64.73,78.584772698,132.69,31.9123334167,4.3848746929,32.2121739436,-5.0476665833,-3.7451253071,6.2852924754,36.96,8.13,37.8436058007,132.25,40.4323334167,-1.9051253071,40.4771921946,-5.0476665833,-3.7451253071,6.2852924754,45.48,1.8399999999999999,45.5172055381,132.69,30.1123334167,-16.1451253071,34.1674947133,-5.0476665833,-3.7451253071,6.2852924754,35.16,-12.4,37.2825106451,131.13
2021-05-30 20:30:00,42.92140006,-3.7877754507,43.0882098256,-5.38859994,-3.8177754507,6.6039699201,48.31,0.03,48.3100093148,132.79,32.16140006,-17.4477754507,36.5893498438,-5.38859994,-3.8177754507,6.6039699201,37.55,-13.63,39.9472076621,131.44,39.17140006,-69.3177754507,79.6200513444,-5.38859994,-3.8177754507,6.6039699201,44.56,-65.5,79.2202221658,133.04,31.71140006,4.2922245493,32.0005638285,-5.38859994,-3.8177754507,6.6039699201,37.1,8.11,37.9760727301,132.58,40.17140006,-2.1777754507,40.2303876279,-5.38859994,-3.8177754507,6.6039699201,45.56,1.6400000000000001,45.5895075648,133.04,29.89140006,-15.8977754507,33.8560934224,-5.38859994,-3.8177754507,6.6039699201,35.28,-12.08,37.2908138822,131.44
2021-05-30 21:00:00,42.2758000407,-4.2275512777,42.4866503608,-5.4441999593,-3.8375512777000003,6.660789218,47.72,-0.39,47.7215936448,132.79,31.7358000407,-17.7575512777,36.3660780344,-5.4441999593,-3.8375512777000003,6.660789218,37.18,-13.92,39.7003627187,131.44,38.5558000407,-69.4675512777,79.4499238344,-5.4441999593,-3.8375512777000003,6.660789218,44.0,-65.63,79.0145360045,133.04,31.2958000407,3.8824487223,31.535702121,-5.4441999593,-3.8375512777000003,6.660789218,36.74,7.72,37.5423227838,132.58,39.5158000407,-2.6375512777,39.6037262085,-5.4441999593,-3.8375512777000003,6.660789218,44.96,1.2,44.9760113838,133.04,29.5158000407,-17.8375512777,34.4871090065,-5.4441999593,-3.8375512777000003,6.660789218,34.96,-14.0,37.6590175124,131.44
2021-05-30 21:30:00,42.5991333229,-4.4499852514,42.8309295789,-5.8408666771,-3.9199852514,7.0343448815,48.44,-0.53,48.4428993765,132.46,31.9291333229,-18.0099852514,36.6582749663,-5.8408666771,-3.9199852514,7.0343448815,37.77,-14.09,40.3125414728,131.1,38.8491333229,-69.8099852514,79.8917342454,-5.8408666771,-3.9199852514,7.0343448815,44.69,-65.89,79.6158790694,132.71,31.4691333229,3.6900147486,31.6847370344,-5.8408666771,-3.9199852514,7.0343448815,37.31,7.61,38.0781853559,132.25,39.8391333229,-2.7999852514,39.9374067927,-5.8408666771,-3.9199852514,7.0343448815,45.68,1.12,45.6937282348,132.71,29.6391333229,-18.3999852514,34.8860671527,-5.8408666771,-3.9199852514,7.0343448815,35.48,-14.48,38.3210229509,131.1
2021-05-30 22:00:00,42.6532833224,-4.7577834958,42.917817768,-5.8867166776,-3.9377834958,7.0823422751,48.54,-0.8200000000000001,48.5469257523,132.68,32.1032833224,-18.1477834958,36.8776740845,-5.8867166776,-3.9377834958,7.0823422751,37.99,-14.21,40.5606237625,131.34,38.9032833224,-69.5077834958,79.6542366717,-5.8867166776,-3.9377834958,7.0823422751,44.79,-65.57,79.4076129852,132.93,31.6432833224,3.3722165042,31.8224641342,-5.8867166776,-3.9377834958,7.0823422751,37.53,7.31,38.2352847511,132.47,39.8732833224,-3.1377834958,39.9965549538,-5.8867166776,-3.9377834958,7.0823422751,45.76,0.8,45.7669924727,132.93,29.8332833224,-17.4177834958,34.5456795518,-5.8867166776,-3.9377834958,7.0823422751,35.72,-13.48,38.1789051703,131.34
2021-05-30 22:30:00,41.8017499924,-4.9482558512,42.0936044833,-5.7782500076000005,-3.8682558512,6.9535297857,47.58,-1.08,47.5922556725,132.0,31.5017499924,-18.3282558512,36.44564741,-5.7782500076000005,-3.8682558512,6.9535297857,37.28,-14.46,39.9861225927,130.66,38.1017499924,-70.4682558512,80.1094153967,-5.7782500076000005,-3.8682558512,6.9535297857,43.88,-66.6,79.7559678018,132.26,31.0717499924,3.4117441488,31.2584971764,-5.7782500076000005,-3.8682558512,6.9535297857,36.85,7.28,37.5622270373,131.81,39.0617499924,-3.3082558512,39.2015926877,-5.7782500076000005,-3.8682558512,6.9535297857,44.84,0.56,44.8434967414,132.26,29.3017499924,-16.9082558512,33.8301887159,-5.7782500076000005,-3.8682558512,6.9535297857,35.08,-13.04,37.4252321302,130.66
2021-05-30 23:00:00,40.1231169106,-5.352218936,40.4785221835,-4.7268830894,-3.602218936,5.943013125,44.85,-1.75,44.884128598,132.79,30.0031169106,-18.632218936,35.3177944785,-4.7268830894,-3.602218936,5.943013125,34.73,-15.03,37.8427509571,131.41,36.5931169106,-71.212218936,80.0639515076,-4.7268830894,-3.602218936,5.943013125,41.32,-67.61,79.2366991993,133.04,29.6331169106,3.227781064,29.8083912419,-4.7268830894,-3.602218936,5.943013125,34.36,6.83,35.0322494282,132.58,37.5131169106,-3.762218936,37.7013027848,-4.7268830894,-3.602218936,5.943013125,42.24,-0.16,42.2403030292,133.04,27.8731169106,-13.442218936,30.9451756536,-4.7268830894,-3.602218936,5.943013125,32.6,-9.84,34.052688587,131.41
2021-05-30 23:30:00,38.2007668857,-5.6424109704,38.6152222862,-3.3892331143,-3.2324109704,4.6835223694,41.59,-2.41,41.6597671621,133.23,28.4207668857,-18.5124109704,33.9182745774,-3.3892331143,-3.2324109704,4.6835223694,31.81,-15.28,35.2895806152,131.85,34.8707668857,-71.9624109704,79.9659863684,-3.3892331143,-3.2324109704,4.6835223694,38.26,-68.73,78.6615566843,133.49,28.1207668857,3.4375890296,28.3300996923,-3.3892331143,-3.2324109704,4.6835223694,31.51,6.67,32.2082132382,133.01,35.7307668857,-4.1124109704,35.9666460242,-3.3892331143,-3.2324109704,4.6835223694,39.12,-0.88,39.1298964987,133.49,26.4507668857,-13.7524109704,29.8122772753,-3.3892331143,-3.2324109704,4.6835223694,29.84,-10.52,31.6401011376,131.85
2021-05-31 00:00:00,36.3450836049,-6.0066542923,36.838091672,-2.8749163951,-3.0066542923,4.1599416237,39.22,-3.0,39.3345700371,133.6,26.9750836049,-19.0966542923,33.0505270859,-2.8749163951,-3.0066542923,4.1599416237,29.85,-16.09,33.9103317589,132.16,33.1750836049,-72.8466542923,80.0451198624,-2.8749163951,-3.0066542923,4.1599416237,36.05,-69.84,78.5953440097,133.86,26.7450836049,3.0433457077,26.9176791371,-2.8749163951,-3.0066542923,4.1599416237,29.62,6.05,30.231554707,133.34,33.9650836049,-4.5266542923,34.2653980477,-2.8749163951,-3.0066542923,4.1599416237,36.84,-1.52,36.8713438865,133.86,25.0850836049,-16.6466542923,30.1060213013,-2.8749163951,-3.0066542923,4.1599416237,27.96,-13.64,31.1096640933,132.16
2021-05-31 00:30:00,35.2158501734,-6.5272066796,35.8156464478,-2.4241498266,-2.8372066796,3.731788328,37.64,-3.69,37.8204402407,134.3,26.1658501734,-18.8072066796,32.2236363309,-2.4241498266,-2.8372066796,3.731788328,28.59,-15.97,32.7479617686,132.85,32.1558501734,-72.4272066796,79.24455166,-2.4241498266,-2.8372066796,3.731788328,34.58,-69.59,77.7080722963,134.56,25.955850173400002,3.0027933204,26.128967181,-2.4241498266,-2.8372066796,3.731788328,28.38,5.84,28.9746440875,134.05,32.8958501734,-5.0772066796,33.2853569351,-2.4241498266,-2.8372066796,3.731788328,35.32,-2.24,35.3909592975,134.56,24.3358501734,-15.9572066796,29.100963019799998,-2.4241498266,-2.8372066796,3.731788328,26.76,-13.12,29.8032213024,132.85
2021-05-31 01:00:00,34.0954500837,-6.3679112113,34.6850113104,-2.3145499163,-2.7379112113,3.5851498038000003,36.41,-3.63,36.5905042327,133.29,25.4054500837,-19.0779112113,31.7711125103,-2.3145499163,-2.7379112113,3.5851498038000003,27.72,-16.34,32.1775387499,131.81,31.1054500837,-72.6179112113,78.9994307169,-2.3145499163,-2.7379112113,3.5851498038000003,33.42,-69.88,77.4603821318,133.55,25.2254500837,2.8520887887,25.3861722673,-2.3145499163,-2.7379112113,3.5851498038000003,27.54,5.59,28.1015960401,133.0,31.8054500837,-4.9779112113,32.1926428715,-2.3145499163,-2.7379112113,3.5851498038000003,34.12,-2.24,34.1934496651,133.55,23.6054500837,-16.8979112113,29.0302717341,-2.3145499163,-2.7379112113,3.5851498038000003,25.92,-14.16,29.5356056312,131.81
2021-05-31 01:30:00,34.5775667394,-6.4303051272000005,35.1703987132,-2.1924332606,-2.7403051272,3.5094210053,36.77,-3.69,36.9546884712,133.59,25.6975667394,-19.1003051272,32.0185351363,-2.1924332606,-2.7403051272,3.5094210053,27.89,-16.36,32.3342187164,132.14,31.5775667394,-72.4303051272,79.0145038711,-2.1924332606,-2.7403051272,3.5094210053,33.77,-69.69,77.4410033509,133.85,25.4975667394,2.7396948728,25.6443334409,-2.1924332606,-2.7403051272,3.5094210053,27.69,5.48,28.2270526269,133.32,32.2875667394,-5.0203051272,32.6755325821,-2.1924332606,-2.7403051272,3.5094210053,34.48,-2.2800000000000002,34.5553006064,133.85,23.8875667394,-17.1003051272,29.3774791324,-2.1924332606,-2.7403051272,3.5094210053,26.08,-14.36,29.7720674458,132.14
2021-05-31 02:00:00,33.8380000715,-6.5897927558,34.4736945715,-2.5919999285,-2.8597927558,3.8596474237000002,36.43,-3.73,36.6204560321,133.39,25.4280000715,-19.2197927558,31.8744979759,-2.5919999285,-2.8597927558,3.8596474237000002,28.02,-16.36,32.4464173677,131.93,30.8380000715,-72.7997927558,79.0619508594,-2.5919999285,-2.8597927558,3.8596474237000002,33.43,-69.94,77.5188267455,133.64,25.2380000715,2.7002072442,25.3820363008,-2.5919999285,-2.8597927558,3.8596474237000002,27.83,5.5600000000000005,28.3799665257,133.1,31.5280000715,-5.1797927558,31.9506657443,-2.5919999285,-2.8597927558,3.8596474237000002,34.12,-2.32,34.1987836041,133.64,23.6080000715,-16.2997927558,28.6883410336,-2.5919999285,-2.8597927558,3.8596474237000002,26.2,-13.44,29.4461134957,131.93
