Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-05-31 02:30:00,33.1147667432,-6.6509056174,33.7760613747,-2.0952332568,-2.7709056174,3.4738912391,35.21,-3.88,35.4231350956,133.46,24.8247667432,-19.2409056174,31.4083029283,-2.0952332568,-2.7709056174,3.4738912391,26.92,-16.47,31.5586327334,131.99,30.2047667432,-72.7509056174,78.7719633002,-2.0952332568,-2.7709056174,3.4738912391,32.3,-69.98,77.074576872,133.72,24.6647667432,2.6390943826,24.8055545726,-2.0952332568,-2.7709056174,3.4738912391,26.76,5.41,27.3013864117,133.16,30.9047667432,-5.2509056174,31.3476732351,-2.0952332568,-2.7709056174,3.4738912391,33.0,-2.48,33.0930566736,133.72,23.0647667432,-16.4909056174,28.3537199147,-2.0952332568,-2.7709056174,3.4738912391,25.16,-13.72,28.6577040253,131.99
2021-05-31 03:00:00,32.2677166995,-6.8708575564,32.9911234207,-1.9422833005000002,-2.7008575564,3.3267245091,34.21,-4.17,34.4632122705,133.46,24.0877166995,-19.3008575564,30.8665060901,-1.9422833005000002,-2.7008575564,3.3267245091,26.03,-16.6,30.8726561863,131.99,29.4177166995,-73.3008575564,78.9836551086,-1.9422833005000002,-2.7008575564,3.3267245091,31.36,-70.6,77.2515993362,133.72,23.9477166995,2.6591424436,24.0948993286,-1.9422833005000002,-2.7008575564,3.3267245091,25.89,5.36,26.4390185143,133.16,30.0577166995,-5.5408575564,30.564152788,-1.9422833005000002,-2.7008575564,3.3267245091,32.0,-2.84,32.1257778116,133.72,22.3777166995,-16.5008575564,27.8036059672,-1.9422833005000002,-2.7008575564,3.3267245091,24.32,-13.8,27.9625177693,131.99
2021-05-31 03:30:00,31.6626667064,-7.3974468171,32.5153299594,-2.3273332936,-2.6674468171,3.5400215792000003,33.99,-4.73,34.3175319625,133.89,23.6926667064,-19.3574468171,30.5949865654,-2.3273332936,-2.6674468171,3.5400215792000003,26.02,-16.69,30.9127239175,132.37,28.8326667064,-73.7474468171,79.1833857664,-2.3273332936,-2.6674468171,3.5400215792000003,31.16,-71.08,77.6099993558,134.14,23.5426667064,2.5825531829,23.6838919224,-2.3273332936,-2.6674468171,3.5400215792000003,25.87,5.25,26.3973369869,133.54,29.4726667064,-5.9874468171,30.0747003671,-2.3273332936,-2.6674468171,3.5400215792000003,31.8,-3.32,31.9728384727,134.14,21.9526667064,-17.1874468171,27.8806008474,-2.3273332936,-2.6674468171,3.5400215792000003,24.28,-14.52,28.2904365466,132.37
2021-05-31 04:00:00,31.3917000142,-7.2018183157,32.2072199489,-2.0682999858,-2.6718183157,3.3788278948,33.46,-4.53,33.7652558113,133.89,23.4817000142,-19.2618183157,30.3711685713,-2.0682999858,-2.6718183157,3.3788278948,25.55,-16.59,30.4635946664,132.37,28.5917000142,-73.8718183157,79.211936291,-2.0682999858,-2.6718183157,3.3788278948,30.66,-71.2,77.5208075293,134.14,23.3417000142,2.7781816843,23.5064513065,-2.0682999858,-2.6718183157,3.3788278948,25.41,5.45,25.9878933352,133.54,29.2517000142,-5.8718183157,29.8352175131,-2.0682999858,-2.6718183157,3.3788278948,31.32,-3.2,31.4830494076,134.14,21.7717000142,-16.1518183157,27.1088206385,-2.0682999858,-2.6718183157,3.3788278948,23.84,-13.48,27.3871502716,132.37
2021-05-31 04:30:00,31.4448333514,-7.1220424886,32.2412939211,-1.9551666486000001,-2.6520424886000002,3.2948453659,33.4,-4.47,33.6977877612,134.13,23.5048333514,-19.1820424886,30.338555419,-1.9551666486000001,-2.6520424886000002,3.2948453659,25.46,-16.53,30.3554360865,132.58,28.6348333514,-74.0820424886,79.423565145,-1.9551666486000001,-2.6520424886000002,3.2948453659,30.59,-71.43,77.7045236778,134.38,23.3848333514,2.9279575114,23.5674217101,-1.9551666486000001,-2.6520424886000002,3.2948453659,25.34,5.58,25.9471000306,133.75,29.2848333514,-5.7720424886,29.8482485066,-1.9551666486000001,-2.6520424886000002,3.2948453659,31.24,-3.12,31.3954136778,134.38,21.8048333514,-15.4920424886,26.7479744645,-1.9551666486000001,-2.6520424886000002,3.2948453659,23.76,-12.84,27.0074656345,132.58
2021-05-31 05:00:00,30.9419666922,-7.1348046767,31.7539090594,-1.6280333078,-2.5848046767,3.0547843898,32.57,-4.55,32.8862798139,134.49,23.0419666922,-19.2148046767,30.0023490382,-1.6280333078,-2.5848046767,3.0547843898,24.67,-16.63,29.7517360838,132.9,28.1919666922,-74.0548046767,79.2395171722,-1.6280333078,-2.5848046767,3.0547843898,29.82,-71.47,77.4415476343,134.73,22.9319666922,2.8751953233,23.1115089191,-1.6280333078,-2.5848046767,3.0547843898,24.56,5.46,25.1595945913,134.08,28.7719666922,-5.7848046767,29.3477432264,-1.6280333078,-2.5848046767,3.0547843898,30.4,-3.2,30.5679570793,134.73,21.3719666922,-17.5448046767,27.6510602226,-1.6280333078,-2.5848046767,3.0547843898,23.0,-14.96,27.4372301809,132.9
2021-05-31 05:30:00,30.984916734,-7.2267582499,31.8165224344,-1.685083266,-2.6167582499,3.112383227,32.67,-4.61,32.9936509044,134.38,23.174916734,-19.0067582499,29.9722142125,-1.685083266,-2.6167582499,3.112383227,24.86,-16.39,29.7766972648,132.82,28.234916734,-74.1467582499,79.3407353252,-1.685083266,-2.6167582499,3.112383227,29.92,-71.53,77.53545834,134.63,23.044916734,3.0832417501,23.2502595032,-1.685083266,-2.6167582499,3.112383227,24.73,5.7,25.3783943543,134.0,28.874916734,-5.8967582499,29.4708767134,-1.685083266,-2.6167582499,3.112383227,30.56,-3.2800000000000002,30.7355169145,134.63,21.474916734,-16.2167582499,26.9101337207,-1.685083266,-2.6167582499,3.112383227,23.16,-13.6,26.8578778015,132.82
2021-05-31 06:00:00,31.4047667472,-7.3497926719,32.253353729,-1.4952332528,-2.5997926719,2.9991072701,32.9,-4.75,33.2411266355,134.38,23.4847667472,-18.4397926719,29.8590057261,-1.4952332528,-2.5997926719,2.9991072701,24.98,-15.84,29.5788099828,132.82,28.6347667472,-74.3897926719,79.7106713084,-1.4952332528,-2.5997926719,2.9991072701,30.13,-71.79,77.8564127096,134.63,23.3647667472,3.6502073281,23.6481783376,-1.4952332528,-2.5997926719,2.9991072701,24.86,6.25,25.633612699,134.0,29.2647667472,-5.9997926719,29.8734679084,-1.4952332528,-2.5997926719,2.9991072701,30.76,-3.4,30.9473359112,134.63,21.7847667472,-16.8397926719,27.5346087581,-1.4952332528,-2.5997926719,2.9991072701,23.28,-14.24,27.2898515936,132.82
2021-05-31 06:30:00,32.9383167458,-6.6423627417,33.6013942098,-1.5916832542,-2.6423627417,3.0847263153,34.53,-4.0,34.7609105174,134.48,24.6683167458,-18.0823627417,30.585906777399998,-1.5916832542,-2.6423627417,3.0847263153,26.26,-15.44,30.4627838518,132.82,30.0783167458,-72.8523627417,78.8173324549,-1.5916832542,-2.6423627417,3.0847263153,31.67,-70.21,77.0222889818,134.73,24.4983167458,3.7476372583,24.7833070513,-1.5916832542,-2.6423627417,3.0847263153,26.09,6.39,26.8611280478,134.0,30.7283167458,-5.2823627417,31.1790443434,-1.5916832542,-2.6423627417,3.0847263153,32.32,-2.64,32.4276425292,134.73,22.8883167458,-15.4023627417,27.5881826419,-1.5916832542,-2.6423627417,3.0847263153,24.48,-12.76,27.6059413895,132.82
2021-05-31 07:00:00,33.8029500622,-5.7202890789000005,34.2835403664,-1.4470499378000001,-2.6302890789,3.0020616517,35.25,-3.09,35.3851748618,133.58,25.3129500622,-17.9502890789,31.0315697133,-1.4470499378000001,-2.6302890789,3.0020616517,26.76,-15.32,30.8350449975,131.96,30.8629500622,-72.4802890789,78.7776236726,-1.4470499378000001,-2.6302890789,3.0020616517,32.31,-69.85,76.9607601314,133.83,25.1329500622,4.0697109211,25.4603166872,-1.4470499378000001,-2.6302890789,3.0020616517,26.58,6.7,27.4114282736,133.11,31.5529500622,-4.3502890789,31.8514312504,-1.4470499378000001,-2.6302890789,3.0020616517,33.0,-1.72,33.0447938411,133.83,23.5129500622,-13.5902890789,27.1579597517,-1.4470499378000001,-2.6302890789,3.0020616517,24.96,-10.96,27.260286132,131.96
2021-05-31 07:30:00,35.6603000365,-4.6876389773,35.9670815868,-1.3396999635,-2.6876389773,3.0030316789,37.0,-2.0,37.0540146273,134.18,26.8303000365,-17.3676389773,31.9609118095,-1.3396999635,-2.6876389773,3.0030316789,28.17,-14.68,31.7655678369,132.61,32.6203000365,-71.2976389773,78.4055948144,-1.3396999635,-2.6876389773,3.0030316789,33.96,-68.61,76.5546451889,134.41,26.6203000365,4.5923610227000005,27.0135179826,-1.3396999635,-2.6876389773,3.0030316789,27.96,7.28,28.8922134839,133.75,33.3003000365,-3.2876389773,33.4621958718,-1.3396999635,-2.6876389773,3.0030316789,34.64,-0.6000000000000001,34.6451959152,134.41,24.9403000365,-12.2876389773,27.8029609493,-1.3396999635,-2.6876389773,3.0030316789,26.28,-9.6,27.9785346292,132.61
2021-05-31 08:00:00,37.206533399,-3.5459896508,37.3751276944,-0.9234666010000001,-2.6659896508000003,2.8213988342,38.13,-0.88,38.140153382,133.91,28.026533399,-16.8359896508,32.694603865,-0.9234666010000001,-2.6659896508000003,2.8213988342,28.95,-14.17,32.2318382969,132.38,34.076533399,-70.7859896508,78.5612274557,-0.9234666010000001,-2.6659896508000003,2.8213988342,35.0,-68.12,76.585471207,134.14,27.786533399,5.3140103492,28.2901068278,-0.9234666010000001,-2.6659896508000003,2.8213988342,28.71,7.98,29.7983976079,133.52,34.796533399,-2.1859896508,34.8651299631,-0.9234666010000001,-2.6659896508000003,2.8213988342,35.72,0.48,35.7232249384,134.14,26.116533399,-15.3459896508,30.2914627436,-0.9234666010000001,-2.6659896508000003,2.8213988342,27.04,-12.68,29.8654315221,132.38
2021-05-31 08:30:00,38.9195667674,-2.8573507789,39.0243146107,-0.9804332326,-2.7873507789,2.9547544209,39.9,-0.07,39.9000614035,133.91,29.5595667674,-16.2873507789,33.7497523379,-0.9804332326,-2.7873507789,2.9547544209,30.54,-13.5,33.3907412317,132.41,35.6795667674,-69.5473507789,78.1656285401,-0.9804332326,-2.7873507789,2.9547544209,36.66,-66.76,76.1633323851,134.11,29.2595667674,5.6926492211,29.808195225,-0.9804332326,-2.7873507789,2.9547544209,30.24,8.48,31.4064961433,133.55,36.4595667674,-1.4673507789,36.4890823011,-0.9804332326,-2.7873507789,2.9547544209,37.44,1.32,37.4632620043,134.11,27.5795667674,-15.7473507789,31.7586454313,-0.9804332326,-2.7873507789,2.9547544209,28.56,-12.96,31.3629590441,132.41
2021-05-31 09:00:00,40.5595667872,-2.2537078214,40.6221325992,-0.4704332128,-2.6537078214000003,2.6950830431,41.03,0.4,41.0319497465,133.91,30.7095667872,-15.4537078214,34.3786936588,-0.4704332128,-2.6537078214000003,2.6950830431,31.18,-12.8,33.7050797358,132.41,37.2495667872,-68.3237078214,77.818116633,-0.4704332128,-2.6537078214000003,2.6950830431,37.72,-65.67,75.7320757671,134.11,30.3995667872,6.2962921786,31.0447573037,-0.4704332128,-2.6537078214000003,2.6950830431,30.87,8.95,32.1412414197,133.55,38.0095667872,-0.8537078214,38.0191528627,-0.4704332128,-2.6537078214000003,2.6950830431,38.48,1.8,38.5220767872,134.11,28.6495667872,-14.8137078214,32.2528078857,-0.4704332128,-2.6537078214000003,2.6950830431,29.12,-12.16,31.5569326773,132.41
2021-05-31 09:30:00,42.2944167578,-1.0214018567,42.3067482872,1.0344167578,-2.2814018567,2.5049575766,41.26,1.26,41.279234489,133.37,31.8844167578,-14.1514018567,34.8837814249,1.0344167578,-2.2814018567,2.5049575766,30.85,-11.87,33.0547939035,131.87,38.9744167578,-66.4714018567,77.0548663383,1.0344167578,-2.2814018567,2.5049575766,37.94,-64.19,74.564064401,133.58,31.5644167578,7.3685981433,32.4130937101,1.0344167578,-2.2814018567,2.5049575766,30.53,9.65,32.0187976039,133.01,39.7144167578,0.3585981433,39.7160356914,1.0344167578,-2.2814018567,2.5049575766,38.68,2.64,38.7699883931,133.58,29.7944167578,-13.4814018567,32.7025299627,1.0344167578,-2.2814018567,2.5049575766,28.76,-11.2,30.8638558835,131.87
2021-05-31 10:00:00,42.9094834477,0.36856629830000004,42.9110662984,3.2294834477,-1.7214337017,3.6596307639,39.68,2.09,39.7350034604,132.64,32.2794834477,-12.5814337017,34.6447330144,3.2294834477,-1.7214337017,3.6596307639,29.05,-10.86,31.0135792839,131.16,39.6794834477,-64.8814337017,76.0530199654,3.2294834477,-1.7214337017,3.6596307639,36.45,-63.16,72.9231657294,132.86,31.9994834477,8.7985662983,33.1870714258,3.2294834477,-1.7214337017,3.6596307639,28.77,10.52,30.6330426174,132.3,40.3894834477,1.6385662983,40.4227073893,3.2294834477,-1.7214337017,3.6596307639,37.16,3.36,37.3115960527,132.86,30.1894834477,-11.9214337017,32.4580574333,3.2294834477,-1.7214337017,3.6596307639,26.96,-10.2,28.8250169124,131.16
2021-05-31 10:30:00,43.7719000795,1.5070772451,43.7978369145,4.5819000795000004,-1.2929227549,4.7608253054,39.19,2.8,39.2898981928,132.28,32.3519000795,-11.9229227549,34.4790012293,4.5819000795000004,-1.2929227549,4.7608253054,27.77,-10.63,29.7349928535,130.87,40.5619000795,-63.6729227549,75.4950914312,4.5819000795000004,-1.2929227549,4.7608253054,35.98,-62.38,72.0126711072,132.51,32.0919000795,9.4270772451,33.4478674372,4.5819000795000004,-1.2929227549,4.7608253054,27.51,10.72,29.5248793393,132.0,41.1819000795,2.7470772451,41.2734215634,4.5819000795000004,-1.2929227549,4.7608253054,36.6,4.04,36.8222975926,132.51,30.3419000795,-12.5729227549,32.8437100071,4.5819000795000004,-1.2929227549,4.7608253054,25.76,-11.28,28.1214508872,130.87
2021-05-31 11:00:00,43.5204833981,2.3571654898,43.5842712954,6.8004833981,-0.7528345102,6.8420270569,36.72,3.11,36.8514653711,132.28,31.9804833981,-11.2028345102,33.8859088625,6.8004833981,-0.7528345102,6.8420270569,25.18,-10.45,27.262334823,130.87,40.4604833981,-62.6528345102,74.5816893679,6.8004833981,-0.7528345102,6.8420270569,33.66,-61.9,70.4599574226,132.51,31.7904833981,10.0471654898,33.3403714596,6.8004833981,-0.7528345102,6.8420270569,24.99,10.8,27.2238884071,132.0,41.0004833981,3.5271654897999998,41.1519201893,6.8004833981,-0.7528345102,6.8420270569,34.2,4.28,34.4667724047,132.51,30.0404833981,-12.8728345102,32.6824189912,6.8004833981,-0.7528345102,6.8420270569,23.24,-12.12,26.2105322342,130.87
2021-05-31 11:30:00,43.0889167316,3.000304079,43.1932468063,7.6789167316,-0.509695921,7.6958139337,35.41,3.51,35.5835383288,132.12,31.7589167316,-10.959695921,33.5967814923,7.6789167316,-0.509695921,7.6958139337,24.08,-10.45,26.2497409511,130.75,40.1189167316,-61.989695921,73.8393518396,7.6789167316,-0.509695921,7.6958139337,32.44,-61.48,69.5136245638,132.36,31.5889167316,10.280304079,33.2196374488,7.6789167316,-0.509695921,7.6958139337,23.91,10.79,26.2318928025,131.89,40.6389167316,4.130304079,40.8482675875,7.6789167316,-0.509695921,7.6958139337,32.96,4.64,33.2849996245,132.36,29.8789167316,-11.509695921,32.0191000068,7.6789167316,-0.509695921,7.6958139337,22.2,-11.0,24.7757946391,130.75
2021-05-31 12:00:00,42.922416734,3.6937468730000003,43.0810587643,8.312416734,-0.38625312700000003,8.3213859085,34.61,4.08,34.8496556654,132.12,31.632416734,-10.716253127,33.3983213578,8.312416734,-0.38625312700000003,8.3213859085,23.32,-10.33,25.5055150899,130.75,39.982416734,-61.726253127,73.5440274461,8.312416734,-0.38625312700000003,8.3213859085,31.67,-61.34,69.033213021,132.36,31.492416734,10.643746873,33.2424677069,8.312416734,-0.38625312700000003,8.3213859085,23.18,11.03,25.6704752586,131.89,40.472416734,4.773746873,40.7529775047,8.312416734,-0.38625312700000003,8.3213859085,32.16,5.16,32.5713248119,132.36,29.752416734,-12.226253127,32.1665597638,8.312416734,-0.38625312700000003,8.3213859085,21.44,-11.84,24.4920231912,130.75
2021-05-31 12:30:00,43.0468834041,3.9938830110000003,43.2317623087,8.6168834041,-0.296116989,8.6219698951,34.43,4.29,34.6962389893,132.48,31.7268834041,-10.466116989,33.408602715,8.6168834041,-0.296116989,8.6219698951,23.11,-10.17,25.2487821488,131.18,40.1268834041,-61.386116989,73.3377265172,8.6168834041,-0.296116989,8.6219698951,31.51,-61.09,68.7376767137,132.71,31.5768834041,10.883883011,33.3999771694,8.6168834041,-0.296116989,8.6219698951,22.96,11.18,25.5373060443,132.3,40.5768834041,5.063883011,40.8916419081,8.6168834041,-0.296116989,8.6219698951,31.96,5.36,32.4063450577,132.71,29.8568834041,-9.736116989,31.4042267956,8.6168834041,-0.296116989,8.6219698951,21.24,-9.44,23.2433044122,131.18
2021-05-31 13:00:00,42.9510833859,4.2110968134,43.1570260838,8.9110833859,-0.1989031866,8.9133029562,34.04,4.41,34.3244766894,132.4,31.5110833859,-10.3689031866,33.1732200645,8.9110833859,-0.1989031866,8.9133029562,22.6,-10.17,24.7828347854,131.08,40.0410833859,-61.4189031866,73.3182789444,8.9110833859,-0.1989031866,8.9133029562,31.13,-61.22,68.680166715,132.64,31.3910833859,11.0310968134,33.2728900615,8.9110833859,-0.1989031866,8.9133029562,22.48,11.23,25.1289335229,132.21,40.5110833859,5.2810968134,40.8538598012,8.9110833859,-0.1989031866,8.9133029562,31.6,5.48,32.0716447972,132.64,29.7110833859,-9.6389031866,31.2355075292,8.9110833859,-0.1989031866,8.9133029562,20.8,-9.44,22.8419263636,131.08
2021-05-31 13:30:00,42.588400056,4.127598039,42.7879525673,9.208400056,-0.122401961,9.2092135295,33.38,4.25,33.6494710211,132.58,31.228400056,-10.472401961,32.9375799489,9.208400056,-0.122401961,9.2092135295,22.02,-10.35,24.3311097158,131.27,39.728400056,-61.842401961,73.5039349376,9.208400056,-0.122401961,9.2092135295,30.52,-61.72,68.8536767355,132.81,31.098400056,11.047598039,33.0024227667,9.208400056,-0.122401961,9.2092135295,21.89,11.17,24.5752110876,132.39,40.168400056,5.197598039,40.5032762679,9.208400056,-0.122401961,9.2092135295,30.96,5.32,31.4137549491,132.81,29.368400056,-10.242401961,31.1032107632,9.208400056,-0.122401961,9.2092135295,20.16,-10.12,22.557482129,131.27
2021-05-31 14:00:00,42.0610167564,4.0078222539,42.2515297924,9.4910167564,-0.012177746100000001,9.4910245689,32.57,4.02,32.8171494801,132.95,30.6110167564,-10.6321777461,32.4049000999,9.4910167564,-0.012177746100000001,9.4910245689,21.12,-10.62,23.6397715725,131.67,39.2410167564,-62.0921777461,73.4526781903,9.4910167564,-0.012177746100000001,9.4910245689,29.75,-62.08,68.8403144967,133.18,30.5310167564,10.9278222539,32.4277702501,9.4910167564,-0.012177746100000001,9.4910245689,21.04,10.94,23.7142404475,132.76,39.6510167564,5.0278222539,39.9685141884,9.4910167564,-0.012177746100000001,9.4910245689,30.16,5.04,30.5782144672,133.18,28.8510167564,-11.4921777461,31.0556165166,9.4910167564,-0.012177746100000001,9.4910245689,19.36,-11.48,22.5077764339,131.67
2021-05-31 14:30:00,41.9691834153,4.0096637406,42.1602865249,9.419183415300001,0.029663740600000002,9.4192301251,32.55,3.98,32.7924213806,133.15,30.4391834153,-10.6503362594,32.2486208919,9.419183415300001,0.029663740600000002,9.4192301251,21.02,-10.68,23.5775910559,131.83,39.1591834153,-62.0403362594,73.36514819,9.419183415300001,0.029663740600000002,9.4192301251,29.74,-62.07,68.8269750897,133.38,30.3491834153,10.8996637406,32.2471022517,9.419183415300001,0.029663740600000002,9.4192301251,20.93,10.87,23.5843549838,132.94,39.6191834153,5.0696637406,39.9422230846,9.419183415300001,0.029663740600000002,9.4192301251,30.2,5.04,30.6176681019,133.38,28.6991834153,-12.3703362594,31.2516935201,9.419183415300001,0.029663740600000002,9.4192301251,19.28,-12.4,22.9233156415,131.83
2021-05-31 15:00:00,41.9329000602,3.8290391988,42.1073586045,8.7229000602,-0.1009608012,8.7234843121,33.21,3.93,33.441725434,132.96,30.5929000602,-10.9409608012,32.4904625597,8.7229000602,-0.1009608012,8.7234843121,21.87,-10.84,24.4090659387,131.64,39.0729000602,-62.3509608012,73.5821570216,8.7229000602,-0.1009608012,8.7234843121,30.35,-62.25,69.254494439,133.2,30.4829000602,10.6690391988,32.2960615789,8.7229000602,-0.1009608012,8.7234843121,21.76,10.77,24.2794254462,132.77,39.5229000602,4.8590391988,39.8204707544,8.7229000602,-0.1009608012,8.7234843121,30.8,4.96,31.1968203508,133.2,28.8029000602,-11.9809608012,31.1953598087,8.7229000602,-0.1009608012,8.7234843121,20.08,-11.88,23.3311122752,131.64
2021-05-31 15:30:00,42.6782000631,3.6213609603,42.8315656477,7.3782000631,-0.39863903970000003,7.388961311,35.3,4.02,35.5281634763,133.09,31.0982000631,-11.6386390397,33.204758181,7.3782000631,-0.39863903970000003,7.388961311,23.72,-11.24,26.2483523292,131.79,39.6982000631,-62.1986390397,73.7876533482,7.3782000631,-0.39863903970000003,7.388961311,32.32,-61.8,69.7411098277,133.33,30.9482000631,9.9013609603,32.4935075979,7.3782000631,-0.39863903970000003,7.388961311,23.57,10.3,25.7222646748,132.9,40.2182000631,4.7613609603,40.499063872,7.3782000631,-0.39863903970000003,7.388961311,32.84,5.16,33.2429120265,133.33,29.2582000631,-8.478639039699999,30.4619367555,7.3782000631,-0.39863903970000003,7.388961311,21.88,-8.08,23.3242534714,131.79
2021-05-31 16:00:00,43.729833396000004,3.1309924785,43.8417773675,4.979833396,-0.9790075215,5.0751548134,38.75,4.11,38.9673530022,132.72,32.199833396,-12.2190075215,34.4402876809,4.979833396,-0.9790075215,5.0751548134,27.22,-11.24,29.4493802991,131.48,40.529833396,-62.719007521500004,74.6749040816,4.979833396,-0.9790075215,5.0751548134,35.55,-61.74,71.2434565416,132.97,31.969833396,9.3809924785,33.3177620385,4.979833396,-0.9790075215,5.0751548134,26.99,10.36,28.9100276721,132.61,41.139833396,4.3009924784999995,41.3640475311,4.979833396,-0.9790075215,5.0751548134,36.16,5.28,36.5434535861,132.97,30.219833396,-9.6590075215,31.7259319293,4.979833396,-0.9790075215,5.0751548134,25.24,-8.68,26.6908223927,131.48
2021-05-31 16:30:00,44.8386167332,2.3882700967,44.9021757223,3.0886167332,-1.6117299033,3.4838522652,41.75,4.0,41.9411790488,132.72,33.3086167332,-12.6217299033,35.6198261426,3.0886167332,-1.6117299033,3.4838522652,30.22,-11.01,32.1631543851,131.48,41.4486167332,-63.7717299033,76.0580131476,3.0886167332,-1.6117299033,3.4838522652,38.36,-62.16,73.0435157971,132.97,32.9886167332,9.0982700967,34.2202769235,3.0886167332,-1.6117299033,3.4838522652,29.9,10.71,31.7602597596,132.69,42.1686167332,3.6682700967,42.327868393,3.0886167332,-1.6117299033,3.4838522652,39.08,5.28,39.4350706859,132.97,31.2086167332,-11.2917299033,33.1885661427,3.0886167332,-1.6117299033,3.4838522652,28.12,-9.68,29.7394821744,131.48
2021-05-31 17:00:00,46.3866334173,2.1197351403,46.435041045,1.6066334172999999,-2.0102648597,2.5734093618,44.78,4.13,44.9700489215,133.22,34.1166334173,-12.7402648597,36.4178393706,1.6066334172999999,-2.0102648597,2.5734093618,32.51,-10.73,34.234967504,131.92,42.8166334173,-63.9202648597,76.9354557855,1.6066334172999999,-2.0102648597,2.5734093618,41.21,-61.91,74.3714474782,133.45,33.7466334173,8.9597351403,34.9157861258,1.6066334172999999,-2.0102648597,2.5734093618,32.14,10.97,33.9605727278,133.04,43.6466334173,3.5097351403,43.7875193339,1.6066334172999999,-2.0102648597,2.5734093618,42.04,5.52,42.4008490481,133.45,31.9666334173,-12.7702648597,34.4230346806,1.6066334172999999,-2.0102648597,2.5734093618,30.36,-10.76,32.2103585823,131.92
2021-05-31 17:30:00,47.5323500845,1.5730175772,47.5583713856,-0.7076499155,-2.5969824228,2.6916697619,48.24,4.17,48.4198977694,133.0,35.2723500845,-13.2669824228,37.6848975465,-0.7076499155,-2.5969824228,2.6916697619,35.98,-10.67,37.5287796231,131.7,43.7423500845,-64.4869824228,77.9228085538,-0.7076499155,-2.5969824228,2.6916697619,44.45,-61.89,76.1982585103,133.23,34.8223500845,8.4930175772,35.8430943554,-0.7076499155,-2.5969824228,2.6916697619,35.53,11.09,37.2205454017,132.82,44.6523500845,3.0030175772,44.7532175674,-0.7076499155,-2.5969824228,2.6916697619,45.36,5.6,45.7043717821,133.23,32.9723500845,-11.4769824228,34.9127053611,-0.7076499155,-2.5969824228,2.6916697619,33.68,-8.88,34.8309747208,131.7
2021-05-31 18:00:00,48.420433477,1.2321527723,48.4361082103,-1.479566523,-2.9478472277,3.2983208416,49.9,4.18,50.0747680973,133.18,36.060433477,-13.6078472277,38.5425527012,-1.479566523,-2.9478472277,3.2983208416,37.54,-10.66,39.0241873714,131.86,44.530433477,-64.5778472277,78.4427043021,-1.479566523,-2.9478472277,3.2983208416,46.01,-61.63,76.9101878817,133.41,35.580433477,8.0821527723,36.4868255655,-1.479566523,-2.9478472277,3.2983208416,37.06,11.03,38.6665811781,132.98,45.480433477,2.7321527723,45.5624240798,-1.479566523,-2.9478472277,3.2983208416,46.96,5.68,47.3022621024,133.41,33.680433477,-10.1478472277,35.175991849,-1.479566523,-2.9478472277,3.2983208416,35.16,-7.2,35.8896308145,131.86
2021-05-31 18:30:00,48.5964167427,0.29211254670000003,48.5972946775,-3.7435832573,-3.5478874533,5.1577050115,52.34,3.84,52.4806745383,132.93,36.4564167427,-14.5378874533,39.248190956,-3.7435832573,-3.5478874533,5.1577050115,40.2,-10.99,41.6751736649,131.67,44.5664167427,-65.2678874533,79.0320354913,-3.7435832573,-3.5478874533,5.1577050115,48.31,-61.72,78.378660999,133.15,35.9064167427,7.1221125467,36.6059455612,-3.7435832573,-3.5478874533,5.1577050115,39.65,10.67,41.0605820709,132.76,45.5764167427,1.8521125467,45.6140338491,-3.7435832573,-3.5478874533,5.1577050115,49.32,5.4,49.6147397454,133.15,34.0164167427,-13.3478874533,36.5415203225,-3.7435832573,-3.5478874533,5.1577050115,37.76,-9.8,39.0109933224,131.67
2021-05-31 19:00:00,48.5219000361,-0.0889523378,48.5219815716,-4.5280999639,-3.6489523378,5.8153712216999995,53.05,3.56,53.169315399,132.76,36.0219000361,-14.8089523378,38.9471738584,-4.5280999639,-3.6489523378,5.8153712216999995,40.55,-11.16,42.0576758749,131.49,44.4419000361,-65.5789523378,79.2191988633,-4.5280999639,-3.6489523378,5.8153712216999995,48.97,-61.93,78.9517941531,132.99,35.4819000361,6.8510476622,36.1372672492,-4.5280999639,-3.6489523378,5.8153712216999995,40.01,10.5,41.3648413511,132.58,45.4719000361,1.5110476622,45.4969994388,-4.5280999639,-3.6489523378,5.8153712216999995,50.0,5.16,50.2655508276,132.99,33.5519000361,-13.3289523378,36.1025063736,-4.5280999639,-3.6489523378,5.8153712216999995,38.08,-9.68,39.2910778676,131.49
2021-05-31 19:30:00,47.8075666762,-0.8820429079000001,47.8157027679,-5.6224333238,-3.9520429079,6.8724376772,53.43,3.07,53.5181259014,132.61,35.8075666762,-15.3720429079,38.9676986032,-5.6224333238,-3.9520429079,6.8724376772,41.43,-11.42,42.9751241999,131.32,43.7075666762,-66.1620429079,79.2954431635,-5.6224333238,-3.9520429079,6.8724376772,49.33,-62.21,79.3947920206,132.85,35.2275666762,6.2479570921,35.7773450909,-5.6224333238,-3.9520429079,6.8724376772,40.85,10.2,42.1041862527,132.42,44.8175666762,0.7679570921000001,44.824145735,-5.6224333238,-3.9520429079,6.8724376772,50.44,4.72,50.6603592565,132.85,33.3375666762,-15.7520429079,36.8716721571,-5.6224333238,-3.9520429079,6.8724376772,38.96,-11.8,40.7077584743,131.32
2021-05-31 20:00:00,47.510950030000004,-1.4236842731000001,47.5322758729,-6.39904997,-4.1136842731,7.6072490966,53.91,2.69,53.977071058,132.39,35.61095003,-15.8236842731,38.9683043769,-6.39904997,-4.1136842731,7.6072490966,42.01,-11.71,43.6115145346,131.11,43.38095003,-66.8336842731,79.6784047218,-6.39904997,-4.1136842731,7.6072490966,49.78,-62.72,80.0740082674,132.63,35.03095003,5.8463157269,35.5154454791,-6.39904997,-4.1136842731,7.6072490966,41.43,9.96,42.6104036592,132.22,44.44095003,0.2063157269,44.4414289345,-6.39904997,-4.1136842731,7.6072490966,50.84,4.32,51.0232104047,132.63,33.08095003,-13.8336842731,35.856939014,-6.39904997,-4.1136842731,7.6072490966,39.48,-9.72,40.6589325979,131.11
2021-05-31 20:30:00,45.9472666757,-2.2431158375,46.0019878226,-6.6727333243,-4.1731158375,7.8702138351,52.62,1.9300000000000002,52.6553824409,133.26,34.7072666757,-16.4531158375,38.4096261484,-6.6727333243,-4.1731158375,7.8702138351,41.38,-12.28,43.1636745424,131.92,41.9072666757,-68.2231158375,80.0663008687,-6.6727333243,-4.1731158375,7.8702138351,48.58,-64.05,80.3891715345,133.51,34.1472666757,5.4168841625,34.5742455514,-6.6727333243,-4.1731158375,7.8702138351,40.82,9.59,41.9313784653,133.06,43.0072666757,-0.5731158375000001,43.0110851837,-6.6727333243,-4.1731158375,7.8702138351,49.68,3.6,49.8102640025,133.51,32.2872666757,-15.0931158375,35.6408436358,-6.6727333243,-4.1731158375,7.8702138351,38.96,-10.92,40.4614384322,131.92
2021-05-31 21:00:00,45.0460667232,-2.7349733305,45.1290173431,-6.6839332768,-4.1949733305,7.8913094789,51.73,1.46,51.7505990303,133.26,34.1160667232,-16.8049733305,38.0304238381,-6.6839332768,-4.1949733305,7.8913094789,40.8,-12.61,42.7042398363,131.92,41.0560667232,-68.9449733305,80.2434418649,-6.6839332768,-4.1949733305,7.8913094789,47.74,-64.75,80.4466910444,133.51,33.5660667232,5.1250266695,33.9550693363,-6.6839332768,-4.1949733305,7.8913094789,40.25,9.32,41.3149476582,133.06,42.1560667232,-1.0749733305,42.1697703247,-6.6839332768,-4.1949733305,7.8913094789,48.84,3.12,48.9395545546,133.51,31.7160667232,-15.3149733305,35.2201262988,-6.6839332768,-4.1949733305,7.8913094789,38.4,-11.12,39.9776737692,131.92
2021-05-31 21:30:00,44.9867667522,-3.1749653273,45.0986650318,-6.7832332478,-4.2049653273,7.9808512515,51.77,1.03,51.7802452679,133.45,33.8567667522,-17.1449653273,37.9503687859,-6.7832332478,-4.2049653273,7.9808512515,40.64,-12.94,42.6503599047,132.11,40.9967667522,-69.4449653273,80.6432768025,-6.7832332478,-4.2049653273,7.9808512515,47.78,-65.24,80.865233568,133.7,33.3267667522,4.8350346727,33.675672858,-6.7832332478,-4.2049653273,7.9808512515,40.11,9.04,41.1161002528,133.25,42.0967667522,-1.5249653273,42.1243788113,-6.7832332478,-4.2049653273,7.9808512515,48.88,2.68,48.9534145898,133.7,31.4567667522,-13.6449653273,34.2886752921,-6.7832332478,-4.2049653273,7.9808512515,38.24,-9.44,39.3879575505,132.11
2021-05-31 22:00:00,45.0254500575,-3.3538684301,45.1501892169,-6.6245499425,-4.1438684301,7.8138535632,51.65,0.79,51.656041273,133.59,33.7654500575,-17.3538684301,37.9639614249,-6.6245499425,-4.1438684301,7.8138535632,40.39,-13.21,42.4953668063,132.23,41.0454500575,-69.6338684301,80.8307157148,-6.6245499425,-4.1438684301,7.8138535632,47.67,-65.49,81.0022777458,133.83,33.2454500575,4.6361315699,33.5671515839,-6.6245499425,-4.1438684301,7.8138535632,39.87,8.78,40.8253022034,133.38,42.1354500575,-1.6638684301,42.1682891484,-6.6245499425,-4.1438684301,7.8138535632,48.76,2.48,48.8230273539,133.83,31.4154500575,-15.1038684301,34.8576726686,-6.6245499425,-4.1438684301,7.8138535632,38.04,-10.96,39.5874121407,132.23
2021-05-31 22:30:00,43.3518167294,-4.1456618138,43.5495869741,-6.1781832706,-3.9856618138,7.352241061,49.53,-0.16,49.5302584286,133.51,32.4418167294,-17.6456618138,36.9302159966,-6.1781832706,-3.9856618138,7.352241061,38.62,-13.66,40.9646188802,132.23,39.5018167294,-70.9156618138,81.17527096,-6.1781832706,-3.9856618138,7.352241061,45.68,-66.93,81.0326310816,133.75,31.9818167294,4.4743381862,32.2932857343,-6.1781832706,-3.9856618138,7.352241061,38.16,8.46,39.0865347658,133.38,40.5818167294,-2.4656618138,40.6566518204,-6.1781832706,-3.9856618138,7.352241061,46.76,1.52,46.7846983532,133.75,30.1818167294,-15.1456618138,33.7688189439,-6.1781832706,-3.9856618138,7.352241061,36.36,-11.16,38.0341320395,132.23
2021-05-31 23:00:00,40.9857667224,-4.5652133421,41.2392318876,-5.1242332776,-3.6352133421,6.2827177819,46.11,-0.93,46.1193777061,134.03,30.5657667224,-18.0752133421,35.5102722137,-5.1242332776,-3.6352133421,6.2827177819,35.69,-14.44,38.500515581,132.62,37.3557667224,-71.9552133421,81.074077451,-5.1242332776,-3.6352133421,6.2827177819,42.48,-68.32,80.4498154131,134.28,30.1657667224,4.2547866579,30.4643511576,-5.1242332776,-3.6352133421,6.2827177819,35.29,7.89,36.1612527438,133.78,38.3557667224,-2.9552133421,38.4694440661,-5.1242332776,-3.6352133421,6.2827177819,43.48,0.68,43.4853170622,134.28,28.4357667224,-14.9152133421,32.1100672396,-5.1242332776,-3.6352133421,6.2827177819,33.56,-11.28,35.4049714023,132.62
2021-05-31 23:30:00,38.5588667101,-5.1184077859,38.8970988665,-4.0611332899,-3.2884077859,5.2255554121,42.62,-1.83,42.6592698015,134.68,28.6888667101,-18.2084077859,33.9793641378,-4.0611332899,-3.2884077859,5.2255554121,32.75,-14.92,35.9884550933,133.24,35.1488667101,-72.1584077859,80.2638065706,-4.0611332899,-3.2884077859,5.2255554121,39.21,-68.87,79.2496119864,134.94,28.3888667101,3.9715922141,28.6653326825,-4.0611332899,-3.2884077859,5.2255554121,32.45,7.26,33.2522194748,134.44,36.0588667101,-3.5284077859,36.2310851331,-4.0611332899,-3.2884077859,5.2255554121,40.12,-0.24,40.12071784,134.94,26.6988667101,-12.8884077859,29.6469313565,-4.0611332899,-3.2884077859,5.2255554121,30.76,-9.6,32.2232462673,133.24
2021-06-01 00:00:00,36.7690500337,-5.2624589476,37.1437277956,-3.3309499663,-3.0424589476,4.5112951717000005,40.1,-2.22,40.1614043579,134.26,27.2290500337,-18.4724589476,32.903691363,-3.3309499663,-3.0424589476,4.5112951717000005,30.56,-15.43,34.2344636295,132.8,33.5190500337,-72.8824589476,80.2208173569,-3.3309499663,-3.0424589476,4.5112951717000005,36.85,-69.84,78.9654867648,134.53,26.9790500337,3.8875410524,27.2576982916,-3.3309499663,-3.0424589476,4.5112951717000005,30.31,6.93,31.0921372697,134.0,34.3890500337,-3.7624589476,34.5942605002,-3.3309499663,-3.0424589476,4.5112951717000005,37.72,-0.72,37.7268710603,134.53,25.3490500337,-14.0424589476,28.9786989167,-3.3309499663,-3.0424589476,4.5112951717000005,28.68,-11.0,30.7171352831,132.8
2021-06-01 00:30:00,35.8330334422,-5.5458215840000005,36.2596528211,-2.7269665578,-2.875821584,3.9631674694,38.56,-2.67,38.6523285198,134.92,26.4530334422,-18.125821584,32.0672478767,-2.7269665578,-2.875821584,3.9631674694,29.18,-15.25,32.924685268,133.47,32.6730334422,-73.895821584,80.796779403,-2.7269665578,-2.875821584,3.9631674694,35.4,-71.02,79.3536413783,135.19,26.2330334422,4.424178416,26.603484701,-2.7269665578,-2.875821584,3.9631674694,28.96,7.3,29.8658935912,134.67,33.4730334422,-4.115821584,33.7251235006,-2.7269665578,-2.875821584,3.9631674694,36.2,-1.24,36.221231343,135.19,24.5930334422,-13.715821584,28.1592090729,-2.7269665578,-2.875821584,3.9631674694,27.32,-10.84,29.391971693,133.47
2021-06-01 01:00:00,34.5896834757,-6.1401530248,35.1304381145,-2.5203165243,-2.8001530248,3.7673402215,37.11,-3.34,37.2600013419,135.63,25.6396834757,-17.9101530248,31.2756606662,-2.5203165243,-2.8001530248,3.7673402215,28.16,-15.11,31.9577486691,134.08,31.5396834757,-74.6101530248,81.0026330938,-2.5203165243,-2.8001530248,3.7673402215,34.06,-71.81,79.4780453962,135.9,25.4396834757,4.6498469752,25.861140196,-2.5203165243,-2.8001530248,3.7673402215,27.96,7.45,28.9355162387,135.29,32.3196834757,-4.6801530248,32.6567875381,-2.5203165243,-2.8001530248,3.7673402215,34.84,-1.88,34.8906864364,135.9,23.8396834757,-12.4001530248,26.8718124298,-2.5203165243,-2.8001530248,3.7673402215,26.36,-9.6,28.0536913792,134.08
2021-06-01 01:30:00,34.6846335008,-6.4323227677,35.2760340355,-2.3853664992,-2.8223227677000002,3.6953320745,37.07,-3.61,37.2453621274,135.8,25.8846335008,-17.7123227677,31.3646397923,-2.3853664992,-2.8223227677000002,3.6953320745,28.27,-14.89,31.9516040286,134.16,31.6346335008,-74.9523227677,81.3547830493,-2.3853664992,-2.8223227677000002,3.6953320745,34.02,-72.13,79.7502181815,136.05,25.6846335008,4.8376772323,26.1362491393,-2.3853664992,-2.8223227677000002,3.6953320745,28.07,7.66,29.096400121,135.29,32.4146335008,-4.9823227677,32.7953046205,-2.3853664992,-2.8223227677000002,3.6953320745,34.8,-2.16,34.8669700433,136.05,24.0546335008,-12.4223227677,27.0728553315,-2.3853664992,-2.8223227677000002,3.6953320745,26.44,-9.6,28.1288748442,134.16
2021-06-01 02:00:00,33.733400111899996,-6.8168384075,34.4152810388,-2.6065998881,-2.9068384075,3.9043658261000003,36.34,-3.91,36.5497428172,135.98,25.4534001119,-17.9268384075,31.1327337788,-2.6065998881,-2.9068384075,3.9043658261000003,28.06,-15.02,31.8270953749,134.29,30.7334001119,-74.8768384075,80.9387596417,-2.6065998881,-2.9068384075,3.9043658261000003,33.34,-71.97,79.3173152597,136.24,25.2634001119,4.4831615925,25.6581005353,-2.6065998881,-2.9068384075,3.9043658261000003,27.87,7.39,28.8331233133,135.48,31.4734001119,-5.4268384075,31.9378378996,-2.6065998881,-2.9068384075,3.9043658261000003,34.08,-2.52,34.1730420068,136.24,23.6334001119,-12.5468384075,26.7574429808,-2.6065998881,-2.9068384075,3.9043658261000003,26.24,-9.64,27.9547348405,134.29
2021-06-01 02:30:00,33.0104334056,-7.0452050874,33.7538683465,-2.6095665944,-2.8652050874,3.8754661659,35.62,-4.18,35.8644224825,135.52,24.9204334056,-18.0752050874,30.7854030358,-2.6095665944,-2.8652050874,3.8754661659,27.53,-15.21,31.4522654192,133.78,30.0604334056,-75.1252050874,80.9161670864,-2.6095665944,-2.8652050874,3.8754661659,32.67,-72.26,79.3021847114,135.77,24.7404334056,4.3447949126,25.1190423371,-2.6095665944,-2.8652050874,3.8754661659,27.35,7.21,28.2843879198,134.93,30.7904334056,-5.6252050874,31.3000594501,-2.6095665944,-2.8652050874,3.8754661659,33.4,-2.76,33.5138419164,135.77,23.1104334056,-12.5452050874,26.2958989746,-2.6095665944,-2.8652050874,3.8754661659,25.72,-9.68,27.4812809017,133.78
2021-06-01 03:00:00,32.091366736,-7.0692322814,32.860764812,-2.318633264,-2.7792322814,3.6194187776,34.41,-4.29,34.6763925459,135.52,24.191366736,-18.1392322814,30.2366329527,-2.318633264,-2.7792322814,3.6194187776,26.51,-15.36,30.6383697347,133.85,29.201366736,-75.3592322814,80.8191419733,-2.318633264,-2.7792322814,3.6194187776,31.52,-72.58,79.128798803,135.77,24.031366736,4.3407677186,24.4202549451,-2.318633264,-2.7792322814,3.6194187776,26.35,7.12,27.2949977102,135.01,29.921366736,-5.6992322814000005,30.4593078704,-2.318633264,-2.7792322814,3.6194187776,32.24,-2.92,32.371963178,135.77,22.401366736,-14.1392322814,26.4903590226,-2.318633264,-2.7792322814,3.6194187776,24.72,-11.36,27.2052936025,133.85
2021-06-01 03:30:00,31.9985834298,-6.9887358745,32.7528895006,-2.3014165702,-2.7487358745,3.5849779828,34.3,-4.24,34.5610705853,135.81,23.9385834298,-18.1287358745,30.0284338758,-2.3014165702,-2.7487358745,3.5849779828,26.24,-15.38,30.4151606933,134.08,29.1285834298,-75.1687358745,80.6152170846,-2.3014165702,-2.7487358745,3.5849779828,31.43,-72.42,78.9461924351,136.05,23.7885834298,4.3212641255,24.1778829768,-2.3014165702,-2.7487358745,3.5849779828,26.09,7.07,27.0309637268,135.24,29.8185834298,-5.5887358745,30.3377963345,-2.3014165702,-2.7487358745,3.5849779828,32.12,-2.84,32.2453097365,136.05,22.2185834298,-14.6287358745,26.6019804322,-2.3014165702,-2.7487358745,3.5849779828,24.52,-11.88,27.2463722356,134.08
2021-06-01 04:00:00,31.4540500561,-7.0272867115,32.2294899658,-2.3159499439,-2.7372867115,3.5855770363,33.77,-4.29,34.0414012638,135.59,23.6340500561,-18.1472867115,29.7975223306,-2.3159499439,-2.7372867115,3.5855770363,25.95,-15.41,30.1806328628,133.86,28.6140500561,-75.2372867115,80.4948021447,-2.3159499439,-2.7372867115,3.5855770363,30.93,-72.5,78.822045774,135.83,23.4940500561,4.2927132885,23.8830018092,-2.3159499439,-2.7372867115,3.5855770363,25.81,7.03,26.7502710267,135.04,29.2840500561,-5.6572867115,29.8255005092,-2.3159499439,-2.7372867115,3.5855770363,31.6,-2.92,31.7346246236,135.83,21.8840500561,-14.0172867115,25.9883815119,-2.3159499439,-2.7372867115,3.5855770363,24.2,-11.28,26.6997827707,133.86
2021-06-01 04:30:00,31.4999000489,-7.0192803005,32.2724960149,-2.3100999510999998,-2.7192803005,3.5680592956,33.81,-4.3,34.0823429359,135.59,23.6999000489,-18.1292803005,29.8388348724,-2.3100999510999998,-2.7192803005,3.5680592956,26.01,-15.41,30.2322377604,133.86,28.6599000489,-75.2392803005,80.5129751714,-2.3100999510999998,-2.7192803005,3.5680592956,30.97,-72.52,78.8561430708,135.83,23.5499000489,4.3207196995,23.9429825008,-2.3100999510999998,-2.7192803005,3.5680592956,25.86,7.04,26.8011417667,135.04,29.3299000489,-5.6392803005,29.8671143432,-2.3100999510999998,-2.7192803005,3.5680592956,31.64,-2.92,31.7744551488,135.83,21.9699000489,-14.1592803005,26.1373626594,-2.3100999510999998,-2.7192803005,3.5680592956,24.28,-11.44,26.8401192248,133.86
2021-06-01 05:00:00,31.1087166896,-6.9685677238,31.8796673476,-2.1412833104,-2.6985677238,3.4449037687,33.25,-4.27,33.5230577364,135.59,23.4587166896,-18.0385677238,29.5922509155,-2.1412833104,-2.6985677238,3.4449037687,25.6,-15.34,29.8441887141,133.86,28.2987166896,-75.3385677238,80.4780538591,-2.1412833104,-2.6985677238,3.4449037687,30.44,-72.64,78.7601625189,135.83,23.3287166896,4.4514322762,23.749616243,-2.1412833104,-2.6985677238,3.4449037687,25.47,7.15,26.4545534833,135.04,28.9787166896,-5.6585677238,29.5260124239,-2.1412833104,-2.6985677238,3.4449037687,31.12,-2.96,31.2604542513,135.83,21.7387166896,-14.6985677238,26.241564291,-2.1412833104,-2.6985677238,3.4449037687,23.88,-12.0,26.7255383482,133.86
2021-06-01 05:30:00,31.592466703,-6.7423627836,32.3039224907,-1.997533297,-2.7723627836,3.417035949,33.59,-3.9699999999999998,33.8237934005,135.75,23.932466703,-17.7923627836,29.8216554858,-1.997533297,-2.7723627836,3.417035949,25.93,-15.02,29.966069145,134.07,28.772466703,-75.1123627836,80.4345813883,-1.997533297,-2.7723627836,3.417035949,30.77,-72.34,78.6121396478,136.0,23.782466703,4.6676372164,24.2361828608,-1.997533297,-2.7723627836,3.417035949,25.78,7.44,26.8321076325,135.24,29.402466703,-5.3723627836,29.8892510796,-1.997533297,-2.7723627836,3.417035949,31.4,-2.6,31.5074594342,136.0,22.202466703,-12.3723627836,25.417019663,-1.997533297,-2.7723627836,3.417035949,24.2,-9.6,26.0345923725,134.07
2021-06-01 06:00:00,32.4070000351,-6.507719093,33.0539567838,-2.4429999649000003,-2.8477190930000003,3.7520331636,34.85,-3.66,35.0416623464,135.75,24.5970000351,-17.567719093,30.2264315601,-2.4429999649000003,-2.8477190930000003,3.7520331636,27.04,-14.72,30.7870102478,134.07,29.4970000351,-74.807719093,80.4131074326,-2.4429999649000003,-2.8477190930000003,3.7520331636,31.94,-71.96,78.7299510987,136.0,24.4170000351,4.892280907,24.9022951389,-2.4429999649000003,-2.8477190930000003,3.7520331636,26.86,7.74,27.9529461775,135.24,30.1970000351,-5.127719093,30.629272179,-2.4429999649000003,-2.8477190930000003,3.7520331636,32.64,-2.2800000000000002,32.719535449,136.0,22.7970000351,-12.447719093,25.9740047204,-2.4429999649000003,-2.8477190930000003,3.7520331636,25.24,-9.6,27.004029329,134.07
2021-06-01 06:30:00,35.0747167011,-5.5485358788,35.5108716038,-3.3552832989,-3.2585358788,4.6771767220000005,38.43,-2.29,38.4981687876,135.75,26.8947167011,-16.5285358788,31.5676778482,-3.3552832989,-3.2585358788,4.6771767220000005,30.25,-13.27,33.0326414324,133.96,31.9447167011,-73.1485358788,79.8196293297,-3.3552832989,-3.2585358788,4.6771767220000005,35.3,-69.89,78.2988001185,136.0,26.6247167011,5.6914641212,27.2262429148,-3.3552832989,-3.2585358788,4.6771767220000005,29.98,8.95,31.2874239911,135.12,32.7247167011,-4.0985358788,32.9803741567,-3.3552832989,-3.2585358788,4.6771767220000005,36.08,-0.84,36.0897769458,136.0,24.9247167011,-14.2985358788,28.7348156581,-3.3552832989,-3.2585358788,4.6771767220000005,28.28,-11.04,30.3585243383,133.96
2021-06-01 07:00:00,37.157166681,-4.4847248964,37.4268325291,-4.012833319,-3.4647248964,5.3016176639,41.17,-1.02,41.1826334758,135.0,28.737166681,-15.3947248964,32.600955561,-4.012833319,-3.4647248964,5.3016176639,32.75,-11.93,34.8552349009,133.28,33.847166681,-71.8947248964,79.4637159984,-4.012833319,-3.4647248964,5.3016176639,37.86,-68.43,78.2051436927,135.23,28.387166681,6.7252751036,29.1729422135,-4.012833319,-3.4647248964,5.3016176639,32.4,10.19,33.9646301319,134.41,34.667166681,-3.1047248964,34.8059156232,-4.012833319,-3.4647248964,5.3016176639,38.68,0.36,38.6816752481,135.23,26.627166681,-15.2247248964,30.6724347523,-4.012833319,-3.4647248964,5.3016176639,30.64,-11.76,32.8193113883,133.28
2021-06-01 07:30:00,40.622800016,-2.3556376785,40.6910421348,-4.367199984,-3.6256376785,5.6760623918,44.99,1.27,45.007921525,133.47,31.502800016,-14.5556376785,34.7029249067,-4.367199984,-3.6256376785,5.6760623918,35.87,-10.93,37.4982906277,131.89,37.072800016,-68.4356376785,77.8320564131,-4.367199984,-3.6256376785,5.6760623918,41.44,-64.81,76.9260014559,133.69,31.062800016,7.1743623215,31.8805429621,-4.367199984,-3.6256376785,5.6760623918,35.43,10.8,37.0395045863,133.01,37.912800016,-0.9056376785,37.9236151317,-4.367199984,-3.6256376785,5.6760623918,42.28,2.7199999999999998,42.3674025638,133.69,29.192800016,-13.6256376785,32.2161073832,-4.367199984,-3.6256376785,5.6760623918,33.56,-10.0,35.0181895591,131.89
2021-06-01 08:00:00,43.4248833453,-0.2636761022,43.4256838592,-3.9951166547,-3.6036761022,5.3802823842,47.42,3.34,47.53747995,133.47,33.4448833453,-13.2036761022,35.9568809075,-3.9951166547,-3.6036761022,5.3802823842,37.44,-9.6,38.6511785073,131.89,39.6848833453,-66.1536761022,77.1440135588,-3.9951166547,-3.6036761022,5.3802823842,43.68,-62.55,76.2918403239,133.69,32.9448833453,8.4263238978,34.0054153491,-3.9951166547,-3.6036761022,5.3802823842,36.94,12.03,38.8495109364,133.01,40.6048833453,1.1963238978,40.6225029061,-3.9951166547,-3.6036761022,5.3802823842,44.6,4.8,44.8575523184,133.69,31.0448833453,-13.6436761022,33.9106868038,-3.9951166547,-3.6036761022,5.3802823842,35.04,-10.04,36.4500096022,131.89
2021-06-01 08:30:00,46.2053833602,2.1436818413,46.2550842968,-2.9446166398,-3.4263181587,4.5177896454,49.15,5.57,49.4646075492,133.02,35.4753833602,-12.3863181587,37.5755732103,-2.9446166398,-3.4263181587,4.5177896454,38.42,-8.96,39.4509568959,131.54,42.3653833602,-63.0063181587,75.9251067511,-2.9446166398,-3.4263181587,4.5177896454,45.31,-59.58,74.8516699881,133.23,34.9553833602,9.0336818413,36.1038257456,-2.9446166398,-3.4263181587,4.5177896454,37.9,12.46,39.8956338463,132.64,43.2153833602,3.5736818413,43.3628938249,-2.9446166398,-3.4263181587,4.5177896454,46.16,7.0,46.6877457156,133.23,33.0153833602,-12.3463181587,35.2483632315,-2.9446166398,-3.4263181587,4.5177896454,35.96,-8.92,37.049804318,131.54
2021-06-01 09:00:00,48.7758500112,4.3215442369,48.9669203535,-1.6141499888,-3.0984557631,3.493695508,50.39,7.42,50.9333731457,132.17,36.9858500112,-11.0784557631,38.6093937163,-1.6141499888,-3.0984557631,3.493695508,38.6,-7.98,39.4162453818,130.87,44.8358500112,-60.3284557631,75.1649919908,-1.6141499888,-3.0984557631,3.493695508,46.45,-57.23,73.7080416237,132.39,36.4358500112,10.1415442369,37.8209212678,-1.6141499888,-3.0984557631,3.493695508,38.05,13.24,40.2877164903,131.97,45.7058500112,5.7015442369,46.0600947885,-1.6141499888,-3.0984557631,3.493695508,47.32,8.8,48.131303743,132.39,34.4658500112,-11.1784557631,36.2333091263,-1.6141499888,-3.0984557631,3.493695508,36.08,-8.08,36.9736771231,130.87
2021-06-01 09:30:00,48.9242166727,5.34485898,49.2153075227,-0.5857833273,-2.81514102,2.8754410217,49.51,8.16,50.1779403722,131.58,37.2942166727,-10.03514102,38.6207541682,-0.5857833273,-2.81514102,2.8754410217,37.88,-7.22,38.5619345988,130.38,45.0542166727,-58.50514102,73.8426297322,-0.5857833273,-2.81514102,2.8754410217,45.64,-55.69,72.0026784224,131.8,36.7742166727,10.90485898,38.3569936421,-0.5857833273,-2.81514102,2.8754410217,37.36,13.72,39.7995979879,131.5,45.8542166727,6.66485898,46.3360500247,-0.5857833273,-2.81514102,2.8754410217,46.44,9.48,47.3977214642,131.8,34.7742166727,-10.69514102,36.3817562335,-0.5857833273,-2.81514102,2.8754410217,35.36,-7.88,36.2273929506,130.38
2021-06-01 10:00:00,49.2047500072,6.733738199,49.6633733591,1.0147500072,-2.456261801,2.6576191624,48.19,9.19,49.0584569672,130.56,37.0947500072,-9.726261801,38.3486720333,1.0147500072,-2.456261801,2.6576191624,36.08,-7.27,36.8051531718,129.37,45.3947500072,-56.816261801,72.7239364532,1.0147500072,-2.456261801,2.6576191624,44.38,-54.36,70.1754515482,130.78,36.6047500072,11.123738199,38.2576172103,1.0147500072,-2.456261801,2.6576191624,35.59,13.58,38.0928405347,130.49,46.1347500072,8.023738199,46.8272947427,1.0147500072,-2.456261801,2.6576191624,45.12,10.48,46.3211053409,130.78,34.6547500072,-12.416261801,36.8118901331,1.0147500072,-2.456261801,2.6576191624,33.64,-9.96,35.0834889941,129.37
2021-06-01 10:30:00,49.4795333487,7.6158119876,50.0622094262,2.0695333487,-2.0541880124,2.9159315272,47.41,9.67,48.386124044,130.16,36.8495333487,-9.8341880124,38.1392102944,2.0695333487,-2.0541880124,2.9159315272,34.78,-7.78,35.6395398399,129.1,45.7295333487,-55.5641880124,71.9622762964,2.0695333487,-2.0541880124,2.9159315272,43.66,-53.51,69.0616804024,130.38,36.3895333487,10.9158119876,37.9914870554,2.0695333487,-2.0541880124,2.9159315272,34.32,12.97,36.6890078906,130.2,46.4295333487,8.8258119876,47.2609407885,2.0695333487,-2.0541880124,2.9159315272,44.36,10.88,45.6747632725,130.38,34.4295333487,-13.4141880124,36.9504155137,2.0695333487,-2.0541880124,2.9159315272,32.36,-11.36,34.296052251,129.1
2021-06-01 11:00:00,49.3909500097,8.5200714836,50.1204305742,3.2609500097,-1.7799285164,3.7150962961,46.13,10.3,47.2659168958,129.8,36.8509500097,-9.2599285164,37.996562907,3.2609500097,-1.7799285164,3.7150962961,33.59,-7.48,34.4127665264,128.85,45.7109500097,-54.3699285164,71.0322467452,3.2609500097,-1.7799285164,3.7150962961,42.45,-52.59,67.5848400161,130.02,36.4309500097,11.3700714836,38.1640229032,3.2609500097,-1.7799285164,3.7150962961,33.17,13.15,35.6815274337,129.93,46.3409500097,9.6600714836,47.3370956954,3.2609500097,-1.7799285164,3.7150962961,43.08,11.44,44.5730860498,130.02,34.5009500097,-12.819928516400001,36.8057892014,3.2609500097,-1.7799285164,3.7150962961,31.24,-11.04,33.1333547954,128.85
