Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-06-01 11:30:00,49.2388000534,6.9825855311,49.7314380588,3.8988000534,-1.6674144689000001,4.2403906503,45.34,8.65,46.1577523283,129.5,36.8088000534,-8.7574144689,37.8362269465,3.8988000534,-1.6674144689000001,4.2403906503,32.91,-7.09,33.6650590375,128.59,45.9188000534,-47.6974144689,66.2086062786,3.8988000534,-1.6674144689000001,4.2403906503,42.02,-46.03,62.3252862007,129.72,36.3888000534,11.7125855311,38.2273387662,3.8988000534,-1.6674144689000001,4.2403906503,32.49,13.38,35.1372238516,129.68,46.2988000534,8.1325855311,47.0076359095,3.8988000534,-1.6674144689000001,4.2403906503,42.4,9.8,43.517812445,129.72,34.4588000534,-10.5874144689,36.0486094913,3.8988000534,-1.6674144689000001,4.2403906503,30.56,-8.92,31.8352006433,128.59
2021-06-01 12:00:00,49.5859334345,-0.8402166729,49.5930515156,4.4259334345,-1.5502166729,4.6895691165999995,45.16,0.71,45.1655809218,129.25,36.4859334345,-11.3502166729,38.2106105304,4.4259334345,-1.5502166729,4.6895691165999995,32.06,-9.8,33.5243732231,128.16,47.5159334345,-22.4702166729,52.5611507435,4.4259334345,-1.5502166729,4.6895691165999995,43.09,-20.92,47.8998382043,129.47,36.1159334345,9.3197833271,37.2990483673,4.4259334345,-1.5502166729,4.6895691165999995,31.69,10.87,33.5024327475,129.27,46.8259334345,0.6497833271,46.8304415993,4.4259334345,-1.5502166729,4.6895691165999995,42.4,2.2,42.4570371081,129.47,34.2659334345,-13.4702166729,36.8184862719,4.4259334345,-1.5502166729,4.6895691165999995,29.84,-11.92,32.1327247522,128.16
2021-06-01 12:30:00,50.5423334687,-0.3638195306,50.5436428951,4.7323334687,-1.4738195306000001,4.9565233851,45.81,1.11,45.8234459638,130.22,36.9123334687,-11.0538195306,38.5318996199,4.7323334687,-1.4738195306000001,4.9565233851,32.18,-9.58,33.575717416,128.66,48.4523334687,-22.0538195306,53.2353226199,4.7323334687,-1.4738195306000001,4.9565233851,43.72,-20.58,48.321576961,130.45,36.5423334687,9.6361804694,37.7915084295,4.7323334687,-1.4738195306000001,4.9565233851,31.81,11.11,33.6943348354,129.75,47.7723334687,1.0861804694,47.784679899,4.7323334687,-1.4738195306000001,4.9565233851,43.04,2.56,43.116066611,130.45,34.6923334687,-14.1138195306,37.4534097679,4.7323334687,-1.4738195306000001,4.9565233851,29.96,-12.64,32.5172446557,128.66
2021-06-01 13:00:00,51.0762835254,-0.3829948254,51.077719446,5.1062835254,-1.3329948254000001,5.2774052948,45.97,0.9500000000000001,45.9798151366,130.22,36.9862835254,-11.0829948254,38.6111116561,5.1062835254,-1.3329948254000001,5.2774052948,31.88,-9.75,33.337619891,128.66,48.9862835254,-22.1229948254,53.7501895222,5.1062835254,-1.3329948254000001,5.2774052948,43.88,-20.79,48.5559316665,130.45,36.6162835254,9.6670051746,37.870875462,5.1062835254,-1.3329948254000001,5.2774052948,31.51,11.0,33.3748423217,129.75,48.3062835254,1.0670051746,48.31806627,5.1062835254,-1.3329948254000001,5.2774052948,43.2,2.4,43.2666153056,130.45,34.7462835254,-13.0129948254,37.1031299644,5.1062835254,-1.3329948254000001,5.2774052948,29.64,-11.68,31.8583113175,128.66
2021-06-01 13:30:00,49.8874836228,-1.1224664477,49.9001097508,4.6974836228,-1.4724664477,4.9228558608,45.19,0.35000000000000003,45.191355368,130.86,36.3974836228,-11.5224664477,38.1777952102,4.6974836228,-1.4724664477,4.9228558608,31.7,-10.05,33.2549620358,129.21,47.8174836228,-22.9824664477,53.0537982056,4.6974836228,-1.4724664477,4.9228558608,43.12,-21.51,48.1872856675,131.1,36.0474836228,9.3375335523,37.2372207392,4.6974836228,-1.4724664477,4.9228558608,31.35,10.81,33.1614022623,130.3,47.1374836228,0.32753355230000003,47.1386215382,4.6974836228,-1.4724664477,4.9228558608,42.44,1.8,42.4781543855,131.1,34.1774836228,-12.2724664477,36.3140994587,4.6974836228,-1.4724664477,4.9228558608,29.48,-10.8,31.3960252261,129.21
2021-06-01 14:00:00,49.1289835021,-1.3317058099,49.147029008,5.0589835021,-1.3817058099000001,5.2442754523,44.07,0.05,44.070028364,130.86,35.9989835021,-11.1217058099,37.677833713,5.0589835021,-1.3817058099000001,5.2442754523,30.94,-9.74,32.4368802446,129.21,47.1089835021,-23.2617058099,52.5391595268,5.0589835021,-1.3817058099000001,5.2442754523,42.05,-21.88,47.401865997,131.1,35.6589835021,9.7782941901,36.9753720964,5.0589835021,-1.3817058099000001,5.2442754523,30.6,11.16,32.5715458645,130.3,46.4589835021,0.1382941901,46.4591893314,5.0589835021,-1.3817058099000001,5.2442754523,41.4,1.52,41.4278939846,131.1,33.8589835021,-12.4617058099,36.0794245449,5.0589835021,-1.3817058099000001,5.2442754523,28.8,-11.08,30.857841791,129.21
2021-06-01 14:30:00,49.1161501926,-1.287094132,49.1330115203,5.0161501926,-1.417094132,5.2124771975,44.1,0.13,44.1001916096,131.09,35.9261501926,-11.107094132,37.6039334076,5.0161501926,-1.417094132,5.2124771975,30.91,-9.69,32.3932739932,129.35,47.1061501926,-23.177094132,52.4992102643,5.0161501926,-1.417094132,5.2124771975,42.09,-21.76,47.3821242664,131.32,35.5961501926,9.782905868,36.9160013512,5.0161501926,-1.417094132,5.2124771975,30.58,11.2,32.5664919818,130.46,46.4561501926,0.222905868,46.456684963,5.0161501926,-1.417094132,5.2124771975,41.44,1.6400000000000001,41.4724390409,131.32,33.7361501926,-12.657094132,36.0323446599,5.0161501926,-1.417094132,5.2124771975,28.72,-11.24,30.8411413537,129.35
2021-06-01 15:00:00,49.5000002163,-1.3028107103,49.5171418516,4.8300002163,-1.4328107103,5.0380401567,44.67,0.13,44.6701891646,130.94,36.0600002163,-11.1828107103,37.7541901115,4.8300002163,-1.4328107103,5.0380401567,31.23,-9.75,32.7165921208,129.21,47.4700002163,-23.2328107103,52.8503965362,4.8300002163,-1.4328107103,5.0380401567,42.64,-21.8,47.8895562727,131.18,35.7100002163,9.7271892897,37.0111108577,4.8300002163,-1.4328107103,5.0380401567,30.88,11.16,32.8347377026,130.3,46.7900002163,0.1671892897,46.7902989144,4.8300002163,-1.4328107103,5.0380401567,41.96,1.6,41.9904941624,131.18,33.8700002163,-12.392810710300001,36.0660321071,4.8300002163,-1.4328107103,5.0380401567,29.04,-10.96,31.0393814371,129.21
2021-06-01 15:30:00,49.8616835558,-2.0262935622,49.9028391239,3.3616835558,-1.6362935622,3.7387662338,46.5,-0.39,46.5016354551,131.08,36.1616835558,-12.1562935622,38.1502664573,3.3616835558,-1.6362935622,3.7387662338,32.8,-10.52,34.4457602616,129.32,47.7516835558,-23.9862935622,53.4374920937,3.3616835558,-1.6362935622,3.7387662338,44.39,-22.35,49.6990402322,131.32,35.7816835558,8.8637064378,36.8631817659,3.3616835558,-1.6362935622,3.7387662338,32.42,10.5,34.0779459475,130.44,47.1216835558,-0.4762935622,47.1240906193,3.3616835558,-1.6362935622,3.7387662338,43.76,1.16,43.7753720715,131.32,33.9216835558,-11.6762935622,35.875011451,3.3616835558,-1.6362935622,3.7387662338,30.56,-10.04,32.1669892903,129.32
2021-06-01 16:00:00,49.3712835426,-2.6091199434,49.4401774423,2.3512835426,-2.0091199434,3.0927491403,47.02,-0.6000000000000001,47.0238280024,131.3,36.9012835426,-13.0691199434,39.1472428555,2.3512835426,-2.0091199434,3.0927491403,34.55,-11.06,36.2770740275,129.61,47.2412835426,-24.6391199434,53.2806259567,2.3512835426,-2.0091199434,3.0927491403,44.89,-22.63,50.2715525919,131.54,36.4912835426,8.0608800566,37.3709989414,2.3512835426,-2.0091199434,3.0927491403,34.14,10.07,35.5941638475,130.69,46.6312835426,-1.0491199434,46.6430837048,2.3512835426,-2.0091199434,3.0927491403,44.28,0.96,44.2904052815,131.54,34.6712835426,-11.2091199434,36.4381979851,2.3512835426,-2.0091199434,3.0927491403,32.32,-9.2,33.603904535,129.61
2021-06-01 16:30:00,50.3198835172,-3.7404010396,50.4587086351,1.6398835172,-2.2304010396,2.7683761933,48.68,-1.51,48.7034136381,132.16,37.3798835172,-13.0804010396,39.6024315304,1.6398835172,-2.2304010396,2.7683761933,35.74,-10.85,37.3506372101,130.33,48.1398835172,-25.9004010396,54.6651548892,1.6398835172,-2.2304010396,2.7683761933,46.5,-23.67,52.1777625047,132.38,36.9398835172,8.1995989604,37.8389801313,1.6398835172,-2.2304010396,2.7683761933,35.3,10.43,36.8086253479,131.45,47.5598835172,-2.1504010396,47.6084734559,1.6398835172,-2.2304010396,2.7683761933,45.92,0.08,45.9200696864,132.38,35.0398835172,-12.4304010396,37.1794070274,1.6398835172,-2.2304010396,2.7683761933,33.4,-10.2,34.9227719404,130.33
2021-06-01 17:00:00,51.6310335359,-4.1165501252,51.7948801419,-0.028966464100000002,-2.7465501252,2.7467028682,51.66,-1.37,51.6781626995,132.16,38.3610335359,-14.1465501252,40.8863519329,-0.028966464100000002,-2.7465501252,2.7467028682,38.39,-11.4,40.0468737856,130.33,49.3110335359,-26.3165501252,55.8939964474,-0.028966464100000002,-2.7465501252,2.7467028682,49.34,-23.57,54.6807141504,132.38,37.8710335359,7.2434498748,38.5575251691,-0.028966464100000002,-2.7465501252,2.7467028682,37.9,9.99,39.1945161981,131.45,48.7710335359,-2.3865501252,48.8293900603,-0.028966464100000002,-2.7465501252,2.7467028682,48.8,0.36,48.8013278508,132.38,35.9710335359,-13.5865501252,38.4513926658,-0.028966464100000002,-2.7465501252,2.7467028682,36.0,-10.84,37.596616869100004,130.33
2021-06-01 17:30:00,52.3153502495,-5.0113861857,52.5548272115,-1.9046497505,-3.3413861857000002,3.8461087236,54.22,-1.67,54.245712273,132.3,39.0753502495,-14.9013861857,41.8202619239,-1.9046497505,-3.3413861857000002,3.8461087236,40.98,-11.56,42.5792672553,130.57,49.9053502495,-27.2513861857,56.8610766041,-1.9046497505,-3.3413861857000002,3.8461087236,51.81,-23.91,57.0610567725,132.52,38.5053502495,6.6086138143,39.0683474745,-1.9046497505,-3.3413861857000002,3.8461087236,40.41,9.95,41.6169508734,131.66,49.3753502495,-3.3013861857,49.4855975311,-1.9046497505,-3.3413861857000002,3.8461087236,51.28,0.04,51.2800156006,132.52,36.6153502495,-15.3013861857,39.6839551091,-1.9046497505,-3.3413861857000002,3.8461087236,38.52,-11.96,40.334005504,130.57
2021-06-01 18:00:00,52.524866908,-5.4438842269,52.8062261403,-2.805133092,-3.4738842269,4.4650468402,55.33,-1.97,55.3650593786,132.56,39.354866908,-15.3238842269,42.233008147,-2.805133092,-3.4738842269,4.4650468402,42.16,-11.85,43.7936993185,130.78,50.074866908,-27.8138842269,57.2809257226,-2.805133092,-3.4738842269,4.4650468402,52.88,-24.34,58.2127992799,132.77,38.784866908,6.3261157731,39.2973999375,-2.805133092,-3.4738842269,4.4650468402,41.59,9.8,42.7290077114,131.89,49.594866908,-3.5538842269,49.7220365303,-2.805133092,-3.4738842269,4.4650468402,52.4,-0.08,52.4000610687,132.77,36.834866908,-12.4338842269,38.8768426843,-2.805133092,-3.4738842269,4.4650468402,39.64,-8.96,40.640019685,130.78
2021-06-01 18:30:00,52.3796002352,-6.3302974594,52.7607352746,-4.3003997648,-3.7902974594,5.732346201,56.68,-2.54,56.7368839469,132.96,39.0096002352,-16.3702974594,42.3052662137,-4.3003997648,-3.7902974594,5.732346201,43.31,-12.58,45.1000277162,131.18,49.8696002352,-28.6802974594,57.5285710754,-4.3003997648,-3.7902974594,5.732346201,54.17,-24.89,59.6146039155,133.18,38.4096002352,5.3497025406,38.7803649737,-4.3003997648,-3.7902974594,5.732346201,42.71,9.14,43.6770385901,132.28,49.3796002352,-4.4302974594,49.5779432305,-4.3003997648,-3.7902974594,5.732346201,53.68,-0.64,53.6838150656,133.18,36.4996002352,-15.4302974594,39.6271989549,-4.3003997648,-3.7902974594,5.732346201,40.8,-11.64,42.4279341943,131.18
2021-06-01 19:00:00,51.5537668544,-7.1757258812,52.0507629031,-5.2562331455999995,-4.0357258812,6.6268446692000005,56.81,-3.14,56.8967108012,132.96,38.7037668544,-16.8557258812,42.2148914922,-5.2562331455999995,-4.0357258812,6.6268446692000005,43.96,-12.82,45.791200028,131.18,49.0537668544,-29.2657258812,57.120528306,-5.2562331455999995,-4.0357258812,6.6268446692000005,54.31,-25.23,59.884296773,133.18,38.0837668544,4.6442741188,38.3659038719,-5.2562331455999995,-4.0357258812,6.6268446692000005,43.34,8.68,44.2006561037,132.28,48.5837668544,-5.2357258812,48.865071649,-5.2562331455999995,-4.0357258812,6.6268446692000005,53.84,-1.2,53.8533712965,133.18,36.1837668544,-15.8357258812,39.4972808932,-5.2562331455999995,-4.0357258812,6.6268446692000005,41.44,-11.8,43.0872788651,131.18
2021-06-01 19:30:00,50.8446167944,-7.9262143689,51.4587206525,-6.6553832056,-4.3362143689,7.9433544971,57.5,-3.59,57.6119614316,132.28,38.2146167944,-17.516214368900002,42.0377770887,-6.6553832056,-4.3362143689,7.9433544971,44.87,-13.18,46.7656850693,130.52,48.3246167944,-29.9562143689,56.8563397313,-6.6553832056,-4.3362143689,7.9433544971,54.98,-25.62,60.6562840932,132.49,37.5846167944,3.9837856311,37.7951579906,-6.6553832056,-4.3362143689,7.9433544971,44.24,8.32,45.0155528679,131.6,47.8646167944,-5.9762143689,48.2362589662,-6.6553832056,-4.3362143689,7.9433544971,54.52,-1.6400000000000001,54.5446606003,132.49,35.6246167944,-16.3362143689,39.1916473455,-6.6553832056,-4.3362143689,7.9433544971,42.28,-12.0,43.949953356099996,130.52
2021-06-01 20:00:00,50.1229833943,-8.6212984861,50.8590233088,-7.2970166057,-4.4912984861,8.5684428828,57.42,-4.13,57.5683359148,132.28,37.6729833943,-18.0712984861,41.7830767991,-7.2970166057,-4.4912984861,8.5684428828,44.97,-13.58,46.9757096806,130.42,47.6129833943,-30.5412984861,56.566483901,-7.2970166057,-4.4912984861,8.5684428828,54.91,-26.05,60.775904765,132.49,37.0329833943,3.3487015139,37.1840780565,-7.2970166057,-4.4912984861,8.5684428828,44.33,7.84,45.0179353147,131.52,47.1429833943,-6.6112984861,47.6043081137,-7.2970166057,-4.4912984861,8.5684428828,54.44,-2.12,54.4812628341,132.49,35.1029833943,-17.1712984861,39.0777805777,-7.2970166057,-4.4912984861,8.5684428828,42.4,-12.68,44.2554222667,130.42
2021-06-01 20:30:00,49.0037169041,-9.4857581036,49.9133637137,-7.9762830959,-4.6457581036,9.2306099681,56.98,-4.84,57.1851903905,131.97,36.7937169041,-18.7657581036,41.302920972,-7.9762830959,-4.6457581036,9.2306099681,44.77,-14.12,46.9438739347,130.22,46.5137169041,-31.4557581036,56.1514966684,-7.9762830959,-4.6457581036,9.2306099681,54.49,-26.81,60.7283805152,132.21,36.1737169041,2.7242418964,36.2761531666,-7.9762830959,-4.6457581036,9.2306099681,44.15,7.37,44.760913753,131.29,46.0637169041,-7.5257581036,46.6744367942,-7.9762830959,-4.6457581036,9.2306099681,54.04,-2.88,54.1166887383,132.21,34.2637169041,-17.7657581036,38.5956533443,-7.9762830959,-4.6457581036,9.2306099681,42.24,-13.12,44.2306680935,130.22
2021-06-01 21:00:00,47.583550155,-10.3270071032,48.6912858843,-7.996449845,-4.6470071032,9.2486693713,55.58,-5.68,55.8694800405,132.2,35.793550155,-19.4470071032,40.7352957271,-7.996449845,-4.6470071032,9.2486693713,43.79,-14.8,46.2234150621,130.44,45.153550155,-32.4170071032,55.5851188821,-7.996449845,-4.6470071032,9.2486693713,53.15,-27.77,59.967452839,132.45,35.203550155,2.1829928968,35.2711695511,-7.996449845,-4.6470071032,9.2486693713,43.2,6.83,43.736585372,131.55,44.723550155,-8.3270071032,45.4921420222,-7.996449845,-4.6470071032,9.2486693713,52.72,-3.68,52.848280956,132.45,33.323550155,-16.6470071032,37.2502596022,-7.996449845,-4.6470071032,9.2486693713,41.32,-12.0,43.0272285884,130.44
2021-06-01 21:30:00,46.5593002042,-11.2596411984,47.9014400141,-7.7706997958,-4.6096411984,9.0350742827,54.33,-6.65,54.7354674777,132.65,34.9293002042,-19.7696411984,40.1359530331,-7.7706997958,-4.6096411984,9.0350742827,42.7,-15.16,45.3113186743,130.83,44.1993002042,-33.5296411984,55.4780585226,-7.7706997958,-4.6096411984,9.0350742827,51.97,-28.92,59.4747618743,132.89,34.3793002042,2.0103588016,34.4380287625,-7.7706997958,-4.6096411984,9.0350742827,42.15,6.62,42.666695442700004,131.96,43.7893002042,-9.2496411984,44.7555435078,-7.7706997958,-4.6096411984,9.0350742827,51.56,-4.64,51.768360994,132.89,32.5493002042,-14.2496411984,35.5318057249,-7.7706997958,-4.6096411984,9.0350742827,40.32,-9.64,41.4563867215,130.83
2021-06-01 22:00:00,46.4487002481,-11.5834282132,47.8712603125,-7.6212997519,-4.5634282132,8.8830786873,54.07,-7.02,54.5238048929,133.2,34.7487002481,-19.9634282132,40.0750625072,-7.6212997519,-4.5634282132,8.8830786873,42.37,-15.4,45.0818910429,131.32,44.0987002481,-33.9134282132,55.6310702462,-7.6212997519,-4.5634282132,8.8830786873,51.72,-29.35,59.4674776664,133.43,34.2087002481,1.8865717868,34.2606819222,-7.6212997519,-4.5634282132,8.8830786873,41.83,6.45,42.3243594163,132.45,43.6987002481,-9.6034282132,44.7415046329,-7.6212997519,-4.5634282132,8.8830786873,51.32,-5.04,51.5668886011,133.43,32.3787002481,-14.2434282132,35.3730897296,-7.6212997519,-4.5634282132,8.8830786873,40.0,-9.68,41.15461578,131.32
2021-06-01 22:30:00,44.7548168892,-13.2778556921,46.6829207159,-7.0151831108,-4.3678556921,8.2638343053,51.77,-8.91,52.5311431439,133.33,33.5648168892,-19.2178556921,38.6771626442,-7.0151831108,-4.3678556921,8.2638343053,40.58,-14.85,43.2117912149,131.44,42.5148168892,-35.8178556921,55.5916220442,-7.0151831108,-4.3678556921,8.2638343053,49.53,-31.45,58.6713166718,133.56,33.0548168892,2.7521443079,33.1691907931,-7.0151831108,-4.3678556921,8.2638343053,40.07,7.12,40.6976571807,132.57,42.1448168892,-11.2878556921,43.6302793568,-7.0151831108,-4.3678556921,8.2638343053,49.16,-6.92,49.6446573158,133.56,31.2648168892,-14.4878556921,34.4584784584,-7.0151831108,-4.3678556921,8.2638343053,38.28,-10.12,39.5951108093,131.44
2021-06-01 23:00:00,42.1780336684,-14.3788563834,44.5616206508,-5.7119663316,-4.0288563834,6.9898671756,47.89,-10.35,48.9956589914,133.97,31.4680336684,-19.8588563834,37.2103657576,-5.7119663316,-4.0288563834,6.9898671756,37.18,-15.83,40.4096683976,131.83,40.0980336684,-37.1888563834,54.6887862653,-5.7119663316,-4.0288563834,6.9898671756,45.81,-33.16,56.552114903,134.2,31.0680336684,2.3611436166,31.1576269186,-5.7119663316,-4.0288563834,6.9898671756,36.78,6.39,37.3309590019,132.99,39.7680336684,-12.4288563834,41.6650089745,-5.7119663316,-4.0288563834,6.9898671756,45.48,-8.4,46.249220534,134.2,29.3280336684,-15.5488563834,33.1948865593,-5.7119663316,-4.0288563834,6.9898671756,35.04,-11.52,36.8851189506,131.83
2021-06-01 23:30:00,39.7612336897,-16.0399851676,42.8746641818,-4.6487663103,-3.6599851676,5.9166307672,44.41,-12.38,46.1032807943,135.7,29.4912336897,-19.7999851676,35.5214340529,-4.6487663103,-3.6599851676,5.9166307672,34.14,-16.14,37.762934208,133.31,37.8412336897,-39.0699851676,54.391384503,-4.6487663103,-3.6599851676,5.9166307672,42.49,-35.41,55.310651777,135.95,29.1612336897,2.5800148324,29.2751434982,-4.6487663103,-3.6599851676,5.9166307672,33.81,6.24,34.3810078386,134.49,37.5112336897,-14.0999851676,40.0737100185,-4.6487663103,-3.6599851676,5.9166307672,42.16,-10.44,43.4333880788,135.95,27.4712336897,-17.0599851676,32.3374670367,-4.6487663103,-3.6599851676,5.9166307672,32.12,-13.4,34.8030803234,133.31
2021-06-02 00:00:00,37.4293002864,-12.4627232623,39.4496133193,-3.6306997136,-3.3627232623,4.9487259116,41.06,-9.1,42.0563146269,135.7,27.8793002864,-18.7627232623,33.604987259,-3.6306997136,-3.3627232623,4.9487259116,31.51,-15.4,35.0719275205,133.31,35.1093002864,-51.9627232623,62.7119412507,-3.6306997136,-3.3627232623,4.9487259116,38.74,-48.6,62.1510064279,135.95,27.6193002864,3.8272767377,27.8832170945,-3.6306997136,-3.3627232623,4.9487259116,31.25,7.19,32.0664715864,134.49,35.1693002864,-10.7227232623,36.7676009116,-3.6306997136,-3.3627232623,4.9487259116,38.8,-7.36,39.4918928389,135.95,25.9693002864,-15.7227232623,30.3580069199,-3.6306997136,-3.3627232623,4.9487259116,29.6,-12.36,32.0769325217,133.31
2021-06-02 00:30:00,35.9640001565,-5.3255894917,36.3561715626,-3.2659998435,-3.1655894917,4.5483746336,39.23,-2.16,39.2894196954,136.43,27.1440001565,-16.5755894917,31.8048252863,-3.2659998435,-3.1655894917,4.5483746336,30.41,-13.41,33.2354659964,134.25,32.7840001565,-73.4155894917,80.4029815783,-3.2659998435,-3.1655894917,4.5483746336,36.05,-70.25,78.9598948834,136.67,26.8940001565,5.8144105083,27.5153523324,-3.2659998435,-3.1655894917,4.5483746336,30.16,8.98,31.4684921787,135.43,33.5740001565,-3.8855894917000002,33.7980959849,-3.2659998435,-3.1655894917,4.5483746336,36.84,-0.72,36.8470351589,136.67,25.2540001565,-14.8855894917,29.3145919027,-3.2659998435,-3.1655894917,4.5483746336,28.52,-11.72,30.8342147622,134.25
2021-06-02 01:00:00,34.5761334865,-5.6893765064,35.0410903356,-3.1338665135,-3.1193765064,4.4217224148,37.71,-2.5700000000000003,37.7974734605,135.38,26.2261334865,-16.7993765064,31.1452906337,-3.1338665135,-3.1193765064,4.4217224148,29.36,-13.68,32.390615925,133.68,31.4761334865,-74.1293765064,80.5351565498,-3.1338665135,-3.1193765064,4.4217224148,34.61,-71.01,78.9953935366,135.61,26.0061334865,5.7006234936,26.6236001911,-3.1338665135,-3.1193765064,4.4217224148,29.14,8.82,30.4455579683,134.86,32.2661334865,-4.2393765064,32.5434430159,-3.1338665135,-3.1193765064,4.4217224148,35.4,-1.12,35.4177130826,135.61,24.3061334865,-14.9193765064,28.519746149,-3.1338665135,-3.1193765064,4.4217224148,27.44,-11.8,29.869609974,133.68
2021-06-02 01:30:00,34.4885835075,-6.0759737703,35.0197065894,-3.0414164925,-3.0759737703,4.3257171563,37.53,-3.0,37.6497131463,135.78,26.1585835075,-17.0359737703,31.2169167827,-3.0414164925,-3.0759737703,4.3257171563,29.2,-13.96,32.3654383564,134.06,31.4185835075,-74.1259737703,80.5095483592,-3.0414164925,-3.0759737703,4.3257171563,34.46,-71.05,78.9657780307,136.01,25.9285835075,5.3340262297,26.4715560276,-3.0414164925,-3.0759737703,4.3257171563,28.97,8.41,30.1660239342,135.25,32.1585835075,-4.6359737703,32.4910256226,-3.0414164925,-3.0759737703,4.3257171563,35.2,-1.56,35.2345512246,136.01,24.2785835075,-16.7959737703,29.5220993837,-3.0414164925,-3.0759737703,4.3257171563,27.32,-13.72,30.571568491,134.06
2021-06-02 02:00:00,33.824150262,-6.1390562534,34.3767530845,-3.445849738,-3.1290562534,4.6545540553,37.27,-3.01,37.3913492669,135.53,25.724150262,-17.1090562534,30.894201925,-3.445849738,-3.1290562534,4.6545540553,29.17,-13.98,32.3470137725,133.76,30.774150262,-73.9490562534,80.0968866131,-3.445849738,-3.1290562534,4.6545540553,34.22,-70.82,78.6541848855,135.75,25.504150262,5.2109437466,26.0310509838,-3.445849738,-3.1290562534,4.6545540553,28.95,8.34,30.1273646375,134.91,31.514150262,-4.7290562534,31.8669992278,-3.445849738,-3.1290562534,4.6545540553,34.96,-1.6,34.99659412,135.75,23.834150262,-17.0090562534,29.2809616192,-3.445849738,-3.1290562534,4.6545540553,27.28,-13.88,30.6080512284,133.76
2021-06-02 02:30:00,33.6177169257,-6.2184877758,34.1880166361,-3.1722830743,-3.0584877758,4.4065550466,36.79,-3.16,36.9254614054,135.15,25.3477169257,-17.2084877758,30.6372127465,-3.1722830743,-3.0584877758,4.4065550466,28.52,-14.15,31.837287887,133.44,30.5877169257,-74.3084877758,80.3576989607,-3.1722830743,-3.0584877758,4.4065550466,33.76,-71.25,78.8435165375,135.39,25.1377169257,5.1715122242,25.6641647228,-3.1722830743,-3.0584877758,4.4065550466,28.31,8.23,29.4820114646,134.6,31.3077169257,-4.7784877758,31.6702870925,-3.1722830743,-3.0584877758,4.4065550466,34.48,-1.72,34.5228735768,135.39,23.5077169257,-15.1784877758,27.9821236903,-3.1722830743,-3.0584877758,4.4065550466,26.68,-12.12,29.3038700516,133.44
2021-06-02 03:00:00,32.6280502339,-6.1222747906,33.1974684378,-3.1319497661,-3.0122747906,4.3454468989,35.76,-3.11,35.8949815434,135.59,24.7480502339,-17.1122747906,30.0881361817,-3.1319497661,-3.0122747906,4.3454468989,27.88,-14.1,31.2426695402,133.83,29.6680502339,-74.2922747906,79.9970955613,-3.1319497661,-3.0122747906,4.3454468989,32.8,-71.28,78.4645040767,135.81,24.5480502339,5.2977252094,25.1131969825,-3.1319497661,-3.0122747906,4.3454468989,27.68,8.31,28.9004930754,134.98,30.3480502339,-4.7322747906,30.7147941177,-3.1319497661,-3.0122747906,4.3454468989,33.48,-1.72,33.5241524874,135.81,22.9080502339,-15.9722747906,27.9265523741,-3.1319497661,-3.0122747906,4.3454468989,26.04,-12.96,29.0868217583,133.83
2021-06-02 03:30:00,32.3065835773,-6.0797927977,32.8736858734,-2.8734164227,-2.9897927977,4.1467315938,35.18,-3.09,35.3154427977,135.59,24.4365835773,-17.1197927977,29.8367880706,-2.8734164227,-2.9897927977,4.1467315938,27.31,-14.13,30.7488698979,133.83,29.3865835773,-74.2897927977,79.8908293127,-2.8734164227,-2.9897927977,4.1467315938,32.26,-71.3,78.2585305254,135.81,24.2665835773,5.2902072023,24.8365329859,-2.8734164227,-2.9897927977,4.1467315938,27.14,8.28,28.3749537445,134.98,30.0465835773,-4.7097927977000005,30.413472884,-2.8734164227,-2.9897927977,4.1467315938,32.92,-1.72,32.964902548,135.81,22.6465835773,-15.0697927977,27.2023234796,-2.8734164227,-2.9897927977,4.1467315938,25.52,-12.08,28.2346737187,133.83
2021-06-02 04:00:00,32.143066761,-6.3055253824,32.7557077644,-2.796933239,-2.9855253824,4.0909897766,34.94,-3.32,35.0973788195,135.59,24.353066761,-17.2755253824,29.8582591238,-2.796933239,-2.9855253824,4.0909897766,27.15,-14.29,30.6810462664,133.83,29.233066761,-74.6255253824,80.1469976409,-2.796933239,-2.9855253824,4.0909897766,32.03,-71.64,78.4742664827,135.81,24.183066761,5.1644746176,24.7283747149,-2.796933239,-2.9855253824,4.0909897766,26.98,8.15,28.1840894833,134.98,29.883066761,-4.9455253824,30.289534502,-2.796933239,-2.9855253824,4.0909897766,32.68,-1.96,32.7387232494,135.81,22.563066761,-12.5855253824,25.8357781151,-2.796933239,-2.9855253824,4.0909897766,25.36,-9.6,27.1162239259,133.83
2021-06-02 04:30:00,32.2543002114,-6.1667903884,32.8385320291,-2.5756997886,-2.9667903884,3.9288770163,34.83,-3.2,34.9766908097,135.83,24.4043002114,-17.1367903884,29.8201182698,-2.5756997886,-2.9667903884,3.9288770163,26.98,-14.17,30.4747321563,134.05,29.3443002114,-74.5567903884,80.1236728309,-2.5756997886,-2.9667903884,3.9288770163,31.92,-71.59,78.3837642628,136.07,24.2343002114,5.3332096116,24.8141981837,-2.5756997886,-2.9667903884,3.9288770163,26.81,8.3,28.0653897176,135.22,30.0243002114,-4.7667903884000005,30.400343646,-2.5756997886,-2.9667903884,3.9288770163,32.6,-1.8,32.6496554346,136.07,22.5843002114,-13.6867903884,26.407931520200002,-2.5756997886,-2.9667903884,3.9288770163,25.16,-10.72,27.3485648618,134.05
2021-06-02 05:00:00,31.8232836208,-5.993379649,32.3827420091,-2.5167163792,-2.933379649,3.8650456011000003,34.34,-3.06,34.4760670611,135.83,24.0332836208,-17.033379649,29.4573376914,-2.5167163792,-2.933379649,3.8650456011000003,26.55,-14.1,30.0618113227,134.05,28.9532836208,-74.483379649,79.9128680274,-2.5167163792,-2.933379649,3.8650456011000003,31.47,-71.55,78.1649755325,136.07,23.8632836208,5.446620351,24.4769683256,-2.5167163792,-2.933379649,3.8650456011000003,26.38,8.38,27.679031775,135.22,29.6032836208,-4.653379649,29.9667873368,-2.5167163792,-2.933379649,3.8650456011000003,32.12,-1.72,32.1660193372,136.07,22.2832836208,-15.293379649,27.0265090238,-2.5167163792,-2.933379649,3.8650456011000003,24.8,-12.36,27.709377474100002,134.05
2021-06-02 05:30:00,32.280566952,-6.0161498822,32.8363984344,-2.609433048,-2.9861498822,3.9656313433,34.89,-3.03,35.0213220767,135.83,24.460566952,-17.0561498822,29.8199863249,-2.609433048,-2.9861498822,3.9656313433,27.07,-14.07,30.5081923424,134.05,29.370566952,-74.4961498822,80.0768789998,-2.609433048,-2.9861498822,3.9656313433,31.98,-71.51,78.3351804747,136.07,24.290566952,5.4238501178,24.8887483202,-2.609433048,-2.9861498822,3.9656313433,26.9,8.41,28.1840043287,135.22,30.030566952,-4.6661498822,30.3909181529,-2.609433048,-2.9861498822,3.9656313433,32.64,-1.6800000000000002,32.683206697,136.07,22.630566952,-15.9861498822,27.7073915882,-2.609433048,-2.9861498822,3.9656313433,25.24,-13.0,28.3911535518,134.05
2021-06-02 06:00:00,33.1469336043,-5.7006415124,33.6335624194,-2.9630663957000003,-3.1006415124,4.2887924004,36.11,-2.6,36.2034818767,135.95,25.2469336043,-16.6706415124,30.2542219344,-2.9630663957000003,-3.1006415124,4.2887924004,28.21,-13.57,31.3041371068,134.2,30.1469336043,-74.1706415124,80.0632354337,-2.9630663957000003,-3.1006415124,4.2887924004,33.11,-71.07,78.4041899391,136.16,25.0469336043,5.8093584876,25.711816914,-2.9630663957000003,-3.1006415124,4.2887924004,28.01,8.91,29.3929957643,135.34,30.8369336043,-4.3006415124,31.1353816668,-2.9630663957000003,-3.1006415124,4.2887924004,33.8,-1.2,33.8212950669,136.16,23.3969336043,-15.5006415124,28.0657511815,-2.9630663957000003,-3.1006415124,4.2887924004,26.36,-12.4,29.1309045517,134.2
2021-06-02 06:30:00,35.9967002996,-4.8148209346,36.3172814662,-3.6232997004,-3.3448209346,4.931138591,39.62,-1.47,39.6472609394,135.04,27.4867002996,-15.8548209346,31.7315937235,-3.6232997004,-3.3448209346,4.931138591,31.11,-12.51,33.5310632101,133.3,32.7967002996,-72.5248209346,79.5956858262,-3.6232997004,-3.3448209346,4.931138591,36.42,-69.18,78.1811281576,135.26,27.1767002996,6.3751790654,27.9144397632,-3.6232997004,-3.3448209346,4.931138591,30.8,9.72,32.297343544,134.43,33.5767002996,-3.4248209346,33.7509140831,-3.6232997004,-3.3448209346,4.931138591,37.2,-0.08,37.2000860214,135.26,25.4567002996,-14.9448209346,29.5193371015,-3.6232997004,-3.3448209346,4.931138591,29.08,-11.6,31.3082481145,133.3
2021-06-02 07:00:00,37.6981835494,-3.8958938223,37.8989581862,-3.8418164506,-3.4358938223,5.154116801,41.54,-0.46,41.5425468646,135.04,28.9381835494,-15.0058938223,32.5974740823,-3.8418164506,-3.4358938223,5.154116801,32.78,-11.57,34.7619519015,133.3,34.3481835494,-71.3258938223,79.1655281211,-3.8418164506,-3.4358938223,5.154116801,38.19,-67.89,77.8943399741,135.26,28.5981835494,7.1141061777,29.4697575327,-3.8418164506,-3.4358938223,5.154116801,32.44,10.55,34.1124039024,134.43,35.1981835494,-2.4358938223,35.2823710072,-3.8418164506,-3.4358938223,5.154116801,39.04,1.0,39.052805277,135.26,26.8381835494,-13.6758938223,30.1217225283,-3.8418164506,-3.4358938223,5.154116801,30.68,-10.24,32.3437783816,133.3
2021-06-02 07:30:00,41.0846334954,-1.5490323696,41.1138250559,-3.8953665046,-3.5490323696,5.2696784499,44.98,2.0,45.0244422508,134.74,31.6446334954,-13.8790323696,34.554455118999996,-3.8953665046,-3.5490323696,5.2696784499,35.54,-10.33,37.0108159867,132.99,37.5246334954,-67.3790323696,77.1234861895,-3.8953665046,-3.5490323696,5.2696784499,41.42,-63.83,76.0912958228,134.96,31.2046334954,7.7509676304,32.1528638038,-3.8953665046,-3.5490323696,5.2696784499,35.1,11.3,36.8741101588,134.12,38.3446334954,-0.1090323696,38.344788511,-3.8953665046,-3.5490323696,5.2696784499,42.24,3.44,42.3798442659,134.96,29.3446334954,-13.4690323696,32.2881146546,-3.8953665046,-3.5490323696,5.2696784499,33.24,-9.92,34.6886725027,132.99
2021-06-02 08:00:00,43.8841501479,0.6138900079,43.888443754,-3.1658498521,-3.4261099921,4.664851012,47.05,4.04,47.2231309847,133.02,33.6041501479,-12.8461099921,35.9758453562,-3.1658498521,-3.4261099921,4.664851012,36.77,-9.42,37.9574669861,131.43,40.1841501479,-64.6061099921,76.0836077708,-3.1658498521,-3.4261099921,4.664851012,43.35,-61.18,74.9814303678,133.23,33.1241501479,8.5738900079,34.2157991707,-3.1658498521,-3.4261099921,4.664851012,36.29,12.0,38.2225600922,132.55,41.0341501479,2.0538900079,41.0855198644,-3.1658498521,-3.4261099921,4.664851012,44.2,5.48,44.5384148797,133.23,31.2341501479,-14.0661099921,34.2553293047,-3.1658498521,-3.4261099921,4.664851012,34.4,-10.64,36.0079102421,131.43
2021-06-02 08:30:00,46.8690834195,3.2339941332,46.9805246739,-2.6609165805,-3.2960058668,4.2360514306,49.53,6.53,49.9586008611,131.4,35.5390834195,-12.0960058668,37.5411748382,-2.6609165805,-3.2960058668,4.2360514306,38.2,-8.8,39.2005102008,130.19,43.0090834195,-61.2860058668,74.8715952261,-2.6609165805,-3.2960058668,4.2360514306,45.67,-57.99,73.8145581847,131.62,35.0190834195,9.1339941332,36.1906901339,-2.6609165805,-3.2960058668,4.2360514306,37.68,12.43,39.677289474,131.28,43.8590834195,4.6239941332,44.1021600394,-2.6609165805,-3.2960058668,4.2360514306,46.52,7.92,47.1893716847,131.62,33.0590834195,-11.7360058668,35.0804337237,-2.6609165805,-3.2960058668,4.2360514306,35.72,-8.44,36.7035693087,130.19
2021-06-02 09:00:00,48.5694001005,4.7765642868,48.8037108477,-1.1205998995,-2.9934357132000002,3.1963106082,49.69,7.77,50.2938266589,131.4,36.7594001005,-10.6034357132,38.2581539632,-1.1205998995,-2.9934357132000002,3.1963106082,37.88,-7.61,38.636854168,130.19,44.6894001005,-59.4034357132,74.3364692185,-1.1205998995,-2.9934357132000002,3.1963106082,45.81,-56.41,72.6680411185,131.62,36.2294001005,10.4465642868,37.7054390909,-1.1205998995,-2.9934357132000002,3.1963106082,37.35,13.44,39.6945348883,131.28,45.4794001005,6.1265642868,45.890201824100004,-1.1205998995,-2.9934357132000002,3.1963106082,46.6,9.12,47.4840436357,131.62,34.2794001005,-12.2334357132,36.3968985024,-1.1205998995,-2.9934357132000002,3.1963106082,35.4,-9.24,36.5860301208,130.19
2021-06-02 09:30:00,49.5857500575,6.2511760066,49.9782333645,-0.6042499425,-2.8988239934,2.9611312935000003,50.19,9.15,51.0172382632,130.93,37.6457500575,-9.5788239934,38.8452875712,-0.6042499425,-2.8988239934,2.9611312935000003,38.25,-6.68,38.828918347,129.74,45.6557500575,-57.7388239934,73.6085545942,-0.6042499425,-2.8988239934,2.9611312935000003,46.26,-54.84,71.7454751186,131.15,37.0857500575,11.3911760066,38.7957697197,-0.6042499425,-2.8988239934,2.9611312935000003,37.69,14.29,40.3080661903,130.82,46.4757500575,7.5411760066,47.0835924604,-0.6042499425,-2.8988239934,2.9611312935000003,47.08,10.44,48.2236456523,131.15,35.0757500575,-10.8988239934,36.7299960051,-0.6042499425,-2.8988239934,2.9611312935000003,35.68,-8.0,36.5658638624,129.74
2021-06-02 10:00:00,49.9586500726,7.6866364412,50.5465240828,0.1386500726,-2.6933635588,2.6969299402,49.82,10.38,50.8898496755,130.72,37.7086500726,-8.8933635588,38.7431826995,0.1386500726,-2.6933635588,2.6969299402,37.57,-6.2,38.078142024,129.54,46.0386500726,-56.0833635588,72.5596373239,0.1386500726,-2.6933635588,2.6969299402,45.9,-53.39,70.4081110384,130.92,37.1786500726,11.9966364412,39.0662425519,0.1386500726,-2.6933635588,2.6969299402,37.04,14.69,39.8466774023,130.6,46.8186500726,8.9466364412,47.6657979922,0.1386500726,-2.6933635588,2.6969299402,46.68,11.64,48.1093753857,130.92,35.1386500726,-11.3333635588,36.9211302438,0.1386500726,-2.6933635588,2.6969299402,35.0,-8.64,36.0506532534,129.54
2021-06-02 10:30:00,51.0640001062,11.5448191737,52.3527932072,2.3340001062,-2.1151808263,3.149848635,48.73,13.66,50.6083836928,130.55,38.1940001062,-8.1651808263,39.0570329395,2.3340001062,-2.1151808263,3.149848635,35.86,-6.05,36.3667719216,129.46,47.1940001062,-51.9851808263,70.2120550302,2.3340001062,-2.1151808263,3.149848635,44.86,-49.87,67.0778391125,130.75,37.7040001062,12.6648191737,39.7742287004,2.3340001062,-2.1151808263,3.149848635,35.37,14.78,38.3338662282,130.52,47.8540001062,12.6448191737,49.4964319734,2.3340001062,-2.1151808263,3.149848635,45.52,14.76,47.853192161,130.75,35.6940001062,-10.2751808263,37.1435187427,2.3340001062,-2.1151808263,3.149848635,33.36,-8.16,34.3434884658,129.46
2021-06-02 11:00:00,51.5400834843,12.4135061906,53.0139164891,2.7500834843,-1.9064938094000001,3.3462931455,48.79,14.32,50.8480727265,129.98,38.2600834843,-7.4264938094,38.9741811784,2.7500834843,-1.9064938094000001,3.3462931455,35.51,-5.52,35.9364786811,129.2,47.6900834843,-49.9564938094,69.0651528375,2.7500834843,-1.9064938094000001,3.3462931455,44.94,-48.05,65.7906231921,130.17,37.7600834843,13.2335061906,40.0118681248,2.7500834843,-1.9064938094000001,3.3462931455,35.01,15.14,38.1434096536,130.27,48.3100834843,13.4935061906,50.1591355146,2.7500834843,-1.9064938094000001,3.3462931455,45.56,15.4,48.0923445051,130.17,35.7900834843,-8.2264938094,36.7233614503,2.7500834843,-1.9064938094000001,3.3462931455,33.04,-6.32,33.6390249561,129.2
2021-06-02 11:30:00,52.4240335436,3.0893188071,52.514980564300004,1.8440335436000002,-2.0106811929,2.7282409295,50.58,5.1,50.8364672258,129.4,38.7440335436,-10.6506811929,40.1813034271,1.8440335436000002,-2.0106811929,2.7282409295,36.9,-8.64,37.8980157792,128.64,50.0940335436,-18.7106811929,53.4743096016,1.8440335436000002,-2.0106811929,2.7282409295,48.25,-16.7,51.0583244927,129.59,38.2540335436,10.1693188071,39.582649322099996,1.8440335436000002,-2.0106811929,2.7282409295,36.41,12.18,38.3932350812,129.73,49.4040335436,4.5493188071,49.6130510248,1.8440335436000002,-2.0106811929,2.7282409295,47.56,6.5600000000000005,48.010282232,129.59,36.2840335436,-6.8906811929,36.9325409023,1.8440335436000002,-2.0106811929,2.7282409295,34.44,-4.88,34.7840193192,128.64
2021-06-02 12:00:00,51.9173001037,2.7048190899,51.9877110129,1.0773001037,-2.3751809101,2.6080758941,50.84,5.08,51.0931697979,130.3,39.0473001037,-11.0651809101,40.5848478371,1.0773001037,-2.3751809101,2.6080758941,37.97,-8.69,38.9517265343,128.93,49.5773001037,-19.1951809101,53.1635557101,1.0773001037,-2.3751809101,2.6080758941,48.5,-16.82,51.333832898,130.51,38.5273001037,9.8548190899,39.7677043915,1.0773001037,-2.3751809101,2.6080758941,37.45,12.23,39.3963881593,130.0,48.8773001037,4.1448190899,49.0527266389,1.0773001037,-2.3751809101,2.6080758941,47.8,6.52,48.242620161,130.51,36.5573001037,-7.2151809101,37.262515031,1.0773001037,-2.3751809101,2.6080758941,35.48,-4.84,35.8086023184,128.93
2021-06-02 12:30:00,53.4757500754,3.5405837711,53.5928314195,1.9157500754,-2.1594162289,2.8867242336,51.56,5.7,51.8741130045,130.71,39.3057500754,-10.6394162289,40.7202549928,1.9157500754,-2.1594162289,2.8867242336,37.39,-8.48,38.3395683335,129.33,51.1157500754,-18.3094162289,54.2959909055,1.9157500754,-2.1594162289,2.8867242336,49.2,-16.15,51.7828398217,130.91,38.8057500754,10.2405837711,40.1342222409,1.9157500754,-2.1594162289,2.8867242336,36.89,12.4,38.9182746277,130.41,50.3957500754,5.0005837711,50.6432370975,1.9157500754,-2.1594162289,2.8867242336,48.48,7.16,49.0058771986,130.91,36.8357500754,-8.9594162289,37.9096771653,1.9157500754,-2.1594162289,2.8867242336,34.92,-6.8,35.5759244434,129.33
2021-06-02 13:00:00,55.1346502887,3.4227453851,55.2407897158,0.0846502887,-2.5172546149,2.5186775235,55.05,5.94,55.3695412659,130.51,41.1246502887,-10.8172546149,42.5235212414,0.0846502887,-2.5172546149,2.5186775235,41.04,-8.3,41.8708920373,129.15,52.6346502887,-18.3572546149,55.7440149972,0.0846502887,-2.5172546149,2.5186775235,52.55,-15.84,54.8854088078,130.7,40.5146502887,10.0427453851,41.7407908752,0.0846502887,-2.5172546149,2.5186775235,40.43,12.56,42.3360189437,130.22,51.9246502887,4.9627453851,52.161270588,0.0846502887,-2.5172546149,2.5186775235,51.84,7.48,52.3768651219,130.7,38.5246502887,-12.5172546149,40.5071640943,0.0846502887,-2.5172546149,2.5186775235,38.44,-10.0,39.7194360484,129.15
2021-06-02 13:30:00,55.6750337528,1.6611757132,55.6998104855,-4.8549662472,-3.8088242868,6.1707244072,60.53,5.47,60.7766550577,130.41,42.1250337528,-12.2288242868,43.8641381098,-4.8549662472,-3.8088242868,6.1707244072,46.98,-8.42,47.7285742507,129.15,52.9450337528,-20.0088242868,56.5997318759,-4.8549662472,-3.8088242868,6.1707244072,57.8,-16.2,60.0273271102,130.58,41.3850337528,8.6611757132,42.2816388454,-4.8549662472,-3.8088242868,6.1707244072,46.24,12.47,47.891946087,130.09,52.2650337528,3.3911757132,52.3749350921,-4.8549662472,-3.8088242868,6.1707244072,57.12,7.2,57.5719931911,130.58,39.3050337528,-13.9688242868,41.7134718079,-4.8549662472,-3.8088242868,6.1707244072,44.16,-10.16,45.3136977083,129.15
2021-06-02 14:00:00,55.0644502044,1.0193661134,55.0738847693,-6.6955497956,-4.2806338866,7.9469625352,61.76,5.3,61.9869954103,130.18,42.3244502044,-12.5906338866,44.1574812095,-6.6955497956,-4.2806338866,7.9469625352,49.02,-8.31,49.7193775102,128.86,52.2944502044,-20.6406338866,56.2205059513,-6.6955497956,-4.2806338866,7.9469625352,58.99,-16.36,61.2165802704,130.38,41.5344502044,8.3193661134,42.3594429415,-6.6955497956,-4.2806338866,7.9469625352,48.23,12.6,49.8487000834,129.89,51.6644502044,2.7593661134,51.7380857422,-6.6955497956,-4.2806338866,7.9469625352,58.36,7.04,58.7830860027,130.38,39.3844502044,-14.8806338866,42.1018786133,-6.6955497956,-4.2806338866,7.9469625352,46.08,-10.6,47.2834685699,128.86
2021-06-02 14:30:00,54.3846000994,0.2162034727,54.3850298512,-7.4353999006,-4.6237965273,8.7558361113,61.82,4.84,62.0091767402,130.47,41.9346000994,-13.3137965273,43.9973620058,-7.4353999006,-4.6237965273,8.7558361113,49.37,-8.69,50.1289636837,129.1,51.6146000994,-21.4937965273,55.9110922141,-7.4353999006,-4.6237965273,8.7558361113,59.05,-16.87,61.4125345512,130.68,41.1446000994,7.6762034727,41.854536398,-7.4353999006,-4.6237965273,8.7558361113,48.58,12.3,50.1129364536,130.13,50.9646000994,1.9762034727,51.0029003436,-7.4353999006,-4.6237965273,8.7558361113,58.4,6.6,58.771761927,130.68,39.0046000994,-13.983796527300001,41.4355571247,-7.4353999006,-4.6237965273,8.7558361113,46.44,-9.36,47.3738662133,129.1
2021-06-02 15:00:00,54.389800030399996,-0.876006328,54.3968540858,-7.9901999696,-4.726006328,9.2832338852,62.38,3.85,62.4986951864,130.47,41.8698000304,-13.946006328,44.1312955519,-7.9901999696,-4.726006328,9.2832338852,49.86,-9.22,50.7053054423,129.1,51.5998000304,-22.556006328,56.3144100976,-7.9901999696,-4.726006328,9.2832338852,59.59,-17.83,62.2002974269,130.68,41.0598000304,7.063993672,41.6630193953,-7.9901999696,-4.726006328,9.2832338852,49.05,11.79,50.4470673082,130.13,51.0098000304,0.9539936720000001,51.0187201237,-7.9901999696,-4.726006328,9.2832338852,59.0,5.68,59.2727795873,130.68,38.9698000304,-12.326006328,40.8726772601,-7.9901999696,-4.726006328,9.2832338852,46.96,-7.6,47.571016386,129.1
2021-06-02 15:30:00,54.5925499978,-3.6403378527,54.7137877956,-8.6874500022,-4.9103378527,9.9791385083,63.28,1.27,63.2927428699,130.47,41.7325499978,-15.0403378527,44.3600889544,-8.6874500022,-4.9103378527,9.9791385083,50.42,-10.13,51.4275538987,129.1,51.8025499978,-25.3803378527,57.6859232031,-8.6874500022,-4.9103378527,9.9791385083,60.49,-20.47,63.8596977757,130.68,40.9225499978,6.1096621473,41.3761171436,-8.6874500022,-4.9103378527,9.9791385083,49.61,11.02,50.8192138861,130.13,51.2725499978,-1.7103378527,51.3010685936,-8.6874500022,-4.9103378527,9.9791385083,59.96,3.2,60.0453295436,130.68,38.7925499978,-15.6303378527,41.8230725404,-8.6874500022,-4.9103378527,9.9791385083,47.48,-10.72,48.6751353362,129.1
2021-06-02 16:00:00,53.7201999838,-3.8919951404,53.8610017775,-8.2798000162,-4.7919951404,9.566520043,62.0,0.9,62.006531914,131.01,41.0001999838,-15.1519951404,43.7104032863,-8.2798000162,-4.7919951404,9.566520043,49.28,-10.36,50.3572040526,129.43,50.9701999838,-25.7219951404,57.0927519077,-8.2798000162,-4.7919951404,9.566520043,59.25,-20.93,62.8381046818,131.24,40.2301999838,6.0780048596,40.6867439569,-8.2798000162,-4.7919951404,9.566520043,48.51,10.87,49.712946,130.49,50.4401999838,-1.9519951404,50.4779561733,-8.2798000162,-4.7919951404,9.566520043,58.72,2.84,58.7886383581,131.24,38.1601999838,-15.2319951404,41.0878879813,-8.2798000162,-4.7919951404,9.566520043,46.44,-10.44,47.5990252001,129.43
2021-06-02 16:30:00,53.5542833497,-3.9876315192,53.7025369068,-6.0257166503,-4.3876315192,7.4538963971,59.58,0.4,59.5813427173,131.64,40.0642833497,-15.8276315192,43.0773806055,-6.0257166503,-4.3876315192,7.4538963971,46.09,-11.44,47.4885428288,130.12,50.9142833497,-25.9576315192,57.1494784149,-6.0257166503,-4.3876315192,7.4538963971,56.94,-21.57,60.888656579,131.86,39.3942833497,5.5423684808,39.7822499239,-6.0257166503,-4.3876315192,7.4538963971,45.42,9.93,46.4928091214,131.15,50.3742833497,-2.1076315192,50.418355126,-6.0257166503,-4.3876315192,7.4538963971,56.4,2.2800000000000002,56.4460662934,131.86,37.4142833497,-15.5476315192,40.5161380739,-6.0257166503,-4.3876315192,7.4538963971,43.44,-11.16,44.8506321026,130.12
2021-06-02 17:00:00,53.9743503065,-3.7348291474,54.1034143078,-4.2156496935,-3.9848291474,5.8009107624,58.19,0.25,58.1905370314,131.64,40.3843503065,-15.6848291474,43.3233149131,-4.2156496935,-3.9848291474,5.8009107624,44.6,-11.7,46.109109729,130.12,51.3943503065,-25.8148291474,57.5133432112,-4.2156496935,-3.9848291474,5.8009107624,55.61,-21.83,59.7412838831,131.86,39.7443503065,5.7751708526000005,40.1617477167,-4.2156496935,-3.9848291474,5.8009107624,43.96,9.76,45.03042527,131.15,50.8643503065,-1.8248291474,50.897073919,-4.2156496935,-3.9848291474,5.8009107624,55.08,2.16,55.1223366704,131.86,37.7443503065,-16.6248291474,41.2434349229,-4.2156496935,-3.9848291474,5.8009107624,41.96,-12.64,43.8224965058,130.12
2021-06-02 17:30:00,54.47635029,-4.9036762699,54.696606676100004,-5.06364971,-4.1236762699,6.5303334038,59.54,-0.78,59.5451089511,132.16,41.03635029,-15.5836762699,43.895706068,-5.06364971,-4.1236762699,6.5303334038,46.1,-11.46,47.5030693745,130.48,51.84635029,-27.0136762699,58.4618058565,-5.06364971,-4.1236762699,6.5303334038,56.91,-22.89,61.3408526188,132.36,40.34635029,5.8963237301,40.7749263059,-5.06364971,-4.1236762699,6.5303334038,45.41,10.02,46.502349403,131.56,51.33635029,-3.0036762699,51.4241473651,-5.06364971,-4.1236762699,6.5303334038,56.4,1.12,56.4111194713,132.36,38.37635029,-14.9236762699,41.1759684159,-5.06364971,-4.1236762699,6.5303334038,43.44,-10.8,44.7624128036,130.48
2021-06-02 18:00:00,55.1416168661,-5.2794249867,55.3937743686,-6.5683831339,-4.4894249867,7.9560413338,61.71,-0.79,61.7150565097,132.16,41.6216168661,-15.9294249867,44.5657443667,-6.5683831339,-4.4894249867,7.9560413338,48.19,-11.44,49.5292812385,130.48,52.4216168661,-27.3594249867,59.1317516269,-6.5683831339,-4.4894249867,7.9560413338,58.99,-22.87,63.2681357399,132.36,40.8916168661,5.6005750133,41.2733663566,-6.5683831339,-4.4894249867,7.9560413338,47.46,10.09,48.5207141332,131.56,51.9516168661,-3.2494249867000002,52.0531387886,-6.5683831339,-4.4894249867,7.9560413338,58.52,1.24,58.5331359146,132.36,38.8716168661,-15.8894249867,41.9937664921,-6.5683831339,-4.4894249867,7.9560413338,45.44,-11.4,46.848197404,130.48
2021-06-02 18:30:00,54.9362667106,-6.0321953038,55.2664525755,-7.8137332894,-4.8021953038,9.1714506843,62.75,-1.23,62.7620538224,132.09,41.4262667106,-16.5521953038,44.61065728,-7.8137332894,-4.8021953038,9.1714506843,49.24,-11.75,50.6225256185,130.58,52.1762667106,-28.1321953038,59.2771728447,-7.8137332894,-4.8021953038,9.1714506843,59.99,-23.33,64.3668315206,132.48,40.6662667106,5.0178046962,40.9746703726,-7.8137332894,-4.8021953038,9.1714506843,48.48,9.82,49.4645610513,131.45,51.7462667106,-4.0021953038,51.9008062147,-7.8137332894,-4.8021953038,9.1714506843,59.56,0.8,59.5653724911,132.48,38.6662667106,-16.9221953038,42.2071187744,-7.8137332894,-4.8021953038,9.1714506843,46.48,-12.12,48.0342044797,130.58
2021-06-02 19:00:00,54.0180500204,-7.0741568801,54.4792935304,-8.1719499796,-4.8241568801,9.4896394069,62.19,-2.25,62.2306885708,132.26,40.6480500204,-16.6341568801,43.9199174131,-8.1719499796,-4.8241568801,9.4896394069,48.82,-11.81,50.22816441,130.58,51.2980500204,-29.2941568801,59.0731543361,-8.1719499796,-4.8241568801,9.4896394069,59.47,-24.47,64.3075563212,132.48,39.9080500204,5.0458431199,40.2257751849,-8.1719499796,-4.8241568801,9.4896394069,48.08,9.87,49.0826170859,131.66,50.8680500204,-5.0241568801,51.1155618695,-8.1719499796,-4.8241568801,9.4896394069,59.04,-0.2,59.0403387524,132.48,37.8680500204,-16.9841568801,41.5024191738,-8.1719499796,-4.8241568801,9.4896394069,46.04,-12.16,47.6187694087,130.58
2021-06-02 19:30:00,53.2936833435,-7.8074955489,53.8625442312,-8.5263166565,-4.8174955489,9.793178191500001,61.82,-2.99,61.892265268,132.79,40.0136833435,-16.9374955489,43.4508182912,-8.5263166565,-4.8174955489,9.793178191500001,48.54,-12.12,50.0302508489,131.02,50.5836833435,-30.1174955489,58.8708124517,-8.5263166565,-4.8174955489,9.793178191500001,59.11,-25.3,64.2968280711,133.01,39.2836833435,4.8425044511,39.5810260906,-8.5263166565,-4.8174955489,9.793178191500001,47.81,9.66,48.7761386336,132.06,50.1936833435,-5.6974955489,50.5160103642,-8.5263166565,-4.8174955489,9.793178191500001,58.72,-0.88,58.7265936353,133.01,37.3136833435,-14.2174955489,39.9305414982,-8.5263166565,-4.8174955489,9.793178191500001,45.84,-9.4,46.7938628455,131.02
2021-06-02 20:00:00,52.0195501414,-8.2791608817,52.6742641317,-8.4204498586,-4.8191608817,9.7019733779,60.44,-3.46,60.5389560531,133.13,39.1895501414,-17.4891608817,42.914934331,-8.4204498586,-4.8191608817,9.7019733779,47.61,-12.67,49.2670376621,131.27,49.3895501414,-30.6691608817,58.1371231861,-8.4204498586,-4.8191608817,9.7019733779,57.81,-25.85,63.326286801,133.36,38.4895501414,4.3708391183,38.736929469,-8.4204498586,-4.8191608817,9.7019733779,46.91,9.19,47.8017175424,132.36,48.9795501414,-6.2191608817,49.372809259,-8.4204498586,-4.8191608817,9.7019733779,57.4,-1.4,57.4170706323,133.36,36.5395501414,-16.2191608817,39.9774924707,-8.4204498586,-4.8191608817,9.7019733779,44.96,-11.4,46.382772664,131.27
