Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-06-02 20:30:00,50.5508168545,-9.1468790523,51.37168949,-8.5591831455,-4.8068790523,9.8166034014,59.11,-4.34,59.2691125292,133.33,38.0008168545,-18.6968790523,42.3513325399,-8.5591831455,-4.8068790523,9.8166034014,46.56,-13.89,48.5877114094,131.51,47.9708168545,-31.5768790523,57.4308154249,-8.5591831455,-4.8068790523,9.8166034014,56.53,-26.77,62.5481718358,133.56,37.3308168545,3.2431209477,37.4714253867,-8.5591831455,-4.8068790523,9.8166034014,45.89,8.05,46.590713667,132.55,47.6008168545,-7.0868790523,48.1254778669,-8.5591831455,-4.8068790523,9.8166034014,56.16,-2.2800000000000002,56.2062629962,133.56,35.4408168545,-15.9268790523,38.8550765752,-8.5591831455,-4.8068790523,9.8166034014,44.0,-11.12,45.3834154731,131.51
2021-06-02 21:00:00,49.1903668641,-9.6853178028,50.1347940373,-8.5696331359,-4.8053178028,9.8249524818,57.76,-4.88,57.9657830103,133.56,36.9603668641,-19.1553178028,41.6292555645,-8.5696331359,-4.8053178028,9.8249524818,45.53,-14.35,47.7378612843,131.77,46.670366864100004,-32.1053178028,56.6469290822,-8.5696331359,-4.8053178028,9.8249524818,55.24,-27.3,61.617753935,133.79,36.3403668641,2.7946821972,36.4476681339,-8.5696331359,-4.8053178028,9.8249524818,44.91,7.6,45.5485246742,132.85,46.2703668641,-7.6453178028,46.8977369821,-8.5696331359,-4.8053178028,9.8249524818,54.84,-2.84,54.9134883248,133.79,34.4303668641,-18.1653178028,38.9285105453,-8.5696331359,-4.8053178028,9.8249524818,43.0,-13.36,45.0276537252,131.77
2021-06-02 21:30:00,47.9064834042,-10.575461902,49.0598771563,-8.5335165958,-4.755461902,9.7691004393,56.44,-5.82,56.739280926,133.48,36.0264834042,-19.685461902,41.0539269348,-8.5335165958,-4.755461902,9.7691004393,44.56,-14.93,46.9946645908,131.68,45.4464834042,-33.055461902,56.1964982482,-8.5335165958,-4.755461902,9.7691004393,53.98,-28.3,60.9485881707,133.7,35.4164834042,2.324538098,35.4926862056,-8.5335165958,-4.755461902,9.7691004393,43.95,7.08,44.5166137526,132.78,45.0664834042,-8.555461902,45.8713838332,-8.5335165958,-4.755461902,9.7691004393,53.6,-3.8,53.7345326582,133.7,33.5864834042,-15.995461902,37.2008960768,-8.5335165958,-4.755461902,9.7691004393,42.12,-11.24,43.5939445336,131.68
2021-06-02 22:00:00,46.726133487,-11.8208661885,48.1981786803,-8.063866513,-4.6408661885,9.3039551868,54.79,-7.18,55.2584518422,133.74,35.136133487,-19.6508661885,40.2579733516,-8.063866513,-4.6408661885,9.3039551868,43.2,-15.01,45.7333587221,131.91,44.356133487,-34.3408661885,56.0960040332,-8.063866513,-4.6408661885,9.3039551868,52.42,-29.7,60.2490365068,133.97,34.566133487,2.3491338115,34.6458657549,-8.063866513,-4.6408661885,9.3039551868,42.63,6.99,43.1992708272,133.01,44.016133487,-9.8008661885,45.0940903578,-8.063866513,-4.6408661885,9.3039551868,52.08,-5.16,52.3349978504,133.97,32.736133487000004,-14.9608661885,35.9928041807,-8.063866513,-4.6408661885,9.3039551868,40.8,-10.32,42.0849426755,131.91
2021-06-02 22:30:00,44.6280501166,-13.1059181673,46.5126643853,-7.4319498834,-4.4459181673,8.6602579303,52.06,-8.66,52.7753654653,133.92,33.5580501166,-19.9159181673,39.0228974331,-7.4319498834,-4.4459181673,8.6602579303,40.99,-15.47,43.812110198,131.98,42.3780501166,-35.2459181673,55.1196324293,-7.4319498834,-4.4459181673,8.6602579303,49.81,-30.8,58.5634365453,134.16,33.0480501166,1.7540818327,33.0945678259,-7.4319498834,-4.4459181673,8.6602579303,40.48,6.2,40.9520500097,133.01,41.9680501166,-11.1259181673,43.4177761482,-7.4319498834,-4.4459181673,8.6602579303,49.4,-6.68,49.8495977918,134.16,31.2080501166,-14.3259181673,34.3391077842,-7.4319498834,-4.4459181673,8.6602579303,38.64,-9.88,39.8831292654,131.98
2021-06-02 23:00:00,42.5592834611,-13.6316026071,44.6890724715,-6.4507165389,-4.1116026071,7.6496418128,49.01,-9.52,49.9260503144,133.03,31.7292834611,-19.8816026071,37.4436316505,-6.4507165389,-4.1116026071,7.6496418128,38.18,-15.77,41.3086588986,131.02,40.4292834611,-36.0016026071,54.1354075579,-6.4507165389,-4.1116026071,7.6496418128,46.88,-31.89,56.6983818111,133.26,31.2992834611,1.9583973929,31.3604921123,-6.4507165389,-4.1116026071,7.6496418128,37.75,6.07,38.2348976722,132.08,40.0692834611,-11.6716026071,41.7345634277,-6.4507165389,-4.1116026071,7.6496418128,46.52,-7.5600000000000005,47.1302875018,133.26,29.5492834611,-15.4716026071,33.3546194746,-6.4507165389,-4.1116026071,7.6496418128,36.0,-11.36,37.7498291387,131.02
2021-06-02 23:30:00,39.8836834937,-14.582315058,42.4658936263,-5.3063165063,-3.742315058,6.4932208385,45.19,-10.84,46.4719453004,134.56,29.7036834937,-20.062315058,35.844180819,-5.3063165063,-3.742315058,6.4932208385,35.01,-16.32,38.6269659694,132.37,37.9236834937,-37.262315058,53.1665862475,-5.3063165063,-3.742315058,6.4932208385,43.23,-33.52,54.7030465331,134.82,29.3536834937,2.017684942,29.4229466093,-5.3063165063,-3.742315058,6.4932208385,34.66,5.76,35.135355413,133.52,37.5336834937,-12.702315058,39.6248180367,-5.3063165063,-3.742315058,6.4932208385,42.84,-8.96,43.7669647108,134.82,27.6536834937,-16.822315058,32.3684490621,-5.3063165063,-3.742315058,6.4932208385,32.96,-13.08,35.460513250700004,132.37
2021-06-03 00:00:00,37.796416822,-15.430449478,40.8248440986,-4.453583178,-3.470449478,5.6460980068,42.25,-11.96,43.9101821905,134.56,28.116416822,-20.790449478,34.9682096254,-4.453583178,-3.470449478,5.6460980068,32.57,-17.32,36.8888506191,132.37,35.976416822,-38.410449478,52.6276086902,-4.453583178,-3.470449478,5.6460980068,40.43,-34.94,53.4358353542,134.82,27.836416822,1.5695505220000001,27.8806310963,-4.453583178,-3.470449478,5.6460980068,32.29,5.04,32.6809684679,133.52,35.626416822,-13.590449478,38.1305899848,-4.453583178,-3.470449478,5.6460980068,40.08,-10.12,41.3378857708,134.82,26.186416822,-17.910449478,31.7255831543,-4.453583178,-3.470449478,5.6460980068,30.64,-14.44,33.8721596595,132.37
2021-06-03 00:30:00,31.1830501225,-16.1143485372,35.1006387937,-9.4569498775,-3.2843485372,10.011036225,40.64,-12.83,42.6171151065,136.22,21.7730501225,-20.3643485372,29.812286108,-9.4569498775,-3.2843485372,10.011036225,31.23,-17.08,35.5954955015,133.86,29.4230501225,-39.3343485372,49.1213482445,-9.4569498775,-3.2843485372,10.011036225,38.88,-36.05,53.0212872345,136.46,21.5330501225,2.1656514628,21.6416795522,-9.4569498775,-3.2843485372,10.011036225,30.99,5.45,31.4655780179,135.01,29.0630501225,-14.2843485372,32.3836918148,-9.4569498775,-3.2843485372,10.011036225,38.52,-11.0,40.0598352468,136.46,19.9430501225,-17.4043485372,26.469540914,-9.4569498775,-3.2843485372,10.011036225,29.4,-14.12,32.6149413613,133.86
2021-06-03 01:00:00,29.9152000939,-16.3884798146,34.1101373098,-9.1947999061,-3.1984798146,9.735225649,39.11,-13.19,41.2743043551,136.22,20.9152000939,-20.1484798146,29.0414674871,-9.1947999061,-3.1984798146,9.735225649,30.11,-16.95,34.5530693282,133.86,28.2252000939,-39.6884798146,48.7015128136,-9.1947999061,-3.1984798146,9.735225649,37.42,-36.49,52.2663993403,136.46,20.6852000939,2.4315201854,20.8276209236,-9.1947999061,-3.1984798146,9.735225649,29.88,5.63,30.4057774115,135.01,27.8452000939,-14.6384798146,31.4585482747,-9.1947999061,-3.1984798146,9.735225649,37.04,-11.44,38.7664184572,136.46,19.0852000939,-17.2784798146,25.7447223199,-9.1947999061,-3.1984798146,9.735225649,28.28,-14.08,31.5912139684,133.86
2021-06-03 01:30:00,29.8415667455,-16.466822485,34.0833588218,-9.1484332545,-3.186822485,9.6876038608,38.99,-13.28,41.189543576,136.52,20.9215667455,-20.116822485,29.0241020873,-9.1484332545,-3.186822485,9.6876038608,30.07,-16.93,34.5084018755,134.07,28.1515667455,-39.826822485,48.7717797448,-9.1484332545,-3.186822485,9.6876038608,37.3,-36.64,52.2855582355,136.76,20.7115667455,2.503177515,20.8622840246,-9.1484332545,-3.186822485,9.6876038608,29.86,5.69,30.3972975773,135.22,27.8115667455,-14.666822485,31.441993045,-9.1484332545,-3.186822485,9.6876038608,36.96,-11.48,38.7018345818,136.76,19.1315667455,-17.826822485,26.1498077631,-9.1484332545,-3.186822485,9.6876038608,28.28,-14.64,31.8447483896,134.07
2021-06-03 02:00:00,29.088533429800002,-17.0559417995,33.7201412773,-9.3014665702,-3.2459417995,9.8515693431,38.39,-13.81,40.7983847719,136.52,20.5585334298,-20.0259417995,28.7000286017,-9.3014665702,-3.2459417995,9.8515693431,29.86,-16.78,34.2518320678,134.07,27.4385334298,-40.4359417995,48.8665376918,-9.3014665702,-3.2459417995,9.8515693431,36.74,-37.19,52.2773727343,136.76,20.338533429800002,2.6040582005,20.5045619604,-9.3014665702,-3.2459417995,9.8515693431,29.64,5.85,30.2117874347,135.22,27.0985334298,-15.2859417995,31.1125461951,-9.3014665702,-3.2459417995,9.8515693431,36.4,-12.04,38.3395565963,136.76,18.7385334298,-16.605941799500002,25.0377702311,-9.3014665702,-3.2459417995,9.8515693431,28.04,-13.36,31.0601223436,134.07
2021-06-03 02:30:00,28.3923500442,-17.3375590712,33.267348791,-9.0776499558,-3.1775590712,9.6177237625,37.47,-14.16,40.0562916406,136.66,19.9523500442,-20.2475590712,28.4263947877,-9.0776499558,-3.1775590712,9.6177237625,29.03,-17.07,33.6767842883,134.07,26.7723500442,-40.5275590712,48.5720266322,-9.0776499558,-3.1775590712,9.6177237625,35.85,-37.35,51.771082662,136.89,19.7623500442,2.2224409288,19.8869234159,-9.0776499558,-3.1775590712,9.6177237625,28.84,5.4,29.3411928865,135.22,26.4023500442,-15.5775590712,30.655251336,-9.0776499558,-3.1775590712,9.6177237625,35.48,-12.4,37.5844435904,136.89,18.1623500442,-17.2175590712,25.0262921644,-9.0776499558,-3.1775590712,9.6177237625,27.24,-14.04,30.6453781181,134.07
2021-06-03 03:00:00,27.5062501518,-17.3388800995,32.5150820469,-8.8037498482,-3.0888800995,9.3299084485,36.31,-14.25,39.0061354148,136.22,19.1862501518,-20.2288800995,27.8804552504,-8.8037498482,-3.0888800995,9.3299084485,27.99,-17.14,32.8210252734,133.71,25.9362501518,-40.6588800995,48.2268970895,-8.8037498482,-3.0888800995,9.3299084485,34.74,-37.57,51.1700351768,136.46,19.0062501518,2.3311199005,19.1486726648,-8.8037498482,-3.0888800995,9.3299084485,27.81,5.42,28.3332401959,134.85,25.5562501518,-15.6088800995,29.9459356137,-8.8037498482,-3.0888800995,9.3299084485,34.36,-12.52,36.5699330051,136.46,17.4362501518,-16.5288800995,24.0255425891,-8.8037498482,-3.0888800995,9.3299084485,26.24,-13.44,29.4817095841,133.71
2021-06-03 03:30:00,27.3245668899,-17.3227631943,32.3528991036,-8.6654331101,-3.0527631943,9.1874421961,35.99,-14.27,38.7157978092,136.55,18.8645668899,-20.2527631943,27.6775414542,-8.6654331101,-3.0527631943,9.1874421961,27.53,-17.2,32.46137551,134.03,25.7645668899,-40.6427631943,48.1211710902,-8.6654331101,-3.0527631943,9.1874421961,34.43,-37.59,50.9748271208,136.79,18.8245668899,2.3372368057,18.9691063173,-8.6654331101,-3.0527631943,9.1874421961,27.49,5.39,28.0134289226,135.18,25.4145668899,-15.5727631943,29.8062269284,-8.6654331101,-3.0527631943,9.1874421961,34.08,-12.52,36.3069800452,136.79,17.1345668899,-15.8127631943,23.3160215805,-8.6654331101,-3.0527631943,9.1874421961,25.8,-12.76,28.7829393912,134.03
2021-06-03 04:00:00,26.7133501017,-17.4732836108,31.9205061645,-8.6866498983,-3.0532836108,9.2076287536,35.4,-14.42,38.2242907063,136.55,18.5333501017,-20.4032836108,27.5640898289,-8.6866498983,-3.0532836108,9.2076287536,27.22,-17.35,32.2792642419,134.03,25.1833501017,-40.8732836108,48.008607931,-8.6866498983,-3.0532836108,9.2076287536,33.87,-37.82,50.769373642,136.79,18.3833501017,2.2167163892,18.5165167489,-8.6866498983,-3.0532836108,9.2076287536,27.07,5.27,27.5782124149,135.18,24.7933501017,-15.7732836108,29.385484259000002,-8.6866498983,-3.0532836108,9.2076287536,33.48,-12.72,35.814924263500004,136.79,16.8333501017,-17.0532836108,23.9619731566,-8.6866498983,-3.0532836108,9.2076287536,25.52,-14.0,29.107909578,134.03
2021-06-03 04:30:00,26.7383167606,-17.3474629492,31.8727478257,-8.5816832394,-3.0374629492,9.1033767575,35.32,-14.31,38.1087719561,136.74,18.5783167606,-20.2574629492,27.4866996708,-8.5816832394,-3.0374629492,9.1033767575,27.16,-17.22,32.1588867967,134.19,25.2083167606,-40.7274629492,47.8976562285,-8.5816832394,-3.0374629492,9.1033767575,33.79,-37.69,50.6191683061,136.98,18.4383167606,2.3525370508,18.5877904964,-8.5816832394,-3.0374629492,9.1033767575,27.02,5.39,27.5523592456,135.36,24.8583167606,-15.6374629492,29.3677741693,-8.5816832394,-3.0374629492,9.1033767575,33.44,-12.6,35.7350472226,136.98,16.8983167606,-16.1174629492,23.3522102007,-8.5816832394,-3.0374629492,9.1033767575,25.48,-13.08,28.6411731603,134.19
2021-06-03 05:00:00,26.467666822600002,-17.5554853665,31.7605486962,-8.5523331774,-3.0354853665,9.0750522967,35.02,-14.52,37.9108269496,136.57,18.3776668226,-20.3854853665,27.4464323997,-8.5523331774,-3.0354853665,9.0750522967,26.93,-17.35,32.0350963788,134.06,24.9476668226,-40.9654853665,47.9641227503,-8.5523331774,-3.0354853665,9.0750522967,33.5,-37.93,50.6056805112,136.79,18.2376668226,2.2445146335,18.3752642722,-8.5523331774,-3.0354853665,9.0750522967,26.79,5.28,27.3053566173,135.23,24.5676668226,-15.8354853665,29.2289727821,-8.5523331774,-3.0354853665,9.0750522967,33.12,-12.8,35.5073851473,136.79,16.6876668226,-17.7954853665,24.3958505367,-8.5523331774,-3.0354853665,9.0750522967,25.24,-14.76,29.2389329491,134.06
2021-06-03 05:30:00,26.8765500349,-17.3834357551,32.0083236117,-8.9034499651,-3.1234357551,9.4354264449,35.78,-14.26,38.516957304499996,136.82,18.9465500349,-20.1434357551,27.6537477071,-8.9034499651,-3.1234357551,9.4354264449,27.85,-17.02,32.6389782316,134.26,25.3165500349,-40.7034357551,47.9343028315,-8.9034499651,-3.1234357551,9.4354264449,34.22,-37.58,50.8258280798,137.04,18.7765500349,2.4065642449,18.930144814,-8.9034499651,-3.1234357551,9.4354264449,27.68,5.53,28.2269959436,135.42,24.9365500349,-15.6834357551,29.4584739036,-8.9034499651,-3.1234357551,9.4354264449,33.84,-12.56,36.0956950342,137.04,17.1765500349,-17.5234357551,24.5378212514,-8.9034499651,-3.1234357551,9.4354264449,26.08,-14.4,29.791381304,134.26
2021-06-03 06:00:00,27.7394500438,-17.1575350617,32.6168376475,-9.0905499562,-3.2075350617,9.6398329695,36.83,-13.95,39.3833898998,136.54,19.6094500438,-19.9875350617,28.0005730095,-9.0905499562,-3.2075350617,9.6398329695,28.7,-16.78,33.2454267532,133.97,26.1594500438,-40.4675350617,48.1864941717,-9.0905499562,-3.2075350617,9.6398329695,35.25,-37.26,51.2920081494,136.76,19.4194500438,2.5524649383,19.5864779188,-9.0905499562,-3.2075350617,9.6398329695,28.51,5.76,29.0860396067,135.12,25.7894500438,-15.4075350617,30.0414358884,-9.0905499562,-3.2075350617,9.6398329695,34.88,-12.2,36.9520554232,136.76,17.8294500438,-16.8475350617,24.530159529,-9.0905499562,-3.2075350617,9.6398329695,26.92,-13.64,30.1784028736,133.97
2021-06-03 06:30:00,30.5788168465,-16.1787921483,34.5950481299,-9.7911831535,-3.4587921483,10.3841470844,40.37,-12.72,42.3265318683,136.54,21.8488168465,-19.4387921483,29.2444428529,-9.7911831535,-3.4587921483,10.3841470844,31.64,-15.98,35.4464384671,133.97,28.8288168465,-39.1187921483,48.5940385224,-9.7911831535,-3.4587921483,10.3841470844,38.62,-35.66,52.5655780906,136.76,21.5788168465,2.7812078517,21.7573080506,-9.7911831535,-3.4587921483,10.3841470844,31.37,6.24,31.9845978558,135.12,28.4488168465,-14.3787921483,31.8760857636,-9.7911831535,-3.4587921483,10.3841470844,38.24,-10.92,39.768630854,136.76,19.9288168465,-16.7387921483,26.0258506775,-9.7911831535,-3.4587921483,10.3841470844,29.72,-13.28,32.5520629147,133.97
2021-06-03 07:00:00,33.1783335557,-15.0055496435,36.4138481575,-10.6816664443,-3.7355496435,11.3160209069,43.86,-11.27,45.2847932534,135.41,23.7083335557,-18.3955496435,30.008021039,-10.6816664443,-3.7355496435,11.3160209069,34.39,-14.66,37.384324255,132.91,31.2983335557,-37.5455496435,48.8799957181,-10.6816664443,-3.7355496435,11.3160209069,41.98,-33.81,53.9021010722,135.62,23.3583335557,3.4344503565,23.6094725852,-10.6816664443,-3.7355496435,11.3160209069,34.04,7.17,34.7869300169,134.0,30.8783335557,-13.1355496435,33.556134277,-10.6816664443,-3.7355496435,11.3160209069,41.56,-9.4,42.6097829143,135.62,21.6383335557,-15.1355496435,26.4064829555,-10.6816664443,-3.7355496435,11.3160209069,32.32,-11.4,34.27159757,132.91
2021-06-03 07:30:00,36.3451501318,-12.822867613,38.540833825,-11.6148498682,-4.092867613,12.3148813538,47.96,-8.73,48.7480717567,133.45,26.6851501318,-17.682867613,32.0122014953,-11.6148498682,-4.092867613,12.3148813538,38.3,-13.59,40.6396124489,131.15,34.2651501318,-35.172867613,49.1042883023,-11.6148498682,-4.092867613,12.3148813538,45.88,-31.08,55.4160698715,133.65,26.2351501318,3.987132387,26.5363962721,-11.6148498682,-4.092867613,12.3148813538,37.85,8.08,38.702828062,132.21,33.8251501318,-10.972867613,35.560435952,-11.6148498682,-4.092867613,12.3148813538,45.44,-6.88,45.9578937725,133.65,24.3851501318,-15.532867613,28.9120307698,-11.6148498682,-4.092867613,12.3148813538,36.0,-11.44,37.7739804627,131.15
2021-06-03 08:00:00,39.512933434,-11.3769108554,41.1181955972,-11.807066566,-4.1169108554,12.5042303196,51.32,-7.26,51.830975294699996,133.45,28.952933434,-16.6169108554,33.3825415571,-11.807066566,-4.1169108554,12.5042303196,40.76,-12.5,42.6336439916,131.15,37.282933434,-33.5969108554,50.1873444652,-11.807066566,-4.1169108554,12.5042303196,49.09,-29.48,57.2616669335,133.65,28.402933434,4.9130891446,28.824730226,-11.807066566,-4.1169108554,12.5042303196,40.21,9.03,41.2114668509,132.21,36.872933434,-9.4369108554,38.0613781479,-11.807066566,-4.1169108554,12.5042303196,48.68,-5.32,48.9698356134,133.65,26.552933434,-15.2769108554,30.6340052757,-11.807066566,-4.1169108554,12.5042303196,38.36,-11.16,39.9504092595,131.15
2021-06-03 08:30:00,41.9791833862,-8.5622991355,42.8434919709,-11.1208166138,-4.0222991355,11.8258806223,53.1,-4.54,53.2937294623,132.34,30.9191833862,-16.2522991355,34.9304040695,-11.1208166138,-4.0222991355,11.8258806223,42.04,-12.23,43.7828105539,130.35,39.6491833862,-30.6422991355,50.1099614798,-11.1208166138,-4.0222991355,11.8258806223,50.77,-26.62,57.325537939,132.54,30.3491833862,5.1677008645,30.7860043597,-11.1208166138,-4.0222991355,11.8258806223,41.47,9.19,42.4760756191,131.4,39.1591833862,-6.7022991355,39.7286100585,-11.1208166138,-4.0222991355,11.8258806223,50.28,-2.68,50.3513733676,132.54,28.4391833862,-15.1422991355,32.2191926464,-11.1208166138,-4.0222991355,11.8258806223,39.56,-11.12,41.0931624483,130.35
2021-06-03 09:00:00,44.2668500561,-6.8500653252,44.7937206408,-10.9231499439,-3.9500653252,11.6154302878,55.19,-2.9,55.2661388194,132.34,32.5668500561,-15.0700653252,35.8846289026,-10.9231499439,-3.9500653252,11.6154302878,43.49,-11.12,44.8891356566,130.35,41.8468500561,-28.8500653252,50.827995523,-10.9231499439,-3.9500653252,11.6154302878,52.77,-24.9,58.3496606674,132.54,31.9468500561,6.2199346748,32.5467174361,-10.9231499439,-3.9500653252,11.6154302878,42.87,10.17,44.0597980023,131.4,41.3968500561,-4.9500653252,41.6917538764,-10.9231499439,-3.9500653252,11.6154302878,52.32,-1.0,52.3295557023,132.54,29.9968500561,-14.4700653252,33.3045613063,-10.9231499439,-3.9500653252,11.6154302878,40.92,-10.52,42.2506425987,130.35
2021-06-03 09:30:00,45.3626667593,-6.6910101618999995,45.8534748138,-11.4373332407,-4.2010101619,12.1844605149,56.8,-2.49,56.8545521484,131.92,33.4926667593,-14.8010101619,36.6173268885,-11.4373332407,-4.2010101619,12.1844605149,44.93,-10.6,46.1634584926,130.0,42.8626667593,-28.5510101619,51.5011493365,-11.4373332407,-4.2010101619,12.1844605149,54.3,-24.35,59.5097681057,132.11,32.8326667593,6.3689898381,33.4447011959,-11.4373332407,-4.2010101619,12.1844605149,44.27,10.57,45.5143691596,131.05,42.3226667593,-4.8010101619,42.594105463,-11.4373332407,-4.2010101619,12.1844605149,53.76,-0.6000000000000001,53.76334811,132.11,30.8426667593,-14.8410101619,34.2275572522,-11.4373332407,-4.2010101619,12.1844605149,42.28,-10.64,43.5982568459,130.0
2021-06-03 10:00:00,46.2317001171,-6.2018028124,46.6458192536,-11.5882998829,-4.2518028124,12.3436834588,57.82,-1.9500000000000002,57.8528728759,131.6,33.9317001171,-14.9218028124,37.0677821296,-11.5882998829,-4.2518028124,12.3436834588,45.52,-10.67,46.753815887,129.69,43.6817001171,-28.0818028124,51.9295539584,-11.5882998829,-4.2518028124,12.3436834588,55.27,-23.83,60.1883859229,131.81,33.2517001171,6.2781971876,33.8391979899,-11.5882998829,-4.2518028124,12.3436834588,44.84,10.53,46.0598143722,130.72,43.1717001171,-4.2518028124,43.3805661346,-11.5882998829,-4.2518028124,12.3436834588,54.76,0.0,54.76,131.81,31.2117001171,-14.5318028124,34.4288181205,-11.5882998829,-4.2518028124,12.3436834588,42.8,-10.28,44.0172511636,129.69
2021-06-03 10:30:00,46.2844001046,-5.9128435616,46.6605552048,-10.8455998954,-3.9928435616,11.557241747,57.13,-1.92,57.1622541543,131.6,33.6944001046,-14.6728435616,36.750577364,-10.8455998954,-3.9928435616,11.557241747,44.54,-10.68,45.8025545139,129.81,43.7744001046,-27.8828435616,51.9003956593,-10.8455998954,-3.9928435616,11.557241747,54.62,-23.89,59.6160758521,131.89,33.0344001046,6.5771564384,33.682793487,-10.8455998954,-3.9928435616,11.557241747,43.88,10.57,45.1351226873,130.89,43.2744001046,-3.9928435616,43.4582156113,-10.8455998954,-3.9928435616,11.557241747,54.12,0.0,54.12,131.89,31.0744001046,-14.8328435616,34.4330014663,-10.8455998954,-3.9928435616,11.557241747,41.92,-10.84,43.2988683455,129.81
2021-06-03 11:00:00,46.6968001263,-5.1760620149,46.9827921692,-9.3731998737,-3.6160620149,10.0465307628,56.07,-1.56,56.0916972466,131.86,33.5368001263,-14.0460620149,36.3594392261,-9.3731998737,-3.6160620149,10.0465307628,42.91,-10.43,44.1594044344,130.01,44.2368001263,-27.0060620149,51.8287745463,-9.3731998737,-3.6160620149,10.0465307628,53.61,-23.39,58.4903769863,132.09,32.916800126300004,7.0639379851,33.6662286336,-9.3731998737,-3.6160620149,10.0465307628,42.29,10.68,43.6177314862,131.1,43.7068001263,-3.3360620149,43.8339330548,-9.3731998737,-3.6160620149,10.0465307628,53.08,0.28,53.0807385028,132.09,30.9068001263,-14.2960620149,34.0530128356,-9.3731998737,-3.6160620149,10.0465307628,40.28,-10.68,41.6718226143,130.01
2021-06-03 11:30:00,46.5897335075,-4.6497528237,46.8211861193,-7.8302664925,-3.1697528237,8.4475088818,54.42,-1.48,54.4401212343,131.29,33.4797335075,-13.5497528237,36.1177014401,-7.8302664925,-3.1697528237,8.4475088818,41.31,-10.38,42.5941369205,129.45,44.1797335075,-26.4497528237,51.4921185933,-7.8302664925,-3.1697528237,8.4475088818,52.01,-23.28,56.9824402777,131.51,32.8997335075,7.4702471763,33.7371761969,-7.8302664925,-3.1697528237,8.4475088818,40.73,10.64,42.0968229205,130.54,43.6097335075,-2.8897528237000003,43.705371843500004,-7.8302664925,-3.1697528237,8.4475088818,51.44,0.28,51.4407620472,131.51,30.9297335075,-13.6897528237,33.823922706,-7.8302664925,-3.1697528237,8.4475088818,38.76,-10.52,40.1622708521,129.45
2021-06-03 12:00:00,47.1324002171,-4.6327152591,47.3595312571,-8.3375997829,-3.3727152591,8.9939300842,55.47,-1.26,55.4843085926,131.29,33.6824002171,-13.8827152591,36.4312210521,-8.3375997829,-3.3727152591,8.9939300842,42.02,-10.51,43.3144375469,129.45,44.6724002171,-26.4227152591,51.9016687865,-8.3375997829,-3.3727152591,8.9939300842,53.01,-23.05,57.8045205845,131.51,33.0824002171,7.1672847409,33.8498917972,-8.3375997829,-3.3727152591,8.9939300842,41.42,10.54,42.7400046795,130.54,44.1024002171,-2.8127152591,44.1920023538,-8.3375997829,-3.3727152591,8.9939300842,52.44,0.56,52.4429899987,131.51,31.1424002171,-13.5727152591,33.9715718033,-8.3375997829,-3.3727152591,8.9939300842,39.48,-10.2,40.7763460845,129.45
2021-06-03 12:30:00,46.8891167827,-4.5310979873,47.107537843,-8.5408832173,-3.4410979873,9.208031358,55.43,-1.09,55.4407160848,131.49,33.9291167827,-14.1110979873,36.7465379602,-8.5408832173,-3.4410979873,9.208031358,42.47,-10.67,43.7898367204,129.75,44.4391167827,-26.4110979873,51.6950790435,-8.5408832173,-3.4410979873,9.208031358,52.98,-22.97,57.7451409211,131.73,33.3191167827,7.0189020127,34.0503822099,-8.5408832173,-3.4410979873,9.208031358,41.86,10.46,43.1470879666,130.81,43.8991167827,-2.7210979873000003,43.983369909,-8.5408832173,-3.4410979873,9.208031358,52.44,0.72,52.4449425588,131.73,31.3391167827,-13.5210979873,34.1315152242,-8.5408832173,-3.4410979873,9.208031358,39.88,-10.08,41.1341804343,129.75
2021-06-03 13:00:00,45.6478001753,-3.8165821379000002,45.8070732536,-5.6621998247,-2.7065821379,6.2758341059,51.31,-1.11,51.3220050271,131.49,32.9878001753,-13.4065821379,35.6080244471,-5.6621998247,-2.7065821379,6.2758341059,38.65,-10.7,40.1037716431,129.75,43.3578001753,-25.8865821379,50.4976630234,-5.6621998247,-2.7065821379,6.2758341059,49.02,-23.18,54.2242823834,131.73,32.4678001753,7.8334178621,33.3994084323,-5.6621998247,-2.7065821379,6.2758341059,38.13,10.54,39.5599355409,130.81,42.7778001753,-2.1065821379,42.8296378241,-5.6621998247,-2.7065821379,6.2758341059,48.44,0.6000000000000001,48.4437157947,131.73,30.5778001753,-11.7065821379,32.7421124687,-5.6621998247,-2.7065821379,6.2758341059,36.24,-9.0,37.3408301997,129.75
2021-06-03 13:30:00,46.4300836336,-3.2259094932,46.5420149787,-4.5199163664,-2.3759094932,5.1063284148,50.95,-0.85,50.9570897913,132.44,33.2600836336,-13.0459094932,35.7271453914,-4.5199163664,-2.3759094932,5.1063284148,37.78,-10.67,39.2578310659,130.67,44.1500836336,-25.4559094932,50.9630573355,-4.5199163664,-2.3759094932,5.1063284148,48.67,-23.08,53.8651584979,132.66,32.7600836336,8.3140905068,33.7986269046,-4.5199163664,-2.3759094932,5.1063284148,37.28,10.69,38.7823993585,131.75,43.5600836336,-1.5359094932000001,43.5871529712,-4.5199163664,-2.3759094932,5.1063284148,48.08,0.84,48.0873372105,132.66,30.8400836336,-10.8159094932,32.6817174685,-4.5199163664,-2.3759094932,5.1063284148,35.36,-8.44,36.3533107158,130.67
2021-06-03 14:00:00,45.7174335529,-2.8605130422,45.8068364497,-3.0925664471,-1.9605130422000001,3.6616360576,48.81,-0.9,48.8182967749,132.44,32.7574335529,-12.7305130422,35.1442088443,-3.0925664471,-1.9605130422000001,3.6616360576,35.85,-10.77,37.43281181,130.67,43.5174335529,-25.1105130422,50.2424610094,-3.0925664471,-1.9605130422000001,3.6616360576,46.61,-23.15,52.0424307657,132.66,32.3274335529,8.6094869578,33.4542407744,-3.0925664471,-1.9605130422000001,3.6616360576,35.42,10.57,36.9635130906,131.75,42.9474335529,-1.2005130422,42.964209295,-3.0925664471,-1.9605130422000001,3.6616360576,46.04,0.76,46.046272379,132.66,30.4674335529,-12.0805130422,32.7750408492,-3.0925664471,-1.9605130422000001,3.6616360576,33.56,-10.12,35.0526461198,130.67
2021-06-03 14:30:00,45.4696668426,-2.9723785384,45.5667163284,-2.9203331574,-1.9723785384,3.5240066471000002,48.39,-1.0,48.4003316104,132.63,32.3796668426,-12.7723785384,34.8077071691,-2.9203331574,-1.9723785384,3.5240066471000002,35.3,-10.8,36.9151730322,130.85,43.2996668426,-25.3423785384,50.1706816644,-2.9203331574,-1.9723785384,3.5240066471000002,46.22,-23.37,51.7923285825,132.85,31.9496668426,8.6676214616,33.1045143924,-2.9203331574,-1.9723785384,3.5240066471000002,34.87,10.64,36.4571872201,131.95,42.6796668426,-1.3723785384,42.7017257807,-2.9203331574,-1.9723785384,3.5240066471000002,45.6,0.6000000000000001,45.6039471976,132.85,30.1196668426,-12.4523785384,32.5922699727,-2.9203331574,-1.9723785384,3.5240066471000002,33.04,-10.48,34.6622561297,130.85
2021-06-03 15:00:00,43.8767667992,-4.1151728231,44.0693239353,-3.4632332008,-2.1251728230999998,4.0632922281,47.34,-1.99,47.3818076903,132.63,31.5367667992,-13.0051728231,34.1130793143,-3.4632332008,-2.1251728230999998,4.0632922281,35.0,-10.88,36.652072247,130.85,41.7467667992,-26.6151728231,49.5091906881,-3.4632332008,-2.1251728230999998,4.0632922281,45.21,-24.49,51.4169641266,132.85,31.1067667992,8.5448271769,32.2590299325,-3.4632332008,-2.1251728230999998,4.0632922281,34.57,10.67,36.1791901512,131.95,41.2167667992,-2.4451728231,41.2892326826,-3.4632332008,-2.1251728230999998,4.0632922281,44.68,-0.32,44.6811459119,132.85,29.2567667992,-12.7651728231,31.9203389823,-3.4632332008,-2.1251728230999998,4.0632922281,32.72,-10.64,34.4065110117,130.85
2021-06-03 15:30:00,43.8975167648,-4.9436517572,44.1750118372,-5.0724832352,-2.5936517572,5.697114674,48.97,-2.35,49.0263541373,133.15,31.6375167648,-13.7536517572,34.4977594012,-5.0724832352,-2.5936517572,5.697114674,36.71,-11.16,38.3688636788,131.27,41.7075167648,-27.4936517572,49.9541574009,-5.0724832352,-2.5936517572,5.697114674,46.78,-24.9,52.9941355246,133.37,31.2075167648,7.9063482428,32.193468983,-5.0724832352,-2.5936517572,5.697114674,36.28,10.5,37.7688813708,132.36,41.1675167648,-3.2336517572,41.2943209203,-5.0724832352,-2.5936517572,5.697114674,46.24,-0.64,46.2444288536,133.37,29.3275167648,-13.1136517572,32.1258634437,-5.0724832352,-2.5936517572,5.697114674,34.4,-10.52,35.9726340431,131.27
2021-06-03 16:00:00,43.8137167718,-5.4255174211,44.1483636916,-6.7962832282,-3.1255174211,7.4805297184,50.61,-2.3,50.6622354422,133.34,31.9137167718,-14.5555174211,35.0763225778,-6.7962832282,-3.1255174211,7.4805297184,38.71,-11.43,40.3622224363,131.45,41.5637167718,-28.0355174211,50.1351452472,-6.7962832282,-3.1255174211,7.4805297184,48.36,-24.91,54.3985082516,133.56,31.4037167718,7.1944825789,32.2172935961,-6.7962832282,-3.1255174211,7.4805297184,38.2,10.32,39.5694629734,132.51,41.0437167718,-3.6455174211,41.2052967919,-6.7962832282,-3.1255174211,7.4805297184,47.84,-0.52,47.8428260035,133.56,29.5637167718,-13.565517421100001,32.5274747293,-6.7962832282,-3.1255174211,7.4805297184,36.36,-10.44,37.8291316316,131.45
2021-06-03 16:30:00,44.4939668008,-5.5769185231,44.8421130399,-7.0560331992,-3.0669185231,7.6937373061,51.55,-2.51,51.6110705179,133.45,32.4439668008,-15.0269185231,35.7549893312,-7.0560331992,-3.0669185231,7.6937373061,39.5,-11.96,41.2709534661,131.59,42.2139668008,-28.2169185231,50.7761113517,-7.0560331992,-3.0669185231,7.6937373061,49.27,-25.15,55.3177674893,133.67,31.9439668008,6.7930814769,32.6582756881,-7.0560331992,-3.0669185231,7.6937373061,39.0,9.86,40.2271003181,132.68,41.7039668008,-3.7869185230999998,41.8755489376,-7.0560331992,-3.0669185231,7.6937373061,48.76,-0.72,48.7653155429,133.67,30.1039668008,-12.0269185231,32.4175197433,-7.0560331992,-3.0669185231,7.6937373061,37.16,-8.96,38.2249551995,131.59
2021-06-03 17:00:00,46.4874500867,-6.2889763892,46.9109181277,-9.4025499133,-3.7489763892,10.1223894827,55.89,-2.54,55.9476871729,133.59,33.9974500867,-15.9689763892,37.5610811788,-9.4025499133,-3.7489763892,10.1223894827,43.4,-12.22,45.0875636955,131.76,44.0174500867,-28.8489763892,52.6288832376,-9.4025499133,-3.7489763892,10.1223894827,53.42,-25.1,59.022931137,133.81,33.3974500867,5.8810236108,33.9112976898,-9.4025499133,-3.7489763892,10.1223894827,42.8,9.63,43.87,132.85,43.5974500867,-4.3889763892,43.8178133618,-9.4025499133,-3.7489763892,10.1223894827,53.0,-0.64,53.0038640101,133.81,31.4774500867,-14.4289763892,34.6269436076,-9.4025499133,-3.7489763892,10.1223894827,40.88,-10.68,42.2520626715,131.76
2021-06-03 17:30:00,48.0988500683,-7.0746931772,48.6163620753,-12.4211499317,-4.4146931772,13.182354929,60.52,-2.66,60.5784285039,133.59,35.2988500683,-16.6946931772,39.0476836243,-12.4211499317,-4.4146931772,13.182354929,47.72,-12.28,49.274707508,131.76,45.4488500683,-29.5446931772,54.2078118675,-12.4211499317,-4.4146931772,13.182354929,57.87,-25.13,63.0908376866,133.81,34.5988500683,5.1653068228,34.9822929583,-12.4211499317,-4.4146931772,13.182354929,47.02,9.58,47.9860062935,132.85,45.0188500683,-5.0546931772,45.3017304811,-12.4211499317,-4.4146931772,13.182354929,57.44,-0.64,57.443565349,133.81,32.6588500683,-13.7346931772,35.4293985901,-12.4211499317,-4.4146931772,13.182354929,45.08,-9.32,46.0333444364,131.76
2021-06-03 18:00:00,48.4451333712,-8.252187384399999,49.1429500944,-14.6148666288,-5.0721873844,15.47001653,63.06,-3.18,63.14012987,133.4,35.8851333712,-17.7321873844,40.0271566128,-14.6148666288,-5.0721873844,15.47001653,50.5,-12.66,52.0627083429,131.62,45.6851333712,-30.6921873844,55.0376396441,-14.6148666288,-5.0721873844,15.47001653,60.3,-25.62,65.5169779523,133.62,35.1251333712,4.1778126156,35.3727170655,-14.6148666288,-5.0721873844,15.47001653,49.74,9.25,50.5927870353,132.69,45.3051333712,-6.1521873844,45.7209418035,-14.6148666288,-5.0721873844,15.47001653,59.92,-1.08,59.929732187,133.62,33.1451333712,-17.4321873844,37.4497132593,-14.6148666288,-5.0721873844,15.47001653,47.76,-12.36,49.3334288287,131.62
2021-06-03 18:30:00,47.9170833745,-8.7201057604,48.7040770736,-14.7829166255,-5.2001057604,15.6708558757,62.7,-3.52,62.7987292865,133.53,35.3270833745,-18.1401057604,39.7122935216,-14.7829166255,-5.2001057604,15.6708558757,50.11,-12.94,51.7537988944,131.74,45.1870833745,-31.1501057604,54.8835275176,-14.7829166255,-5.2001057604,15.6708558757,59.97,-25.95,65.3437326758,133.76,34.5470833745,3.7798942396,34.7532526556,-14.7829166255,-5.2001057604,15.6708558757,49.33,8.98,50.140695049,132.78,44.8170833745,-6.5601057604,45.2946569673,-14.7829166255,-5.2001057604,15.6708558757,59.6,-1.3599999999999999,59.6155147592,133.76,32.5770833745,-16.6801057604,36.5990749796,-14.7829166255,-5.2001057604,15.6708558757,47.36,-11.48,48.7315093138,131.74
2021-06-03 19:00:00,46.8419167483,-9.2044611688,47.7376923412,-13.9080832517,-4.9644611688,14.7675541113,60.75,-4.24,60.8977840319,133.53,34.4719167483,-17.9944611688,38.8859058922,-13.9080832517,-4.9644611688,14.7675541113,48.38,-13.03,50.1039449545,131.74,44.1819167483,-31.6644611688,54.3569670665,-13.9080832517,-4.9644611688,14.7675541113,58.09,-26.7,63.932293092,133.76,33.7519167483,3.9155388312,33.9782773037,-13.9080832517,-4.9644611688,14.7675541113,47.66,8.88,48.4802021448,132.78,43.8119167483,-7.1244611688,44.3874080805,-13.9080832517,-4.9644611688,14.7675541113,57.72,-2.16,57.7604016607,133.76,31.8119167483,-17.0444611688,36.0903270107,-13.9080832517,-4.9644611688,14.7675541113,45.72,-12.08,47.2889500835,131.74
2021-06-03 19:30:00,45.8000502083,-10.524741364,46.9937738415,-13.5299497917,-4.874741364,14.3813297275,59.33,-5.65,59.5984177642,133.53,33.5000502083,-18.014741364,38.0366174938,-13.5299497917,-4.874741364,14.3813297275,47.03,-13.14,48.8311427267,131.74,43.2200502083,-33.124741364,54.4538449555,-13.5299497917,-4.874741364,14.3813297275,56.75,-28.25,63.3926257541,133.76,32.8000502083,4.015258636,33.0449027171,-13.5299497917,-4.874741364,14.3813297275,46.33,8.89,47.1752159508,132.78,42.8700502083,-8.434741364,43.6919451014,-13.5299497917,-4.874741364,14.3813297275,56.4,-3.56,56.5122429213,133.76,30.9100502083,-16.194741364,34.8955706606,-13.5299497917,-4.874741364,14.3813297275,44.44,-11.32,45.8590885213,131.74
2021-06-03 20:00:00,44.7249836318,-11.2531319696,46.1189455646,-12.6050163682,-4.5431319696,13.3987494094,57.33,-6.71,57.7213392083,134.17,32.4049836318,-17.9331319696,37.0362010257,-12.6050163682,-4.5431319696,13.3987494094,45.01,-13.39,46.9594740175,132.15,42.2349836318,-33.9331319696,54.1779594267,-12.6050163682,-4.5431319696,13.3987494094,54.84,-29.39,62.2189496858,134.4,31.7849836318,4.1368680304,32.0530632167,-12.6050163682,-4.5431319696,13.3987494094,44.39,8.68,45.2306809588,133.23,41.8749836318,-9.1831319696,42.8700847554,-12.6050163682,-4.5431319696,13.3987494094,54.48,-4.64,54.6772347509,134.4,29.8749836318,-16.4231319696,34.0915518962,-12.6050163682,-4.5431319696,13.3987494094,42.48,-11.88,44.1099172522,132.15
2021-06-03 20:30:00,43.3349502318,-12.070209634,44.984529254,-12.9750497682,-4.550209634,13.749775423700001,56.31,-7.52,56.8099155078,134.39,31.3249502318,-18.570209634,36.4157272738,-12.9750497682,-4.550209634,13.749775423700001,44.3,-14.02,46.465582962,132.3,40.9049502318,-34.410209634,53.4535076541,-12.9750497682,-4.550209634,13.749775423700001,53.88,-29.86,61.6009253177,134.63,30.7049502318,3.229790366,30.8743504311,-12.9750497682,-4.550209634,13.749775423700001,43.68,7.78,44.3674520341,133.4,40.5449502318,-9.990209634,41.7576014377,-12.9750497682,-4.550209634,13.749775423700001,53.52,-5.44,53.7957619149,134.63,28.8649502318,-16.670209634,33.3328852806,-12.9750497682,-4.550209634,13.749775423700001,41.84,-12.12,43.5600734618,132.3
2021-06-03 21:00:00,42.0109335317,-12.8765026931,43.9399915545,-13.3090664683,-4.6265026931,14.0902724398,55.32,-8.25,55.9317879206,133.39,30.5109335317,-19.1365026931,36.0155910724,-13.3090664683,-4.6265026931,14.0902724398,43.82,-14.51,46.159858102,131.32,39.6309335317,-35.2765026931,53.0569744223,-13.3090664683,-4.6265026931,14.0902724398,52.94,-30.65,61.1724292472,133.62,29.9209335317,2.7334973069,30.0455366225,-13.3090664683,-4.6265026931,14.0902724398,43.23,7.36,43.8520524035,132.41,39.2509335317,-10.7865026931,40.7060735451,-13.3090664683,-4.6265026931,14.0902724398,52.56,-6.16,52.9197430077,133.62,28.0509335317,-18.2665026931,33.4741690358,-13.3090664683,-4.6265026931,14.0902724398,41.36,-13.64,43.551110204,131.32
2021-06-03 21:30:00,40.8352834742,-13.6616668002,43.0599758033,-13.0947165258,-4.5516668002,13.8632345271,53.93,-9.11,54.6940307529,134.13,29.6252834742,-19.5716668002,35.5064439541,-13.0947165258,-4.5516668002,13.8632345271,42.72,-15.02,45.2835378477,131.97,38.5052834742,-36.1916668002,52.8440498184,-13.0947165258,-4.5516668002,13.8632345271,51.6,-31.64,60.528089347,134.36,29.0552834742,2.4083331998,29.154923539,-13.0947165258,-4.5516668002,13.8632345271,42.15,6.96,42.7207689538,133.06,38.1452834742,-11.6316668002,39.8792969331,-13.0947165258,-4.5516668002,13.8632345271,51.24,-7.08,51.7268208959,134.36,27.2652834742,-14.4316668002,30.8491278574,-13.0947165258,-4.5516668002,13.8632345271,40.36,-9.88,41.5517027329,131.97
2021-06-03 22:00:00,40.2345668442,-14.3412504251,42.7140706665,-12.7154331558,-4.4212504251,13.4621579125,52.95,-9.92,53.8712251578,134.13,29.0445668442,-19.8212504251,35.1634587546,-12.7154331558,-4.4212504251,13.4621579125,41.76,-15.4,44.5090732323,131.97,37.9545668442,-36.7612504251,52.8387989753,-12.7154331558,-4.4212504251,13.4621579125,50.67,-32.34,60.1109349453,134.36,28.5145668442,2.0987495749,28.5916993565,-12.7154331558,-4.4212504251,13.4621579125,41.23,6.52,41.7423442082,133.06,37.6045668442,-12.2612504251,39.5530240251,-12.7154331558,-4.4212504251,13.4621579125,50.32,-7.84,50.9270851316,134.36,26.7245668442,-14.3012504251,30.310530129500002,-12.7154331558,-4.4212504251,13.4621579125,39.44,-9.88,40.6586768107,131.97
2021-06-03 22:30:00,38.4772669198,-14.9776794963,41.2895986019,-11.9127330802,-4.1976794963,12.6306659601,50.39,-10.78,51.5301901801,134.17,27.5972669198,-20.2876794963,34.2519938221,-11.9127330802,-4.1976794963,12.6306659601,39.51,-16.09,42.6606164981,131.97,36.3172669198,-37.5076794963,52.2089063065,-11.9127330802,-4.1976794963,12.6306659601,48.23,-33.31,58.6147507032,134.41,27.1172669198,1.7123205037,27.1712753971,-11.9127330802,-4.1976794963,12.6306659601,39.03,5.91,39.474916086,133.06,35.9672669198,-12.9576794963,38.2301680301,-11.9127330802,-4.1976794963,12.6306659601,47.88,-8.76,48.6747573183,134.41,25.3672669198,-18.0776794963,31.1496505109,-11.9127330802,-4.1976794963,12.6306659601,37.28,-13.88,39.7800553041,131.97
2021-06-03 23:00:00,35.9056002121,-15.836662589,39.2429867435,-11.0343997879,-3.906662589,11.705553864,46.94,-11.93,48.4323084315,134.17,25.6356002121,-21.006662589,33.1430818024,-11.0343997879,-3.906662589,11.705553864,36.67,-17.1,40.4610788289,131.97,33.8756002121,-38.416662589,51.2191004822,-11.0343997879,-3.906662589,11.705553864,44.91,-34.51,56.6378689571,134.41,25.2256002121,1.033337411,25.2467560741,-11.0343997879,-3.906662589,11.705553864,36.26,4.94,36.5949614018,133.06,33.5256002121,-13.866662589,36.2801626366,-11.0343997879,-3.906662589,11.705553864,44.56,-9.96,45.6595575975,134.41,23.5656002121,-18.306662589,29.8407675589,-11.0343997879,-3.906662589,11.705553864,34.6,-14.4,37.4769262347,131.97
2021-06-03 23:30:00,33.3736834173,-16.3147729575,37.1480088496,-9.9663165827,-3.5347729575,10.5745962612,43.34,-12.78,45.1849975102,134.38,23.6236834173,-21.2447729575,31.771351816,-9.9663165827,-3.5347729575,10.5745962612,33.59,-17.71,37.9727823579,132.16,31.5136834173,-38.7947729575,49.9814630773,-9.9663165827,-3.5347729575,10.5745962612,41.48,-35.26,54.4413262146,134.63,23.3136834173,0.6952270425,23.3240471429,-9.9663165827,-3.5347729575,10.5745962612,33.28,4.23,33.5477465711,133.29,31.1136834173,-14.4147729575,34.2906251796,-9.9663165827,-3.5347729575,10.5745962612,41.08,-10.88,42.4963621973,134.63,21.6736834173,-18.8947729575,28.7534519317,-9.9663165827,-3.5347729575,10.5745962612,31.64,-15.36,35.1712837411,132.16
2021-06-04 00:00:00,31.4144834585,-16.872483041,35.6588061344,-9.1455165415,-3.272483041,9.7133731558,40.56,-13.6,42.779359509,134.12,22.1044834585,-20.962483041,30.4636485702,-9.1455165415,-3.272483041,9.7133731558,31.25,-17.69,35.9095892486,131.89,29.6644834585,-39.652483040999996,49.520712739,-9.1455165415,-3.272483041,9.7133731558,38.81,-36.38,53.1951172571,134.36,21.8444834585,1.207516959,21.8778324972,-9.1455165415,-3.272483041,9.7133731558,30.99,4.48,31.3121462056,133.01,29.2944834585,-15.032483041,32.9263163363,-9.1455165415,-3.272483041,9.7133731558,38.44,-11.76,40.1986467434,134.36,20.2544834585,-18.672483041,27.5482435572,-9.1455165415,-3.272483041,9.7133731558,29.4,-15.4,33.1891548552,131.89
2021-06-04 00:30:00,30.1449501429,-17.3390802629,34.7758784717,-8.6750498571,-3.0990802629,9.2119915599,38.82,-14.24,41.3493651705,134.92,21.1849501429,-20.5590802629,29.5208044235,-8.6750498571,-3.0990802629,9.2119915599,29.86,-17.46,34.5900448106,132.58,28.4749501429,-40.2590802629,49.3114218945,-8.6750498571,-3.0990802629,9.2119915599,37.15,-37.16,52.5451053858,135.16,20.9649501429,1.7009197371,21.0338361324,-8.6750498571,-3.0990802629,9.2119915599,29.64,4.8,30.0261486042,133.71,28.0849501429,-15.5390802629,32.0971562595,-8.6750498571,-3.0990802629,9.2119915599,36.76,-12.44,38.8078754894,135.16,19.3649501429,-18.1390802629,26.5335170458,-8.6750498571,-3.0990802629,9.2119915599,28.04,-15.04,31.818912615,132.58
2021-06-04 01:00:00,28.812816799,-17.5637239536,33.7440781621,-8.537183201,-3.0237239536,9.0568429132,37.35,-14.54,40.0803455574,135.22,20.222816799,-20.7637239536,28.9843846184,-8.537183201,-3.0237239536,9.0568429132,28.76,-17.74,33.7912000379,132.79,27.202816799,-40.6937239536,48.9486711874,-8.537183201,-3.0237239536,9.0568429132,35.74,-37.67,51.926645376,135.47,20.022816799,1.6562760464,20.0912031225,-8.537183201,-3.0237239536,9.0568429132,28.56,4.68,28.9409053072,133.93,26.822816799,-15.7837239536,31.1221696364,-8.537183201,-3.0237239536,9.0568429132,35.36,-12.76,37.5918501806,135.47,18.462816799,-18.6237239536,26.2243912809,-8.537183201,-3.0237239536,9.0568429132,27.0,-15.6,31.1826875044,132.79
2021-06-04 01:30:00,28.8894500458,-17.7612579671,33.9125730154,-8.4605499542,-2.9812579671,8.970440602,37.35,-14.78,40.1680333101,135.87,20.3194500458,-21.0612579671,29.2652804074,-8.4605499542,-2.9812579671,8.970440602,28.78,-18.08,33.9878625394,133.43,27.2894500458,-40.9112579671,49.1776891715,-8.4605499542,-2.9812579671,8.970440602,35.75,-37.93,52.1224270348,136.12,20.1294500458,1.4087420329,20.1786846267,-8.4605499542,-2.9812579671,8.970440602,28.59,4.39,28.9250790837,134.56,26.9394500458,-15.9812579671,31.3230677773,-8.4605499542,-2.9812579671,8.970440602,35.4,-13.0,37.7115366963,136.12,18.5794500458,-18.0612579671,25.9114840053,-8.4605499542,-2.9812579671,8.970440602,27.04,-15.08,30.9607493449,133.43
2021-06-04 02:00:00,28.0592833535,-18.200577445,33.4452448286,-8.7007166465,-3.050577445,9.2200050385,36.76,-15.15,39.7595284177,136.03,19.8492833535,-21.370577445,29.1666869901,-8.7007166465,-3.050577445,9.2200050385,28.55,-18.32,33.9223362993,133.58,26.4692833535,-41.090577445,48.8779962357,-8.7007166465,-3.050577445,9.2200050385,35.17,-38.04,51.8070506785,136.27,19.6692833535,0.8794225550000001,19.6889332283,-8.7007166465,-3.050577445,9.2200050385,28.37,3.93,28.6409112984,134.71,26.0592833535,-16.410577445,30.7959948853,-8.7007166465,-3.050577445,9.2200050385,34.76,-13.36,37.2390547678,136.27,18.0992833535,-16.290577445,24.3509131534,-8.7007166465,-3.050577445,9.2200050385,26.8,-13.24,29.8920992906,133.58
2021-06-04 02:30:00,27.4635833287,-17.9575029651,32.8134167985,-8.5164166713,-2.9875029651,9.0252161684,35.98,-14.97,38.9700051322,135.45,19.2735833287,-21.1475029651,28.6127226245,-8.5164166713,-2.9875029651,9.0252161684,27.79,-18.16,33.1974351419,132.99,25.9135833287,-40.6675029651,48.221982522,-8.5164166713,-2.9875029651,9.0252161684,34.43,-37.68,51.0412313723,135.69,19.1035833287,0.9124970349,19.1253639661,-8.5164166713,-2.9875029651,9.0252161684,27.62,3.9,27.8939850147,134.11,25.5235833287,-16.2275029651,30.2454154942,-8.5164166713,-2.9875029651,9.0252161684,34.04,-13.24,36.5242275757,135.69,17.5635833287,-17.6675029651,24.9122484005,-8.5164166713,-2.9875029651,9.0252161684,26.08,-14.68,29.9277262751,132.99
2021-06-04 03:00:00,26.7035333199,-18.1466302409,32.285892908,-8.2964666801,-2.9066302409,8.7908963554,35.0,-15.24,38.1740435375,134.68,18.6635333199,-21.2166302409,28.2572623366,-8.2964666801,-2.9066302409,8.7908963554,26.96,-18.31,32.5898404415,132.25,25.2035333199,-40.9566302409,48.0901617017,-8.2964666801,-2.9066302409,8.7908963554,33.5,-38.05,50.6956852207,134.93,18.5135333199,0.9233697591000001,18.5365457327,-8.2964666801,-2.9066302409,8.7908963554,26.81,3.83,27.0821897194,133.36,24.783533319900002,-16.4266302409,29.7331078916,-8.2964666801,-2.9066302409,8.7908963554,33.08,-13.52,35.7362113269,134.93,16.9835333199,-16.2266302409,23.4892301492,-8.2964666801,-2.9066302409,8.7908963554,25.28,-13.32,28.574478123,132.25
2021-06-04 03:30:00,26.4719500032,-18.1288399997,32.0845597867,-8.2080499968,-2.8788399997000003,8.698264453,34.68,-15.25,37.8848901279,135.09,18.4319500032,-21.1888399997,28.0838694174,-8.2080499968,-2.8788399997000003,8.698264453,26.64,-18.31,32.3256198703,132.66,24.9719500032,-41.0288399997,48.0308650628,-8.2080499968,-2.8788399997000003,8.698264453,33.18,-38.15,50.5602106404,135.33,18.301950003199998,1.0211600003,18.3304157526,-8.2080499968,-2.8788399997000003,8.698264453,26.51,3.9,26.795337281,133.74,24.5919500032,-16.3988399997,29.5581792114,-8.2080499968,-2.8788399997000003,8.698264453,32.8,-13.52,35.4771813988,135.33,16.7519500032,-16.1588399997,23.2752215681,-8.2080499968,-2.8788399997000003,8.698264453,24.96,-13.28,28.2729552753,132.66
2021-06-04 04:00:00,26.0565500197,-18.4009296689,31.8988716353,-8.1534499803,-2.8709296689,8.6441300167,34.21,-15.53,37.5700013308,135.33,18.1665500197,-20.8809296689,27.677369157,-8.1534499803,-2.8709296689,8.6441300167,26.32,-18.01,31.8920444625,132.88,24.5865500197,-41.3109296689,48.0738114983,-8.1534499803,-2.8709296689,8.6441300167,32.74,-38.44,50.4929816905,135.58,18.0265500197,1.3290703311,18.0754787919,-8.1534499803,-2.8709296689,8.6441300167,26.18,4.2,26.5147581547,133.97,24.1665500197,-16.7109296689,29.3815811394,-8.1534499803,-2.8709296689,8.6441300167,32.32,-13.84,35.1586120318,135.58,16.4865500197,-18.5509296689,24.8182054777,-8.1534499803,-2.8709296689,8.6441300167,24.64,-15.68,29.2060267753,132.88
2021-06-04 04:30:00,26.2281666863,-18.264780751,31.9612099835,-8.1718333137,-2.8747807510000003,8.6627492214,34.4,-15.39,37.6857015325,135.33,18.2481666863,-20.954780751,27.7866590963,-8.1718333137,-2.8747807510000003,8.6627492214,26.42,-18.08,32.0141031422,132.88,24.7481666863,-41.254780751,48.1085095295,-8.1718333137,-2.8747807510000003,8.6627492214,32.92,-38.38,50.5643233911,135.58,18.1281666863,1.315219249,18.1758143993,-8.1718333137,-2.8747807510000003,8.6627492214,26.3,4.19,26.6316747502,133.97,24.3481666863,-16.554780751,29.4430634734,-8.1718333137,-2.8747807510000003,8.6627492214,32.52,-13.68,35.280204081,135.58,16.5881666863,-17.914780751,24.4152952751,-8.1718333137,-2.8747807510000003,8.6627492214,24.76,-15.04,28.9699706593,132.88
