Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-06-04 05:00:00,25.9074000043,-18.066229914,31.5845221318,-8.2225999957,-2.8862299140000003,8.7144405331,34.13,-15.18,37.3535714491,135.61,18.0274000043,-21.166229914,27.8028135211,-8.2225999957,-2.8862299140000003,8.7144405331,26.25,-18.28,31.9878242461,133.11,24.4474000043,-41.076229914,47.8009626569,-8.2225999957,-2.8862299140000003,8.7144405331,32.67,-38.19,50.2573875167,135.85,17.8974000043,1.133770086,17.9332752592,-8.2225999957,-2.8862299140000003,8.7144405331,26.12,4.02,26.4275386671,134.2,24.0174000043,-16.366229914,29.0635335871,-8.2225999957,-2.8862299140000003,8.7144405331,32.24,-13.48,34.9446419355,135.85,16.3774000043,-15.686229914,22.6776771257,-8.2225999957,-2.8862299140000003,8.7144405331,24.6,-12.8,27.7308492477,133.11
2021-06-04 05:30:00,26.6120500104,-17.9743644597,32.1135327158,-8.5879499896,-3.0043644597,9.0983015355,35.2,-14.97,38.2510248229,135.61,18.7020500104,-21.0543644597,28.161195596,-8.5879499896,-3.0043644597,9.0983015355,27.29,-18.05,32.7192084256,133.18,25.0920500104,-40.9643644597,48.0384234682,-8.5879499896,-3.0043644597,9.0983015355,33.68,-37.96,50.7474531381,135.85,18.5520500104,1.2456355403,18.5938206802,-8.5879499896,-3.0043644597,9.0983015355,27.14,4.25,27.4707498988,134.3,24.6920500104,-16.2443644597,29.5563311393,-8.5879499896,-3.0043644597,9.0983015355,33.28,-13.24,35.8169792138,135.85,17.0120500104,-17.8443644597,24.6542326696,-8.5879499896,-3.0043644597,9.0983015355,25.6,-14.84,29.5902957065,133.18
2021-06-04 06:00:00,27.3515499844,-17.5370146033,32.4908320568,-8.7984500156,-3.0770146033,9.3209839366,36.15,-14.46,38.9347415556,135.61,19.3015499844,-20.8670146033,28.4250264776,-8.7984500156,-3.0770146033,9.3209839366,28.1,-17.79,33.2579930242,133.18,25.7915499844,-40.3370146033,47.8777484611,-8.7984500156,-3.0770146033,9.3209839366,34.59,-37.26,50.8406894131,135.85,19.1315499844,1.2429853967,19.1718861227,-8.7984500156,-3.0770146033,9.3209839366,27.93,4.32,28.262117755,134.21,25.4015499844,-15.7970146033,29.91294723,-8.7984500156,-3.0770146033,9.3209839366,34.2,-12.72,36.488880498,135.85,17.5615499844,-18.9570146033,25.8413707168,-8.7984500156,-3.0770146033,9.3209839366,26.36,-15.88,30.773755052,133.18
2021-06-04 06:30:00,29.936333315,-16.6124189736,34.2367714089,-9.143666685,-3.2224189736,9.6948761976,39.08,-13.39,41.3102711199,134.96,21.326333315,-19.7924189736,29.0955725411,-9.143666685,-3.2224189736,9.6948761976,30.47,-16.57,34.6840856878,132.51,28.256333315,-39.4324189736,48.5111949814,-9.143666685,-3.2224189736,9.6948761976,37.4,-36.21,52.0569313348,135.2,21.076333315,2.3275810264,21.2044679122,-9.143666685,-3.2224189736,9.6948761976,30.22,5.55,30.7254113073,133.61,27.856333315,-14.8224189736,31.5543881257,-9.143666685,-3.2224189736,9.6948761976,37.0,-11.6,38.7757656275,135.2,19.456333315,-17.4224189736,26.1168449273,-9.143666685,-3.2224189736,9.6948761976,28.6,-14.2,31.9311759884,132.51
2021-06-04 07:00:00,32.1838499807,-15.7161179953,35.8161494918,-9.6561500193,-3.4161179953,10.2426117447,41.84,-12.3,43.610498736,134.96,23.1638499807,-18.9461179953,29.9252290387,-9.6561500193,-3.4161179953,10.2426117447,32.82,-15.53,36.3088598003,132.51,30.3738499807,-38.6261179953,49.1380479266,-9.6561500193,-3.4161179953,10.2426117447,40.03,-35.21,53.3117716832,135.2,22.8538499807,3.2238820047,23.0801185898,-9.6561500193,-3.4161179953,10.2426117447,32.51,6.64,33.1811648379,133.61,29.9838499807,-13.8961179953,33.0474409751,-9.6561500193,-3.4161179953,10.2426117447,39.64,-10.48,41.0019511731,135.2,21.1838499807,-14.8961179953,25.8969077562,-9.6561500193,-3.4161179953,10.2426117447,30.84,-11.48,32.9073851893,132.51
2021-06-04 07:30:00,35.4701166461,-13.8298890875,38.070920754,-10.2898833539,-3.6498890875,10.9180304903,45.76,-10.18,46.8786731894,135.28,25.8201166461,-17.9498890875,31.4464138157,-10.2898833539,-3.6498890875,10.9180304903,36.11,-14.3,38.8384101116,132.79,33.4901166461,-36.3598890875,49.433080497,-10.2898833539,-3.6498890875,10.9180304903,43.78,-32.71,54.6500914912,135.5,25.4301166461,3.8601109125,25.7214169301,-10.2898833539,-3.6498890875,10.9180304903,35.72,7.51,36.5009383441,133.85,33.0701166461,-11.9698890875,35.169743527,-10.2898833539,-3.6498890875,10.9180304903,43.36,-8.32,44.1510135784,135.5,23.6701166461,-17.4098890875,29.3833058058,-10.2898833539,-3.6498890875,10.9180304903,33.96,-13.76,36.6417685163,132.79
2021-06-04 08:00:00,38.5223999785,-11.6835801059,40.2552026972,-10.7576000215,-3.8535801059,11.4269872607,49.28,-7.83,49.8981693051,134.12,28.2123999785,-17.4635801059,33.1800563993,-10.7576000215,-3.8535801059,11.4269872607,38.97,-13.61,41.278238819,131.73,36.3923999785,-33.6535801059,49.5678346323,-10.7576000215,-3.8535801059,11.4269872607,47.15,-29.8,55.7777957614,134.33,27.7223999785,3.8664198941,27.9907245952,-10.7576000215,-3.8535801059,11.4269872607,38.48,7.72,39.2467680198,132.77,35.9223999785,-9.8135801059,37.2387590383,-10.7576000215,-3.8535801059,11.4269872607,46.68,-5.96,47.0589417646,134.33,25.8823999785,-15.9335801059,30.3937099354,-10.7576000215,-3.8535801059,11.4269872607,36.64,-12.08,38.579994816,131.73
2021-06-04 08:30:00,41.556916644,-9.6349732886,42.659231489,-11.323083356,-4.0649732886,12.0306369126,52.88,-5.57,53.1725427265,132.27,30.456916644,-16.6349732886,34.7036901175,-11.323083356,-4.0649732886,12.0306369126,41.78,-12.57,43.629958744,130.1,39.246916644,-31.524973288600002,50.3402861226,-11.323083356,-4.0649732886,12.0306369126,50.57,-27.46,57.5445609941,132.48,29.896916644,4.5950267114,30.247973408100002,-11.323083356,-4.0649732886,12.0306369126,41.22,8.66,42.119876543,131.1,38.796916644,-7.7449732886,39.562423489,-11.323083356,-4.0649732886,12.0306369126,50.12,-3.68,50.2549181673,132.48,27.956916644,-15.9449732886,32.1843340993,-11.323083356,-4.0649732886,12.0306369126,39.28,-11.88,41.037212381,130.1
2021-06-04 09:00:00,42.7254833107,-8.705085417,43.6032732286,-11.3045166893,-4.185085417,12.0543368762,54.03,-4.52,54.2187356916,131.74,31.6054833107,-16.185085417,35.5086407126,-11.3045166893,-4.185085417,12.0543368762,42.91,-12.0,44.5563474715,129.71,40.3454833107,-30.425085417,50.5316123452,-11.3045166893,-4.185085417,12.0543368762,51.65,-26.24,57.9332383007,131.95,30.9954833107,4.8849145830000005,31.3780556464,-11.3045166893,-4.185085417,12.0543368762,42.3,9.07,43.2614713111,130.72,39.8154833107,-6.825085417,40.3962189099,-11.3045166893,-4.185085417,12.0543368762,51.12,-2.64,51.1881236226,131.95,29.0554833107,-16.185085417,33.2592558602,-11.3045166893,-4.185085417,12.0543368762,40.36,-12.0,42.1061705692,129.71
2021-06-04 09:30:00,43.4228999832,-7.0289202412,43.9881116065,-8.4171000168,-3.4289202412,9.0887329543,51.84,-3.6,51.9648496582,131.28,31.3628999832,-14.5789202412,34.5857833618,-8.4171000168,-3.4289202412,9.0887329543,39.78,-11.15,41.3130838839,129.32,41.1428999832,-28.8989202412,50.2780847898,-8.4171000168,-3.4289202412,9.0887329543,49.56,-25.47,55.7217596635,131.49,30.8028999832,6.5210797588,31.4856019252,-8.4171000168,-3.4289202412,9.0887329543,39.22,9.95,40.4624628514,130.33,40.6228999832,-5.2289202412,40.9580469497,-8.4171000168,-3.4289202412,9.0887329543,49.04,-1.8,49.073023139,131.49,28.8628999832,-15.1889202412,32.6154916187,-8.4171000168,-3.4289202412,9.0887329543,37.28,-11.76,39.0908684989,129.32
2021-06-04 10:00:00,42.699366662,-5.9341802608,43.1097484185,-5.930633338,-2.8441802608,6.5773682538,48.63,-3.09,48.7280719914,131.57,31.399366662,-13.2741802608,34.0899411611,-5.930633338,-2.8441802608,6.5773682538,37.33,-10.43,38.7596929812,129.63,40.529366662,-27.8741802608,49.1894245467,-5.930633338,-2.8441802608,6.5773682538,46.46,-25.03,52.773407129,131.78,30.909366662,7.7958197392,31.8773234895,-5.930633338,-2.8441802608,6.5773682538,36.84,10.64,38.3457324875,130.62,39.949366662,-4.2441802608,40.1741827892,-5.930633338,-2.8441802608,6.5773682538,45.88,-1.4,45.9013550998,131.78,29.029366662,-13.1241802608,31.8582522483,-5.930633338,-2.8441802608,6.5773682538,34.96,-10.28,36.4400878155,129.63
2021-06-04 10:30:00,42.6973666828,-5.3075828712,43.0259870029,-4.5426333172,-2.4975828712,5.18395965,47.24,-2.81,47.3235005045,131.57,31.2273666828,-12.8875828712,33.7822175441,-4.5426333172,-2.4975828712,5.18395965,35.77,-10.39,37.2484227854,129.63,40.5873666828,-27.2875828712,48.9075302299,-4.5426333172,-2.4975828712,5.18395965,45.13,-24.79,51.490397163,131.78,30.7773666828,8.1824171288,31.8464793972,-4.5426333172,-2.4975828712,5.18395965,35.32,10.68,36.8993875288,130.62,39.9773666828,-3.6575828712,40.1443365787,-4.5426333172,-2.4975828712,5.18395965,44.52,-1.16,44.535109745,131.78,28.8573666828,-13.0975828712,31.6906025334,-4.5426333172,-2.4975828712,5.18395965,33.4,-10.6,35.041689457,129.63
2021-06-04 11:00:00,43.1708833435,-4.4147484448,43.396027151,-3.0891166565,-2.0047484448,3.6826156525,46.26,-2.41,46.3227341594,131.57,31.1508833435,-12.0847484448,33.4128519893,-3.0891166565,-2.0047484448,3.6826156525,34.24,-10.08,35.6929124617,129.63,41.1008833435,-26.3147484448,48.8031617555,-3.0891166565,-2.0047484448,3.6826156525,44.19,-24.31,50.4354260416,131.78,30.7308833435,8.8652515552,31.984056594,-3.0891166565,-2.0047484448,3.6826156525,33.82,10.87,35.5239257403,130.62,40.5108833435,-2.8047484448,40.6078598687,-3.0891166565,-2.0047484448,3.6826156525,43.6,-0.8,43.6073388319,131.78,28.8708833435,-13.2447484448,31.7639932377,-3.0891166565,-2.0047484448,3.6826156525,31.96,-11.24,33.8788901825,129.63
2021-06-04 11:30:00,43.748166672400004,-4.5794002644,43.9871912491,-4.3018333276,-2.3094002644,4.8825300367,48.05,-2.27,48.1035903026,131.28,31.4481666724,-12.8894002644,33.9871126493,-4.3018333276,-2.3094002644,4.8825300367,35.75,-10.58,37.2826890125,129.3,41.6181666724,-26.2894002644,49.2260537057,-4.3018333276,-2.3094002644,4.8825300367,45.92,-23.98,51.8043125618,131.49,30.9881666724,7.9505997356,31.9918506791,-4.3018333276,-2.3094002644,4.8825300367,35.29,10.26,36.7512135854,130.38,40.9781666724,-2.9094002644,41.0813187925,-4.3018333276,-2.3094002644,4.8825300367,45.28,-0.6000000000000001,45.2839750905,131.49,29.0981666724,-13.5094002644,32.0812593145,-4.3018333276,-2.3094002644,4.8825300367,33.4,-11.2,35.2278299076,129.3
2021-06-04 12:00:00,42.6625333387,-3.854652197,42.8363174705,-0.7074666613,-1.4746521970000002,1.6355757943,43.37,-2.38,43.4352541146,130.68,30.2925333387,-11.954652197,32.5661063873,-0.7074666613,-1.4746521970000002,1.6355757943,31.0,-10.48,32.7235450402,128.8,40.7025333387,-25.774652197,48.1770579847,-0.7074666613,-1.4746521970000002,1.6355757943,41.41,-24.3,48.0133116958,130.89,29.9425333387,8.975347803,31.2587934976,-0.7074666613,-1.4746521970000002,1.6355757943,30.65,10.45,32.3824798309,129.89,40.0925333387,-2.314652197,40.1592933741,-0.7074666613,-1.4746521970000002,1.6355757943,40.8,-0.84,40.8086461427,130.89,28.1725333387,-11.314652197000001,30.3597264325,-0.7074666613,-1.4746521970000002,1.6355757943,28.88,-9.84,30.5103261208,128.8
2021-06-04 12:30:00,43.9172666709,-3.1991596658,44.0336341268,0.5272666709,-1.0491596658,1.1742002157,43.39,-2.15,43.4432342258,131.22,30.4772666709,-11.4991596658,32.5744448418,0.5272666709,-1.0491596658,1.1742002157,29.95,-10.45,31.7207345438,129.3,41.9572666709,-25.1391596658,48.912059609,0.5272666709,-1.0491596658,1.1742002157,41.43,-24.09,47.9246596232,131.43,30.1772666709,9.4508403342,31.6225521859,0.5272666709,-1.0491596658,1.1742002157,29.65,10.5,31.4542922349,130.4,41.3272666709,-1.6891596658,41.3617725789,0.5272666709,-1.0491596658,1.1742002157,40.8,-0.64,40.8050192991,131.43,28.3272666709,-11.8891596658,30.721102757,0.5272666709,-1.0491596658,1.1742002157,27.8,-10.84,29.8386594873,129.3
2021-06-04 13:00:00,43.2760833354,-3.1320819595,43.3892766275,0.8360833354,-0.9120819595,1.2373070939,42.44,-2.22,42.4980234835,131.29,29.9660833354,-11.4820819595,32.0905649154,0.8360833354,-0.9120819595,1.2373070939,29.13,-10.57,30.9884139639,129.41,41.3660833354,-25.1620819595,48.4177985771,0.8360833354,-0.9120819595,1.2373070939,40.53,-24.25,47.2307463418,131.51,29.6760833354,9.5279180405,31.1681110162,0.8360833354,-0.9120819595,1.2373070939,28.84,10.44,30.6714720873,130.5,40.7160833354,-1.6320819595,40.7487807633,0.8360833354,-0.9120819595,1.2373070939,39.88,-0.72,39.8864989689,131.51,27.9160833354,-11.9520819595,30.367086985,0.8360833354,-0.9120819595,1.2373070939,27.08,-11.04,29.2439395431,129.41
2021-06-04 13:30:00,42.5646166683,-3.5152124617,42.7095224835,0.7946166683,-0.9052124617,1.2045020757,41.77,-2.61,41.8514635347,131.47,29.6046166683,-11.7952124617,31.8678578679,0.7946166683,-0.9052124617,1.2045020757,28.81,-10.89,30.7994837619,129.59,40.6646166683,-25.5952124617,48.0492034246,0.7946166683,-0.9052124617,1.2045020757,39.87,-24.69,46.8957673996,131.69,29.3246166683,9.2847875383,30.7593956763,0.7946166683,-0.9052124617,1.2045020757,28.53,10.19,30.2951646307,130.69,40.0346166683,-1.9852124617,40.0838072081,0.7946166683,-0.9052124617,1.2045020757,39.24,-1.08,39.2548595718,131.69,27.5546166683,-11.8652124617,30.0006694341,0.7946166683,-0.9052124617,1.2045020757,26.76,-10.96,28.9174549364,129.59
2021-06-04 14:00:00,41.9579333345,-3.4189033963,42.0969959752,0.5979333345,-0.8489033963,1.0383454381,41.36,-2.5700000000000003,41.4397695457,131.65,29.0079333345,-12.2389033963,31.4841381125,0.5979333345,-0.8489033963,1.0383454381,28.41,-11.39,30.608172111400002,129.75,40.0879333345,-25.5889033963,47.5587465779,0.5979333345,-0.8489033963,1.0383454381,39.49,-24.74,46.5996534322,131.87,28.7579333345,8.9210966037,30.1098770221,0.5979333345,-0.8489033963,1.0383454381,28.16,9.77,29.8066854917,130.85,39.4379333345,-1.9689033963,39.4870506151,0.5979333345,-0.8489033963,1.0383454381,38.84,-1.12,38.8561449452,131.87,26.9979333345,-11.9689033963,29.5320682114,0.5979333345,-0.8489033963,1.0383454381,26.4,-11.12,28.6463680071,129.75
2021-06-04 14:30:00,42.1288833347,-3.3023861643,42.2581183373,0.6788833347000001,-0.7923861643000001,1.0434358703,41.45,-2.51,41.525926841,131.91,28.7288833347,-12.2323861643,31.224669877,0.6788833347000001,-0.7923861643000001,1.0434358703,28.05,-11.44,30.293169197,130.05,40.2488833347,-25.4923861643,47.6427786977,0.6788833347000001,-0.7923861643000001,1.0434358703,39.57,-24.7,46.6462742349,132.13,28.4788833347,8.9676138357,29.8574093635,0.6788833347000001,-0.7923861643000001,1.0434358703,27.8,9.76,29.4634960587,131.15,39.6388833347,-1.7923861643,39.6793865903,0.6788833347000001,-0.7923861643000001,1.0434358703,38.96,-1.0,38.9728315625,132.13,26.7188833347,-10.9523861643,28.8765214204,0.6788833347000001,-0.7923861643000001,1.0434358703,26.04,-10.16,27.9518729247,130.05
2021-06-04 15:00:00,42.2029000013,-3.9172460667,42.3843082433,0.6429000013,-0.8372460667,1.0556047498,41.56,-3.08,41.6739726928,131.91,28.8329000013,-12.3372460667,31.3615012873,0.6429000013,-0.8372460667,1.0556047498,28.19,-11.5,30.4454610739,130.05,40.3229000013,-26.0472460667,48.0041174502,0.6429000013,-0.8372460667,1.0556047498,39.68,-25.21,47.0111316605,132.13,28.5729000013,8.8027539333,29.8981452818,0.6429000013,-0.8372460667,1.0556047498,27.93,9.64,29.5468187797,131.15,39.7229000013,-2.4372460667,39.7975998385,0.6429000013,-0.8372460667,1.0556047498,39.08,-1.6,39.1127396126,132.13,26.8429000013,-12.2772460667,29.5173178229,0.6429000013,-0.8372460667,1.0556047498,26.2,-11.44,28.588697067200002,130.05
2021-06-04 15:30:00,42.01145,-4.6458690581,42.2675529267,0.0014500000000000001,-1.1258690581,1.1258699918,42.01,-3.52,42.1572117199,131.91,29.27145,-13.0458690581,32.0470355038,0.0014500000000000001,-1.1258690581,1.1258699918,29.27,-11.92,31.6041025818,130.05,40.12145,-26.8758690581,48.2912319964,0.0014500000000000001,-1.1258690581,1.1258699918,40.12,-25.75,47.6726011457,132.13,29.00145,8.2341309419,30.1477198884,0.0014500000000000001,-1.1258690581,1.1258699918,29.0,9.36,30.473096331,131.08,39.48145,-3.0858690581,39.601862102,0.0014500000000000001,-1.1258690581,1.1258699918,39.48,-1.96,39.5286225411,132.13,27.24145,-11.6858690581,29.642134433,0.0014500000000000001,-1.1258690581,1.1258699918,27.24,-10.56,29.2152562885,130.05
2021-06-04 16:00:00,41.3775166883,-5.1531388827,41.6971669018,-0.3824833117,-1.1531388827,1.2149167735,41.76,-4.0,41.9511334769,132.27,28.6475166883,-13.1431388827,31.5186026355,-0.3824833117,-1.1531388827,1.2149167735,29.03,-11.99,31.4086134683,130.39,39.4975166883,-27.4231388827,48.0841176556,-0.3824833117,-1.1531388827,1.2149167735,39.88,-26.27,47.7548667677,132.52,28.3775166883,8.1768611173,29.5320929012,-0.3824833117,-1.1531388827,1.2149167735,28.76,9.33,30.2355171942,131.48,38.9375166883,-3.6331388827,39.1066478235,-0.3824833117,-1.1531388827,1.2149167735,39.32,-2.48,39.3981319354,132.52,26.6175166883,-11.713138882700001,29.0807465024,-0.3824833117,-1.1531388827,1.2149167735,27.0,-10.56,28.991612580199998,130.39
2021-06-04 16:30:00,41.4223500729,-5.906693889,41.8413685037,-1.8976499271,-1.656693889,2.5190692502000003,43.32,-4.25,43.5279783588,133.0,29.2723500729,-14.586693889,32.705383615,-1.8976499271,-1.656693889,2.5190692502000003,31.17,-12.93,33.7454263568,131.11,39.4923500729,-28.316693889,48.595070399,-1.8976499271,-1.656693889,2.5190692502000003,41.39,-26.66,49.2329940182,133.23,28.9723500729,6.933306111,29.7903978217,-1.8976499271,-1.656693889,2.5190692502000003,30.87,8.59,32.0428619196,132.22,38.9023500729,-4.296693889,39.1389118343,-1.8976499271,-1.656693889,2.5190692502000003,40.8,-2.64,40.8853225498,133.23,27.2223500729,-13.616693889,30.4379811413,-1.8976499271,-1.656693889,2.5190692502000003,29.12,-11.96,31.4804066047,131.11
2021-06-04 17:00:00,42.4133000495,-5.8859733929,42.8197700118,-2.8466999505,-1.9059733929,3.4258480969000003,45.26,-3.98,45.4346563759,133.0,30.0133000495,-15.3659733929,33.7181155786,-2.8466999505,-1.9059733929,3.4258480969000003,32.86,-13.46,35.509874683,131.11,40.3933000495,-28.2759733929,49.3066867697,-2.8466999505,-1.9059733929,3.4258480969000003,43.24,-26.37,50.6465645429,133.23,29.6833000495,6.2040266071,30.3247134853,-2.8466999505,-1.9059733929,3.4258480969000003,32.53,8.11,33.5257065548,132.22,39.8333000495,-4.2659733929,40.0610823845,-2.8466999505,-1.9059733929,3.4258480969000003,42.68,-2.36,42.7451985608,133.23,27.9133000495,-14.7459733929,31.5689095623,-2.8466999505,-1.9059733929,3.4258480969000003,30.76,-12.84,33.3323146511,131.11
2021-06-04 17:30:00,43.2064834058,-6.7012818089,43.723076129,-4.7035165942,-2.4312818089,5.2947331931,47.91,-4.27,48.0999064448,132.86,30.8864834058,-16.1012818089,34.8313957956,-4.7035165942,-2.4312818089,5.2947331931,35.59,-13.67,38.1250180328,131.11,41.0864834058,-28.8912818089,50.22753511,-4.7035165942,-2.4312818089,5.2947331931,45.79,-26.46,52.8853070332,133.08,30.4864834058,5.3787181911,30.9573299855,-4.7035165942,-2.4312818089,5.2947331931,35.19,7.8100000000000005,36.0462508453,132.14,40.5364834058,-4.9512818089,40.8377482051,-4.7035165942,-2.4312818089,5.2947331931,45.24,-2.52,45.3101313174,133.08,28.6964834058,-15.7112818089,32.7159370329,-4.7035165942,-2.4312818089,5.2947331931,33.4,-13.28,35.9432664069,131.11
2021-06-04 18:00:00,43.6272334194,-7.3747567415,44.2461583962,-6.5227665806,-2.9047567415,7.1403148104,50.15,-4.47,50.3488172652,132.39,31.2872334194,-16.7747567415,35.5004709655,-6.5227665806,-2.9047567415,7.1403148104,37.81,-13.87,40.2737259265,130.59,41.4072334194,-29.6547567415,50.9309687405,-6.5227665806,-2.9047567415,7.1403148104,47.93,-26.75,54.8894106363,132.62,30.8272334194,4.8252432585000005,31.2025847134,-6.5227665806,-2.9047567415,7.1403148104,37.35,7.73,38.141518061,131.69,40.9172334194,-5.5847567415,41.2966039591,-6.5227665806,-2.9047567415,7.1403148104,47.44,-2.68,47.5156395306,132.62,28.9972334194,-15.9047567415,33.0726599019,-6.5227665806,-2.9047567415,7.1403148104,35.52,-13.0,37.8242038912,130.59
2021-06-04 18:30:00,43.1010667262,-8.482755275,43.9278851072,-8.1889332738,-3.322755275,8.8373825752,51.29,-5.16,51.548905905,132.75,30.9210667262,-17.792755275,35.6748441869,-8.1889332738,-3.322755275,8.8373825752,39.11,-14.47,41.700995192,130.95,40.8510667262,-30.812755275,51.1686968791,-8.1889332738,-3.322755275,8.8373825752,49.04,-27.49,56.2194067916,132.97,30.4510667262,3.907244725,30.7007170292,-8.1889332738,-3.322755275,8.8373825752,38.64,7.23,39.3105901762,132.03,40.3710667262,-6.642755275,40.913924601,-8.1889332738,-3.322755275,8.8373825752,48.56,-3.32,48.6733602703,132.97,28.6510667262,-16.602755275,33.1139714814,-8.1889332738,-3.322755275,8.8373825752,36.84,-13.28,39.1604902932,130.95
2021-06-04 19:00:00,43.6930167431,-9.1772310246,44.6464027822,-10.5269832569,-3.8472310246,11.2079687298,54.22,-5.33,54.4813481845,132.93,31.3930167431,-18.3772310246,36.3764225889,-10.5269832569,-3.8472310246,11.2079687298,41.92,-14.53,44.366736413699996,131.1,41.3230167431,-31.5472310246,51.9886477808,-10.5269832569,-3.8472310246,11.2079687298,51.85,-27.7,58.7853085388,133.15,30.8530167431,3.4227689754,31.0422935623,-10.5269832569,-3.8472310246,11.2079687298,41.38,7.27,42.013775122,132.19,40.9130167431,-7.2472310246,41.5499373832,-10.5269832569,-3.8472310246,11.2079687298,51.44,-3.4,51.5522414644,133.15,28.9930167431,-17.8072310246,34.0248805528,-10.5269832569,-3.8472310246,11.2079687298,39.52,-13.96,41.913148295,131.1
2021-06-04 19:30:00,42.9724167471,-11.0794089804,44.3777185583,-12.7275832529,-4.5094089804,13.502819883699999,55.7,-6.57,56.0861382161,133.14,31.4724167471,-18.8594089804,36.6904663774,-12.7275832529,-4.5094089804,13.502819883699999,44.2,-14.35,46.4710931655,131.24,40.5424167471,-33.3794089804,52.5154501035,-12.7275832529,-4.5094089804,13.502819883699999,53.27,-28.87,60.5901790722,133.38,30.8524167471,2.9005910196,30.9884663609,-12.7275832529,-4.5094089804,13.502819883699999,43.58,7.41,44.2054804295,132.26,40.1524167471,-9.0694089804,41.1639496391,-12.7275832529,-4.5094089804,13.502819883699999,52.88,-4.5600000000000005,53.0762470414,133.38,28.992416747100002,-17.8294089804,34.0359817462,-12.7275832529,-4.5094089804,13.502819883699999,41.72,-13.32,43.7947576771,131.24
2021-06-04 20:00:00,41.52523343,-11.7440686355,43.1540051389,-12.00476657,-4.2840686355,12.7462804172,53.53,-7.46,54.0473172322,133.14,30.14523343,-19.0040686355,35.6355121087,-12.00476657,-4.2840686355,12.7462804172,42.15,-14.72,44.646398511,131.24,39.21523343,-33.8940686355,51.8328315032,-12.00476657,-4.2840686355,12.7462804172,51.22,-29.61,59.1628303921,133.38,29.58523343,2.6159313644999997,29.7006588144,-12.00476657,-4.2840686355,12.7462804172,41.59,6.9,42.1584878761,132.26,38.75523343,-9.7240686355,39.9565467607,-12.00476657,-4.2840686355,12.7462804172,50.76,-5.44,51.0506728653,133.38,27.75523343,-17.2840686355,32.6969725105,-12.00476657,-4.2840686355,12.7462804172,39.76,-13.0,41.8312992865,131.24
2021-06-04 20:30:00,40.5868834838,-12.8069028941,42.5595097794,-12.0831165162,-4.2569028941,12.8110470686,52.67,-8.55,53.3594546449,133.08,29.2668834838,-19.3369028941,35.0780028278,-12.0831165162,-4.2569028941,12.8110470686,41.35,-15.08,44.0139625574,131.02,38.3068834838,-35.0269028941,51.9066590005,-12.0831165162,-4.2569028941,12.8110470686,50.39,-30.77,59.0418919074,133.32,28.7368834838,2.3630971059,28.8338811174,-12.0831165162,-4.2569028941,12.8110470686,40.82,6.62,41.3533166747,132.11,37.9168834838,-10.8169028941,39.4296264419,-12.0831165162,-4.2569028941,12.8110470686,50.0,-6.5600000000000005,50.4284998785,133.32,26.9168834838,-14.1769028941,30.4220839547,-12.0831165162,-4.2569028941,12.8110470686,39.0,-9.92,40.2418488641,131.02
2021-06-04 21:00:00,39.6873001832,-13.3332279659,41.8671322618,-12.2826998168,-4.2932279659,13.0113996617,51.97,-9.04,52.7503791456,133.08,28.6273001832,-19.5832279659,34.6846527061,-12.2826998168,-4.2932279659,13.0113996617,40.91,-15.29,43.6739304391,131.02,37.4373001832,-35.6532279659,51.6982021873,-12.2826998168,-4.2932279659,13.0113996617,49.72,-31.36,58.7837392482,133.32,28.1073001832,2.1967720341,28.1930156415,-12.2826998168,-4.2932279659,13.0113996617,40.39,6.49,40.9080945535,132.11,37.0373001832,-11.3332279659,38.7324626249,-12.2826998168,-4.2932279659,13.0113996617,49.32,-7.04,49.8199156964,133.32,26.3173001832,-13.9732279659,29.7968352132,-12.2826998168,-4.2932279659,13.0113996617,38.6,-9.68,39.7952559987,131.02
2021-06-04 21:30:00,38.7657835049,-14.2764865609,41.3110643687,-12.3042164951,-4.2564865609,13.0196551952,51.07,-10.02,52.0436864567,133.37,27.845783504899998,-19.9164865609,34.2352756077,-12.3042164951,-4.2564865609,13.0196551952,40.15,-15.66,43.0959174401,131.21,36.5657835049,-36.5464865609,51.6981837522,-12.3042164951,-4.2564865609,13.0196551952,48.87,-32.29,58.5740642264,133.62,27.3557835049,1.8535134390999999,27.4185047593,-12.3042164951,-4.2564865609,13.0196551952,39.66,6.11,40.1278917961,132.3,36.2157835049,-12.2564865609,38.2335512043,-12.3042164951,-4.2564865609,13.0196551952,48.52,-8.0,49.1750993898,133.62,25.5357835049,-14.4164865609,29.3242446445,-12.3042164951,-4.2564865609,13.0196551952,37.84,-10.16,39.1802399176,131.21
2021-06-04 22:00:00,38.5331667952,-14.4886883166,41.1670624699,-12.2668332048,-4.2386883166,12.9785082163,50.8,-10.25,51.823763854,133.37,27.6631667952,-20.2886883166,34.305709011,-12.2668332048,-4.2386883166,12.9785082163,39.93,-16.05,43.0349555594,131.21,36.3531667952,-36.5986883166,51.5850435934,-12.2668332048,-4.2386883166,12.9785082163,48.62,-32.36,58.4044005191,133.62,27.1731667952,1.3313116834,27.2057601342,-12.2668332048,-4.2386883166,12.9785082163,39.44,5.57,39.8313758236,132.3,35.9331667952,-12.4786883166,38.0382720169,-12.2668332048,-4.2386883166,12.9785082163,48.2,-8.24,48.8992597081,133.62,25.4131667952,-16.6786883166,30.3974948067,-12.2668332048,-4.2386883166,12.9785082163,37.68,-12.44,39.6804233848,131.21
2021-06-04 22:30:00,37.4841167451,-15.0274232687,40.3841857446,-11.9458832549,-4.1274232687,12.6388191529,49.43,-10.9,50.6175354991,132.85,26.9141167451,-20.8174232687,34.0255020788,-11.9458832549,-4.1274232687,12.6388191529,38.86,-16.69,42.2925016995,130.73,35.3641167451,-37.1274232687,51.2744216128,-11.9458832549,-4.1274232687,12.6388191529,47.31,-33.0,57.6821991606,133.09,26.4541167451,0.8125767313000001,26.466593541800002,-11.9458832549,-4.1274232687,12.6388191529,38.4,4.94,38.7164512837,131.83,34.9741167451,-13.0474232687,37.3285962239,-11.9458832549,-4.1274232687,12.6388191529,46.92,-8.92,47.7603685078,133.09,24.6941167451,-17.6874232687,30.3750612132,-11.9458832549,-4.1274232687,12.6388191529,36.64,-13.56,39.0686984682,130.73
2021-06-04 23:00:00,35.6354667343,-15.8302414371,38.9933716589,-11.1145332657,-3.8602414371,11.7658112201,46.75,-11.97,48.2580915495,132.85,25.4254667343,-20.9802414371,32.963993833,-11.1145332657,-3.8602414371,11.7658112201,36.54,-17.12,40.3517781517,130.73,33.6254667343,-38.1502414371,50.8538389388,-11.1145332657,-3.8602414371,11.7658112201,44.74,-34.29,56.3690668718,133.09,25.0254667343,0.8497585629000001,25.039889674,-11.1145332657,-3.8602414371,11.7658112201,36.14,4.71,36.4456266238,131.83,33.2454667343,-13.860241437100001,36.0189859807,-11.1145332657,-3.8602414371,11.7658112201,44.36,-10.0,45.4731745098,133.09,23.3654667343,-18.7402414371,29.9523235298,-11.1145332657,-3.8602414371,11.7658112201,34.48,-14.88,37.5537587999,130.73
2021-06-04 23:30:00,33.372916786,-16.4161901078,37.1919732262,-10.257083214,-3.5861901078000002,10.8659337172,43.63,-12.83,45.4773108264,134.44,23.762916786,-21.3661901078,31.9560681859,-10.257083214,-3.5861901078000002,10.8659337172,34.02,-17.78,38.3860495493,132.21,31.492916786,-39.0361901078,50.1560359859,-10.257083214,-3.5861901078000002,10.8659337172,41.75,-35.45,54.7701104618,134.69,23.442916786,0.7038098922,23.4534793965,-10.257083214,-3.5861901078000002,10.8659337172,33.7,4.29,33.9719604969,133.3,31.102916786,-14.5061901078,34.3193966153,-10.257083214,-3.5861901078000002,10.8659337172,41.36,-10.92,42.7772836912,134.69,21.782916786,-19.1461901078,29.0012423759,-10.257083214,-3.5861901078000002,10.8659337172,32.04,-15.56,35.6184671203,132.21
2021-06-05 00:00:00,31.6094000747,-17.1994326126,35.9857562832,-9.4105999253,-3.3094326126,9.9755568853,41.02,-13.89,43.3078803453,134.44,22.3594000747,-21.4994326126,31.0188390234,-9.4105999253,-3.3094326126,9.9755568853,31.77,-18.19,36.6088650466,132.21,29.8494000747,-39.9294326126,49.8532473725,-9.4105999253,-3.3094326126,9.9755568853,39.26,-36.62,53.6877267166,134.69,22.0894000747,0.6705673874,22.0995759299,-9.4105999253,-3.3094326126,9.9755568853,31.5,3.98,31.750439367,133.3,29.4694000747,-15.3494326126,33.2272572189,-9.4105999253,-3.3094326126,9.9755568853,38.88,-12.04,40.7015478821,134.69,20.5094000747,-18.0694326126,27.3338597048,-9.4105999253,-3.3094326126,9.9755568853,29.92,-14.76,33.3626138065,132.21
2021-06-05 00:30:00,30.271666706,-17.8527551911,35.1439137416,-8.708333294,-3.0627551911,9.2312262523,38.98,-14.79,41.6915399092,134.54,21.361666706,-20.9927551911,29.9502349736,-8.708333294,-3.0627551911,9.2312262523,30.07,-17.93,35.0098528989,132.11,28.601666706,-40.4527551911,49.5427163256,-8.708333294,-3.0627551911,9.2312262523,37.31,-37.39,52.8209068457,134.8,21.131666706,1.0072448089,21.1556583419,-8.708333294,-3.0627551911,9.2312262523,29.84,4.07,30.1162829712,133.24,28.211666706,-16.0227551911,32.4442109204,-8.708333294,-3.0627551911,9.2312262523,36.92,-12.96,39.1286084598,134.8,19.531666706,-18.8627551911,27.1530760268,-8.708333294,-3.0627551911,9.2312262523,28.24,-15.8,32.3595055586,132.11
2021-06-05 01:00:00,29.408766709,-18.0307615601,34.4961435785,-8.381233291000001,-2.9507615601,8.8854974685,37.79,-15.08,40.6877192774,134.54,20.638766709,-21.1607615601,29.5590345085,-8.381233291000001,-2.9507615601,8.8854974685,29.02,-18.21,34.2602466424,132.11,27.788766709,-40.6307615601,49.2247330127,-8.381233291000001,-2.9507615601,8.8854974685,36.17,-37.68,52.2307505211,134.8,20.438766709,0.8192384399,20.4551787137,-8.381233291000001,-2.9507615601,8.8854974685,28.82,3.77,29.0655345728,133.24,27.378766709,-16.2307615601,31.8282027034,-8.381233291000001,-2.9507615601,8.8854974685,35.76,-13.28,38.1462449004,134.8,18.858766709,-17.0707615601,25.4374523494,-8.381233291000001,-2.9507615601,8.8854974685,27.24,-14.12,30.6821120525,132.11
2021-06-05 01:30:00,29.070533334,-18.0364700934,34.2112578218,-8.049466666,-2.8464700934,8.537933333,37.12,-15.19,40.1077361615,134.9,20.390533334,-21.2364700934,29.440813706,-8.049466666,-2.8464700934,8.537933333,28.44,-18.39,33.8677678627,132.5,27.480533334,-40.7764700934,49.1721488812,-8.049466666,-2.8464700934,8.537933333,35.53,-37.93,51.9717788805,135.19,20.220533334,0.8835299066000001,20.2398269115,-8.049466666,-2.8464700934,8.537933333,28.27,3.73,28.5150100824,133.62,27.110533334,-16.2464700934,31.6058350333,-8.049466666,-2.8464700934,8.537933333,35.16,-13.4,37.6269265288,135.19,18.670533334,-16.6064700934,24.9872700377,-8.049466666,-2.8464700934,8.537933333,26.72,-13.76,30.0548831307,132.5
2021-06-05 02:00:00,28.3254333378,-18.2729072516,33.7080007298,-8.1445666622,-2.8729072516,8.6364091028,36.47,-15.4,39.588140901,134.9,19.8554333378,-21.4729072516,29.2459224315,-8.1445666622,-2.8729072516,8.6364091028,28.0,-18.6,33.6148776586,132.5,26.7754333378,-41.0329072516,48.9961560528,-8.1445666622,-2.8729072516,8.6364091028,34.92,-38.16,51.7261249274,135.19,19.6854333378,0.6670927484,19.6967331919,-8.1445666622,-2.8729072516,8.6364091028,27.83,3.54,28.0542421035,133.62,26.3754333378,-16.4729072516,31.0969477132,-8.1445666622,-2.8729072516,8.6364091028,34.52,-13.6,37.1024311872,135.19,18.1354333378,-19.1129072516,26.3476216376,-8.1445666622,-2.8729072516,8.6364091028,26.28,-16.24,30.892976548100002,132.5
2021-06-05 02:30:00,27.4180833187,-18.5403691946,33.098286704,-7.9219166813,-2.7903691946,8.3989835187,35.34,-15.75,38.6908012323,135.2,19.0780833187,-21.6503691946,28.8567453012,-7.9219166813,-2.7903691946,8.3989835187,27.0,-18.86,32.934777971,132.8,25.8980833187,-41.3703691946,48.8079723701,-7.9219166813,-2.7903691946,8.3989835187,33.82,-38.58,51.305056281,135.48,18.9380833187,0.5496308054,18.946057474,-7.9219166813,-2.7903691946,8.3989835187,26.86,3.34,27.0668653523,133.95,25.4780833187,-16.7903691946,30.5130992737,-7.9219166813,-2.7903691946,8.3989835187,33.4,-14.0,36.2154663093,135.48,17.3980833187,-19.2303691946,25.9326127207,-7.9219166813,-2.7903691946,8.3989835187,25.32,-16.44,30.1890046209,132.8
2021-06-05 03:00:00,26.4688499848,-18.983371562,32.5725101179,-7.6011500152,-2.683371562,8.0608910483,34.07,-16.3,37.7684378814,135.2,18.3088499848,-21.583371562,28.3029312218,-7.6011500152,-2.683371562,8.0608910483,25.91,-18.9,32.0708294249,132.8,25.0088499848,-41.943371562,48.8332775426,-7.6011500152,-2.683371562,8.0608910483,32.61,-39.26,51.0368464935,135.48,18.1988499848,0.7166284380000001,18.2129541011,-7.6011500152,-2.683371562,8.0608910483,25.8,3.4,26.0230666909,133.95,24.6388499848,-17.243371562,30.0733568362,-7.6011500152,-2.683371562,8.0608910483,32.24,-14.56,35.3752908115,135.48,16.7188499848,-18.963371562,25.2810087974,-7.6011500152,-2.683371562,8.0608910483,24.32,-16.28,29.266034921,132.8
2021-06-05 03:30:00,26.0186833184,-19.0196565759,32.229167192,-7.4613166816,-2.6396565759,7.9144825138,33.48,-16.38,37.2721719249,135.75,17.9486833184,-21.5296565759,28.0300079404,-7.4613166816,-2.6396565759,7.9144825138,25.41,-18.89,31.6622835563,133.25,24.5886833184,-42.0896565759,48.7456925072,-7.4613166816,-2.6396565759,7.9144825138,32.05,-39.45,50.8281909967,136.0,17.8586833184,0.8603434241,17.8793948632,-7.4613166816,-2.6396565759,7.9144825138,25.32,3.5,25.5607589872,134.4,24.1786833184,-17.2796565759,29.7186012186,-7.4613166816,-2.6396565759,7.9144825138,31.64,-14.64,34.8628627625,136.0,16.3386833184,-18.0396565759,24.3388944276,-7.4613166816,-2.6396565759,7.9144825138,23.8,-15.4,28.3478394238,133.25
2021-06-05 04:00:00,25.5970666521,-19.0716821777,31.9208220803,-7.2829333479,-2.5816821777,7.7269787768,32.88,-16.49,36.7833454161,136.0,17.5970666521,-21.5816821777,27.8464676463,-7.2829333479,-2.5816821777,7.7269787768,24.88,-19.0,31.3051816797,133.51,24.1770666521,-42.1316821777,48.5758087429,-7.2829333479,-2.5816821777,7.7269787768,31.46,-39.55,50.5364630737,136.27,17.5070666521,0.7883178223,17.5248060688,-7.2829333479,-2.5816821777,7.7269787768,24.79,3.37,25.0180135103,134.67,23.7970666521,-17.3416821777,29.445446541,-7.2829333479,-2.5816821777,7.7269787768,31.08,-14.76,34.4067435251,136.27,15.9970666521,-19.0216821777,24.8541854492,-7.2829333479,-2.5816821777,7.7269787768,23.28,-16.44,28.4996842088,133.51
2021-06-05 04:30:00,25.3222333188,-19.2106413447,31.7846541766,-7.2777666812,-2.5806413447,7.7217613027,32.6,-16.63,36.5966788111,135.92,17.3622333188,-21.7306413447,27.8148866449,-7.2777666812,-2.5806413447,7.7217613027,24.64,-19.15,31.2066034679,133.51,23.9222333188,-42.2706413447,48.5703651072,-7.2777666812,-2.5806413447,7.7217613027,31.2,-39.69,50.4850086659,136.19,17.2822333188,0.6493586553,17.2944284424,-7.2777666812,-2.5806413447,7.7217613027,24.56,3.23,24.7714856236,134.67,23.5222333188,-17.5006413447,29.3183885604,-7.2777666812,-2.5806413447,7.7217613027,30.8,-14.92,34.2234773219,136.19,15.8022333188,-17.7406413447,23.7579656785,-7.2777666812,-2.5806413447,7.7217613027,23.08,-15.16,27.6136198279,133.51
2021-06-05 05:00:00,24.6808666523,-19.208799858,31.2749607625,-7.1591333477,-2.538799858,7.5959657061,31.84,-16.67,35.9398733999,135.92,16.8608666523,-22.028799858,27.7408876472,-7.1591333477,-2.538799858,7.5959657061,24.02,-19.49,30.932515255,133.51,23.3108666523,-42.328799858,48.3231187063,-7.1591333477,-2.538799858,7.5959657061,30.47,-39.79,50.1165142443,136.19,16.8008666523,0.40120014200000004,16.805656245,-7.1591333477,-2.538799858,7.5959657061,23.96,2.94,24.139701738,134.67,22.9208666523,-17.498799858,28.8370269717,-7.1591333477,-2.538799858,7.5959657061,30.08,-14.96,33.5947614964,136.19,15.3208666523,-16.298799858,22.3691714596,-7.1591333477,-2.538799858,7.5959657061,22.48,-13.76,26.3569345714,133.51
2021-06-05 05:30:00,24.8277166525,-18.9160056153,31.2126702256,-7.0822833475,-2.5160056153,7.5159178861000004,31.91,-16.4,35.8776824781,136.19,16.9077166525,-22.1460056153,27.8624558701,-7.0822833475,-2.5160056153,7.5159178861000004,23.99,-19.63,30.9976934626,133.72,23.4577166525,-41.9760056153,48.0858556955,-7.0822833475,-2.5160056153,7.5159178861000004,30.54,-39.46,49.8977274032,136.46,16.8577166525,0.2439943847,16.859482317,-7.0822833475,-2.5160056153,7.5159178861000004,23.94,2.76,24.0985725718,134.9,23.0377166525,-17.2360056153,28.7717965746,-7.0822833475,-2.5160056153,7.5159178861000004,30.12,-14.72,33.5245104364,136.46,15.3977166525,-18.9160056153,24.3906733517,-7.0822833475,-2.5160056153,7.5159178861000004,22.48,-16.4,27.8264334761,133.72
2021-06-05 06:00:00,24.8522833195,-18.8095844634,31.1678753507,-6.9077166805,-2.4695844634,7.3358978428,31.76,-16.34,35.7168475653,135.93,16.9322833195,-22.0395844634,27.7929038017,-6.9077166805,-2.4695844634,7.3358978428,23.84,-19.57,30.8436460231,133.48,23.4822833195,-41.8695844634,48.004996959,-6.9077166805,-2.4695844634,7.3358978428,30.39,-39.4,49.7585379608,136.19,16.8622833195,0.3404155366,16.8657191215,-6.9077166805,-2.4695844634,7.3358978428,23.77,2.81,23.9355175419,134.69,23.0922833195,-17.1095844634,28.7400666217,-6.9077166805,-2.4695844634,7.3358978428,30.0,-14.64,33.3815757567,136.19,15.3722833195,-19.1095844634,24.5251567338,-6.9077166805,-2.4695844634,7.3358978428,22.28,-16.64,27.8080563866,133.48
2021-06-05 06:30:00,26.1245333189,-18.4287598421,31.9704618429,-7.2154666811,-2.5887598421,7.665809608,33.34,-15.84,36.9115320733,135.55,17.9745333189,-21.6387598421,28.130406601,-7.2154666811,-2.5887598421,7.665809608,25.19,-19.05,31.5822513447,133.11,24.6945333189,-41.3587598421,48.1701877878,-7.2154666811,-2.5887598421,7.665809608,31.91,-38.77,50.2131556467,135.81,17.8845333189,0.6312401579,17.8956697604,-7.2154666811,-2.5887598421,7.665809608,25.1,3.22,25.3056989629,134.3,24.2645333189,-16.7087598421,29.4609951062,-7.2154666811,-2.5887598421,7.665809608,31.48,-14.12,34.501663728,135.81,16.3845333189,-18.5087598421,24.7189628215,-7.2154666811,-2.5887598421,7.665809608,23.6,-15.92,28.4676377664,133.11
2021-06-05 07:00:00,27.2230333196,-17.889840691,32.5751430245,-6.8769666804,-2.539840691,7.330993211,34.1,-15.35,37.3956214014,135.55,18.7930333196,-21.199840691,28.3303961616,-6.8769666804,-2.539840691,7.330993211,25.67,-18.66,31.7355400143,133.11,25.7530333196,-41.009840691,48.4254660139,-6.8769666804,-2.539840691,7.330993211,32.63,-38.47,50.4446012969,135.81,18.6830333196,1.220159309,18.7228342609,-6.8769666804,-2.539840691,7.330993211,25.56,3.76,25.8350769304,134.3,25.3630333196,-16.179840691,30.0843930296,-6.8769666804,-2.539840691,7.330993211,32.24,-13.64,35.0066736495,135.81,17.1630333196,-18.739840691,25.4116379215,-6.8769666804,-2.539840691,7.330993211,24.04,-16.2,28.9889910138,133.11
2021-06-05 07:30:00,29.1007999873,-17.0976068807,33.7518106321,-6.3492000127,-2.4676068807,6.8118591089,35.45,-14.63,38.3502203384,136.08,20.1907999873,-20.6276068807,28.864624885,-6.3492000127,-2.4676068807,6.8118591089,26.54,-18.16,32.1583146325,133.64,27.5707999873,-40.3076068807,48.8349483914,-6.3492000127,-2.4676068807,6.8118591089,33.92,-37.84,50.8176347344,136.33,20.0707999873,1.8623931193,20.1570216119,-6.3492000127,-2.4676068807,6.8118591089,26.42,4.33,26.7724728032,134.82,27.1707999873,-15.3476068807,31.205791272,-6.3492000127,-2.4676068807,6.8118591089,33.52,-12.88,35.9093970988,136.33,18.5307999873,-18.0276068807,25.8531459984,-6.3492000127,-2.4676068807,6.8118591089,24.88,-15.56,29.3449825354,133.64
2021-06-05 08:00:00,31.0506499891,-15.8001368507,34.8394487506,-5.4393500109,-2.3001368507,5.9056886197,36.49,-13.5,38.9071985627,136.28,21.5706499891,-19.8101368507,29.2871040391,-5.4393500109,-2.3001368507,5.9056886197,27.01,-17.51,32.1891317062,133.83,29.4606499891,-38.8401368507,48.7492166949,-5.4393500109,-2.3001368507,5.9056886197,34.9,-36.54,50.5290174058,136.53,21.4206499891,2.4798631493,21.5637187701,-5.4393500109,-2.3001368507,5.9056886197,26.86,4.78,27.2820087237,135.01,29.0406499891,-14.1001368507,32.2827076157,-5.4393500109,-2.3001368507,5.9056886197,34.48,-11.8,36.4432490319,136.53,19.8406499891,-18.0201368507,26.8025507015,-5.4393500109,-2.3001368507,5.9056886197,25.28,-15.72,29.7690577614,133.83
2021-06-05 08:30:00,33.0850833243,-14.2338197402,36.0170010269,-4.5049166757,-2.1238197402,4.980450235,37.59,-12.11,39.4925334715,135.65,22.9050833243,-18.7538197402,29.6031855877,-4.5049166757,-2.1238197402,4.980450235,27.41,-16.63,32.0603337475,133.26,31.4450833243,-37.0638197402,48.6057609652,-4.5049166757,-2.1238197402,4.980450235,35.95,-34.94,50.131887058,135.89,22.7350833243,3.3361802598,22.9785576677,-4.5049166757,-2.1238197402,4.980450235,27.24,5.46,27.7818141956,134.44,31.0150833243,-12.5238197402,33.4481906013,-4.5049166757,-2.1238197402,4.980450235,35.52,-10.4,37.0112199205,135.89,21.1350833243,-16.2038197402,26.631851631099998,-4.5049166757,-2.1238197402,4.980450235,25.64,-14.08,29.2515982469,133.26
2021-06-05 09:00:00,34.9568499932,-12.5767259856,37.1504427694,-3.3831500068,-1.8767259856,3.8688246785000002,38.34,-10.7,39.8050951512,134.93,24.2368499932,-17.5267259856,29.9100488359,-3.3831500068,-1.8767259856,3.8688246785000002,27.62,-15.65,31.7456595458,132.6,33.2768499932,-35.4567259856,48.626414252800004,-3.3831500068,-1.8767259856,3.8688246785000002,36.66,-33.58,49.7149072211,135.17,24.0468499932,4.5332740144,24.4704223071,-3.3831500068,-1.8767259856,3.8688246785000002,27.43,6.41,28.1690077923,133.78,32.8168499932,-10.8767259856,34.5723706396,-3.3831500068,-1.8767259856,3.8688246785000002,36.2,-9.0,37.3020106697,135.17,22.4168499932,-15.0367259856,26.9929304075,-3.3831500068,-1.8767259856,3.8688246785000002,25.8,-13.16,28.9624860811,132.6
2021-06-05 09:30:00,36.8183833289,-10.6452767387,38.3264304077,-2.2216166711,-1.6052767387,2.7408929277,39.04,-9.04,40.072973436,134.85,25.3583833289,-16.7052767387,30.3663279962,-2.2216166711,-1.6052767387,2.7408929277,27.58,-15.1,31.4430660083,132.6,35.0883833289,-33.2152767387,48.316138644,-2.2216166711,-1.6052767387,2.7408929277,37.31,-31.61,48.9001860937,135.08,25.1583833289,5.0347232613,25.6572151654,-2.2216166711,-1.6052767387,2.7408929277,27.38,6.64,28.1736401624,133.78,34.5783833289,-9.0052767387,35.7317730148,-2.2216166711,-1.6052767387,2.7408929277,36.8,-7.4,37.5366487582,135.08,23.5383833289,-11.3652767387,26.1385731264,-2.2216166711,-1.6052767387,2.7408929277,25.76,-9.76,27.546963535,132.6
2021-06-05 10:00:00,37.6023999983,-9.5033550944,38.784716625,-0.8676000017000001,-1.2733550944,1.5408319050000001,38.47,-8.23,39.3404855079,133.81,25.8623999983,-16.1033550944,30.4660758708,-0.8676000017000001,-1.2733550944,1.5408319050000001,26.73,-14.83,30.5683136597,131.65,35.8923999983,-32.1833550944,48.2082225639,-0.8676000017000001,-1.2733550944,1.5408319050000001,36.76,-30.91,48.0283843159,134.04,25.6723999983,5.7066449056,26.2990098245,-0.8676000017000001,-1.2733550944,1.5408319050000001,26.54,6.98,27.44252175,132.8,35.3723999983,-7.8733550944,36.2380518527,-0.8676000017000001,-1.2733550944,1.5408319050000001,36.24,-6.6,36.8360909978,134.04,24.0123999983,-10.9133550944,26.3760625017,-0.8676000017000001,-1.2733550944,1.5408319050000001,24.88,-9.64,26.6822787633,131.65
2021-06-05 10:30:00,38.061383358,-8.4886952716,38.9964979266,0.35138335800000003,-0.9786952716,1.039862827,37.71,-7.51,38.4505422589,133.21,25.941383358,-15.2286952716,30.0810327317,0.35138335800000003,-0.9786952716,1.039862827,25.59,-14.25,29.2901109592,131.11,36.371383358,-30.9286952716,47.7437086806,0.35138335800000003,-0.9786952716,1.039862827,36.02,-29.95,46.8448812572,133.43,25.781383358,6.3113047284,26.5426504936,0.35138335800000003,-0.9786952716,1.039862827,25.43,7.29,26.454281317,132.24,35.791383358,-6.9386952716,36.4577648074,0.35138335800000003,-0.9786952716,1.039862827,35.44,-5.96,35.9376571301,133.43,24.151383358,-12.1786952716,27.0482889778,0.35138335800000003,-0.9786952716,1.039862827,23.8,-11.2,26.3036119193,131.11
2021-06-05 11:00:00,38.1308667188,-7.898206784,38.9402705066,1.5008667188,-0.678206784,1.6469867484,36.63,-7.22,37.3347733353,133.21,25.9708667188,-14.518206784,29.7533905017,1.5008667188,-0.678206784,1.6469867484,24.47,-13.84,28.1127462195,131.11,36.4808667188,-30.278206784,47.4091071695,1.5008667188,-0.678206784,1.6469867484,34.98,-29.6,45.8231426247,133.43,25.8308667188,6.921793216,26.742193193,1.5008667188,-0.678206784,1.6469867484,24.33,7.6,25.4893879879,132.24,35.9008667188,-6.398206784,36.4665501688,1.5008667188,-0.678206784,1.6469867484,34.4,-5.72,34.8723156673,133.43,24.1808667188,-15.318206784000001,28.6244960541,1.5008667188,-0.678206784,1.6469867484,22.68,-14.64,26.9946661398,131.11
2021-06-05 11:30:00,38.1893834059,-7.4715854268,38.913411489,2.3093834059000002,-0.4915854268,2.3611242973,35.88,-6.98,36.5526305483,132.93,25.9493834059,-14.1815854268,29.5717409762,2.3093834059000002,-0.4915854268,2.3611242973,23.64,-13.69,27.3178641186,130.83,36.5793834059,-29.8615854268,47.2203936298,2.3093834059000002,-0.4915854268,2.3611242973,34.27,-29.37,45.1334665188,133.15,25.8293834059,7.2584145732,26.8298645029,2.3093834059000002,-0.4915854268,2.3611242973,23.52,7.75,24.763943547,131.96,35.9893834059,-5.9715854268,36.4814411783,2.3093834059000002,-0.4915854268,2.3611242973,33.68,-5.48,34.1229072618,133.15,24.1893834059,-15.3715854268,28.6602845082,2.3093834059000002,-0.4915854268,2.3611242973,21.88,-14.88,26.4603250169,130.83
2021-06-05 12:00:00,37.6393000507,-7.1702002473,38.3161673434,3.1493000507,-0.27020024730000003,3.1608699724,34.49,-6.9,35.1734288917,132.93,25.5593000507,-13.8602002473,29.0754702451,3.1493000507,-0.27020024730000003,3.1608699724,22.41,-13.59,26.2087046609,130.83,36.0693000507,-29.5702002473,46.6410886323,3.1493000507,-0.27020024730000003,3.1608699724,32.92,-29.3,44.0705842938,133.15,25.4793000507,7.5497997527,26.5743148054,3.1493000507,-0.27020024730000003,3.1608699724,22.33,7.82,23.659697800300002,131.96,35.4693000507,-5.7102002472999995,35.9260021843,3.1493000507,-0.27020024730000003,3.1608699724,32.32,-5.44,32.7746243304,133.15,23.8693000507,-15.2702002473,28.3358871486,3.1493000507,-0.27020024730000003,3.1608699724,20.72,-15.0,25.5796481602,130.83
2021-06-05 12:30:00,37.7446000517,-7.1777822799,38.4210279863,3.4946000517,-0.1677822799,3.4986255037,34.25,-7.01,34.9600143021,132.85,25.4446000517,-13.8877822799,28.9878969304,3.4946000517,-0.1677822799,3.4986255037,21.95,-13.72,25.8851482515,130.83,36.2046000517,-29.6477822799,46.7949148842,3.4946000517,-0.1677822799,3.4986255037,32.71,-29.48,44.0342423575,133.15,25.3746000517,7.5822177201,26.4832088943,3.4946000517,-0.1677822799,3.4986255037,21.88,7.75,23.2119990522,131.96,35.6146000517,-5.7277822798999996,36.0722500919,3.4946000517,-0.1677822799,3.4986255037,32.12,-5.5600000000000005,32.5976686283,133.15,23.7746000517,-15.1677822799,28.2009437238,3.4946000517,-0.1677822799,3.4986255037,20.28,-15.0,25.224559461,130.83
2021-06-05 13:00:00,37.643266779,-7.3536349543,38.3548104002,3.633266779,-0.1436349543,3.636104851,34.01,-7.21,34.7658481847,133.07,25.373266779,-14.0036349543,28.9811052062,3.633266779,-0.1436349543,3.636104851,21.74,-13.86,25.7823040088,130.98,36.103266779,-29.7936349543,46.8092571604,3.633266779,-0.1436349543,3.636104851,32.47,-29.65,43.9707107061,133.31,25.293266779,7.4363650457,26.3637794986,3.633266779,-0.1436349543,3.636104851,21.66,7.58,22.9480282377,132.12,35.513266779,-5.9436349543,36.0072064147,3.633266779,-0.1436349543,3.636104851,31.88,-5.8,32.4033084731,133.31,23.673266779,-14.3036349543,27.6589503216,3.633266779,-0.1436349543,3.636104851,20.04,-14.16,24.5378727684,130.98
