Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-06-05 13:30:00,37.4726001226,-7.5799519809,38.2315502168,3.3626001226,-0.0599519809,3.3631345237,34.11,-7.52,34.9291067736,133.07,24.7726001226,-14.1899519809,28.548843305,3.3626001226,-0.0599519809,3.3631345237,21.41,-14.13,25.6523878031,130.98,35.9326001226,-30.1299519809,46.8931312448,3.3626001226,-0.0599519809,3.3631345237,32.57,-30.07,44.3284310573,133.31,24.7226001226,7.3800480191,25.8006214186,3.3626001226,-0.0599519809,3.3631345237,21.36,7.44,22.6186471744,132.12,35.3226001226,-6.0999519809,35.845438951,3.3626001226,-0.0599519809,3.3631345237,31.96,-6.04,32.5257313523,133.31,23.1626001226,-10.7399519809,25.5314044461,3.3626001226,-0.0599519809,3.3631345237,19.8,-10.68,22.4967197609,130.98
2021-06-05 14:00:00,37.6563501005,-7.4866693763,38.3933707982,2.9163501005,-0.1266693763,2.9190996968,34.74,-7.36,35.5110855931,133.47,25.0263501005,-14.8266693763,29.0886287774,2.9163501005,-0.1266693763,2.9190996968,22.11,-14.7,26.5507457522,131.37,36.0863501005,-30.0966693763,46.9897241014,2.9163501005,-0.1266693763,2.9190996968,33.17,-29.97,44.7040244273,133.7,24.9663501005,6.8333306237,25.8846101913,2.9163501005,-0.1266693763,2.9190996968,22.05,6.96,23.1223722831,132.49,35.5163501005,-6.0066693763,36.0207051772,2.9163501005,-0.1266693763,2.9190996968,32.6,-5.88,33.1260380969,133.7,23.3563501005,-9.8066693763,25.3315979416,2.9163501005,-0.1266693763,2.9190996968,20.44,-9.68,22.6162773241,131.37
2021-06-05 14:30:00,37.3353667989,-8.1551881586,38.215660506,3.1653667989,-0.0251881586,3.1654670137,34.17,-8.13,35.1238636827,134.12,24.6753667989,-14.8851881586,28.817400180699998,3.1653667989,-0.0251881586,3.1654670137,21.51,-14.86,26.1438271873,132.01,35.7953667989,-30.8951881586,47.2844682282,3.1653667989,-0.0251881586,3.1654670137,32.63,-30.87,44.9185240185,134.35,24.6253667989,6.8948118414,25.5723898044,3.1653667989,-0.0251881586,3.1654670137,21.46,6.92,22.548126308,133.15,35.2453667989,-6.7051881586,35.877505892,3.1653667989,-0.0251881586,3.1654670137,32.08,-6.68,32.7681064451,134.35,23.0453667989,-9.8651881586,25.0681245469,3.1653667989,-0.0251881586,3.1654670137,19.88,-9.84,22.1819746641,132.01
2021-06-05 15:00:00,37.1747668214,-8.7485669272,38.1903222231,2.4347668214000002,-0.22856692720000002,2.445471798,34.74,-8.52,35.7695121577,134.12,24.9147668214,-15.1785669272,29.1742094962,2.4347668214000002,-0.22856692720000002,2.445471798,22.48,-14.95,26.9972757885,132.01,35.6147668214,-31.5985669272,47.6117742538,2.4347668214000002,-0.22856692720000002,2.445471798,33.18,-31.37,45.6616830614,134.35,24.8547668214,6.7214330728,25.7475648615,2.4347668214000002,-0.22856692720000002,2.445471798,22.42,6.95,23.4725137129,133.15,35.0347668214,-7.2285669272,35.7727139878,2.4347668214000002,-0.22856692720000002,2.445471798,32.6,-7.0,33.343065246,134.35,23.2747668214,-10.1885669272,25.4071184242,2.4347668214000002,-0.22856692720000002,2.445471798,20.84,-9.96,23.0977747846,132.01
2021-06-05 15:30:00,37.1437001158,-10.1519217701,38.5060511337,0.33370011580000003,-0.7219217701,0.7953155407,36.81,-9.43,37.9986973461,134.45,25.0237001158,-16.0319217701,29.7188169873,0.33370011580000003,-0.7219217701,0.7953155407,24.69,-15.31,29.0515438488,132.32,35.5137001158,-33.0419217701,48.5076436262,0.33370011580000003,-0.7219217701,0.7953155407,35.18,-32.32,47.7725318567,134.69,24.9037001158,5.9780782299,25.6111635577,0.33370011580000003,-0.7219217701,0.7953155407,24.57,6.7,25.4671337217,133.46,35.0137001158,-8.5619217701,36.0453284101,0.33370011580000003,-0.7219217701,0.7953155407,34.68,-7.84,35.5551402754,134.69,23.3337001158,-13.3219217701,26.8688511243,0.33370011580000003,-0.7219217701,0.7953155407,23.0,-12.6,26.225178741,132.32
2021-06-05 16:00:00,36.6050000123,-10.5303686495,38.0895614283,-0.6349999877,-1.1003686495,1.2704472241,37.24,-9.43,38.4153940498,134.72,25.1950000123,-16.4203686495,30.0735187866,-0.6349999877,-1.1003686495,1.2704472241,25.83,-15.32,30.0315051238,132.52,34.9450000123,-33.4103686495,48.3467243891,-0.6349999877,-1.1003686495,1.2704472241,35.58,-32.31,48.0611329454,134.97,25.0650000123,5.5796313505,25.6785223801,-0.6349999877,-1.1003686495,1.2704472241,25.7,6.68,26.5539526248,133.67,34.4850000123,-8.9403686495,35.6250672622,-0.6349999877,-1.1003686495,1.2704472241,35.12,-7.84,35.9844410822,134.97,23.4450000123,-13.2203686495,26.9155377581,-0.6349999877,-1.1003686495,1.2704472241,24.08,-12.12,26.958130499,132.52
2021-06-05 16:30:00,37.1585000339,-10.9513855568,38.7387011964,-2.2114999661,-1.3913855568,2.6127927334,39.37,-9.56,40.5140778002,134.6,25.6085000339,-16.8013855568,30.6281215653,-2.2114999661,-1.3913855568,2.6127927334,27.82,-15.41,31.8028379237,132.41,35.4185000339,-33.7013855568,48.8902191967,-2.2114999661,-1.3913855568,2.6127927334,37.63,-32.31,49.5979132626,134.85,25.4185000339,5.1486144432,25.93469442,-2.2114999661,-1.3913855568,2.6127927334,27.63,6.54,28.3934587537,133.59,34.9085000339,-9.2713855568,36.1187204198,-2.2114999661,-1.3913855568,2.6127927334,37.12,-7.88,37.9471843488,134.85,23.7885000339,-13.2713855568,27.2400882609,-2.2114999661,-1.3913855568,2.6127927334,26.0,-11.88,28.5855627896,132.41
2021-06-05 17:00:00,37.2055500734,-11.1681831518,38.8456081324,-3.0444499266,-1.8781831518,3.5771842708,40.25,-9.29,41.3081904711,134.36,26.4855500734,-17.0681831518,31.5088438188,-3.0444499266,-1.8781831518,3.5771842708,29.53,-15.19,33.2077852318,132.16,35.4255500734,-33.9581831518,49.072678763,-3.0444499266,-1.8781831518,3.5771842708,38.47,-32.08,50.0905909328,134.59,26.2555500734,4.9118168482,26.7110436788,-3.0444499266,-1.8781831518,3.5771842708,29.3,6.79,30.0764708701,133.33,34.9955500734,-9.5181831518,36.2668489871,-3.0444499266,-1.8781831518,3.5771842708,38.04,-7.64,38.7996288642,134.59,24.5955500734,-11.5581831518,27.1759577786,-3.0444499266,-1.8781831518,3.5771842708,27.64,-9.68,29.2860376289,132.16
2021-06-05 17:30:00,38.8266667174,-11.5376069646,40.5046469291,-5.9933332826,-2.7276069646,6.5848222139,44.82,-8.81,45.6776586528,134.44,28.0266667174,-18.0776069646,33.3510707602,-5.9933332826,-2.7276069646,6.5848222139,34.02,-15.35,37.3226861306,132.16,36.8666667174,-34.1376069646,50.2446745847,-5.9933332826,-2.7276069646,6.5848222139,42.86,-31.41,53.1372534104,134.67,27.6766667174,3.8123930354,27.9380067514,-5.9933332826,-2.7276069646,6.5848222139,33.67,6.54,34.2992784181,133.33,36.4066667174,-9.7276069646,37.6838389596,-5.9933332826,-2.7276069646,6.5848222139,42.4,-7.0,42.973945595,134.67,25.9666667174,-12.9276069646,29.0067371871,-5.9933332826,-2.7276069646,6.5848222139,31.96,-10.2,33.5481981632,132.16
2021-06-05 18:00:00,40.0178166954,-11.316814356,41.5872088536,-6.8021833046,-2.8068143560000003,7.3585259759,46.82,-8.51,47.5871043456,133.95,28.5578166954,-18.466814356,34.0084125897,-6.8021833046,-2.8068143560000003,7.3585259759,35.36,-15.66,38.67253806,131.82,37.9778166954,-33.786814356,50.8317163322,-6.8021833046,-2.8068143560000003,7.3585259759,44.78,-30.98,54.4518943656,134.18,28.1878166954,3.373185644,28.3889307908,-6.8021833046,-2.8068143560000003,7.3585259759,34.99,6.18,35.531570469100004,132.98,37.5178166954,-9.486814356,38.698659101,-6.8021833046,-2.8068143560000003,7.3585259759,44.32,-6.68,44.8205845567,134.18,26.4378166954,-14.366814356,30.0892589866,-6.8021833046,-2.8068143560000003,7.3585259759,33.24,-11.56,35.1927719852,131.82
2021-06-05 18:30:00,40.7229666996,-11.9918425768,42.45190579,-8.7170333004,-3.4218425768,9.3645969577,49.44,-8.57,50.1772707508,133.86,29.4029666996,-19.1418425768,35.0848199079,-8.7170333004,-3.4218425768,9.3645969577,38.12,-15.72,41.2341217925,131.81,38.5629666996,-34.5018425768,51.7443672477,-8.7170333004,-3.4218425768,9.3645969577,47.28,-31.08,56.5806044506,134.1,28.9629666996,2.7881574232,29.09686,-8.7170333004,-3.4218425768,9.3645969577,37.68,6.21,38.188303183,132.93,38.1629666996,-10.1018425768,39.4773257802,-8.7170333004,-3.4218425768,9.3645969577,46.88,-6.68,47.3535299635,134.1,27.2029666996,-14.2218425768,30.6962897357,-8.7170333004,-3.4218425768,9.3645969577,35.92,-10.8,37.508484373499996,131.81
2021-06-05 19:00:00,41.3605168084,-12.3150212238,43.1549776781,-10.0694831916,-3.7450212238000002,10.7433549561,51.43,-8.57,52.1391388498,133.86,29.4305168084,-19.4250212238,35.2631077637,-10.0694831916,-3.7450212238000002,10.7433549561,39.5,-15.68,42.4983811456,131.81,39.1305168084,-34.7250212238,52.3165790614,-10.0694831916,-3.7450212238000002,10.7433549561,49.2,-30.98,58.1412108577,134.1,28.9505168084,2.4249787762,29.0519008937,-10.0694831916,-3.7450212238000002,10.7433549561,39.02,6.17,39.5048009741,132.93,38.770516808400004,-10.3850212238,40.1372849033,-10.0694831916,-3.7450212238000002,10.7433549561,48.84,-6.64,49.2893010703,134.1,27.2105168084,-14.0650212238,30.6306553473,-10.0694831916,-3.7450212238000002,10.7433549561,37.28,-10.32,38.6820475156,131.81
2021-06-05 19:30:00,41.2995501621,-12.8176633642,43.2428645872,-10.6504498379,-3.8276633642,11.3173799344,51.95,-8.99,52.7221262849,133.48,29.1395501621,-19.8776633642,35.273713789,-10.6504498379,-3.8276633642,11.3173799344,39.79,-16.05,42.9050882763,131.45,39.0495501621,-35.1976633642,52.5713122735,-10.6504498379,-3.8276633642,11.3173799344,49.7,-31.37,58.7721609268,133.72,28.6695501621,2.0023366358,28.7393886243,-10.6504498379,-3.8276633642,11.3173799344,39.32,5.83,39.7498591192,132.57,38.6695501621,-10.8276633642,40.1568475315,-10.6504498379,-3.8276633642,11.3173799344,49.32,-7.0,49.8142790774,133.72,26.8695501621,-18.1476633642,32.4239172756,-10.6504498379,-3.8276633642,11.3173799344,37.52,-14.32,40.1598406371,131.45
2021-06-05 20:00:00,41.1208667845,-13.3690565468,43.2395346652,-11.6191332155,-4.0390565468,12.3011476891,52.74,-9.33,53.5589068223,133.57,29.0608667845,-20.3490565468,35.4770077742,-11.6191332155,-4.0390565468,12.3011476891,40.68,-16.31,43.8278279179,131.54,38.8408667845,-35.7590565468,52.795104486,-11.6191332155,-4.0390565468,12.3011476891,50.46,-31.72,59.6017617189,133.81,28.5508667845,1.5709434532,28.5940528341,-11.6191332155,-4.0390565468,12.3011476891,40.17,5.61,40.5598446743,132.66,38.4608667845,-11.3590565468,40.1031973719,-11.6191332155,-4.0390565468,12.3011476891,50.08,-7.32,50.612140836,133.81,26.7808667845,-18.7590565468,32.6973550651,-11.6191332155,-4.0390565468,12.3011476891,38.4,-14.72,41.1246689956,131.54
2021-06-05 20:30:00,40.182083587,-14.4204736552,42.6913328655,-11.407916413,-3.9604736552,12.0758398656,51.59,-10.46,52.6397159947,133.67,28.342083587,-20.6604736552,35.0731930926,-11.407916413,-3.9604736552,12.0758398656,39.75,-16.7,43.1155714331,131.63,37.952083587,-36.9304736552,52.9548914926,-11.407916413,-3.9604736552,12.0758398656,49.36,-32.97,59.3584913892,133.91,27.872083587,1.3595263448,27.9052209338,-11.407916413,-3.9604736552,12.0758398656,39.28,5.32,39.6386276251,132.77,37.592083587,-12.4004736552,39.5845486938,-11.407916413,-3.9604736552,12.0758398656,49.0,-8.44,49.7215607156,133.91,26.112083587,-18.2004736552,31.8292027945,-11.407916413,-3.9604736552,12.0758398656,37.52,-14.24,40.1313842273,131.63
2021-06-05 21:00:00,38.8368502632,-14.9914904787,41.6298657833,-11.4531497368,-3.9914904787000003,12.1287524146,50.29,-11.0,51.4789675499,134.16,27.4468502632,-21.1314904787,34.639132195,-11.4531497368,-3.9914904787000003,12.1287524146,38.9,-17.14,42.5087002859,132.05,36.6768502632,-37.6014904787,52.5267877511,-11.4531497368,-3.9914904787000003,12.1287524146,48.13,-33.61,58.7037392335,134.41,26.9968502632,0.9985095213,27.0153094633,-11.4531497368,-3.9914904787000003,12.1287524146,38.45,4.99,38.7724464021,133.19,36.3468502632,-12.9914904787,38.5988646065,-11.4531497368,-3.9914904787000003,12.1287524146,47.8,-9.0,48.6399013157,134.41,25.3068502632,-17.7914904787,30.9349931905,-11.4531497368,-3.9914904787000003,12.1287524146,36.76,-13.8,39.2649665733,132.05
2021-06-05 21:30:00,37.7329334654,-15.6235160805,40.8395460628,-11.2970665346,-3.9335160805,11.9622849424,49.03,-11.69,50.404335131,134.44,26.7229334654,-21.3935160805,34.2315308346,-11.2970665346,-3.9335160805,11.9622849424,38.02,-17.46,41.8374473409,132.31,35.6229334654,-37.7735160805,51.9214012307,-11.2970665346,-3.9335160805,11.9622849424,46.92,-33.84,57.8500821088,134.69,26.2929334654,0.3264839195,26.294960391,-11.2970665346,-3.9335160805,11.9622849424,37.59,4.26,37.8306185516,133.46,35.2629334654,-13.6135160805,37.7995012752,-11.2970665346,-3.9335160805,11.9622849424,46.56,-9.68,47.555609553400004,134.69,24.5429334654,-17.9735160805,30.4204349637,-11.2970665346,-3.9335160805,11.9622849424,35.84,-14.04,38.4919108385,132.31
2021-06-05 22:00:00,37.6834501218,-15.5286641813,40.7575983632,-11.2065498782,-3.8786641813,11.858785604,48.89,-11.65,50.258875833,133.19,26.5234501218,-21.8586641813,34.3699666301,-11.2065498782,-3.8786641813,11.858785604,37.73,-17.98,41.7951348843,131.07,35.5834501218,-37.7286641813,51.8616816491,-11.2065498782,-3.8786641813,11.858785604,46.79,-33.85,57.7505549757,133.44,26.1034501218,-0.0786641813,26.103568651,-11.2065498782,-3.8786641813,11.858785604,37.31,3.8,37.5030145455,132.2,35.1934501218,-13.5186641813,37.7005731087,-11.2065498782,-3.8786641813,11.858785604,46.4,-9.64,47.390817676,133.44,24.3934501218,-19.4386641813,31.1913781997,-11.2065498782,-3.8786641813,11.858785604,35.6,-15.56,38.8519446103,131.07
2021-06-05 22:30:00,35.8235500648,-16.3542045638,39.3800297887,-10.7664499352,-3.7242045638,11.3923721779,46.59,-12.63,48.271575487,133.29,25.1935500648,-21.9842045638,33.4368092851,-10.7664499352,-3.7242045638,11.3923721779,35.96,-18.26,40.330499625,131.21,33.8335500648,-38.6442045638,51.3622785355,-10.7664499352,-3.7242045638,11.3923721779,44.6,-34.92,56.6442088832,133.54,24.8235500648,-0.1342045638,24.8239128399,-10.7664499352,-3.7242045638,11.3923721779,35.59,3.59,35.7706052507,132.36,33.4335500648,-14.4042045638,36.4044417489,-10.7664499352,-3.7242045638,11.3923721779,44.2,-10.68,45.4719957776,133.54,23.1535500648,-19.7242045638,30.4159682778,-10.7664499352,-3.7242045638,11.3923721779,33.92,-16.0,37.5042184294,131.21
2021-06-05 23:00:00,33.994133371,-16.745565566,37.8947894805,-9.955866629,-3.455565566,10.5385109819,43.95,-13.29,45.9154287794,133.62,23.794133371,-22.105565566,32.4779434674,-9.955866629,-3.455565566,10.5385109819,33.75,-18.65,38.5601478213,131.46,32.104133371,-39.235565566,50.6962028636,-9.955866629,-3.455565566,10.5385109819,42.06,-35.78,55.2200325969,133.87,23.474133371,-0.08556556600000001,23.474289318,-9.955866629,-3.455565566,10.5385109819,33.43,3.37,33.5994315428,132.62,31.764133371,-14.815565566,35.0494101498,-9.955866629,-3.455565566,10.5385109819,41.72,-11.36,43.2389639099,133.87,21.844133371,-18.855565566,28.856515998,-9.955866629,-3.455565566,10.5385109819,31.8,-15.4,35.3327043969,131.46
2021-06-05 23:30:00,32.3830333772,-17.6209698106,36.8667794603,-9.2269666228,-3.2109698106,9.7697103428,41.61,-14.41,44.0345341749,134.25,22.4730333772,-21.7709698106,31.2891731381,-9.2269666228,-3.2109698106,9.7697103428,31.7,-18.56,36.7336848138,132.06,30.5930333772,-40.4709698106,50.7329586032,-9.2269666228,-3.2109698106,9.7697103428,39.82,-37.26,54.5338427034,134.51,22.2230333772,0.5390301894,22.2295696321,-9.2269666228,-3.2109698106,9.7697103428,31.45,3.75,31.6727801116,133.23,30.2530333772,-15.7309698106,34.098525477,-9.2269666228,-3.2109698106,9.7697103428,39.48,-12.52,41.4176387545,134.51,20.6530333772,-17.8109698106,27.2723015764,-9.2269666228,-3.2109698106,9.7697103428,29.88,-14.6,33.2561934081,132.06
2021-06-06 00:00:00,30.7342500009,-18.0725069667,35.6540268578,-8.5657499991,-2.9825069667,9.0701389655,39.3,-15.09,42.0974832977,135.36,21.1942500009,-21.5425069667,30.2204539924,-8.5657499991,-2.9825069667,9.0701389655,29.76,-18.56,35.0732262559,133.01,29.0542500009,-41.1925069667,50.4080556391,-8.5657499991,-2.9825069667,9.0701389655,37.62,-38.21,53.6215301908,135.61,20.9842500009,0.9474930333,21.0056299869,-8.5657499991,-2.9825069667,9.0701389655,29.55,3.93,29.8101895331,134.2,28.7142500009,-16.2225069667,32.9799618768,-8.5657499991,-2.9825069667,9.0701389655,37.28,-13.24,39.5612942154,135.61,19.3942500009,-17.9825069667,26.4482039069,-8.5657499991,-2.9825069667,9.0701389655,27.96,-15.0,31.7295067721,133.01
2021-06-06 00:30:00,29.9021834229,-15.2284796888,33.5566262769,-7.9878165771,-2.8084796888,8.4671584273,37.89,-12.42,39.8736567172,136.12,20.6621834229,-18.6184796888,27.8131912898,-7.9878165771,-2.8084796888,8.4671584273,28.65,-15.81,32.7227535516,133.71,27.9921834229,-47.4484796888,55.0901130654,-7.9878165771,-2.8084796888,8.4671584273,35.98,-44.64,57.3348933896,136.38,20.4621834229,3.9715203112,20.8440380928,-7.9878165771,-2.8084796888,8.4671584273,28.45,6.78,29.2467246029,134.9,27.8521834229,-13.4884796888,30.9464570789,-7.9878165771,-2.8084796888,8.4671584273,35.84,-10.68,37.397433067,136.38,18.8121834229,-23.0084796888,29.7201679458,-7.9878165771,-2.8084796888,8.4671584273,26.8,-20.2,33.5600953515,133.71
2021-06-06 01:00:00,28.9216833203,-11.2681433874,31.0392464709,-7.7083166797,-2.7081433874,8.1702011384,36.63,-8.56,37.6168911528,136.49,19.9916833203,-14.3081433874,24.5843521203,-7.7083166797,-2.7081433874,8.1702011384,27.7,-11.6,30.0308175047,134.04,26.6816833203,-55.8581433874,61.9035088464,-7.7083166797,-2.7081433874,8.1702011384,34.39,-53.15,63.3055653162,136.75,19.7616833203,8.0018566126,21.3202682183,-7.7083166797,-2.7081433874,8.1702011384,27.47,10.71,29.4839787003,135.25,26.8116833203,-9.7081433874,28.5151610639,-7.7083166797,-2.7081433874,8.1702011384,34.52,-7.0,35.2225836645,136.75,17.9316833203,-30.0281433874,34.9747717933,-7.7083166797,-2.7081433874,8.1702011384,25.64,-27.32,37.4672123329,134.04
2021-06-06 01:30:00,28.7601666522,-11.6834836485,31.0427282311,-7.6098333478,-2.6734836485,8.0657968236,36.37,-9.01,37.4694141934,135.43,19.8401666522,-14.5834836485,24.6233671157,-7.6098333478,-2.6734836485,8.0657968236,27.45,-11.91,29.9224096623,132.99,26.5401666522,-55.7034836485,61.7029864472,-7.6098333478,-2.6734836485,8.0657968236,34.15,-53.03,63.0745860074,135.68,19.6101666522,7.4765163515,20.9870658474,-7.6098333478,-2.6734836485,8.0657968236,27.22,10.15,29.0508330345,134.05,26.6301666522,-10.0734836485,28.471755280300002,-7.6098333478,-2.6734836485,8.0657968236,34.24,-7.4,35.0305238328,135.68,17.7501666522,-30.8334836485,35.5776914665,-7.6098333478,-2.6734836485,8.0657968236,25.36,-28.16,37.8961106184,132.99
2021-06-06 02:00:00,28.1333166672,-11.5523067194,30.4128146878,-7.7366833328,-2.7123067194,8.1983459754,35.87,-8.84,36.9432334806,135.43,19.4133166672,-14.8423067194,24.4370811018,-7.7366833328,-2.7123067194,8.1983459754,27.15,-12.13,29.7364994577,132.99,25.9433166672,-55.4723067194,61.2391418332,-7.7366833328,-2.7123067194,8.1983459754,33.68,-52.76,62.5936098975,135.68,19.2033166672,7.1776932806,20.500893928099998,-7.7366833328,-2.7123067194,8.1983459754,26.94,9.89,28.6980086417,134.05,26.0233166672,-9.9923067194,27.875781674,-7.7366833328,-2.7123067194,8.1983459754,33.76,-7.28,34.5360101923,135.68,17.3433166672,-31.0723067194,35.584812461,-7.7366833328,-2.7123067194,8.1983459754,25.08,-28.36,37.8588959163,132.99
2021-06-06 02:30:00,27.4587999867,-11.5408174986,29.7855026018,-7.4612000133,-2.6208174986,7.9081091292,34.92,-8.92,36.0412652386,135.23,18.8587999867,-15.0108174986,24.1035055316,-7.4612000133,-2.6208174986,7.9081091292,26.32,-12.39,29.0904537606,132.81,25.3187999867,-55.6008174986,61.0941285172,-7.4612000133,-2.6208174986,7.9081091292,32.78,-52.98,62.3009534437,135.51,18.6687999867,7.0791825014,19.9659439504,-7.4612000133,-2.6208174986,7.9081091292,26.13,9.7,27.8723321593,133.89,25.3787999867,-10.0208174986,27.2855322855,-7.4612000133,-2.6208174986,7.9081091292,32.84,-7.4,33.6634163448,135.51,16.8587999867,-28.8608174986,33.4240321277,-7.4612000133,-2.6208174986,7.9081091292,24.32,-26.24,35.77708764,132.81
2021-06-06 03:00:00,26.2307666522,-11.9644203562,28.8305475776,-7.2192333478,-2.5444203562,7.6545022751000005,33.45,-9.42,34.7510992632,135.45,17.8507666522,-14.8744203562,23.2357106843,-7.2192333478,-2.5444203562,7.6545022751000005,25.07,-12.33,27.9380350061,133.0,24.1707666522,-55.8344203562,60.8416671129,-7.2192333478,-2.5444203562,7.6545022751000005,31.39,-53.29,61.8478471735,135.72,17.6907666522,7.0855796438,19.0569846416,-7.2192333478,-2.5444203562,7.6545022751000005,24.91,9.63,26.7066471127,134.11,24.2207666522,-10.4244203562,26.3688087897,-7.2192333478,-2.5444203562,7.6545022751000005,31.44,-7.88,32.4124667374,135.72,15.9007666522,-29.9844203562,33.939650031,-7.2192333478,-2.5444203562,7.6545022751000005,23.12,-27.44,35.8815830197,133.0
2021-06-06 03:30:00,25.8592833192,-12.1604011234,28.5758270093,-7.0507166808,-2.4904011234,7.4776134875,32.91,-9.67,34.3012681981,135.18,17.4592833192,-14.8304011234,22.9078015423,-7.0507166808,-2.4904011234,7.4776134875,24.51,-12.34,27.4411315364,132.71,23.6792833192,-55.7504011234,60.5707494087,-7.0507166808,-2.4904011234,7.4776134875,30.73,-53.26,61.4895153664,135.44,17.3092833192,7.0095988766,18.6747360205,-7.0507166808,-2.4904011234,7.4776134875,24.36,9.5,26.1468850917,133.78,23.7092833192,-10.6504011234,25.9915593915,-7.0507166808,-2.4904011234,7.4776134875,30.76,-8.16,31.8239406737,135.44,15.5492833192,-31.0504011234,34.7261806375,-7.0507166808,-2.4904011234,7.4776134875,22.6,-28.56,36.4202361332,132.71
2021-06-06 04:00:00,25.5088666526,-12.2536357089,28.2993615827,-7.0311333474,-2.4836357089,7.4568949626,32.54,-9.77,33.9750570272,134.81,17.1688666526,-14.9636357089,22.774555446,-7.0311333474,-2.4836357089,7.4568949626,24.2,-12.48,27.2284850846,132.32,23.5088666526,-55.7536357089,60.5073111785,-7.0311333474,-2.4836357089,7.4568949626,30.54,-53.27,61.4034567431,135.08,17.0288666526,6.8163642911,18.3424404489,-7.0311333474,-2.4836357089,7.4568949626,24.06,9.3,25.7948366926,133.42,23.4888666526,-10.7236357089,25.8209840913,-7.0311333474,-2.4836357089,7.4568949626,30.52,-8.24,31.6127822249,135.08,15.2488666526,-30.3636357089,33.9776148023,-7.0311333474,-2.4836357089,7.4568949626,22.28,-27.88,35.6888329874,132.32
2021-06-06 04:30:00,24.9718333207,-12.3205372195,27.8457913655,-6.9281666793,-2.4505372195,7.3487839947,31.9,-9.87,33.3920185074,134.61,16.8318333207,-14.9805372195,22.5328007207,-6.9281666793,-2.4505372195,7.3487839947,23.76,-12.53,26.8614686866,132.14,22.9918333207,-55.6105372195,60.1760438155,-6.9281666793,-2.4505372195,7.3487839947,29.92,-53.16,61.0015737502,134.89,16.7118333207,6.6994627805,18.0046709075,-6.9281666793,-2.4505372195,7.3487839947,23.64,9.15,25.3490058977,133.21,23.0318333207,-10.8505372195,25.459762451,-6.9281666793,-2.4505372195,7.3487839947,29.96,-8.4,31.1152952742,134.89,14.9518333207,-30.8505372195,34.2828377819,-6.9281666793,-2.4505372195,7.3487839947,21.88,-28.4,35.8510027754,132.14
2021-06-06 05:00:00,24.7097833196,-12.2500328093,27.5796427738,-6.8602166804,-2.4300328093,7.2778865309,31.57,-9.82,33.0620220192,134.22,16.6697833196,-14.9200328093,22.3716127035,-6.8602166804,-2.4300328093,7.2778865309,23.53,-12.49,26.6394632078,131.78,22.7397833196,-55.9300328093,60.3760409059,-6.8602166804,-2.4300328093,7.2778865309,29.6,-53.5,61.1425383837,134.52,16.5397833196,6.9399671907,17.9367660649,-6.8602166804,-2.4300328093,7.2778865309,23.4,9.37,25.2062869142,132.85,22.7397833196,-10.7900328093,25.169873926,-6.8602166804,-2.4300328093,7.2778865309,29.6,-8.36,30.7579193054,134.52,14.8197833196,-29.3100328093,32.8436295334,-6.8602166804,-2.4300328093,7.2778865309,21.68,-26.88,34.5334157013,131.78
2021-06-06 05:30:00,24.5374999863,-12.0982633932,27.3579400304,-6.8525000137,-2.4282633932,7.2700219769,31.39,-9.67,32.8457150934,134.73,16.5074999863,-14.7982633932,22.1694870318,-6.8525000137,-2.4282633932,7.2700219769,23.36,-12.37,26.4330569553,132.26,22.5874999863,-55.7082633932,60.1132744568,-6.8525000137,-2.4282633932,7.2700219769,29.44,-53.28,60.8725882479,135.01,16.3874999863,7.0217366068,17.8284867775,-6.8525000137,-2.4282633932,7.2700219769,23.24,9.45,25.0878476558,133.34,22.5474999863,-10.6282633932,24.9268878601,-6.8525000137,-2.4282633932,7.2700219769,29.4,-8.2,30.5221231241,135.01,14.6274999863,-30.6282633932,33.941925024,-6.8525000137,-2.4282633932,7.2700219769,21.48,-28.2,35.4489830602,132.26
2021-06-06 06:00:00,24.3405833199,-12.0931713147,27.1791977217,-6.7394166801,-2.4131713147,7.1584309023,31.08,-9.68,32.5525544313,134.73,16.3305833199,-14.8631713147,22.0817076581,-6.7394166801,-2.4131713147,7.1584309023,23.07,-12.45,26.2150224108,132.26,22.4005833199,-55.6831713147,60.0200108358,-6.7394166801,-2.4131713147,7.1584309023,29.14,-53.27,60.7192926507,135.01,16.2105833199,6.9368286853,17.6324304558,-6.7394166801,-2.4131713147,7.1584309023,22.95,9.35,24.7815455531,133.34,22.3805833199,-10.6531713147,24.7867014505,-6.7394166801,-2.4131713147,7.1584309023,29.12,-8.24,30.2633772074,135.01,14.5005833199,-30.2531713147,33.5487897131,-6.7394166801,-2.4131713147,7.1584309023,21.24,-27.84,35.0171843528,132.26
2021-06-06 06:30:00,25.5431166532,-11.8189919763,28.1449707709,-6.7468833468,-2.4289919763,7.1708044818,32.29,-9.39,33.6276106793,134.6,17.1731166532,-14.6089919763,22.5463651649,-6.7468833468,-2.4289919763,7.1708044818,23.92,-12.18,26.8424812564,132.11,23.5331166532,-55.4489919763,60.2361875504,-6.7468833468,-2.4289919763,7.1708044818,30.28,-53.02,61.0573402631,134.87,17.0531166532,7.2210080237,18.5189563546,-6.7468833468,-2.4289919763,7.1708044818,23.8,9.65,25.6819489136,133.21,23.5731166532,-10.3489919763,25.7447754636,-6.7468833468,-2.4289919763,7.1708044818,30.32,-7.92,31.3373387511,134.87,15.2931166532,-30.7889919763,34.3779208779,-6.7468833468,-2.4289919763,7.1708044818,22.04,-28.36,35.917282748,132.11
2021-06-06 07:00:00,26.2694999868,-11.3335075742,28.6100510921,-6.5805000132,-2.3835075742000003,6.9988633920000005,32.85,-8.95,34.0473934391,134.71,17.6294999868,-14.1735075742,22.6205125216,-6.5805000132,-2.3835075742000003,6.9988633920000005,24.21,-11.79,26.9282045447,132.23,24.2294999868,-55.0635075742,60.1586114865,-6.5805000132,-2.3835075742000003,6.9988633920000005,30.81,-52.68,61.0281779181,134.99,17.4794999868,7.6764924258,19.0908736247,-6.5805000132,-2.3835075742000003,6.9988633920000005,24.06,10.06,26.0784815509,133.33,24.2194999868,-9.8635075742,26.150964825,-6.5805000132,-2.3835075742000003,6.9988633920000005,30.8,-7.48,31.6952740957,134.99,15.6994999868,-29.2635075742,33.2088418253,-6.5805000132,-2.3835075742000003,6.9988633920000005,22.28,-26.88,34.9132181272,132.23
2021-06-06 07:30:00,27.6445666517,-10.8724188059,29.7057495453,-7.4954333483,-2.7024188059,7.9677216619,35.14,-8.17,36.0772573791,134.81,18.8645666517,-13.9224188059,23.4458017641,-7.4954333483,-2.7024188059,7.9677216619,26.36,-11.22,28.6485252675,132.34,25.474566651700002,-54.5124188059,60.1710673843,-7.4954333483,-2.7024188059,7.9677216619,32.97,-51.81,61.410886657,135.09,18.6745666517,7.9075811941000005,20.2797751459,-7.4954333483,-2.7024188059,7.9677216619,26.17,10.61,28.2389978576,133.43,25.5445666517,-9.3424188059,27.1993690105,-7.4954333483,-2.7024188059,7.9677216619,33.04,-6.64,33.7006112704,135.09,16.8245666517,-28.4624188059,33.0632020122,-7.4954333483,-2.7024188059,7.9677216619,24.32,-25.76,35.4265437208,132.34
2021-06-06 08:00:00,29.4754333173,-10.6345485749,31.335200536,-8.0145666827,-2.9045485749,8.5246514026,37.49,-7.73,38.2786232772,134.62,20.3254333173,-13.764548574900001,24.5476279303,-8.0145666827,-2.9045485749,8.5246514026,28.34,-10.86,30.3495502438,132.16,27.1854333173,-53.9745485749,60.4342591459,-8.0145666827,-2.9045485749,8.5246514026,35.2,-51.07,62.0256793594,134.89,20.0754333173,7.9154514251,21.5795596373,-8.0145666827,-2.9045485749,8.5246514026,28.09,10.82,30.1018354922,133.25,27.2654333173,-9.1045485749,28.7453763018,-8.0145666827,-2.9045485749,8.5246514026,35.28,-6.2,35.8206420936,134.89,18.1854333173,-28.2245485749,33.5758116386,-8.0145666827,-2.9045485749,8.5246514026,26.2,-25.32,36.43545526,132.16
2021-06-06 08:30:00,32.3747999823,-9.4147808349,33.7159572319,-8.8452000177,-3.1347808349,9.3842641819,41.22,-6.28,41.6956448565,134.17,22.2147999823,-13.6047808349,26.0497101677,-8.8452000177,-3.1347808349,9.3842641819,31.06,-10.47,32.7771948159,131.75,29.8947999823,-52.4147808349,60.3407682744,-8.8452000177,-3.1347808349,9.3842641819,38.74,-49.28,62.6841766317,134.45,21.8947999823,7.9552191651,23.2952308044,-8.8452000177,-3.1347808349,9.3842641819,30.74,11.09,32.6792854879,132.82,29.9947999823,-7.7747808349,30.9860491675,-8.8452000177,-3.1347808349,9.3842641819,38.84,-4.64,39.1161756822,134.45,19.8747999823,-29.3347808349,35.4335581189,-8.8452000177,-3.1347808349,9.3842641819,28.72,-26.2,38.8751643083,131.75
2021-06-06 09:00:00,33.5613500006,-8.6931556438,34.6689366568,-9.8786499994,-3.4731556438,10.4714151831,43.44,-5.22,43.7525084995,133.64,23.4813500006,-13.3731556438,27.022492293,-9.8786499994,-3.4731556438,10.4714151831,33.36,-9.9,34.7979827002,131.31,30.9713500006,-51.2331556438,59.8670256325,-9.8786499994,-3.4731556438,10.4714151831,40.85,-47.76,62.8469577625,133.9,23.0913500006,7.9868443562,24.4335860574,-9.8786499994,-3.4731556438,10.4714151831,32.97,11.46,34.9049065319,132.4,31.1213500006,-7.0731556438,31.915011462,-9.8786499994,-3.4731556438,10.4714151831,41.0,-3.6,41.1577453221,133.9,21.0013500006,-28.4331556438,35.3482820192,-9.8786499994,-3.4731556438,10.4714151831,30.88,-24.96,39.706120435,131.31
2021-06-06 09:30:00,35.6231833474,-7.6296168115,36.431061534,-9.5568166526,-3.4696168115,10.1671522734,45.18,-4.16,45.3711141587,132.86,25.3631833474,-12.7496168115,28.3873880157,-9.5568166526,-3.4696168115,10.1671522734,34.92,-9.28,36.1320467176,130.61,32.9431833474,-50.2096168115,60.0521352611,-9.5568166526,-3.4696168115,10.1671522734,42.5,-46.74,63.1733931335,133.13,24.9331833474,8.6003831885,26.3748028016,-9.5568166526,-3.4696168115,10.1671522734,34.49,12.07,36.541004365,131.68,33.0431833474,-5.9896168115,33.5816538497,-9.5568166526,-3.4696168115,10.1671522734,42.6,-2.52,42.6744701197,133.13,22.8031833474,-26.0296168115,34.6052903778,-9.5568166526,-3.4696168115,10.1671522734,32.36,-22.56,39.4477274377,130.61
2021-06-06 10:00:00,37.1110499842,-6.4390562534,37.6655210552,-7.9189500158,-3.1290562534,8.5147379519,45.03,-3.31,45.1514894549,132.86,26.4610499842,-11.9790562534,29.0462554383,-7.9189500158,-3.1290562534,8.5147379519,34.38,-8.85,35.5008013994,130.61,34.4210499842,-48.9490562534,59.8399430991,-7.9189500158,-3.1290562534,8.5147379519,42.34,-45.82,62.3870819962,133.13,26.0210499842,9.3309437466,27.6434721676,-7.9189500158,-3.1290562534,8.5147379519,33.94,12.46,36.1548779558,131.68,34.5210499842,-4.8490562534,34.8599517865,-7.9189500158,-3.1290562534,8.5147379519,42.44,-1.72,42.4748396112,133.13,23.8810499842,-24.4490562534,34.1769059458,-7.9189500158,-3.1290562534,8.5147379519,31.8,-21.32,38.2855377395,130.61
2021-06-06 10:30:00,38.7026666526,-5.3060057411,39.0646912563,-7.0273333474,-2.9060057411,7.6044909982,45.73,-2.4,45.7929350446,132.77,27.3926666526,-11.1160057411,29.5622017106,-7.0273333474,-2.9060057411,7.6044909982,34.42,-8.21,35.3855973526,130.61,35.9826666526,-47.8060057411,59.8344924299,-7.0273333474,-2.9060057411,7.6044909982,43.01,-44.9,62.1761216224,133.01,26.9626666526,10.1639942589,28.8147908602,-7.0273333474,-2.9060057411,7.6044909982,33.99,13.07,36.4162738346,131.68,36.0926666526,-3.7060057411000003,36.2824346571,-7.0273333474,-2.9060057411,7.6044909982,43.12,-0.8,43.1274205118,133.01,24.7726666526,-25.7060057411,35.6999123842,-7.0273333474,-2.9060057411,7.6044909982,31.8,-22.8,39.1290173656,130.61
2021-06-06 11:00:00,39.9942499865,-4.4297286884,40.2388186735,-6.7357500135,-2.8097286884,7.2982808624,46.73,-1.62,46.7580720304,132.63,27.8742499865,-10.8397286884,29.9077503392,-6.7357500135,-2.8097286884,7.2982808624,34.61,-8.03,35.5293259154,130.5,37.2042499865,-46.8097286884,59.7938702288,-6.7357500135,-2.8097286884,7.2982808624,43.94,-44.0,62.182984811,132.89,27.4442499865,10.3802713116,29.341726088,-6.7357500135,-2.8097286884,7.2982808624,34.18,13.19,36.6367097322,131.61,37.3042499865,-2.8497286884,37.4129392143,-6.7357500135,-2.8097286884,7.2982808624,44.04,-0.04,44.0400181653,132.89,25.2642499865,-26.0497286884,36.2887130127,-6.7357500135,-2.8097286884,7.2982808624,32.0,-23.24,39.5486738084,130.5
2021-06-06 11:30:00,40.5068833223,-2.8692722554000003,40.6083774579,-5.5031166777,-2.5992722554,6.0860914737,46.01,-0.27,46.0107922123,131.94,28.1668833223,-10.509272255399999,30.0635679757,-5.5031166777,-2.5992722554,6.0860914737,33.67,-7.91,34.5866592778,129.99,37.766883322300004,-44.9992722554,58.7475274322,-5.5031166777,-2.5992722554,6.0860914737,43.27,-42.4,60.5809615308,132.18,27.7368833223,10.5807277446,29.6864699155,-5.5031166777,-2.5992722554,6.0860914737,33.24,13.18,35.7576565228,131.1,37.8168833223,-1.3592722554,37.8413039585,-5.5031166777,-2.5992722554,6.0860914737,43.32,1.24,43.3377433653,132.18,25.5768833223,-26.9992722554,37.1905587859,-5.5031166777,-2.5992722554,6.0860914737,31.08,-24.4,39.5136229673,129.99
2021-06-06 12:00:00,40.3532833251,-2.1893922193,40.4126330917,-4.3167166749,-2.1893922193,4.8401943289,44.67,0.0,44.67,131.94,27.6932833251,-9.8893922193,29.4060881416,-4.3167166749,-2.1893922193,4.8401943289,32.01,-7.7,32.9230937185,129.99,37.6632833251,-44.4693922193,58.2756360341,-4.3167166749,-2.1893922193,4.8401943289,41.98,-42.28,59.5811950199,132.18,27.3032833251,11.2406077807,29.526607384000002,-4.3167166749,-2.1893922193,4.8401943289,31.62,13.43,34.3538833322,131.1,37.6832833251,-0.6693922193,37.6892282768,-4.3167166749,-2.1893922193,4.8401943289,42.0,1.52,42.0274957617,132.18,25.2032833251,-26.8693922193,36.8397845895,-4.3167166749,-2.1893922193,4.8401943289,29.52,-24.68,38.4776922385,129.99
2021-06-06 12:30:00,41.3582499966,-0.5320341081000001,41.3616719086,-1.7117500034000002,-1.4920341081,2.2707386142,43.07,0.96,43.0806975338,132.17,28.2382499966,-8.6720341081,29.5398533923,-1.7117500034000002,-1.4920341081,2.2707386142,29.95,-7.18,30.7986184755,130.21,38.7282499966,-42.8620341081,57.7670435082,-1.7117500034000002,-1.4920341081,2.2707386142,40.44,-41.37,57.8521434348,132.4,27.9182499966,12.4379658919,30.5635678284,-1.7117500034000002,-1.4920341081,2.2707386142,29.63,13.93,32.7411331508,131.34,38.7282499966,0.8679658919000001,38.7379750708,-1.7117500034000002,-1.4920341081,2.2707386142,40.44,2.36,40.5088039814,132.4,25.8482499966,-24.1720341081,35.3895360355,-1.7117500034000002,-1.4920341081,2.2707386142,27.56,-22.68,35.692240053,130.21
2021-06-06 13:00:00,41.6298499992,-1.5555411791,41.6589020416,-3.8001500008,-2.3155411791000002,4.4500416831,45.43,0.76,45.4363565881,132.17,29.5198499992,-9.6755411791,31.0650549828,-3.8001500008,-2.3155411791000002,4.4500416831,33.32,-7.36,34.1231885966,130.21,38.8898499992,-43.7355411791,58.5253619826,-3.8001500008,-2.3155411791000002,4.4500416831,42.69,-41.42,59.4815307469,132.4,29.0998499992,11.4144588209,31.258457098,-3.8001500008,-2.3155411791000002,4.4500416831,32.9,13.73,35.6500056101,131.34,38.8798499992,-0.07554117910000001,38.8799233851,-3.8001500008,-2.3155411791000002,4.4500416831,42.68,2.24,42.7387412075,132.4,26.9198499992,-25.1955411791,36.8713116025,-3.8001500008,-2.3155411791000002,4.4500416831,30.72,-22.88,38.3042138674,130.21
2021-06-06 13:30:00,41.9491166565,-2.218111207,42.0077184049,-5.1008833435,-2.228111207,5.5662815627,47.05,0.01,47.0500010627,132.07,28.2991166565,-9.318111207,29.7937443099,-5.1008833435,-2.228111207,5.5662815627,33.4,-7.09,34.1442249875,130.21,39.1291166565,-44.978111207,59.6164260759,-5.1008833435,-2.228111207,5.5662815627,44.23,-42.75,61.5130506478,132.3,27.8791166565,12.041888793,30.3686060142,-5.1008833435,-2.228111207,5.5662815627,32.98,14.27,35.9348479891,131.34,39.2191166565,-0.668111207,39.2248069963,-5.1008833435,-2.228111207,5.5662815627,44.32,1.56,44.3474463752,132.3,25.6991166565,-23.788111207,35.018835385,-5.1008833435,-2.228111207,5.5662815627,30.8,-21.56,37.5961912965,130.21
2021-06-06 14:00:00,41.4850499895,-3.4328590229,41.6268410248,-5.2349500105,-2.2828590229,5.7110548002,46.72,-1.15,46.7341513243,133.07,28.1650499895,-9.4428590229,29.7058517373,-5.2349500105,-2.2828590229,5.7110548002,33.4,-7.16,34.1588290197,131.04,38.6950499895,-45.9228590229,60.0517766142,-5.2349500105,-2.2828590229,5.7110548002,43.93,-43.64,61.9216803713,133.31,27.7450499895,11.7671409771,30.137242835,-5.2349500105,-2.2828590229,5.7110548002,32.98,14.05,35.8480529457,132.18,38.7650499895,-1.8828590229,38.8107492686,-5.2349500105,-2.2828590229,5.7110548002,44.0,0.4,44.0018181443,133.31,25.6050499895,-24.4828590229,35.4263880589,-5.2349500105,-2.2828590229,5.7110548002,30.84,-22.2,37.9992842038,131.04
2021-06-06 14:30:00,40.2193999915,-3.2581031619,40.3511508124,-4.2606000085,-2.1081031619,4.7536103515,44.48,-1.15,44.4948637485,132.77,27.5093999915,-9.4081031619,29.0736907357,-4.2606000085,-2.1081031619,4.7536103515,31.77,-7.3,32.5978971714,130.63,37.5593999915,-45.9181031619,59.3226830623,-4.2606000085,-2.1081031619,4.7536103515,41.82,-43.81,60.5659021232,133.02,27.1293999915,11.8718968381,29.6132787518,-4.2606000085,-2.1081031619,4.7536103515,31.39,13.98,34.3623704072,131.76,37.6193999915,-1.7081031619,37.6581581086,-4.2606000085,-2.1081031619,4.7536103515,41.88,0.4,41.8819101761,133.02,24.9793999915,-24.5081031619,34.9945359239,-4.2606000085,-2.1081031619,4.7536103515,29.24,-22.4,36.8339191507,130.63
2021-06-06 15:00:00,39.8594499953,-2.809408058,39.9583348948,-2.3405500047,-1.6494080580000001,2.8633409273,42.2,-1.16,42.2159401174,132.97,27.0894499953,-9.389408058,28.6705298997,-2.3405500047,-1.6494080580000001,2.8633409273,29.43,-7.74,30.4307821129,130.84,37.2894499953,-45.509408058,58.8354425728,-2.3405500047,-1.6494080580000001,2.8633409273,39.63,-43.86,59.1120672959,133.21,26.7694499953,11.900591942,29.2955208457,-2.3405500047,-1.6494080580000001,2.8633409273,29.11,13.55,32.1091046278,131.97,37.2994499953,-1.409408058,37.3260686522,-2.3405500047,-1.6494080580000001,2.8633409273,39.64,0.24,39.6407265322,133.21,24.7394499953,-25.249408058,35.3492997575,-2.3405500047,-1.6494080580000001,2.8633409273,27.08,-23.6,35.9205567886,130.84
2021-06-06 15:30:00,39.3586333355,-3.4724506509,39.5115164422,-3.3113666645,-2.1424506509,3.9440136889,42.67,-1.33,42.6907226456,132.97,27.5286333355,-10.0224506509,29.296333736,-3.3113666645,-2.1424506509,3.9440136889,30.84,-7.88,31.8308026917,130.84,36.7786333355,-46.2524506509,59.0927834955,-3.3113666645,-2.1424506509,3.9440136889,40.09,-44.11,59.6062094081,133.21,27.1886333355,11.3275493491,29.4539497675,-3.3113666645,-2.1424506509,3.9440136889,30.5,13.47,33.3420290324,131.97,36.8086333355,-2.0224506509,36.8641532476,-3.3113666645,-2.1424506509,3.9440136889,40.12,0.12,40.1201794612,133.21,25.0886333355,-25.7424506509,35.9459773571,-3.3113666645,-2.1424506509,3.9440136889,28.4,-23.6,36.9258716891,130.84
2021-06-06 16:00:00,38.6723000119,-3.9157734811,38.8700407791,-5.0176999881,-2.6757734811000002,5.6865698705,43.69,-1.24,43.7075931618,133.07,28.1523000119,-10.3757734811,30.0034776533,-5.0176999881,-2.6757734811000002,5.6865698705,33.17,-7.7,34.052002878,130.97,36.0123000119,-46.6757734811,58.9534865992,-5.0176999881,-2.6757734811000002,5.6865698705,41.03,-44.0,60.1619555866,133.33,27.7523000119,10.9742265189,29.8433209218,-5.0176999881,-2.6757734811000002,5.6865698705,32.77,13.65,35.4992309776,132.11,36.0623000119,-2.4757734811,36.1471843507,-5.0176999881,-2.6757734811000002,5.6865698705,41.08,0.2,41.080486852,133.33,25.6223000119,-26.1157734811,36.5860066476,-5.0176999881,-2.6757734811000002,5.6865698705,30.64,-23.44,38.5777552483,130.97
2021-06-06 16:30:00,39.538183358,-3.7871826701,39.7191477228,-6.041816642,-2.8671826701,6.6876217596,45.58,-0.92,45.5892838285,132.97,28.628183358,-10.2871826701,30.4203716228,-6.041816642,-2.8671826701,6.6876217596,34.67,-7.42,35.455116697,130.86,36.808183358,-46.3271826701,59.1696731127,-6.041816642,-2.8671826701,6.6876217596,42.85,-43.46,61.0319105059,133.22,28.178183358,10.9828173299,30.2428883187,-6.041816642,-2.8671826701,6.6876217596,34.22,13.85,36.9165396537,132.0,36.878183358,-2.2271826701,36.9453752239,-6.041816642,-2.8671826701,6.6876217596,42.92,0.64,42.924771403,133.22,25.958183358,-24.7471826701,35.8643323283,-6.041816642,-2.8671826701,6.6876217596,32.0,-21.88,38.7651183411,130.86
2021-06-06 17:00:00,41.7507833394,-2.6974466913,41.8378313026,-4.5692166606,-2.2774466912999998,5.1053407647,46.32,-0.42,46.3219041059,132.69,29.0607833394,-9.1774466913,30.4754763059,-4.5692166606,-2.2774466912999998,5.1053407647,33.63,-6.9,34.3305534473,130.58,38.9507833394,-45.1974466913,59.6655068709,-4.5692166606,-2.2774466912999998,5.1053407647,43.52,-42.92,61.1237826055,132.93,28.6407833394,12.0325533087,31.0656854008,-4.5692166606,-2.2774466912999998,5.1053407647,33.21,14.31,36.1618611247,131.7,39.0307833394,-1.1574466913,39.0479414429,-4.5692166606,-2.2774466912999998,5.1053407647,43.6,1.12,43.6143829487,132.93,26.4707833394,-23.4774466913,35.38209821,-4.5692166606,-2.2774466912999998,5.1053407647,31.04,-21.2,37.5888494104,130.58
2021-06-06 17:30:00,42.1770999891,-3.5639080687,42.327404884,-6.8529000109,-2.9239080687000003,7.4506024558,49.03,-0.64,49.0341768566,132.55,29.8970999891,-9.4839080687,31.3652849503,-6.8529000109,-2.9239080687000003,7.4506024558,36.75,-6.5600000000000005,37.3309000695,130.46,39.2570999891,-46.0139080687,60.4847057967,-6.8529000109,-2.9239080687000003,7.4506024558,46.11,-43.09,63.1100641736,132.79,29.3870999891,11.726091931300001,31.6402098247,-6.8529000109,-2.9239080687000003,7.4506024558,36.24,14.65,39.0891302027,131.56,39.3870999891,-1.9239080687,39.4340597429,-6.8529000109,-2.9239080687000003,7.4506024558,46.24,1.0,46.2508118848,132.79,27.1070999891,-25.5239080687,37.2325765012,-6.8529000109,-2.9239080687000003,7.4506024558,33.96,-22.6,40.7926660075,130.46
2021-06-06 18:00:00,41.9715666796,-4.0323149322,42.1648191417,-8.1184333204,-3.3523149322,8.7833350718,50.09,-0.68,50.0946154791,132.55,30.4615666796,-9.9023149322,32.0306554037,-8.1184333204,-3.3523149322,8.7833350718,38.58,-6.55,39.1320699682,130.36,39.0015666796,-46.7123149322,60.8536159139,-8.1184333204,-3.3523149322,8.7833350718,47.12,-43.36,64.0342408404,132.79,29.9115666796,11.4376850678,32.0237796167,-8.1184333204,-3.3523149322,8.7833350718,38.03,14.79,40.8047178645,131.46,39.1615666796,-2.3923149322,39.2345699038,-8.1184333204,-3.3523149322,8.7833350718,47.28,0.96,47.2897451886,132.79,27.5615666796,-25.5523149322,37.5840492261,-8.1184333204,-3.3523149322,8.7833350718,35.68,-22.2,42.0226415162,130.36
2021-06-06 18:30:00,41.8556000204,-4.6186160364,42.1096528976,-8.9943999796,-3.5486160364,9.6691213027,50.85,-1.07,50.8612563746,132.95,30.4156000204,-10.4186160364,32.1505254189,-8.9943999796,-3.5486160364,9.6691213027,39.41,-6.87,40.0043122676,130.76,38.8456000204,-47.3186160364,61.2211733352,-8.9943999796,-3.5486160364,9.6691213027,47.84,-43.77,64.8419501557,133.19,29.8456000204,10.9613839636,31.7948388732,-8.9943999796,-3.5486160364,9.6691213027,38.84,14.51,41.4618583761,131.87,39.0056000204,-2.9086160363999998,39.1138962544,-8.9943999796,-3.5486160364,9.6691213027,48.0,0.64,48.0042664771,133.19,27.5256000204,-24.1086160364,36.5907641854,-8.9943999796,-3.5486160364,9.6691213027,36.52,-20.56,41.9097124781,130.76
2021-06-06 19:00:00,41.734583365,-5.0867265725,42.0434327318,-9.925416635,-3.6967265725000003,10.5914910532,51.66,-1.3900000000000001,51.6786967715,132.95,29.784583365,-10.8367265725,31.694732197,-9.925416635,-3.6967265725000003,10.5914910532,39.71,-7.14,40.3467929333,130.76,38.704583365,-47.6867265725,61.4171691359,-9.925416635,-3.6967265725000003,10.5914910532,48.63,-43.99,65.5743623682,133.19,29.214583365,10.5232734275,31.0520718282,-9.925416635,-3.6967265725000003,10.5914910532,39.14,14.22,41.6431026702,131.87,38.914583365,-3.4167265725,39.0642908415,-9.925416635,-3.6967265725000003,10.5914910532,48.84,0.28,48.8408026142,133.19,26.874583365,-24.2967265725,36.2294652622,-9.925416635,-3.6967265725000003,10.5914910532,36.8,-20.6,42.1734513646,130.76
2021-06-06 19:30:00,41.4413166485,-5.5613143248,41.8128083556,-10.6786833515,-3.9513143248,11.3862708125,52.12,-1.6099999999999999,52.1448607247,132.87,29.7413166485,-11.2913143248,31.8125713385,-10.6786833515,-3.9513143248,11.3862708125,40.42,-7.34,41.0810418563,130.76,38.3813166485,-48.0513143248,61.4984087275,-10.6786833515,-3.9513143248,11.3862708125,49.06,-44.1,65.9673676904,133.11,29.1513166485,10.0286856752,30.8281332343,-10.6786833515,-3.9513143248,11.3862708125,39.83,13.98,42.2121937359,131.8,38.6013166485,-3.8713143248,38.7949574249,-10.6786833515,-3.9513143248,11.3862708125,49.28,0.08,49.280064935,133.11,26.8013166485,-24.3913143248,36.2387470615,-10.6786833515,-3.9513143248,11.3862708125,37.48,-20.44,42.6912637433,130.76
2021-06-06 20:00:00,40.9877333248,-6.2379436852,41.4596939753,-11.6722666752,-4.1279436852,12.3806998351,52.66,-2.11,52.70225517,132.62,29.2677333248,-11.8279436852,31.567395613,-11.6722666752,-4.1279436852,12.3806998351,40.94,-7.7,41.6578155932,130.47,37.9077333248,-48.7379436852,61.7445009736,-11.6722666752,-4.1279436852,12.3806998351,49.58,-44.61,66.695041045,132.86,28.6677333248,9.5320563148,30.2109091483,-11.6722666752,-4.1279436852,12.3806998351,40.34,13.66,42.5900363935,131.56,38.1277333248,-4.4079436852,38.3816885509,-11.6722666752,-4.1279436852,12.3806998351,49.8,-0.28,49.8007871424,132.86,26.2877333248,-25.9279436852,36.9229357865,-11.6722666752,-4.1279436852,12.3806998351,37.96,-21.8,43.7744400307,130.47
2021-06-06 20:30:00,40.4287499844,-6.7090325792000005,40.9816415417,-11.9712500156,-4.1990325792,12.6863194637,52.4,-2.51,52.460081014,132.8,28.9187499844,-12.2090325792,31.3903580289,-11.9712500156,-4.1990325792,12.6863194637,40.89,-8.01,41.6671597304,130.66,37.3787499844,-49.2590325792,61.835452946,-11.9712500156,-4.1990325792,12.6863194637,49.35,-45.06,66.8268366751,133.05,28.3287499844,9.1709674208,29.7762442077,-11.9712500156,-4.1990325792,12.6863194637,40.3,13.37,42.4599446538,131.75,37.5887499844,-4.9190325792,37.9092469842,-11.9712500156,-4.1990325792,12.6863194637,49.56,-0.72,49.5652297483,133.05,25.988749984400002,-27.3190325792,37.7060295817,-11.9712500156,-4.1990325792,12.6863194637,37.96,-23.12,44.4465521722,130.66
2021-06-06 21:00:00,39.7250499762,-7.2361742691,40.3787297183,-11.9149500238,-4.1261742691,12.6091771408,51.64,-3.11,51.7335645399,132.88,28.2750499762,-12.6061742691,30.9579405138,-11.9149500238,-4.1261742691,12.6091771408,40.19,-8.48,41.0748889226,130.66,36.7050499762,-49.6361742691,61.733382297,-11.9149500238,-4.1261742691,12.6091771408,48.62,-45.51,66.5962799261,133.13,27.7150499762,8.7238257309,29.0556213247,-11.9149500238,-4.1261742691,12.6091771408,39.63,12.85,41.6612457807,131.83,36.9250499762,-5.4461742691,37.3245245102,-11.9149500238,-4.1261742691,12.6091771408,48.84,-1.32,48.8578345816,133.13,25.4050499762,-27.0461742691,37.1067663221,-11.9149500238,-4.1261742691,12.6091771408,37.32,-22.92,43.7962190149,130.66
2021-06-06 21:30:00,39.2071499785,-7.5051174297,39.919010472,-12.1728500215,-4.1451174297,12.8592486621,51.38,-3.36,51.4897465521,132.65,27.7771499785,-13.2051174297,30.7562219276,-12.1728500215,-4.1451174297,12.8592486621,39.95,-9.06,40.9644492212,130.48,36.2071499785,-50.2251174297,61.9154272406,-12.1728500215,-4.1451174297,12.8592486621,48.38,-46.08,66.8131035052,132.9,27.2071499785,8.2948825703,28.4435245145,-12.1728500215,-4.1451174297,12.8592486621,39.38,12.44,41.2981597653,131.6,36.4271499785,-5.7051174297,36.8712031325,-12.1728500215,-4.1451174297,12.8592486621,48.6,-1.56,48.6250305913,132.9,24.9071499785,-27.2651174297,36.9290231188,-12.1728500215,-4.1451174297,12.8592486621,37.08,-23.12,43.6973774957,130.48
