Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-06-06 22:00:00,38.449166696,-7.8763183683,39.2476089801,-11.920833304,-4.0763183683,12.5985172978,50.37,-3.8,50.5131359153,133.17,27.319166696,-13.6263183683,30.5288948578,-11.920833304,-4.0763183683,12.5985172978,39.24,-9.55,40.3853946372,131.02,35.509166696,-50.6163183683,61.8297064897,-11.920833304,-4.0763183683,12.5985172978,47.43,-46.54,66.4498043639,133.44,26.779166696,7.9136816317,27.9240062652,-11.920833304,-4.0763183683,12.5985172978,38.7,11.99,40.5148133403,132.15,35.759166696,-6.0763183683,36.2717472381,-11.920833304,-4.0763183683,12.5985172978,47.68,-2.0,47.7219278739,133.44,24.519166696,-27.9963183683,37.215364806,-11.920833304,-4.0763183683,12.5985172978,36.44,-23.92,43.5894482645,131.02
2021-06-06 22:30:00,37.4115500112,-8.3783919892,38.3382514803,-11.5784499888,-3.9583919892,12.236395355,48.99,-4.42,49.1889875887,133.17,26.5515500112,-13.4683919892,29.772174774,-11.5784499888,-3.9583919892,12.236395355,38.13,-9.51,39.2980533869,131.02,34.5315500112,-51.5083919892,62.0124373936,-11.5784499888,-3.9583919892,12.236395355,46.11,-47.55,66.2354482132,133.44,26.0515500112,8.2216080108,27.3180910071,-11.5784499888,-3.9583919892,12.236395355,37.63,12.18,39.5521086669,132.15,34.7415500112,-6.5983919892,35.3626084166,-11.5784499888,-3.9583919892,12.236395355,46.32,-2.64,46.3951721626,133.44,23.8215500112,-29.2783919892,37.7450722931,-11.5784499888,-3.9583919892,12.236395355,35.4,-25.32,43.5231248878,131.02
2021-06-06 23:00:00,35.1955666702,-8.8048370249,36.2802021531,-10.4044333298,-3.5848370249,11.0046939716,45.6,-5.22,45.897803869,133.84,24.8755666702,-14.0048370249,28.5469661656,-10.4044333298,-3.5848370249,11.0046939716,35.28,-10.42,36.786611695,131.65,32.4955666702,-52.1248370249,61.4244290823,-10.4044333298,-3.5848370249,11.0046939716,42.9,-48.54,64.7807193538,134.09,24.4355666702,7.7751629751,25.6427392801,-10.4044333298,-3.5848370249,11.0046939716,34.84,11.36,36.6452616309,132.7,32.7155666702,-7.1048370249,33.4781572328,-10.4044333298,-3.5848370249,11.0046939716,43.12,-3.52,43.2634349076,134.09,22.3155666702,-28.4248370249,36.1380115073,-10.4044333298,-3.5848370249,11.0046939716,32.72,-24.84,41.0807010651,131.65
2021-06-06 23:30:00,32.5118000343,-9.3730594798,33.8359481245,-9.2181999657,-3.2030594798,9.75883193,41.73,-6.17,42.1836674555,133.4,22.6018000343,-14.7430594798,26.9851656955,-9.2181999657,-3.2030594798,9.75883193,31.82,-11.54,33.8479541479,131.22,30.0318000343,-52.2530594798,60.2684929154,-9.2181999657,-3.2030594798,9.75883193,39.25,-49.05,62.820896205,133.66,22.2618000343,6.8269405202,23.2850780036,-9.2181999657,-3.2030594798,9.75883193,31.48,10.03,33.0392387927,132.29,30.1418000343,-7.7230594798,31.1154906282,-9.2181999657,-3.2030594798,9.75883193,39.36,-4.52,39.6186824617,133.66,20.3018000343,-28.8430594798,35.2715914694,-9.2181999657,-3.2030594798,9.75883193,29.52,-25.64,39.1003836298,131.22
2021-06-07 00:00:00,30.731933383,-9.6711538838,32.2177427344,-8.548066617,-2.9811538838000002,9.0529951601,39.28,-6.69,39.8456333869,133.4,21.221933383,-14.5711538838,25.7427462019,-8.548066617,-2.9811538838000002,9.0529951601,29.77,-11.59,31.9465334583,131.22,28.351933383,-53.1211538838,60.213695423,-8.548066617,-2.9811538838000002,9.0529951601,36.9,-50.14,62.2545548534,133.66,20.931933383,7.2588461162,22.1548342826,-8.548066617,-2.9811538838000002,9.0529951601,29.48,10.24,31.2078195329,132.29,28.451933383,-8.0611538838,29.5718568096,-8.548066617,-2.9811538838000002,9.0529951601,37.0,-5.08,37.347106983,133.66,18.971933383,-28.5811538838,34.304760801,-8.548066617,-2.9811538838000002,9.0529951601,27.52,-25.6,37.5860399617,131.22
2021-06-07 00:30:00,29.4144666666,-10.1421226043,31.1138795427,-8.0455333334,-2.8121226043,8.5228305252,37.46,-7.33,38.1704139354,134.36,20.2144666666,-14.3921226043,24.814468676,-8.0455333334,-2.8121226043,8.5228305252,28.26,-11.58,30.5405304473,132.11,27.1444666666,-53.5821226043,60.0655136779,-8.0455333334,-2.8121226043,8.5228305252,35.19,-50.77,61.7732061658,134.63,19.9744666666,7.3878773957,21.2969493362,-8.0455333334,-2.8121226043,8.5228305252,28.02,10.2,29.8187927321,133.19,27.1944666666,-8.5721226043,28.5135108891,-8.0455333334,-2.8121226043,8.5228305252,35.24,-5.76,35.7076350379,134.63,18.0744666666,-28.6121226043,33.842870818,-8.0455333334,-2.8121226043,8.5228305252,26.12,-25.8,36.7136813736,132.11
2021-06-07 01:00:00,28.2467500012,-10.6781273811,30.1977033894,-7.8032499988,-2.7281273811,8.266401245499999,36.05,-7.95,36.9161888607,134.36,19.4267500012,-14.1881273811,24.0562169551,-7.8032499988,-2.7281273811,8.266401245499999,27.23,-11.46,29.5432648839,132.11,26.0467500012,-54.3081273811,60.2312699954,-7.8032499988,-2.7281273811,8.266401245499999,33.85,-51.58,61.6953717875,134.63,19.2167500012,7.6618726189,20.6878653475,-7.8032499988,-2.7281273811,8.266401245499999,27.02,10.39,28.9487909938,133.19,26.1167500012,-9.1681273811,27.6792194669,-7.8032499988,-2.7281273811,8.266401245499999,33.92,-6.44,34.5259322829,134.63,17.356750001199998,-29.8081273811,34.4932055421,-7.8032499988,-2.7281273811,8.266401245499999,25.16,-27.08,36.9641988957,132.11
2021-06-07 01:30:00,28.4149500213,-11.0541722156,30.4894097694,-7.7550499787,-2.7241722156,8.2196054913,36.17,-8.33,37.116812902,134.95,19.5949500213,-13.7241722156,23.9231053448,-7.7550499787,-2.7241722156,8.2196054913,27.35,-11.0,29.4791875736,132.47,26.2049500213,-54.8341722156,60.7740557162,-7.7550499787,-2.7241722156,8.2196054913,33.96,-52.11,62.1991454925,135.2,19.3649500213,8.1658277844,21.0162326008,-7.7550499787,-2.7241722156,8.2196054913,27.12,10.89,29.2247583395,133.54,26.2849500213,-9.4841722156,27.9436597502,-7.7550499787,-2.7241722156,8.2196054913,34.04,-6.76,34.7047431917,135.2,17.4849500213,-29.2441722156,34.0726442447,-7.7550499787,-2.7241722156,8.2196054913,25.24,-26.52,36.6110365873,132.47
2021-06-07 02:00:00,28.0101333583,-11.322154617,30.2118975888,-7.9198666417,-2.772154617,8.3910147684,35.93,-8.55,36.9332830926,134.95,19.2301333583,-13.972154617,23.7701311233,-7.9198666417,-2.772154617,8.3910147684,27.15,-11.2,29.3694143626,132.47,25.8201333583,-54.902154617,60.6706343154,-7.9198666417,-2.772154617,8.3910147684,33.74,-52.13,62.0960908592,135.2,19.0101333583,7.827845383,20.558704571,-7.9198666417,-2.772154617,8.3910147684,26.93,10.6,28.9410590684,133.54,25.8801333583,-9.772154617,27.6636278984,-7.9198666417,-2.772154617,8.3910147684,33.8,-7.0,34.5172420683,135.2,17.1601333583,-29.372154617,34.0175490552,-7.9198666417,-2.772154617,8.3910147684,25.08,-26.6,36.5590809512,132.47
2021-06-07 02:30:00,27.2600166684,-11.4139720522,29.5531261759,-7.7399833316,-2.7139720522,8.2020111116,35.0,-8.7,36.0650800637,134.71,18.7600166684,-14.0039720522,23.4104561817,-7.7399833316,-2.7139720522,8.2020111116,26.5,-11.29,28.8047582875,132.24,25.1200166684,-55.0339720522,60.4958950447,-7.7399833316,-2.7139720522,8.2020111116,32.86,-52.32,61.7831854148,134.99,18.5500166684,7.8160279478,20.1294165657,-7.7399833316,-2.7139720522,8.2020111116,26.29,10.53,28.3203990085,133.32,25.1800166684,-9.8739720522,27.0467847166,-7.7399833316,-2.7139720522,8.2020111116,32.92,-7.16,33.6896423252,134.99,16.7000166684,-28.4739720522,33.009962756,-7.7399833316,-2.7139720522,8.2020111116,24.44,-25.76,35.5090298375,132.24
2021-06-07 03:00:00,26.2283333245,-11.6466541666,28.6979097193,-7.4216666755,-2.6166541666,7.8694355115,33.65,-9.03,34.8405424757,134.71,17.8883333245,-14.1666541666,22.8185573471,-7.4216666755,-2.6166541666,7.8694355115,25.31,-11.55,27.8208303255,132.24,24.1483333245,-55.1066541666,60.1654829265,-7.4216666755,-2.6166541666,7.8694355115,31.57,-52.49,61.252469338,134.99,17.7283333245,7.5633458334,19.2742834539,-7.4216666755,-2.6166541666,7.8694355115,25.15,10.18,27.1321746272,133.32,24.1383333245,-10.1366541666,26.1803531943,-7.4216666755,-2.6166541666,7.8694355115,31.56,-7.52,32.443550977,134.99,15.8983333245,-29.2166541666,33.2621388847,-7.4216666755,-2.6166541666,7.8694355115,23.32,-26.6,35.3748837454,132.24
2021-06-07 03:30:00,25.8552666769,-11.6743483276,28.3687367327,-7.4747333231,-2.6343483276,7.9253661974,33.33,-9.04,34.5341932004,134.56,17.6652666769,-14.1543483276,22.6364136591,-7.4747333231,-2.6343483276,7.9253661974,25.14,-11.52,27.6537520058,132.06,23.7952666769,-55.3243483276,60.2245650387,-7.4747333231,-2.6343483276,7.9253661974,31.27,-52.69,61.270294597,134.82,17.495266676900002,7.6756516724,19.1049727739,-7.4747333231,-2.6343483276,7.9253661974,24.97,10.31,27.0147552275,133.14,23.8452666769,-10.1543483276,25.9173210971,-7.4747333231,-2.6343483276,7.9253661974,31.32,-7.52,32.2101350509,134.82,15.6852666769,-29.4343483276,33.3527877725,-7.4747333231,-2.6343483276,7.9253661974,23.16,-26.8,35.4206945161,132.06
2021-06-07 04:00:00,25.6470166518,-11.6646765839,28.1750624302,-7.4129833482,-2.6146765839,7.8605887666,33.06,-9.05,34.2763198141,134.81,17.5370166518,-14.1146765839,22.5115758692,-7.4129833482,-2.6146765839,7.8605887666,24.95,-11.5,27.4727592353,132.31,23.5970166518,-55.4646765839,60.2756131733,-7.4129833482,-2.6146765839,7.8605887666,31.01,-52.85,61.2759545009,135.08,17.3670166518,7.7553234160999995,19.0199450229,-7.4129833482,-2.6146765839,7.8605887666,24.78,10.37,26.8623398087,133.39,23.627016651799998,-10.1746765839,25.7246955172,-7.4129833482,-2.6146765839,7.8605887666,31.04,-7.5600000000000005,31.9473817394,135.08,15.5470166518,-29.7346765839,33.5538480404,-7.4129833482,-2.6146765839,7.8605887666,22.96,-27.12,35.5338711654,132.31
2021-06-07 04:30:00,25.7302499892,-11.5609295851,28.2081700466,-7.3897500108,-2.6109295851,7.8374331589,33.12,-8.95,34.3079713769,135.06,17.6102499892,-13.9809295851,22.4852684384,-7.3897500108,-2.6109295851,7.8374331589,25.0,-11.37,27.4641020243,132.53,23.6902499892,-55.2109295851,60.0789038698,-7.3897500108,-2.6109295851,7.8374331589,31.08,-52.6,61.096042425,135.32,17.4402499892,7.8290704149,19.1169208621,-7.3897500108,-2.6109295851,7.8374331589,24.83,10.44,26.935524869600002,133.62,23.6902499892,-10.0909295851,25.7498505713,-7.3897500108,-2.6109295851,7.8374331589,31.08,-7.48,31.9674334284,135.32,15.6502499892,-28.2909295851,32.3312081666,-7.3897500108,-2.6109295851,7.8374331589,23.04,-25.68,34.5007825998,132.53
2021-06-07 05:00:00,25.4959500013,-11.4755252566,27.9594554022,-7.3240499987,-2.5955252566,7.7703577614,32.82,-8.88,34.0000999999,134.81,17.4359500013,-13.9455252566,22.3268902253,-7.3240499987,-2.5955252566,7.7703577614,24.76,-11.35,27.2374760211,132.29,23.4659500013,-55.2655252566,60.0410617108,-7.3240499987,-2.5955252566,7.7703577614,30.79,-52.67,61.0094500877,135.07,17.2759500013,7.9144747434,19.0025619039,-7.3240499987,-2.5955252566,7.7703577614,24.6,10.51,26.7510766138,133.37,23.4759500013,-9.9955252566,25.5153043019,-7.3240499987,-2.5955252566,7.7703577614,30.8,-7.4,31.6764897045,135.07,15.4759500013,-28.4355252566,32.3741274024,-7.3240499987,-2.5955252566,7.7703577614,22.8,-25.84,34.4607835082,132.29
2021-06-07 05:30:00,26.106599993,-10.9697046369,28.3176443762,-7.683400007,-2.7097046369,8.1472163888,33.79,-8.26,34.7849349575,135.32,17.956599993,-13.6097046369,22.5313901838,-7.683400007,-2.7097046369,8.1472163888,25.64,-10.9,27.8607178658,132.8,23.996599993,-55.0297046369,60.0342002833,-7.683400007,-2.7097046369,8.1472163888,31.68,-52.32,61.1637539724,135.57,17.776599993,8.3902953631,19.6571758804,-7.683400007,-2.7097046369,8.1472163888,25.46,11.1,27.7744774928,133.86,24.036599993,-9.4697046369,25.8347333088,-7.683400007,-2.7097046369,8.1472163888,31.72,-6.76,32.4323295494,135.57,15.916599993,-28.6297046369,32.756650362,-7.683400007,-2.7097046369,8.1472163888,23.6,-25.92,35.0543349673,132.8
2021-06-07 06:00:00,27.443200010600002,-10.7667182759,29.4796785812,-7.8967999894,-2.7967182759,8.377415066,35.34,-7.97,36.2275654716,135.32,19.0432000106,-13.4367182759,23.3064125225,-7.8967999894,-2.7967182759,8.377415066,26.94,-10.64,28.9650340929,132.8,25.2732000106,-54.7267182759,60.2805800571,-7.8967999894,-2.7967182759,8.377415066,33.17,-51.93,61.6195894177,135.57,18.8332000106,8.493281724100001,20.6597496859,-7.8967999894,-2.7967182759,8.377415066,26.73,11.29,29.0164953087,133.86,25.3032000106,-9.2367182759,26.9363860843,-7.8967999894,-2.7967182759,8.377415066,33.2,-6.44,33.8188349888,135.57,16.9832000106,-27.0367182759,31.928251091,-7.8967999894,-2.7967182759,8.377415066,24.88,-24.24,34.7360331644,132.8
2021-06-07 06:30:00,30.7810666976,-9.075149149,32.0910018404,-9.1089333024,-3.195149149,9.6530639691,39.89,-5.88,40.3210428933,135.32,21.5910666976,-13.145149149,25.2778382638,-9.1089333024,-3.195149149,9.6530639691,30.7,-9.95,32.2721629272,132.8,28.3710666976,-52.305149149,59.5041683671,-9.1089333024,-3.195149149,9.6530639691,37.48,-49.11,61.7781717114,135.5,21.2810666976,8.484850851000001,22.910183189,-9.1089333024,-3.195149149,9.6530639691,30.39,11.68,32.5572495767,133.75,28.4510666976,-7.515149149,29.4268697445,-9.1089333024,-3.195149149,9.6530639691,37.56,-4.32,37.8076182799,135.5,19.2510666976,-28.395149149,34.3058021942,-9.1089333024,-3.195149149,9.6530639691,28.36,-25.2,37.9384975981,132.8
2021-06-07 07:00:00,33.4364333309,-7.3613382086,34.237178244,-10.0235666691,-3.5313382086000003,10.6274285843,43.46,-3.83,43.6284368274,134.04,23.8664333309,-12.1513382086,26.7817411718,-10.0235666691,-3.5313382086000003,10.6274285843,33.89,-8.62,34.9690791986,131.66,30.8164333309,-50.4013382086,59.0757772395,-10.0235666691,-3.5313382086000003,10.6274285843,40.84,-46.87,62.1667314566,134.27,23.4664333309,9.3786617914,25.2711849795,-10.0235666691,-3.5313382086000003,10.6274285843,33.49,12.91,35.8921746346,132.66,30.9364333309,-5.7713382086,31.4701644729,-10.0235666691,-3.5313382086000003,10.6274285843,40.96,-2.24,41.0212042729,134.27,21.3764333309,-27.7713382086,35.0456720273,-10.0235666691,-3.5313382086000003,10.6274285843,31.4,-24.24,39.667840879,131.66
2021-06-07 07:30:00,37.7368333302,-5.2260140797,38.0969790528,-10.9731666698,-3.9360140797,11.6577267767,48.71,-1.29,48.727078714,133.53,27.1668333302,-10.8160140797,29.2407762168,-10.9731666698,-3.9360140797,11.6577267767,38.14,-6.88,38.755567342,131.22,34.8368333302,-47.7760140797,59.1282713921,-10.9731666698,-3.9360140797,11.6577267767,45.81,-43.84,63.4074262212,133.76,26.6468333302,10.4539859203,28.624107814,-10.9731666698,-3.9360140797,11.6577267767,37.62,14.39,40.2782385414,132.22,34.9868333302,-3.5760140797,35.1691112081,-10.9731666698,-3.9360140797,11.6577267767,45.96,0.36,45.9614099,133.76,24.3468333302,-25.9360140797,35.5730954451,-10.9731666698,-3.9360140797,11.6577267767,35.32,-22.0,41.6113253814,131.22
2021-06-07 08:00:00,41.040600023,-2.9849252276,41.149005199,-10.859399977,-3.9949252276,11.5709116077,51.9,1.01,51.9098266227,132.69,29.280600023,-9.9849252276,30.9362614016,-10.859399977,-3.9949252276,11.5709116077,40.14,-5.99,40.5844760962,130.47,37.980600023,-44.6149252276,58.5919579053,-10.859399977,-3.9949252276,11.5709116077,48.84,-40.62,63.5242473391,132.9,28.690600023000002,10.8650747724,30.6789892189,-10.859399977,-3.9949252276,11.5709116077,39.55,14.86,42.2495218908,131.45,38.060600023,-1.3549252276,38.0847094841,-10.859399977,-3.9949252276,11.5709116077,48.92,2.64,48.9911828802,132.9,26.260600023,-25.3149252276,36.4755336198,-10.859399977,-3.9949252276,11.5709116077,37.12,-21.32,42.8069713949,130.47
2021-06-07 08:30:00,43.0080166829,-1.2829076288999999,43.0271466749,-10.651983317100001,-4.0429076289,11.3934126004,53.66,2.76,53.7309333624,131.17,30.9180166829,-8.672907628899999,32.1114166979,-10.651983317100001,-4.0429076289,11.3934126004,41.57,-4.63,41.8270462739,129.15,39.8480166829,-42.9629076289,58.597575594,-10.651983317100001,-4.0429076289,11.3934126004,50.5,-38.92,63.7574811297,131.39,30.2680166829,12.1470923711,32.6144858458,-10.651983317100001,-4.0429076289,11.3934126004,40.92,16.19,44.0063915812,130.13,39.9480166829,0.3170923711,39.9492751432,-10.651983317100001,-4.0429076289,11.3934126004,50.6,4.36,50.7874945238,131.39,27.7880166829,-23.8829076289,36.6410582269,-10.651983317100001,-4.0429076289,11.3934126004,38.44,-19.84,43.2580535854,129.15
2021-06-07 09:00:00,44.2005000515,0.0487258169,44.2005269087,-8.6394999485,-3.6112741831,9.3638806371,52.84,3.66,52.9666045731,131.17,32.0005000515,-7.7712741831,32.9306043973,-8.6394999485,-3.6112741831,9.3638806371,40.64,-4.16,40.852358561,129.15,41.0705000515,-41.5412741831,58.4162942614,-8.6394999485,-3.6112741831,9.3638806371,49.71,-37.93,62.5281456626,131.39,31.3705000515,12.9887258169,33.9531334611,-8.6394999485,-3.6112741831,9.3638806371,40.01,16.6,43.3169724242,130.13,41.1605000515,1.6287258169,41.192711883,-8.6394999485,-3.6112741831,9.3638806371,49.8,5.24,50.0749198701,131.39,28.9205000515,-25.1712741831,38.3404273219,-8.6394999485,-3.6112741831,9.3638806371,37.56,-21.56,43.30805006,129.15
2021-06-07 09:30:00,45.7186667345,0.9706073195,45.7289685708,-8.6213332655,-3.6193926805,9.3502615284,54.34,4.59,54.5335098815,130.92,33.1886667345,-7.3793926805,33.9991622831,-8.6213332655,-3.6193926805,9.3502615284,41.81,-3.76,41.9787291375,128.97,42.5186667345,-40.4293926805,58.6717377738,-8.6213332655,-3.6193926805,9.3502615284,51.14,-36.81,63.0101237898,131.14,32.5286667345,13.2806073195,35.1352912369,-8.6213332655,-3.6193926805,9.3502615284,41.15,16.9,44.4851941661,129.99,42.5786667345,2.5406073195000003,42.6543965664,-8.6213332655,-3.6193926805,9.3502615284,51.2,6.16,51.5692311364,131.14,30.0186667345,-24.8993926805,39.0012834196,-8.6213332655,-3.6193926805,9.3502615284,38.64,-21.28,44.112220529,128.97
2021-06-07 10:00:00,45.9081667131,-3.7191605882000003,46.0585706079,-9.9518332869,-3.9091605882,10.6920775472,55.86,0.19,55.8603231283,130.6,33.9181667131,-13.6291605882,36.554015532,-9.9518332869,-3.9091605882,10.6920775472,43.87,-9.72,44.9338992299,128.72,43.2781667131,-29.0591605882,52.1290181007,-9.9518332869,-3.9091605882,10.6920775472,53.23,-25.15,58.8723653338,130.78,33.2681667131,7.3208394118,34.064139592,-9.9518332869,-3.9091605882,10.6920775472,43.22,11.23,44.6551374424,129.72,42.8081667131,-1.9491605882,42.852518763,-9.9518332869,-3.9091605882,10.6920775472,52.76,1.96,52.7963938162,130.78,31.1681667131,-16.3891605882,35.2144743116,-9.9518332869,-3.9091605882,10.6920775472,41.12,-12.48,42.9721398117,128.72
2021-06-07 10:30:00,46.9583833506,-5.2847251061,47.2548207737,-11.3316166494,-4.1147251061,12.0555588252,58.29,-1.17,58.3017409689,130.78,34.2383833506,-15.3147251061,37.5074352568,-11.3316166494,-4.1147251061,12.0555588252,45.57,-11.2,46.9261643436,129.07,44.3883833506,-26.9747251061,51.9419326848,-11.3316166494,-4.1147251061,12.0555588252,55.72,-22.86,60.2270537217,131.0,33.5683833506,5.7352748939,34.0548049309,-11.3316166494,-4.1147251061,12.0555588252,44.9,9.85,45.9677332484,130.09,43.8683833506,-3.3947251061,43.9995365469,-11.3316166494,-4.1147251061,12.0555588252,55.2,0.72,55.2046954525,131.0,31.548383350599998,-15.5947251061,35.1922710715,-11.3316166494,-4.1147251061,12.0555588252,42.88,-11.48,44.39014305,129.07
2021-06-07 11:00:00,47.2094833513,-5.2050534043,47.4955566263,-11.5805166487,-4.2250534043,12.3271830569,58.79,-0.98,58.7981674885,130.93,34.4494833513,-15.2850534043,37.6881912639,-11.5805166487,-4.2250534043,12.3271830569,46.03,-11.06,47.3400940008,129.26,44.6094833513,-26.8250534043,52.0537173986,-11.5805166487,-4.2250534043,12.3271830569,56.19,-22.6,60.5646439765,131.17,33.7494833513,5.6949465957,34.2265984756,-11.5805166487,-4.2250534043,12.3271830569,45.33,9.92,46.402750996,130.29,44.0594833513,-3.3050534043,44.183271169,-11.5805166487,-4.2250534043,12.3271830569,55.64,0.92,55.647605519,131.17,31.7394833513,-14.9850534043,35.0990972667,-11.5805166487,-4.2250534043,12.3271830569,43.32,-10.76,44.6363080911,129.26
2021-06-07 11:30:00,46.985550008,-4.864540949,47.2366983203,-10.964449992,-4.084540949,11.7005400897,57.95,-0.78,57.9552491152,130.71,34.195550008,-14.964540949,37.3265739945,-10.964449992,-4.084540949,11.7005400897,45.16,-10.88,46.4521258932,129.03,44.435550008,-26.524540949,51.7500664451,-10.964449992,-4.084540949,11.7005400897,55.4,-22.44,59.7721808202,130.93,33.515550008,6.025459051,34.052874315,-10.964449992,-4.084540949,11.7005400897,44.48,10.11,45.6144987915,130.06,43.875550008,-3.004540949,43.9783032281,-10.964449992,-4.084540949,11.7005400897,54.84,1.08,54.8506335424,130.93,31.515550008,-12.484540949,33.8982839539,-10.964449992,-4.084540949,11.7005400897,42.48,-8.4,43.3025449599,129.03
2021-06-07 12:00:00,46.6124833293,-4.6648210603999996,46.8453216197,-9.6075166707,-3.7348210604,10.3079224352,56.22,-0.93,56.2276915763,130.71,33.6624833293,-14.8348210604,36.7863384939,-9.6075166707,-3.7348210604,10.3079224352,43.27,-11.1,44.6710521479,129.03,44.1224833293,-26.3548210604,51.3942616278,-9.6075166707,-3.7348210604,10.3079224352,53.73,-22.62,58.2973181201,130.93,33.0324833293,6.1751789396,33.6047286827,-9.6075166707,-3.7348210604,10.3079224352,42.64,9.91,43.7764514322,130.06,43.5524833293,-2.8548210604,43.6459483507,-9.6075166707,-3.7348210604,10.3079224352,53.16,0.88,53.167283173,130.93,31.0324833293,-15.0948210604,34.5089646966,-9.6075166707,-3.7348210604,10.3079224352,40.64,-11.36,42.1978577655,129.03
2021-06-07 12:30:00,44.9745166609,-4.3529634835,45.1846814747,-7.4854833391,-3.4529634835,8.2435076053,52.46,-0.9,52.4677195998,130.88,33.1445166609,-14.7229634835,36.2674046276,-7.4854833391,-3.4529634835,8.2435076053,40.63,-11.27,42.1640818707,129.22,42.6445166609,-26.1329634835,50.0148636074,-7.4854833391,-3.4529634835,8.2435076053,50.13,-22.68,55.0218074948,131.11,32.5845166609,6.2970365165,33.1873981341,-7.4854833391,-3.4529634835,8.2435076053,40.07,9.75,41.2391488758,130.23,42.0345166609,-2.6129634835,42.1156523051,-7.4854833391,-3.4529634835,8.2435076053,49.52,0.84,49.5271238818,131.11,30.6745166609,-13.3729634835,33.4628469307,-7.4854833391,-3.4529634835,8.2435076053,38.16,-9.92,39.428314699,129.22
2021-06-07 13:00:00,46.2558166675,-3.7148048025,46.4047449115,-6.3741833325,-2.9748048025,7.0341791823,52.63,-0.74,52.635202099,130.88,32.8058166675,-14.3048048025,35.7889514747,-6.3741833325,-2.9748048025,7.0341791823,39.18,-11.33,40.7853074035,129.22,43.9158166675,-25.4648048025,50.7647046402,-6.3741833325,-2.9748048025,7.0341791823,50.29,-22.49,55.0897830818,131.11,32.2858166675,6.6751951975,32.9686546406,-6.3741833325,-2.9748048025,7.0341791823,38.66,9.65,39.8461804945,130.33,43.3058166675,-2.0148048025,43.3526607676,-6.3741833325,-2.9748048025,7.0341791823,49.68,0.96,49.6892744966,131.11,30.3458166675,-11.5748048025,32.4783727338,-6.3741833325,-2.9748048025,7.0341791823,36.72,-8.6,37.713636791,129.22
2021-06-07 13:30:00,47.3198666533,-4.054468543,47.4932468384,-7.2601333467,-3.004468543,7.8572493557000005,54.58,-1.05,54.5900989191,130.8,33.0798666533,-14.254468543,36.0203755012,-7.2601333467,-3.004468543,7.8572493557000005,40.34,-11.25,41.8793278361,129.22,44.8998666533,-25.974468543,51.8716786077,-7.2601333467,-3.004468543,7.8572493557000005,52.16,-22.97,56.9937408844,131.02,32.5498666533,6.925531457,33.2784735995,-7.2601333467,-3.004468543,7.8572493557000005,39.81,9.93,41.0297574938,130.21,44.3398666533,-2.284468543,44.3986775857,-7.2601333467,-3.004468543,7.8572493557000005,51.6,0.72,51.6050230113,131.02,30.6198666533,-14.644468543,33.9416660283,-7.2601333467,-3.004468543,7.8572493557000005,37.88,-11.64,39.6280708589,129.22
2021-06-07 14:00:00,46.5038499987,-4.9213701794,46.7635322569,-8.2361500013,-3.3613701794,8.8956717749,54.74,-1.56,54.7622242061,131.43,33.3038499987,-14.6113701794,36.3680981528,-8.2361500013,-3.3613701794,8.8956717749,41.54,-11.25,43.0364275934,129.73,44.0838499987,-26.9113701794,51.648888426,-8.2361500013,-3.3613701794,8.8956717749,52.32,-23.55,57.3758215627,131.64,32.7338499987,6.6486298206,33.4022336713,-8.2361500013,-3.3613701794,8.8956717749,40.97,10.01,42.1751229992,130.8,43.5238499987,-3.1213701794,43.6356330366,-8.2361500013,-3.3613701794,8.8956717749,51.76,0.24,51.7605564112,131.64,30.8038499987,-14.1613701794,33.9031205068,-8.2361500013,-3.3613701794,8.8956717749,39.04,-10.8,40.506315557,129.73
2021-06-07 14:30:00,46.1309000055,-5.0248930471,46.4037658542,-8.6490999945,-3.5148930471,9.3360271983,54.78,-1.51,54.8008074758,131.84,33.4109000055,-14.7248930471,36.5117887048,-8.6490999945,-3.5148930471,9.3360271983,42.06,-11.21,43.5282402585,130.08,43.7009000055,-27.1948930471,51.4716511211,-8.6490999945,-3.5148930471,9.3360271983,52.35,-23.68,57.4566349519,132.06,32.8209000055,6.6951069529,33.4968048369,-8.6490999945,-3.5148930471,9.3360271983,41.47,10.21,42.7083715447,131.13,43.1909000055,-3.2348930471,43.3118733872,-8.6490999945,-3.5148930471,9.3360271983,51.84,0.28,51.8407561673,132.06,30.8709000055,-15.3148930471,34.460969461,-8.6490999945,-3.5148930471,9.3360271983,39.52,-11.8,41.2440347202,130.08
2021-06-07 15:00:00,45.2516833583,-5.485885903,45.5829989239,-9.0983166417,-3.705885903,9.8241007751,54.35,-1.78,54.3791403021,132.23,33.1116833583,-15.015885903,36.3573982055,-9.0983166417,-3.705885903,9.8241007751,42.21,-11.31,43.698972528,130.45,42.8316833583,-27.585885903,50.9463855475,-9.0983166417,-3.705885903,9.8241007751,51.93,-23.88,57.1574955714,132.45,32.5116833583,6.334114097,33.1229611627,-9.0983166417,-3.705885903,9.8241007751,41.61,10.04,42.8041318099,131.54,42.3016833583,-3.665885903,42.4602300323,-9.0983166417,-3.705885903,9.8241007751,51.4,0.04,51.4000155642,132.45,30.5816833583,-15.225885903,34.1623617239,-9.0983166417,-3.705885903,9.8241007751,39.68,-11.52,41.3184317224,130.45
2021-06-07 15:30:00,44.2266667047,-5.8905375549,44.6172217927,-8.3533332953,-3.4905375549,9.0532883288,52.58,-2.4,52.6347451784,131.92,32.286666704699996,-14.9005375549,35.5591741513,-8.3533332953,-3.4905375549,9.0532883288,40.64,-11.41,42.2113456312,130.12,41.8966667047,-28.1805375549,50.4923100863,-8.3533332953,-3.4905375549,9.0532883288,50.25,-24.69,55.9880219333,132.14,31.7266667047,6.6094624451,32.4078134715,-8.3533332953,-3.4905375549,9.0532883288,40.08,10.1,41.3329940846,131.22,41.4066667047,-4.0905375549,41.6082268918,-8.3533332953,-3.4905375549,9.0532883288,49.76,-0.6000000000000001,49.7636172319,132.14,29.8066667047,-14.0905375549,32.9693892669,-8.3533332953,-3.4905375549,9.0532883288,38.16,-10.6,39.6048683876,130.12
2021-06-07 16:00:00,45.995966722,-5.8852453549,46.3709506866,-8.904033278,-3.5952453549,9.6024787309,54.9,-2.29,54.9477397169,132.55,33.175966722,-14.7452453549,36.3051928588,-8.904033278,-3.5952453549,9.6024787309,42.08,-11.15,43.5321593767,130.69,43.555966722,-28.0852453549,51.8257006101,-8.904033278,-3.5952453549,9.6024787309,52.46,-24.49,57.8948331028,132.78,32.585966722,6.7047546451,33.2685882186,-8.904033278,-3.5952453549,9.6024787309,41.49,10.3,42.7493871301,131.79,43.055966722,-3.9952453548999998,43.2409326427,-8.904033278,-3.5952453549,9.6024787309,51.96,-0.4,51.9615396231,132.78,30.655966722,-14.1552453549,33.7662444864,-8.904033278,-3.5952453549,9.6024787309,39.56,-10.56,40.9451730977,130.69
2021-06-07 16:30:00,46.3490501056,-6.6212823121,46.8196094083,-9.7409498944,-3.9912823121,10.5269387449,56.09,-2.63,56.1516250878,132.34,34.5090501056,-15.4312823121,37.8021032878,-9.7409498944,-3.9912823121,10.5269387449,44.25,-11.44,45.7048804834,130.47,43.8590501056,-28.8812823121,52.5142337291,-9.7409498944,-3.9912823121,10.5269387449,53.6,-24.89,59.0971412168,132.57,33.8790501056,6.1287176879,34.4289299363,-9.7409498944,-3.9912823121,10.5269387449,43.62,10.12,44.778552902,131.57,43.3790501056,-4.7112823121,43.634139949,-9.7409498944,-3.9912823121,10.5269387449,53.12,-0.72,53.124879294,132.57,31.8990501056,-13.7112823121,34.721011798,-9.7409498944,-3.9912823121,10.5269387449,41.64,-9.72,42.7594200148,130.47
2021-06-07 17:00:00,47.3044834236,-6.6209380075,47.7655835521,-8.8355165764,-3.9009380075,9.6583471935,56.14,-2.7199999999999998,56.2058537877,132.61,35.4244834236,-15.6009380075,38.7076645193,-8.8355165764,-3.9009380075,9.6583471935,44.26,-11.7,45.7803189154,130.74,44.8244834236,-28.8409380075,53.3013510086,-8.8355165764,-3.9009380075,9.6583471935,53.66,-24.94,59.1726220477,132.84,34.7844834236,5.9190619925,35.2844949222,-8.8355165764,-3.9009380075,9.6583471935,43.62,9.82,44.7117076391,131.84,44.3644834236,-4.7009380075,44.6128480103,-8.8355165764,-3.9009380075,9.6583471935,53.2,-0.8,53.2060146976,132.84,32.8444834236,-14.5009380075,35.9031655214,-8.8355165764,-3.9009380075,9.6583471935,41.68,-10.6,43.0067715598,130.74
2021-06-07 17:30:00,49.0782333967,-6.5628034618,49.5150823751,-9.2917666033,-3.7828034618,10.0322743504,58.37,-2.7800000000000002,58.4361643163,132.41,35.7282333967,-15.9128034618,39.111685922,-9.2917666033,-3.7828034618,10.0322743504,45.02,-12.13,46.6255005335,130.56,46.4982333967,-28.7328034618,54.6594886894,-9.2917666033,-3.7828034618,10.0322743504,55.79,-24.95,61.1148639858,132.63,35.0782333967,5.6271965382,35.5267195096,-9.2917666033,-3.7828034618,10.0322743504,44.37,9.41,45.3568627663,131.62,46.0682333967,-4.5828034618,46.2956176745,-9.2917666033,-3.7828034618,10.0322743504,55.36,-0.8,55.3657800451,132.63,33.1082333967,-13.5828034618,35.7861379382,-9.2917666033,-3.7828034618,10.0322743504,42.4,-9.8,43.517812445,130.56
2021-06-07 18:00:00,48.5208500826,-7.1127634878,49.0394157507,-9.4691499174,-3.9627634878,10.2649059723,57.99,-3.15,58.0754905274,132.41,35.8708500826,-16.8327634878,39.623980268,-9.4691499174,-3.9627634878,10.2649059723,45.34,-12.87,47.1312263791,130.56,45.9908500826,-29.1827634878,54.468265771,-9.4691499174,-3.9627634878,10.2649059723,55.46,-25.22,60.9250359048,132.63,35.2008500826,4.6672365122,35.5089135739,-9.4691499174,-3.9627634878,10.2649059723,44.67,8.63,45.4959976262,131.62,45.4908500826,-5.1627634878,45.7828741787,-9.4691499174,-3.9627634878,10.2649059723,54.96,-1.2,54.9730988757,132.63,33.2908500826,-16.2027634878,37.0244546734,-9.4691499174,-3.9627634878,10.2649059723,42.76,-12.24,44.4773560365,130.56
2021-06-07 18:30:00,48.9636167961,-7.4398091395,49.5256148855,-10.4063832039,-4.0098091395,11.1521917452,59.37,-3.43,59.4689986464,132.11,35.1436167961,-17.6798091395,39.3401760637,-10.4063832039,-4.0098091395,11.1521917452,45.55,-13.67,47.5570331287,130.36,46.3536167961,-29.4598091395,54.9230201702,-10.4063832039,-4.0098091395,11.1521917452,56.76,-25.45,62.2045022486,132.34,34.5136167961,3.8301908605,34.7254964885,-10.4063832039,-4.0098091395,11.1521917452,44.92,7.84,45.5990350775,131.43,45.9136167961,-5.4098091395,46.2312258352,-10.4063832039,-4.0098091395,11.1521917452,56.32,-1.4,56.337397881,132.34,32.5536167961,-15.4898091395,36.0509660576,-10.4063832039,-4.0098091395,11.1521917452,42.96,-11.48,44.4674262804,130.36
2021-06-07 19:00:00,48.292150146,-8.6003296818,49.0519870786,-12.097849854,-4.4003296818,12.8732619175,60.39,-4.2,60.5358744878,132.11,34.992150146,-17.9003296818,39.3048645152,-12.097849854,-4.4003296818,12.8732619175,47.09,-13.5,48.9869176413,130.36,45.652150146,-30.7103296818,55.0203886039,-12.097849854,-4.4003296818,12.8732619175,57.75,-26.31,63.4608430451,132.34,34.292150146,3.7196703182,34.4932965794,-12.097849854,-4.4003296818,12.8732619175,46.39,8.12,47.0952916967,131.43,45.222150146,-6.5603296818,45.6955226402,-12.097849854,-4.4003296818,12.8732619175,57.32,-2.16,57.360683399,132.34,32.382150146,-17.1603296818,36.6480635623,-12.097849854,-4.4003296818,12.8732619175,44.48,-12.76,46.2740532048,130.36
2021-06-07 19:30:00,47.1959167808,-9.2124914635,48.0866359787,-12.8540832192,-4.5624914635,13.639786793,60.05,-4.65,60.2297683874,132.47,34.3559167808,-18.1724914635,38.8660322626,-12.8540832192,-4.5624914635,13.639786793,47.21,-13.61,49.1326388463,130.67,44.5759167808,-31.0324914635,54.3141591418,-12.8540832192,-4.5624914635,13.639786793,57.43,-26.47,63.2365859293,132.69,33.6659167808,3.1975085365,33.8174217458,-12.8540832192,-4.5624914635,13.639786793,46.52,7.76,47.1627819366,131.7,44.1459167808,-7.1624914635,44.7231847299,-12.8540832192,-4.5624914635,13.639786793,57.0,-2.6,57.0592674331,132.69,31.7059167808,-17.4024914635,36.1678291863,-12.8540832192,-4.5624914635,13.639786793,44.56,-12.84,46.3730438941,130.67
2021-06-07 20:00:00,45.8924835101,-10.2819950984,47.0301973835,-13.3075164899,-4.6619950984,14.100503304,59.2,-5.62,59.4661618065,131.54,33.5824835101,-18.7919950984,38.4827530004,-13.3075164899,-4.6619950984,14.100503304,46.89,-14.13,48.9727373137,129.76,43.3224835101,-32.3619950984,54.0752836723,-13.3075164899,-4.6619950984,14.100503304,56.63,-27.7,63.0416283102,131.78,32.9124835101,2.8180049016,33.032903633,-13.3075164899,-4.6619950984,14.100503304,46.22,7.48,46.821349831,130.81,42.9324835101,-8.1819950984,43.7051848656,-13.3075164899,-4.6619950984,14.100503304,56.24,-3.52,56.3500488021,131.78,30.9724835101,-18.1419950984,35.8946614545,-13.3075164899,-4.6619950984,14.100503304,44.28,-13.48,46.2863781258,129.76
2021-06-07 20:30:00,44.2226501892,-11.0006259672,45.570347392,-13.0773498108,-4.5506259672,13.8464896189,57.3,-6.45,57.6618808226,132.43,31.9926501892,-19.4106259672,37.4206101844,-13.0773498108,-4.5506259672,13.8464896189,45.07,-14.86,47.456553815,130.58,41.7426501892,-33.0806259672,53.2613993358,-13.0773498108,-4.5506259672,13.8464896189,54.82,-28.53,61.7996221671,132.67,31.3526501892,2.2293740328,31.4318116319,-13.0773498108,-4.5506259672,13.8464896189,44.43,6.78,44.9443355719,131.63,41.3226501892,-8.9506259672,42.2809073208,-13.0773498108,-4.5506259672,13.8464896189,54.4,-4.4,54.5776511037,132.67,29.4826501892,-17.4706259672,34.2702412286,-13.0773498108,-4.5506259672,13.8464896189,42.56,-12.92,44.4778596607,130.58
2021-06-07 21:00:00,42.1358834731,-12.6796731692,44.0023497979,-12.8441165269,-4.4396731692,13.5897765694,54.98,-8.24,55.5940464438,132.43,30.5858834731,-19.1696731692,36.0967122775,-12.8441165269,-4.4396731692,13.5897765694,43.43,-14.73,45.8599803751,130.58,39.7658834731,-35.0596731692,53.0142072574,-12.8441165269,-4.4396731692,13.5897765694,52.61,-30.62,60.871968097,132.67,29.9958834731,2.7003268308,30.1171843027,-12.8441165269,-4.4396731692,13.5897765694,42.84,7.14,43.4309244663,131.7,39.3958834731,-10.6396731692,40.8073312013,-12.8441165269,-4.4396731692,13.5897765694,52.24,-6.2,52.6066307608,132.67,28.1558834731,-17.9196731692,33.374667948,-12.8441165269,-4.4396731692,13.5897765694,41.0,-13.48,43.1591288142,130.58
2021-06-07 21:30:00,40.9070667868,-13.5481839484,43.0922429377,-12.6429332132,-4.3481839484,13.3697593053,53.55,-9.2,54.3345424201,133.48,29.5970667868,-19.6581839484,35.5306988185,-12.6429332132,-4.3481839484,13.3697593053,42.24,-15.31,44.9289850765,131.43,38.6070667868,-36.0081839484,52.7929438196,-12.6429332132,-4.3481839484,13.3697593053,51.25,-31.66,60.2405021559,133.73,29.0470667868,2.2818160516,29.1365539042,-12.6429332132,-4.3481839484,13.3697593053,41.69,6.63,42.2138958164,132.48,38.2770667868,-11.4681839484,39.9581416595,-12.6429332132,-4.3481839484,13.3697593053,50.92,-7.12,51.4153751323,133.73,27.2770667868,-14.5481839484,30.9142043192,-12.6429332132,-4.3481839484,13.3697593053,39.92,-10.2,41.2025047782,131.43
2021-06-07 22:00:00,39.5419500953,-14.1710822325,42.0045877134,-12.3080499047,-4.2410822325,13.0182514556,51.85,-9.93,52.7923043634,133.76,28.4719500953,-19.8410822325,34.7033209705,-12.3080499047,-4.2410822325,13.0182514556,40.78,-15.6,43.6619788832,131.65,37.3019500953,-36.6610822325,52.3017249368,-12.3080499047,-4.2410822325,13.0182514556,49.61,-32.42,59.2638886676,134.01,27.9619500953,2.1289177675,28.0428768851,-12.3080499047,-4.2410822325,13.0182514556,40.27,6.37,40.7706978111,132.72,36.9319500953,-12.1210822325,38.8701630087,-12.3080499047,-4.2410822325,13.0182514556,49.24,-7.88,49.8665418893,134.01,26.1719500953,-14.4010822325,29.872431124,-12.3080499047,-4.2410822325,13.0182514556,38.48,-10.16,39.7986934459,131.65
2021-06-07 22:30:00,37.9603334038,-14.8017146936,40.7440507313,-11.9196665962,-4.1017146936,12.6056540962,49.88,-10.7,51.0147468875,133.85,27.4103334038,-20.3717146936,34.1516198278,-11.9196665962,-4.1017146936,12.6056540962,39.33,-16.27,42.5624458884,131.65,35.8303334038,-37.5417146936,51.8959837941,-11.9196665962,-4.1017146936,12.6056540962,47.75,-33.44,58.2949062955,134.1,26.9403334038,1.8182853064,27.0016244949,-11.9196665962,-4.1017146936,12.6056540962,38.86,5.92,39.30834517,132.72,35.5203334038,-12.8217146936,37.7636128145,-11.9196665962,-4.1017146936,12.6056540962,47.44,-8.72,48.234759251,134.1,25.2403334038,-17.9017146936,30.9442372552,-11.9196665962,-4.1017146936,12.6056540962,37.16,-13.8,39.6396972743,131.65
2021-06-07 23:00:00,35.3968500566,-15.4962622202,38.6402786833,-10.8831499434,-3.7562622202,11.5131428619,46.28,-11.74,47.745847987,134.57,25.2868500566,-20.7562622202,32.7146329207,-10.8831499434,-3.7562622202,11.5131428619,36.17,-17.0,39.9658466694,132.39,33.4068500566,-38.3062622202,50.8270337123,-10.8831499434,-3.7562622202,11.5131428619,44.29,-34.55,56.1721158583,134.84,24.9068500566,1.4937377798,24.9516017982,-10.8831499434,-3.7562622202,11.5131428619,35.79,5.25,36.1730092749,133.48,33.0368500566,-13.5562622202,35.7100225013,-10.8831499434,-3.7562622202,11.5131428619,43.92,-9.8,45.0000711111,134.84,23.2368500566,-18.5162622202,29.7120037554,-10.8831499434,-3.7562622202,11.5131428619,34.12,-14.76,37.1756909821,132.39
2021-06-07 23:30:00,32.8993167154,-16.953211666,37.0104907578,-9.8006832846,-3.403211666,10.3747405986,42.7,-13.55,44.7983537644,136.35,23.4593167154,-20.103211666,30.8946380468,-9.8006832846,-3.403211666,10.3747405986,33.26,-16.7,37.2171680814,133.88,31.0893167154,-40.213211666,50.8295977392,-9.8006832846,-3.403211666,10.3747405986,40.89,-36.81,55.0178898178,136.6,23.1493167154,2.476788334,23.2814377744,-9.8006832846,-3.403211666,10.3747405986,32.95,5.88,33.4705377907,134.98,30.7593167154,-15.043211666,34.2408204053,-9.8006832846,-3.403211666,10.3747405986,40.56,-11.64,42.1971942195,136.6,21.5193167154,-16.883211666,27.3518523698,-9.8006832846,-3.403211666,10.3747405986,31.32,-13.48,34.0976949368,133.88
2021-06-08 00:00:00,30.4372666714,-17.163339675,34.9429167533,-9.0027333286,-3.113339675,9.5258643344,39.44,-14.05,41.8678408806,136.35,21.3672666714,-20.263339675,29.4476318198,-9.0027333286,-3.113339675,9.5258643344,30.37,-17.15,34.8777780256,133.88,28.7572666714,-40.333339675,49.5354284907,-9.0027333286,-3.113339675,9.5258643344,37.76,-37.22,53.0202414178,136.6,21.1572666714,2.226660325,21.2741145341,-9.0027333286,-3.113339675,9.5258643344,30.16,5.34,30.6290907472,134.98,28.3572666714,-15.353339675,32.2468543001,-9.0027333286,-3.113339675,9.5258643344,37.36,-12.24,39.3139568093,136.6,19.5972666714,-17.233339675,26.0967595181,-9.0027333286,-3.113339675,9.5258643344,28.6,-14.12,31.8956799583,133.88
2021-06-08 00:30:00,30.1945333403,-14.3895205637,33.4479916541,-8.5054666597,-2.9395205637,8.9990968571,38.7,-11.45,40.3583015004,136.05,20.9845333403,-20.9795205637,29.6730672933,-8.5054666597,-2.9395205637,8.9990968571,29.49,-18.04,34.5702429844,133.57,28.3145333403,-44.6495205637,52.8705256721,-8.5054666597,-2.9395205637,8.9990968571,36.82,-41.71,55.6366470952,136.29,20.8945333403,6.8204794363,21.9795464751,-8.5054666597,-2.9395205637,8.9990968571,29.4,9.76,30.9776952015,134.67,28.0945333403,-12.6995205637,30.8314875761,-8.5054666597,-2.9395205637,8.9990968571,36.6,-9.76,37.8789862589,136.29,19.2145333403,-22.4195205637,29.5268215999,-8.5054666597,-2.9395205637,8.9990968571,27.72,-19.48,33.8802125141,133.57
2021-06-08 01:00:00,29.3456500072,-6.6688640093,30.0938685037,-8.1843499928,-2.8488640093,8.6660031703,37.53,-3.8200000000000003,37.7239088643,136.27,19.7256500072,-24.4288640093,31.3985774358,-8.1843499928,-2.8488640093,8.6660031703,27.91,-21.58,35.279803004,133.57,27.0456500072,-51.3688640093,58.053659436,-8.1843499928,-2.8488640093,8.6660031703,35.23,-48.52,59.9611816094,136.52,20.0256500072,19.9111359907,28.2396882889,-8.1843499928,-2.8488640093,8.6660031703,28.21,22.76,36.2466784685,134.67,27.0556500072,-5.2088640093,27.5525037262,-8.1843499928,-2.8488640093,8.6660031703,35.24,-2.36,35.3189354313,136.52,18.0156500072,-36.0888640093,40.3357130923,-8.1843499928,-2.8488640093,8.6660031703,26.2,-33.24,42.3241963893,133.57
2021-06-08 01:30:00,29.4129499979,-6.693283527,30.1649079553,-8.0270500021,-2.793283527,8.499174348,37.44,-3.9,37.6425769575,135.99,19.7229499979,-24.473283527,31.4314549967,-8.0270500021,-2.793283527,8.499174348,27.75,-21.68,35.2148392017,132.72,27.1129499979,-51.193283527,57.9298225085,-8.0270500021,-2.793283527,8.499174348,35.14,-48.4,59.8111996201,136.23,20.0429499979,19.676716473,28.0872393763,-8.0270500021,-2.793283527,8.499174348,28.07,22.47,35.9558868615,133.76,27.0929499979,-5.233283527,27.5937528449,-8.0270500021,-2.793283527,8.499174348,35.12,-2.44,35.2046587826,136.23,18.0129499979,-35.993283527,40.2490102572,-8.0270500021,-2.793283527,8.499174348,26.04,-33.2,42.1938573728,132.72
2021-06-08 02:00:00,28.5915666705,-6.9429072516,29.4224683835,-8.2784333295,-2.8729072516,8.7627652295,36.87,-4.07,37.0939590769,135.65,19.2515666705,-24.6329072516,31.263444131,-8.2784333295,-2.8729072516,8.7627652295,27.53,-21.76,35.0912880926,132.41,26.3215666705,-51.4429072516,57.7857904548,-8.2784333295,-2.8729072516,8.7627652295,34.6,-48.57,59.6339240701,135.9,19.5615666705,19.5070927484,27.6257408606,-8.2784333295,-2.8729072516,8.7627652295,27.84,22.38,35.7201623737,133.46,26.3215666705,-5.5129072516,26.8926945164,-8.2784333295,-2.8729072516,8.7627652295,34.6,-2.64,34.7005706005,135.9,17.5615666705,-36.3929072516,40.408567435,-8.2784333295,-2.8729072516,8.7627652295,25.84,-33.52,42.3237049418,132.41
2021-06-08 02:30:00,27.8033333258,-7.3954452667,28.7700878469,-8.1466666742,-2.8254452667,8.6227210818,35.95,-4.57,36.2393073885,135.65,18.583333325799998,-24.4854452667,30.738856638,-8.1466666742,-2.8254452667,8.6227210818,26.73,-21.66,34.4041930584,132.41,25.583333325799998,-52.0554452667,58.0023820716,-8.1466666742,-2.8254452667,8.6227210818,33.73,-49.23,59.6766771863,135.9,18.9133333258,19.7845547333,27.37047284,-8.1466666742,-2.8254452667,8.6227210818,27.06,22.61,35.2626672275,133.46,25.5733333258,-5.9454452667,26.2553555835,-8.1466666742,-2.8254452667,8.6227210818,33.72,-3.12,33.8640340184,135.9,16.9733333258,-36.1054452667,39.8960802849,-8.1466666742,-2.8254452667,8.6227210818,25.12,-33.28,41.6961964692,132.41
2021-06-08 03:00:00,27.1097833196,-3.0561978594,27.2815083342,-8.0802166804,-2.7961978594,8.5503581253,35.19,-0.26,35.190960487,136.0,18.2397833196,-23.0661978594,29.4064479193,-8.0802166804,-2.7961978594,8.5503581253,26.32,-20.27,33.2207058926,132.68,24.3997833196,-64.4561978594,68.9198873224,-8.0802166804,-2.7961978594,8.5503581253,32.48,-61.66,69.6915059387,136.25,18.5497833196,21.2338021406,28.1951913374,-8.0802166804,-2.7961978594,8.5503581253,26.63,24.03,35.8691761823,133.73,24.7997833196,-1.7561978594,24.8618881749,-8.0802166804,-2.7961978594,8.5503581253,32.88,1.04,32.8964435768,136.25,16.5597833196,-35.7961978594,39.4410218526,-8.0802166804,-2.7961978594,8.5503581253,24.64,-33.0,41.184094017,132.68
2021-06-08 03:30:00,27.1229999839,3.8797108792,27.3990745215,-8.0270000161,-2.7602891208,8.4883405497,35.15,6.64,35.7716661619,135.81,18.4429999839,-20.5902891208,27.6424357553,-8.0270000161,-2.7602891208,8.4883405497,26.47,-17.83,31.9150403415,132.75,23.5129999839,-84.9102891208,88.1057226679,-8.0270000161,-2.7602891208,8.4883405497,31.54,-82.15,87.996557319,136.06,18.7429999839,23.0297108792,29.6928885691,-8.0270000161,-2.7602891208,8.4883405497,26.77,25.79,37.1719921446,133.81,24.5729999839,4.9197108792,25.0606441127,-8.0270000161,-2.7602891208,8.4883405497,32.6,7.68,33.4924230237,136.06,16.6529999839,-33.4002891208,37.3215985968,-8.0270000161,-2.7602891208,8.4883405497,24.68,-30.64,39.3435128071,132.75
2021-06-08 04:00:00,26.9151166506,3.9252272941,27.1998329706,-8.0248833494,-2.7547727059,8.4845462715,34.94,6.68,35.572826708,134.32,18.1851166506,-20.6047727059,27.4819054263,-8.0248833494,-2.7547727059,8.4845462715,26.21,-17.85,31.7109854782,131.75,23.3051166506,-85.0547727059,88.1898113285,-8.0248833494,-2.7547727059,8.4845462715,31.33,-82.3,88.0616766817,134.57,18.4651166506,23.0852272941,29.5616009739,-8.0248833494,-2.7547727059,8.4845462715,26.49,25.84,37.0057522556,132.78,24.3751166506,4.9652272941,24.8756868008,-8.0248833494,-2.7547727059,8.4845462715,32.4,7.72,33.3070322905,134.57,16.4151166506,-34.4747727059,38.1833210679,-8.0248833494,-2.7547727059,8.4845462715,24.44,-31.72,40.043376481,131.75
2021-06-08 04:30:00,26.955466650600002,3.7209598788,27.2110772439,-8.0345333494,-2.7590401212,8.4950590659,34.99,6.48,35.5849757623,134.5,18.0454666506,-20.7090401212,27.4682218096,-8.0345333494,-2.7590401212,8.4950590659,26.08,-17.95,31.6602100435,131.93,23.3454666506,-85.1490401212,88.2913916908,-8.0345333494,-2.7590401212,8.4950590659,31.38,-82.39,88.1635780807,134.75,18.3354666506,22.9509598788,29.3757705712,-8.0345333494,-2.7590401212,8.4950590659,26.37,25.71,36.8290781856,132.96,24.4454666506,4.8009598788000005,24.9124478027,-8.0345333494,-2.7590401212,8.4950590659,32.48,7.5600000000000005,33.348223341,134.75,16.2854666506,-34.0390401212,37.7342374562,-8.0345333494,-2.7590401212,8.4950590659,24.32,-31.28,39.621973701499996,131.93
2021-06-08 05:00:00,26.4283833175,3.9043786213000002,26.7152319322,-7.9416166825,-2.7356213787,8.399577362,34.37,6.64,35.0055209931,134.5,17.8783833175,-20.5756213787,27.2578939972,-7.9416166825,-2.7356213787,8.399577362,25.82,-17.84,31.3837218953,131.93,22.8683833175,-85.1956213787,88.2114326924,-7.9416166825,-2.7356213787,8.399577362,30.81,-82.46,88.0278802426,134.75,18.1783833175,23.1643786213,29.4455778844,-7.9416166825,-2.7356213787,8.399577362,26.12,25.9,36.784023706,132.96,23.8983833175,4.9443786213,24.4044996904,-7.9416166825,-2.7356213787,8.399577362,31.84,7.68,32.7531372543,134.75,16.1383833175,-33.8556213787,37.5053398203,-7.9416166825,-2.7356213787,8.399577362,24.08,-31.12,39.348453591,131.93
2021-06-08 05:30:00,26.8174833167,4.1271808253,27.1332090437,-8.3025166833,-2.8528191747,8.7789726346,35.12,6.98,35.8069099477,134.15,18.3074833167,-20.6328191747,27.5840021115,-8.3025166833,-2.8528191747,8.7789726346,26.61,-17.78,32.003445127,131.6,23.2074833167,-84.4628191747,87.5931224745,-8.3025166833,-2.8528191747,8.7789726346,31.51,-81.61,87.4818392582,134.38,18.5874833167,22.8871808253,29.4841920727,-8.3025166833,-2.8528191747,8.7789726346,26.89,25.74,37.223913013,132.62,24.2974833167,5.1471808253,24.8366899158,-8.3025166833,-2.8528191747,8.7789726346,32.6,8.0,33.5672459401,134.38,16.5374833167,-33.7728191747,37.6044102394,-8.3025166833,-2.8528191747,8.7789726346,24.84,-30.92,39.6619717109,131.6
2021-06-08 06:00:00,28.3268666495,4.7386219432,28.7204789671,-8.5931333505,-2.9613780568,9.0890979077,36.92,7.7,37.7144057357,134.15,19.5768666495,-20.671378056800002,28.4703280378,-8.5931333505,-2.9613780568,9.0890979077,28.17,-17.71,33.2745097635,131.6,24.5668666495,-83.7313780568,87.2609569525,-8.5931333505,-2.9613780568,9.0890979077,33.16,-80.77,87.3119608072,134.38,19.8368666495,22.8386219432,30.2506847978,-8.5931333505,-2.9613780568,9.0890979077,28.43,25.8,38.3914691045,132.62,25.6868666495,5.7986219432,26.3332325154,-8.5931333505,-2.9613780568,9.0890979077,34.28,8.76,35.3815771271,134.38,17.7268666495,-34.2413780568,38.5579274914,-8.5931333505,-2.9613780568,9.0890979077,26.32,-31.28,40.8800782778,131.6
2021-06-08 06:30:00,31.3236166477,6.0389741252,31.9004415076,-9.4663833523,-3.2710258748,10.0155890514,40.79,9.31,41.8389794331,134.0,21.8536166477,-19.8310258748,29.5101702441,-9.4663833523,-3.2710258748,10.0155890514,31.32,-16.56,35.4284631335,131.53,27.2636166477,-81.2910258748,85.7410968001,-9.4663833523,-3.2710258748,10.0155890514,36.73,-78.02,86.2334813167,134.25,22.0136166477,23.1389741252,31.9376179682,-9.4663833523,-3.2710258748,10.0155890514,31.48,26.41,41.0911000096,132.62,28.5336166477,7.1289741252,29.4107047022,-9.4663833523,-3.2710258748,10.0155890514,38.0,10.4,39.3974618472,134.25,19.7736166477,-32.7910258748,38.2916086532,-9.4663833523,-3.2710258748,10.0155890514,29.24,-29.52,41.5500661853,131.53
