Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-06-08 07:00:00,34.267266646,7.6380933139,35.1082046374,-10.332733354,-3.6019066861,10.9425367415,44.6,11.24,45.9945388063,133.02,24.087266646,-19.3419066861,30.8918398405,-10.332733354,-3.6019066861,10.9425367415,34.42,-15.74,37.8481703653,130.66,29.927266646,-78.3419066861,83.8635536578,-10.332733354,-3.6019066861,10.9425367415,40.26,-74.74,84.8936699643,133.26,24.187266646,23.0280933139,33.3963613209,-10.332733354,-3.6019066861,10.9425367415,34.52,26.63,43.5980194504,131.65,31.307266646,8.7580933139,32.5092162831,-10.332733354,-3.6019066861,10.9425367415,41.64,12.36,43.435690394,133.26,21.787266646,-28.9219066861,36.2099665046,-10.332733354,-3.6019066861,10.9425367415,32.12,-25.32,40.8998386305,130.66
2021-06-08 07:30:00,38.8549666448,9.7589419028,40.061769557,-10.9150333552,-3.8810580972,11.5844967564,49.77,13.64,51.6052565152,131.9,27.5549666448,-18.3210580972,33.0898376635,-10.9150333552,-3.8810580972,11.5844967564,38.47,-14.44,41.0908079745,129.69,34.1249666448,-75.1010580972,82.4904980942,-10.9150333552,-3.8810580972,11.5844967564,45.04,-71.22,84.2667787447,132.14,27.5649666448,23.5489419028,36.2543797475,-10.9150333552,-3.8810580972,11.5844967564,38.48,27.43,47.2558493734,130.66,35.6449666448,10.9189419028,37.2798462898,-10.9150333552,-3.8810580972,11.5844967564,46.56,14.8,48.8556404113,132.14,25.0049666448,-29.9610580972,39.0245225366,-10.9150333552,-3.8810580972,11.5844967564,35.92,-26.08,44.3893320517,129.69
2021-06-08 08:00:00,41.3627999787,3.0602069088,41.4758494597,-10.6672000213,-3.8997930912000003,11.3577085034,52.03,6.96,52.4934519726,130.96,29.3527999787,-25.3997930912,38.8167020194,-10.6672000213,-3.8997930912000003,11.3577085034,40.02,-21.5,45.4296202934,128.89,37.5327999787,-56.4997930912,67.8302122478,-10.6672000213,-3.8997930912000003,11.3577085034,48.2,-52.6,71.3442359269,131.18,29.3727999787,16.7302069088,33.8032720576,-10.6672000213,-3.8997930912000003,11.3577085034,40.04,20.63,45.0421857818,129.87,38.2527999787,4.5002069088,38.5166012056,-10.6672000213,-3.8997930912000003,11.3577085034,48.92,8.4,49.6359385929,131.18,27.0527999787,-18.1397930912,32.571553234,-10.6672000213,-3.8997930912000003,11.3577085034,37.72,-14.24,40.3184325092,128.89
2021-06-08 08:30:00,43.7432166468,-4.2772710405,43.9518378474,-9.9467833532,-3.7972710405,10.6469604316,53.69,-0.48,53.6921456081,131.15,30.0532166468,-27.0972710405,40.4655153021,-9.9467833532,-3.7972710405,10.6469604316,40.0,-23.3,46.291359885,129.14,40.6032166468,-45.9972710405,61.354463124,-9.9467833532,-3.7972710405,10.6469604316,50.55,-42.2,65.849392556,131.37,30.0932166468,14.9427289595,33.5989112458,-9.9467833532,-3.7972710405,10.6469604316,40.04,18.74,44.2084743007,130.14,40.7732166468,-2.5972710405,40.8558565273,-9.9467833532,-3.7972710405,10.6469604316,50.72,1.2,50.7341935976,131.37,27.9332166468,-4.2372710405,28.2527708041,-9.9467833532,-3.7972710405,10.6469604316,37.88,-0.44,37.882555352,129.14
2021-06-08 09:00:00,44.8033666489,-4.5227953748,45.0310708409,-8.8866333511,-3.5327953748,9.563100725,53.69,-0.99,53.6991266223,131.52,29.8933666489,-24.3827953748,38.5763409345,-8.8866333511,-3.5327953748,9.563100725,38.78,-20.85,44.0296593219,128.91,41.6733666489,-46.4027953748,62.3689739089,-8.8866333511,-3.5327953748,9.563100725,50.56,-42.87,66.2883888777,131.73,29.9533666489,17.5472046252,34.7146736088,-8.8866333511,-3.5327953748,9.563100725,38.84,21.08,44.1917639385,129.95,41.8333666489,-2.7727953748000003,41.9251590262,-8.8866333511,-3.5327953748,9.563100725,50.72,0.76,50.7256936867,131.73,27.7533666489,-0.21279537480000002,27.754182427499998,-8.8866333511,-3.5327953748,9.563100725,36.64,3.32,36.790107366,128.91
2021-06-08 09:30:00,45.1107499847,-3.9311860223,45.2817180298,-7.6292500153,-3.3311860223,8.3247976618,52.74,-0.6000000000000001,52.7434128589,131.75,31.1107499847,-16.0111860223,34.9890960508,-7.6292500153,-3.3311860223,8.3247976618,38.74,-12.68,40.7623600887,128.81,42.0407499847,-45.1111860223,61.6639583843,-7.6292500153,-3.3311860223,8.3247976618,49.67,-41.78,64.9051407825,131.97,30.8407499847,15.1088139777,34.3428030224,-7.6292500153,-3.3311860223,8.3247976618,38.47,18.44,42.6611591497,129.95,42.1707499847,-2.1711860223,42.226605393,-7.6292500153,-3.3311860223,8.3247976618,49.8,1.16,49.813508208100004,131.97,28.7307499847,-4.6911860223,29.1112215646,-7.6292500153,-3.3311860223,8.3247976618,36.36,-1.3599999999999999,36.3854256537,128.81
2021-06-08 10:00:00,46.4169999839,-9.7739722619,47.4348861207,-8.0330000161,-3.3639722619,8.708926376800001,54.45,-6.41,54.8260029548,131.1,31.2069999839,-9.4139722619,32.5960077578,-8.0330000161,-3.3639722619,8.708926376800001,39.24,-6.05,39.7036534843,128.51,44.0469999839,-31.8839722619,54.3757840843,-8.0330000161,-3.3639722619,8.708926376800001,52.08,-28.52,59.3777466733,131.33,30.6469999839,11.6560277381,32.7887418278,-8.0330000161,-3.3639722619,8.708926376800001,38.68,15.02,41.4938887067,129.57,43.6069999839,-7.7639722619,44.2927726935,-8.0330000161,-3.3639722619,8.708926376800001,51.64,-4.4,51.8271125956,131.33,28.6069999839,-12.4839722619,31.2123374888,-8.0330000161,-3.3639722619,8.708926376800001,36.64,-9.12,37.7579660469,128.51
2021-06-08 10:30:00,46.3774666483,-9.9163823099,47.4257741195,-9.1725333517,-3.7363823098999998,9.9043384864,55.55,-6.18,55.8927088268,132.58,31.7374666483,-10.3463823099,33.3813483274,-9.1725333517,-3.7363823098999998,9.9043384864,40.91,-6.61,41.4405622549,129.78,43.9474666483,-32.2563823099,54.5147138352,-9.1725333517,-3.7363823098999998,9.9043384864,53.12,-28.52,60.2919961521,132.8,31.1174666483,10.9836176901,32.9990392007,-9.1725333517,-3.7363823098999998,9.9043384864,40.29,14.72,42.8947840652,130.85,43.5474666483,-7.8963823099,44.2575948857,-9.1725333517,-3.7363823098999998,9.9043384864,52.72,-4.16,52.883872778,132.8,29.0674666483,-11.2963823099,31.1853470502,-9.1725333517,-3.7363823098999998,9.9043384864,38.24,-7.5600000000000005,38.9801385323,129.78
2021-06-08 11:00:00,46.5842499841,-9.2474710362,47.4932423314,-7.9557500159,-3.2874710362,8.6082184063,54.54,-5.96,54.8646808065,133.37,30.5442499841,-9.7774710362,32.0710172423,-7.9557500159,-3.2874710362,8.6082184063,38.5,-6.49,39.0431825035,130.63,44.2142499841,-31.4274710362,54.2456066183,-7.9557500159,-3.2874710362,8.6082184063,52.17,-28.14,59.2753616606,133.59,29.9942499841,11.362528963799999,32.0743214513,-7.9557500159,-3.2874710362,8.6082184063,37.95,14.65,40.6795403121,131.73,43.7642499841,-7.2874710362,44.3668435971,-7.9557500159,-3.2874710362,8.6082184063,51.72,-4.0,51.8744484308,133.59,28.0042499841,-10.3674710362,29.8617225367,-7.9557500159,-3.2874710362,8.6082184063,35.96,-7.08,36.6503478838,130.63
2021-06-08 11:30:00,45.9861666532,-8.4278232182,46.7520665603,-6.7138333467999995,-2.9778232182,7.344589119,52.7,-5.45,52.9810579358,132.73,30.9861666532,-9.2178232182,32.3281732974,-6.7138333467999995,-2.9778232182,7.344589119,37.7,-6.24,38.2129245151,130.03,43.6761666532,-30.6278232182,53.3448318828,-6.7138333467999995,-2.9778232182,7.344589119,50.39,-27.65,57.4776008546,132.96,30.4461666532,11.9121767818,32.6935623565,-6.7138333467999995,-2.9778232182,7.344589119,37.16,14.89,40.0322082828,131.11,43.2061666532,-6.4978232182,43.6920421066,-6.7138333467999995,-2.9778232182,7.344589119,49.92,-3.52,50.0439486851,132.96,28.4461666532,-11.1778232182,30.5635097651,-6.7138333467999995,-2.9778232182,7.344589119,35.16,-8.2,36.1035399926,130.03
2021-06-08 12:00:00,45.3182999904,-8.116405984,46.0393783637,-4.8117000096,-2.666405984,5.5011069663,50.13,-5.45,50.4253844804,132.73,30.8982999904,-8.996405984,32.1813651501,-4.8117000096,-2.666405984,5.5011069663,35.71,-6.33,36.2666927083,130.03,43.1082999904,-30.216405984,52.6436769105,-4.8117000096,-2.666405984,5.5011069663,47.92,-27.55,55.2750296246,132.96,30.4182999904,12.003594016,32.7010587536,-4.8117000096,-2.666405984,5.5011069663,35.23,14.67,38.1623086304,131.11,42.6282999904,-6.306405984,43.0922581969,-4.8117000096,-2.666405984,5.5011069663,47.44,-3.64,47.5794409383,132.96,28.4282999904,-10.506405984,30.3076361177,-4.8117000096,-2.666405984,5.5011069663,33.24,-7.84,34.1520599672,130.03
2021-06-08 12:30:00,46.0020166575,-7.9234916097,46.6794093348,-4.5979833425,-2.5334916097,5.2497648095,50.6,-5.39,50.8862663201,132.33,30.8820166575,-8.9834916097,32.1621217325,-4.5979833425,-2.5334916097,5.2497648095,35.48,-6.45,36.0615154978,129.66,43.772016657500004,-30.0634916097,53.1018170125,-4.5979833425,-2.5334916097,5.2497648095,48.37,-27.53,55.6557077037,132.57,30.4120166575,12.0565083903,32.714677925,-4.5979833425,-2.5334916097,5.2497648095,35.01,14.59,37.9284616087,130.74,43.2820166575,-6.0534916097,43.7032919424,-4.5979833425,-2.5334916097,5.2497648095,47.88,-3.52,48.009215782,132.57,28.4420166575,-7.6934916097,29.4641837608,-4.5979833425,-2.5334916097,5.2497648095,33.04,-5.16,33.4405023886,129.66
2021-06-08 13:00:00,45.8033499924,-7.5423466515,46.4201881032,-3.8066500076,-2.4023466515000003,4.5013168867,49.61,-5.14,49.8755621522,132.51,31.1533499924,-8.7423466515,32.3567588105,-3.8066500076,-2.4023466515000003,4.5013168867,34.96,-6.34,35.5302293829,129.87,43.6333499924,-29.8723466515,52.8793563314,-3.8066500076,-2.4023466515000003,4.5013168867,47.44,-27.47,54.8192894883,132.74,30.6733499924,12.4376533485,33.0990879115,-3.8066500076,-2.4023466515000003,4.5013168867,34.48,14.84,37.5379274867,130.92,43.1133499924,-5.7223466515,43.4914497202,-3.8066500076,-2.4023466515000003,4.5013168867,46.92,-3.32,47.0373128484,132.74,28.7133499924,-9.4823466515,30.2385741364,-3.8066500076,-2.4023466515000003,4.5013168867,32.52,-7.08,33.2817787986,129.87
2021-06-08 13:30:00,45.5232666607,-7.4307613086,46.125741415,-2.9967333393,-2.1707613086,3.7003534109,48.52,-5.26,48.804282599,133.35,30.4232666607,-8.5607613086,31.6047747736,-2.9967333393,-2.1707613086,3.7003534109,33.42,-6.39,34.0254096228,130.69,43.3732666607,-29.8707613086,52.6640545531,-2.9967333393,-2.1707613086,3.7003534109,46.37,-27.7,54.0135806997,133.59,29.9932666607,12.7092386914,32.5748490878,-2.9967333393,-2.1707613086,3.7003534109,32.99,14.88,36.1905305294,131.79,42.8832666607,-5.6507613086,43.2539670187,-2.9967333393,-2.1707613086,3.7003534109,45.88,-3.48,46.0117897935,133.59,28.0432666607,-9.1707613086,29.5047058616,-2.9967333393,-2.1707613086,3.7003534109,31.04,-7.0,31.819516024,130.69
2021-06-08 14:00:00,44.5610499947,-7.5709374205,45.1996268796,-2.6289500053,-2.0809374205,3.3528612674,47.19,-5.49,47.5082750687,133.35,30.0210499947,-8.6809374205,31.250953862,-2.6289500053,-2.0809374205,3.3528612674,32.65,-6.6,33.310396275,130.69,42.4710499947,-30.0009374205,51.9985224191,-2.6289500053,-2.0809374205,3.3528612674,45.1,-27.92,53.0427789619,133.59,29.6210499947,12.5690625795,32.1774445368,-2.6289500053,-2.0809374205,3.3528612674,32.25,14.65,35.421532999,131.79,41.9710499947,-5.8009374205,42.3700355513,-2.6289500053,-2.0809374205,3.3528612674,44.6,-3.7199999999999998,44.7548701261,133.59,27.6910499947,-10.3209374205,29.5519203953,-2.6289500053,-2.0809374205,3.3528612674,30.32,-8.24,31.4197390186,130.69
2021-06-08 14:30:00,44.6717499953,-7.3472864599,45.2719324302,-2.3482500047,-1.9572864599000002,3.0569998971,47.02,-5.39,47.3279251605,133.18,29.6317499953,-8.4972864599,30.8260358296,-2.3482500047,-1.9572864599000002,3.0569998971,31.98,-6.54,32.6418749461,130.52,42.5817499953,-29.7772864599,51.9604871184,-2.3482500047,-1.9572864599000002,3.0569998971,44.93,-27.82,52.8455986814,133.41,29.2417499953,12.7327135401,31.893603385,-2.3482500047,-1.9572864599000002,3.0569998971,31.59,14.69,34.8385447457,131.59,42.0917499953,-5.5572864599,42.4570235705,-2.3482500047,-1.9572864599000002,3.0569998971,44.44,-3.6,44.585576143,133.41,27.3317499953,-8.9572864599,28.7620850866,-2.3482500047,-1.9572864599000002,3.0569998971,29.68,-7.0,30.4943011069,130.52
2021-06-08 15:00:00,44.3667166614,-7.8572224345,45.0570914696,-2.6132833386,-2.0372224345,3.3135366386,46.98,-5.82,47.3391254672,133.18,29.5567166614,-8.7872224345,30.8352846252,-2.6132833386,-2.0372224345,3.3135366386,32.17,-6.75,32.8705247905,130.52,42.2867166614,-30.1672224345,51.9444676112,-2.6132833386,-2.0372224345,3.3135366386,44.9,-28.13,52.9840249509,133.41,29.1767166614,12.3527775655,31.6839377087,-2.6132833386,-2.0372224345,3.3135366386,31.79,14.39,34.8952174374,131.59,41.7467166614,-6.1172224345,42.1925202177,-2.6132833386,-2.0372224345,3.3135366386,44.36,-4.08,44.5472333597,133.41,27.2267166614,-11.1172224345,29.4089567108,-2.6132833386,-2.0372224345,3.3135366386,29.84,-9.08,31.1908961077,130.52
2021-06-08 15:30:00,43.8293833274,-8.0189998957,44.5569209235,-2.9906166726,-2.1589998957,3.6885049318,46.82,-5.86,47.1852943193,132.77,29.6093833274,-8.8289998957,30.8976830876,-2.9906166726,-2.1589998957,3.6885049318,32.6,-6.67,33.2753497352,130.08,41.7493833274,-30.2889998957,51.5794001797,-2.9906166726,-2.1589998957,3.6885049318,44.74,-28.13,52.8485051823,133.02,29.2093833274,12.2810001043,31.686133212,-2.9906166726,-2.1589998957,3.6885049318,32.2,14.44,35.2895678636,131.18,41.2493833274,-6.2389998957,41.7185419758,-2.9906166726,-2.1589998957,3.6885049318,44.24,-4.08,44.4277390827,133.02,27.2893833274,-10.9589998957,29.4076541244,-2.9906166726,-2.1589998957,3.6885049318,30.28,-8.8,31.5328146539,130.08
2021-06-08 16:00:00,44.8204666583,-8.2271985507,45.5692991768,-4.1595333416999996,-2.4571985507000003,4.8311015657,48.98,-5.77,49.318691183,132.77,30.4104666583,-9.0671985507,31.7334298798,-4.1595333416999996,-2.4571985507000003,4.8311015657,34.57,-6.61,35.1962640063,130.08,42.6504666583,-30.4871985507,52.4264397193,-4.1595333416999996,-2.4571985507000003,4.8311015657,46.81,-28.03,54.5605810086,133.02,29.9604666583,12.0628014493,32.2976894095,-4.1595333416999996,-2.4571985507000003,4.8311015657,34.12,14.52,37.0810571586,131.18,42.2004666583,-6.3771985507,42.6795975559,-4.1595333416999996,-2.4571985507000003,4.8311015657,46.36,-3.92,46.5254339045,133.02,28.0004666583,-10.6971985507,29.9742587885,-4.1595333416999996,-2.4571985507000003,4.8311015657,32.16,-8.24,33.1988433533,130.08
2021-06-08 16:30:00,46.5602166552,-8.8132755238,47.3869982215,-5.7197833448,-2.8032755238,6.3697939663,52.28,-6.01,52.6243147224,132.77,31.1402166552,-9.6432755238,32.5991695625,-5.7197833448,-2.8032755238,6.3697939663,36.86,-6.84,37.4892677976,130.08,44.2602166552,-31.0532755238,54.0672978715,-5.7197833448,-2.8032755238,6.3697939663,49.98,-28.25,57.4113481813,133.02,30.6502166552,11.5367244762,32.7495311822,-5.7197833448,-2.8032755238,6.3697939663,36.37,14.34,39.0949165493,131.18,43.8002166552,-6.9232755238,44.3440043639,-5.7197833448,-2.8032755238,6.3697939663,49.52,-4.12,49.6910937694,133.02,28.6802166552,-11.4432755238,30.8788500774,-5.7197833448,-2.8032755238,6.3697939663,34.4,-8.64,35.4684310338,130.08
2021-06-08 17:00:00,47.6889666526,-8.880761644,48.5088184536,-7.0410333474,-3.210761644,7.7385490199,54.73,-5.67,55.0229206786,132.85,32.3989666526,-10.280761644,33.9909855717,-7.0410333474,-3.210761644,7.7385490199,39.44,-7.07,40.0686723014,130.16,45.2889666526,-31.300761644,55.0529579583,-7.0410333474,-3.210761644,7.7385490199,52.33,-28.09,59.392566875,133.02,31.8289666526,11.129238356,33.7185863369,-7.0410333474,-3.210761644,7.7385490199,38.87,14.34,41.4308158259,131.26,44.8789666526,-6.890761644,45.4048922897,-7.0410333474,-3.210761644,7.7385490199,51.92,-3.68,52.0502526411,133.02,29.8389666526,-12.130761644,32.2105465486,-7.0410333474,-3.210761644,7.7385490199,36.88,-8.92,37.9433894111,130.16
2021-06-08 17:30:00,48.7981166505,-10.3124991312,49.8758842224,-8.0918833495,-3.5124991312000002,8.8213505933,56.89,-6.8,57.2949570207,133.61,33.0581166505,-10.2924991312,34.6233247226,-8.0918833495,-3.5124991312000002,8.8213505933,41.15,-6.78,41.7048066774,130.8,46.3081166505,-32.7224991312,56.7027655155,-8.0918833495,-3.5124991312000002,8.8213505933,54.4,-29.21,61.7461261943,133.84,32.4481166505,11.1275008688,34.303083677,-8.0918833495,-3.5124991312000002,8.8213505933,40.54,14.64,43.1024500464,131.87,45.9481166505,-8.2724991312,46.6868682351,-8.0918833495,-3.5124991312000002,8.8213505933,54.04,-4.76,54.2492322526,133.84,30.3881166505,-11.6324991312,32.5384798293,-8.0918833495,-3.5124991312000002,8.8213505933,38.48,-8.12,39.327405203,130.8
2021-06-08 18:00:00,49.1389666477,-10.872363119,50.3273913788,-9.4710333523,-3.812363119,10.2095340399,58.61,-7.06,59.0336827582,133.61,33.3489666477,-10.692363119,35.0211394095,-9.4710333523,-3.812363119,10.2095340399,42.82,-6.88,43.3691918301,130.8,46.5789666477,-33.382363119,57.3060407059,-9.4710333523,-3.812363119,10.2095340399,56.05,-29.57,63.3718186578,133.84,32.7089666477,10.827636881,34.454523935,-9.4710333523,-3.812363119,10.2095340399,42.18,14.64,44.648426624,131.87,46.2889666477,-8.732363119,47.1054412882,-9.4710333523,-3.812363119,10.2095340399,55.76,-4.92,55.9766379841,133.84,30.6889666477,-12.772363119,33.240727031,-9.4710333523,-3.812363119,10.2095340399,40.16,-8.96,41.147383878,130.8
2021-06-08 18:30:00,47.3992833116,-8.0382639383,48.0760412846,-10.8707166884,-4.1182639383,11.6246539383,58.27,-3.92,58.4017063107,133.88,33.9992833116,-16.0482639383,37.5965163431,-10.8707166884,-4.1182639383,11.6246539383,44.87,-11.93,46.4288897132,131.07,44.8392833116,-30.5782639383,54.2733042423,-10.8707166884,-4.1182639383,11.6246539383,55.71,-26.46,61.6744331145,134.1,33.3492833116,5.8317360617,33.8553369927,-10.8707166884,-4.1182639383,11.6246539383,44.22,9.95,45.3256097587,132.17,44.4092833116,-6.0382639383,44.8179102105,-10.8707166884,-4.1182639383,11.6246539383,55.28,-1.92,55.3133329316,134.1,31.4092833116,-13.6782639383,34.2584001745,-10.8707166884,-4.1182639383,11.6246539383,42.28,-9.56,43.3473413256,131.07
2021-06-08 19:00:00,47.1142499759,-8.6411623482,47.9001277401,-12.0657500241,-4.4011623482,12.8433855996,59.18,-4.24,59.3316947339,133.72,33.9942499759,-16.4911623482,37.7831638037,-12.0657500241,-4.4011623482,12.8433855996,46.06,-12.09,47.6202866434,131.73,44.5142499759,-31.1511623482,54.3315135677,-12.0657500241,-4.4011623482,12.8433855996,56.58,-26.75,62.5848136532,133.94,33.3342499759,5.3688376518,33.7638362629,-12.0657500241,-4.4011623482,12.8433855996,45.4,9.77,46.439346464,132.8,44.1742499759,-6.6011623482,44.6647479034,-12.0657500241,-4.4011623482,12.8433855996,56.24,-2.2,56.2830134232,133.94,31.3742499759,-12.8011623482,33.8852965018,-12.0657500241,-4.4011623482,12.8433855996,43.44,-8.4,44.2447013777,131.73
2021-06-08 19:30:00,46.329366641,-9.5061583885,47.2945796118,-12.850633359,-4.5361583885,13.6277478203,59.18,-4.97,59.388326294,133.53,33.449366641,-16.9061583885,37.47903841,-12.850633359,-4.5361583885,13.6277478203,46.3,-12.37,47.9239699941,131.56,43.739366641,-32.1561583885,54.2876663383,-12.850633359,-4.5361583885,13.6277478203,56.59,-27.62,62.9705685221,133.75,32.769366641,5.1238416115,33.1675314564,-12.850633359,-4.5361583885,13.6277478203,45.62,9.66,46.6315343947,132.63,43.389366641,-7.4561583885000005,44.0253499182,-12.850633359,-4.5361583885,13.6277478203,56.24,-2.92,56.3157526808,133.75,30.869366641,-15.4561583885,34.5226104017,-12.850633359,-4.5361583885,13.6277478203,43.72,-10.92,45.063120176,131.56
2021-06-08 20:00:00,44.6429999733,-10.301931031,45.816233254,-13.3570000267,-4.611931031,14.1307946538,58.0,-5.69,58.2784359776,134.08,32.4329999733,-17.711931031,36.9541876939,-13.3570000267,-4.611931031,14.1307946538,45.79,-13.1,47.6270311903,132.08,42.1129999733,-32.251931031,53.0442440042,-13.3570000267,-4.611931031,14.1307946538,55.47,-27.64,61.9749183138,134.31,31.7529999733,3.708068969,31.9687782498,-13.3570000267,-4.611931031,14.1307946538,45.11,8.32,45.870845861,133.13,41.6829999733,-8.251931031,42.4919622107,-13.3570000267,-4.611931031,14.1307946538,55.04,-3.64,55.1602320517,134.31,29.8029999733,-16.731931031,34.1785945211,-13.3570000267,-4.611931031,14.1307946538,43.16,-12.12,44.829454603,132.08
2021-06-08 20:30:00,43.2839833066,-10.7762144527,44.6052688459,-13.3560166934,-4.5962144527,14.1247431555,56.64,-6.18,56.9761529063,132.11,31.4539833066,-18.5662144527,36.5247503066,-13.3560166934,-4.5962144527,14.1247431555,44.81,-13.97,46.9371601186,130.15,40.8339833066,-32.6362144527,52.2736710638,-13.3560166934,-4.5962144527,14.1247431555,54.19,-28.04,61.0147334666,132.33,30.8239833066,2.7937855473,30.9503341593,-13.3560166934,-4.5962144527,14.1247431555,44.18,7.39,44.7937997942,131.18,40.3639833066,-8.7962144527,41.3113124589,-13.3560166934,-4.5962144527,14.1247431555,53.72,-4.2,53.883934526,132.33,28.9239833066,-16.9562144527,33.5277499825,-13.3560166934,-4.5962144527,14.1247431555,42.28,-12.36,44.0496083978,130.15
2021-06-08 21:00:00,41.7571333073,-11.8276395643,43.3998990749,-13.0028666927,-4.5076395643,13.7620258926,54.76,-7.32,55.2470813709,131.78,30.3171333073,-18.9376395643,35.7458076457,-13.0028666927,-4.5076395643,13.7620258926,43.32,-14.43,45.6601281207,129.89,39.3871333073,-33.7676395643,51.8806298334,-13.0028666927,-4.5076395643,13.7620258926,52.39,-29.26,60.007163739,132.03,29.7171333073,2.5123604357,29.8231448202,-13.0028666927,-4.5076395643,13.7620258926,42.72,7.02,43.292941688,130.94,38.9971333073,-9.8276395643,40.2164009528,-13.0028666927,-4.5076395643,13.7620258926,52.0,-5.32,52.2714300551,132.03,27.8371333073,-17.5476395643,32.9063161877,-13.0028666927,-4.5076395643,13.7620258926,40.84,-13.04,42.8712864281,129.89
2021-06-08 21:30:00,40.6236999745,-12.5454217603,42.516733256,-12.7363000255,-4.4154217603,13.479958741,53.36,-8.13,53.9757955013,132.54,29.4036999745,-19.5354217603,35.3017035785,-12.7363000255,-4.4154217603,13.479958741,42.14,-15.12,44.7704590104,130.56,38.3136999745,-34.5954217603,51.6215343874,-12.7363000255,-4.4154217603,13.479958741,51.05,-30.18,59.3037511461,132.78,28.8536999745,2.0245782397,28.9246420768,-12.7363000255,-4.4154217603,13.479958741,41.59,6.44,42.0856471971,131.62,37.8636999745,-10.5354217603,39.3020977484,-12.7363000255,-4.4154217603,13.479958741,50.6,-6.12,50.9687590589,132.78,26.9836999745,-16.4954217603,31.6262391594,-12.7363000255,-4.4154217603,13.479958741,39.72,-12.08,41.5163196827,130.56
2021-06-08 22:00:00,40.092566642,-12.7592808037,42.0739010144,-12.337433358,-4.2792808037,13.058503209,52.43,-8.48,53.1113481282,132.54,28.892566642,-20.3292808037,35.327893585,-12.337433358,-4.2792808037,13.058503209,41.23,-16.05,44.2438176472,130.56,37.832566642,-34.7692808037,51.3829347773,-12.337433358,-4.2792808037,13.058503209,50.17,-30.49,58.7083384197,132.78,28.372566642,1.2307191963,28.3992466026,-12.337433358,-4.2792808037,13.058503209,40.71,5.51,41.081190343,131.62,37.422566642,-10.7592808037,38.9385492473,-12.337433358,-4.2792808037,13.058503209,49.76,-6.48,50.1801554402,132.78,26.582566642,-15.7592808037,30.9028765769,-12.337433358,-4.2792808037,13.058503209,38.92,-11.48,40.5777870269,130.56
2021-06-08 22:30:00,38.4551333093,-13.6706338446,40.8127860793,-12.0048666907,-4.1506338446,12.7021488565,50.46,-9.52,51.3501898731,132.36,27.6851333093,-20.7006338446,34.5685239477,-12.0048666907,-4.1506338446,12.7021488565,39.69,-16.55,43.0023092403,130.44,36.2751333093,-35.8306338446,50.9874456932,-12.0048666907,-4.1506338446,12.7021488565,48.28,-31.68,57.7458292866,132.6,27.1951333093,1.0093661554,27.2138585237,-12.0048666907,-4.1506338446,12.7021488565,39.2,5.16,39.5381537252,131.51,35.9151333093,-11.7106338446,37.7761266631,-12.0048666907,-4.1506338446,12.7021488565,47.92,-7.5600000000000005,48.5126787551,132.6,25.4351333093,-17.6706338446,30.9709106572,-12.0048666907,-4.1506338446,12.7021488565,37.44,-13.52,39.8063311547,130.44
2021-06-08 23:00:00,35.9828166446,-15.1212021964,39.0309345205,-11.0171833554,-3.8312021964,11.6643233561,47.0,-11.29,48.3369848046,132.87,25.7528166446,-20.3112021964,32.7986661283,-11.0171833554,-3.8312021964,11.6643233561,36.77,-16.48,40.2942092614,130.88,33.9628166446,-37.5212021964,50.6094213432,-11.0171833554,-3.8312021964,11.6643233561,44.98,-33.69,56.1980115307,133.12,25.3528166446,1.5487978035999999,25.4000804419,-11.0171833554,-3.8312021964,11.6643233561,36.37,5.38,36.765762606,131.92,33.5828166446,-13.1512021964,36.0660462623,-11.0171833554,-3.8312021964,11.6643233561,44.6,-9.32,45.5633888116,133.12,23.6228166446,-18.4312021964,29.962421141,-11.0171833554,-3.8312021964,11.6643233561,34.64,-14.6,37.5910840493,130.88
2021-06-08 23:30:00,33.4641166469,-15.7523149742,36.9862478498,-9.8658833531,-3.4823149742,10.4624171163,43.33,-12.27,45.0337850952,133.67,23.7841166469,-20.5423149742,31.427231968,-9.8658833531,-3.4823149742,10.4624171163,33.65,-17.06,37.7275244351,131.51,31.6041166469,-38.4423149742,49.7657690547,-9.8658833531,-3.4823149742,10.4624171163,41.47,-34.96,54.2398608037,133.92,23.4641166469,1.5576850258000001,23.5157639183,-9.8658833531,-3.4823149742,10.4624171163,33.33,5.04,33.7089083181,132.52,31.1741166469,-13.8823149742,34.1254189389,-9.8658833531,-3.4823149742,10.4624171163,41.04,-10.4,42.3372365655,133.92,21.8541166469,-18.2423149742,28.4672525902,-9.8658833531,-3.4823149742,10.4624171163,31.72,-14.76,34.9859400331,131.51
2021-06-09 00:00:00,31.4754833153,-16.7648449023,35.6618293772,-9.0045166847,-3.1848449023,9.5511547876,40.48,-13.58,42.6971521299,134.55,22.2254833153,-20.2248449023,30.0502322773,-9.0045166847,-3.1848449023,9.5511547876,31.23,-17.04,35.5763193712,132.3,29.7554833153,-39.7348449023,49.6411793447,-9.0045166847,-3.1848449023,9.5511547876,38.76,-36.55,53.2751358515,134.8,21.9754833153,2.0651550977,22.0723069143,-9.0045166847,-3.1848449023,9.5511547876,30.98,5.25,31.4216947347,133.35,29.3554833153,-14.9448449023,32.9407466495,-9.0045166847,-3.1848449023,9.5511547876,38.36,-11.76,40.1221534816,134.8,20.3554833153,-17.5848449023,26.8993024303,-9.0045166847,-3.1848449023,9.5511547876,29.36,-14.4,32.7012171027,132.3
2021-06-09 00:30:00,29.8291833163,-16.4306014546,34.0550266698,-8.5008166837,-3.0206014546,9.0215252278,38.33,-13.41,40.6080903269,135.42,20.9291833163,-20.8106014546,29.5146039646,-8.5008166837,-3.0206014546,9.0215252278,29.43,-17.79,34.3890825699,133.01,28.1891833163,-39.0206014546,48.1376920294,-8.5008166837,-3.0206014546,9.0215252278,36.69,-36.0,51.4019075522,135.66,20.7291833163,1.1593985454,20.7615810079,-8.5008166837,-3.0206014546,9.0215252278,29.23,4.18,29.5273652736,134.05,27.7391833163,-14.6206014546,31.356407287,-8.5008166837,-3.0206014546,9.0215252278,36.24,-11.6,38.051249651,135.66,19.1791833163,-19.0206014546,27.0115596065,-8.5008166837,-3.0206014546,9.0215252278,27.68,-16.0,31.9715873863,133.01
2021-06-09 01:00:00,28.5916666501,-16.7895365701,33.156778192,-8.2683333499,-2.9195365701,8.7686390146,36.86,-13.87,39.3832007333,134.22,20.1016666501,-20.5895365701,28.7750937146,-8.2683333499,-2.9195365701,8.7686390146,28.37,-17.67,33.4228335124,131.92,27.0116666501,-39.5395365701,47.8853326959,-8.2683333499,-2.9195365701,8.7686390146,35.28,-36.62,50.8498062926,134.47,19.9316666501,1.4904634299000001,19.9873163953,-8.2683333499,-2.9195365701,8.7686390146,28.2,4.41,28.5427416343,132.97,26.5716666501,-15.0795365701,30.5523467468,-8.2683333499,-2.9195365701,8.7686390146,34.84,-12.16,36.9011002546,134.47,18.3716666501,-18.2395365701,25.8881986588,-8.2683333499,-2.9195365701,8.7686390146,26.64,-15.32,30.730961586,131.92
2021-06-09 01:30:00,28.804983317,-17.3882074967,33.646349339,-8.155016683,-2.8882074966999998,8.6513605661,36.96,-14.5,39.7025389616,134.67,20.264983317,-20.5182074967,28.8386266614,-8.155016683,-2.8882074966999998,8.6513605661,28.42,-17.63,33.4441818557,132.3,27.224983317,-40.0682074967,48.4423468529,-8.155016683,-2.8882074966999998,8.6513605661,35.38,-37.18,51.3234527287,134.91,20.094983317,1.4817925033,20.1495425143,-8.155016683,-2.8882074966999998,8.6513605661,28.25,4.37,28.58600007,133.35,26.804983317,-15.6082074967,31.0181119975,-8.155016683,-2.8882074966999998,8.6513605661,34.96,-12.72,37.2021504755,134.91,18.524983317,-18.1282074967,25.9192382978,-8.155016683,-2.8882074966999998,8.6513605661,26.68,-15.24,30.725884853,132.3
2021-06-09 02:00:00,28.4478333167,-17.3761898981,33.3348345697,-8.3221666833,-2.9361898981000003,8.8249458595,36.77,-14.44,39.5037529863,134.67,20.0078333167,-20.5261898981,28.6642262369,-8.3221666833,-2.9361898981000003,8.8249458595,28.33,-17.59,33.346619019,132.17,26.8778333167,-40.2361898981,48.387693697,-8.3221666833,-2.9361898981000003,8.8249458595,35.2,-37.3,51.2867429264,134.91,19.8478333167,1.6538101019,19.9166155564,-8.3221666833,-2.9361898981000003,8.8249458595,28.17,4.59,28.5414961065,133.21,26.4378333167,-15.6161898981,30.7054460547,-8.3221666833,-2.9361898981000003,8.8249458595,34.76,-12.68,37.0005405366,134.91,18.3178333167,-18.3361898981,25.9183116232,-8.3221666833,-2.9361898981000003,8.8249458595,26.64,-15.4,30.7709213382,132.17
2021-06-09 02:30:00,27.3435166506,-17.6799048423,32.5614332924,-8.0264833494,-2.8499048423,8.5174170127,35.37,-14.83,38.3531719679,135.21,19.1335166506,-20.7799048423,28.2470512562,-8.0264833494,-2.8499048423,8.5174170127,27.16,-17.93,32.5445924848,132.77,25.8335166506,-40.5599048423,48.0882154311,-8.0264833494,-2.8499048423,8.5174170127,33.86,-37.71,50.6808020852,135.45,18.9935166506,1.4100951577,19.0457880675,-8.0264833494,-2.8499048423,8.5174170127,27.02,4.26,27.3537565976,133.81,25.4135166506,-15.9699048423,30.0147411987,-8.0264833494,-2.8499048423,8.5174170127,33.44,-13.12,35.9216926105,135.45,17.4535166506,-18.4899048423,25.4264001492,-8.0264833494,-2.8499048423,8.5174170127,25.48,-15.64,29.8971570555,132.77
2021-06-09 03:00:00,26.7131999843,-17.7275589455,32.0602775965,-7.8368000157,-2.7875589455,8.3178073649,34.55,-14.94,37.6418131869,135.21,18.6831999843,-20.7775589455,27.9422425261,-7.8368000157,-2.7875589455,8.3178073649,26.52,-17.99,32.0460684016,132.77,25.2431999843,-40.6175589455,47.8226435921,-7.8368000157,-2.7875589455,8.3178073649,33.08,-37.83,50.2533113337,135.45,18.5631999843,1.4124410545,18.6168575058,-7.8368000157,-2.7875589455,8.3178073649,26.4,4.2,26.7320032919,133.81,24.7631999843,-15.9875589455,29.475720763,-7.8368000157,-2.7875589455,8.3178073649,32.6,-13.2,35.1710107901,135.45,17.0431999843,-18.2675589455,24.9834820538,-7.8368000157,-2.7875589455,8.3178073649,24.88,-15.48,29.3026415192,132.77
2021-06-09 03:30:00,26.2900833178,-17.8656053723,31.7859770367,-7.7499166822,-2.7556053723,8.2252397867,34.04,-15.11,37.242901337,135.29,18.3500833178,-20.8356053723,27.7641497079,-7.7499166822,-2.7556053723,8.2252397867,26.1,-18.08,31.7505338538,132.77,24.8400833178,-40.825605372300004,47.7886994304,-7.7499166822,-2.7556053723,8.2252397867,32.59,-38.07,50.1141995845,135.45,18.2500833178,1.4043946277,18.3040395918,-7.7499166822,-2.7556053723,8.2252397867,26.0,4.16,26.3306969144,133.81,24.4100833178,-16.1956053723,29.2941939804,-7.7499166822,-2.7556053723,8.2252397867,32.16,-13.44,34.8554041721,135.45,16.7300833178,-16.9956053723,23.8484022482,-7.7499166822,-2.7556053723,8.2252397867,24.48,-14.24,28.3204519738,132.77
2021-06-09 04:00:00,26.0119333179,-17.8442602926,31.5442276863,-7.7080666821,-2.7442602926,8.1820080988,33.72,-15.1,36.9465614097,135.53,18.1819333179,-20.7842602926,27.6146369719,-7.7080666821,-2.7442602926,8.1820080988,25.89,-18.04,31.5552483749,133.05,24.5619333179,-40.7242602926,47.5579009702,-7.7080666821,-2.7442602926,8.1820080988,32.27,-37.98,49.8380707893,135.78,18.0719333179,1.3857397074,18.1249840933,-7.7080666821,-2.7442602926,8.1820080988,25.78,4.13,26.1087207653,134.08,24.0919333179,-16.1442602926,29.0010067306,-7.7080666821,-2.7442602926,8.1820080988,31.8,-13.4,34.5079700939,135.78,16.5719333179,-17.9842602926,24.4553182798,-7.7080666821,-2.7442602926,8.1820080988,24.28,-15.24,28.6666356589,133.05
2021-06-09 04:30:00,26.0945666511,-18.100072951,31.7575038304,-7.7954333489,-2.770072951,8.2729731809,33.89,-15.33,37.1959809657,135.58,18.1745666511,-20.530072951,27.4189490741,-7.7954333489,-2.770072951,8.2729731809,25.97,-17.76,31.4620167821,133.05,24.6445666511,-41.070072951,47.8968219992,-7.7954333489,-2.770072951,8.2729731809,32.44,-38.3,50.1920671023,135.82,18.0645666511,1.709927049,18.1453139627,-7.7954333489,-2.770072951,8.2729731809,25.86,4.48,26.2451900355,134.08,24.2045666511,-16.370072951,29.220546456,-7.7954333489,-2.770072951,8.2729731809,32.0,-13.6,34.7701020994,135.82,16.5245666511,-18.290072951,24.6493016445,-7.7954333489,-2.770072951,8.2729731809,24.32,-15.52,28.850178509,133.05
2021-06-09 05:00:00,25.7715333176,-18.0423547805,31.4594738602,-7.8684666824,-2.7823547805,8.345913135,33.64,-15.26,36.9393719492,135.58,17.9015333176,-20.5323547805,27.2404568235,-7.8684666824,-2.7823547805,8.345913135,25.77,-17.75,31.2914588986,133.05,24.3415333176,-40.9023547805,47.5974040346,-7.8684666824,-2.7823547805,8.345913135,32.21,-38.12,49.9060968219,135.82,17.8015333176,1.6076452195000002,17.8739786172,-7.8684666824,-2.7823547805,8.345913135,25.67,4.39,26.0426765138,134.08,23.8915333176,-16.3823547805,28.9687230029,-7.8684666824,-2.7823547805,8.345913135,31.76,-13.6,34.549350211,135.82,16.2915333176,-18.3023547805,24.502862044,-7.8684666824,-2.7823547805,8.345913135,24.16,-15.52,28.7154313915,133.05
2021-06-09 05:30:00,26.3707999839,-17.6487759323,31.7316621642,-8.0392000161,-2.8287759323,8.5223652922,34.41,-14.82,37.4657243357,135.19,18.5207999839,-20.2987759323,27.4783612393,-8.0392000161,-2.8287759323,8.5223652922,26.56,-17.47,31.7904781342,132.66,24.8807999839,-40.5887759323,47.607803347,-8.0392000161,-2.8287759323,8.5223652922,32.92,-37.76,50.0953490855,135.42,18.3907999839,1.8812240677,18.4867662949,-8.0392000161,-2.8287759323,8.5223652922,26.43,4.71,26.8463964062,133.7,24.4407999839,-15.9487759323,29.1841764933,-8.0392000161,-2.8287759323,8.5223652922,32.48,-13.12,35.0297701962,135.42,16.8407999839,-17.7087759323,24.4379477273,-8.0392000161,-2.8287759323,8.5223652922,24.88,-14.88,28.9901500514,132.66
2021-06-09 06:00:00,27.5808833166,-17.328992144,32.5729810311,-8.3791166834,-2.948992144,8.8829134331,35.96,-14.38,38.7286199083,135.32,19.4008833166,-20.338992144,28.1081638479,-8.3791166834,-2.948992144,8.8829134331,27.78,-17.39,32.7740827484,132.8,26.0408833166,-40.078992144,47.7959539625,-8.3791166834,-2.948992144,8.8829134331,34.42,-37.13,50.6297669361,135.55,19.2608833166,1.7110078560000002,19.3367312134,-8.3791166834,-2.948992144,8.8829134331,27.64,4.66,28.0300767034,133.8,25.6208833166,-15.588992144,29.9907708802,-8.3791166834,-2.948992144,8.8829134331,34.0,-12.64,36.2735385646,135.55,17.7008833166,-17.148992144,24.6456730836,-8.3791166834,-2.948992144,8.8829134331,26.08,-14.2,29.6952252054,132.8
2021-06-09 06:30:00,30.4331833145,-16.0645246911,34.4128987475,-9.4368166855,-3.3245246911,10.0052972759,39.87,-12.74,41.8559971808,134.77,21.9631833145,-19.1045246911,29.1095222389,-9.4368166855,-3.3245246911,10.0052972759,31.4,-15.78,35.1421171815,132.3,28.7031833145,-38.6945246911,48.178200189,-9.4368166855,-3.3245246911,10.0052972759,38.14,-35.37,52.0163099422,135.0,21.6931833145,2.7954753089,21.8725600815,-9.4368166855,-3.3245246911,10.0052972759,31.13,6.12,31.7258774504,133.31,28.2831833145,-14.2845246911,31.6857397586,-9.4368166855,-3.3245246911,10.0052972759,37.72,-10.96,39.2800203666,135.0,20.0831833145,-15.9645246911,25.6554146459,-9.4368166855,-3.3245246911,10.0052972759,29.52,-12.64,32.1123029383,132.3
2021-06-09 07:00:00,33.2427166461,-14.1721869233,36.137640933,-10.2772833539,-3.6421869233,10.9035810044,43.52,-10.53,44.7757892169,134.22,24.0827166461,-18.7721869233,30.5347710477,-10.2772833539,-3.6421869233,10.9035810044,34.36,-15.13,37.5436612493,131.75,31.3327166461,-36.7921869233,48.3260193997,-10.2772833539,-3.6421869233,10.9035810044,41.61,-33.15,53.2007011232,134.45,23.7327166461,3.1378130767,23.9392504124,-10.2772833539,-3.6421869233,10.9035810044,34.01,6.78,34.6792228863,132.74,30.9227166461,-12.3221869233,33.2873954425,-10.2772833539,-3.6421869233,10.9035810044,41.2,-8.68,42.1044225706,134.45,22.0027166461,-14.6021869233,26.4072604174,-10.2772833539,-3.6421869233,10.9035810044,32.28,-10.96,34.0898811966,131.75
2021-06-09 07:30:00,37.8295499788,-11.9272310246,39.6652705967,-10.6104500212,-3.8472310246,11.2864004984,48.44,-8.08,49.1092659281,134.08,27.6195499788,-17.3272310246,32.6047922246,-10.6104500212,-3.8472310246,11.2864004984,38.23,-13.48,40.5369374768,131.75,35.7095499788,-34.4372310246,49.6094228986,-10.6104500212,-3.8472310246,11.2864004984,46.32,-30.59,55.5093730824,134.31,27.1795499788,4.4627689754,27.5434973084,-10.6104500212,-3.8472310246,11.2864004984,37.79,8.31,38.6928959888,132.74,35.3095499788,-10.0872310246,36.7221533879,-10.6104500212,-3.8472310246,11.2864004984,45.92,-6.24,46.3420327565,134.31,25.3895499788,-15.5672310246,29.7820068145,-10.6104500212,-3.8472310246,11.2864004984,36.0,-11.72,37.8597200201,131.75
2021-06-09 08:00:00,40.779183313,-9.623492029,41.8993244636,-10.190816687,-3.8334920290000003,10.887993657500001,50.97,-5.79,51.2978069707,133.64,29.579183313,-16.473492029,33.8571118835,-10.190816687,-3.8334920290000003,10.887993657500001,39.77,-12.64,41.7303546594,131.41,38.539183313,-31.663492029,49.8783056839,-10.190816687,-3.8334920290000003,10.887993657500001,48.73,-27.83,56.1170366288,133.87,29.049183313,4.856507971,29.4523466098,-10.190816687,-3.8334920290000003,10.887993657500001,39.24,8.69,40.1907165898,132.41,38.049183313,-7.753492029,38.8311342794,-10.190816687,-3.8334920290000003,10.887993657500001,48.24,-3.92,48.3990082543,133.87,27.169183313,-14.753492029,30.9165012403,-10.190816687,-3.8334920290000003,10.887993657500001,37.36,-10.92,38.9232064455,131.41
2021-06-09 08:30:00,42.3456499802,-7.9130596894,43.0786558042,-9.8843500198,-3.8530596894,10.6087908964,52.23,-4.06,52.3875605464,132.05,31.0056499802,-15.5030596894,34.6654754825,-9.8843500198,-3.8530596894,10.6087908964,40.89,-11.65,42.5172270968,129.99,40.0456499802,-29.9830596894,50.0263725517,-9.8843500198,-3.8530596894,10.6087908964,49.93,-26.13,56.3540752741,132.27,30.4456499802,5.8169403106,30.9963610331,-9.8843500198,-3.8530596894,10.6087908964,40.33,9.67,41.4730973042,130.99,39.5156499802,-6.0930596894,39.9826458572,-9.8843500198,-3.8530596894,10.6087908964,49.4,-2.24,49.4507593471,132.27,28.5556499802,-15.2130596894,32.3552519834,-9.8843500198,-3.8530596894,10.6087908964,38.44,-11.36,40.0834529451,129.99
2021-06-09 09:00:00,44.0212333158,-6.4725952113,44.4945330508,-8.7887666842,-3.5225952113,9.4684263134,52.81,-2.95,52.8923302569,132.05,31.5912333158,-14.5725952113,34.7903227005,-8.7887666842,-3.5225952113,9.4684263134,40.38,-11.05,41.8646258791,129.99,41.6812333158,-28.5025952113,50.4947833395,-8.7887666842,-3.5225952113,9.4684263134,50.47,-24.98,56.313597825,132.27,31.0412333158,6.6874047887,31.7534179038,-8.7887666842,-3.5225952113,9.4684263134,39.83,10.21,41.1177942015,131.08,41.1712333158,-4.6825952113,41.4366643283,-8.7887666842,-3.5225952113,9.4684263134,49.96,-1.16,49.9734649589,132.27,29.1312333158,-14.922595211299999,32.7309120304,-8.7887666842,-3.5225952113,9.4684263134,37.92,-11.4,39.5965453039,129.99
2021-06-09 09:30:00,44.648066649,-6.0078634857,45.0504636952,-8.831933351,-3.7078634857,9.5786898031,53.48,-2.3,53.5294348933,131.86,32.608066649,-14.1178634857,35.5330843016,-8.831933351,-3.7078634857,9.5786898031,41.44,-10.41,42.7275285969,129.99,42.278066649,-27.8978634857,50.652993067,-8.831933351,-3.7078634857,9.5786898031,51.11,-24.19,56.5454525139,132.07,32.038066649,6.9821365143000005,32.7900586293,-8.831933351,-3.7078634857,9.5786898031,40.87,10.69,42.244916854,130.98,41.728066649,-4.1878634857,41.937688859,-8.831933351,-3.7078634857,9.5786898031,50.56,-0.48,50.5622784297,132.07,30.048066649,-15.0278634857,33.5964728846,-8.831933351,-3.7078634857,9.5786898031,38.88,-11.32,40.4944045517,129.99
2021-06-09 10:00:00,44.8459666525,-4.9836199541,45.1220255845,-7.0740333475,-3.2836199541,7.798981203,51.92,-1.7000000000000002,51.9478238235,131.37,32.4959666525,-13.2636199541,35.0985963105,-7.0740333475,-3.2836199541,7.798981203,39.57,-9.98,40.8091325563,129.45,42.5459666525,-27.2036199541,50.4994674923,-7.0740333475,-3.2836199541,7.798981203,49.62,-23.92,55.0845786042,131.57,31.9459666525,8.0763800459,32.9510652333,-7.0740333475,-3.2836199541,7.798981203,39.02,11.36,40.6400049213,130.49,41.9659666525,-3.2436199541,42.0911324092,-7.0740333475,-3.2836199541,7.798981203,49.04,0.04,49.0400163132,131.57,30.0059666525,-14.8436199541,33.4767245724,-7.0740333475,-3.2836199541,7.798981203,37.08,-11.56,38.8401853755,129.45
2021-06-09 10:30:00,44.6049833225,-4.6467983496,44.8463741243,-5.4250166775,-2.8267983495999998,6.1173192544,50.03,-1.82,50.0630931925,132.31,31.8849833225,-12.8867983496,34.3907216147,-5.4250166775,-2.8267983495999998,6.1173192544,37.31,-10.06,38.6424598078,130.38,42.3849833225,-26.7167983496,50.1026359117,-5.4250166775,-2.8267983495999998,6.1173192544,47.81,-23.89,53.4464984821,132.52,31.3949833225,8.2732016504,32.4667652125,-5.4250166775,-2.8267983495999998,6.1173192544,36.82,11.1,38.4567601339,131.43,41.7749833225,-2.9067983496,41.8759920269,-5.4250166775,-2.8267983495999998,6.1173192544,47.2,-0.08,47.2000677966,132.52,29.4949833225,-14.0667983496,32.6776507265,-5.4250166775,-2.8267983495999998,6.1173192544,34.92,-11.24,36.6843835985,130.38
2021-06-09 11:00:00,44.4887166576,-4.1655172534,44.6833016219,-4.5112833424000005,-2.6055172534,5.2096446667,49.0,-1.56,49.0248263638,131.72,31.6987166576,-12.4655172534,34.0616757976,-4.5112833424000005,-2.6055172534,5.2096446667,36.21,-9.86,37.52843855,129.78,42.3087166576,-26.0955172534,49.7091895523,-4.5112833424000005,-2.6055172534,5.2096446667,46.82,-23.49,52.3821773125,131.92,31.2387166576,8.5544827466,32.3888343952,-4.5112833424000005,-2.6055172534,5.2096446667,35.75,11.16,37.4514098533,130.85,41.6887166576,-2.5655172534,41.7675828285,-4.5112833424000005,-2.6055172534,5.2096446667,46.2,0.04,46.200017316,131.92,29.3287166576,-14.6055172534,32.7642298097,-4.5112833424000005,-2.6055172534,5.2096446667,33.84,-12.0,35.9046737905,129.78
2021-06-09 11:30:00,45.0978999919,-3.8874147205,45.2651364395,-4.0421000081,-2.4474147205,4.7252948362,49.14,-1.44,49.1610943735,131.31,31.9378999919,-12.2474147205,34.2056811543,-4.0421000081,-2.4474147205,4.7252948362,35.98,-9.8,37.2907548864,129.41,42.9078999919,-25.7774147205,50.0555990014,-4.0421000081,-2.4474147205,4.7252948362,46.95,-23.33,52.4270102142,131.51,31.4878999919,8.7225852795,32.6737102249,-4.0421000081,-2.4474147205,4.7252948362,35.53,11.17,37.2444599907,130.45,42.3178999919,-2.2874147205,42.379675858,-4.0421000081,-2.4474147205,4.7252948362,46.36,0.16,46.3602760993,131.51,29.5978999919,-14.5274147205,32.9709184342,-4.0421000081,-2.4474147205,4.7252948362,33.64,-12.08,35.7431951566,129.41
2021-06-09 12:00:00,45.7216499911,-3.276894304,45.8389279345,-4.4583500089,-2.446894304,5.0856834877,50.18,-0.8300000000000001,50.1868638191,131.31,32.1416499911,-12.206894304,34.3815929343,-4.4583500089,-2.446894304,5.0856834877,36.6,-9.76,37.8789862589,129.34,43.4616499911,-25.176894304,50.2273931908,-4.4583500089,-2.446894304,5.0856834877,47.92,-22.73,53.0375272802,131.51,31.6716499911,8.783105696,32.8669493386,-4.4583500089,-2.446894304,5.0856834877,36.13,11.23,37.8350340293,130.45,42.8616499911,-1.6068943039999999,42.8917608552,-4.4583500089,-2.446894304,5.0856834877,47.32,0.84,47.327455034,131.51,29.7816499911,-14.286894304,33.0312280281,-4.4583500089,-2.446894304,5.0856834877,34.24,-11.84,36.2293140978,129.34
2021-06-09 12:30:00,46.6522833251,-2.8362778073,46.7384211463,-4.1077166749,-2.4362778073,4.7758544613,50.76,-0.4,50.7615760197,131.04,32.9222833251,-12.1862778073,35.105300257,-4.1077166749,-2.4362778073,4.7758544613,37.03,-9.75,38.2920801211,129.24,44.3822833251,-24.7462778073,50.8150109561,-4.1077166749,-2.4362778073,4.7758544613,48.49,-22.31,53.3761763336,131.24,32.4522833251,8.8037221927,33.6252318573,-4.1077166749,-2.4362778073,4.7758544613,36.56,11.24,38.2488065173,130.36,43.7322833251,-1.1962778073,43.748642098,-4.1077166749,-2.4362778073,4.7758544613,47.84,1.24,47.8560675359,131.24,30.5322833251,-14.1562778073,33.6544280356,-4.1077166749,-2.4362778073,4.7758544613,34.64,-11.72,36.5689485766,129.24
2021-06-09 13:00:00,47.565933322,-3.1463019427,47.6698775822,-5.674066678,-2.7963019427,6.3256886756,53.24,-0.35000000000000003,53.2411504384,131.04,33.695933322,-12.8963019427,36.0795028546,-5.674066678,-2.7963019427,6.3256886756,39.37,-10.1,40.6448877474,129.24,45.185933322,-25.0463019427,51.6631959056,-5.674066678,-2.7963019427,6.3256886756,50.86,-22.25,55.5139811219,131.24,33.145933322,8.1436980573,34.1316966152,-5.674066678,-2.7963019427,6.3256886756,38.82,10.94,40.3320716056,130.36,44.605933322,-1.4363019427000001,44.6290516457,-5.674066678,-2.7963019427,6.3256886756,50.28,1.3599999999999999,50.2983896362,131.24,31.205933322,-14.6363019427,34.467834412,-5.674066678,-2.7963019427,6.3256886756,36.88,-11.84,38.733964424,129.24
2021-06-09 13:30:00,47.2250499905,-2.9384155795,47.3163780601,-4.7549500095,-2.6284155795,5.4330578914,51.98,-0.31,51.9809243858,131.23,33.5450499905,-12.3184155795,35.7353290352,-4.7549500095,-2.6284155795,5.4330578914,38.3,-9.69,39.5067854931,129.48,44.8950499905,-24.8984155795,51.337088075,-4.7549500095,-2.6284155795,5.4330578914,49.65,-22.27,54.41576426,131.43,33.0350499905,8.7315844205,34.1695053281,-4.7549500095,-2.6284155795,5.4330578914,37.79,11.36,39.460533448,130.5,44.3250499905,-1.2684155795,44.343194909,-4.7549500095,-2.6284155795,5.4330578914,49.08,1.3599999999999999,49.0988390901,131.43,31.0850499905,-13.9084155795,34.0547259106,-4.7549500095,-2.6284155795,5.4330578914,35.84,-11.28,37.5731819254,129.48
2021-06-09 14:00:00,46.9889499875,-3.3956934912,47.1114864467,-6.2510500125,-2.9056934912,6.8933794994,53.24,-0.49,53.2422548358,131.23,33.6889499875,-12.7056934912,36.0052773681,-6.2510500125,-2.9056934912,6.8933794994,39.94,-9.8,41.124732218,129.48,44.6189499875,-25.3756934912,51.3300742075,-6.2510500125,-2.9056934912,6.8933794994,50.87,-22.47,55.6116696387,131.43,33.1389499875,8.4143065088,34.1905039492,-6.2510500125,-2.9056934912,6.8933794994,39.39,11.32,40.9843201725,130.5,44.0289499875,-1.6656934911999999,44.0604467954,-6.2510500125,-2.9056934912,6.8933794994,50.28,1.24,50.2952880497,131.43,31.1889499875,-13.8656934912,34.1322143629,-6.2510500125,-2.9056934912,6.8933794994,37.44,-10.96,39.0112188992,129.48
2021-06-09 14:30:00,46.7304166545,-3.5528111715,46.8652782764,-6.0895833455,-2.8628111715,6.7289459149,52.82,-0.6900000000000001,52.8245066233,131.38,33.4204166545,-12.8128111715,35.7923508515,-6.0895833455,-2.8628111715,6.7289459149,39.51,-9.95,40.7436203595,129.59,44.3704166545,-25.5528111715,51.2023440172,-6.0895833455,-2.8628111715,6.7289459149,50.46,-22.69,55.3267358517,131.59,32.8804166545,8.3371888285,33.9209451067,-6.0895833455,-2.8628111715,6.7289459149,38.97,11.2,40.5475141038,130.63,43.7904166545,-1.8228111715000002,43.8283382224,-6.0895833455,-2.8628111715,6.7289459149,49.88,1.04,49.8908408428,131.59,30.9504166545,-14.3428111715,34.1122342186,-6.0895833455,-2.8628111715,6.7289459149,37.04,-11.48,38.7782413216,129.59
2021-06-09 15:00:00,46.4986166519,-4.0987600517,46.6789158454,-7.3713833481,-3.2387600517,8.0515128477,53.87,-0.86,53.8768642369,131.52,33.9486166519,-13.1587600517,36.4096352451,-7.3713833481,-3.2387600517,8.0515128477,41.32,-9.92,42.4941031203,129.7,44.0886166519,-26.0587600517,51.2139150399,-7.3713833481,-3.2387600517,8.0515128477,51.46,-22.82,56.2928414632,131.73,33.3686166519,7.9812399483,34.3098348637,-7.3713833481,-3.2387600517,8.0515128477,40.74,11.22,42.2567864372,130.76,43.5486166519,-2.3587600517,43.6124496134,-7.3713833481,-3.2387600517,8.0515128477,50.92,0.88,50.9276035171,131.73,31.3886166519,-14.7587600517,34.6852454739,-7.3713833481,-3.2387600517,8.0515128477,38.76,-11.52,40.4357267772,129.7
