Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-06-09 15:30:00,46.0162333187,-4.0436119509,46.1935550315,-7.3337666813,-3.2936119509,8.0394037975,53.35,-0.75,53.3552715296,132.11,33.9362333187,-13.1236119509,36.3853971051,-7.3337666813,-3.2936119509,8.0394037975,41.27,-9.83,42.4245424253,130.25,43.6362333187,-26.2636119509,50.9303266331,-7.3337666813,-3.2936119509,8.0394037975,50.97,-22.97,55.9067241036,132.31,33.3462333187,8.2263880491,34.3459566307,-7.3337666813,-3.2936119509,8.0394037975,40.68,11.52,42.2796972553,131.32,43.1062333187,-2.2936119509,43.1672098555,-7.3337666813,-3.2936119509,8.0394037975,50.44,1.0,50.4499117938,132.31,31.3862333187,-14.2136119509,34.4546427441,-7.3337666813,-3.2936119509,8.0394037975,38.72,-10.92,40.2303964683,130.25
2021-06-09 16:00:00,46.4071499855,-4.0769265683,46.5858873482,-7.2628500145,-3.1869265683,7.9312982093,53.67,-0.89,53.6773788481,132.11,33.3471499855,-13.1869265683,35.8598305137,-7.2628500145,-3.1869265683,7.9312982093,40.61,-10.0,41.8231048584,130.25,43.9971499855,-26.2969265683,51.2569756597,-7.2628500145,-3.1869265683,7.9312982093,51.26,-23.11,56.2286377214,132.31,32.7871499855,8.1830734317,33.7928971081,-7.2628500145,-3.1869265683,7.9312982093,40.05,11.37,41.6326722659,131.32,43.4571499855,-2.3069265683,43.5183386063,-7.2628500145,-3.1869265683,7.9312982093,50.72,0.88,50.727633495,132.31,30.8571499855,-13.8269265683,33.8134234225,-7.2628500145,-3.1869265683,7.9312982093,38.12,-10.64,39.5770640649,130.25
2021-06-09 16:30:00,47.1341001031,-4.522346945,47.3505545313,-7.5758998969,-3.312346945,8.2683675252,54.71,-1.21,54.7233789161,132.11,33.7141001031,-13.652346945,36.3734397998,-7.5758998969,-3.312346945,8.2683675252,41.29,-10.34,42.5650055797,130.25,44.704100103100004,-26.542346945,51.9899292881,-7.5758998969,-3.312346945,8.2683675252,52.28,-23.23,57.2086645535,132.31,33.1241001031,7.567653055,33.9775717261,-7.5758998969,-3.312346945,8.2683675252,40.7,10.88,42.1291395592,131.32,44.1441001031,-2.712346945,44.2273490034,-7.5758998969,-3.312346945,8.2683675252,51.72,0.6000000000000001,51.7234801613,132.31,31.1441001031,-14.112346945,34.1922989506,-7.5758998969,-3.312346945,8.2683675252,38.72,-10.8,40.1979899995,130.25
2021-06-09 17:00:00,49.3300335095,-4.4083678539,49.5266182288,-8.8099664905,-3.5983678539,9.5164993971,58.14,-0.81,58.1456421411,131.68,35.2000335095,-13.7583678539,37.7933201118,-8.8099664905,-3.5983678539,9.5164993971,44.01,-10.16,45.1675292661,129.86,46.7400335095,-26.4183678539,53.6894858658,-8.8099664905,-3.5983678539,9.5164993971,55.55,-22.82,60.0545993243,131.9,34.5600335095,7.5116321461,35.3669412542,-8.8099664905,-3.5983678539,9.5164993971,43.37,11.11,44.77040317,130.91,46.2700335095,-2.5183678539,46.3385172143,-8.8099664905,-3.5983678539,9.5164993971,55.08,1.08,55.0905872178,131.9,32.5900335095,-14.8383678539,35.8090413823,-8.8099664905,-3.5983678539,9.5164993971,41.4,-11.24,42.8986899567,129.86
2021-06-09 17:30:00,50.3640001113,-5.4751895003,50.6607363476,-11.2759998887,-4.1851895003,12.0276342081,61.64,-1.29,61.6534970622,131.61,36.3640001113,-14.7051895003,39.2247766384,-11.2759998887,-4.1851895003,12.0276342081,47.64,-10.52,48.7877033688,129.86,47.6340001113,-27.2851895003,54.8951685731,-11.2759998887,-4.1851895003,12.0276342081,58.91,-23.1,63.2771530649,131.9,35.6440001113,6.4748104997,36.2273089663,-11.2759998887,-4.1851895003,12.0276342081,46.92,10.66,48.1157146887,130.91,47.1240001113,-3.5051895003,47.254182248,-11.2759998887,-4.1851895003,12.0276342081,58.4,0.68,58.4039587699,131.9,33.6040001113,-15.3851895003,36.958529184,-11.2759998887,-4.1851895003,12.0276342081,44.88,-11.2,46.2563984763,129.86
2021-06-09 18:00:00,52.1670334068,-5.8241328286,52.4911411352,-13.5929665932,-4.7241328286,14.3904889349,65.76,-1.1,65.7691994782,131.24,37.5770334068,-15.2841328286,40.5664659045,-13.5929665932,-4.7241328286,14.3904889349,51.17,-10.56,52.2482774836,129.46,49.2770334068,-27.5341328286,56.4478032522,-13.5929665932,-4.7241328286,14.3904889349,62.87,-22.81,66.8799895335,131.45,36.7570334068,5.8858671714,37.225299693,-13.5929665932,-4.7241328286,14.3904889349,50.35,10.61,51.4557538085,130.47,48.8470334068,-3.7241328286,48.9887929834,-13.5929665932,-4.7241328286,14.3904889349,62.44,1.0,62.448007174,131.45,34.6470334068,-16.1241328286,38.2152401977,-13.5929665932,-4.7241328286,14.3904889349,48.24,-11.4,49.5687159406,129.46
2021-06-09 18:30:00,51.6153836903,-6.5399697063,52.0280600951,-15.3046163097,-5.3699697063,16.2193666656,66.92,-1.17,66.9302271026,130.99,37.7053836903,-16.2799697063,41.0698596646,-15.3046163097,-5.3699697063,16.2193666656,53.01,-10.91,54.1210513571,129.35,48.6953836903,-28.2099697063,56.2764851743,-15.3046163097,-5.3699697063,16.2193666656,64.0,-22.84,67.9534075672,131.21,36.8353836903,4.9000302937,37.1598679827,-15.3046163097,-5.3699697063,16.2193666656,52.14,10.27,53.1418149859,130.36,48.2153836903,-4.4499697063,48.4203000279,-15.3046163097,-5.3699697063,16.2193666656,63.52,0.92,63.5266621191,131.21,34.7353836903,-16.5299697063,38.4679968104,-15.3046163097,-5.3699697063,16.2193666656,50.04,-11.16,51.2693592704,129.35
2021-06-09 19:00:00,50.0468169994,-7.3152859158,50.5786249299,-14.4431830006,-5.2352859158,15.3627391376,64.49,-2.08,64.5235344661,130.99,36.7168169994,-16.3852859158,40.2069924903,-14.4431830006,-5.2352859158,15.3627391376,51.16,-11.15,52.3609405951,129.35,47.2368169994,-29.1252859158,55.4941362661,-14.4431830006,-5.2352859158,15.3627391376,61.68,-23.89,66.1449506765,131.21,35.8868169994,4.8947140842,36.2190814394,-14.4431830006,-5.2352859158,15.3627391376,50.33,10.13,51.3393202137,130.36,46.7968169994,-5.2352859158,47.088749186,-14.4431830006,-5.2352859158,15.3627391376,61.24,0.0,61.24,131.21,33.7968169994,-15.6752859158,37.2550590905,-14.4431830006,-5.2352859158,15.3627391376,48.24,-10.44,49.356774611,129.35
2021-06-09 19:30:00,47.563350476,-8.245373867,48.2727510994,-13.366649524,-4.865373867,14.2245977927,60.93,-3.38,61.0236781913,131.41,34.683350476,-16.935373867,38.597172024,-13.366649524,-4.865373867,14.2245977927,48.05,-12.07,49.542783531,129.62,44.893350476,-30.105373867,54.0531817068,-13.366649524,-4.865373867,14.2245977927,58.26,-25.24,63.4924026951,131.64,33.943350476,4.394626133,34.2266530701,-13.366649524,-4.865373867,14.2245977927,47.31,9.26,48.207714113,130.64,44.433350476,-6.185373867,44.8618042927,-13.366649524,-4.865373867,14.2245977927,57.8,-1.32,57.8150706996,131.64,31.953350476,-15.825373867,35.6575246571,-13.366649524,-4.865373867,14.2245977927,45.32,-10.96,46.626430273,129.62
2021-06-09 20:00:00,46.1104335178,-9.2324594927,47.0256354288,-13.4595664822,-4.7324594927,14.2673088821,59.57,-4.5,59.7397263134,131.59,33.4304335178,-17.8424594927,37.8938945733,-13.4595664822,-4.7324594927,14.2673088821,46.89,-13.11,48.6882347185,129.77,43.5204335178,-31.2524594927,53.5793277106,-13.4595664822,-4.7324594927,14.2673088821,56.98,-26.52,62.849270481,131.81,32.7504335178,3.6775405073,32.9562619207,-13.4595664822,-4.7324594927,14.2673088821,46.21,8.41,46.9690557708,130.81,43.1004335178,-7.1724594927,43.6931521476,-13.4595664822,-4.7324594927,14.2673088821,56.56,-2.44,56.61260637,131.81,30.7804335178,-16.8124594927,35.0726942469,-13.4595664822,-4.7324594927,14.2673088821,44.24,-12.08,45.8596118605,129.77
2021-06-09 20:30:00,44.7815835009,-10.2853017545,45.9475532866,-13.5384164991,-4.6953017545,14.3295003357,58.32,-5.59,58.587289577199996,132.19,32.4915835009,-18.1453017545,37.2149831943,-13.5384164991,-4.6953017545,14.3295003357,46.03,-13.45,47.9548058071,130.34,42.2415835009,-32.3253017545,53.1909438737,-13.5384164991,-4.6953017545,14.3295003357,55.78,-27.63,62.24809475,132.41,31.8115835009,3.3846982455,31.991139821,-13.5384164991,-4.6953017545,14.3295003357,45.35,8.08,46.064182398,131.4,41.8615835009,-8.2153017545,42.6600909061,-13.5384164991,-4.6953017545,14.3295003357,55.4,-3.52,55.5117140791,132.41,29.9015835009,-16.3753017545,34.0918641821,-13.5384164991,-4.6953017545,14.3295003357,43.44,-11.68,44.9828411731,130.34
2021-06-09 21:00:00,43.0904000606,-11.3295931793,44.5549352933,-13.6795999394,-4.6695931793,14.4546378358,56.77,-6.66,57.1593255733,132.3,31.4104000606,-18.8395931793,36.6270870139,-13.6795999394,-4.6695931793,14.4546378358,45.09,-14.17,47.2641195835,130.34,40.6204000606,-33.3295931793,52.5440641993,-13.6795999394,-4.6695931793,14.4546378358,54.3,-28.66,61.3993941338,132.55,30.7704000606,2.6704068207000002,30.8860582217,-13.6795999394,-4.6695931793,14.4546378358,44.45,7.34,45.0519489035,131.4,40.2404000606,-9.3095931793,41.303248325,-13.6795999394,-4.6695931793,14.4546378358,53.92,-4.64,54.1192756788,132.55,28.8804000606,-17.7495931793,33.8987546333,-13.6795999394,-4.6695931793,14.4546378358,42.56,-13.08,44.5245999421,130.34
2021-06-09 21:30:00,41.7393500721,-11.667495465,43.3394023363,-13.3106499279,-4.557495465,14.0692631796,55.05,-7.11,55.5072481754,132.3,30.2693500721,-19.337495465,35.9189683127,-13.3106499279,-4.557495465,14.0692631796,43.58,-14.78,46.0180920943,130.34,39.3593500721,-33.877495465,51.931138415,-13.3106499279,-4.557495465,14.0692631796,52.67,-29.32,60.2809364559,132.55,29.6693500721,2.382504535,29.7648561488,-13.3106499279,-4.557495465,14.0692631796,42.98,6.94,43.5366971646,131.4,38.9693500721,-9.637495465,40.1433875486,-13.3106499279,-4.557495465,14.0692631796,52.28,-5.08,52.5262296382,132.55,27.8093500721,-17.357495465,32.7817418733,-13.3106499279,-4.557495465,14.0692631796,41.12,-12.8,43.0661630518,130.34
2021-06-09 22:00:00,40.6017167217,-12.3753336834,42.4458276457,-12.8282832783,-4.3953336834,13.5603764718,53.43,-7.98,54.0226369219,132.84,29.3417167217,-19.9653336834,35.490152004,-12.8282832783,-4.3953336834,13.5603764718,42.17,-15.57,44.9525727851,130.91,38.2817167217,-34.6153336834,51.6111534571,-12.8282832783,-4.3953336834,13.5603764718,51.11,-30.22,59.3757568373,133.1,28.7917167217,1.7946663165999999,28.8475957226,-12.8282832783,-4.3953336834,13.5603764718,41.62,6.19,42.0777910542,131.98,37.9317167217,-10.3553336834,39.319817766,-12.8282832783,-4.3953336834,13.5603764718,50.76,-5.96,51.1086998465,133.1,27.0117167217,-15.1153336834,30.9532898512,-12.8282832783,-4.3953336834,13.5603764718,39.84,-10.72,41.2570478828,130.91
2021-06-09 22:30:00,38.7721000571,-13.4278796597,41.0314963777,-12.2278999429,-4.2078796597,12.9316583718,51.0,-9.22,51.8267151187,132.99,27.8621000571,-19.9678796597,34.2784602585,-12.2278999429,-4.2078796597,12.9316583718,40.09,-15.76,43.0765098401,131.04,36.5821000571,-35.6578796597,51.085559862,-12.2278999429,-4.2078796597,12.9316583718,48.81,-31.45,58.0647793417,133.23,27.3521000571,1.7521203403,27.408161252,-12.2278999429,-4.2078796597,12.9316583718,39.58,5.96,40.0262164087,132.12,36.1721000571,-11.4478796597,37.9404107943,-12.2278999429,-4.2078796597,12.9316583718,48.4,-7.24,48.9385083549,133.23,25.5721000571,-15.9678796597,30.1480593431,-12.2278999429,-4.2078796597,12.9316583718,37.8,-11.76,39.5870888043,131.04
2021-06-09 23:00:00,36.5976834612,-14.2334280035,39.2680647277,-11.1723165388,-3.9134280035,11.8378872938,47.77,-10.32,48.872029833,132.99,26.0076834612,-19.7934280035,32.6830138015,-11.1723165388,-3.9134280035,11.8378872938,37.18,-15.88,40.4292814678,131.04,34.5476834612,-36.5734280035,50.3106158625,-11.1723165388,-3.9134280035,11.8378872938,45.72,-32.66,56.1871337585,133.23,25.5876834612,1.9665719965,25.6631438123,-11.1723165388,-3.9134280035,11.8378872938,36.76,5.88,37.2273018093,132.12,34.1876834612,-12.3134280035,36.3375592142,-11.1723165388,-3.9134280035,11.8378872938,45.36,-8.4,46.1312215316,133.23,23.8676834612,-16.8734280035,29.2297602863,-11.1723165388,-3.9134280035,11.8378872938,35.04,-12.96,37.3599143468,131.04
2021-06-09 23:30:00,33.7429834522,-15.0195527861,36.9347519031,-10.1170165478,-3.5495527861,10.7216299512,43.86,-11.47,45.334980975,133.34,23.9429834522,-20.1295527861,31.2804308148,-10.1170165478,-3.5495527861,10.7216299512,34.06,-16.58,37.881129867,131.19,31.8729834522,-37.7895527861,49.4361949781,-10.1170165478,-3.5495527861,10.7216299512,41.99,-34.24,54.1806026175,133.59,23.6129834522,2.0204472139,23.6992656945,-10.1170165478,-3.5495527861,10.7216299512,33.73,5.57,34.186807397,132.26,31.4829834522,-13.1495527861,34.1187482995,-10.1170165478,-3.5495527861,10.7216299512,41.6,-9.6,42.6933250052,133.59,21.9629834522,-17.2695527861,27.939400415,-10.1170165478,-3.5495527861,10.7216299512,32.08,-13.72,34.8907552226,131.19
2021-06-10 00:00:00,31.7118167431,-15.8351571941,35.4456136145,-9.5381832569,-3.3151571941,10.0978813156,41.25,-12.52,43.1081535211,134.63,22.4818167431,-20.1751571941,30.2071026726,-9.5381832569,-3.3151571941,10.0978813156,32.02,-16.86,36.1875669257,132.39,29.9518167431,-38.6251571941,48.8775418212,-9.5381832569,-3.3151571941,10.0978813156,39.49,-35.31,52.9741087702,134.87,22.2118167431,1.9648428059,22.298551753,-9.5381832569,-3.3151571941,10.0978813156,31.75,5.28,32.1860357919,133.46,29.5018167431,-13.9951571941,32.6530491077,-9.5381832569,-3.3151571941,10.0978813156,39.04,-10.68,40.4744857904,134.87,20.6218167431,-17.1551571941,26.8245921523,-9.5381832569,-3.3151571941,10.0978813156,30.16,-13.84,33.1838997106,132.39
2021-06-10 00:30:00,30.6386499951,-16.2232195854,34.6687139542,-9.0513500049,-3.1332195854,9.578308926,39.69,-13.09,41.7928725981,135.5,21.5086499951,-19.7532195854,29.2029400677,-9.0513500049,-3.1332195854,9.578308926,30.56,-16.62,34.7870378158,133.08,28.9286499951,-39.2832195854,48.7856344791,-9.0513500049,-3.1332195854,9.578308926,37.98,-36.15,52.4337953995,135.73,21.2686499951,2.5767804146,21.4241748947,-9.0513500049,-3.1332195854,9.578308926,30.32,5.71,30.8529820277,134.12,28.5486499951,-14.4132195854,31.9807178681,-9.0513500049,-3.1332195854,9.578308926,37.6,-11.28,39.2555524735,135.73,19.6686499951,-17.1332195854,26.0845357633,-9.0513500049,-3.1332195854,9.578308926,28.72,-14.0,31.9505618104,133.08
2021-06-10 01:00:00,29.2079999824,-16.7465181963,33.6682808393,-8.7920000176,-3.0465181963,9.3048663306,38.0,-13.7,40.3941827495,135.5,20.4379999824,-19.9765181963,28.5792428614,-8.7920000176,-3.0465181963,9.3048663306,29.23,-16.93,33.7789549868,133.08,27.5779999824,-39.5865181963,48.2456060791,-8.7920000176,-3.0465181963,9.3048663306,36.37,-36.54,51.5552955573,135.73,20.2379999824,2.1434818037,20.3511954816,-8.7920000176,-3.0465181963,9.3048663306,29.03,5.19,29.4902865364,134.12,27.1679999824,-15.0065181963,31.0370071273,-8.7920000176,-3.0465181963,9.3048663306,35.96,-11.96,37.8967439235,135.73,18.6879999824,-18.0865181963,26.0069891339,-8.7920000176,-3.0465181963,9.3048663306,27.48,-15.04,31.3265382703,133.08
2021-06-10 01:30:00,29.0206833179,-16.8447647866,33.5551212329,-8.7193166821,-3.0247647866,9.2290674186,37.74,-13.82,40.190794966,135.04,20.4106833179,-20.0247647866,28.5934817443,-8.7193166821,-3.0247647866,9.2290674186,29.13,-17.0,33.7276874393,132.61,27.4006833179,-39.7847647866,48.3076076349,-8.7193166821,-3.0247647866,9.2290674186,36.12,-36.76,51.5359292145,135.29,20.2206833179,2.1952352134,20.3394958513,-8.7193166821,-3.0247647866,9.2290674186,28.94,5.22,29.407005968,133.64,26.9606833179,-15.0647647866,30.8840668151,-8.7193166821,-3.0247647866,9.2290674186,35.68,-12.04,37.6566594376,135.29,18.6406833179,-17.9847647866,25.9022554807,-8.7193166821,-3.0247647866,9.2290674186,27.36,-14.96,31.1828670908,132.61
2021-06-10 02:00:00,28.3613833156,-17.0355654402,33.0844155675,-8.8486166844,-3.0655654402,9.3645986938,37.21,-13.97,39.7460060887,135.4,20.0313833156,-20.1455654402,28.4095076417,-8.8486166844,-3.0655654402,9.3645986938,28.88,-17.08,33.5526571228,132.94,26.7613833156,-39.9255654402,48.0647730952,-8.8486166844,-3.0655654402,9.3645986938,35.61,-36.86,51.2516507051,135.64,19.8313833156,2.0344345598,19.9354630794,-8.8486166844,-3.0655654402,9.3645986938,28.68,5.1,29.1299227599,133.98,26.3513833156,-15.2655654402,30.4537828661,-8.8486166844,-3.0655654402,9.3645986938,35.2,-12.2,37.2542615012,135.64,18.2713833156,-18.2655654402,25.8355245567,-8.8486166844,-3.0655654402,9.3645986938,27.12,-15.2,31.0891363663,132.94
2021-06-10 02:30:00,28.1717666662,-17.0967663788,32.9537229719,-8.6082333338,-2.9967663788000003,9.114948703,36.78,-14.1,39.3900799695,135.13,19.9017666662,-19.8467663788,28.1064841653,-8.6082333338,-2.9967663788000003,9.114948703,28.51,-16.85,33.117104342,132.67,26.5817666662,-40.2267663788,48.2160041106,-8.6082333338,-2.9967663788000003,9.114948703,35.19,-37.23,51.2289859357,135.37,19.7317666662,2.5232336212,19.892443884,-8.6082333338,-2.9967663788000003,9.114948703,28.34,5.52,28.8725821499,133.72,26.1917666662,-15.3967663788,30.382051544,-8.6082333338,-2.9967663788000003,9.114948703,34.8,-12.4,36.9431996449,135.37,18.1517666662,-17.3967663788,25.1422774136,-8.6082333338,-2.9967663788000003,9.114948703,26.76,-14.4,30.3884451725,132.67
2021-06-10 03:00:00,27.4011333441,-17.2905774031,32.40040394,-8.3788666559,-2.9205774031000002,8.8732845556,35.78,-14.37,38.557817625,135.8,19.4511333441,-19.9905774031,27.8921095165,-8.3788666559,-2.9205774031000002,8.8732845556,27.83,-17.07,32.648029037,133.29,25.8711333441,-40.3805774031,47.9573411681,-8.3788666559,-2.9205774031000002,8.8732845556,34.25,-37.46,50.757404386,136.04,19.1611333441,2.3994225969,19.3107809223,-8.3788666559,-2.9205774031000002,8.8732845556,27.54,5.32,28.049135459,134.36,25.4611333441,-15.5605774031,29.8395857928,-8.3788666559,-2.9205774031000002,8.8732845556,33.84,-12.64,36.1236100079,136.04,17.6211333441,-17.6005774031,24.9055147559,-8.3788666559,-2.9205774031000002,8.8732845556,26.0,-14.68,29.8580374439,133.29
2021-06-10 03:30:00,26.7059833522,-17.5417223194,31.9518633062,-8.3640166478,-2.9217223194,8.859640839,35.07,-14.62,37.9953852461,136.08,18.7259833522,-19.6117223194,27.1160857212,-8.3640166478,-2.9217223194,8.859640839,27.09,-16.69,31.818614049,133.51,25.2059833522,-40.7617223194,47.9255631495,-8.3640166478,-2.9217223194,8.859640839,33.57,-37.84,50.5846864179,136.33,18.5759833522,2.7882776806000003,18.7840796933,-8.3640166478,-2.9217223194,8.859640839,26.94,5.71,27.5384767189,134.58,24.7559833522,-15.8417223194,29.3907958003,-8.3640166478,-2.9217223194,8.859640839,33.12,-12.92,35.5508199624,136.33,17.0359833522,-15.8017223194,23.2361605485,-8.3640166478,-2.9217223194,8.859640839,25.4,-12.88,28.479016837,133.51
2021-06-10 04:00:00,26.4272167583,-17.2640521679,31.5665215512,-8.1527832417,-2.8740521679,8.6445387645,34.58,-14.39,37.4546192078,136.08,18.4772167583,-19.9740521679,27.2097463997,-8.1527832417,-2.8740521679,8.6445387645,26.63,-17.1,31.647541768700002,133.51,24.9372167583,-40.3440521679,47.4289713675,-8.1527832417,-2.8740521679,8.6445387645,33.09,-37.47,49.9894888952,136.33,18.3472167583,2.3459478321000002,18.4965897939,-8.1527832417,-2.8740521679,8.6445387645,26.5,5.22,27.0092280526,134.58,24.5272167583,-15.5540521679,29.0432935589,-8.1527832417,-2.8740521679,8.6445387645,32.68,-12.68,35.0537415977,136.33,16.8072167583,-16.1940521679,23.3394485962,-8.1527832417,-2.8740521679,8.6445387645,24.96,-13.32,28.2917655865,133.51
2021-06-10 04:30:00,26.6179667651,-17.1158295872,31.6459756868,-8.1020332349,-2.8658295872,8.5939468093,34.72,-14.25,37.5305329032,135.61,18.5679667651,-19.9058295872,27.221525331,-8.1020332349,-2.8658295872,8.5939468093,26.67,-17.04,31.6488625388,133.12,25.1179667651,-40.3158295872,47.5002986277,-8.1020332349,-2.8658295872,8.5939468093,33.22,-37.45,50.0606721889,135.87,18.4379667651,2.4941704128,18.6058997224,-8.1020332349,-2.8658295872,8.5939468093,26.54,5.36,27.0758416305,134.18,24.6979667651,-15.4258295872,29.1195085945,-8.1020332349,-2.8658295872,8.5939468093,32.8,-12.56,35.1225511602,135.87,16.8979667651,-17.1058295872,24.0447642255,-8.1020332349,-2.8658295872,8.5939468093,25.0,-14.24,28.7711244132,133.12
2021-06-10 05:00:00,26.3803333967,-17.2531314246,31.5213028613,-8.0996666033,-2.8531314246,8.5874884577,34.48,-14.4,37.3661665146,135.92,18.4003333967,-19.9831314246,27.1642745281,-8.0996666033,-2.8531314246,8.5874884577,26.5,-17.13,31.5545068096,133.4,24.8903333967,-40.3531314246,47.4120650506,-8.0996666033,-2.8531314246,8.5874884577,32.99,-37.5,49.9458717013,136.16,18.2603333967,2.3368685754,18.4092566525,-8.0996666033,-2.8531314246,8.5874884577,26.36,5.19,26.8660696791,134.46,24.4603333967,-15.5731314246,28.9970745463,-8.0996666033,-2.8531314246,8.5874884577,32.56,-12.72,34.9564300237,136.16,16.7403333967,-15.7731314246,23.000661668,-8.0996666033,-2.8531314246,8.5874884577,24.84,-12.92,27.999142844,133.4
2021-06-10 05:30:00,27.1472167094,-16.789200310600002,31.919408236,-8.4227832906,-2.9492003106,8.924184043,35.57,-13.84,38.1676630147,135.75,19.0472167094,-19.7792003106,27.4593013258,-8.4227832906,-2.9492003106,8.924184043,27.47,-16.83,32.2156763083,133.23,25.6072167094,-39.7392003106,47.2750842297,-8.4227832906,-2.9492003106,8.924184043,34.03,-36.79,50.1153170198,135.99,18.8872167094,2.4007996894,19.0391910063,-8.4227832906,-2.9492003106,8.924184043,27.31,5.35,27.8290962843,134.27,25.1772167094,-15.0692003106,29.3423420884,-8.4227832906,-2.9492003106,8.924184043,33.6,-12.12,35.7191041321,135.99,17.3372167094,-17.8292003106,24.8688453078,-8.4227832906,-2.9492003106,8.924184043,25.76,-14.88,29.7488151025,133.23
2021-06-10 06:00:00,28.1732333592,-16.6798168492,32.7406073254,-8.8567666408,-3.0898168492,9.3802603104,37.03,-13.59,39.445012359,135.21,19.8432333592,-19.4298168492,27.771778714,-8.8567666408,-3.0898168492,9.3802603104,28.7,-16.34,33.0255295188,132.72,26.5632333592,-39.6198168492,47.7004743546,-8.8567666408,-3.0898168492,9.3802603104,35.42,-36.53,50.882386933,135.45,19.6532333592,2.7301831508000003,19.8419626425,-8.8567666408,-3.0898168492,9.3802603104,28.51,5.82,29.0979810296,133.75,26.1432333592,-14.9698168492,30.1258040054,-8.8567666408,-3.0898168492,9.3802603104,35.0,-11.88,36.9612553899,135.45,18.0632333592,-17.2498168492,24.9767207759,-8.8567666408,-3.0898168492,9.3802603104,26.92,-14.16,30.4169689483,132.72
2021-06-10 06:30:00,31.2021666494,-15.5416424133,34.8585405966,-9.8178333506,-3.4116424133,10.3937075029,41.02,-12.13,42.7758962501,135.21,22.3621666494,-18.4616424133,28.9982540484,-9.8178333506,-3.4116424133,10.3937075029,32.18,-15.05,35.5254120314,132.63,29.4121666494,-38.3616424133,48.3393334218,-9.8178333506,-3.4116424133,10.3937075029,39.23,-34.95,52.5404168236,135.45,22.0521666494,3.5783575867,22.3406064589,-9.8178333506,-3.4116424133,10.3937075029,31.87,6.99,32.6275497088,133.66,29.0221666494,-13.7316424133,32.1067619108,-9.8178333506,-3.4116424133,10.3937075029,38.84,-10.32,40.1876597975,135.45,20.3821666494,-13.8916424133,24.6659775048,-9.8178333506,-3.4116424133,10.3937075029,30.2,-10.48,31.9667076816,132.63
2021-06-10 07:00:00,34.278966658,-14.0238603012,37.0366873909,-10.921033342,-3.7638603012000003,11.5514334012,45.2,-10.26,46.3498392662,134.71,24.798966658,-17.6938603012,30.4641008346,-10.921033342,-3.7638603012000003,11.5514334012,35.72,-13.93,38.3401004172,132.23,32.288966658,-36.6538603012,48.8475469478,-10.921033342,-3.7638603012000003,11.5514334012,43.21,-32.89,54.3033719027,134.95,24.388966658,4.1661396988,24.742239483,-10.921033342,-3.7638603012000003,11.5514334012,35.31,7.93,36.1895150562,133.24,31.958966658,-12.1638603012,34.1955413362,-10.921033342,-3.7638603012000003,11.5514334012,42.88,-8.4,43.6950157341,134.95,22.638966658,-17.2838603012,28.4825321601,-10.921033342,-3.7638603012000003,11.5514334012,33.56,-13.52,36.1809894834,132.23
2021-06-10 07:30:00,39.0264999842,-11.5845489941,40.7095747511,-12.2935000158,-4.2045489941,12.992627712800001,51.32,-7.38,51.8479199197,134.08,28.6164999842,-16.6645489941,33.1151213877,-12.2935000158,-4.2045489941,12.992627712800001,40.91,-12.46,42.765403073,131.68,36.7664999842,-34.1145489941,50.1555378215,-12.2935000158,-4.2045489941,12.992627712800001,49.06,-29.91,57.4586085804,134.33,28.0564999842,5.1054510059,28.5172372669,-12.2935000158,-4.2045489941,12.992627712800001,40.35,9.31,41.4101267808,132.69,36.3864999842,-9.6845489941,37.653258429,-12.2935000158,-4.2045489941,12.992627712800001,48.68,-5.48,48.9874759505,134.33,26.2264999842,-14.724548994100001,30.0772612533,-12.2935000158,-4.2045489941,12.992627712800001,38.52,-10.52,39.9306999688,131.68
2021-06-10 08:00:00,42.0749499886,-9.9813064893,43.2426629126,-12.9050500114,-4.4813064893,13.6609817967,54.98,-5.5,55.2544152082,133.67,30.9449499886,-15.8113064893,34.750357447,-12.9050500114,-4.4813064893,13.6609817967,43.85,-11.33,45.2900805917,131.42,39.6649499886,-32.1413064893,51.0526379381,-12.9050500114,-4.4813064893,13.6609817967,52.57,-27.66,59.4026977502,133.9,30.3149499886,5.6386935107,30.8348999888,-12.9050500114,-4.4813064893,13.6609817967,43.22,10.12,44.3889941314,132.39,39.2549499886,-8.0413064893,40.0701099158,-12.9050500114,-4.4813064893,13.6609817967,52.16,-3.56,52.2813465779,133.9,28.334949988600002,-14.8013064893,31.9679224324,-12.9050500114,-4.4813064893,13.6609817967,41.24,-10.32,42.5116454633,131.42
2021-06-10 08:30:00,44.4137166398,-7.581570762,45.0561698436,-13.4462833602,-4.671570762,14.2346798204,57.86,-2.91,57.9331312808,132.52,32.6337166398,-15.501570762,36.1283566996,-13.4462833602,-4.671570762,14.2346798204,46.08,-10.83,47.3355606283,130.35,41.8637166398,-29.551570762,51.2432054559,-13.4462833602,-4.671570762,14.2346798204,55.31,-24.88,60.6482522419,132.74,31.9337166398,5.778429238,32.4523112103,-13.4462833602,-4.671570762,14.2346798204,45.38,10.45,46.5676593786,131.34,41.3937166398,-5.631570762,41.7750447816,-13.4462833602,-4.671570762,14.2346798204,54.84,-0.96,54.8484019822,132.74,29.9537166398,-14.671570762,33.3538622825,-13.4462833602,-4.671570762,14.2346798204,43.4,-10.0,44.537175483,130.35
2021-06-10 09:00:00,45.4833166401,-6.7778477728,45.9855554823,-13.2866833599,-4.6378477728,14.072867038,58.77,-2.14,58.8089491489,131.67,33.5433166401,-14.8878477728,36.6988024672,-13.2866833599,-4.6378477728,14.072867038,46.83,-10.25,47.9386211733,129.75,42.8933166401,-28.7378477728,51.6304223012,-13.2866833599,-4.6378477728,14.072867038,56.18,-24.1,61.1310264923,131.9,32.8133166401,6.3421522272,33.4206020861,-13.2866833599,-4.6378477728,14.072867038,46.1,10.98,47.3895600317,130.72,42.4333166401,-4.7578477728,42.6992210293,-13.2866833599,-4.6378477728,14.072867038,55.72,-0.12,55.7201292174,131.9,30.7933166401,-15.9978477728,34.7010011824,-13.2866833599,-4.6378477728,14.072867038,44.08,-11.36,45.5202811942,129.75
2021-06-10 09:30:00,46.2592666435,-6.2683120832,46.6820253071,-12.3707333565,-4.4483120832,13.1461980879,58.63,-1.82,58.6582415352,131.67,34.0992666435,-14.8283120832,37.1838516679,-12.3707333565,-4.4483120832,13.1461980879,46.47,-10.38,47.6151793024,129.75,43.6692666435,-28.1383120832,51.9496819631,-12.3707333565,-4.4483120832,13.1461980879,56.04,-23.69,60.8415787106,131.9,33.3792666435,6.3516879167999996,33.9782192154,-12.3707333565,-4.4483120832,13.1461980879,45.75,10.8,47.0074728102,130.72,43.1892666435,-4.3683120832,43.4096176401,-12.3707333565,-4.4483120832,13.1461980879,55.56,0.08,55.560057595399996,131.9,31.349266643500002,-15.5283120832,34.9843535775,-12.3707333565,-4.4483120832,13.1461980879,43.72,-11.08,45.1021595935,129.75
2021-06-10 10:00:00,46.3817333358,-5.3851014653,46.6933025714,-11.5382666642,-4.2951014653,12.3117624332,57.92,-1.09,57.9302554802,131.44,34.1517333358,-14.3251014653,37.0344356219,-11.5382666642,-4.2951014653,12.3117624332,45.69,-10.03,46.7779542092,129.58,43.8217333358,-27.2951014653,51.6271912519,-11.5382666642,-4.2951014653,12.3117624332,55.36,-23.0,59.9477238934,131.67,33.4717333358,6.8448985347,34.1644488973,-11.5382666642,-4.2951014653,12.3117624332,45.01,11.14,46.3680892425,130.56,43.3017333358,-3.4951014653,43.4425579834,-11.5382666642,-4.2951014653,12.3117624332,54.84,0.8,54.8458348464,131.67,31.4617333358,-15.3351014653,35.0000857348,-11.5382666642,-4.2951014653,12.3117624332,43.0,-11.04,44.3946122857,129.58
2021-06-10 10:30:00,47.4014333502,-5.1000253512,47.6750054246,-11.1385666498,-4.1300253512,11.87959496,58.54,-0.97,58.5480358338,131.34,34.4414333502,-14.2600253512,37.2768112133,-11.1385666498,-4.1300253512,11.87959496,45.58,-10.13,46.6921117535,129.58,44.8114333502,-27.0200253512,52.3273000343,-11.1385666498,-4.1300253512,11.87959496,55.95,-22.89,60.4512580514,131.57,33.7414333502,6.9299746488,34.4457380986,-11.1385666498,-4.1300253512,11.87959496,44.88,11.06,46.2227000509,130.56,44.3014333502,-3.2100253512,44.417578273,-11.1385666498,-4.1300253512,11.87959496,55.44,0.92,55.4476329522,131.57,31.7414333502,-16.2500253512,35.6592472585,-11.1385666498,-4.1300253512,11.87959496,42.88,-12.12,44.55994614,129.58
2021-06-10 11:00:00,47.0254666837,-4.480193418,47.2384022791,-9.8445333163,-3.920193418,10.5963556306,56.87,-0.56,56.8727570986,131.34,34.3554666837,-13.760193418,37.008661337,-9.8445333163,-3.920193418,10.5963556306,44.2,-9.84,45.2820670906,129.58,44.4954666837,-26.330193418,51.7022788747,-9.8445333163,-3.920193418,10.5963556306,54.34,-22.41,58.7796197674,131.57,33.6954666837,7.339806582,34.4856091101,-9.8445333163,-3.920193418,10.5963556306,43.54,11.26,44.9724271082,130.56,43.9954666837,-2.640193418,44.0746152565,-9.8445333163,-3.920193418,10.5963556306,53.84,1.28,53.8552133038,131.57,31.6754666837,-14.520193418,34.844959557,-9.8445333163,-3.920193418,10.5963556306,41.52,-10.6,42.8517257529,129.58
2021-06-10 11:30:00,48.9098166985,-3.7819708373000003,49.0558199697,-10.4401833015,-3.9119708373,11.1490332855,59.35,0.13,59.3501423756,131.07,34.9398166985,-13.1919708373,37.3472741375,-10.4401833015,-3.9119708373,11.1490332855,45.38,-9.28,46.319140752,129.3,46.2698166985,-25.5519708373,52.85640123,-10.4401833015,-3.9119708373,11.1490332855,56.71,-21.64,60.6985477586,131.29,34.2398166985,7.8380291627,35.1254857433,-10.4401833015,-3.9119708373,11.1490332855,44.68,11.75,46.1991872223,130.32,45.7598166985,-1.9119708373000002,45.7997429771,-10.4401833015,-3.9119708373,11.1490332855,56.2,2.0,56.2355759284,131.29,32.1598166985,-9.3519708373,33.491986633,-10.4401833015,-3.9119708373,11.1490332855,42.6,-5.44,42.9459381083,129.3
2021-06-10 12:00:00,47.9738167211,-4.0931718178,48.1481167474,-10.3461832789,-3.9731718178,11.082851742,58.32,-0.12,58.3201234567,130.93,34.9538167211,-13.4231718178,37.4426340556,-10.3461832789,-3.9731718178,11.082851742,45.3,-9.45,46.2751823335,129.15,45.4038167211,-25.9631718178,52.3028953662,-10.3461832789,-3.9731718178,11.082851742,55.75,-21.99,59.9301476721,131.14,34.2638167211,7.6568281822,35.1089184412,-10.3461832789,-3.9731718178,11.082851742,44.61,11.63,46.1010737402,130.19,44.8538167211,-2.2531718178,44.9103736089,-10.3461832789,-3.9731718178,11.082851742,55.2,1.72,55.2267906002,131.14,32.2138167211,-10.7731718178,33.9675023921,-10.3461832789,-3.9731718178,11.082851742,42.56,-6.8,43.0998097444,129.15
2021-06-10 12:30:00,49.0108333858,-3.0806816122,49.107559381,-7.9491666142,-3.3106816122,8.611031448,56.96,0.23,56.9604643591,131.21,34.6608333858,-12.6706816122,36.9041941182,-7.9491666142,-3.3106816122,8.611031448,42.61,-9.36,43.6259292165,129.4,46.4508333858,-24.9206816122,52.7135684075,-7.9491666142,-3.3106816122,8.611031448,54.4,-21.61,58.5350501836,131.4,34.0308333858,8.3593183878,35.0424859968,-7.9491666142,-3.3106816122,8.611031448,41.98,11.67,43.5718865784,130.42,45.8908333858,-1.2706816122,45.9084221097,-7.9491666142,-3.3106816122,8.611031448,53.84,2.04,53.8786339842,131.4,32.0108333858,-9.9906816122,33.5336722285,-7.9491666142,-3.3106816122,8.611031448,39.96,-6.68,40.5144912346,129.4
2021-06-10 13:00:00,50.8998333791,-2.9584879855,50.9857400572,-10.0701666209,-3.7084879855,10.7313158052,60.97,0.75,60.9746127499,131.1,36.2198333791,-12.7084879855,38.3846583532,-10.0701666209,-3.7084879855,10.7313158052,46.29,-9.0,47.1568033268,129.4,48.1898333791,-24.7484879855,54.1733116827,-10.0701666209,-3.7084879855,10.7313158052,58.26,-21.04,61.9427897338,131.32,35.4898333791,8.3415120145,36.4569485279,-10.0701666209,-3.7084879855,10.7313158052,45.56,12.05,47.1265965247,130.42,47.6898333791,-1.0684879855,47.7018015834,-10.0701666209,-3.7084879855,10.7313158052,57.76,2.64,57.8203009331,131.32,33.4498333791,-8.5884879855,34.5348154616,-10.0701666209,-3.7084879855,10.7313158052,43.52,-4.88,43.7927482581,129.4
2021-06-10 13:30:00,49.6317167267,-3.8282559351,49.7791406991,-10.9382832733,-4.1282559351,11.6913873442,60.57,0.30000000000000004,60.5707429375,130.98,36.2417167267,-13.1982559351,38.5701437776,-10.9382832733,-4.1282559351,11.6913873442,47.18,-9.07,48.043910124,129.29,46.9517167267,-25.6382559351,53.4956434766,-10.9382832733,-4.1282559351,11.6913873442,57.89,-21.51,61.7570417038,131.21,35.5017167267,7.9017440649,36.3704474788,-10.9382832733,-4.1282559351,11.6913873442,46.44,12.03,47.9728516976,130.28,46.4217167267,-1.8882559351000001,46.4601043297,-10.9382832733,-4.1282559351,11.6913873442,57.36,2.24,57.4037211337,131.21,33.4217167267,-9.5682559351,34.7643879653,-10.9382832733,-4.1282559351,11.6913873442,44.36,-5.44,44.6923170131,129.29
2021-06-10 14:00:00,49.3925667656,-3.9277434379000002,49.5484895856,-10.4674332344,-3.8577434379,11.1556865745,59.86,-0.07,59.8600409288,131.11,35.0225667656,-13.3377434379,37.4763336369,-10.4674332344,-3.8577434379,11.1556865745,45.49,-9.48,46.4673057106,129.37,46.7525667656,-25.8477434379,53.4219836772,-10.4674332344,-3.8577434379,11.1556865745,57.22,-21.99,61.2999877651,131.33,34.3325667656,7.8422565621,35.2168443887,-10.4674332344,-3.8577434379,11.1556865745,44.8,11.7,46.3025917201,130.37,46.2525667656,-2.0177434379,46.2965573341,-10.4674332344,-3.8577434379,11.1556865745,56.72,1.8399999999999999,56.7498370042,131.33,32.2925667656,-10.6977434379,34.0184006528,-10.4674332344,-3.8577434379,11.1556865745,42.76,-6.84,43.3036164771,129.37
2021-06-10 14:30:00,48.8368500571,-4.6142286572,49.0543477136,-10.3931499429,-3.9542286572,11.119959083,59.23,-0.66,59.2336770765,131.4,35.1268500571,-13.2042286572,37.5266205429,-10.3931499429,-3.9542286572,11.119959083,45.52,-9.25,46.4503272324,129.66,46.2168500571,-26.5442286572,53.2972166647,-10.3931499429,-3.9542286572,11.119959083,56.61,-22.59,60.9508014714,131.62,34.4268500571,7.9657713428,35.3364049946,-10.3931499429,-3.9542286572,11.119959083,44.82,11.92,46.3779990944,130.66,45.6868500571,-2.7142286572,45.7674043982,-10.3931499429,-3.9542286572,11.119959083,56.08,1.24,56.093707312,131.62,32.3668500571,-9.0742286572,33.614797461,-10.3931499429,-3.9542286572,11.119959083,42.76,-5.12,43.065438579,129.66
2021-06-10 15:00:00,47.6736333451,-4.5124191413,47.8867125916,-9.3163666549,-3.7424191413,10.039939675,56.99,-0.77,56.9952015524,131.54,34.8936333451,-12.9824191413,37.2304828706,-9.3163666549,-3.7424191413,10.039939675,44.21,-9.24,45.1652709501,129.66,45.1436333451,-26.5524191413,52.3734531404,-9.3163666549,-3.7424191413,10.039939675,54.46,-22.81,59.0439471919,131.76,34.2336333451,8.2375808587,35.2107851433,-9.3163666549,-3.7424191413,10.039939675,43.55,11.98,45.1677196679,130.66,44.6436333451,-2.6624191413,44.7229524286,-9.3163666549,-3.7424191413,10.039939675,53.96,1.08,53.9708069237,131.76,32.2036333451,-9.9424191413,33.7034968365,-9.3163666549,-3.7424191413,10.039939675,41.52,-6.2,41.9803573115,129.66
2021-06-10 15:30:00,47.3890166697,-4.3810579714,47.5910975905,-8.4809833303,-3.4910579714,9.1713992394,55.87,-0.89,55.8770883279,131.78,34.1390166697,-12.8810579714,36.4882736456,-8.4809833303,-3.4910579714,9.1713992394,42.62,-9.39,43.6421413315,129.9,44.8990166697,-26.4610579714,52.1163053839,-8.4809833303,-3.4910579714,9.1713992394,53.38,-22.97,58.1123506666,132.0,33.5090166697,8.3589420286,34.5358670082,-8.4809833303,-3.4910579714,9.1713992394,41.99,11.85,43.630065322,130.88,44.3590166697,-2.5310579714,44.4311671505,-8.4809833303,-3.4910579714,9.1713992394,52.84,0.96,52.8487199467,132.0,31.5190166697,-10.7310579714,33.2957056842,-8.4809833303,-3.4910579714,9.1713992394,40.0,-7.24,40.6499397294,129.9
2021-06-10 16:00:00,48.5067333508,-3.9480956618,48.6671412733,-8.8532666492,-3.6780956618,9.5869034656,57.36,-0.27,57.3606354567,131.9,35.2567333508,-12.6480956618,37.4567960514,-8.8532666492,-3.6780956618,9.5869034656,44.11,-8.97,45.012809288,130.02,45.9467333508,-26.0080956618,52.7970012933,-8.8532666492,-3.6780956618,9.5869034656,54.8,-22.33,59.1749009294,132.11,34.5967333508,8.5619043382,35.6404287915,-8.8532666492,-3.6780956618,9.5869034656,43.45,12.24,45.1411131896,131.03,45.4267333508,-2.1580956618,45.4779669709,-8.8532666492,-3.6780956618,9.5869034656,54.28,1.52,54.3012780697,132.11,32.5867333508,-9.6380956618,33.9821729509,-8.8532666492,-3.6780956618,9.5869034656,41.44,-5.96,41.8663970267,130.02
2021-06-10 16:30:00,49.5019334391,-4.2483360089,49.6838985291,-10.4680665609,-4.1583360089,11.2637549639,59.97,-0.09,59.9700675337,131.65,36.5119334391,-13.0083360089,38.7600063103,-10.4680665609,-4.1583360089,11.2637549639,46.98,-8.85,47.8063060694,129.79,46.8419334391,-26.3083360089,53.7242521759,-10.4680665609,-4.1583360089,11.2637549639,57.31,-22.15,61.4415055154,131.86,35.7819334391,8.2316639911,36.7165773555,-10.4680665609,-4.1583360089,11.2637549639,46.25,12.39,47.8808375031,130.8,46.3719334391,-2.3583360089,46.431863624100004,-10.4680665609,-4.1583360089,11.2637549639,56.84,1.8,56.8684939136,131.86,33.6919334391,-10.2783360089,35.224857274,-10.4680665609,-4.1583360089,11.2637549639,44.16,-6.12,44.5820591718,129.79
2021-06-10 17:00:00,49.1524503941,-4.6479597335000005,49.3717217588,-9.7475496059,-4.2379597335,10.6289710707,58.9,-0.41000000000000003,58.9014269776,131.65,36.9524503941,-13.7479597335,39.4270210257,-9.7475496059,-4.2379597335,10.6289710707,46.7,-9.51,47.6584735383,129.79,46.5624503941,-26.5679597335,53.6089383508,-9.7475496059,-4.2379597335,10.6289710707,56.31,-22.33,60.5759440702,131.86,36.2224503941,7.4020402665,36.9710171981,-9.7475496059,-4.2379597335,10.6289710707,45.97,11.64,47.4207813095,130.8,46.0124503941,-2.7979597335,46.0974421193,-9.7475496059,-4.2379597335,10.6289710707,55.76,1.44,55.778590875,131.86,34.1724503941,-11.957959733500001,36.2042700095,-9.7475496059,-4.2379597335,10.6289710707,43.92,-7.72,44.593326855,129.79
2021-06-10 17:30:00,49.6069003164,-4.9256858653,49.850846936,-9.6530996836,-4.0856858653,10.4821353975,59.26,-0.84,59.2659531266,131.33,36.4269003164,-14.4056858653,39.171965127,-9.6530996836,-4.0856858653,10.4821353975,46.08,-10.32,47.2214866348,129.51,46.9769003164,-26.7856858653,54.0768169423,-9.6530996836,-4.0856858653,10.4821353975,56.63,-22.7,61.0102196357,131.54,35.7269003164,6.7743141347,36.3634808319,-9.6530996836,-4.0856858653,10.4821353975,45.38,10.86,46.6613758906,130.53,46.4669003164,-3.0056858653,46.5640094121,-9.6530996836,-4.0856858653,10.4821353975,56.12,1.08,56.1303910551,131.54,33.7069003164,-15.4456858653,37.0772752611,-9.6530996836,-4.0856858653,10.4821353975,43.36,-11.36,44.8234224485,129.51
2021-06-10 18:00:00,49.940716905,-5.5751014234,50.2509399003,-10.309283095,-4.1651014234,11.1188752938,60.25,-1.4100000000000001,60.2664964968,131.33,36.470716905,-14.5951014234,39.2826956448,-10.309283095,-4.1651014234,11.1188752938,46.78,-10.43,47.928627145,129.51,47.280716905,-27.4351014234,54.6639824854,-10.309283095,-4.1651014234,11.1188752938,57.59,-23.27,62.1136136447,131.54,35.760716905,6.6048985766,36.3655545643,-10.309283095,-4.1651014234,11.1188752938,46.07,10.77,47.3121316366,130.53,46.770716905,-3.6851014234,46.9156683029,-10.309283095,-4.1651014234,11.1188752938,57.08,0.48,57.0820181844,131.54,33.730716905,-15.2451014234,37.0158666025,-10.309283095,-4.1651014234,11.1188752938,44.04,-11.08,45.4124212083,129.51
2021-06-10 18:30:00,49.7237836905,-6.2596251501,50.1162405965,-11.8062163095,-4.4996251501,12.634610007300001,61.53,-1.76,61.5551663145,131.43,36.1337836905,-15.5496251501,39.3375287239,-11.8062163095,-4.4996251501,12.634610007300001,47.94,-11.05,49.1970131207,129.62,47.0237836905,-28.0196251501,54.7387945257,-11.8062163095,-4.4996251501,12.634610007300001,58.83,-23.52,63.3573934123,131.65,35.3937836905,5.6303748499,35.8388203612,-11.8062163095,-4.4996251501,12.634610007300001,47.2,10.13,48.2748060586,130.62,46.5137836905,-4.2996251501,46.712084621,-11.8062163095,-4.4996251501,12.634610007300001,58.32,0.2,58.3203429345,131.65,33.3537836905,-15.539625150100001,36.796125289,-11.8062163095,-4.4996251501,12.634610007300001,45.16,-11.04,46.4898612603,129.62
2021-06-10 19:00:00,48.646433638,-7.1771912183,49.1730371188,-12.293566362,-4.5471912183,13.1075826098,60.94,-2.63,60.9967253219,131.13,34.966433638,-15.8071912183,38.3734123525,-12.293566362,-4.5471912183,13.1075826098,47.26,-11.26,48.5828694089,129.37,45.976433638,-29.2971912183,54.5175005237,-12.293566362,-4.5471912183,13.1075826098,58.27,-24.75,63.3084149225,131.35,34.256433638,5.6928087817,34.7262338502,-12.293566362,-4.5471912183,13.1075826098,46.55,10.24,47.6629845897,130.39,45.546433638,-5.1471912183,45.8363523263,-12.293566362,-4.5471912183,13.1075826098,57.84,-0.6000000000000001,57.8431119495,131.35,32.266433638,-14.5871912183,35.4105759252,-12.293566362,-4.5471912183,13.1075826098,44.56,-10.04,45.6770752128,129.37
2021-06-10 19:30:00,47.8166002368,-7.7586723940999995,48.4419679155,-12.6833997632,-4.5186723941,13.4642871983,60.5,-3.24,60.586694909,132.28,34.3566002368,-16.8086723941,38.247973116,-12.6833997632,-4.5186723941,13.4642871983,47.04,-12.29,48.618984975000004,130.14,45.1566002368,-29.7386723941,54.0694662513,-12.6833997632,-4.5186723941,13.4642871983,57.84,-25.22,63.0992392981,132.15,33.6566002368,4.6213276059,33.9723918548,-12.6833997632,-4.5186723941,13.4642871983,46.34,9.14,47.2327767551,131.13,44.7166002368,-5.7186723941,45.0807891533,-12.6833997632,-4.5186723941,13.4642871983,57.4,-1.2,57.4125421837,132.15,31.6366002368,-14.9586723941,34.9948046763,-12.6833997632,-4.5186723941,13.4642871983,44.32,-10.44,45.5330209848,130.14
2021-06-10 20:00:00,46.6644502678,-8.6543089406,47.4601725875,-13.1555497322,-4.6343089406,13.947949961,59.82,-4.02,59.9549230673,131.92,33.7244502678,-17.4443089406,37.9689670689,-13.1555497322,-4.6343089406,13.947949961,46.88,-12.81,48.5986676772,130.14,44.0544502678,-30.6043089406,53.6415726291,-13.1555497322,-4.6343089406,13.947949961,57.21,-25.97,62.8285365101,132.15,33.0344502678,3.9956910594,33.2752227872,-13.1555497322,-4.6343089406,13.947949961,46.19,8.63,46.9892860129,131.13,43.6444502678,-6.6343089406,44.1458049456,-13.1555497322,-4.6343089406,13.947949961,56.8,-2.0,56.8352003603,132.15,31.0844502678,-14.9943089406,34.5119160444,-13.1555497322,-4.6343089406,13.947949961,44.24,-10.36,45.4368484823,130.14
2021-06-10 20:30:00,45.1199001848,-9.3907220474,46.0867774233,-13.0700998152,-4.5607220474,13.8429655338,58.19,-4.83,58.390110464,132.16,32.5699001848,-18.0107220474,37.2180669396,-13.0700998152,-4.5607220474,13.8429655338,45.64,-13.45,47.5805853264,130.31,42.5799001848,-31.4207220474,52.9179522821,-13.0700998152,-4.5607220474,13.8429655338,55.65,-26.86,61.7930586717,132.39,31.9099001848,3.4992779526,32.101194308,-13.0700998152,-4.5607220474,13.8429655338,44.98,8.06,45.6964331212,131.36,42.1699001848,-7.3607220474,42.8074842832,-13.0700998152,-4.5607220474,13.8429655338,55.24,-2.8,55.310917548,132.39,29.9699001848,-16.4407220474,34.1832160355,-13.0700998152,-4.5607220474,13.8429655338,43.04,-11.88,44.6494792803,130.31
2021-06-10 21:00:00,43.8115502235,-10.2490967724,44.9943987363,-13.3084497765,-4.6390967724,14.0938303635,57.12,-5.61,57.3948299065,132.16,31.6815502235,-18.6490967724,36.7628812118,-13.3084497765,-4.6390967724,14.0938303635,44.99,-14.01,47.1209104326,130.31,41.3315502235,-32.3390967724,52.4796553336,-13.3084497765,-4.6390967724,14.0938303635,54.64,-27.7,61.2602611813,132.39,31.0515502235,2.9309032276,31.189565002,-13.3084497765,-4.6390967724,14.0938303635,44.36,7.57,45.0012722042,131.36,40.9315502235,-8.2390967724,41.7525390764,-13.3084497765,-4.6390967724,14.0938303635,54.24,-3.6,54.3593377443,132.39,29.1715502235,-16.9590967724,33.7430038049,-13.3084497765,-4.6390967724,14.0938303635,42.48,-12.32,44.230451049,130.31
2021-06-10 21:30:00,42.3619335488,-11.2385923623,43.8273815357,-13.3480664512,-4.6185923623,14.1245273689,55.71,-6.62,56.1019473815,132.4,30.6819335488,-18.9085923623,36.0404760154,-13.3480664512,-4.6185923623,14.1245273689,44.03,-14.29,46.2908738306,130.53,39.9419335488,-33.3785923623,52.0527471293,-13.3480664512,-4.6185923623,14.1245273689,53.29,-28.76,60.5554431905,132.64,30.0719335488,2.7214076377,30.1948215245,-13.3480664512,-4.6185923623,14.1245273689,43.42,7.34,44.0360307021,131.61,39.5319335488,-9.1785923623,40.5834982211,-13.3480664512,-4.6185923623,14.1245273689,52.88,-4.5600000000000005,53.0762470414,132.64,28.1719335488,-19.0985923623,34.035482516,-13.3480664512,-4.6185923623,14.1245273689,41.52,-14.48,43.9725004975,130.53
2021-06-10 22:00:00,41.0605501302,-11.8452776611,42.7349901119,-12.9994498698,-4.4652776611,13.7449773193,54.06,-7.38,54.5614149377,132.58,29.6005501302,-19.5952776611,35.4988376518,-12.9994498698,-4.4652776611,13.7449773193,42.6,-15.13,45.207044805,130.64,38.7105501302,-34.0852776611,51.5782206422,-12.9994498698,-4.4652776611,13.7449773193,51.71,-29.62,59.5925205038,132.8,29.0405501302,2.1647223389,29.1211190491,-12.9994498698,-4.4652776611,13.7449773193,42.04,6.63,42.559587639,131.61,38.3605501302,-9.8252776611,39.5988369452,-12.9994498698,-4.4652776611,13.7449773193,51.36,-5.36,51.6389310501,132.8,27.2405501302,-16.1852776611,31.6861292108,-12.9994498698,-4.4652776611,13.7449773193,40.24,-11.72,41.912003054,130.64
2021-06-10 22:30:00,39.2316833695,-13.236262388,41.4043913372,-12.4983166305,-4.276262388,13.209630525,51.73,-8.96,52.5002333328,132.92,28.2916833695,-19.366262388,34.2851493618,-12.4983166305,-4.276262388,13.209630525,40.79,-15.09,43.4917486427,130.98,37.0016833695,-35.816262388,51.496885572,-12.4983166305,-4.276262388,13.209630525,49.5,-31.54,58.6943063678,133.15,27.7716833695,2.633737612,27.8962895558,-12.4983166305,-4.276262388,13.209630525,40.27,6.91,40.8585486771,132.03,36.6616833695,-11.276262388,38.3566568007,-12.4983166305,-4.276262388,13.209630525,49.16,-7.0,49.6558717575,133.15,25.9816833695,-13.956262388,29.4927979438,-12.4983166305,-4.276262388,13.209630525,38.48,-9.68,39.6788709517,130.98
2021-06-10 23:00:00,36.8033167007,-13.9971750023,39.3751828976,-11.3566832993,-3.9171750023,12.0132641509,48.16,-10.08,49.2035771057,134.02,26.4033167007,-19.6071750023,32.8873295415,-11.3566832993,-3.9171750023,12.0132641509,37.76,-15.69,40.8900195647,131.89,34.7233167007,-36.7971750023,50.5938811602,-11.3566832993,-3.9171750023,12.0132641509,46.08,-32.88,56.6079570379,134.25,25.9733167007,2.5828249977,26.1014207545,-11.3566832993,-3.9171750023,12.0132641509,37.33,6.5,37.8916732278,132.93,34.4033167007,-12.0371750023,36.4483440234,-11.3566832993,-3.9171750023,12.0132641509,45.76,-8.12,46.4748534156,134.25,24.2433167007,-15.0371750023,28.5281446418,-11.3566832993,-3.9171750023,12.0132641509,35.6,-11.12,37.2963054471,131.89
2021-06-10 23:30:00,34.4962167343,-14.9395287765,37.5922663462,-10.3237832657,-3.5795287765,10.9267345158,44.82,-11.36,46.2372360766,134.67,24.5262167343,-19.9895287765,31.6404261667,-10.3237832657,-3.5795287765,10.9267345158,34.85,-16.41,38.5202622006,132.47,32.5562167343,-37.9195287765,49.9779742555,-10.3237832657,-3.5795287765,10.9267345158,42.88,-34.34,54.9356896744,134.9,24.1762167343,2.3404712235,24.2892416747,-10.3237832657,-3.5795287765,10.9267345158,34.5,5.92,35.0042340296,133.55,32.1962167343,-13.0595287765,34.7440306221,-10.3237832657,-3.5795287765,10.9267345158,42.52,-9.48,43.5639851253,134.9,22.5162167343,-17.3795287765,28.4434181582,-10.3237832657,-3.5795287765,10.9267345158,32.84,-13.8,35.6217012508,132.47
