Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-06-11 00:00:00,32.2299167176,-15.7530835313,35.8737671895,-9.5000832824,-3.3030835313,10.0579293688,41.73,-12.45,43.5476222083,135.37,22.7299167176,-19.4330835313,29.9047462708,-9.5000832824,-3.3030835313,10.0579293688,32.23,-16.13,36.0409461585,133.06,30.4399167176,-38.8430835313,49.3495052457,-9.5000832824,-3.3030835313,10.0579293688,39.94,-35.54,53.4630264762,135.59,22.4599167176,2.9169164687,22.6485377154,-9.5000832824,-3.3030835313,10.0579293688,31.96,6.22,32.5596375901,134.16,30.0199167176,-13.9030835313,33.0830943445,-9.5000832824,-3.3030835313,10.0579293688,39.52,-10.6,40.9168718257,135.59,20.8199167176,-17.2230835313,27.0204281693,-9.5000832824,-3.3030835313,10.0579293688,30.32,-13.92,33.3626857432,133.06
2021-06-11 00:30:00,31.136300043,-15.9314661756,34.9754313036,-8.883699957,-3.1114661756,9.4128288356,40.02,-12.82,42.0232411887,135.64,21.946300043,-19.4314661756,29.3124881801,-8.883699957,-3.1114661756,9.4128288356,30.83,-16.32,34.8831090931,133.21,29.406300043,-39.1414661756,48.9569694384,-8.883699957,-3.1114661756,9.4128288356,38.29,-36.03,52.5764681203,135.87,21.716300043,3.0285338244,21.9264612895,-8.883699957,-3.1114661756,9.4128288356,30.6,6.14,31.2099279076,134.31,29.076300043,-14.1514661756,32.3372110595,-8.883699957,-3.1114661756,9.4128288356,37.96,-11.04,39.5328116885,135.87,20.156300043,-16.0714661756,25.7792252881,-8.883699957,-3.1114661756,9.4128288356,29.04,-12.96,31.800679238,133.21
2021-06-11 01:00:00,30.1074000523,-16.4524108866,34.3094354645,-8.4225999477,-2.9724108866,8.9317084792,38.53,-13.48,40.8199865262,135.97,21.2074000523,-19.7824108866,29.0016826661,-8.4225999477,-2.9724108866,8.9317084792,29.63,-16.81,34.0663029987,133.51,28.4574000523,-39.3724108866,48.5799378011,-8.4225999477,-2.9724108866,8.9317084792,36.88,-36.4,51.8178965223,136.21,20.9874000523,2.4275891134,21.1273318206,-8.4225999477,-2.9724108866,8.9317084792,29.41,5.4,29.9016404232,134.62,28.0174000523,-14.6524108866,31.6175244205,-8.4225999477,-2.9724108866,8.9317084792,36.44,-11.68,38.2661207859,136.21,19.3774000523,-16.9324108866,25.7330560023,-8.4225999477,-2.9724108866,8.9317084792,27.8,-13.96,31.108223993,133.51
2021-06-11 01:30:00,29.6422333756,-16.581594226500002,33.9648534016,-8.4177666244,-2.9515942265,8.9202412199,38.06,-13.63,40.426977379,134.83,20.8822333756,-19.8415942265,28.8054948266,-8.4177666244,-2.9515942265,8.9202412199,29.3,-16.89,33.8195520372,132.36,28.0022333756,-39.3615942265,48.3059020626,-8.4177666244,-2.9515942265,8.9202412199,36.42,-36.41,51.4985873593,135.06,20.6822333756,2.2184057735,20.8008678083,-8.4177666244,-2.9515942265,8.9202412199,29.1,5.17,29.5556914993,133.45,27.5822333756,-14.8315942265,31.3170206962,-8.4177666244,-2.9515942265,8.9202412199,36.0,-11.88,37.9095555236,135.06,19.1022333756,-18.1515942265,26.3510093337,-8.4177666244,-2.9515942265,8.9202412199,27.52,-15.2,31.4386768169,132.36
2021-06-11 02:00:00,28.8290166921,-16.6887599679,33.3110629176,-8.4809833079,-2.9787599679000003,8.988886962,37.31,-13.71,39.7492163445,134.83,20.2890166921,-19.9787599679,28.4744630886,-8.4809833079,-2.9787599679000003,8.988886962,28.77,-17.0,33.4172545252,132.36,27.2390166921,-39.4287599679,47.9227622634,-8.4809833079,-2.9787599679000003,8.988886962,35.72,-36.45,51.0345069536,135.06,20.0990166921,2.0512400321,20.2034169797,-8.4809833079,-2.9787599679000003,8.988886962,28.58,5.03,29.0192573992,133.45,26.8390166921,-14.9387599679,30.7164347927,-8.4809833079,-2.9787599679000003,8.988886962,35.32,-11.96,37.2899986592,135.06,18.5190166921,-18.4587599679,26.1472713451,-8.4809833079,-2.9787599679000003,8.988886962,27.0,-15.48,31.122827635,132.36
2021-06-11 02:30:00,28.1275667155,-16.5987359164,32.660037406,-8.1424332845,-2.8787359164,8.63633836,36.27,-13.72,38.778232296,134.64,19.6975667155,-19.9387359164,28.0276171741,-8.1424332845,-2.8787359164,8.63633836,27.84,-17.06,32.6513276912,132.19,26.5575667155,-39.3887359164,47.5055456441,-8.1424332845,-2.8787359164,8.63633836,34.7,-36.51,50.3693369025,134.88,19.5275667155,2.1312640836,19.6435268835,-8.1424332845,-2.8787359164,8.63633836,27.67,5.01,28.1199039828,133.26,26.0975667155,-14.8787359164,30.0409682091,-8.1424332845,-2.8787359164,8.63633836,34.24,-12.0,36.2819183616,134.88,17.9775667155,-17.4787359164,25.0738731401,-8.1424332845,-2.8787359164,8.63633836,26.12,-14.6,29.9234757339,132.19
2021-06-11 03:00:00,27.4115333769,-16.9018904282,32.20351009,-7.9884666231,-2.8418904282,8.4789114982,35.4,-14.06,38.0899409293,134.71,19.1615333769,-20.0918904282,27.7641571515,-7.9884666231,-2.8418904282,8.4789114982,27.15,-17.25,32.1665198615,132.19,25.8815333769,-39.7418904282,47.4264865317,-7.9884666231,-2.8418904282,8.4789114982,33.87,-36.9,50.0877919258,134.88,19.0115333769,2.0181095718,19.1183463611,-7.9884666231,-2.8418904282,8.4789114982,27.0,4.86,27.4339133191,133.34,25.4515333769,-15.2018904282,29.6458770122,-7.9884666231,-2.8418904282,8.4789114982,33.44,-12.36,35.6511318193,134.88,17.4515333769,-17.2418904282,24.5324031179,-7.9884666231,-2.8418904282,8.4789114982,25.44,-14.4,29.2327487589,132.19
2021-06-11 03:30:00,27.1914834241,-16.8115861814,31.9688317074,-7.9685165759,-2.8315861814,8.4566622685,35.16,-13.98,37.8373624874,135.53,18.9814834241,-20.0115861814,27.5818834469,-7.9685165759,-2.8315861814,8.4566622685,26.95,-17.18,31.9602080719,133.04,25.6814834241,-39.8515861814,47.4097828727,-7.9685165759,-2.8315861814,8.4566622685,33.65,-37.02,50.0280211482,135.77,18.8314834241,2.2484138186,18.965234843,-7.9685165759,-2.8315861814,8.4566622685,26.8,5.08,27.277213934,134.13,25.2714834241,-15.1115861814,29.4449980705,-7.9685165759,-2.8315861814,8.4566622685,33.24,-12.28,35.4358011057,135.77,17.2714834241,-15.7515861814,23.375555756,-7.9685165759,-2.8315861814,8.4566622685,25.24,-12.92,28.3546116179,133.04
2021-06-11 04:00:00,26.8965000475,-16.944460456,31.7889360463,-7.7934999525,-2.754460456,8.2659357554,34.69,-14.19,37.4800240128,135.53,18.7765000475,-20.154460456,27.5455845882,-7.7934999525,-2.754460456,8.2659357554,26.57,-17.4,31.760429783,133.04,25.3965000475,-39.834460456,47.2415754869,-7.7934999525,-2.754460456,8.2659357554,33.19,-37.08,49.7644702574,135.77,18.6465000475,1.995539544,18.7529768862,-7.7934999525,-2.754460456,8.2659357554,26.44,4.75,26.8632853538,134.13,24.9265000475,-15.234460456,29.2133392478,-7.7934999525,-2.754460456,8.2659357554,32.72,-12.48,35.0192632704,135.77,17.1265000475,-18.034460456,24.8708417191,-7.7934999525,-2.754460456,8.2659357554,24.92,-15.28,29.2315719728,133.04
2021-06-11 04:30:00,26.9056500516,-16.7529072097,31.6950138772,-7.7443499484,-2.7429072097000002,8.2157468366,34.65,-14.01,37.3751602003,135.04,18.7456500516,-20.0229072097,27.4283832733,-7.7443499484,-2.7429072097000002,8.2157468366,26.49,-17.28,31.6278121279,132.57,25.3956500516,-39.7929072097,47.2060854736,-7.7443499484,-2.7429072097000002,8.2157468366,33.14,-37.05,49.7087728676,135.28,18.6156500516,2.2370927903,18.7495869554,-7.7443499484,-2.7429072097000002,8.2157468366,26.36,4.98,26.8262930723,133.64,24.9756500516,-15.1029072097,29.1869988469,-7.7443499484,-2.7429072097000002,8.2157468366,32.72,-12.36,34.976677944,135.28,17.0556500516,-17.3829072097,24.3528368316,-7.7443499484,-2.7429072097000002,8.2157468366,24.8,-14.64,28.7987777518,132.57
2021-06-11 05:00:00,26.9270000845,-16.7794724608,31.7271812428,-7.7129999155,-2.7394724608,8.1850520499,34.64,-14.04,37.3771480988,135.52,18.6970000845,-20.0494724608,27.4145792985,-7.7129999155,-2.7394724608,8.1850520499,26.41,-17.31,31.5772734732,133.02,25.4170000845,-39.7494724608,47.1809755538,-7.7129999155,-2.7394724608,8.1850520499,33.13,-37.01,49.6722961015,135.75,18.5570000845,2.1605275392,18.6823481228,-7.7129999155,-2.7394724608,8.1850520499,26.27,4.9,26.7230780413,134.11,25.0070000845,-15.0594724608,29.1913988021,-7.7129999155,-2.7394724608,8.1850520499,32.72,-12.32,34.9625628351,135.75,17.0470000845,-16.8994724608,24.0040076098,-7.7129999155,-2.7394724608,8.1850520499,24.76,-14.16,28.5230292921,133.02
2021-06-11 05:30:00,27.2243001039,-16.6760617633,31.9257506111,-7.9756998961,-2.8360617633,8.4649297196,35.2,-13.84,37.8230828992,135.32,19.1343001039,-19.8760617633,27.5894775537,-7.9756998961,-2.8360617633,8.4649297196,27.11,-17.04,32.0205199833,132.85,25.7043001039,-39.6460617633,47.249563566,-7.9756998961,-2.8360617633,8.4649297196,33.68,-36.81,49.8930706612,135.56,18.9843001039,2.3239382367,19.1260121134,-7.9756998961,-2.8360617633,8.4649297196,26.96,5.16,27.4493570052,133.92,25.2643001039,-14.9960617633,29.3796992522,-7.9756998961,-2.8360617633,8.4649297196,33.24,-12.16,35.3943950365,135.56,17.4243001039,-17.4360617633,24.649999674,-7.9756998961,-2.8360617633,8.4649297196,25.4,-14.6,29.2970988325,132.85
2021-06-11 06:00:00,28.2133335032,-16.447815215,32.6576608579,-8.3966664968,-2.987815215,8.9124097762,36.61,-13.46,39.0059444188,135.32,19.9233335032,-19.697815215,28.0168367615,-8.3966664968,-2.987815215,8.9124097762,28.32,-16.71,32.8823128749,132.85,26.6133335032,-39.347815215,47.502842887,-8.3966664968,-2.987815215,8.9124097762,35.01,-36.36,50.4752384838,135.56,19.7333335032,2.4421847850000002,19.8838808503,-8.3966664968,-2.987815215,8.9124097762,28.13,5.43,28.6492896945,133.92,26.2033335032,-14.747815215,30.0684675415,-8.3966664968,-2.987815215,8.9124097762,34.6,-11.76,36.5439133099,135.56,18.1233335032,-17.147815215,24.9500056897,-8.3966664968,-2.987815215,8.9124097762,26.52,-14.16,30.0635327265,132.85
2021-06-11 06:30:00,31.451200143,-15.1750371044,34.9207637596,-9.438799857,-3.3350371044,10.0106650743,40.89,-11.84,42.569680525,135.15,22.501200143,-18.565037104399998,29.1712977182,-9.438799857,-3.3350371044,10.0106650743,31.94,-15.23,35.3852582299,132.66,29.661200143,-37.9650371044,48.17811574,-9.438799857,-3.3350371044,10.0106650743,39.1,-34.63,52.2307084003,135.38,22.211200143,3.4449628956,22.4767698111,-9.438799857,-3.3350371044,10.0106650743,31.65,6.78,32.368053695,133.72,29.241200143,-13.3750371044,32.1549281347,-9.438799857,-3.3350371044,10.0106650743,38.68,-10.04,39.9617817421,135.38,20.561200143,-14.0550371044,24.9059635294,-9.438799857,-3.3350371044,10.0106650743,30.0,-10.72,31.8577839782,132.66
2021-06-11 07:00:00,34.3027167862,-14.3366865566,37.1781785506,-10.757283213800001,-3.7466865566000003,11.3910843336,45.06,-10.59,46.2877057111,134.59,25.0127167862,-17.7866865566,30.6920546671,-10.757283213800001,-3.7466865566000003,11.3910843336,35.77,-14.04,38.4267419904,132.11,32.3227167862,-37.0166865566,49.1425793388,-10.757283213800001,-3.7466865566000003,11.3910843336,43.08,-33.27,54.431418317,134.82,24.6027167862,4.1233134434,24.9458490939,-10.757283213800001,-3.7466865566000003,11.3910843336,35.36,7.87,36.225219116,133.17,31.9627167862,-12.4666865566,34.3079223804,-10.757283213800001,-3.7466865566000003,11.3910843336,42.72,-8.72,43.600880725,134.82,22.8827167862,-16.7866865566,28.3797740137,-10.757283213800001,-3.7466865566000003,11.3910843336,33.64,-13.04,36.0789578563,132.11
2021-06-11 07:30:00,38.0619668726,-12.2542848053,39.9860077815,-12.1180331274,-4.2742848053,12.8497563196,50.18,-7.98,50.810557958,132.99,28.3719668726,-16.9742848053,33.0619849505,-12.1180331274,-4.2742848053,12.8497563196,40.49,-12.7,42.4350103099,130.71,35.8619668726,-34.5242848053,49.7795832575,-12.1180331274,-4.2742848053,12.8497563196,47.98,-30.25,56.7198633637,133.21,27.8119668726,4.5757151947,28.1858594133,-12.1180331274,-4.2742848053,12.8497563196,39.93,8.85,40.8989902076,131.7,35.4819668726,-10.3542848053,36.9618883037,-12.1180331274,-4.2742848053,12.8497563196,47.6,-6.08,47.9867314994,133.21,25.9619668726,-15.7542848053,30.3680953242,-12.1180331274,-4.2742848053,12.8497563196,38.08,-11.48,39.7728148363,130.71
2021-06-11 08:00:00,41.2749001803,-10.0884482211,42.4899302471,-12.7250998197,-4.5384482211,13.5102064261,54.0,-5.55,54.284459102,132.99,30.7049001803,-16.4784482211,34.8472402187,-12.7250998197,-4.5384482211,13.5102064261,43.43,-11.94,45.0414087257,130.71,38.8849001803,-32.0884482211,50.4153148485,-12.7250998197,-4.5384482211,13.5102064261,51.61,-27.55,58.502945225,133.21,30.0749001803,4.8315517789,30.4605238538,-12.7250998197,-4.5384482211,13.5102064261,42.8,9.37,43.8136611116,131.7,38.4749001803,-8.1784482211,39.3345262993,-12.7250998197,-4.5384482211,13.5102064261,51.2,-3.64,51.3292275414,133.21,28.1149001803,-15.4584482211,32.0844391186,-12.7250998197,-4.5384482211,13.5102064261,40.84,-10.92,42.2747205786,130.71
2021-06-11 08:30:00,44.6029670603,-8.014148835,45.3172290871,-13.1670329397,-4.704148835,13.9821233258,57.77,-3.31,57.864747472,131.94,32.6029670603,-15.914148835,36.2796581334,-13.1670329397,-4.704148835,13.9821233258,45.77,-11.21,47.1227864202,129.84,42.0629670603,-29.844148835,51.5748622645,-13.1670329397,-4.704148835,13.9821233258,55.23,-25.14,60.6825551538,132.16,31.9129670603,5.255851165,32.3428730644,-13.1670329397,-4.704148835,13.9821233258,45.08,9.96,46.1671744858,130.82,41.5929670603,-6.064148835,42.0327111899,-13.1670329397,-4.704148835,13.9821233258,54.76,-1.3599999999999999,54.7768856362,132.16,29.9129670603,-15.064148835,33.492001709,-13.1670329397,-4.704148835,13.9821233258,43.08,-10.36,44.3081933732,129.84
2021-06-11 09:00:00,46.1733337807,-6.7601616569,46.6655819427,-12.8866662193,-4.7401616569,13.7308156634,59.06,-2.02,59.0945344342,131.33,33.7833337807,-15.2701616569,37.074134897,-12.8866662193,-4.7401616569,13.7308156634,46.67,-10.53,47.8431792422,129.42,43.5633337807,-28.7901616569,52.2172141953,-12.8866662193,-4.7401616569,13.7308156634,56.45,-24.05,61.35963657,131.56,33.0733337807,6.0598383431,33.6239059021,-12.8866662193,-4.7401616569,13.7308156634,45.96,10.8,47.2118798609,130.39,43.1133337807,-4.8201616569,43.3819491042,-12.8866662193,-4.7401616569,13.7308156634,56.0,-0.08,56.0000571428,131.56,31.0733337807,-15.5401616569,34.7426063583,-12.8866662193,-4.7401616569,13.7308156634,43.96,-10.8,45.2672243461,129.42
2021-06-11 09:30:00,47.0264837936,-5.328031846,47.3273504577,-11.4235162064,-4.408031846,12.2444872197,58.45,-0.92,58.457239928,131.95,34.2064837936,-14.558031846,37.175527229,-11.4235162064,-4.408031846,12.2444872197,45.63,-10.15,46.7452607223,130.07,44.4364837936,-27.168031846,52.0836159106,-11.4235162064,-4.408031846,12.2444872197,55.86,-22.76,60.3187964071,132.17,33.5064837936,6.551968154,34.1410712032,-11.4235162064,-4.408031846,12.2444872197,44.93,10.96,46.2474485783,131.06,43.9364837936,-3.448031846,44.0715728305,-11.4235162064,-4.408031846,12.2444872197,55.36,0.96,55.3683230738,132.17,31.4964837936,-16.408031846,35.5141098779,-11.4235162064,-4.408031846,12.2444872197,42.92,-12.0,44.565978055,130.07
2021-06-11 10:00:00,47.3498838779,-5.107663448,47.6245706453,-10.4201161221,-4.087663448,11.1932038515,57.77,-1.02,57.779003972,131.03,33.8798838779,-14.147663448,36.7151591665,-10.4201161221,-4.087663448,11.1932038515,44.3,-10.06,45.4278945143,129.24,44.7998838779,-27.067663448,52.3420290017,-10.4201161221,-4.087663448,11.1932038515,55.22,-22.98,59.810774949,131.25,33.2298838779,7.062336552,33.9720735327,-10.4201161221,-4.087663448,11.1932038515,43.65,11.15,45.0515815483,130.22,44.2998838779,-3.207663448,44.415862216,-10.4201161221,-4.087663448,11.1932038515,54.72,0.88,54.7270755659,131.25,31.2198838779,-15.567663448,34.8860042794,-10.4201161221,-4.087663448,11.1932038515,41.64,-11.48,43.1935180322,129.24
2021-06-11 10:30:00,48.4365504859,-5.2094809252,48.7158918063,-10.8134495141,-4.1594809252000005,11.5858522329,59.25,-1.05,59.2593030671,131.48,34.6365504859,-13.6094809252,37.2143601398,-10.8134495141,-4.1594809252000005,11.5858522329,45.45,-9.45,46.4220314075,129.68,45.8265504859,-27.0894809252,53.2345067248,-10.8134495141,-4.1594809252000005,11.5858522329,56.64,-22.93,61.1054375649,131.71,33.9365504859,7.5105190748,34.7576949128,-10.8134495141,-4.1594809252000005,11.5858522329,44.75,11.67,46.2466366345,130.66,45.3065504859,-3.2794809252,45.4250868141,-10.8134495141,-4.1594809252000005,11.5858522329,56.12,0.88,56.126899077,131.71,31.9065504859,-10.9594809252,33.736303681,-10.8134495141,-4.1594809252000005,11.5858522329,42.72,-6.8,43.2578131671,129.68
2021-06-11 11:00:00,48.6321341891,-4.4592166943,48.8361453159,-10.0778658109,-4.0992166943,10.8796579362,58.71,-0.36,58.7111037198,131.34,34.7321341891,-13.5992166943,37.2995957087,-10.0778658109,-4.0992166943,10.8796579362,44.81,-9.5,45.8059614024,129.47,46.0221341891,-26.6792166943,53.1960284114,-10.0778658109,-4.0992166943,10.8796579362,56.1,-22.58,60.4736835326,131.56,34.0621341891,7.8207833057,34.9484425551,-10.0778658109,-4.0992166943,10.8796579362,44.14,11.92,45.7211767128,130.47,45.5621341891,-2.5792166943,45.6350789483,-10.0778658109,-4.0992166943,10.8796579362,55.64,1.52,55.6607581695,131.56,32.0421341891,-13.4192166943,34.7386490826,-10.0778658109,-4.0992166943,10.8796579362,42.12,-9.32,43.1388085139,129.47
2021-06-11 11:30:00,48.0418672839,-4.2152934578,48.2264420319,-8.8781327161,-3.7952934578,9.6553349479,56.92,-0.42,56.9215495221,132.28,34.5818672839,-13.4552934578,37.1072832053,-8.8781327161,-3.7952934578,9.6553349479,43.46,-9.66,44.520637911,130.44,45.5118672839,-26.4552934578,52.6423082283,-8.8781327161,-3.7952934578,9.6553349479,54.39,-22.66,58.9215385067,132.5,33.9418672839,7.9547065422,34.8615506094,-8.8781327161,-3.7952934578,9.6553349479,42.82,11.75,44.4028704027,131.47,44.9618672839,-2.3952934578000002,45.0256253749,-8.8781327161,-3.7952934578,9.6553349479,53.84,1.4,53.8581990044,132.5,31.9618672839,-13.7952934578,34.8119387834,-8.8781327161,-3.7952934578,9.6553349479,40.84,-10.0,42.0464695307,130.44
2021-06-11 12:00:00,48.8048005857,-3.9421469493,48.963752744,-9.4451994143,-3.8221469493,10.1892393866,58.25,-0.12,58.250123605,132.28,34.5948005857,-13.3621469493,37.0856737657,-9.4451994143,-3.8221469493,10.1892393866,44.04,-9.54,45.0614380596,130.44,46.2248005857,-26.2821469493,53.1740861459,-9.4451994143,-3.8221469493,10.1892393866,55.67,-22.46,60.0299966683,132.5,33.9348005857,8.1178530507,34.8922660334,-9.4451994143,-3.8221469493,10.1892393866,43.38,11.94,44.9931994861,131.47,45.7548005857,-2.0621469493,45.8012469992,-9.4451994143,-3.8221469493,10.1892393866,55.2,1.76,55.2280508438,132.5,31.9548005857,-14.0221469493,34.8959866681,-9.4451994143,-3.8221469493,10.1892393866,41.4,-10.2,42.6380112107,130.44
2021-06-11 12:30:00,48.6090004816,-4.0975111779,48.7813952822,-8.7309995184,-3.6275111778999998,9.4545856565,57.34,-0.47000000000000003,57.3419261972,132.44,34.2590004816,-13.4975111779,36.8220303894,-8.7309995184,-3.6275111778999998,9.4545856565,42.99,-9.87,44.1084685746,130.63,46.0590004816,-26.3075111779,53.0425929772,-8.7309995184,-3.6275111778999998,9.4545856565,54.79,-22.68,59.2986214005,132.66,33.6390004816,7.9024888221000005,34.5547635354,-8.7309995184,-3.6275111778999998,9.4545856565,42.37,11.53,43.9107936617,131.67,45.5490004816,-2.2675111779,45.6054059495,-8.7309995184,-3.6275111778999998,9.4545856565,54.28,1.3599999999999999,54.2970349098,132.66,31.6290004816,-14.5475111779,34.8141315121,-8.7309995184,-3.6275111778999998,9.4545856565,40.36,-10.92,41.8111946732,130.63
2021-06-11 13:00:00,46.9355338518,-3.9865021899,47.1045277831,-6.4944661482,-3.0665021899,7.1820280027,53.43,-0.92,53.4379200568,132.18,33.0455338518,-13.4065021899,35.6614863476,-6.4944661482,-3.0665021899,7.1820280027,39.54,-10.34,40.8696366512,130.39,44.5655338518,-26.4765021899,51.8371678982,-6.4944661482,-3.0665021899,7.1820280027,51.06,-23.41,56.1707370434,132.4,32.5155338518,8.1934978101,33.5319750094,-6.4944661482,-3.0665021899,7.1820280027,39.01,11.26,40.6025578012,131.42,44.0655338518,-2.2265021899,44.1217473095,-6.4944661482,-3.0665021899,7.1820280027,50.56,0.84,50.5669773667,132.4,30.6255338518,-13.3865021899,33.4233715324,-6.4944661482,-3.0665021899,7.1820280027,37.12,-10.32,38.5278704317,130.39
2021-06-11 13:30:00,46.34718395,-4.0683755636,46.5254031667,-5.16281605,-2.6783755636,5.8162157135,51.51,-1.3900000000000001,51.5287511978,133.01,31.89718395,-13.3683755636,34.5853120435,-5.16281605,-2.6783755636,5.8162157135,37.06,-10.69,38.5709696534,131.18,44.04718395,-26.5783755636,51.4447709833,-5.16281605,-2.6783755636,5.8162157135,49.21,-23.9,54.7068012225,133.23,31.43718395,8.2516244364,32.5020897873,-5.16281605,-2.6783755636,5.8162157135,36.6,10.93,38.1971844512,132.25,43.51718395,-2.3583755636,43.5810421426,-5.16281605,-2.6783755636,5.8162157135,48.68,0.32,48.6810517553,133.23,29.55718395,-12.4783755636,32.0832819356,-5.16281605,-2.6783755636,5.8162157135,34.72,-9.8,36.0765630292,131.18
2021-06-11 14:00:00,46.7606506137,-4.164012152,46.945686096,-6.4293493863,-2.924012152,7.0630291374,53.19,-1.24,53.2044518814,133.01,32.3706506137,-13.544012152,35.0898744131,-6.4293493863,-2.924012152,7.0630291374,38.8,-10.62,40.2271599793,131.18,44.3806506137,-26.784012152,51.8365262711,-6.4293493863,-2.924012152,7.0630291374,50.81,-23.86,56.1333742082,133.23,31.8606506137,8.175987848,32.8929754632,-6.4293493863,-2.924012152,7.0630291374,38.29,11.1,39.866453316,132.25,43.8906506137,-2.404012152,43.9564385013,-6.4293493863,-2.924012152,7.0630291374,50.32,0.52,50.3226867327,133.23,29.9706506137,-13.924012152,33.0472088476,-6.4293493863,-2.924012152,7.0630291374,36.4,-11.0,38.0257807283,131.18
2021-06-11 14:30:00,45.533917316,-4.7083357154000005,45.7766976894,-6.626082684,-3.2483357154,7.3794753645,52.16,-1.46,52.1804292815,133.3,32.523917316,-14.0283357154,35.4203246811,-6.626082684,-3.2483357154,7.3794753645,39.15,-10.78,40.6070301795,131.46,43.213917316,-27.2883357154,51.108667718,-6.626082684,-3.2483357154,7.3794753645,49.84,-24.04,55.3348642359,133.5,32.003917316,7.6816642846,32.9128954932,-6.626082684,-3.2483357154,7.3794753645,38.63,10.93,40.1465042065,132.52,42.693917316,-2.9683357154000003,42.7969811167,-6.626082684,-3.2483357154,7.3794753645,49.32,0.28,49.320794803,133.5,30.133917316,-12.2883357154,32.5431431712,-6.626082684,-3.2483357154,7.3794753645,36.76,-9.04,37.85524006,131.46
2021-06-11 15:00:00,45.7243506282,-5.3800650736,46.0397799796,-6.9556493718,-3.1700650736,7.6439761089000005,52.68,-2.21,52.7263359243,133.3,32.0543506282,-14.0200650736,34.9863347447,-6.9556493718,-3.1700650736,7.6439761089000005,39.01,-10.85,40.4907717881,131.39,43.3643506282,-28.1200650736,51.6837011557,-6.9556493718,-3.1700650736,7.6439761089000005,50.32,-24.95,56.1658695295,133.5,31.5443506282,7.8299349264,32.5015989993,-6.9556493718,-3.1700650736,7.6439761089000005,38.5,11.0,40.040604391,132.52,42.884350628199996,-3.5300650736,43.0293956294,-6.9556493718,-3.1700650736,7.6439761089000005,49.84,-0.36,49.8413001436,133.5,29.6443506282,-13.9300650736,32.7541483957,-6.9556493718,-3.1700650736,7.6439761089000005,36.6,-10.76,38.1488872708,131.39
2021-06-11 15:30:00,44.94141752,-5.7276631965,45.3049349895,-6.49858248,-3.3076631965,7.2919277335,51.44,-2.42,51.4968931102,133.86,32.23141752,-14.2676631965,35.2481274458,-6.49858248,-3.3076631965,7.2919277335,38.73,-10.96,40.2508944,131.94,42.66141752,-28.4376631965,51.2708224324,-6.49858248,-3.3076631965,7.2919277335,49.16,-25.13,55.2107100117,134.08,31.73141752,7.5523368035,32.6177965078,-6.49858248,-3.3076631965,7.2919277335,38.23,10.86,39.7425779234,133.03,42.18141752,-3.9476631965,42.3657412152,-6.49858248,-3.3076631965,7.2919277335,48.68,-0.64,48.6842068848,134.08,29.86141752,-13.2676631965,32.6762167792,-6.49858248,-3.3076631965,7.2919277335,36.36,-9.96,37.6994854076,131.94
2021-06-11 16:00:00,45.1097508392,-5.6880795296999995,45.4669535983,-6.1602491608,-3.3080795297,6.992285742,51.27,-2.38,51.325211154,133.62,32.3897508392,-14.2980795297,35.4052402571,-6.1602491608,-3.3080795297,6.992285742,38.55,-10.99,40.0859401786,131.67,42.7997508392,-28.4380795297,51.3862144863,-6.1602491608,-3.3080795297,6.992285742,48.96,-25.13,55.0327039132,133.85,31.8797508392,7.5419204703,32.7597173057,-6.1602491608,-3.3080795297,6.992285742,38.04,10.85,39.5570992364,132.77,42.3197508392,-3.9080795297,42.4998164314,-6.1602491608,-3.3080795297,6.992285742,48.48,-0.6000000000000001,48.4837127291,133.85,30.0397508392,-13.6680795297,33.0030760462,-6.1602491608,-3.3080795297,6.992285742,36.2,-10.36,37.6532813975,131.67
2021-06-11 16:30:00,46.8519839691,-6.2570867996,47.2679546528,-8.1780160309,-3.5070867996,8.8982921969,55.03,-2.75,55.0986696754,133.75,32.8519839691,-14.8370867996,36.0470802619,-8.1780160309,-3.5070867996,8.8982921969,41.03,-11.33,42.5655940872,131.79,44.4019839691,-28.8370867996,52.9444402698,-8.1780160309,-3.5070867996,8.8982921969,52.58,-25.33,58.3632187255,133.96,32.2819839691,6.9529132004,33.0222575085,-8.1780160309,-3.5070867996,8.8982921969,40.46,10.46,41.7902285229,132.9,43.9819839691,-4.3870867996000005,44.2002425836,-8.1780160309,-3.5070867996,8.8982921969,52.16,-0.88,52.1674227847,133.96,30.3819839691,-15.0670867996,33.912859722,-8.1780160309,-3.5070867996,8.8982921969,38.56,-11.56,40.2555238446,131.79
2021-06-11 17:00:00,48.0826836037,-6.7210741455,48.5501524221,-10.2473163963,-3.9910741455,10.997098079,58.33,-2.73,58.3938507036,133.37,34.5626836037,-15.4310741455,37.8509860793,-10.2473163963,-3.9910741455,10.997098079,44.81,-11.44,46.2472669463,131.45,45.5026836037,-29.3710741455,54.1586023786,-10.2473163963,-3.9910741455,10.997098079,55.75,-25.38,61.2552601823,133.59,33.9126836037,6.4989258545,34.5297863658,-10.2473163963,-3.9910741455,10.997098079,44.16,10.49,45.3888279205,132.54,45.1126836037,-4.7510741455000005,45.3621750743,-10.2473163963,-3.9910741455,10.997098079,55.36,-0.76,55.3652165172,133.59,31.9926836037,-14.9910741455,35.3307813132,-10.2473163963,-3.9910741455,10.997098079,42.24,-11.0,43.6487983798,131.45
2021-06-11 17:30:00,47.6999502488,-7.5777675733,48.2981139915,-10.8400497512,-4.2177675733,11.6316912747,58.54,-3.36,58.6363470895,133.79,34.6699502488,-15.9577675733,38.1661603542,-10.8400497512,-4.2177675733,11.6316912747,45.51,-11.74,46.9998691488,131.88,45.1099502488,-29.9677675733,54.1569451204,-10.8400497512,-4.2177675733,11.6316912747,55.95,-25.75,61.5911113717,134.01,33.9899502488,5.7522324267,34.4732489883,-10.8400497512,-4.2177675733,11.6316912747,44.83,9.97,45.9252632001,132.93,44.719950248800004,-5.5777675733,45.0664558331,-10.8400497512,-4.2177675733,11.6316912747,55.56,-1.3599999999999999,55.5766425758,134.01,32.0399502488,-15.9377675733,35.7850645824,-10.8400497512,-4.2177675733,11.6316912747,42.88,-11.72,44.4528154339,131.88
2021-06-11 18:00:00,47.9702336488,-8.3151415651,48.6855717391,-12.1197663512,-4.5051415651,12.930005295,60.09,-3.81,60.2106651682,133.08,34.8102336488,-16.1351415651,38.367892306,-12.1197663512,-4.5051415651,12.930005295,46.93,-11.63,48.3495791088,131.16,45.3502336488,-30.6251415651,54.722417599,-12.1197663512,-4.5051415651,12.930005295,57.47,-26.12,63.1272944137,133.31,34.1002336488,5.5348584349,34.5464989948,-12.1197663512,-4.5051415651,12.930005295,46.22,10.04,47.2978857878,132.22,44.9602336488,-6.2651415651,45.3946539648,-12.1197663512,-4.5051415651,12.930005295,57.08,-1.76,57.1071274011,133.31,32.1202336488,-16.2251415651,35.9856169665,-12.1197663512,-4.5051415651,12.930005295,44.24,-11.72,45.7661009919,131.16
2021-06-11 18:30:00,47.1892337371,-8.8479357659,48.0115584835,-11.9107662629,-4.3979357659,12.6967788029,59.1,-4.45,59.2672970533,132.93,34.1192337371,-16.5679357659,37.9291260952,-11.9107662629,-4.3979357659,12.6967788029,46.03,-12.17,47.6116561359,130.97,44.5992337371,-31.0679357659,54.3535489429,-11.9107662629,-4.3979357659,12.6967788029,56.51,-26.67,62.48735072,133.15,33.4492337371,5.0320642341,33.8256250209,-11.9107662629,-4.3979357659,12.6967788029,45.36,9.43,46.3298445929,132.02,44.2092337371,-6.8379357659,44.7349272175,-11.9107662629,-4.3979357659,12.6967788029,56.12,-2.44,56.1730184341,133.15,31.4892337371,-14.5179357659,34.6748078618,-11.9107662629,-4.3979357659,12.6967788029,43.4,-10.12,44.5642726856,130.97
2021-06-11 19:00:00,46.370734024,-8.9186483007,47.2206232639,-11.329265976,-4.2886483007,12.1138256469,57.7,-4.63,57.8854636329,132.71,33.180734024,-17.2086483007,37.3777833305,-11.329265976,-4.2886483007,12.1138256469,44.51,-12.92,46.3472383212,130.74,43.860734024,-30.9786483007,53.6976781589,-11.329265976,-4.2886483007,12.1138256469,55.19,-26.69,61.3049117119,132.93,32.540734024,4.2713516993,32.8198692282,-11.329265976,-4.2886483007,12.1138256469,43.87,8.56,44.6973209488,131.8,43.430734024,-6.8886483007,43.9736527169,-11.329265976,-4.2886483007,12.1138256469,54.76,-2.6,54.8216891385,132.93,30.630734024,-16.2086483007,34.6549007585,-11.329265976,-4.2886483007,12.1138256469,41.96,-11.92,43.6202705173,130.74
2021-06-11 19:30:00,45.1056171226,-9.3084561824,46.0560968007,-11.5843828774,-4.3984561824,12.3913011197,56.69,-4.91,56.9022336996,131.92,32.7056171226,-17.8984561824,37.2828663743,-11.5843828774,-4.3984561824,12.3913011197,44.29,-13.5,46.3017721043,130.07,42.6156171226,-31.2584561824,52.8505620183,-11.5843828774,-4.3984561824,12.3913011197,54.2,-26.86,60.4904918148,132.16,32.0756171226,3.5115438176,32.2672613306,-11.5843828774,-4.3984561824,12.3913011197,43.66,7.91,44.3707527545,131.14,42.2156171226,-7.3184561824,42.845281303,-11.5843828774,-4.3984561824,12.3913011197,53.8,-2.92,53.8791833643,132.16,30.1756171226,-16.8784561824,34.5752823825,-11.5843828774,-4.3984561824,12.3913011197,41.76,-12.48,43.5849515315,130.07
2021-06-11 20:00:00,43.9911003154,-10.097447404,45.1350789413,-12.3388996846,-4.487447404,13.1295708091,56.33,-5.61,56.6086654144,131.92,31.8411003154,-18.577447404,36.8643082309,-12.3388996846,-4.487447404,13.1295708091,44.18,-14.09,46.3724109789,130.07,41.5411003154,-32.227447404,52.5763386096,-12.3388996846,-4.487447404,13.1295708091,53.88,-27.74,60.6016666437,132.16,31.2311003154,3.022552596,31.3770210681,-12.3388996846,-4.487447404,13.1295708091,43.57,7.51,44.212498233,131.14,41.1411003154,-8.127447404,41.9362079409,-12.3388996846,-4.487447404,13.1295708091,53.48,-3.64,53.6037312134,132.16,29.3411003154,-17.607447404,34.2187429898,-12.3388996846,-4.487447404,13.1295708091,41.68,-13.12,43.6961874767,130.07
2021-06-11 20:30:00,42.6990003284,-10.9728917484,44.0863809171,-12.4209996716,-4.4528917484,13.1950550497,55.12,-6.52,55.5042773127,132.47,30.8290003284,-19.4028917484,36.4266313217,-12.4209996716,-4.4528917484,13.1950550497,43.25,-14.95,45.7609549726,130.6,40.2990003284,-33.2228917484,52.2280572451,-12.4209996716,-4.4528917484,13.1950550497,52.72,-28.77,60.0592315968,132.7,30.2390003284,2.3371082516,30.3291809293,-12.4209996716,-4.4528917484,13.1950550497,42.66,6.79,43.1969871635,131.68,39.8990003284,-8.9728917484,40.8955133668,-12.4209996716,-4.4528917484,13.1950550497,52.32,-4.52,52.5148817003,132.7,28.4190003284,-15.4528917484,32.3485925977,-12.4209996716,-4.4528917484,13.1950550497,40.84,-11.0,42.2954560207,130.6
2021-06-11 21:00:00,41.6522335764,-11.4179757818,43.1888727898,-12.3277664236,-4.3479757818,13.07205869,53.98,-7.07,54.4410258904,132.9,29.9422335764,-19.7479757818,35.8680902617,-12.3277664236,-4.3479757818,13.07205869,42.27,-15.4,44.9879194896,131.04,39.3022335764,-33.6079757818,51.7122964124,-12.3277664236,-4.3479757818,13.07205869,51.63,-29.26,59.3447933689,133.15,29.3722335764,1.9520242182,29.4370260695,-12.3277664236,-4.3479757818,13.07205869,41.7,6.3,42.1732142479,132.08,38.9122335764,-9.3879757818,40.028689851,-12.3277664236,-4.3479757818,13.07205869,51.24,-5.04,51.4872722136,133.15,27.5522335764,-14.3479757818,31.0642879217,-12.3277664236,-4.3479757818,13.07205869,39.88,-10.0,41.1146494573,131.04
2021-06-11 21:30:00,40.3177334509,-12.1061983206,42.096076639,-12.1422665491,-4.2261983206,12.856725446,52.46,-7.88,53.0485249559,132.73,28.9177334509,-20.2861983206,35.3237193715,-12.1422665491,-4.2261983206,12.856725446,41.06,-16.06,44.0890825489,130.85,38.0377334509,-34.2061983206,51.1559690518,-12.1422665491,-4.2261983206,12.856725446,50.18,-29.98,58.453680808,132.97,28.3977334509,1.3438016794,28.4295105146,-12.1422665491,-4.2261983206,12.856725446,40.54,5.57,40.9208565404,131.92,37.6577334509,-10.1461983206,39.0006439565,-12.1422665491,-4.2261983206,12.856725446,49.8,-5.92,50.1506370847,132.97,26.6177334509,-17.0661983206,31.6189636007,-12.1422665491,-4.2261983206,12.856725446,38.76,-12.84,40.8313996821,130.85
2021-06-11 22:00:00,39.5469168215,-13.090153444,41.6570611935,-11.6830831785,-4.100153444,12.3816675299,51.23,-8.99,52.0128157284,132.5,28.2569168215,-20.300153444,34.792952995,-11.6830831785,-4.100153444,12.3816675299,39.94,-16.2,43.1003897894,130.61,37.3169168215,-35.400153444,51.4365934421,-11.6830831785,-4.100153444,12.3816675299,49.0,-31.3,58.1437012926,132.74,27.7769168215,1.519846556,27.8184658395,-11.6830831785,-4.100153444,12.3816675299,39.46,5.62,39.8581986547,131.68,36.9969168215,-11.100153444,38.6262250392,-11.6830831785,-4.100153444,12.3816675299,48.68,-7.0,49.1807116663,132.74,25.9969168215,-18.660153444,32.000640787,-11.6830831785,-4.100153444,12.3816675299,37.68,-14.56,40.3952472452,130.61
2021-06-11 22:30:00,37.5747669122,-14.1161982367,40.1388858984,-11.1052330878,-3.9661982367,11.7922402616,48.68,-10.15,49.7269031813,132.7,26.9747669122,-20.4061982367,33.8238226172,-11.1052330878,-3.9661982367,11.7922402616,38.08,-16.44,41.477222665,130.62,35.4847669122,-36.2461982367,50.7243094524,-11.1052330878,-3.9661982367,11.7922402616,46.59,-32.28,56.6800361679,132.94,26.5347669122,1.2138017633,26.5625143728,-11.1052330878,-3.9661982367,11.7922402616,37.64,5.18,37.994762797,131.66,35.0947669122,-12.1661982367,37.1437618471,-11.1052330878,-3.9661982367,11.7922402616,46.2,-8.2,46.9220630407,132.94,24.8147669122,-17.7261982367,30.4957498815,-11.1052330878,-3.9661982367,11.7922402616,35.92,-13.76,38.4653610408,130.62
2021-06-11 23:00:00,35.5598668731,-15.3042926407,38.7133763093,-10.4501331269,-3.7442926407,11.1006760942,46.01,-11.56,47.440001054,132.7,25.4298668731,-20.3042926407,32.5413956189,-10.4501331269,-3.7442926407,11.1006760942,35.88,-16.56,39.5171861346,130.62,33.5798668731,-37.6742926407,50.4674131019,-10.4501331269,-3.7442926407,11.1006760942,44.03,-33.93,55.5867412249,132.94,25.0498668731,1.5057073593,25.0950789003,-10.4501331269,-3.7442926407,11.1006760942,35.5,5.25,35.8861045532,131.66,33.1898668731,-13.3842926407,35.7869606498,-10.4501331269,-3.7442926407,11.1006760942,43.64,-9.64,44.6920485098,132.94,23.3498668731,-17.9842926407,29.4728869434,-10.4501331269,-3.7442926407,11.1006760942,33.8,-14.24,36.6772081816,130.62
2021-06-11 23:30:00,33.7914167701,-15.6306896573,37.2314155854,-9.6185832299,-3.4306896573,10.2120896429,43.41,-12.2,45.0917741944,134.11,23.9714167701,-20.4406896573,31.5031842142,-9.6185832299,-3.4306896573,10.2120896429,33.59,-17.01,37.6514036923,131.84,31.9214167701,-38.2106896573,49.7898950862,-9.6185832299,-3.4306896573,10.2120896429,41.54,-34.78,54.1776706771,134.36,23.6514167701,1.5393103427,23.7014554735,-9.6185832299,-3.4306896573,10.2120896429,33.27,4.97,33.63917062,132.93,31.5414167701,-13.7506896573,34.408464626,-9.6185832299,-3.4306896573,10.2120896429,41.16,-10.32,42.4340429372,134.36,21.9814167701,-17.9906896573,28.4050628861,-9.6185832299,-3.4306896573,10.2120896429,31.6,-14.56,34.7930107924,131.84
2021-06-12 00:00:00,31.7601334528,-16.5397688301,35.808798219,-8.8098665472,-3.1497688301,9.3560030068,40.57,-13.39,42.722558444,134.11,22.3301334528,-20.4897688301,30.3061955172,-8.8098665472,-3.1497688301,9.3560030068,31.14,-17.34,35.6423231566,131.84,30.0201334528,-39.3797688301,49.5174171947,-8.8098665472,-3.1497688301,9.3560030068,38.83,-36.23,53.1072669227,134.36,22.0701334528,1.7102311699000001,22.1362978223,-8.8098665472,-3.1497688301,9.3560030068,30.88,4.86,31.2601023671,132.93,29.6301334528,-14.7097688301,33.0805397094,-8.8098665472,-3.1497688301,9.3560030068,38.44,-11.56,40.1405929204,134.36,20.4701334528,-17.3497688301,26.8335767655,-8.8098665472,-3.1497688301,9.3560030068,29.28,-14.2,32.5416410158,131.84
2021-06-12 00:30:00,35.996366767,-17.1926430627,39.8914200789,-2.773633233,-2.9426430627,4.0437840578,38.77,-14.25,41.3058760953,135.02,26.976366767000002,-20.2926430627,33.7567137977,-2.773633233,-2.9426430627,4.0437840578,29.75,-17.35,34.4395847826,132.63,34.346366767,-40.1126430627,52.8081153193,-2.773633233,-2.9426430627,4.0437840578,37.12,-37.17,52.5309746721,135.26,26.776366767,1.9473569373,26.8470858061,-2.773633233,-2.9426430627,4.0437840578,29.55,4.89,29.951871394,133.74,33.946366767,-15.4226430627,37.2855700737,-2.773633233,-2.9426430627,4.0437840578,36.72,-12.48,38.7828415669,135.26,25.226366767000002,-17.2626430627,30.5674406154,-2.773633233,-2.9426430627,4.0437840578,28.0,-14.32,31.4493624737,132.63
2021-06-12 01:00:00,34.713833465,-17.6287759323,38.9335841493,-2.2961665350000002,-2.8287759323,3.6433986924,37.01,-14.8,39.8595045127,135.28,26.053833465,-20.3187759323,33.0402011739,-2.2961665350000002,-2.8287759323,3.6433986924,28.35,-17.49,33.3109981838,132.8,33.123833465,-40.6987759323,52.4745529358,-2.2961665350000002,-2.8287759323,3.6433986924,35.42,-37.87,51.8528041672,135.52,25.883833465,2.0212240677,25.9626304826,-2.2961665350000002,-2.8287759323,3.6433986924,28.18,4.85,28.5943158687,133.9,32.743833465,-15.8287759323,36.3690634675,-2.2961665350000002,-2.8287759323,3.6433986924,35.04,-13.0,37.3738090111,135.52,24.303833465,-18.5887759323,30.5976945497,-2.2961665350000002,-2.8287759323,3.6433986924,26.6,-15.76,30.9182405709,132.8
2021-06-12 01:30:00,34.5752001274,-17.5880553105,38.7915474486,-1.8147998726,-2.6880553105000002,3.2433223598,36.39,-14.9,39.3222850302,135.31,25.6652001274,-20.4480553105,32.8150188719,-1.8147998726,-2.6880553105000002,3.2433223598,27.48,-17.76,32.719535449,132.8,33.0252001274,-40.5280553105,52.2798920304,-1.8147998726,-2.6880553105000002,3.2433223598,34.84,-37.84,51.4362829139,135.55,25.5152001274,1.7919446895000002,25.5780472928,-1.8147998726,-2.6880553105000002,3.2433223598,27.33,4.48,27.6947522105,133.91,32.5852001274,-15.8480553105,36.2347364344,-1.8147998726,-2.6880553105000002,3.2433223598,34.4,-13.16,36.8313127651,135.55,23.9852001274,-18.5280553105,30.3080626029,-1.8147998726,-2.6880553105000002,3.2433223598,25.8,-15.84,30.2745041248,132.8
2021-06-12 02:00:00,33.9067167931,-17.6946365679,38.2461188484,-1.8932832069,-2.6646365679,3.268762662,35.8,-15.03,38.8270640147,135.31,25.1567167931,-20.6746365679,32.5622633892,-1.8932832069,-2.6646365679,3.268762662,27.05,-18.01,32.4971167952,132.8,32.3667167931,-40.9146365679,52.1690697776,-1.8932832069,-2.6646365679,3.268762662,34.26,-38.25,51.3498792598,135.55,25.0267167931,1.8253634321,25.0931963907,-1.8932832069,-2.6646365679,3.268762662,26.92,4.49,27.2918760806,133.91,31.9867167931,-15.9446365679,35.7404740664,-1.8932832069,-2.6646365679,3.268762662,33.88,-13.28,36.3897348163,135.55,23.5067167931,-18.3846365679,29.8422619137,-1.8932832069,-2.6646365679,3.268762662,25.4,-15.72,29.8710294433,132.8
2021-06-12 02:30:00,33.0780834123,-17.9636357509,37.641092062,-1.8519165877,-2.6136357509,3.2032306951,34.93,-15.35,38.1539958589,136.14,24.4580834123,-20.9436357509,32.1999025258,-1.8519165877,-2.6136357509,3.2032306951,26.31,-18.33,32.0656358116,133.62,31.5880834123,-41.1936357509,51.9107179688,-1.8519165877,-2.6136357509,3.2032306951,33.44,-38.58,51.0553621082,136.38,24.3480834123,1.5563642491,24.3977752168,-1.8519165877,-2.6136357509,3.2032306951,26.2,4.17,26.52977384,134.74,31.1880834123,-16.2536357509,35.1692653045,-1.8519165877,-2.6136357509,3.2032306951,33.04,-13.64,35.7448066158,136.38,22.8680834123,-17.0936357509,28.550685143,-1.8519165877,-2.6136357509,3.2032306951,24.72,-14.48,28.6487137582,133.62
2021-06-12 03:00:00,32.1146000544,-18.2784075344,36.9519650174,-1.3553999455999999,-2.5084075344,2.8511782426,33.47,-15.77,36.9991053946,136.14,23.7846000544,-20.8584075344,31.6351128435,-1.3553999455999999,-2.5084075344,2.8511782426,25.14,-18.35,31.1246220861,133.62,30.6746000544,-41.6884075344,51.7576507509,-1.3553999455999999,-2.5084075344,2.8511782426,32.03,-39.18,50.6062575182,136.38,23.7046000544,1.8015924656000002,23.7729636174,-1.3553999455999999,-2.5084075344,2.8511782426,25.06,4.31,25.4279314928,134.74,30.2846000544,-16.5884075344,34.5301645664,-1.3553999455999999,-2.5084075344,2.8511782426,31.64,-14.08,34.6314308108,136.38,22.2446000544,-17.0284075344,28.014083864,-1.3553999455999999,-2.5084075344,2.8511782426,23.6,-14.52,27.7090310188,133.62
2021-06-12 03:30:00,31.7741333784,-13.3994883833,34.483935983,-1.2558666216,-2.4594883833,2.7615727546,33.03,-10.94,34.7946044668,136.7,23.5541333784,-15.5594883833,28.2293265587,-1.2558666216,-2.4594883833,2.7615727546,24.81,-13.1,28.0561241087,134.12,29.9041333784,-52.7594883833,60.6450394309,-1.2558666216,-2.4594883833,2.7615727546,31.16,-50.3,59.1695496011,136.94,23.4341333784,6.7505116167,24.3870460344,-1.2558666216,-2.4594883833,2.7615727546,24.69,9.21,26.3518538247,135.26,29.8241333784,-11.8194883833,32.0808235152,-1.2558666216,-2.4594883833,2.7615727546,31.08,-9.36,32.4588354689,136.94,21.7441333784,-25.6194883833,33.603058215,-1.2558666216,-2.4594883833,2.7615727546,23.0,-23.16,32.6402450971,134.12
2021-06-12 04:00:00,31.5918333657,-10.7155172115,33.359649946,-1.3781666343,-2.4755172115,2.8332893845,32.97,-8.24,33.9840918666,136.21,23.4518333657,-13.585517211500001,27.10267083,-1.3781666343,-2.4755172115,2.8332893845,24.83,-11.11,27.2022241738,133.59,29.4418333657,-58.8055172115,65.7640510192,-1.3781666343,-2.4755172115,2.8332893845,30.82,-56.33,64.2101339354,136.44,23.3118333657,8.7744827885,24.9084949982,-1.3781666343,-2.4755172115,2.8332893845,24.69,11.25,27.1322428118,134.74,29.5418333657,-9.3155172115,30.975777303,-1.3781666343,-2.4755172115,2.8332893845,30.92,-6.84,31.6675227954,136.44,21.5418333657,-29.1155172115,36.2182816717,-1.3781666343,-2.4755172115,2.8332893845,22.92,-26.64,35.142794425,133.59
2021-06-12 04:30:00,31.4105667146,-0.050305043300000005,31.4106069972,-1.3894332854,-2.4803050433,2.8429628845,32.8,2.43,32.8898905441,136.5,23.570566714599998,-10.5403050433,25.8199466625,-1.3894332854,-2.4803050433,2.8429628845,24.96,-8.06,26.22909072,133.95,27.9905667146,-89.5203050433,93.7942260486,-1.3894332854,-2.4803050433,2.8429628845,29.38,-87.04,91.8648246066,136.74,23.4005667146,11.5296949567,26.0867857039,-1.3894332854,-2.4803050433,2.8429628845,24.79,14.01,28.474974978,135.08,29.0505667146,1.0796949567,29.0706237917,-1.3894332854,-2.4803050433,2.8429628845,30.44,3.56,30.6474664532,136.74,21.5305667146,-25.2003050433,33.1454473092,-1.3894332854,-2.4803050433,2.8429628845,22.92,-22.72,32.2726633546,133.95
2021-06-12 05:00:00,30.9328333787,0.5721849527,30.9381249667,-1.2771666213000001,-2.4678150473000002,2.7787165538,32.21,3.04,32.3531404967,135.14,23.2128333787,-10.4478150473,25.4556962728,-1.2771666213000001,-2.4678150473000002,2.7787165538,24.49,-7.98,25.7573387601,133.32,27.5428333787,-89.3978150473,93.544518844,-1.2771666213000001,-2.4678150473000002,2.7787165538,28.82,-86.93,91.5828439174,135.37,23.0328333787,11.7221849527,25.844168269,-1.2771666213000001,-2.4678150473000002,2.7787165538,24.31,14.19,28.1483960467,134.44,28.6028333787,1.6921849527,28.6528457087,-1.2771666213000001,-2.4678150473000002,2.7787165538,29.88,4.16,30.1681951731,135.37,21.2428333787,-25.6278150473,33.287277961,-1.2771666213000001,-2.4678150473000002,2.7787165538,22.52,-23.16,32.3038078251,133.32
2021-06-12 05:30:00,30.8888500614,0.12063170640000001,30.8890856148,-1.2911499386,-2.4793682936,2.7954132609,32.18,2.6,32.2848633263,135.37,23.1788500614,-10.4393682936,25.421241129,-1.2911499386,-2.4793682936,2.7954132609,24.47,-7.96,25.7321297214,133.61,27.4988500614,-89.4393682936,93.5712955743,-1.2911499386,-2.4793682936,2.7954132609,28.79,-86.96,91.6018869893,135.61,23.0188500614,11.6406317064,25.7948011171,-1.2911499386,-2.4793682936,2.7954132609,24.31,14.12,28.1131730689,134.72,28.5888500614,1.2406317064,28.615756409,-1.2911499386,-2.4793682936,2.7954132609,29.88,3.7199999999999998,30.1106758476,135.61,21.1488500614,-25.2393682936,32.9287043592,-1.2911499386,-2.4793682936,2.7954132609,22.44,-22.76,31.9620274701,133.61
2021-06-12 06:00:00,31.3133666831,0.6265804609,31.3196349932,-1.3566333169,-2.4934195391,2.8385903112,32.67,3.12,32.8186425679,135.23,23.4433666831,-10.5134195391,25.6928673341,-1.3566333169,-2.4934195391,2.8385903112,24.8,-8.02,26.0645429655,133.42,27.8833666831,-89.0234195391,93.2880022512,-1.3566333169,-2.4934195391,2.8385903112,29.24,-86.53,91.3368408694,135.47,23.2633666831,11.5865804609,25.9890953327,-1.3566333169,-2.4934195391,2.8385903112,24.62,14.08,28.361784147,134.52,28.9233666831,1.7065804609000002,28.9736700671,-1.3566333169,-2.4934195391,2.8385903112,30.28,4.2,30.5698936864,135.47,21.4433666831,-26.6534195391,34.2085186443,-1.3566333169,-2.4934195391,2.8385903112,22.8,-24.16,33.2196568315,133.42
2021-06-12 06:30:00,32.7961833317,1.3124651059999999,32.8224344889,-1.8238166683,-2.687534894,3.2479456655,34.62,4.0,34.8503142023,134.62,24.5261833317,-10.257534894,26.5847830708,-1.8238166683,-2.687534894,3.2479456655,26.35,-7.57,27.4158238979,132.92,29.2161833317,-87.687534894,92.4266690098,-1.8238166683,-2.687534894,3.2479456655,31.04,-85.0,90.4902293068,134.85,24.2961833317,11.692465106,26.9632762242,-1.8238166683,-2.687534894,3.2479456655,26.12,14.38,29.8167536798,134.0,30.3761833317,2.432465106,30.4734212108,-1.8238166683,-2.687534894,3.2479456655,32.2,5.12,32.6045150248,134.85,22.4161833317,-26.047534894,34.3650891053,-1.8238166683,-2.687534894,3.2479456655,24.24,-23.36,33.6640342205,132.92
2021-06-12 07:00:00,33.6717166756,2.0068766205,33.7314698412,-1.9382833244,-2.7331233795000003,3.3506574956,35.61,4.74,35.9240824517,134.62,25.3517166756,-9.8531233795,27.1991466544,-1.9382833244,-2.7331233795000003,3.3506574956,27.29,-7.12,28.2035192839,132.92,30.0117166756,-87.2531233795,92.2703130876,-1.9382833244,-2.7331233795000003,3.3506574956,31.95,-84.52,90.3572515076,134.85,25.1017166756,12.1668766205,27.8949648998,-1.9382833244,-2.7331233795000003,3.3506574956,27.04,14.9,30.8734772904,134.0,31.1817166756,3.1468766205,31.3401066894,-1.9382833244,-2.7331233795000003,3.3506574956,33.12,5.88,33.6379071882,134.85,23.1417166756,-26.3731233795,35.0867594326,-1.9382833244,-2.7331233795000003,3.3506574956,25.08,-23.64,34.4652868841,132.92
2021-06-12 07:30:00,35.9346000378,2.5616323977,36.0257885468,-1.8753999622,-2.8183676023,3.3853095811,37.81,5.38,38.1908431434,134.76,26.9946000378,-9.1183676023,28.4930352706,-1.8753999622,-2.8183676023,3.3853095811,28.87,-6.3,29.549397625,133.07,32.1146000378,-86.5283676023,92.2957525323,-1.8753999622,-2.8183676023,3.3853095811,33.99,-83.71,90.3475744002,134.99,26.6946000378,12.8516323977,29.6271180924,-1.8753999622,-2.8183676023,3.3853095811,28.57,15.67,32.5851776119,134.16,33.3646000378,3.7016323977,33.5693106586,-1.8753999622,-2.8183676023,3.3853095811,35.24,6.52,35.8380803057,134.99,24.6846000378,-22.6583676023,33.5071798489,-1.8753999622,-2.8183676023,3.3853095811,26.56,-19.84,33.152061776,133.07
2021-06-12 08:00:00,38.1582666901,4.0034738844,38.3677093391,-1.2917333099000001,-2.7765261156000003,3.0622985182,39.45,6.78,40.0283761849,134.67,28.5882666901,-8.6665261156,29.8730257466,-1.2917333099000001,-2.7765261156000003,3.0622985182,29.88,-5.89,30.4549913807,132.96,34.1982666901,-83.3665261156,90.1082633347,-1.2917333099000001,-2.7765261156000003,3.0622985182,35.49,-80.59,88.0584362796,134.9,28.2382666901,12.8834738844,31.038421432,-1.2917333099000001,-2.7765261156000003,3.0622985182,29.53,15.66,33.4253870583,134.07,35.4682666901,5.1434738844,35.8392698809,-1.2917333099000001,-2.7765261156000003,3.0622985182,36.76,7.92,37.6035104744,134.9,26.1882666901,-24.8165261156,36.0788758234,-1.2917333099000001,-2.7765261156000003,3.0622985182,27.48,-22.04,35.226580873,132.96
