Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-06-12 08:30:00,40.420816679,5.486940646,40.7915302318,-1.029183321,-2.813059354,2.9954167051000002,41.45,8.3,42.2728340663,133.19,30.290816679,-7.983059354,31.3251147122,-1.029183321,-2.813059354,2.9954167051000002,31.32,-5.17,31.7438387723,131.65,36.320816679,-80.973059354,88.7459185843,-1.029183321,-2.813059354,2.9954167051000002,37.35,-78.16,86.6256780637,133.42,29.910816679,13.376940646,32.7658281667,-1.029183321,-2.813059354,2.9954167051000002,30.94,16.19,34.9199040663,132.77,37.650816679,6.6269406459999995,38.2295741399,-1.029183321,-2.813059354,2.9954167051000002,38.68,9.44,39.8152734513,133.42,27.770816679,-25.653059354,37.8060539231,-1.029183321,-2.813059354,2.9954167051000002,28.8,-22.84,36.757388373,131.65
2021-06-12 09:00:00,42.4094166654,7.3425371347,43.0403470417,-0.6505833346000001,-2.7774628653,2.852640644,43.06,10.12,44.2332228082,132.38,31.6294166654,-7.6674628653,32.5455063777,-0.6505833346000001,-2.7774628653,2.852640644,32.28,-4.89,32.6482847942,130.93,38.1894166654,-78.0774628653,86.9167518533,-0.6505833346000001,-2.7774628653,2.852640644,38.84,-75.3,84.7268292809,132.6,31.2094166654,13.4525371347,33.985268043,-0.6505833346000001,-2.7774628653,2.852640644,31.86,16.23,35.7557338059,132.06,39.5094166654,8.4225371347,40.3971921923,-0.6505833346000001,-2.7774628653,2.852640644,40.16,11.2,41.6925125172,132.6,29.0294166654,-22.6974628653,36.8494484688,-0.6505833346000001,-2.7774628653,2.852640644,29.68,-19.92,35.7450528045,130.93
2021-06-12 09:30:00,43.9852166675,8.8322009171,44.8632038349,0.2352166675,-2.6177990829,2.6283452815,43.75,11.45,45.2235005279,131.62,32.7452166675,-6.7377990829000005,33.4312301761,0.2352166675,-2.6177990829,2.6283452815,32.51,-4.12,32.7700244126,130.35,39.7052166675,-76.8677990829,86.5168351621,0.2352166675,-2.6177990829,2.6283452815,39.47,-74.25,84.0889017647,131.84,32.3252166675,14.4322009171,35.4006787494,0.2352166675,-2.6177990829,2.6283452815,32.09,17.05,36.3382800914,131.45,41.0352166675,9.9422009171,42.2224628134,0.2352166675,-2.6177990829,2.6283452815,40.8,12.56,42.6895022224,131.84,30.1152166675,-24.2577990829,38.6699766134,0.2352166675,-2.6177990829,2.6283452815,29.88,-21.64,36.8931429943,130.35
2021-06-12 10:00:00,44.5294500029,9.6350913238,45.5599264967,1.4594500029000002,-2.3249086762,2.7450309039,43.07,11.96,44.6997371357,131.62,32.9694500029,-6.1449086762,33.5372112158,1.4594500029000002,-2.3249086762,2.7450309039,31.51,-3.8200000000000003,31.7407073015,130.42,40.2994500029,-75.8249086762,85.8688677361,1.4594500029000002,-2.3249086762,2.7450309039,38.84,-73.5,83.1311951075,131.84,32.5594500029,14.9550913238,35.8297717129,1.4594500029000002,-2.3249086762,2.7450309039,31.1,17.28,35.5782011912,131.55,41.5794500029,10.6350913238,42.9180128852,1.4594500029000002,-2.3249086762,2.7450309039,40.12,12.96,42.1613092776,131.84,30.3794500029,-21.4449086762,37.1859528668,1.4594500029000002,-2.3249086762,2.7450309039,28.92,-19.12,34.669017869,130.42
2021-06-12 10:30:00,44.8336500089,9.9494468161,45.9243689675,1.8436500089,-2.3005531839,2.9481503197,42.99,12.25,44.7012594901,130.96,33.2636500089,-5.8205531838999995,33.7690576013,1.8436500089,-2.3005531839,2.9481503197,31.42,-3.52,31.6165589525,129.78,40.6036500089,-74.9805531839,85.26863286,1.8436500089,-2.3005531839,2.9481503197,38.76,-72.68,82.3694117983,131.19,32.8436500089,15.1294468161,36.1608283487,1.8436500089,-2.3005531839,2.9481503197,31.0,17.43,35.5640956584,130.91,41.8436500089,10.9794468161,43.2601352108,1.8436500089,-2.3005531839,2.9481503197,40.0,13.28,42.1468670247,131.19,30.6436500089,-22.8205531839,38.2074722206,1.8436500089,-2.3005531839,2.9481503197,28.8,-20.52,35.3625564687,129.78
2021-06-12 11:00:00,45.4063166697,9.3904155366,46.3671596872,1.3263166697,-2.4695844634,2.8032059022,44.08,11.86,45.647628635,130.96,33.7263166697,-5.6495844634,34.1962313818,1.3263166697,-2.4695844634,2.8032059022,32.4,-3.18,32.5556815318,129.78,41.1063166697,-74.8595844634,85.4030834115,1.3263166697,-2.4695844634,2.8032059022,39.78,-72.39,82.6000030266,131.19,33.2863166697,15.1404155366,36.5678965769,1.3263166697,-2.4695844634,2.8032059022,31.96,17.61,36.4904603972,130.91,42.4463166697,10.4104155366,43.7043081454,1.3263166697,-2.4695844634,2.8032059022,41.12,12.88,43.0900081225,131.19,31.0463166697,-23.2295844634,38.7748291176,1.3263166697,-2.4695844634,2.8032059022,29.72,-20.76,36.2526688673,129.78
2021-06-12 11:30:00,45.6851333453,9.9140664553,46.7484772208,1.0051333453,-2.4759335447,2.6721788787,44.68,12.39,46.3660921364,131.24,34.1951333453,-5.6259335447000005,34.654844867,1.0051333453,-2.4759335447,2.6721788787,33.19,-3.15,33.33914516,130.03,41.3351333453,-75.2459335447,85.8518710553,1.0051333453,-2.4759335447,2.6721788787,40.33,-72.77,83.1984483028,131.47,33.7451333453,15.3840664553,37.0864331689,1.0051333453,-2.4759335447,2.6721788787,32.74,17.86,37.2946001453,131.16,42.6451333453,11.0040664553,44.0419899255,1.0051333453,-2.4759335447,2.6721788787,41.64,13.48,43.7675679014,131.47,31.4851333453,-22.9959335447,38.9888007172,1.0051333453,-2.4759335447,2.6721788787,30.48,-20.52,36.7437178304,130.03
2021-06-12 12:00:00,45.1017000104,10.0154436735,46.200351252,2.6217000104,-2.1145563265,3.368183398,42.48,12.13,44.177905111,131.24,33.5317000104,-5.6145563265,33.9985021484,2.6217000104,-2.1145563265,3.368183398,30.91,-3.5,31.1075248131,130.03,40.9217000104,-74.3145563265,84.8365417361,2.6217000104,-2.1145563265,3.368183398,38.3,-72.2,81.7296151955,131.47,33.1317000104,15.1854436735,36.4459496397,2.6217000104,-2.1145563265,3.368183398,30.51,17.3,35.0734956912,131.16,42.1417000104,11.0054436735,43.5550533259,2.6217000104,-2.1145563265,3.368183398,39.52,13.12,41.6409029681,131.47,30.9417000104,-21.6745563265,37.7779723051,2.6217000104,-2.1145563265,3.368183398,28.32,-19.56,34.4182509724,130.03
2021-06-12 12:30:00,45.4844833431,9.9462363659,46.5592723615,2.8844833431,-1.9337636341,3.4727058541,42.6,11.88,44.2254949096,130.58,33.3444833431,-5.6937636341,33.8271121105,2.8844833431,-1.9337636341,3.4727058541,30.46,-3.76,30.6911909186,129.4,41.2844833431,-74.9537636341,85.5714628122,2.8844833431,-1.9337636341,3.4727058541,38.4,-73.02,82.5013963518,130.81,32.9644833431,15.2562363659,36.3236824968,2.8844833431,-1.9337636341,3.4727058541,30.08,17.19,34.6453820877,130.52,42.5644833431,10.9462363659,43.9494633965,2.8844833431,-1.9337636341,3.4727058541,39.68,12.88,41.718063234,130.81,30.8044833431,-21.9337636341,37.8154225309,2.8844833431,-1.9337636341,3.4727058541,27.92,-20.0,34.3442338683,129.4
2021-06-12 13:00:00,45.3500500096,9.5516006784,46.3450117207,2.6000500096,-1.8683993216,3.2017457858,42.75,11.42,44.2490553571,131.16,32.6200500096,-5.9883993216,33.1651713257,2.6000500096,-1.8683993216,3.2017457858,30.02,-4.12,30.3013993076,129.98,41.1500500096,-75.0683993216,85.6071912429,2.6000500096,-1.8683993216,3.2017457858,38.55,-73.2,82.7305415188,131.4,32.2500500096,14.9116006784,35.5305721937,2.6000500096,-1.8683993216,3.2017457858,29.65,16.78,34.0689139833,131.11,42.4000500096,10.5716006784,43.6980889939,2.6000500096,-1.8683993216,3.2017457858,39.8,12.44,41.6988441087,131.4,30.1200500096,-21.3883993216,36.9415895451,2.6000500096,-1.8683993216,3.2017457858,27.52,-19.52,33.7398992293,129.98
2021-06-12 13:30:00,44.3812333474,9.822529425,45.4552082576,3.2412333474,-1.857470575,3.7357449792,41.14,11.68,42.7658976288,131.02,32.5312333474,-6.097470575,33.0977384502,3.2412333474,-1.857470575,3.7357449792,29.29,-4.24,29.5952986131,129.84,40.2912333474,-75.527470575,85.6024666474,3.2412333474,-1.857470575,3.7357449792,37.05,-73.67,82.4619390992,131.24,32.1912333474,14.972529425,35.5028469536,3.2412333474,-1.857470575,3.7357449792,28.95,16.83,33.4865853738,130.95,41.4812333474,10.822529425,42.8698012962,3.2412333474,-1.857470575,3.7357449792,38.24,12.68,40.2874670338,131.24,30.0412333474,-23.537470575,38.1639649683,3.2412333474,-1.857470575,3.7357449792,26.8,-21.68,34.4711821671,129.84
2021-06-12 14:00:00,43.6289166794,10.3654518863,44.8433380049,4.5689166794,-1.4745481137,4.8009677944,39.06,11.84,40.8150609457,131.5,31.6789166794,-6.0045481137,32.2429583015,4.5689166794,-1.4745481137,4.8009677944,27.11,-4.53,27.4858690967,130.33,39.6989166794,-74.9045481137,84.7743788749,4.5689166794,-1.4745481137,4.8009677944,35.13,-73.43,81.4007481538,131.73,31.3989166794,15.0254518863,34.8088519349,4.5689166794,-1.4745481137,4.8009677944,26.83,16.5,31.497601496,131.46,40.8089166794,11.3254518863,42.3513109712,4.5689166794,-1.4745481137,4.8009677944,36.24,12.8,38.4340682208,131.73,29.3689166794,-22.0345481137,36.7158627503,4.5689166794,-1.4745481137,4.8009677944,24.8,-20.56,32.2141832117,130.33
2021-06-12 14:30:00,43.7091666765,10.3976777354,44.9288654858,4.7191666765,-1.2623222646,4.8850784661,38.99,11.66,40.6961386375,132.17,31.1591666765,-5.7523222646,31.6856888738,4.7191666765,-1.2623222646,4.8850784661,26.44,-4.49,26.8185327712,130.99,39.7591666765,-75.9223222646,85.7029191618,4.7191666765,-1.2623222646,4.8850784661,35.04,-74.66,82.4737364256,132.4,30.8791666765,15.5276777354,34.5634447139,4.7191666765,-1.2623222646,4.8850784661,26.16,16.79,31.0845572592,132.14,40.9191666765,11.3376777354,42.4608188561,4.7191666765,-1.2623222646,4.8850784661,36.2,12.6,38.3301447949,132.4,28.8391666765,-23.2223222646,37.0266631761,4.7191666765,-1.2623222646,4.8850784661,24.12,-21.96,32.6192581154,130.99
2021-06-12 15:00:00,42.992266686,9.73778978,44.0812833819,4.2522666860000005,-1.40221022,4.4774954461,38.74,11.14,40.3098896054,132.17,30.962266686,-6.04221022,31.5463193206,4.2522666860000005,-1.40221022,4.4774954461,26.71,-4.64,27.1100295094,130.99,39.072266686,-76.08221022,85.5286193969,4.2522666860000005,-1.40221022,4.4774954461,34.82,-74.68,82.3986334838,132.4,30.692266686,15.11778978,34.2134885996,4.2522666860000005,-1.40221022,4.4774954461,26.44,16.52,31.1766579351,132.14,40.212266686,10.67778978,41.6057878979,4.2522666860000005,-1.40221022,4.4774954461,35.96,12.08,37.9347861468,132.4,28.652266686,-23.00221022,36.7430818148,4.2522666860000005,-1.40221022,4.4774954461,24.4,-21.6,32.5871140177,130.99
2021-06-12 15:30:00,42.8802667076,9.6074935783,43.9433863712,4.6802667076,-1.2925064217,4.8554576823,38.2,10.9,39.7246774688,131.73,30.7602667076,-6.1825064217,31.375426588,4.6802667076,-1.2925064217,4.8554576823,26.08,-4.89,26.5344775716,130.54,38.9802667076,-77.0825064217,86.3780874345,4.6802667076,-1.2925064217,4.8554576823,34.3,-75.79,83.1902283925,131.97,30.4902667076,15.1974935783,34.0678759973,4.6802667076,-1.2925064217,4.8554576823,25.81,16.49,30.6280296461,131.69,40.1202667076,10.5474935783,41.483556037,4.6802667076,-1.2925064217,4.8554576823,35.44,11.84,37.3654813966,131.97,28.4802667076,-23.8525064217,37.1492618275,4.6802667076,-1.2925064217,4.8554576823,23.8,-22.56,32.7931944159,130.54
2021-06-12 16:00:00,42.5762500441,9.169190882,43.5523952182,4.0462500441,-1.460809118,4.3018719993,38.53,10.63,39.969460842,132.58,30.7462500441,-6.520809118,31.4301263651,4.0462500441,-1.460809118,4.3018719993,26.7,-5.06,27.1752387294,131.36,38.6662500441,-77.230809118,86.3694203379,4.0462500441,-1.460809118,4.3018719993,34.62,-75.77,83.3044854735,132.82,30.4662500441,14.799190882,33.8704656376,4.0462500441,-1.460809118,4.3018719993,26.42,16.26,31.0226368963,132.51,39.8462500441,10.179190882,41.1258990125,4.0462500441,-1.460809118,4.3018719993,35.8,11.64,37.6447818429,132.82,28.4462500441,-23.940809118,37.1799876654,4.0462500441,-1.460809118,4.3018719993,24.4,-22.48,33.1769558579,131.36
2021-06-12 16:30:00,43.5792667346,9.3278137056,44.5663617278,3.1992667346,-1.6921862944,3.619226726,40.38,11.02,41.8567175015,132.6,31.5292667346,-6.5521862944,32.202885058,3.1992667346,-1.6921862944,3.619226726,28.33,-4.86,28.7438428189,131.4,39.5092667346,-77.5221862944,87.0096059396,3.1992667346,-1.6921862944,3.619226726,36.31,-75.83,84.0749962831,132.83,31.2192667346,14.8878137056,34.5874198572,3.1992667346,-1.6921862944,3.619226726,28.02,16.58,32.5578991951,132.55,40.7192667346,10.3478137056,42.0135208224,3.1992667346,-1.6921862944,3.619226726,37.52,12.04,39.4044667519,132.83,29.1592667346,-24.1321862944,37.850036352000004,3.1992667346,-1.6921862944,3.619226726,25.96,-22.44,34.3143585107,131.4
2021-06-12 17:00:00,44.5155834391,8.8464605389,45.3860885403,2.3355834391,-1.9535394611,3.044875437,42.18,10.8,43.5406982029,132.6,32.1855834391,-6.4135394611,32.8183678713,2.3355834391,-1.9535394611,3.044875437,29.85,-4.46,30.181353515,131.4,40.3255834391,-76.9735394611,86.8969415853,2.3355834391,-1.9535394611,3.044875437,37.99,-75.02,84.0906683289,132.83,31.8355834391,14.7664605389,35.0934855743,2.3355834391,-1.9535394611,3.044875437,29.5,16.72,33.9088248101,132.55,41.6555834391,9.8864605389,42.8127286404,2.3355834391,-1.9535394611,3.044875437,39.32,11.84,41.0639501266,132.83,29.7355834391,-22.8335394611,37.4910048783,2.3355834391,-1.9535394611,3.044875437,27.4,-20.88,34.4490115969,131.4
2021-06-12 17:30:00,45.7557667418,8.492745427,46.5372637251,0.5857667418,-2.387254573,2.4580697858000002,45.17,10.88,46.4618477893,131.77,33.3957667418,-6.687254573,34.0587229648,0.5857667418,-2.387254573,2.4580697858000002,32.81,-4.3,33.0905741866,130.52,41.3457667418,-77.747254573,88.0574132092,0.5857667418,-2.387254573,2.4580697858000002,40.76,-75.36,85.6767599761,132.0,32.9557667418,14.622745427,36.0542264563,0.5857667418,-2.387254573,2.4580697858000002,32.37,17.01,36.5671573957,131.67,42.7857667418,9.612745427,43.8523284482,0.5857667418,-2.387254573,2.4580697858000002,42.2,12.0,43.8729985298,132.0,30.7457667418,-22.827254573,38.2934161949,0.5857667418,-2.387254573,2.4580697858000002,30.16,-20.44,36.4337645598,130.52
2021-06-12 18:00:00,46.1585500607,8.4085659629,46.9181811802,-0.8314499393,-2.7614340371,2.8838909381,46.99,11.17,48.2993685259,132.21,33.9185500607,-7.7814340371,34.7996947385,-0.8314499393,-2.7614340371,2.8838909381,34.75,-5.02,35.1107234332,130.92,41.6285500607,-77.0214340371,87.5513419731,-0.8314499393,-2.7614340371,2.8838909381,42.46,-74.26,85.5417979703,132.44,33.4385500607,13.4185659629,36.0304668671,-0.8314499393,-2.7614340371,2.8838909381,34.27,16.18,37.8975632462,132.06,43.0885500607,9.5985659629,44.1447121961,-0.8314499393,-2.7614340371,2.8838909381,43.92,12.36,45.6260451935,132.44,31.1685500607,-23.8414340371,39.2414639104,-0.8314499393,-2.7614340371,2.8838909381,32.0,-21.08,38.3192693041,130.92
2021-06-12 18:30:00,46.2135500878,7.9275249622,46.8885685828,-2.6564499122000003,-3.2824750378,4.2227205105,48.87,11.21,50.1392161885,131.48,34.5235500878,-8.3624750378,35.5219157623,-2.6564499122000003,-3.2824750378,4.2227205105,37.18,-5.08,37.525442036,130.34,41.5435500878,-77.6324750378,88.0492347178,-2.6564499122000003,-3.2824750378,4.2227205105,44.2,-74.35,86.4960259203,131.72,33.9835500878,12.8875249622,36.3451506562,-2.6564499122000003,-3.2824750378,4.2227205105,36.64,16.17,40.0494506829,131.46,43.1435500878,9.1175249622,44.096430418,-2.6564499122000003,-3.2824750378,4.2227205105,45.8,12.4,47.4489199034,131.72,31.7035500878,-25.2424750378,40.52527155,-2.6564499122000003,-3.2824750378,4.2227205105,34.36,-21.96,40.778072539,130.34
2021-06-12 19:00:00,46.7230334326,7.2176049521,47.2772215172,-3.9369665674,-3.5123950479,5.276042525,50.66,10.73,51.7838633167,131.57,34.6330334326,-8.8523950479,35.7464949726,-3.9369665674,-3.5123950479,5.276042525,38.57,-5.34,38.9379056961,130.44,41.9330334326,-77.5623950479,88.1720160733,-3.9369665674,-3.5123950479,5.276042525,45.87,-74.05,87.1060239019,131.81,34.0730334326,12.2476049521,36.2073947469,-3.9369665674,-3.5123950479,5.276042525,38.01,15.76,41.1477544952,131.56,43.5430334326,8.4876049521,44.3625427397,-3.9369665674,-3.5123950479,5.276042525,47.48,12.0,48.9729558022,131.81,31.7030334326,-23.5123950479,39.4704326011,-3.9369665674,-3.5123950479,5.276042525,35.64,-20.0,40.868197905,130.44
2021-06-12 19:30:00,46.4190334771,7.0470444777,46.9509052609,-4.2609665229,-3.5929555223,5.5736132889,50.68,10.64,51.7848626531,131.03,34.3490334771,-9.0629555223,35.5245445236,-4.2609665229,-3.5929555223,5.5736132889,38.61,-5.47,38.9955510283,129.9,41.6290334771,-78.2429555223,88.6280797326,-4.2609665229,-3.5929555223,5.5736132889,45.89,-74.65,87.6271339255,131.26,33.7790334771,12.1670444777,35.9034827554,-4.2609665229,-3.5929555223,5.5736132889,38.04,15.76,41.1754684248,131.02,43.2990334771,8.3270444777,44.09247067,-4.2609665229,-3.5929555223,5.5736132889,47.56,11.92,49.0310105953,131.26,31.4590334771,-24.3929555223,39.8081281452,-4.2609665229,-3.5929555223,5.5736132889,35.72,-20.8,41.334711805,129.9
2021-06-12 20:00:00,46.1835834643,6.4543702827,46.6324165935,-5.0564165357,-3.7656297173,6.3045471963,51.24,10.22,52.2492679375,131.39,34.4135834643,-9.4756297173,35.6942892546,-5.0564165357,-3.7656297173,6.3045471963,39.47,-5.71,39.8808851456,130.26,41.3535834643,-78.5956297173,88.8109896127,-5.0564165357,-3.7656297173,6.3045471963,46.41,-74.83,88.0534894255,131.62,33.8335834643,11.7043702827,35.8008890078,-5.0564165357,-3.7656297173,6.3045471963,38.89,15.47,41.8539484398,131.35,42.9835834643,7.7143702827,43.6703555778,-5.0564165357,-3.7656297173,6.3045471963,48.04,11.48,49.3926310293,131.62,31.4635834643,-26.0456297173,40.8452189587,-5.0564165357,-3.7656297173,6.3045471963,36.52,-22.28,42.7797709204,130.26
2021-06-12 20:30:00,45.0505001438,5.5982693839,45.3970063254,-5.2094998562,-3.8217306161,6.4609994315,50.26,9.42,51.1351542483,131.24,33.8005001438,-9.7317306161,35.1735751773,-5.2094998562,-3.8217306161,6.4609994315,39.01,-5.91,39.4551416168,130.12,40.3005001438,-80.3617306161,89.9007122299,-5.2094998562,-3.8217306161,6.4609994315,45.51,-76.54,89.0479179992,131.48,33.2205001438,11.6582693839,35.2067731386,-5.2094998562,-3.8217306161,6.4609994315,38.43,15.48,41.4306082504,131.22,41.9905001438,6.9382693839,42.5598600135,-5.2094998562,-3.8217306161,6.4609994315,47.2,10.76,48.410924387,131.48,30.8705001438,-27.7017306161,41.4773873123,-5.2094998562,-3.8217306161,6.4609994315,36.08,-23.88,43.266855675,130.12
2021-06-12 21:00:00,44.2333001013,5.008861871,44.5159919029,-5.2866998987,-3.781138129,6.4997077911,49.52,8.79,50.2940801685,132.08,33.2133001013,-10.061138129,34.7037433726,-5.2866998987,-3.781138129,6.4997077911,38.5,-6.28,39.0088246426,130.87,39.5433001013,-80.931138129,90.0750892409,-5.2866998987,-3.781138129,6.4997077911,44.83,-77.15,89.2292071017,132.33,32.6633001013,11.348861871,34.578719456900004,-5.2866998987,-3.781138129,6.4997077911,37.95,15.13,40.8548577283,131.98,41.1533001013,6.338861871,41.6386272474,-5.2866998987,-3.781138129,6.4997077911,46.44,10.12,47.529864296,132.33,30.3533001013,-26.941138129,40.5850680759,-5.2866998987,-3.781138129,6.4997077911,35.64,-23.16,42.5040609825,130.87
2021-06-12 21:30:00,43.704466758,4.0646345135,43.8930708464,-5.105533242,-3.7053654865,6.3084231844,48.81,7.77,49.4245789056,132.22,32.744466758,-10.0053654865,34.238975478,-5.105533242,-3.7053654865,6.3084231844,37.85,-6.3,38.3707245175,130.87,39.064466758,-82.0053654865,90.8345338054,-5.105533242,-3.7053654865,6.3084231844,44.17,-78.3,89.8992708536,132.48,32.214466758,11.3946345135,34.170302372,-5.105533242,-3.7053654865,6.3084231844,37.32,15.1,40.2590660597,131.98,40.694466758,5.4146345135,41.0531106206,-5.105533242,-3.7053654865,6.3084231844,45.8,9.12,46.6991905711,132.48,29.894466758,-25.2653654865,39.140999424,-5.105533242,-3.7053654865,6.3084231844,35.0,-21.56,41.1075856747,130.87
2021-06-12 22:00:00,43.3330667071,3.353753828,43.4626544862,-4.9369332929,-3.646246172,6.1374605078,48.27,7.0,48.7749208098,132.22,32.4530667071,-10.096246172,33.9872877038,-4.9369332929,-3.646246172,6.1374605078,37.39,-6.45,37.9422534913,130.87,38.7530667071,-81.986246172,90.6837622763,-4.9369332929,-3.646246172,6.1374605078,43.69,-78.34,89.6993405773,132.48,31.9330667071,11.133753828,33.8183563117,-4.9369332929,-3.646246172,6.1374605078,36.87,14.78,39.7221009011,131.98,40.3830667071,4.713753828,40.6572447643,-4.9369332929,-3.646246172,6.1374605078,45.32,8.36,46.0846178242,132.48,29.6630667071,-25.046246172,38.8228279982,-4.9369332929,-3.646246172,6.1374605078,34.6,-21.4,40.6831660518,130.87
2021-06-12 22:30:00,42.7933999903,3.2626889855,42.9175980473,-4.8266000097,-3.6173110145000003,6.0316669859,47.62,6.88,48.1144344246,132.49,32.1933999903,-10.2073110145,33.7728322929,-4.8266000097,-3.6173110145000003,6.0316669859,37.02,-6.59,37.6019746822,131.1,38.2533999903,-83.1173110145,91.4975956029,-4.8266000097,-3.6173110145000003,6.0316669859,43.08,-79.5,90.4219906881,132.74,31.6833999903,11.2526889855,33.6223265755,-4.8266000097,-3.6173110145000003,6.0316669859,36.51,14.87,39.4220369844,132.23,39.8533999903,4.6226889855,40.1206024911,-4.8266000097,-3.6173110145000003,6.0316669859,44.68,8.24,45.4334678403,132.74,29.4133999903,-24.0573110145,37.998714613,-4.8266000097,-3.6173110145000003,6.0316669859,34.24,-20.44,39.876950736,131.1
2021-06-12 23:00:00,41.083383325,2.9055313312,41.1859988072,-4.176616675,-3.3944686688,5.3820576357,45.26,6.3,45.6963630938,132.49,30.823383325,-10.3944686688,32.5288477894,-4.176616675,-3.3944686688,5.3820576357,35.0,-7.0,35.6931365951,131.1,36.723383325,-84.0244686688,91.6990633426,-4.176616675,-3.3944686688,5.3820576357,40.9,-80.63,90.4102145778,132.74,30.373383325,11.1955313312,32.371010741,-4.176616675,-3.3944686688,5.3820576357,34.55,14.59,37.5042744231,132.23,38.263383325,4.2055313312,38.4938046606,-4.176616675,-3.3944686688,5.3820576357,42.44,7.6,43.1151203176,132.74,28.143383325,-23.2744686688,36.5205547164,-4.176616675,-3.3944686688,5.3820576357,32.32,-19.88,37.9446544325,131.1
2021-06-12 23:30:00,39.1375999928,2.4873248407,39.2165592328,-3.6024000072,-3.1626751593,4.7937250625,42.74,5.65,43.1118324825,132.96,29.2475999928,-10.5826751593,31.1032975561,-3.6024000072,-3.1626751593,4.7937250625,32.85,-7.42,33.677572656,131.52,34.9475999928,-85.4726751593,92.3412851554,-3.6024000072,-3.1626751593,4.7937250625,38.55,-82.31,90.8902558034,133.22,28.8575999928,11.2373248407,30.9683475006,-3.6024000072,-3.1626751593,4.7937250625,32.46,14.4,35.5107251404,132.65,36.3975999928,3.7573248407,36.5910204175,-3.6024000072,-3.1626751593,4.7937250625,40.0,6.92,40.5941670687,133.22,26.7575999928,-26.9226751593,37.9578660505,-3.6024000072,-3.1626751593,4.7937250625,30.36,-23.76,38.5521361276,131.52
2021-06-13 00:00:00,37.2874999943,2.2740342748,37.3567783368,-2.8725000057,-2.9559657252,4.1217702085,40.16,5.23,40.4991172743,133.73,27.8474999943,-10.7959657252,29.8669739322,-2.8725000057,-2.9559657252,4.1217702085,30.72,-7.84,31.7046368848,132.24,33.2974999943,-85.9859657252,92.2079704123,-2.8725000057,-2.9559657252,4.1217702085,36.17,-83.03,90.5662729718,133.97,27.5174999943,11.0940342748,29.6696882765,-2.8725000057,-2.9559657252,4.1217702085,30.39,14.05,33.4806600891,133.37,34.6474999943,3.5240342748,34.8262555182,-2.8725000057,-2.9559657252,4.1217702085,37.52,6.48,38.0754619145,133.97,25.4874999943,-26.1559657252,36.520503816,-2.8725000057,-2.9559657252,4.1217702085,28.36,-23.2,36.6405458475,132.24
2021-06-13 00:30:00,36.0479999956,1.6617925452,36.086283518,-2.2220000044,-2.7582074548,3.5418910745,38.27,4.42,38.5243987623,133.99,26.9579999956,-10.1182074548,28.7943030105,-2.2220000044,-2.7582074548,3.5418910745,29.18,-7.36,30.0938864223,132.5,32.1879999956,-87.3882074548,93.1276873216,-2.2220000044,-2.7582074548,3.5418910745,34.41,-84.63,91.3580045754,134.24,26.6579999956,11.8817925452,29.1860575935,-2.2220000044,-2.7582074548,3.5418910745,28.88,14.64,32.3787584691,133.64,33.4979999956,2.8817925452,33.6217300563,-2.2220000044,-2.7582074548,3.5418910745,35.72,5.64,36.1625220359,134.24,24.6179999956,-25.9982074548,35.8043672566,-2.2220000044,-2.7582074548,3.5418910745,26.84,-23.24,35.5032843551,132.5
2021-06-13 01:00:00,34.5449499994,0.6965884221,34.5519725325,-1.9050500006000002,-2.6334115779,3.2502418438,36.45,3.33,36.6017950379,134.59,25.8949499994,-10.4034115779,27.9066194285,-1.9050500006000002,-2.6334115779,3.2502418438,27.8,-7.77,28.8654274176,132.96,30.8349499994,-87.1134115779,92.4096348776,-1.9050500006000002,-2.6334115779,3.2502418438,32.74,-84.48,90.6023068139,134.85,25.624949999400002,11.3065884221,28.0085166372,-1.9050500006000002,-2.6334115779,3.2502418438,27.53,13.94,30.85813507,134.08,32.0949499994,1.8865884221,32.1503504077,-1.9050500006000002,-2.6334115779,3.2502418438,34.0,4.52,34.2991311843,134.85,23.6549499994,-25.5934115779,34.8508159972,-1.9050500006000002,-2.6334115779,3.2502418438,25.56,-22.96,34.3580441818,132.96
2021-06-13 01:30:00,34.4024834529,1.4317685776,34.4322643604,-1.7575165471,-2.5982314224,3.1368249772,36.16,4.03,36.3838769237,133.32,25.7024834529,-11.2582314224,28.0600326159,-1.7575165471,-2.5982314224,3.1368249772,27.46,-8.66,28.793179748,131.83,30.7224834529,-85.8382314224,91.1705707081,-1.7575165471,-2.5982314224,3.1368249772,32.48,-83.24,89.3523810539,133.57,25.4524834529,10.3717685776,27.4845865413,-1.7575165471,-2.5982314224,3.1368249772,27.21,12.97,30.1430754901,132.89,31.9224834529,2.5617685776,32.0251090247,-1.7575165471,-2.5982314224,3.1368249772,33.68,5.16,34.0729804977,133.57,23.5224834529,-25.3582314224,34.5882513097,-1.7575165471,-2.5982314224,3.1368249772,25.28,-22.76,34.0161138286,131.83
2021-06-13 02:00:00,33.6766336503,1.0197829917,33.6920704524,-1.5433663496999999,-2.5902170083,3.0151623239,35.22,3.61,35.4045265468,133.32,25.1266336503,-10.9702170083,27.4170271876,-1.5433663496999999,-2.5902170083,3.0151623239,26.67,-8.38,27.9555593756,131.83,30.0666336503,-85.9002170083,91.0101628454,-1.5433663496999999,-2.5902170083,3.0151623239,31.61,-83.31,89.1052647154,133.57,24.8966336503,10.5397829917,27.0357058837,-1.5433663496999999,-2.5902170083,3.0151623239,26.44,13.13,29.5206791927,132.89,31.2166336503,2.1697829917,31.2919506373,-1.5433663496999999,-2.5902170083,3.0151623239,32.76,4.76,33.1040057999,133.57,22.9366336503,-27.0702170083,35.4807808833,-1.5433663496999999,-2.5902170083,3.0151623239,24.48,-24.48,34.6199480069,131.83
2021-06-13 02:30:00,33.0044671248,1.158894303,33.0248071334,-1.2955328752,-2.521105697,2.8344980801,34.3,3.68,34.4968462327,132.97,24.5044671248,-10.951105697,26.8401867553,-1.2955328752,-2.521105697,2.8344980801,25.8,-8.43,27.1423083027,131.4,29.4544671248,-86.681105697,91.5487832713,-1.2955328752,-2.521105697,2.8344980801,30.75,-84.16,89.6017192915,133.22,24.3044671248,10.778894303,26.587434713,-1.2955328752,-2.521105697,2.8344980801,25.6,13.3,28.8487434735,132.48,30.5444671248,2.278894303,30.6293622392,-1.2955328752,-2.521105697,2.8344980801,31.84,4.8,32.1997763967,133.22,22.4244671248,-25.761105697,34.1539352427,-1.2955328752,-2.521105697,2.8344980801,23.72,-23.24,33.2074690394,131.4
2021-06-13 03:00:00,31.8908503517,0.8797590241000001,31.9029828087,-1.1891496483,-2.4302409759,2.7055772189000002,33.08,3.31,33.2451876217,133.69,23.7308503517,-11.1502409759,26.2198614076,-1.1891496483,-2.4302409759,2.7055772189000002,24.92,-8.72,26.4016060118,132.11,28.4408503517,-86.8502409759,91.3884365021,-1.1891496483,-2.4302409759,2.7055772189000002,29.63,-84.42,89.4688398271,133.95,23.5408503517,10.5497590241,25.7966868172,-1.1891496483,-2.4302409759,2.7055772189000002,24.73,12.98,27.929434294300002,133.21,29.5308503517,1.9697590241,29.5964706191,-1.1891496483,-2.4302409759,2.7055772189000002,30.72,4.4,31.033504475,133.95,21.6908503517,-26.0702409759,33.9138681592,-1.1891496483,-2.4302409759,2.7055772189000002,22.88,-23.64,32.8989969452,132.11
2021-06-13 03:30:00,31.5126000873,1.1452514294,31.5334039567,-1.1173999127,-2.3947485706,2.6426129647,32.63,3.54,32.8214640137,134.63,23.4326000873,-11.0647485706,25.9136143326,-1.1173999127,-2.3947485706,2.6426129647,24.55,-8.67,26.0359635889,133.01,28.0826000873,-87.9547485706,92.3291407074,-1.1173999127,-2.3947485706,2.6426129647,29.2,-85.56,90.4054954082,134.88,23.2626000873,10.9552514294,25.713150268,-1.1173999127,-2.3947485706,2.6426129647,24.38,13.35,27.7958072378,134.11,29.1626000873,2.2452514294,29.2489042159,-1.1173999127,-2.3947485706,2.6426129647,30.28,4.64,30.6334457742,134.88,21.4026000873,-27.6347485706,34.9535494486,-1.1173999127,-2.3947485706,2.6426129647,22.52,-25.24,33.8261437353,133.01
2021-06-13 04:00:00,31.0604166872,0.652425174,31.0672680388,-0.8995833128,-2.377574826,2.5420684865,31.96,3.03,32.1033097982,134.63,23.0904166872,-10.917574826,25.5413543665,-0.8995833128,-2.377574826,2.5420684865,23.99,-8.54,25.464714803,133.01,27.6804166872,-88.167574826,92.4106418043,-0.8995833128,-2.377574826,2.5420684865,28.58,-85.79,90.4253310749,134.88,22.9404166872,11.022425174,25.4510623452,-0.8995833128,-2.377574826,2.5420684865,23.84,13.4,27.347862805,134.11,28.7004166872,1.742425174,28.7532600501,-0.8995833128,-2.377574826,2.5420684865,29.6,4.12,29.8853542726,134.88,21.1404166872,-27.817574826,34.9390138228,-0.8995833128,-2.377574826,2.5420684865,22.04,-25.44,33.6593998758,133.01
2021-06-13 04:30:00,30.7793666739,0.8360520831,30.790719315,-0.9606333261000001,-2.3539479169,2.5424175862,31.74,3.19,31.8999012538,134.49,22.9193666739,-10.7939479169,25.3339037728,-0.9606333261000001,-2.3539479169,2.5424175862,23.88,-8.44,25.3276133893,132.8,27.4193666739,-88.5439479169,92.6922455306,-0.9606333261000001,-2.3539479169,2.5424175862,28.38,-86.19,90.742164951,134.73,22.7593666739,11.2660520831,25.3951314416,-0.9606333261000001,-2.3539479169,2.5424175862,23.72,13.62,27.3521991803,133.9,28.4793666739,1.9260520831,28.5444215702,-0.9606333261000001,-2.3539479169,2.5424175862,29.44,4.28,29.7494873905,134.73,20.9193666739,-27.6339479169,34.6591254868,-0.9606333261000001,-2.3539479169,2.5424175862,21.88,-25.28,33.4337075419,132.8
2021-06-13 05:00:00,29.9647999984,0.32245722860000003,29.9665349617,-0.7752000016,-2.2875427714,2.4153233683,30.74,2.61,30.8506029115,134.86,22.2847999984,-10.7275427714,24.7324176918,-0.7752000016,-2.2875427714,2.4153233683,23.06,-8.44,24.5560013031,133.16,26.6847999984,-88.9175427714,92.8353809895,-0.7752000016,-2.2875427714,2.4153233683,27.46,-86.63,90.8779868835,135.11,22.1547999984,11.2824572286,24.8622003066,-0.7752000016,-2.2875427714,2.4153233683,22.93,13.57,26.6445078769,134.28,27.6647999984,1.3924572286,27.6998212284,-0.7752000016,-2.2875427714,2.4153233683,28.44,3.68,28.677098877,135.11,20.3447999984,-26.8075427714,33.6534580157,-0.7752000016,-2.2875427714,2.4153233683,21.12,-24.52,32.3617799263,133.16
2021-06-13 05:30:00,29.9833499985,0.1000633127,29.9835169685,-0.7566500015000001,-2.2899366873,2.4117067103,30.74,2.39,30.8327699048,134.86,22.2833499985,-10.2999366873,24.548653383,-0.7566500015000001,-2.2899366873,2.4117067103,23.04,-8.01,24.3926566819,133.16,26.6833499985,-89.5299366873,93.4216823354,-0.7566500015000001,-2.2899366873,2.4117067103,27.44,-87.24,91.4536560231,135.11,22.1533499985,11.7700633127,25.085958354,-0.7566500015000001,-2.2899366873,2.4117067103,22.91,14.06,26.8803217987,134.28,27.6833499985,1.1500633127,27.7072285291,-0.7566500015000001,-2.2899366873,2.4117067103,28.44,3.44,28.6472895751,135.11,20.3233499985,-25.0099366873,32.2263167033,-0.7566500015000001,-2.2899366873,2.4117067103,21.08,-22.72,30.9929798503,133.16
2021-06-13 06:00:00,30.2811666653,0.3793107201,30.2835422504,-0.6788333347000001,-2.2606892799000002,2.3604090147,30.96,2.64,31.0723542719,135.15,22.4211666653,-10.1206892799,24.5995338601,-0.6788333347000001,-2.2606892799000002,2.3604090147,23.1,-7.86,24.4006065498,133.34,26.9711666653,-89.6806892799,93.6486511436,-0.6788333347000001,-2.2606892799000002,2.3604090147,27.65,-87.42,91.6884883723,135.4,22.2811666653,12.0493107201,25.3305403968,-0.6788333347000001,-2.2606892799000002,2.3604090147,22.96,14.31,27.0543471553,134.44,28.0411666653,1.4993107201,28.0812207816,-0.6788333347000001,-2.2606892799000002,2.3604090147,28.72,3.76,28.9650824269,135.4,20.4811666653,-25.3006892799,32.5515447562,-0.6788333347000001,-2.2606892799000002,2.3604090147,21.16,-23.04,31.2823784262,133.34
2021-06-13 06:30:00,31.2025999986,0.4085020632,31.205273923,-0.6974000014,-2.2914979368,2.3952723345,31.9,2.7,32.0140594115,135.48,23.0625999986,-10.3914979368,25.2955875217,-0.6974000014,-2.2914979368,2.3952723345,23.76,-8.1,25.1027408862,133.64,27.8325999986,-88.1414979368,92.4314734342,-0.6974000014,-2.2914979368,2.3952723345,28.53,-85.85,90.466476664,135.72,22.9125999986,11.4385020632,25.609111037799998,-0.6974000014,-2.2914979368,2.3952723345,23.61,13.73,27.3119937024,134.77,28.8625999986,1.4685020632,28.8999338579,-0.6974000014,-2.2914979368,2.3952723345,29.56,3.76,29.7981744407,135.72,21.0625999986,-26.5714979368,33.9068963679,-0.6974000014,-2.2914979368,2.3952723345,21.76,-24.28,32.6039261439,133.64
2021-06-13 07:00:00,31.989466666,1.0113763797,32.0054504695,-0.340533334,-2.2386236203,2.264375999,32.33,3.25,32.4929438494,134.3,23.629466666,-10.0386236203,25.6734426813,-0.340533334,-2.2386236203,2.264375999,23.97,-7.8,25.2071596972,132.55,28.569466666,-88.2586236203,92.7674461701,-0.340533334,-2.2386236203,2.264375999,28.91,-86.02,90.748159761,134.56,23.459466666,11.9613763797,26.3328901025,-0.340533334,-2.2386236203,2.264375999,23.8,14.2,27.7142562592,133.67,29.619466666,2.1213763797,29.6953370636,-0.340533334,-2.2386236203,2.264375999,29.96,4.36,30.2755875253,134.56,21.619466666,-27.6386236203,35.089811264,-0.340533334,-2.2386236203,2.264375999,21.96,-25.4,33.5768015153,132.55
2021-06-13 07:30:00,33.855783333,1.9225212960000002,33.9103251713,-0.164216667,-2.237478704,2.2434968385,34.02,4.16,34.273400765,134.86,24.775783333,-9.407478704,26.5016998574,-0.164216667,-2.237478704,2.2434968385,24.94,-7.17,25.9501926775,133.1,30.315783333,-87.477478704,92.5816180432,-0.164216667,-2.237478704,2.2434968385,30.48,-85.24,90.5256206828,135.11,24.575783333,12.612521296,27.6232659161,-0.164216667,-2.237478704,2.2434968385,24.74,14.85,28.8546374089,134.24,31.435783333,3.042521296,31.5826757827,-0.164216667,-2.237478704,2.2434968385,31.6,5.28,32.0380773456,135.11,22.715783333,-25.077478704,33.8361751766,-0.164216667,-2.237478704,2.2434968385,22.88,-22.84,32.3289344087,133.1
2021-06-13 08:00:00,35.371183334,2.8801674379,35.4882512237,0.331183334,-2.1598325621,2.185076451,35.04,5.04,35.4006101642,134.86,25.831183334,-8.7098325621,27.2600663186,0.331183334,-2.1598325621,2.185076451,25.5,-6.55,26.3277895008,133.1,31.721183334,-86.6898325621,92.3112156877,0.331183334,-2.1598325621,2.185076451,31.39,-84.53,90.1701336364,135.11,25.611183334,13.3501674379,28.8818226985,0.331183334,-2.1598325621,2.185076451,25.28,15.51,29.658700241200002,134.24,32.891183334,3.9601674379,33.1287317482,0.331183334,-2.1598325621,2.185076451,32.56,6.12,33.1301675215,135.11,23.651183334,-25.0398325621,34.443746716,0.331183334,-2.1598325621,2.185076451,23.32,-22.88,32.6698148143,133.1
2021-06-13 08:30:00,37.3938833347,3.9253876093,37.5993507754,0.6738833347000001,-2.1746123907,2.276632996,36.72,6.1,37.2232239335,134.99,27.2938833347,-8.1746123907,28.4917594266,0.6738833347000001,-2.1746123907,2.276632996,26.62,-6.0,27.2878068008,132.4,33.6238833347,-84.4646123907,90.9111449538,0.6738833347000001,-2.1746123907,2.276632996,32.95,-82.29,88.6416753001,134.25,27.0238833347,13.5853876093,30.2465374379,0.6738833347000001,-2.1746123907,2.276632996,26.35,15.76,30.7034216334,134.43,34.8338833347,5.0253876093,35.1945158909,0.6738833347000001,-2.1746123907,2.276632996,34.16,7.2,34.9105370913,134.25,25.0338833347,-21.4146123907,32.9436023935,0.6738833347000001,-2.1746123907,2.276632996,24.36,-19.24,31.0417009843,132.4
2021-06-13 09:00:00,39.2696666718,5.5379576791,39.6582361657,0.9896666718,-2.1320423209,2.3505413376,38.28,7.67,39.0408414356,134.03,28.5796666718,-8.1220423209,29.7113600923,0.9896666718,-2.1320423209,2.3505413376,27.59,-5.99,28.2327504859,132.4,35.3896666718,-81.9720423209,89.285184826,0.9896666718,-2.1320423209,2.3505413376,34.4,-79.84,86.9355255347,134.25,28.2896666718,13.4679576791,31.3319505369,0.9896666718,-2.1320423209,2.3505413376,27.3,15.6,31.4428052184,133.55,36.6296666718,6.6279576791,37.2244852682,0.9896666718,-2.1320423209,2.3505413376,35.64,8.76,36.7007792833,134.25,26.3096666718,-22.4520423209,34.5874654284,0.9896666718,-2.1320423209,2.3505413376,25.32,-20.32,32.4654400863,132.4
2021-06-13 09:30:00,41.4847666702,6.8345709912,42.0439915602,1.5647666702,-2.0654290088,2.5912336295,39.92,8.9,40.9000782395,133.29,30.0347666702,-7.0854290088,30.859204675,1.5647666702,-2.0654290088,2.5912336295,28.47,-5.02,28.9091905802,131.85,37.4747666702,-79.8554290088,88.2113806669,1.5647666702,-2.0654290088,2.5912336295,35.91,-77.79,85.6785399035,133.51,29.7147666702,14.2845709912,32.9699306439,1.5647666702,-2.0654290088,2.5912336295,28.15,16.35,32.5537248253,132.97,38.7247666702,7.8945709912,39.5212829346,1.5647666702,-2.0654290088,2.5912336295,37.16,9.96,38.4716415038,133.51,27.6047666702,-23.2654290088,36.1012926345,1.5647666702,-2.0654290088,2.5912336295,26.04,-21.2,33.5785884158,131.85
2021-06-13 10:00:00,42.6919833391,8.1806158677,43.4687004338,2.2719833391,-1.9393841323,2.9871590359,40.42,10.12,41.6676229224,132.63,30.8319833391,-6.4693841323,31.5033986686,2.2719833391,-1.9393841323,2.9871590359,28.56,-4.53,28.9170278556,131.22,38.6519833391,-77.9293841323,86.9883022439,2.2719833391,-1.9393841323,2.9871590359,36.38,-75.99,84.2495370907,132.85,30.4919833391,14.7706158677,33.8811472808,2.2719833391,-1.9393841323,2.9871590359,28.22,16.71,32.7962269171,132.33,39.9119833391,9.2206158677,40.9632294996,2.2719833391,-1.9393841323,2.9871590359,37.64,11.16,39.2595873641,132.85,28.4319833391,-23.3793841323,36.8099616816,2.2719833391,-1.9393841323,2.9871590359,26.16,-21.44,33.8233528793,131.22
2021-06-13 10:30:00,43.7521500056,9.3998713202,44.750510734,2.8221500056,-1.7901286798,3.3420190521,40.93,11.19,42.4320751319,131.71,31.4021500056,-6.4901286798,32.0658197347,2.8221500056,-1.7901286798,3.3420190521,28.58,-4.7,28.9638809554,130.52,39.6721500056,-76.3101286798,86.006483623,2.8221500056,-1.7901286798,3.3420190521,36.85,-74.52,83.1333440925,131.92,31.0821500056,14.6698713202,34.3701203595,2.8221500056,-1.7901286798,3.3420190521,28.26,16.46,32.7041159489,131.62,40.9021500056,10.4098713202,42.2060575746,2.8221500056,-1.7901286798,3.3420190521,38.08,12.2,39.986577748,131.92,28.9821500056,-22.8301286798,36.8941701965,2.8221500056,-1.7901286798,3.3420190521,26.16,-21.04,33.5712257745,130.52
2021-06-13 11:00:00,44.218500007,10.0100555192,45.3373681897,3.498500007,-1.6299444807999999,3.8595623210000003,40.72,11.64,42.3510094331,131.71,31.758500007,-6.0199444808,32.3240166787,3.498500007,-1.6299444807999999,3.8595623210000003,28.26,-4.39,28.5989457848,130.52,40.148500007,-75.5699444808,85.5728845,3.498500007,-1.6299444807999999,3.8595623210000003,36.65,-73.94,82.5248211146,131.92,31.428500007,15.0900555192,34.8634534758,3.498500007,-1.6299444807999999,3.8595623210000003,27.93,16.72,32.5521627546,131.62,41.338500007,11.0100555192,42.7795851472,3.498500007,-1.6299444807999999,3.8595623210000003,37.84,12.64,39.8953029817,131.92,29.338500007,-22.6299444808,37.0521520275,3.498500007,-1.6299444807999999,3.8595623210000003,25.84,-21.0,33.2972311161,130.52
2021-06-13 11:30:00,44.7604666744,10.4741628289,45.9696363252,3.8504666744,-1.5558371710999999,4.1529173979,40.91,12.03,42.6421036066,131.07,32.1104666744,-5.6558371711,32.6047629059,3.8504666744,-1.5558371710999999,4.1529173979,28.26,-4.1,28.5558680484,129.92,40.670466674400004,-74.5558371711,84.9273790706,3.8504666744,-1.5558371710999999,4.1529173979,36.82,-73.0,81.7600905088,131.29,31.7804666744,15.3241628289,35.2821205208,3.8504666744,-1.5558371710999999,4.1529173979,27.93,16.88,32.6346334436,131.04,41.8904666744,11.4041628289,43.4150449502,3.8504666744,-1.5558371710999999,4.1529173979,38.04,12.96,40.1871024086,131.29,29.6904666744,-23.2758371711,37.7264947664,3.8504666744,-1.5558371710999999,4.1529173979,25.84,-21.72,33.7559476241,129.92
2021-06-13 12:00:00,45.3529500109,11.0198634008,46.672555791,4.2529500109,-1.5201365992,4.5164586874,41.1,12.54,42.9704735836,131.07,32.6729500109,-5.2601365992,33.0936655488,4.2529500109,-1.5201365992,4.5164586874,28.42,-3.74,28.6650309611,129.92,41.2429500109,-74.5901365992,85.2330300029,4.2529500109,-1.5201365992,4.5164586874,36.99,-73.07,81.8992368707,131.29,32.3429500109,15.8498634008,36.0178370427,4.2529500109,-1.5201365992,4.5164586874,28.09,17.37,33.0267315973,131.04,42.4529500109,11.9998634008,44.1163199538,4.2529500109,-1.5201365992,4.5164586874,38.2,13.52,40.5219742856,131.29,30.2529500109,-23.0001365992,38.0032533863,4.2529500109,-1.5201365992,4.5164586874,26.0,-21.48,33.7252190504,129.92
2021-06-13 12:30:00,45.5240000088,11.1747713223,46.8754743006,4.3840000088,-1.5352286777000002,4.6450385542,41.14,12.71,43.0586077341,131.64,33.0540000088,-5.1352286777,33.4505230176,4.3840000088,-1.5352286777000002,4.6450385542,28.67,-3.6,28.8951362689,130.47,41.4040000088,-74.3552286777,85.1057650717,4.3840000088,-1.5352286777000002,4.6450385542,37.02,-72.82,81.6898573876,131.85,32.7140000088,15.9447713223,36.3928774501,4.3840000088,-1.5352286777000002,4.6450385542,28.33,17.48,33.2887263199,131.57,42.6240000088,12.1047713223,44.309489565,4.3840000088,-1.5352286777000002,4.6450385542,38.24,13.64,40.5998423642,131.85,30.5840000088,-20.9752286777,37.085593896,4.3840000088,-1.5352286777000002,4.6450385542,26.2,-19.44,32.6244325621,130.47
2021-06-13 13:00:00,45.2161833552,11.0944110533,46.5573752893,4.5361833552,-1.4755889467,4.7701490722,40.68,12.57,42.577779416,131.48,32.7461833552,-5.1455889467,33.1479955644,4.5361833552,-1.4755889467,4.7701490722,28.21,-3.67,28.4477239863,130.33,41.1361833552,-74.1255889467,84.7749285917,4.5361833552,-1.4755889467,4.7701490722,36.6,-72.65,81.3485248791,131.7,32.4161833552,15.8544110533,36.085610611,4.5361833552,-1.4755889467,4.7701490722,27.88,17.33,32.8271731954,131.44,42.2961833552,12.0444110533,43.9776643768,4.5361833552,-1.4755889467,4.7701490722,37.76,13.52,40.107455666,131.7,30.2961833552,-20.8355889467,36.7692873557,4.5361833552,-1.4755889467,4.7701490722,25.76,-19.36,32.2240158888,130.33
2021-06-13 13:30:00,45.0687000136,10.9762765915,46.3860579132,4.9887000136,-1.3337234085,5.1639080119,40.08,12.31,41.9278248899,131.26,32.3287000136,-5.3337234085,32.7657359137,4.9887000136,-1.3337234085,5.1639080119,27.34,-4.0,27.6310622308,130.09,41.0487000136,-74.1937234085,84.792124434,4.9887000136,-1.3337234085,5.1639080119,36.06,-72.86,81.2951609876,131.49,32.0287000136,15.6762765915,35.6592662899,4.9887000136,-1.3337234085,5.1639080119,27.04,17.01,31.9452922979,131.24,42.2287000136,11.9062765915,43.8750786564,4.9887000136,-1.3337234085,5.1639080119,37.24,13.24,39.5236030746,131.49,29.9487000136,-23.5737234085,38.1135811469,4.9887000136,-1.3337234085,5.1639080119,24.96,-22.24,33.4308121349,130.09
2021-06-13 14:00:00,44.6996333448,10.758702562,45.9761557982,4.5496333448,-1.241297438,4.7159286362,40.15,12.0,41.9049221453,131.26,31.8896333448,-5.871297438,32.4256202481,4.5496333448,-1.241297438,4.7159286362,27.34,-4.63,27.7292715375,130.09,40.6696333448,-74.031297438,84.466869699,4.5496333448,-1.241297438,4.7159286362,36.12,-72.79,81.2590825693,131.49,31.5996333448,15.068702562,35.0086078619,4.5496333448,-1.241297438,4.7159286362,27.05,16.31,31.5866839032,131.24,41.8296333448,11.678702562,43.4293716199,4.5496333448,-1.241297438,4.7159286362,37.28,12.92,39.4553519817,131.49,29.5496333448,-21.881297438,36.7691719839,4.5496333448,-1.241297438,4.7159286362,25.0,-20.64,32.4192782153,130.09
2021-06-13 14:30:00,43.9981500099,10.474811464,45.2278551282,3.3381500099,-1.195188536,3.5456622971,40.66,11.67,42.3015898046,131.02,31.4181500099,-6.235188536,32.0308870642,3.3381500099,-1.195188536,3.5456622971,28.08,-5.04,28.5287223689,129.91,39.9381500099,-74.975188536,84.9490124852,3.3381500099,-1.195188536,3.5456622971,36.6,-73.78,82.3592642026,131.24,31.1081500099,14.884811464,34.4858610064,3.3381500099,-1.195188536,3.5456622971,27.77,16.08,32.0895512589,131.04,41.1381500099,11.444811464,42.7004812114,3.3381500099,-1.195188536,3.5456622971,37.8,12.64,39.8573656932,131.24,29.0581500099,-23.115188536,37.1306884268,3.3381500099,-1.195188536,3.5456622971,25.72,-21.92,33.793561517,129.91
2021-06-13 15:00:00,43.6753166737,10.2236184867,44.8559434357,3.3253166737,-1.2663815133,3.5582935682,40.35,11.49,41.9540534394,131.54,31.3753166737,-6.3363815133,32.0087523509,3.3253166737,-1.2663815133,3.5582935682,28.05,-5.07,28.5045154318,130.42,39.6253166737,-75.1863815133,84.9891621712,3.3253166737,-1.2663815133,3.5582935682,36.3,-73.92,82.3520272975,131.76,31.0753166737,14.7836184867,34.4126529337,3.3253166737,-1.2663815133,3.5582935682,27.75,16.05,32.0572144766,131.56,40.8053166737,11.1736184867,42.3074889225,3.3253166737,-1.2663815133,3.5582935682,37.48,12.44,39.490555833,131.76,29.0053166737,-22.8663815133,36.9348047085,3.3253166737,-1.2663815133,3.5582935682,25.68,-21.6,33.5562572406,130.42
2021-06-13 15:30:00,43.6375833398,10.0022333491,44.7692232646,3.2575833398,-1.3577666509,3.5292179721,40.38,11.36,41.9475148251,131.54,31.3575833398,-6.4377666509,32.0116052763,3.2575833398,-1.3577666509,3.5292179721,28.1,-5.08,28.5554968439,130.42,39.5875833398,-75.6077666509,85.3446608325,3.2575833398,-1.3577666509,3.5292179721,36.33,-74.25,82.6615472877,131.76,31.0475833398,14.7322333491,34.3655515116,3.2575833398,-1.3577666509,3.5292179721,27.79,16.09,32.1118700795,131.56,40.7775833398,11.0022333491,42.2357720624,3.2575833398,-1.3577666509,3.5292179721,37.52,12.36,39.5034175737,131.76,28.9775833398,-23.5977666509,37.3705087887,3.2575833398,-1.3577666509,3.5292179721,25.72,-22.24,34.0019999412,130.42
2021-06-13 16:00:00,43.8620000171,9.6658921872,44.9144132464,2.5420000171,-1.6341078128,3.0219319037,41.32,11.3,42.8372781582,131.54,31.8920000171,-6.3841078128,32.524705958,2.5420000171,-1.6341078128,3.0219319037,29.35,-4.75,29.7318852413,130.42,39.7320000171,-76.2641078128,85.9932902374,2.5420000171,-1.6341078128,3.0219319037,37.19,-74.63,83.3830498363,131.85,31.5520000171,14.8458921872,34.8701766544,2.5420000171,-1.6341078128,3.0219319037,29.01,16.48,33.3642098663,131.56,41.0220000171,10.6458921872,42.380886091,2.5420000171,-1.6341078128,3.0219319037,38.48,12.28,40.39193979,131.85,29.4620000171,-24.4341078128,38.2757765384,2.5420000171,-1.6341078128,3.0219319037,26.92,-22.8,35.2778457392,130.42
2021-06-13 16:30:00,44.962533341,9.5296550246,45.9613286288,0.8125333410000001,-2.1703449754,2.3174571716,44.15,11.7,45.6739805579,131.87,33.472533341,-7.0703449754,34.2111131993,0.8125333410000001,-2.1703449754,2.3174571716,32.66,-4.9,33.0255295188,130.7,40.622533341,-75.7803449754,85.9816893276,0.8125333410000001,-2.1703449754,2.3174571716,39.81,-73.61,83.6855316049,132.11,33.042533341,14.0696550246,35.9132872639,0.8125333410000001,-2.1703449754,2.3174571716,32.23,16.24,36.0903103339,131.84,41.972533341,10.5896550246,43.2878083136,0.8125333410000001,-2.1703449754,2.3174571716,41.16,12.76,43.0924958664,132.11,30.852533341,-23.6103449754,38.8500605329,0.8125333410000001,-2.1703449754,2.3174571716,30.04,-21.44,36.9063029847,130.7
2021-06-13 17:00:00,46.2339333425,9.6274611463,47.2256773424,-0.6060666575,-2.5525388536999998,2.6235036483,46.84,12.18,48.3977065572,131.35,34.4239333425,-7.1325388537,35.1550892087,-0.6060666575,-2.5525388536999998,2.6235036483,35.03,-4.58,35.3281375111,130.26,41.6939333425,-75.8425388537,86.5475290077,-0.6060666575,-2.5525388536999998,2.6235036483,42.3,-73.29,84.6210027121,131.59,33.9339333425,14.0674611463,36.734252343,-0.6060666575,-2.5525388536999998,2.6235036483,34.54,16.62,38.3306143963,131.4,43.1539333425,10.7674611463,44.4769623791,-0.6060666575,-2.5525388536999998,2.6235036483,43.76,13.32,45.7423217601,131.59,31.6739333425,-24.1125388537,39.8076950269,-0.6060666575,-2.5525388536999998,2.6235036483,32.28,-21.56,38.8179339996,130.26
