Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-06-13 17:30:00,46.7567499994,8.9316083462,47.6021774518,-1.9032500006,-2.9183916538,3.4841599288,48.66,11.85,50.0821135736,131.48,35.0067499994,-7.6583916538,35.8346690824,-1.9032500006,-2.9183916538,3.4841599288,36.91,-4.74,37.2131119365,130.37,42.0867499994,-75.9783916538,86.8562635842,-1.9032500006,-2.9183916538,3.4841599288,43.99,-73.06,85.2812036735,131.7,34.4767499994,13.4416083462,37.0043663026,-1.9032500006,-2.9183916538,3.4841599288,36.38,16.36,39.8892717407,131.52,43.6167499994,10.0816083462,44.7667254482,-1.9032500006,-2.9183916538,3.4841599288,45.52,13.0,47.3399450781,131.7,32.1367499994,-24.5583916538,40.4460789341,-1.9032500006,-2.9183916538,3.4841599288,34.04,-21.64,40.3362268935,130.37
2021-06-13 18:00:00,47.126216663,8.3243784536,47.8557788946,-3.233783337,-3.2556215464,4.5887281815000005,50.36,11.58,51.674229554,131.08,35.326216663,-7.7256215464,36.1611229361,-3.233783337,-3.2556215464,4.5887281815000005,38.56,-4.47,38.818223813,129.99,42.346216663,-76.2956215464,87.2595205855,-3.233783337,-3.2556215464,4.5887281815000005,45.58,-73.04,86.0951682733,131.32,34.756216663000004,13.2943784536,37.2120289046,-3.233783337,-3.2556215464,4.5887281815000005,37.99,16.55,41.4384193714,131.12,43.926216663,9.5443784536,44.9511698445,-3.233783337,-3.2556215464,4.5887281815000005,47.16,12.8,48.8662009982,131.32,32.406216663,-22.3356215464,39.3578819078,-3.233783337,-3.2556215464,4.5887281815000005,35.64,-19.08,40.4259322713,129.99
2021-06-13 18:30:00,46.7563000044,7.3703831465,47.3336469948,-4.2136999956,-3.5996168535,5.5418867857,50.97,10.97,52.1371441489,130.91,35.0263000044,-8.1796168535,35.9687061745,-4.2136999956,-3.5996168535,5.5418867857,39.24,-4.58,39.5063792317,129.78,41.9463000044,-76.5196168535,87.2624996631,-4.2136999956,-3.5996168535,5.5418867857,46.16,-72.92,86.3022131814,131.15,34.4363000044,12.6803831465,36.696742018,-4.2136999956,-3.5996168535,5.5418867857,38.65,16.28,41.938775614,130.91,43.5863000044,8.6003831465,44.4267052384,-4.2136999956,-3.5996168535,5.5418867857,47.8,12.2,49.3323423324,131.15,31.9863000044,-22.2796168535,38.980824967,-4.2136999956,-3.5996168535,5.5418867857,36.2,-18.68,40.7355176719,129.78
2021-06-13 19:00:00,47.4056000359,7.599182166,48.0108163267,-4.4043999641,-3.660817834,5.7271569087,51.81,11.26,53.0194652934,130.42,35.3056000359,-8.290817834,36.266004112,-4.4043999641,-3.660817834,5.7271569087,39.71,-4.63,39.9790069912,129.28,42.5356000359,-76.330817834,87.3823267121,-4.4043999641,-3.660817834,5.7271569087,46.94,-72.67,86.5118055528,130.66,34.6956000359,12.589182166,36.9089713954,-4.4043999641,-3.660817834,5.7271569087,39.1,16.25,42.3423251605,130.39,44.1556000359,8.859182166,45.0355650923,-4.4043999641,-3.660817834,5.7271569087,48.56,12.52,50.1480208981,130.66,32.2756000359,-22.980817834,39.6211098532,-4.4043999641,-3.660817834,5.7271569087,36.68,-19.32,41.4570235304,129.28
2021-06-13 19:30:00,47.7844667147,8.1411917195,48.4730261261,-5.1455332853,-3.8288082805,6.4137575288,52.93,11.97,54.2666177313,130.42,35.5444667147,-8.8388082805,36.6269524511,-5.1455332853,-3.8288082805,6.4137575288,40.69,-5.01,40.9972706409,129.28,42.8344667147,-75.1188082805,86.4732727275,-5.1455332853,-3.8288082805,6.4137575288,47.98,-71.29,85.9322087462,130.66,34.9144667147,11.9311917195,36.8967928392,-5.1455332853,-3.8288082805,6.4137575288,40.06,15.76,43.04859115,130.39,44.4944667147,9.4111917195,45.4788752918,-5.1455332853,-3.8288082805,6.4137575288,49.64,13.24,51.3753559598,130.66,32.4544667147,-24.7488082805,40.8141632407,-5.1455332853,-3.8288082805,6.4137575288,37.6,-20.92,43.0279722971,129.28
2021-06-13 20:00:00,47.3953833726,8.1930571738,48.0983217055,-5.5646166274,-3.9469428262,6.8222661839,52.96,12.14,54.3336102242,129.73,35.4053833726,-9.1069428262,36.5578661767,-5.5646166274,-3.9469428262,6.8222661839,40.97,-5.16,41.2936617412,128.74,42.4253833726,-75.4869428262,86.5920994754,-5.5646166274,-3.9469428262,6.8222661839,47.99,-71.54,86.1452941257,129.98,34.7853833726,11.7830571738,36.7268748022,-5.5646166274,-3.9469428262,6.8222661839,40.35,15.73,43.3076829212,129.84,44.1153833726,9.4530571738,45.1168188156,-5.5646166274,-3.9469428262,6.8222661839,49.68,13.4,51.4554409174,129.98,32.3553833726,-25.1469428262,40.9785256773,-5.5646166274,-3.9469428262,6.8222661839,37.92,-21.2,43.443830402,128.74
2021-06-13 20:30:00,46.8616000324,7.8113357768,47.5081732359,-5.9883999676,-4.0086642232,7.2062697026,52.85,11.82,54.1556543678,130.0,35.0716000324,-9.4186642232,36.3142997259,-5.9883999676,-4.0086642232,7.2062697026,41.06,-5.41,41.4148729323,129.05,41.9216000324,-76.1786642232,86.9517649741,-5.9883999676,-4.0086642232,7.2062697026,47.91,-72.17,86.6249213564,130.25,34.4416000324,11.5413357768,36.3239073381,-5.9883999676,-4.0086642232,7.2062697026,40.43,15.55,43.317287542,130.17,43.6116000324,9.1113357768,44.5532052385,-5.9883999676,-4.0086642232,7.2062697026,49.6,13.12,51.3058905,130.25,32.0116000324,-24.6486642232,40.4017225452,-5.9883999676,-4.0086642232,7.2062697026,38.0,-20.64,43.2436076201,129.05
2021-06-13 21:00:00,46.083350061,6.9155791826,46.5993603848,-6.056649939,-3.9744208174,7.244241114,52.14,10.89,53.265107716,130.26,34.513350061,-9.1644208174,35.7093536955,-6.056649939,-3.9744208174,7.244241114,40.57,-5.19,40.9006234671,129.31,41.183350061,-77.6244208174,87.8727433821,-6.056649939,-3.9744208174,7.244241114,47.24,-73.65,87.4982291249,130.52,33.903350061,11.9055791826,35.9329926534,-6.056649939,-3.9744208174,7.244241114,39.96,15.88,42.9997209293,130.43,42.863350061,8.2255791826,43.6454686232,-6.056649939,-3.9744208174,7.244241114,48.92,12.2,50.4183141329,130.52,31.463350061,-25.0144208174,40.1953187062,-6.056649939,-3.9744208174,7.244241114,37.52,-21.04,43.0166479401,129.31
2021-06-13 21:30:00,45.0773834776,6.2517921679,45.5088497602,-6.0126165224,-3.9282078321,7.1820870378,51.09,10.18,52.0943423032,130.95,33.7573834776,-9.4382078321,35.0519715042,-6.0126165224,-3.9282078321,7.1820870378,39.77,-5.51,40.1498816935,129.81,40.2573834776,-78.5182078321,88.2369870612,-6.0126165224,-3.9282078321,7.1820870378,46.27,-74.59,87.7757426628,131.21,33.1673834776,11.6917921679,35.1677882563,-6.0126165224,-3.9282078321,7.1820870378,39.18,15.62,42.1788667463,130.96,41.9473834776,7.5517921679,42.6217379463,-6.0126165224,-3.9282078321,7.1820870378,47.96,11.48,49.3148253571,131.21,30.7873834776,-24.3282078321,39.2393256532,-6.0126165224,-3.9282078321,7.1820870378,36.8,-20.4,42.0761214943,129.81
2021-06-13 22:00:00,44.6999168559,5.749854643,45.0682082553,-5.6800831441,-3.850145357,6.8619941558,50.38,9.6,51.2864933486,130.95,33.2399168559,-9.860145357,34.6715234602,-5.6800831441,-3.850145357,6.8619941558,38.92,-6.01,39.381296322,129.81,39.9399168559,-79.010145357,88.5313505364,-5.6800831441,-3.850145357,6.8619941558,45.62,-75.16,87.9216128151,131.21,32.6799168559,11.259854643,34.5653192129,-5.6800831441,-3.850145357,6.8619941558,38.36,15.11,41.2286514453,130.96,41.5599168559,7.069854643,42.1569630517,-5.6800831441,-3.850145357,6.8619941558,47.24,10.92,48.4857092348,131.21,30.3199168559,-26.410145357,40.2093662712,-5.6800831441,-3.850145357,6.8619941558,36.0,-22.56,42.4847454976,129.81
2021-06-13 22:30:00,44.2091334787,5.3549067056,44.5322636833,-5.4608665213,-3.7850932944,6.6443957145,49.67,9.14,50.5039453904,130.95,32.9391334787,-9.9250932944,34.4019474918,-5.4608665213,-3.7850932944,6.6443957145,38.4,-6.14,38.887782143,129.98,39.5191334787,-79.5650932944,88.8389890862,-5.4608665213,-3.7850932944,6.6443957145,44.98,-75.78,88.123826517,131.21,32.3891334787,11.2349067056,34.2823437965,-5.4608665213,-3.7850932944,6.6443957145,37.85,15.02,40.721283133,130.96,41.1391334787,6.6949067056,41.6803320425,-5.4608665213,-3.7850932944,6.6443957145,46.6,10.48,47.7639026881,131.21,30.0191334787,-26.0650932944,39.7559739317,-5.4608665213,-3.7850932944,6.6443957145,35.48,-22.28,41.895450827,129.98
2021-06-13 23:00:00,41.5704500749,4.9921365563,41.8691264158,-4.7195499251,-3.5778634437,5.9224368564,46.29,8.57,47.0766290212,131.16,31.0104500749,-10.1478634437,32.6286246465,-4.7195499251,-3.5778634437,5.9224368564,35.73,-6.57,36.3290214567,129.98,37.1204500749,-80.9578634437,89.0623571838,-4.7195499251,-3.5778634437,5.9224368564,41.84,-77.38,87.9673234787,131.43,30.5304500749,11.2421365563,32.5345050081,-4.7195499251,-3.5778634437,5.9224368564,35.25,14.82,38.2386571417,131.13,38.6404500749,6.2621365563,39.1445875727,-4.7195499251,-3.5778634437,5.9224368564,43.36,9.84,44.4625145488,131.43,28.2804500749,-24.2178634437,37.2328989768,-4.7195499251,-3.5778634437,5.9224368564,33.0,-20.64,38.9231242323,129.98
2021-06-13 23:30:00,39.2647333938,4.6792463592,39.5425673797,-3.7152666062,-3.2207536408,4.9169563726,42.98,7.9,43.7000045767,132.03,29.2447333938,-10.3907536408,31.0358211185,-3.7152666062,-3.2207536408,4.9169563726,32.96,-7.17,33.7308538285,130.79,35.0547333938,-81.6007536408,88.8116958968,-3.7152666062,-3.2207536408,4.9169563726,38.77,-78.38,87.4444812438,132.3,28.8547333938,11.0592463592,30.901497848200002,-3.7152666062,-3.2207536408,4.9169563726,32.57,14.28,35.5629484155,131.94,36.4447333938,5.8592463592,36.9127262613,-3.7152666062,-3.2207536408,4.9169563726,40.16,9.08,41.1736809139,132.3,26.6847333938,-24.1007536408,35.9572151641,-3.7152666062,-3.2207536408,4.9169563726,30.4,-20.88,36.88,130.79
2021-06-14 00:00:00,37.1817166889,4.5285418695,37.4564780432,-3.0582833111,-2.9914581305,4.2780741646,40.24,7.52,40.9366339603,132.24,27.7017166889,-10.7814581305,29.7258296257,-3.0582833111,-2.9914581305,4.2780741646,30.76,-7.79,31.731084129,130.98,33.1917166889,-81.6414581305,88.1306855893,-3.0582833111,-2.9914581305,4.2780741646,36.25,-78.65,86.6018764231,132.49,27.3617166889,10.6385418695,29.3571475671,-3.0582833111,-2.9914581305,4.2780741646,30.42,13.63,33.3339661607,132.11,34.4617166889,5.6885418695,34.9280607213,-3.0582833111,-2.9914581305,4.2780741646,37.52,8.68,38.5109438991,132.49,25.3017166889,-27.1514581305,37.1130508854,-3.0582833111,-2.9914581305,4.2780741646,28.36,-24.16,37.255807601,130.98
2021-06-14 00:30:00,36.0111833817,3.7986219852,36.210977031,-2.5788166183,-2.8313780148000003,3.8297515081,38.59,6.63,39.1553955414,132.08,26.8311833817,-10.4113780148,28.7803612526,-2.5788166183,-2.8313780148000003,3.8297515081,29.41,-7.58,30.37111292,130.85,32.1211833817,-82.9913780148,88.9906694359,-2.5788166183,-2.8313780148000003,3.8297515081,34.7,-80.16,87.3482432565,132.33,26.5311833817,11.1186219852,28.766776783,-2.5788166183,-2.8313780148000003,3.8297515081,29.11,13.95,32.27994114,131.99,33.3411833817,4.9286219852,33.7034986903,-2.5788166183,-2.8313780148000003,3.8297515081,35.92,7.76,36.7486598395,132.33,24.4611833817,-26.9113780148,36.3671796967,-2.5788166183,-2.8313780148000003,3.8297515081,27.04,-24.08,36.2078444539,130.85
2021-06-14 01:00:00,34.6635833645,3.0106396257,34.7940794192,-2.3764166355,-2.7493603743,3.6340526266,37.04,5.76,37.4851864074,132.71,25.8635833645,-10.1493603743,27.7837085441,-2.3764166355,-2.7493603743,3.6340526266,28.24,-7.4,29.1934513205,131.34,30.9135833645,-84.1593603743,89.65738996339999,-2.3764166355,-2.7493603743,3.6340526266,33.29,-81.41,87.9534661057,132.96,25.5935833645,11.4306396257,28.0301807288,-2.3764166355,-2.7493603743,3.6340526266,27.97,14.18,31.3591023468,132.49,32.0635833645,4.1306396257,32.3285564462,-2.3764166355,-2.7493603743,3.6340526266,34.44,6.88,35.1204783567,132.96,23.5835833645,-26.8293603743,35.7211419527,-2.3764166355,-2.7493603743,3.6340526266,25.96,-24.08,35.4085865293,131.34
2021-06-14 01:30:00,34.4606166897,2.6866524476,34.5651877473,-2.2693833103,-2.7133475524,3.5372808129,36.73,5.4,37.1248286191,133.29,25.7506166897,-9.9833475524,27.6181369439,-2.2693833103,-2.7133475524,3.5372808129,28.02,-7.27,28.9477684805,131.73,30.7306166897,-84.7033475524,90.105648484,-2.2693833103,-2.7133475524,3.5372808129,33.0,-81.99,88.3818991649,133.53,25.4906166897,11.6166524476,28.0128212308,-2.2693833103,-2.7133475524,3.5372808129,27.76,14.33,31.2404625446,132.9,31.9306166897,3.8066524476,32.1567237921,-2.2693833103,-2.7133475524,3.5372808129,34.2,6.52,34.8159503676,133.53,23.5306166897,-26.6733475524,35.5690510339,-2.2693833103,-2.7133475524,3.5372808129,25.8,-23.96,35.209680487,131.73
2021-06-14 02:00:00,33.7904833781,2.5575011203,33.8871299893,-2.1695166219,-2.7324988797,3.4890331755,35.96,5.29,36.3470177594,133.29,25.3204833781,-10.0424988797,27.2392852742,-2.1695166219,-2.7324988797,3.4890331755,27.49,-7.31,28.4453194744,131.73,30.1004833781,-85.2924988797,90.4480484297,-2.1695166219,-2.7324988797,3.4890331755,32.27,-82.56,88.6425772414,133.53,25.0704833781,11.6775011203,27.6567020671,-2.1695166219,-2.7324988797,3.4890331755,27.24,14.41,30.8166464756,132.9,31.2304833781,3.6675011203,31.4450895451,-2.1695166219,-2.7324988797,3.4890331755,33.4,6.4,34.0076461991,133.53,23.0704833781,-26.8524988797,35.4020324188,-2.1695166219,-2.7324988797,3.4890331755,25.24,-24.12,34.9117745181,131.73
2021-06-14 02:30:00,33.1507167078,1.5722329299000002,33.1879787668,-2.2092832922,-2.6577670701000002,3.4561045216,35.36,4.23,35.6121117037,133.65,24.7907167078,-10.4877670701,26.9178916894,-2.2092832922,-2.6577670701000002,3.4561045216,27.0,-7.83,28.1124331925,132.09,29.5207167078,-85.8777670701,90.8100412504,-2.2092832922,-2.6577670701000002,3.4561045216,31.73,-83.22,89.0638046571,133.89,24.5507167078,11.1422329299,26.9608428194,-2.2092832922,-2.6577670701000002,3.4561045216,26.76,13.8,30.1087628441,133.25,30.6707167078,2.7022329299,30.7895262415,-2.2092832922,-2.6577670701000002,3.4561045216,32.88,5.36,33.3140210722,133.89,22.6307167078,-25.9777670701,34.4527752243,-2.2092832922,-2.6577670701000002,3.4561045216,24.84,-23.32,34.0712195262,132.09
2021-06-14 03:00:00,32.4592166749,1.7215444046,32.5048375213,-1.8707833251000001,-2.5784555954,3.1856339254,34.33,4.3,34.5982499557,133.43,24.2592166749,-10.678455595399999,26.5054524123,-1.8707833251000001,-2.5784555954,3.1856339254,26.13,-8.1,27.3566609805,131.82,28.9092166749,-86.2684555954,90.9834558564,-1.8707833251000001,-2.5784555954,3.1856339254,30.78,-83.69,89.1707603422,133.68,24.0592166749,11.071544404600001,26.4844294353,-1.8707833251000001,-2.5784555954,3.1856339254,25.93,13.65,29.3033684071,132.97,29.9692166749,2.8215444046,30.1017451477,-1.8707833251000001,-2.5784555954,3.1856339254,31.84,5.4,32.2946682906,133.68,22.1292166749,-26.4584555954,34.4927833487,-1.8707833251000001,-2.5784555954,3.1856339254,24.0,-23.88,33.8563790149,131.82
2021-06-14 03:30:00,31.8865000202,2.0222569813,31.9505619174,-1.4934999798000002,-2.5577430187,2.961856097,33.38,4.58,33.692741058,133.9,23.9065000202,-10.6977430187,26.1908848439,-1.4934999798000002,-2.5577430187,2.961856097,25.4,-8.14,26.6724502062,132.28,28.4065000202,-85.7377430187,90.3210375346,-1.4934999798000002,-2.5577430187,2.961856097,29.9,-83.18,88.3907370713,134.14,23.7165000202,11.0122569813,26.1484641429,-1.4934999798000002,-2.5577430187,2.961856097,25.21,13.57,28.630211316,133.43,29.4665000202,3.0822569813,29.6272666903,-1.4934999798000002,-2.5577430187,2.961856097,30.96,5.64,31.4695281185,134.14,21.8265000202,-26.9177430187,34.6548841053,-1.4934999798000002,-2.5577430187,2.961856097,23.32,-24.36,33.7228705777,132.28
2021-06-14 04:00:00,31.8600666845,2.2016324815,31.9360460095,-1.4799333155,-2.5583675185,2.9555789582000003,33.34,4.76,33.6780818931,133.53,23.8000666845,-10.6483675185,26.0735671705,-1.4799333155,-2.5583675185,2.9555789582000003,25.28,-8.09,26.5429180762,131.97,28.3600666845,-86.4483675185,90.9813916631,-1.4799333155,-2.5583675185,2.9555789582000003,29.84,-83.89,89.0390796224,133.78,23.6100666845,11.2616324815,26.1583565041,-1.4799333155,-2.5583675185,2.9555789582000003,25.09,13.82,28.6443799025,133.1,29.4400666845,3.2416324815,29.6179963457,-1.4799333155,-2.5583675185,2.9555789582000003,30.92,5.8,31.4592816193,133.78,21.7200666845,-26.7983675185,34.4951271694,-1.4799333155,-2.5583675185,2.9555789582000003,23.2,-24.24,33.5532055101,131.97
2021-06-14 04:30:00,31.7938999971,2.0937061444,31.8627632582,-1.4361000029,-2.5462938556,2.9233534883,33.23,4.64,33.552384416,134.33,23.8438999971,-10.6262938556,26.1045913237,-1.4361000029,-2.5462938556,2.9233534883,25.28,-8.08,26.5398718912,132.74,28.3038999971,-85.8762938556,90.420399255,-1.4361000029,-2.5462938556,2.9233534883,29.74,-83.33,88.4780000904,134.57,23.6438999971,11.1237061444,26.1298841456,-1.4361000029,-2.5462938556,2.9233534883,25.08,13.67,28.5635309442,133.84,29.3638999971,3.1737061444,29.5349121165,-1.4361000029,-2.5462938556,2.9233534883,30.8,5.72,31.3266404199,134.57,21.7638999971,-26.7462938556,34.4823371902,-1.4361000029,-2.5462938556,2.9233534883,23.2,-24.2,33.5243195308,132.74
2021-06-14 05:00:00,31.3846833306,2.0802633923,31.4535505713,-1.3653166694,-2.5397366077,2.8834617466,32.75,4.62,33.0742634083,133.67,23.5846833306,-10.6097366077,25.8612412442,-1.3653166694,-2.5397366077,2.8834617466,24.95,-8.07,26.2226505144,132.1,27.9446833306,-85.6697366077,90.112202819,-1.3653166694,-2.5397366077,2.8834617466,29.31,-83.13,88.1457486212,133.91,23.4046833306,11.0702633923,25.8907306459,-1.3653166694,-2.5397366077,2.8834617466,24.77,13.61,28.2627847177,133.19,28.9946833306,3.1402633923,29.1642403572,-1.3653166694,-2.5397366077,2.8834617466,30.36,5.68,30.8867609179,133.91,21.5146833306,-26.2197366077,33.9169011939,-1.3653166694,-2.5397366077,2.8834617466,22.88,-23.68,32.9277512138,132.1
2021-06-14 05:30:00,32.1500000098,1.8890143507000001,32.2054479219,-1.8799999902,-2.6709856493,3.2662768256,34.03,4.5600000000000005,34.3341593752,133.51,24.2700000098,-10.1309856493,26.2996154098,-1.8799999902,-2.6709856493,3.2662768256,26.15,-7.46,27.1932730652,131.94,28.6100000098,-85.1209856493,89.8004136876,-1.8799999902,-2.6709856493,3.2662768256,30.49,-82.45,87.907011097,133.75,24.0300000098,11.3690143507,26.5837429227,-1.8799999902,-2.6709856493,3.2662768256,25.91,14.04,29.4694706434,133.03,29.6800000098,2.9690143507,29.828131802,-1.8799999902,-2.6709856493,3.2662768256,31.56,5.64,32.0599937617,133.75,22.1200000098,-26.8309856493,34.7734984053,-1.8799999902,-2.6709856493,3.2662768256,24.0,-24.16,34.0544505168,131.94
2021-06-14 06:00:00,33.4537833867,2.390695648,33.5390973129,-2.2762166133,-2.819304352,3.6234843866,35.73,5.21,36.1078523316,132.88,25.3237833867,-9.939304352,27.2044808078,-2.2762166133,-2.819304352,3.6234843866,27.6,-7.12,28.5035857393,131.24,29.7837833867,-85.289304352,90.3401305604,-2.2762166133,-2.819304352,3.6234843866,32.06,-82.47,88.4824530627,133.1,25.0637833867,11.710695648,27.6646639274,-2.2762166133,-2.819304352,3.6234843866,27.34,14.53,30.9612096017,132.3,30.9637833867,3.460695648,31.1565770904,-2.2762166133,-2.819304352,3.6234843866,33.24,6.28,33.82803571,133.1,23.0837833867,-26.339304352,35.0231353421,-2.2762166133,-2.819304352,3.6234843866,25.36,-23.52,34.5878591416,131.24
2021-06-14 06:30:00,36.5713833679,3.5468124274,36.7429715706,-3.2786166321,-3.1731875726,4.5627235716,39.85,6.72,40.4126329259,133.43,27.8913833679,-9.0331875726,29.3177035918,-3.2786166321,-3.1731875726,4.5627235716,31.17,-5.86,31.7160606003,131.79,32.5813833679,-83.5931875726,89.7182676534,-3.2786166321,-3.1731875726,4.5627235716,35.86,-80.42,88.0529159086,133.65,27.5113833679,12.4968124274,30.2166599025,-3.2786166321,-3.1731875726,4.5627235716,30.79,15.67,34.5481258537,132.85,33.8813833679,4.7468124274,34.2122838633,-3.2786166321,-3.1731875726,4.5627235716,37.16,7.92,37.9946311997,133.65,25.4013833679,-24.8531875726,35.537462058,-3.2786166321,-3.1731875726,4.5627235716,28.68,-21.68,35.9522572309,131.79
2021-06-14 07:00:00,39.4329001353,5.5569884555,39.8225279681,-3.8970998647,-3.5230115445,5.2534748214,43.33,9.08,44.2711565243,132.97,30.2129001353,-8.2330115445,31.3145623261,-3.8970998647,-3.5230115445,5.2534748214,34.11,-4.71,34.4336492402,131.39,35.1829001353,-80.1030115445,87.4890217138,-3.8970998647,-3.5230115445,5.2534748214,39.08,-76.58,85.9752452744,133.18,29.7629001353,12.9269884555,32.4489946684,-3.8970998647,-3.5230115445,5.2534748214,33.66,16.45,37.4646246478,132.41,36.5829001353,6.7169884555,37.1944420071,-3.8970998647,-3.5230115445,5.2534748214,40.48,10.24,41.7550954974,133.18,27.542900135300002,-25.2030115445,37.333672988000004,-3.8970998647,-3.5230115445,5.2534748214,31.44,-21.68,38.1902605385,131.39
2021-06-14 07:30:00,44.3956335067,7.6885015601,45.0564682449,-4.6243664933,-3.8514984399000003,6.018206186,49.02,11.54,50.3600238284,131.04,33.9256335067,-6.9614984399,34.6325146266,-4.6243664933,-3.8514984399000003,6.018206186,38.55,-3.11,38.6752453127,129.72,39.7156335067,-77.0714984399,86.7026378873,-4.6243664933,-3.8514984399000003,6.018206186,44.34,-73.22,85.5990887802,131.25,33.3256335067,14.0385015601,36.1618220597,-4.6243664933,-3.8514984399000003,6.018206186,37.95,17.89,41.9553882118,130.7,41.2556335067,8.8685015601,42.1980759746,-4.6243664933,-3.8514984399000003,6.018206186,45.88,12.72,47.6106374669,131.25,30.8956335067,-23.2914984399,38.6915245158,-4.6243664933,-3.8514984399000003,6.018206186,35.52,-19.44,40.491776943,129.72
2021-06-14 08:00:00,47.1910334646,-4.1016265747,47.3689453125,-4.8889665354,-3.9516265747,6.2862823966,52.08,-0.15,52.0802160134,131.04,35.4810334646,-10.7516265747,37.0742661386,-4.8889665354,-3.9516265747,6.2862823966,40.37,-6.8,40.9386968527,129.72,44.3810334646,-38.1716265747,58.5384421278,-4.8889665354,-3.9516265747,6.2862823966,49.27,-34.22,59.987842935,131.25,34.8710334646,10.1583734253,36.3205386185,-4.8889665354,-3.9516265747,6.2862823966,39.76,14.11,42.1894501031,130.7,44.2710334646,-2.4716265747,44.3399745371,-4.8889665354,-3.9516265747,6.2862823966,49.16,1.48,49.1822732293,131.25,32.5910334646,-22.5116265747,39.6099582596,-4.8889665354,-3.9516265747,6.2862823966,37.48,-18.56,41.8237253243,129.72
2021-06-14 08:30:00,49.0285667134,-6.5398251039,49.4628109428,-4.5914332866,-3.8598251039,5.9982922118,53.62,-2.68,53.6869332333,131.04,36.6585667134,-14.1698251039,39.3018378318,-4.5914332866,-3.8598251039,5.9982922118,41.25,-10.31,42.5189204943,129.01,46.6485667134,-28.6598251039,54.7491949841,-4.5914332866,-3.8598251039,5.9982922118,51.24,-24.8,56.9260713558,131.32,36.0885667134,7.1301748961,36.7861936258,-4.5914332866,-3.8598251039,5.9982922118,40.68,10.99,42.1383732481,130.0,46.1685667134,-4.6998251039,46.4071644079,-4.5914332866,-3.8598251039,5.9982922118,50.76,-0.84,50.7669498788,131.32,34.1285667134,-14.6198251039,37.1281342378,-4.5914332866,-3.8598251039,5.9982922118,38.72,-10.76,40.1872616634,129.01
2021-06-14 09:00:00,50.0427167155,-5.1530516024,50.3073298544,-3.1772832845,-3.6030516024,4.8038640613,53.22,-1.55,53.2425666173,132.0,37.3027167155,-13.0930516024,39.5337915538,-3.1772832845,-3.6030516024,4.8038640613,40.48,-9.49,41.5775239763,129.98,47.6627167155,-27.2730516024,54.9140592964,-3.1772832845,-3.6030516024,4.8038640613,50.84,-23.67,56.0800722182,132.19,36.7327167155,8.1369483976,37.6231631648,-3.1772832845,-3.6030516024,4.8038640613,39.91,11.74,41.6009098458,131.0,47.1427167155,-3.3230516024,47.2596911889,-3.1772832845,-3.6030516024,4.8038640613,50.32,0.28,50.3207790083,132.19,34.7427167155,-12.9630516024,37.0823013258,-3.1772832845,-3.6030516024,4.8038640613,37.92,-9.36,39.0581105534,129.98
2021-06-14 09:30:00,51.2663334015,-3.7212500897,51.401212463,-2.2636665985,-3.3812500897,4.0690341161,53.53,-0.34,53.5310797575,131.82,38.0563334015,-12.4112500897,40.0290349716,-2.2636665985,-3.3812500897,4.0690341161,40.32,-9.03,41.3188008054,129.81,48.8663334015,-25.7612500897,55.2409318015,-2.2636665985,-3.3812500897,4.0690341161,51.13,-22.38,55.8134508878,132.01,37.4763334015,8.7187499103,38.4771642045,-2.2636665985,-3.3812500897,4.0690341161,39.74,12.1,41.5412758591,130.91,48.3363334015,-1.9812500897,48.3769209295,-2.2636665985,-3.3812500897,4.0690341161,50.6,1.4,50.6193638838,132.01,35.4963334015,-9.2612500897,36.6846076465,-2.2636665985,-3.3812500897,4.0690341161,37.76,-5.88,38.2150755593,129.81
2021-06-14 10:00:00,51.4810668773,-3.0535158289,51.5715445352,-1.1689331227,-3.1535158289,3.3631929365,52.65,0.1,52.6500949667,131.4,38.0510668773,-11.8235158289,39.8456925785,-1.1689331227,-3.1535158289,3.3631929365,39.22,-8.67,40.1668681876,129.49,49.1210668773,-25.1035158289,55.163989324,-1.1689331227,-3.1535158289,3.3631929365,50.29,-21.95,54.8715463606,131.59,37.5110668773,9.2764841711,38.6410830186,-1.1689331227,-3.1535158289,3.3631929365,38.68,12.43,40.6281589541,130.58,48.5110668773,-1.3535158289,48.5299455458,-1.1689331227,-3.1535158289,3.3631929365,49.68,1.8,49.7125980009,131.59,35.5510668773,-8.6735158289,36.5938277985,-1.1689331227,-3.1535158289,3.3631929365,36.72,-5.52,37.1325840738,129.49
2021-06-14 10:30:00,51.5312835058,-2.8140281584,51.6080607486,-0.2687164942,-2.9040281584,2.916434141,51.8,0.09,51.8000781853,131.4,37.7912835058,-11.6740281584,39.5533063404,-0.2687164942,-2.9040281584,2.916434141,38.06,-8.77,39.0573488604,129.49,49.2012835058,-24.9440281584,55.1631293473,-0.2687164942,-2.9040281584,2.916434141,49.47,-22.04,54.1575710312,131.59,37.2812835058,9.5059718416,38.4741159807,-0.2687164942,-2.9040281584,2.916434141,37.55,12.41,39.5475738826,130.58,48.6512835058,-1.1040281584,48.6638085741,-0.2687164942,-2.9040281584,2.916434141,48.92,1.8,48.9531040895,131.59,35.2912835058,-8.5440281584,36.3108125585,-0.2687164942,-2.9040281584,2.916434141,35.56,-5.64,36.0044886091,129.49
2021-06-14 11:00:00,51.6317000638,-2.2129712771,51.6791030625,0.12170006380000001,-2.7929712771,2.7956214801,51.51,0.58,51.5132652819,131.77,37.8317000638,-11.2229712771,39.4612799336,0.12170006380000001,-2.7929712771,2.7956214801,37.71,-8.43,38.6407686259,129.84,49.2917000638,-24.3429712771,54.9750120125,0.12170006380000001,-2.7929712771,2.7956214801,49.17,-21.55,53.6851133928,131.95,37.3217000638,9.8970287229,38.6116623987,0.12170006380000001,-2.7929712771,2.7956214801,37.2,12.69,39.3049119068,130.91,48.6817000638,-0.5529712771,48.6848405393,0.12170006380000001,-2.7929712771,2.7956214801,48.56,2.24,48.611636467,131.95,35.3617000638,-8.7929712771,36.4385259757,0.12170006380000001,-2.7929712771,2.7956214801,35.24,-6.0,35.7471341509,129.84
2021-06-14 11:30:00,51.9531000531,-1.7907694795,51.9839538748,0.5831000531,-2.6807694795,2.7434523276,51.37,0.89,51.3777091743,131.48,37.9931000531,-10.7407694795,39.4821450868,0.5831000531,-2.6807694795,2.7434523276,37.41,-8.06,38.2684164815,129.59,49.6431000531,-23.9007694795,55.0970431565,0.5831000531,-2.6807694795,2.7434523276,49.06,-21.22,53.4525209883,131.67,37.4731000531,10.3392305205,38.873293086,0.5831000531,-2.6807694795,2.7434523276,36.89,13.02,39.1202313388,130.68,49.0631000531,-0.1607694795,49.0633634563,0.5831000531,-2.6807694795,2.7434523276,48.48,2.52,48.5454508682,131.67,35.5431000531,-11.7607694795,37.438318073,0.5831000531,-2.6807694795,2.7434523276,34.96,-9.08,36.1199114063,129.59
2021-06-14 12:00:00,51.8967833853,-1.7832594336,51.9274122208,0.9967833853,-2.5632594336,2.7502501779,50.9,0.78,50.9059760735,131.48,37.9567833853,-10.7032594336,39.4370025162,0.9967833853,-2.5632594336,2.7502501779,36.96,-8.14,37.8457553763,129.59,49.5967833853,-23.8732594336,55.0433777865,0.9967833853,-2.5632594336,2.7502501779,48.6,-21.31,53.0667136725,131.67,37.4667833853,10.3567405664,38.8718655637,0.9967833853,-2.5632594336,2.7502501779,36.47,12.92,38.6909201235,130.68,48.9567833853,-0.1632594336,48.9570556006,0.9967833853,-2.5632594336,2.7502501779,47.96,2.4,48.0200124948,131.67,35.5167833853,-11.7632594336,37.414117316,0.9967833853,-2.5632594336,2.7502501779,34.52,-9.2,35.7249268719,129.59
2021-06-14 12:30:00,52.1811166957,-1.5518262769,52.2041866559,1.3211166957,-2.5318262769,2.8557824882,50.86,0.98,50.8694407282,131.56,38.1911166957,-10.7218262769,39.6676058412,1.3211166957,-2.5318262769,2.8557824882,36.87,-8.19,37.7686774987,129.7,49.8911166957,-23.5818262769,55.183566899,1.3211166957,-2.5318262769,2.8557824882,48.57,-21.05,52.9353133551,131.76,37.7211166957,10.2481737231,39.0884600544,1.3211166957,-2.5318262769,2.8557824882,36.4,12.78,38.5783410737,130.68,49.2811166957,0.0681737231,49.2811638502,1.3211166957,-2.5318262769,2.8557824882,47.96,2.6,48.0304236917,131.76,35.8011166957,-12.4918262769,37.9178807476,1.3211166957,-2.5318262769,2.8557824882,34.48,-9.96,35.8897199766,129.7
2021-06-14 13:00:00,52.4142833817,-3.8959736026,52.5588785338,1.2042833817,-2.5559736026,2.8254733268,51.21,-1.34,51.2275287321,131.26,38.2342833817,-14.6859736026,40.9577617353,1.2042833817,-2.5559736026,2.8254733268,37.03,-12.13,38.9661109171,129.44,50.5342833817,-14.5159736026,52.5778212418,1.2042833817,-2.5559736026,2.8254733268,49.33,-11.96,50.7591420337,131.46,37.7842833817,6.3340263974,38.311512122,1.2042833817,-2.5559736026,2.8254733268,36.58,8.89,37.6447672326,130.47,49.5242833817,-2.2359736026,49.57473371,1.2042833817,-2.5559736026,2.8254733268,48.32,0.32,48.321059591,131.46,35.8842833817,-1.3559736026,35.9098935981,1.2042833817,-2.5559736026,2.8254733268,34.68,1.2,34.700755035,129.44
2021-06-14 13:30:00,52.2099167003,-7.6995284411,52.7745974885,1.2499167003,-2.5395284411,2.8304587015,50.96,-5.16,51.2205739913,130.74,38.1399167003,-17.8495284411,42.1100808771,1.2499167003,-2.5395284411,2.8304587015,36.89,-15.31,39.9408087049,129.09,50.7699167003,-7.6095284411,51.3370174908,1.2499167003,-2.5395284411,2.8304587015,49.52,-5.07,49.7788639886,130.93,37.7299167003,3.4604715589,37.8882762556,1.2499167003,-2.5395284411,2.8304587015,36.48,6.0,36.9701284823,130.13,49.4499167003,-5.8595284411,49.795866648,1.2499167003,-2.5395284411,2.8304587015,48.2,-3.32,48.3142049505,130.93,35.8099167003,5.3004715589,36.2000708954,1.2499167003,-2.5395284411,2.8304587015,34.56,7.84,35.4381037867,129.09
2021-06-14 14:00:00,51.8788833666,-8.1182634352,52.5102346268,1.2388833666,-2.5582634351999998,2.8424538342,50.64,-5.5600000000000005,50.9443146975,131.56,37.8688833666,-17.5882634352,41.7540337943,1.2388833666,-2.5582634351999998,2.8424538342,36.63,-15.03,39.5936585832,129.84,50.4488833666,-8.0082634352,51.0805453787,1.2388833666,-2.5582634351999998,2.8424538342,49.21,-5.45,49.5108735532,131.76,37.4588833666,3.6917365648000002,37.6403621387,1.2388833666,-2.5582634351999998,2.8424538342,36.22,6.25,36.7552839739,130.89,49.1588833666,-6.2382634352,49.5531204319,1.2388833666,-2.5582634351999998,2.8424538342,47.92,-3.68,48.0610944528,131.76,35.5988833666,4.8417365648,35.9266323208,1.2388833666,-2.5582634351999998,2.8424538342,34.36,7.4,35.1478249683,129.84
2021-06-14 14:30:00,51.8382833964,-8.4648367314,52.5248616026,0.7782833964,-2.6748367314,2.7857631961,51.06,-5.79,51.3872328502,131.56,38.0082833964,-17.9248367314,42.0229625156,0.7782833964,-2.6748367314,2.7857631961,37.23,-15.25,40.2322681439,129.75,50.3882833964,-8.3448367314,51.0746062512,0.7782833964,-2.6748367314,2.7857631961,49.61,-5.67,49.9329650632,131.76,37.5882833964,3.2851632686,37.7315696253,0.7782833964,-2.6748367314,2.7857631961,36.81,5.96,37.2893778441,130.79,49.0582833964,-6.6348367314,49.5049111529,0.7782833964,-2.6748367314,2.7857631961,48.28,-3.96,48.4421304238,131.76,35.6582833964,3.8051632686,35.8607367783,0.7782833964,-2.6748367314,2.7857631961,34.88,6.48,35.4768206016,129.75
2021-06-14 15:00:00,51.7418834344,-8.6303531882,52.4567011686,0.36188343440000004,-2.8103531882,2.8335568924,51.38,-5.82,51.7085756911,131.27,38.0018834344,-17.9703531882,42.036611879,0.36188343440000004,-2.8103531882,2.8335568924,37.64,-15.16,40.5782601894,129.49,50.2818834344,-8.5203531882,50.9986688077,0.36188343440000004,-2.8103531882,2.8335568924,49.92,-5.71,50.2455022863,131.46,37.5718834344,3.3296468118,37.719132714,0.36188343440000004,-2.8103531882,2.8335568924,37.21,6.14,37.7131767424,130.53,49.0018834344,-6.7703531882,49.4673858457,0.36188343440000004,-2.8103531882,2.8335568924,48.64,-3.96,48.8009344173,131.46,35.6818834344,3.7496468118,35.8783591687,0.36188343440000004,-2.8103531882,2.8335568924,35.32,6.5600000000000005,35.9240309542,129.49
2021-06-14 15:30:00,51.3898167581,-9.4040362454,52.2431733735,-0.8401832419,-3.1540362454,3.2640239762,52.23,-6.25,52.6026178056,131.56,38.6298167581,-18.5440362454,42.8502511432,-0.8401832419,-3.1540362454,3.2640239762,39.47,-15.39,42.3642892068,129.76,49.9098167581,-9.2640362454,50.7623105895,-0.8401832419,-3.1540362454,3.2640239762,50.75,-6.11,51.1164807083,131.77,38.1598167581,2.7759637546,38.2606532848,-0.8401832419,-3.1540362454,3.2640239762,39.0,5.93,39.4482559817,130.81,48.6398167581,-7.4740362454,49.2106999753,-0.8401832419,-3.1540362454,3.2640239762,49.48,-4.32,49.6682272685,131.77,36.2398167581,3.8459637546,36.443322514,-0.8401832419,-3.1540362454,3.2640239762,37.08,7.0,37.7349493176,129.76
2021-06-14 16:00:00,52.5669667276,-9.8884079536,53.4889390697,-3.2930332723999998,-3.8084079536,5.034683632,55.86,-6.08,56.1899101263,131.56,39.6969667276,-19.1184079536,44.0608975176,-3.2930332723999998,-3.8084079536,5.034683632,42.99,-15.31,45.6348134652,129.76,50.9769667276,-9.7084079536,51.8932011129,-3.2930332723999998,-3.8084079536,5.034683632,54.27,-5.9,54.589769188,131.77,39.1169667276,2.2715920464,39.1828689148,-3.2930332723999998,-3.8084079536,5.034683632,42.41,6.08,42.8436051238,130.81,49.6669667276,-7.8884079536,50.2895074938,-3.2930332723999998,-3.8084079536,5.034683632,52.96,-4.08,53.116927622,131.77,37.1869667276,3.9515920464,37.3963310246,-3.2930332723999998,-3.8084079536,5.034683632,40.48,7.76,41.2170838367,129.76
2021-06-14 16:30:00,53.609500064,-10.4326834141,54.6151936766,-3.540499936,-3.9326834141,5.2916102116,57.15,-6.5,57.5184535606,131.56,40.409500064,-19.6826834141,44.9481448094,-3.540499936,-3.9326834141,5.2916102116,43.95,-15.75,46.686882526,129.76,51.969500064,-10.2426834141,52.9692505179,-3.540499936,-3.9326834141,5.2916102116,55.51,-6.31,55.8674878619,131.77,39.819500064,1.7173165859,39.8565146696,-3.540499936,-3.9326834141,5.2916102116,43.36,5.65,43.7265605782,130.81,50.699500064,-8.4126834141,51.3927285612,-3.540499936,-3.9326834141,5.2916102116,54.24,-4.48,54.4247002748,131.77,37.859500064,3.0673165859,37.9835513892,-3.540499936,-3.9326834141,5.2916102116,41.4,7.0,41.9876172222,129.76
2021-06-14 17:00:00,55.4618002182,-10.8126595722,56.5059721664,-5.7881997818,-4.4826595722,7.3210309079,61.25,-6.33,61.5762243078,131.73,41.6118002182,-20.1826595722,46.2480449836,-5.7881997818,-4.4826595722,7.3210309079,47.4,-15.7,49.9324543759,129.92,53.6918002182,-10.5726595722,54.7228520922,-5.7881997818,-4.4826595722,7.3210309079,59.48,-6.09,59.7909566741,131.95,40.9418002182,1.1873404278,40.9590134451,-5.7881997818,-4.4826595722,7.3210309079,46.73,5.67,47.0727288353,130.99,52.4118002182,-8.6826595722,53.1261270879,-5.7881997818,-4.4826595722,7.3210309079,58.2,-4.2,58.3513495988,131.95,38.9318002182,2.6373404278,39.0210280844,-5.7881997818,-4.4826595722,7.3210309079,44.72,7.12,45.2832507667,129.92
2021-06-14 17:30:00,56.2895168041,-11.272971906,57.4072260054,-7.4104831959,-4.742971906,8.7983546017,63.7,-6.53,64.0338262171,131.43,42.1395168041,-20.802971906,46.9947073254,-7.4104831959,-4.742971906,8.7983546017,49.55,-16.06,52.0876770455,129.66,54.4595168041,-11.002971906,55.5599168583,-7.4104831959,-4.742971906,8.7983546017,61.87,-6.26,62.1858866625,131.65,41.4095168041,0.5570280940000001,41.41326312,-7.4104831959,-4.742971906,8.7983546017,48.82,5.3,49.1068467731,130.7,53.1895168041,-9.022971906,53.9494088927,-7.4104831959,-4.742971906,8.7983546017,60.6,-4.28,60.750953902,131.65,39.4295168041,2.897028094,39.5358010818,-7.4104831959,-4.742971906,8.7983546017,46.84,7.64,47.4589843971,129.66
2021-06-14 18:00:00,56.4717168095,-11.4730360153,57.6253881099,-7.9082831905,-4.9230360153,9.3154294925,64.38,-6.55,64.712339627,131.2,42.5717168095,-21.2230360153,47.5685645129,-7.9082831905,-4.9230360153,9.3154294925,50.48,-16.3,53.0463985582,129.46,54.6317168095,-11.1930360153,55.7665539261,-7.9082831905,-4.9230360153,9.3154294925,62.54,-6.27,62.8535162103,131.4,41.8417168095,0.1969639847,41.842180397,-7.9082831905,-4.9230360153,9.3154294925,49.75,5.12,50.0127673699,130.5,53.3317168095,-9.2430360153,54.1267561621,-7.9082831905,-4.9230360153,9.3154294925,61.24,-4.32,61.3921819127,131.4,39.8117168095,2.5169639847000003,39.891200822,-7.9082831905,-4.9230360153,9.3154294925,47.72,7.44,48.2965009085,129.46
2021-06-14 18:30:00,55.5188001076,-12.9785604334,57.0156136187,-8.3311998924,-4.9185604334,9.6747676139,63.85,-8.06,64.3567098289,131.28,41.3688001076,-22.1985604334,46.9484153903,-8.3311998924,-4.9185604334,9.6747676139,49.7,-17.28,52.6183276055,129.59,53.6988001076,-12.6485604334,55.1683533743,-8.3311998924,-4.9185604334,9.6747676139,62.03,-7.73,62.5097896333,131.5,40.6488001076,-0.6285604334,40.6536595943,-8.3311998924,-4.9185604334,9.6747676139,48.98,4.29,49.167514682,130.61,52.4288001076,-10.7185604334,53.5132377874,-8.3311998924,-4.9185604334,9.6747676139,60.76,-5.8,61.0361990953,131.5,38.6688001076,3.3214395666,38.8111847611,-8.3311998924,-4.9185604334,9.6747676139,47.0,8.24,47.7168481776,129.59
2021-06-14 19:00:00,55.0063833921,-13.251626952,56.580101014,-9.1636166079,-5.121626952,10.4977584261,64.17,-8.13,64.682963754,131.88,41.4463833921,-22.871626952,47.3382933334,-9.1636166079,-5.121626952,10.4977584261,50.61,-17.75,53.6324025194,130.13,53.1963833921,-12.921626952,54.7432520873,-9.1636166079,-5.121626952,10.4977584261,62.36,-7.8,62.8459195175,132.1,40.7263833921,-1.201626952,40.7441064638,-9.1636166079,-5.121626952,10.4977584261,49.89,3.92,50.0437658455,131.15,51.9563833921,-10.961626952,53.1001227929,-9.1636166079,-5.121626952,10.4977584261,61.12,-5.84,61.3983713139,132.1,38.7163833921,2.478373048,38.7956270207,-9.1636166079,-5.121626952,10.4977584261,47.88,7.6,48.4794224388,130.13
2021-06-14 19:30:00,53.7790334001,-13.8743490823,55.5399135388,-8.5909665999,-4.9743490823,9.9271776409,62.37,-8.9,63.0018007679,132.0,40.5290334001,-23.3643490823,46.7813569318,-8.5909665999,-4.9743490823,9.9271776409,49.12,-18.39,52.4496568149,130.29,52.0190334001,-13.5443490823,53.7534113144,-8.5909665999,-4.9743490823,9.9271776409,60.61,-8.57,61.212882631,132.22,39.8490334001,-1.7043490823,39.8854643788,-8.5909665999,-4.9743490823,9.9271776409,48.44,3.27,48.5502471672,131.31,50.7690334001,-11.5743490823,52.0716843309,-8.5909665999,-4.9743490823,9.9271776409,59.36,-6.6,59.7257867257,132.22,37.9290334001,1.1056509177,37.9451451258,-8.5909665999,-4.9743490823,9.9271776409,46.52,6.08,46.9156349206,130.29
2021-06-14 20:00:00,52.5939833715,-14.4825155569,54.5515384177,-8.2760166285,-4.7925155569,9.563506501100001,60.87,-9.69,61.6364583668,132.0,39.4139833715,-23.7925155569,46.0385260595,-8.2760166285,-4.7925155569,9.563506501100001,47.69,-19.0,51.3355247368,130.29,50.8939833715,-14.1325155569,52.8197457338,-8.2760166285,-4.7925155569,9.563506501100001,59.17,-9.34,59.9026251512,132.22,38.7739833715,-2.2025155569,38.8364887866,-8.2760166285,-4.7925155569,9.563506501100001,47.05,2.59,47.1212330059,131.31,49.6439833715,-12.2325155569,51.1288521467,-8.2760166285,-4.7925155569,9.563506501100001,57.92,-7.44,58.3958902664,132.22,36.8439833715,1.6874844431,36.8826072076,-8.2760166285,-4.7925155569,9.563506501100001,45.12,6.48,45.582944178700004,130.29
2021-06-14 20:30:00,50.0519500423,-15.9259662702,52.524604755,-7.8380499577,-4.6459662702,9.1115327867,57.89,-11.28,58.9787292166,132.33,37.5119500423,-24.8459662702,44.9940933443,-7.8380499577,-4.6459662702,9.1115327867,45.35,-20.2,49.6453673569,130.58,48.4719500423,-15.5659662702,50.9100112633,-7.8380499577,-4.6459662702,9.1115327867,56.31,-10.92,57.359066415,132.58,36.9519500423,-3.1159662702,37.083093961,-7.8380499577,-4.6459662702,9.1115327867,44.79,1.53,44.8161243304,131.62,47.2819500423,-13.6859662702,49.222845027,-7.8380499577,-4.6459662702,9.1115327867,55.12,-9.04,55.8563872802,132.58,35.0819500423,0.5140337298000001,35.0857157465,-7.8380499577,-4.6459662702,9.1115327867,42.92,5.16,43.2290642971,130.58
2021-06-14 21:00:00,47.9017168109,-17.0027156364,50.8297827306,-7.6082831891,-4.5427156364,8.8612774722,55.51,-12.46,56.8912269159,132.33,35.9717168109,-25.4127156364,44.0428260485,-7.6082831891,-4.5427156364,8.8612774722,43.58,-20.87,48.3194919261,130.58,46.3917168109,-16.6327156364,49.2832488591,-7.6082831891,-4.5427156364,8.8612774722,54.0,-12.09,55.336860229,132.58,35.4517168109,-3.6027156364,35.6343062904,-7.6082831891,-4.5427156364,8.8612774722,43.06,0.9400000000000001,43.0702588801,131.62,45.2317168109,-14.8227156364,47.5985409913,-7.6082831891,-4.5427156364,8.8612774722,52.84,-10.28,53.8306975619,132.58,33.6317168109,0.0172843636,33.6317212524,-7.6082831891,-4.5427156364,8.8612774722,41.24,4.5600000000000005,41.4913388552,130.58
2021-06-14 21:30:00,46.70341686,-18.2298333167,50.1351769634,-7.4465831399999995,-4.4998333167,8.7005804599,54.15,-13.73,55.8635426732,133.03,35.02341686,-25.4998333167,43.32298729,-7.4465831399999995,-4.4998333167,8.7005804599,42.47,-21.0,47.378274557,131.1,45.24341686,-17.8298333167,48.6299262314,-7.4465831399999995,-4.4998333167,8.7005804599,52.69,-13.33,54.3500229991,133.27,34.53341686,-3.5998333167,34.7205368612,-7.4465831399999995,-4.4998333167,8.7005804599,41.98,0.9,41.9896463429,132.16,44.11341686,-15.9798333167,46.9185317321,-7.4465831399999995,-4.4998333167,8.7005804599,51.56,-11.48,52.8225709333,133.27,32.71341686,-0.13983331670000002,32.713715717,-7.4465831399999995,-4.4998333167,8.7005804599,40.16,4.36,40.395979998,131.1
2021-06-14 22:00:00,45.3366168751,-19.885405712,49.5059409567,-6.8733831249,-4.305405712,8.1104817321,52.21,-15.58,54.4850484078,133.03,33.9966168751,-25.495405712,42.4945369591,-6.8733831249,-4.305405712,8.1104817321,40.87,-21.19,46.0366484445,131.1,43.9566168751,-19.465405712,48.0737577753,-6.8733831249,-4.305405712,8.1104817321,50.83,-15.16,53.0425725243,133.27,33.5466168751,-3.515405712,33.7303065667,-6.8733831249,-4.305405712,8.1104817321,40.42,0.79,40.4277194509,132.16,42.8866168751,-17.665405712000002,46.3824154822,-6.8733831249,-4.305405712,8.1104817321,49.76,-13.36,51.5222980854,133.27,31.8066168751,-0.305405712,31.8080830873,-6.8733831249,-4.305405712,8.1104817321,38.68,4.0,38.8862752138,131.1
2021-06-14 22:30:00,44.1343335208,-20.5339565071,48.6773331763,-6.5556664792,-4.1639565071,7.7662923444,50.69,-16.37,53.267748216,133.48,33.1243335208,-25.743956507100002,41.9520293649,-6.5556664792,-4.1639565071,7.7662923444,39.68,-21.58,45.1685598619,131.38,42.8343335208,-20.1039565071,47.317535813,-6.5556664792,-4.1639565071,7.7662923444,49.39,-15.94,51.8985134662,133.73,32.7043335208,-3.7539565071,32.9190768476,-6.5556664792,-4.1639565071,7.7662923444,39.26,0.41000000000000003,39.2621407975,132.41,41.7643335208,-18.3239565071,45.607312314,-6.5556664792,-4.1639565071,7.7662923444,48.32,-14.16,50.3520406736,133.73,30.9643335208,-0.7639565071000001,30.9737563097,-6.5556664792,-4.1639565071,7.7662923444,37.52,3.4,37.6737362097,131.38
2021-06-14 23:00:00,41.5173169739,-21.4522190198,46.7320586919,-5.4326830261,-3.8622190198,6.665641801,46.95,-17.59,50.1369185332,133.63,31.0773169739,-26.4822190198,40.8302284406,-5.4326830261,-3.8622190198,6.665641801,36.51,-22.62,42.949324791,131.51,40.3373169739,-21.0322190198,45.4912450648,-5.4326830261,-3.8622190198,6.665641801,45.77,-17.17,48.8845762997,133.88,30.7573169739,-4.2322190198,31.0471290986,-5.4326830261,-3.8622190198,6.665641801,36.19,-0.37,36.191891357,132.52,39.2873169739,-19.3422190198,43.7905778863,-5.4326830261,-3.8622190198,6.665641801,44.72,-15.48,47.3234487332,133.88,29.0473169739,-3.3022190198,29.2344193347,-5.4326830261,-3.8622190198,6.665641801,34.48,0.56,34.484547264,131.51
2021-06-14 23:30:00,38.9902170185,-22.7208498048,45.1273092374,-4.2797829815,-3.4908498048,5.5229136086,43.27,-19.23,47.3506684219,134.47,29.0602170185,-26.7808498048,39.5184783289,-4.2797829815,-3.4908498048,5.5229136086,33.34,-23.29,40.6691492412,132.3,37.9302170185,-22.2808498048,43.9901992619,-4.2797829815,-3.4908498048,5.5229136086,42.21,-18.79,46.2033353774,134.74,28.8302170185,-4.5008498048,29.1794287521,-4.2797829815,-3.4908498048,5.5229136086,33.11,-1.01,33.1254011296,133.34,36.9602170185,-20.6108498048,42.3186102292,-4.2797829815,-3.4908498048,5.5229136086,41.24,-17.12,44.652345963,134.74,27.2002170185,-3.4908498048,27.4233083018,-4.2797829815,-3.4908498048,5.5229136086,31.48,0.0,31.48,132.3
2021-06-15 00:00:00,37.068017148,-23.9100490673,44.1104108083,-3.311982852,-3.1900490673,4.5984392421999996,40.38,-20.72,45.3857114079,134.65,27.528017148,-26.9900490673,38.5519711137,-3.311982852,-3.1900490673,4.5984392421999996,30.84,-23.8,38.9556876464,132.39,36.098017148,-23.4600490673,43.0516055944,-3.311982852,-3.1900490673,4.5984392421999996,39.41,-20.27,44.3172765409,134.9,27.348017148,-4.5100490673,27.7174058042,-3.311982852,-3.1900490673,4.5984392421999996,30.66,-1.32,30.6884017179,133.43,35.128017148,-21.8700490673,41.3796645099,-3.311982852,-3.1900490673,4.5984392421999996,38.44,-18.68,42.7384604309,134.9,25.728017148,-3.3100490673,25.9400711486,-3.311982852,-3.1900490673,4.5984392421999996,29.04,-0.12,29.0402479328,132.39
2021-06-15 00:30:00,35.5128336213,-24.4425550277,43.1114816272,-3.0771663787,-3.0525550277,4.3344025101,38.59,-21.39,44.1216522809,135.93,26.5328336213,-27.1325550277,37.9495296718,-3.0771663787,-3.0525550277,4.3344025101,29.61,-24.08,38.1654097319,133.5,34.6128336213,-24.0025550277,42.1209080998,-3.0771663787,-3.0525550277,4.3344025101,37.69,-20.95,43.1212082391,136.19,26.4028336213,-4.5625550277,26.794151071,-3.0771663787,-3.0525550277,4.3344025101,29.48,-1.51,29.5186466492,134.54,33.6828336213,-22.4125550277,40.4580758765,-3.0771663787,-3.0525550277,4.3344025101,36.76,-19.36,41.5464462981,136.19,24.8428336213,-3.5725550277,25.0983969958,-3.0771663787,-3.0525550277,4.3344025101,27.92,-0.52,27.924841987,133.5
2021-06-15 01:00:00,34.2276170374,-24.8785678077,42.3139800092,-2.6523829626,-2.9585678077,3.9734442053,36.88,-21.92,42.9024568061,135.93,25.6376170374,-27.4385678077,37.5521292431,-2.6523829626,-2.9585678077,3.9734442053,28.29,-24.48,37.4111547536,133.5,33.3776170374,-24.4385678077,41.3679696817,-2.6523829626,-2.9585678077,3.9734442053,36.03,-21.48,41.9470058526,136.19,25.5376170374,-4.6985678077,25.966255475,-2.6523829626,-2.9585678077,3.9734442053,28.19,-1.74,28.2436488436,134.54,32.4676170374,-22.9185678077,39.7417526846,-2.6523829626,-2.9585678077,3.9734442053,35.12,-19.96,40.3957423499,136.19,23.9876170374,-4.2385678077,24.3592123886,-2.6523829626,-2.9585678077,3.9734442053,26.64,-1.28,26.6707330233,133.5
2021-06-15 01:30:00,34.0587002741,-25.3009937363,42.4280019375,-2.5912997259,-2.9209937363,3.904745661,36.65,-22.38,42.9428329294,136.49,25.5587002741,-27.6609937363,37.6613559791,-2.5912997259,-2.9209937363,3.904745661,28.15,-24.74,37.4765273204,134.03,33.2287002741,-24.8509937363,41.4935948261,-2.5912997259,-2.9209937363,3.904745661,35.82,-21.93,41.9999678571,136.74,25.4687002741,-4.9609937363,25.9473727476,-2.5912997259,-2.9209937363,3.904745661,28.06,-2.04,28.1340576526,135.09,32.3287002741,-23.3209937363,39.8624335718,-2.5912997259,-2.9209937363,3.904745661,34.92,-20.4,40.4421364421,136.74,23.9287002741,-4.9609937363,24.4375562539,-2.5912997259,-2.9209937363,3.904745661,26.52,-2.04,26.5983458132,134.03
2021-06-15 02:00:00,33.3551169113,-25.7104653166,42.1140338957,-2.7448830887,-2.9304653166,4.015222303,36.1,-22.78,42.6865130925,136.35,25.0751169113,-27.9804653166,37.5721695867,-2.7448830887,-2.9304653166,4.015222303,27.82,-25.05,37.4360107383,133.86,32.5351169113,-25.2604653166,41.1901073129,-2.7448830887,-2.9304653166,4.015222303,35.28,-22.33,41.7529316336,136.6,24.9851169113,-5.3104653166,25.5432399854,-2.7448830887,-2.9304653166,4.015222303,27.73,-2.38,27.8319474705,134.93,31.6151169113,-23.7304653166,39.5303756807,-2.7448830887,-2.9304653166,4.015222303,34.36,-20.8,40.1652785376,136.6,23.4551169113,-6.0104653166,24.2129759147,-2.7448830887,-2.9304653166,4.015222303,26.2,-3.08,26.3804169793,133.86
