Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-06-15 02:30:00,32.6064501632,-25.8298968391,41.5976461229,-2.3235498368,-2.8598968391,3.6848193679,34.93,-22.97,41.8058106009,136.35,24.5064501632,-28.0298968391,37.2322604257,-2.3235498368,-2.8598968391,3.6848193679,26.83,-25.17,36.7882834609,133.86,31.8264501632,-25.3798968391,40.7070275696,-2.3235498368,-2.8598968391,3.6848193679,34.15,-22.52,40.9068808393,136.6,24.4564501632,-5.5098968391,25.0694419117,-2.3235498368,-2.8598968391,3.6848193679,26.78,-2.65,26.9107952317,134.93,30.9164501632,-23.8598968391,39.0528048655,-2.3235498368,-2.8598968391,3.6848193679,33.24,-21.0,39.3179043185,136.6,22.9164501632,-6.4998968391,23.8204186991,-2.3235498368,-2.8598968391,3.6848193679,25.24,-3.64,25.501121544,133.86
2021-06-15 03:00:00,31.8728834201,-25.8455893659,41.0350482781,-2.1871165799,-2.7755893659,3.5337480474,34.06,-23.07,41.1376773773,135.91,23.9628834201,-28.0455893659,36.8886820676,-2.1871165799,-2.7755893659,3.5337480474,26.15,-25.27,36.3647549146,133.43,31.2628834201,-25.5055893659,40.3472795693,-2.1871165799,-2.7755893659,3.5337480474,33.45,-22.73,40.4420004451,136.16,23.912883420100002,-5.5355893659,24.5452387051,-2.1871165799,-2.7755893659,3.5337480474,26.1,-2.76,26.2455253329,134.48,30.1728834201,-23.8955893659,38.488986542,-2.1871165799,-2.7755893659,3.5337480474,32.36,-21.12,38.6422566629,136.16,22.412883420100002,-6.6955893659,23.3916279929,-2.1871165799,-2.7755893659,3.5337480474,24.6,-3.92,24.9103673197,133.43
2021-06-15 03:30:00,31.5955834529,-25.9297687043,40.8733874151,-2.1544165471,-2.7597687043,3.5011189582,33.75,-23.17,40.9378968683,135.83,23.7655834529,-28.0497687043,36.7640106792,-2.1544165471,-2.7597687043,3.5011189582,25.92,-25.29,36.213678355,133.34,30.8555834529,-25.4797687043,40.0160673161,-2.1544165471,-2.7597687043,3.5011189582,33.01,-22.72,40.0731643372,136.09,23.7255834529,-5.4697687043,24.3479296832,-2.1544165471,-2.7597687043,3.5011189582,25.88,-2.71,26.0215007254,134.4,29.9255834529,-23.9997687043,38.3605193247,-2.1544165471,-2.7597687043,3.5011189582,32.08,-21.24,38.474199147,136.09,22.2055834529,-6.6797687043,23.1885153994,-2.1544165471,-2.7597687043,3.5011189582,24.36,-3.92,24.6733864721,133.34
2021-06-15 04:00:00,31.5681168167,-26.0039320363,40.8992723738,-2.1018831833,-2.7639320363,3.472352692,33.67,-23.24,40.911691483,136.1,23.6281168167,-28.1539320363,36.7550240567,-2.1018831833,-2.7639320363,3.472352692,25.73,-25.39,36.1480981519,133.59,30.8281168167,-25.5639320363,40.0485631156,-2.1018831833,-2.7639320363,3.472352692,32.93,-22.8,40.0527764331,136.35,23.5981168167,-5.5639320363,24.2451738909,-2.1018831833,-2.7639320363,3.472352692,25.7,-2.8,25.8520792201,134.66,29.9381168167,-24.0839320363,38.4229959902,-2.1018831833,-2.7639320363,3.472352692,32.04,-21.32,38.4851140053,136.35,22.0981168167,-6.2839320363,22.9742153007,-2.1018831833,-2.7639320363,3.472352692,24.2,-3.52,24.4546600876,133.59
2021-06-15 04:30:00,31.3539335067,-26.0586317912,40.7691235762,-2.0260664933,-2.7486317912000002,3.4146628177,33.38,-23.31,40.7133946018,136.06,23.5139335067,-28.1686317912,36.6930086794,-2.0260664933,-2.7486317912000002,3.4146628177,25.54,-25.42,36.0342614743,133.56,30.6239335067,-25.6086317912,39.9202620938,-2.0260664933,-2.7486317912000002,3.4146628177,32.65,-22.86,39.8572716076,136.32,23.4839335067,-5.6086317912,24.1443965242,-2.0260664933,-2.7486317912000002,3.4146628177,25.51,-2.86,25.6698208019,134.64,29.6939335067,-24.1086317912,38.2486053856,-2.0260664933,-2.7486317912000002,3.4146628177,31.72,-21.36,38.2414434874,136.32,21.9739335067,-6.7086317912,22.9751930191,-2.0260664933,-2.7486317912000002,3.4146628177,24.0,-3.96,24.3245061615,133.56
2021-06-15 05:00:00,30.8383334544,-20.126766295,36.8251209331,-1.9816665456,-2.736766295,3.3788891741000002,32.82,-17.39,37.1424891465,136.06,23.3483334544,-26.296766295,35.1662422313,-1.9816665456,-2.736766295,3.3788891741000002,25.33,-23.56,34.5930990228,133.56,29.4383334544,-43.486766295,52.513944047,-1.9816665456,-2.736766295,3.3788891741000002,31.42,-40.75,51.4565729523,136.32,23.2983334544,-3.766766295,23.6008658755,-1.9816665456,-2.736766295,3.3788891741000002,25.28,-1.03,25.3009742895,134.64,29.0583334544,-18.376766295,34.3815689376,-1.9816665456,-2.736766295,3.3788891741000002,31.04,-15.64,34.7576063618,136.32,21.7383334544,-3.2567662950000003,21.9809387442,-1.9816665456,-2.736766295,3.3788891741000002,23.72,-0.52,23.7256991467,133.56
2021-06-15 05:30:00,31.6506167792,-14.5847006773,34.8493190227,-2.2993832208000002,-2.8447006773,3.6577978538,33.95,-11.74,35.9225569803,134.74,24.1906167792,-24.1547006773,34.1853112457,-2.2993832208000002,-2.8447006773,3.6577978538,26.49,-21.31,33.9975910911,132.94,29.5806167792,-58.0547006773,65.1564360579,-2.2993832208000002,-2.8447006773,3.6577978538,31.88,-55.21,63.7532626616,134.98,24.0906167792,-1.8547006772999999,24.1619066177,-2.2993832208000002,-2.8447006773,3.6577978538,26.39,0.99,26.4085630052,134.04,29.6606167792,-13.0047006773,32.3863308731,-2.2993832208000002,-2.8447006773,3.6577978538,31.96,-10.16,33.5360582061,134.98,22.5006167792,1.3552993227,22.541397288,-2.2993832208000002,-2.8447006773,3.6577978538,24.8,4.2,25.1531310178,132.94
2021-06-15 06:00:00,32.7854167461,-14.4125389794,35.8134727588,-2.6645832539,-2.9425389794,3.9697027046,35.45,-11.47,37.2594068659,134.74,25.0554167461,-24.0225389794,34.7110398481,-2.6645832539,-2.9425389794,3.9697027046,27.72,-21.08,34.8247727918,132.94,30.6554167461,-57.8225389794,65.4461655859,-2.6645832539,-2.9425389794,3.9697027046,33.32,-54.88,64.2030902683,134.98,24.9154167461,-1.7725389794000002,24.97838838,-2.6645832539,-2.9425389794,3.9697027046,27.58,1.17,27.604805741,134.04,30.7354167461,-12.7825389794,33.2875223667,-2.6645832539,-2.9425389794,3.9697027046,33.4,-9.84,34.8193279659,134.98,23.2954167461,1.2974610206000001,23.3315204492,-2.6645832539,-2.9425389794,3.9697027046,25.96,4.24,26.3039768856,132.94
2021-06-15 06:30:00,35.9417000629,-12.3932196273,38.0183862906,-3.5182999371,-3.2632196273,4.7986494749,39.46,-9.13,40.5024505431,134.74,27.6817000629,-23.2732196273,36.1651665307,-3.5182999371,-3.2632196273,4.7986494749,31.2,-20.01,37.0653490473,132.94,33.5817000629,-55.3732196273,64.7605128995,-3.5182999371,-3.2632196273,4.7986494749,37.1,-52.11,63.9676644876,134.98,27.4517000629,-1.2232196273,27.4789392554,-3.5182999371,-3.2632196273,4.7986494749,30.97,2.04,31.0371148788,134.04,33.6817000629,-10.7432196273,35.3535526798,-3.5182999371,-3.2632196273,4.7986494749,37.2,-7.48,37.944570099,134.98,25.7617000629,1.9367803727,25.8344016448,-3.5182999371,-3.2632196273,4.7986494749,29.28,5.2,29.7381640321,132.94
2021-06-15 07:00:00,38.6748334268,-10.8940363712,40.1798801522,-4.2151665732,-3.5440363712,5.5070702774,42.89,-7.35,43.5152226238,133.82,29.8248334268,-22.7340363712,37.501427955,-4.2151665732,-3.5440363712,5.5070702774,34.04,-19.19,39.0765620289,132.17,36.1348334268,-54.1440363712,65.094568601,-4.2151665732,-3.5440363712,5.5070702774,40.35,-50.6,64.7184865398,134.06,29.5148334268,-0.5240363712,29.5194851976,-4.2151665732,-3.5440363712,5.5070702774,33.73,3.02,33.8649272847,133.25,36.3048334268,-9.2240363712,37.4582938363,-4.2151665732,-3.5440363712,5.5070702774,40.52,-5.68,40.9161679535,134.06,27.7848334268,2.6959636288,27.9153217507,-4.2151665732,-3.5440363712,5.5070702774,32.0,6.24,32.6027238126,132.17
2021-06-15 07:30:00,42.8796000567,-8.8689844343,43.7872011657,-5.0003999433,-3.8689844343,6.3224235975,47.88,-5.0,48.1403614444,134.15,33.0996000567,-20.8189844343,39.1026039644,-5.0003999433,-3.8689844343,6.3224235975,38.1,-16.95,41.7002697833,132.57,40.0696000567,-51.6189844343,65.345944042,-5.0003999433,-3.8689844343,6.3224235975,45.07,-47.75,65.6610036475,134.38,32.6696000567,1.0910155657,32.687812451,-5.0003999433,-3.8689844343,6.3224235975,37.67,4.96,37.9951378468,133.64,40.2796000567,-7.1089844343,40.9021251333,-5.0003999433,-3.8689844343,6.3224235975,45.28,-3.24,45.3957707281,134.38,30.8796000567,2.8510155657,31.0109333852,-5.0003999433,-3.8689844343,6.3224235975,35.88,6.72,36.503873767,132.57
2021-06-15 08:00:00,45.6543000491,-6.7346049326,46.1483479289,-4.6456999509,-3.8746049326,6.0493876895,50.3,-2.86,50.3812425412,133.28,34.9543000491,-19.8546049326,40.1996073233,-4.6456999509,-3.8746049326,6.0493876895,39.6,-15.98,42.702697807,131.7,42.7143000491,-49.0746049326,65.0601896552,-4.6456999509,-3.8746049326,6.0493876895,47.36,-45.2,65.4676225321,133.5,34.4743000491,1.8553950674,34.524192311,-4.6456999509,-3.8746049326,6.0493876895,39.12,5.73,39.5374164558,132.77,42.8743000491,-4.9946049326,43.1642407918,-4.6456999509,-3.8746049326,6.0493876895,47.52,-1.12,47.5331968207,133.5,32.5543000491,1.8853950674000002,32.6088510415,-4.6456999509,-3.8746049326,6.0493876895,37.2,5.76,37.6432942235,131.7
2021-06-15 08:30:00,47.8968333608,-3.9961021147,48.0632445649,-4.2431666392,-3.8261021147000003,5.7134508416,52.14,-0.17,52.1402771377,132.54,36.4568333608,-19.1461021147,41.1785614718,-4.2431666392,-3.8261021147000003,5.7134508416,40.7,-15.32,43.4878419791,131.1,44.8368333608,-46.0061021147,64.2409764684,-4.2431666392,-3.8261021147000003,5.7134508416,49.08,-42.18,64.714749478,132.76,35.9468333608,2.4138978853,36.0277911017,-4.2431666392,-3.8261021147000003,5.7134508416,40.19,6.24,40.6715342715,132.16,44.9568333608,-2.2661021147,45.0139099016,-4.2431666392,-3.8261021147000003,5.7134508416,49.2,1.56,49.2247254944,132.76,34.0368333608,4.0538978853,34.2773994535,-4.2431666392,-3.8261021147000003,5.7134508416,38.28,7.88,39.0826406477,131.1
2021-06-15 09:00:00,48.3115000091,-3.0205375549,48.4058331221,-2.8484999909,-3.4905375549,4.5053084934,51.16,0.47000000000000003,51.1621588677,131.88,36.7715000091,-18.0205375549,40.9497617415,-2.8484999909,-3.4905375549,4.5053084934,39.62,-14.53,42.200299762,130.66,45.3115000091,-44.7205375549,63.6636357136,-2.8484999909,-3.4905375549,4.5053084934,48.16,-41.23,63.3979376636,132.09,36.2915000091,3.3394624451,36.4448210632,-2.8484999909,-3.4905375549,4.5053084934,39.14,6.83,39.7314547934,131.73,45.3915000091,-1.3705375549,45.4121860987,-2.8484999909,-3.4905375549,4.5053084934,48.24,2.12,48.2865612774,132.09,34.3515000091,5.9494624451,34.86289799,-2.8484999909,-3.4905375549,4.5053084934,37.2,9.44,38.3790776335,130.66
2021-06-15 09:30:00,49.6024666746,-1.9534117874999999,49.6409157633,-2.2175333254,-3.2834117875,3.9621013384,51.82,1.33,51.8370649246,131.33,37.4024666746,-17.3634117875,41.2363017528,-2.2175333254,-3.2834117875,3.9621013384,39.62,-14.08,42.0474826833,130.11,46.5424666746,-43.5834117875,63.7629593667,-2.2175333254,-3.2834117875,3.9621013384,48.76,-40.3,63.2584192025,131.54,36.8924666746,3.9465882125,37.1029602034,-2.2175333254,-3.2834117875,3.9621013384,39.11,7.23,39.7726664935,131.18,46.6224666746,-0.3234117875,46.6235883862,-2.2175333254,-3.2834117875,3.9621013384,48.84,2.96,48.9296147543,131.54,34.9424666746,7.3565882125,35.7084775289,-2.2175333254,-3.2834117875,3.9621013384,37.16,10.64,38.6532689433,130.11
2021-06-15 10:00:00,49.1660833363,-1.686822443,49.1950111351,-1.1339166637,-3.056822443,3.2603574112,50.3,1.37,50.3186535988,131.1,37.2260833363,-16.766822443,40.8277799469,-1.1339166637,-3.056822443,3.2603574112,38.36,-13.71,40.7363928202,129.93,46.1860833363,-43.236822443,63.2659237577,-1.1339166637,-3.056822443,3.2603574112,47.32,-40.18,62.0774902843,131.32,36.7560833363,4.453177557,37.0248626274,-1.1339166637,-3.056822443,3.2603574112,37.89,7.51,38.6270915291,131.0,46.2660833363,-0.13682244300000002,46.266285648,-1.1339166637,-3.056822443,3.2603574112,47.4,2.92,47.4898557589,131.32,34.7860833363,8.063177557,35.708352331,-1.1339166637,-3.056822443,3.2603574112,35.92,11.12,37.6018722938,129.93
2021-06-15 10:30:00,49.69491667,-1.2889360379,49.7116294135,-0.14508333,-2.7589360379,2.7627481307,49.84,1.47,49.8616736582,130.98,37.20491667,-16.2789360379,40.6104614963,-0.14508333,-2.7589360379,2.7627481307,37.35,-13.52,39.7216930656,129.78,46.73491667,-43.0889360379,63.5673567567,-0.14508333,-2.7589360379,2.7627481307,46.88,-40.33,61.8404665248,131.18,36.76491667,5.0410639621,37.1089129943,-0.14508333,-2.7589360379,2.7627481307,36.91,7.8,37.7251653409,130.85,46.77491667,0.3210639621,46.7760185517,-0.14508333,-2.7589360379,2.7627481307,46.92,3.08,47.0209825503,131.18,34.81491667,7.9610639621,35.7135403194,-0.14508333,-2.7589360379,2.7627481307,34.96,10.72,36.5666514737,129.78
2021-06-15 11:00:00,49.6913333344,-0.8424908346000001,49.6984748192,0.5413333344,-2.6124908346,2.6679861581,49.15,1.77,49.1818604772,131.37,37.2513333344,-15.862490834599999,40.4880284858,0.5413333344,-2.6124908346,2.6679861581,36.71,-13.25,39.0280232653,130.13,46.7613333344,-42.5024908346,63.1908539454,0.5413333344,-2.6124908346,2.6679861581,46.22,-39.89,61.0532595362,131.57,36.8113333344,5.3675091654,37.2005969912,0.5413333344,-2.6124908346,2.6679861581,36.27,7.98,37.1374918378,131.21,46.7813333344,0.7075091654,46.7866831242,0.5413333344,-2.6124908346,2.6679861581,46.24,3.32,46.3590336396,131.57,34.8613333344,6.3875091654,35.4416821722,0.5413333344,-2.6124908346,2.6679861581,34.32,9.0,35.4804509554,130.13
2021-06-15 11:30:00,49.7490166684,-0.42557327570000003,49.7508368983,0.8690166684,-2.5355732757,2.680358522,48.88,2.11,48.9255199257,131.23,37.2690166684,-15.4955732757,40.3620167307,0.8690166684,-2.5355732757,2.680358522,36.4,-12.96,38.6383436498,130.0,46.8390166684,-42.0755732757,62.9622692487,0.8690166684,-2.5355732757,2.680358522,45.97,-39.54,60.6354063234,131.43,36.8490166684,5.7144267243,37.2894717342,0.8690166684,-2.5355732757,2.680358522,35.98,8.25,36.9137223807,131.07,46.8690166684,1.1044267243,46.8820272797,0.8690166684,-2.5355732757,2.680358522,46.0,3.64,46.1437926486,131.43,34.9090166684,8.8644267243,36.0169058347,0.8690166684,-2.5355732757,2.680358522,34.04,11.4,35.8982116546,130.0
2021-06-15 12:00:00,49.9635000025,-0.12844755030000002,49.9636651105,1.2335000025,-2.4584475503,2.7505429671,48.73,2.33,48.785672077,131.15,37.3535000025,-15.2984475503,40.3649162006,1.2335000025,-2.4584475503,2.7505429671,36.12,-12.84,38.3343188279,130.0,47.0535000025,-41.7984475503,62.9376046581,1.2335000025,-2.4584475503,2.7505429671,45.82,-39.34,60.3912907628,131.43,36.9235000025,5.9115524497,37.3937334964,1.2335000025,-2.4584475503,2.7505429671,35.69,8.37,36.6583278397,130.99,47.0735000025,1.3415524497,47.0926126421,1.2335000025,-2.4584475503,2.7505429671,45.84,3.8,45.9972346995,131.43,34.9535000025,9.6615524497,36.2642076731,1.2335000025,-2.4584475503,2.7505429671,33.72,12.12,35.8320080375,130.0
2021-06-15 12:30:00,50.3683666689,0.1434259491,50.3685708741,1.1283666689,-2.4565740509,2.7033252499,49.24,2.6,49.3085955996,131.15,37.5683666689,-15.1465740509,40.5068004124,1.1283666689,-2.4565740509,2.7033252499,36.44,-12.69,38.5863926793,130.0,47.4283666689,-41.5365740509,63.0455148981,1.1283666689,-2.4565740509,2.7033252499,46.3,-39.08,60.5882529869,131.43,37.1383666689,6.0634259491,37.6300865409,1.1283666689,-2.4565740509,2.7033252499,36.01,8.52,37.0041957081,130.99,47.4083666689,1.6634259491,47.4375401565,1.1283666689,-2.4565740509,2.7033252499,46.28,4.12,46.4630261606,131.43,35.2083666689,8.2634259491,36.1650838781,1.1283666689,-2.4565740509,2.7033252499,34.08,10.72,35.7262480538,130.0
2021-06-15 13:00:00,50.5210000031,0.2796149248,50.5217737794,1.5610000031,-2.3803850752,2.8465688321,48.96,2.66,49.0322057428,131.15,37.5810000031,-15.1203850752,40.5087349353,1.5610000031,-2.3803850752,2.8465688321,36.02,-12.74,38.2066486361,129.89,47.5910000031,-41.3403850752,63.0391205479,1.5610000031,-2.3803850752,2.8465688321,46.03,-38.96,60.3045810863,131.29,37.1610000031,6.0696149248,37.6534214457,1.5610000031,-2.3803850752,2.8465688321,35.6,8.45,36.5891035692,130.99,47.6010000031,1.8196149248,47.6357659723,1.5610000031,-2.3803850752,2.8465688321,46.04,4.2,46.2311756286,131.29,35.2010000031,7.4596149248,35.982721632,1.5610000031,-2.3803850752,2.8465688321,33.64,9.84,35.0496105542,129.89
2021-06-15 13:30:00,50.2453166696,0.5030256642000001,50.2478346006,1.4553166696,-2.3469743358,2.7615638942,48.79,2.85,48.8731685079,131.06,37.3453166696,-15.3169743358,40.3643701791,1.4553166696,-2.3469743358,2.7615638942,35.89,-12.97,38.1616692507,129.89,47.3353166696,-40.8869743358,62.5489957917,1.4553166696,-2.3469743358,2.7615638942,45.88,-38.54,59.9191622104,131.29,36.9253166696,5.7830256642,37.3754250408,1.4553166696,-2.3469743358,2.7615638942,35.47,8.13,36.3898035169,130.99,47.3353166696,1.9730256642000001,47.3764185485,1.4553166696,-2.3469743358,2.7615638942,45.88,4.32,46.0829339344,131.29,34.9753166696,8.4530256642,35.9823070274,1.4553166696,-2.3469743358,2.7615638942,33.52,10.8,35.2169050315,129.89
2021-06-15 14:00:00,49.7598500035,0.9156998173,49.7682748197,1.5598500035,-2.3043001827,2.7826123276,48.2,3.22,48.3074362806,130.56,37.0298500035,-15.6043001827,40.1833793436,1.5598500035,-2.3043001827,2.7826123276,35.47,-13.3,37.8815377196,129.44,46.8498500035,-40.5643001827,61.9707261105,1.5598500035,-2.3043001827,2.7826123276,45.29,-38.26,59.2875341029,130.78,36.6198500035,5.5456998173,37.0373892269,1.5598500035,-2.3043001827,2.7826123276,35.06,7.85,35.9280684145,130.51,46.8398500035,2.3756998173,46.9000586138,1.5598500035,-2.3043001827,2.7826123276,45.28,4.68,45.5212126376,130.78,34.6798500035,7.9756998173,35.5851624113,1.5598500035,-2.3043001827,2.7826123276,33.12,10.28,34.6787081651,129.44
2021-06-15 14:30:00,49.7583000043,1.2481257459,49.7739513922,1.3383000043,-2.3418742541,2.6972990052,48.42,3.59,48.5529041356,130.66,37.0883000043,-16.0018742541,40.3930931825,1.3383000043,-2.3418742541,2.6972990052,35.75,-13.66,38.270851832700004,129.59,46.8583000043,-40.0518742541,61.6429469652,1.3383000043,-2.3418742541,2.6972990052,45.52,-37.71,59.1110353487,130.88,36.6683000043,5.0981257459,37.0210090533,1.3383000043,-2.3418742541,2.6972990052,35.33,7.44,36.1048819414,130.67,46.8583000043,2.6981257459,46.9359154788,1.3383000043,-2.3418742541,2.6972990052,45.52,5.04,45.7981659021,130.88,34.7383000043,9.2181257459,35.9405527149,1.3383000043,-2.3418742541,2.6972990052,33.4,11.56,35.3439330013,129.59
2021-06-15 15:00:00,49.5596000026,1.1364604131,49.5726284827,1.2996000026,-2.3435395869,2.6797645348,48.26,3.48,48.3853076874,130.3,36.8096000026,-16.1135395869,40.1819960974,1.2996000026,-2.3435395869,2.6797645348,35.51,-13.77,38.0863886448,129.33,46.6596000026,-40.2435395869,61.61704919,1.2996000026,-2.3435395869,2.6797645348,45.36,-37.9,59.109555911,130.52,36.4096000026,5.0164604131,36.7535555753,1.2996000026,-2.3435395869,2.6797645348,35.11,7.36,35.8731334009,130.39,46.6196000026,2.5764604131,46.6907405452,1.2996000026,-2.3435395869,2.6797645348,45.32,4.92,45.5862786373,130.52,34.4996000026,8.9764604131,35.6482712328,1.2996000026,-2.3435395869,2.6797645348,33.2,11.32,35.0768071523,129.33
2021-06-15 15:30:00,49.5616500223,1.0199431811,49.5721437607,1.1816500223,-2.4000568189,2.6751765379,48.38,3.42,48.5007298914,130.45,36.8716500223,-16.0400568189,40.2094764716,1.1816500223,-2.4000568189,2.6751765379,35.69,-13.64,38.2076654613,129.48,46.6616500223,-40.0300568189,61.4793870475,1.1816500223,-2.4000568189,2.6751765379,45.48,-37.63,59.0292071775,130.67,36.4616500223,4.9399431811,36.7947681197,1.1816500223,-2.4000568189,2.6751765379,35.28,7.34,36.0354547633,130.53,46.6616500223,2.4799431811,46.7275047589,1.1816500223,-2.4000568189,2.6751765379,45.48,4.88,45.741062515,130.67,34.5416500223,9.4399431811,35.8083525665,1.1816500223,-2.4000568189,2.6751765379,33.36,11.84,35.3988022396,129.48
2021-06-15 16:00:00,50.775500088,0.8871168418,50.7832490638,0.255500088,-2.6428831582,2.6552046405,50.52,3.5300000000000002,50.6431762432,129.8,37.745500088,-16.2728831582,41.1038867162,0.255500088,-2.6428831582,2.6552046405,37.49,-13.63,39.8908134788,128.83,47.755500088,-40.3228831582,62.5021815207,0.255500088,-2.6428831582,2.6552046405,47.5,-37.68,60.6302927587,130.03,37.285500088,4.8071168418,37.5941071066,0.255500088,-2.6428831582,2.6552046405,37.03,7.45,37.7719922694,129.91,47.775500088,2.3571168418,47.8336117021,0.255500088,-2.6428831582,2.6552046405,47.52,5.0,47.7823230913,130.03,35.335500088,8.8771168418,36.4335116327,0.255500088,-2.6428831582,2.6552046405,35.08,11.52,36.9231201282,128.83
2021-06-15 16:30:00,51.9823001071,0.5506555901,51.9852166101,-0.6076998929,-2.8993444099000003,2.9623465642999998,52.59,3.45,52.703041658000004,130.44,38.7723001071,-16.7193444099,42.2235447717,-0.6076998929,-2.8993444099000003,2.9623465642999998,39.38,-13.82,41.7345995548,129.48,48.8623001071,-40.8093444099,63.6626025459,-0.6076998929,-2.8993444099000003,2.9623465642999998,49.47,-37.91,62.3253479734,130.66,38.2723001071,4.4706555901,38.5325280366,-0.6076998929,-2.8993444099000003,2.9623465642999998,38.88,7.37,39.5723552496,130.53,48.9523001071,2.1406555901,48.9990825642,-0.6076998929,-2.8993444099000003,2.9623465642999998,49.56,5.04,49.8156120107,130.66,36.3123001071,8.4606555901,37.2849276797,-0.6076998929,-2.8993444099000003,2.9623465642999998,36.92,11.36,38.6281762448,129.48
2021-06-15 17:00:00,53.0705834332,0.2099989518,53.0709989118,-2.0294165668,-3.2500010482,3.8315843218000003,55.1,3.46,55.2085283267,130.44,39.7305834332,-17.2200010482,43.3018209321,-2.0294165668,-3.2500010482,3.8315843218000003,41.76,-13.97,44.0347419659,129.48,49.8305834332,-41.1400010482,64.618780022,-2.0294165668,-3.2500010482,3.8315843218000003,51.86,-37.89,64.2270324708,130.66,39.1705834332,4.0099989518,39.3753056888,-2.0294165668,-3.2500010482,3.8315843218000003,41.2,7.26,41.8347654469,130.53,49.9305834332,1.8299989518,49.9641076988,-2.0294165668,-3.2500010482,3.8315843218000003,51.96,5.08,52.2077388899,130.66,37.1705834332,8.1499989518,38.053577436,-2.0294165668,-3.2500010482,3.8315843218000003,39.2,11.4,40.8240125416,129.48
2021-06-15 17:30:00,53.916583399,-0.7598970906,53.9219381051,-3.533416601,-3.6398970906,5.0728575484,57.45,2.88,57.5221426931,130.34,40.536583399,-17.7998970906,44.2724624355,-3.533416601,-3.6398970906,5.0728575484,44.07,-14.16,46.2889889715,129.4,50.556583399,-42.5198970906,66.0598953494,-3.533416601,-3.6398970906,5.0728575484,54.09,-38.88,66.6136810272,130.56,39.936583399,3.6601029094,40.1039530083,-3.533416601,-3.6398970906,5.0728575484,43.47,7.3,44.0786898626,130.53,50.746583399,0.9601029094,50.7556649475,-3.533416601,-3.6398970906,5.0728575484,54.28,4.6,54.4745665426,130.56,37.946583399,6.7601029094000005,38.5440291485,-3.533416601,-3.6398970906,5.0728575484,41.48,10.4,42.7638913103,129.4
2021-06-15 18:00:00,54.0726167101,-1.6417386612,54.0975339892,-4.8473832899,-3.9417386612,6.2477538710000005,58.92,2.3,58.9648742897,131.2,40.6526167101,-18.2817386612,44.5741765359,-4.8473832899,-3.9417386612,6.2477538710000005,45.5,-14.34,47.7062427781,130.19,50.6426167101,-43.1917386612,66.5597544754,-4.8473832899,-3.9417386612,6.2477538710000005,55.49,-39.25,67.9683941255,131.41,40.1126167101,3.1082613388,40.2328635307,-4.8473832899,-3.9417386612,6.2477538710000005,44.96,7.05,45.5093847464,131.24,50.8726167101,0.1382613388,50.8728045928,-4.8473832899,-3.9417386612,6.2477538710000005,55.72,4.08,55.8691757591,131.41,37.9926167101,6.8982613388,38.6137920176,-4.8473832899,-3.9417386612,6.2477538710000005,42.84,10.84,44.1901708528,130.19
2021-06-15 18:30:00,53.4193499993,-2.4432199208,53.4751931079,-5.9306500007,-4.1732199208,7.25178419,59.35,1.73,59.3752086312,131.03,40.1493499993,-19.1232199208,44.4709775641,-5.9306500007,-4.1732199208,7.25178419,46.08,-14.95,48.4444929791,129.96,49.9793499993,-44.0332199208,66.6097581661,-5.9306500007,-4.1732199208,7.25178419,55.91,-39.86,68.6640204183,131.24,39.5993499993,2.3267800792,39.6676496141,-5.9306500007,-4.1732199208,7.25178419,45.53,6.5,45.9916394576,131.03,50.1893499993,-0.6532199208,50.193600684,-5.9306500007,-4.1732199208,7.25178419,56.12,3.52,56.2302836557,131.24,37.4693499993,5.6267800792,37.8894819631,-5.9306500007,-4.1732199208,7.25178419,43.4,9.8,44.4926960298,129.96
2021-06-15 19:00:00,52.8971999921,-3.3100574478,53.0006627064,-6.7228000079,-4.3500574478,8.0074365277,59.62,1.04,59.6290700917,131.03,39.8371999921,-19.6800574478,44.4331763929,-6.7228000079,-4.3500574478,8.0074365277,46.56,-15.33,49.0187974149,129.96,49.4371999921,-44.6400574478,66.6090945142,-6.7228000079,-4.3500574478,8.0074365277,56.16,-40.29,69.1175064654,131.24,39.1671999921,1.6699425522,39.2027838725,-6.7228000079,-4.3500574478,8.0074365277,45.89,6.02,46.2831772894,131.03,49.6771999921,-1.4700574478,49.6989463466,-6.7228000079,-4.3500574478,8.0074365277,56.4,2.88,56.4734840434,131.24,37.1571999921,2.1299425522,37.2181967125,-6.7228000079,-4.3500574478,8.0074365277,43.88,6.48,44.355887997,129.96
2021-06-15 19:30:00,52.4424166512,-3.9453897895,52.5906186008,-7.7175833488,-4.5853897895,8.9770202332,60.16,0.64,60.163404159,130.66,39.7624166512,-20.0153897895,44.515902848,-7.7175833488,-4.5853897895,8.9770202332,47.48,-15.43,49.9242956886,129.6,48.9724166512,-45.5553897895,66.884909595,-7.7175833488,-4.5853897895,8.9770202332,56.69,-40.97,69.9449569304,130.88,39.1024166512,1.4846102105,39.1305897661,-7.7175833488,-4.5853897895,8.9770202332,46.82,6.07,47.2118343215,130.65,49.2424166512,-2.0653897895,49.2857122566,-7.7175833488,-4.5853897895,8.9770202332,56.96,2.52,57.0157171313,130.88,37.0824166512,3.5746102105,37.2543079771,-7.7175833488,-4.5853897895,8.9770202332,44.8,8.16,45.5370793969,129.6
2021-06-15 20:00:00,51.5000333172,-4.7927316847,51.7225647921,-8.0899666828,-4.6527316847,9.332495543,59.59,-0.14,59.5901644569,131.13,39.1800333172,-20.5127316847,44.2249609599,-8.0899666828,-4.6527316847,9.332495543,47.27,-15.86,49.8597282383,130.02,48.0600333172,-46.2427316847,66.6945052917,-8.0899666828,-4.6527316847,9.332495543,56.15,-41.59,69.8752502679,131.37,38.5100333172,0.9072683153000001,38.5207191247,-8.0899666828,-4.6527316847,9.332495543,46.6,5.5600000000000005,46.930518855,131.09,48.3100333172,-2.9727316847000003,48.4014096156,-8.0899666828,-4.6527316847,9.332495543,56.4,1.6800000000000002,56.4250157288,131.37,36.5100333172,2.4272683153,36.5906294602,-8.0899666828,-4.6527316847,9.332495543,44.6,7.08,45.1584587868,130.02
2021-06-15 20:30:00,49.5406833174,-5.9124434444,49.8922468028,-7.9893166826,-4.6224434444,9.2301768375,57.53,-1.29,57.5444610714,131.08,37.7906833174,-21.3624434444,43.4107099171,-7.9893166826,-4.6224434444,9.2301768375,45.78,-16.74,48.7445997009,129.94,46.2106833174,-47.3624434444,66.171204475,-7.9893166826,-4.6224434444,9.2301768375,54.2,-42.74,69.0242537084,131.32,37.1706833174,0.0875565556,37.1707864381,-7.9893166826,-4.6224434444,9.2301768375,45.16,4.71,45.4049523731,130.97,46.4506833174,-4.0624434444,46.6279897421,-7.9893166826,-4.6224434444,9.2301768375,54.44,0.56,54.4428801589,131.32,35.1706833174,4.4575565556,35.4520348564,-7.9893166826,-4.6224434444,9.2301768375,43.16,9.08,44.104784321,129.94
2021-06-15 21:00:00,47.9784500135,-6.6629558158,48.4388960021,-7.6315499865,-4.5029558158,8.8609912693,55.61,-2.16,55.6519334794,131.08,36.5084500135,-21.8029558158,42.5233559905,-7.6315499865,-4.5029558158,8.8609912693,44.14,-17.3,47.4091721084,129.94,44.7684500135,-48.1529558158,65.7489260019,-7.6315499865,-4.5029558158,8.8609912693,52.4,-43.65,68.1988452981,131.32,35.9484500135,-0.31295581580000004,35.9498122348,-7.6315499865,-4.5029558158,8.8609912693,43.58,4.19,43.7809604737,130.97,45.0084500135,-4.7829558158,45.2618740106,-7.6315499865,-4.5029558158,8.8609912693,52.64,-0.28,52.6407446756,131.32,34.0084500135,3.4170441842,34.17968495,-7.6315499865,-4.5029558158,8.8609912693,41.64,7.92,42.3865072871,129.94
2021-06-15 21:30:00,46.6783666884,-7.6455979142,47.3003708671,-7.5216333116000005,-4.4555979142,8.7422720415,54.2,-3.19,54.2937943047,131.01,35.5583666884,-22.3555979142,42.0020261374,-7.5216333116000005,-4.4555979142,8.7422720415,43.08,-17.9,46.6507920619,129.84,43.538366688400004,-49.5655979142,65.9722507611,-7.5216333116000005,-4.4555979142,8.7422720415,51.06,-45.11,68.1324863776,131.32,35.0083666884,-0.6855979142,35.0150793614,-7.5216333116000005,-4.4555979142,8.7422720415,42.53,3.77,42.6967656855,130.97,43.7983666884,-5.8155979142,44.182780624,-7.5216333116000005,-4.4555979142,8.7422720415,51.32,-1.3599999999999999,51.3380171023,131.32,33.1183666884,3.1444020858,33.2673034162,-7.5216333116000005,-4.4555979142,8.7422720415,40.64,7.6,41.3445232165,129.84
2021-06-15 22:00:00,45.5509500445,-8.477079048,46.3330326996,-6.9290499555,-4.297079048,8.1533196694,52.48,-4.18,52.6462040417,131.81,34.6309500445,-22.967079048,41.554655828,-6.9290499555,-4.297079048,8.1533196694,41.56,-18.67,45.5609756261,130.55,42.5009500445,-50.277079048,65.8339990604,-6.9290499555,-4.297079048,8.1533196694,49.43,-45.98,67.5091497502,132.06,34.1409500445,-1.307079048,34.1659615052,-6.9290499555,-4.297079048,8.1533196694,41.07,2.99,41.1786959483,131.63,42.7109500445,-6.617079048,43.2204926954,-6.9290499555,-4.297079048,8.1533196694,49.64,-2.32,49.6941847705,132.06,32.2709500445,2.662920952,32.3806325567,-6.9290499555,-4.297079048,8.1533196694,39.2,6.96,39.8130832767,130.55
2021-06-15 22:30:00,44.8769500611,-8.6486082428,45.702724988,-6.6030499389,-4.2086082428000005,7.8302395772,51.48,-4.44,51.6711137871,131.65,34.1569500611,-23.4686082428,41.4424035299,-6.6030499389,-4.2086082428000005,7.8302395772,40.76,-19.26,45.0813176382,130.39,41.8769500611,-50.8686082428,65.8884986245,-6.6030499389,-4.2086082428000005,7.8302395772,48.48,-46.66,67.2864473724,131.89,33.6969500611,-1.6086082428,33.7353236816,-6.6030499389,-4.2086082428000005,7.8302395772,40.3,2.6,40.3837838742,131.45,42.1169500611,-6.8086082428,42.6637390374,-6.6030499389,-4.2086082428000005,7.8302395772,48.72,-2.6,48.7893267016,131.89,31.8769500611,1.6313917572,31.9186682721,-6.6030499389,-4.2086082428000005,7.8302395772,38.48,5.84,38.9206371993,130.39
2021-06-15 23:00:00,42.3503334193,-10.0056617719,43.5162499329,-5.5496665807,-3.8556617719,6.7575829152,47.9,-6.15,48.2931931021,132.3,32.0803334193,-23.7856617719,39.9362679556,-5.5496665807,-3.8556617719,6.7575829152,37.63,-19.93,42.5819421821,131.04,39.5503334193,-52.4456617719,65.6869569418,-5.5496665807,-3.8556617719,6.7575829152,45.1,-48.59,66.2947818459,132.54,31.7003334193,-1.8456617719000001,31.7540171675,-5.5496665807,-3.8556617719,6.7575829152,37.25,2.01,37.3041901132,132.12,39.7303334193,-8.2156617719,40.5708823168,-5.5496665807,-3.8556617719,6.7575829152,45.28,-4.36,45.4894273431,132.54,29.9303334193,2.1843382281,30.0099348898,-5.5496665807,-3.8556617719,6.7575829152,35.48,6.04,35.9904431759,131.04
2021-06-15 23:30:00,39.518466748,-11.0599050519,41.0369432813,-4.491533252,-3.4999050519,5.6941378914000005,44.01,-7.5600000000000005,44.6546044658,132.74,29.958466748,-23.6799050519,38.1870086961,-4.491533252,-3.4999050519,5.6941378914000005,34.45,-20.18,39.9253666232,131.35,36.928466748,-54.0299050519,65.4441922272,-4.491533252,-3.4999050519,5.6941378914000005,41.42,-50.53,65.3367989727,132.97,29.688466748,-1.5399050519,29.7283764342,-4.491533252,-3.4999050519,5.6941378914000005,34.18,1.96,34.2361504845,132.44,37.108466748,-9.2999050519,38.25606538,-4.491533252,-3.4999050519,5.6941378914000005,41.6,-5.8,42.0023808849,132.97,27.948466748,1.6600949481,27.9977268506,-4.491533252,-3.4999050519,5.6941378914000005,32.44,5.16,32.8478188013,131.35
2021-06-16 00:00:00,37.0289666966,-11.895341309199999,38.8927180778,-3.6310333034,-3.2153413092,4.8500332561,40.66,-8.68,41.5761710599,133.65,28.0489666966,-23.8053413092,36.7891126231,-3.6310333034,-3.2153413092,4.8500332561,31.68,-20.59,37.7832039404,132.11,34.6189666966,-54.2253413092,64.3339762119,-3.6310333034,-3.2153413092,4.8500332561,38.25,-51.01,63.7580002823,133.89,27.8289666966,-1.9953413092,27.9004081393,-3.6310333034,-3.2153413092,4.8500332561,31.46,1.22,31.4836465486,133.19,34.6889666966,-10.2153413092,36.1618252932,-3.6310333034,-3.2153413092,4.8500332561,38.32,-7.0,38.9541063304,133.89,26.1689666966,1.0646586908,26.1906150385,-3.6310333034,-3.2153413092,4.8500332561,29.8,4.28,30.1057868191,132.11
2021-06-16 00:30:00,35.9357833944,-11.927230773,37.8634304057,-3.2242166056,-3.067230773,4.4501098115,39.16,-8.86,40.1497845573,132.71,27.1857833944,-23.987230773,36.2554004105,-3.2242166056,-3.067230773,4.4501098115,30.41,-20.92,36.9108994743,131.13,33.6057833944,-54.997230773,64.4518740632,-3.2242166056,-3.067230773,4.4501098115,36.83,-51.93,63.6645411513,132.93,27.0157833944,-1.8272307730000001,27.0775058806,-3.2242166056,-3.067230773,4.4501098115,30.24,1.24,30.2654126025,132.18,33.6557833944,-10.267230773,35.1870399954,-3.2242166056,-3.067230773,4.4501098115,36.88,-7.2,37.5762478169,132.93,25.3357833944,1.572769227,25.3845528472,-3.2242166056,-3.067230773,4.4501098115,28.56,4.64,28.9344638796,131.13
2021-06-16 01:00:00,34.5760000358,-12.3047007192,36.7002103299,-3.0939999642,-2.9747007192,4.2920484792,37.67,-9.33,38.8082182018,133.89,26.2860000358,-24.3047007192,35.8004507643,-3.0939999642,-2.9747007192,4.2920484792,29.38,-21.33,36.3063809819,132.3,32.3160000358,-55.7847007192,64.469036697,-3.0939999642,-2.9747007192,4.2920484792,35.41,-52.81,63.582735078,134.13,26.1460000358,-1.9447007192,26.2182222654,-3.0939999642,-2.9747007192,4.2920484792,29.24,1.03,29.2581356207,133.37,32.3860000358,-10.6947007192,34.1061522572,-3.0939999642,-2.9747007192,4.2920484792,35.48,-7.72,36.3101748825,134.13,24.5060000358,1.3052992808,24.540738456,-3.0939999642,-2.9747007192,4.2920484792,27.6,4.28,27.9298836374,132.3
2021-06-16 01:30:00,34.4733666673,-12.3401450635,36.6154638038,-3.0966333327,-2.9401450635,4.2700809116,37.57,-9.4,38.7280892893,134.66,26.2533666673,-24.4501450635,35.8754631328,-3.0966333327,-2.9401450635,4.2700809116,29.35,-21.51,36.3882206215,133.03,32.2133666673,-55.8701450635,64.4916591619,-3.0966333327,-2.9401450635,4.2700809116,35.31,-52.93,63.62688897,134.88,26.1033666673,-2.0601450635,26.184536449,-3.0966333327,-2.9401450635,4.2700809116,29.2,0.88,29.2132572645,134.04,32.3033666673,-10.7001450635,34.0294079058,-3.0966333327,-2.9401450635,4.2700809116,35.4,-7.76,36.2405518722,134.88,24.5033666673,1.0598549365,24.5262771434,-3.0966333327,-2.9401450635,4.2700809116,27.6,4.0,27.8883488217,133.03
2021-06-16 02:00:00,33.8091500286,-12.3771266478,36.0034982983,-2.6608499714000002,-2.9371266478,3.9631850216,36.47,-9.44,37.6719325228,134.66,25.7991500286,-24.5171266478,35.5905274092,-2.6608499714000002,-2.9371266478,3.9631850216,28.46,-21.58,35.7164947888,133.03,31.6091500286,-56.0171266478,64.3199568051,-2.6608499714000002,-2.9371266478,3.9631850216,34.27,-53.08,63.181637364,134.88,25.6791500286,-2.0871266478,25.7638282062,-2.6608499714000002,-2.9371266478,3.9631850216,28.34,0.85,28.3527441353,134.04,31.6591500286,-10.7771266478,33.443209166,-2.6608499714000002,-2.9371266478,3.9631850216,34.32,-7.84,35.2040906714,134.88,24.0591500286,0.2628733522,24.0605860797,-2.6608499714000002,-2.9371266478,3.9631850216,26.72,3.2,26.9109345806,133.03
2021-06-16 02:30:00,33.1220833644,-13.0459496769,35.5987248279,-2.6479166356,-2.8459496769,3.8872730895,35.77,-10.2,37.1958720828,134.79,25.2020833644,-24.1659496769,34.9161585758,-2.6479166356,-2.8459496769,3.8872730895,27.85,-21.32,35.0737066761,133.16,30.9620833644,-56.9159496769,64.7925607912,-2.6479166356,-2.8459496769,3.8872730895,33.61,-54.07,63.664723356,135.01,25.0920833644,-1.6459496769,25.1460095821,-2.6479166356,-2.8459496769,3.8872730895,27.74,1.2,27.7659431678,134.27,31.0320833644,-11.4459496769,33.0756702417,-2.6479166356,-2.8459496769,3.8872730895,33.68,-8.6,34.7606444129,135.01,23.4720833644,0.7540503231,23.4841923292,-2.6479166356,-2.8459496769,3.8872730895,26.12,3.6,26.3669186671,133.16
2021-06-16 03:00:00,32.6070500088,-13.529544531300001,35.3025252001,-2.4029499912,-2.7795445313,3.674239576,35.01,-10.75,36.6232521767,135.21,24.6870500088,-23.8495445313,34.3256640502,-2.4029499912,-2.7795445313,3.674239576,27.09,-21.07,34.3192802955,133.48,30.4870500088,-57.6095445313,65.1791365342,-2.4029499912,-2.7795445313,3.674239576,32.89,-54.83,63.9381028808,135.45,24.5970500088,-1.2695445313,24.6297911573,-2.4029499912,-2.7795445313,3.674239576,27.0,1.51,27.0421911094,134.61,30.5570500088,-11.9395445313,32.8067985158,-2.4029499912,-2.7795445313,3.674239576,32.96,-9.16,34.2091683617,135.45,22.9570500088,0.9004554687,22.9747027218,-2.4029499912,-2.7795445313,3.674239576,25.36,3.68,25.6256121878,133.48
2021-06-16 03:30:00,31.9466333372,-13.799664621,34.7996857059,-2.4833666628,-2.759664621,3.7125272797,34.43,-11.04,36.1566937095,135.56,24.3066333372,-23.949664621,34.1232891094,-2.4833666628,-2.759664621,3.7125272797,26.79,-21.19,34.157286192,133.73,29.8666333372,-57.369664621,64.6783905615,-2.4833666628,-2.759664621,3.7125272797,32.35,-54.61,63.4726287466,135.79,24.2266333372,-1.599664621,24.2793881668,-2.4833666628,-2.759664621,3.7125272797,26.71,1.16,26.7351772016,134.87,29.8766333372,-12.199664621,32.2714275549,-2.4833666628,-2.759664621,3.7125272797,32.36,-9.44,33.708800038,135.79,22.6366333372,1.160335379,22.666352751,-2.4833666628,-2.759664621,3.7125272797,25.12,3.92,25.4240201384,133.73
2021-06-16 04:00:00,31.703883337,-13.7749648661,34.5671213107,-2.376116663,-2.7749648661,3.6532670864,34.08,-11.0,35.8112607988,134.83,24.123883337,-23.9049648661,33.9618770463,-2.376116663,-2.7749648661,3.6532670864,26.5,-21.13,33.8928738823,133.0,29.633883337,-57.5149648661,64.7003726819,-2.376116663,-2.7749648661,3.6532670864,32.01,-54.74,63.4122046612,135.06,24.033883337,-1.4949648661000001,24.0803336398,-2.376116663,-2.7749648661,3.6532670864,26.41,1.28,26.4410003593,134.14,29.663883337,-12.1749648661,32.0651796209,-2.376116663,-2.7749648661,3.6532670864,32.04,-9.4,33.3904417461,135.06,22.423883337,1.3050351339000001,22.4618267425,-2.376116663,-2.7749648661,3.6532670864,24.8,4.08,25.1333722369,133.0
2021-06-16 04:30:00,31.6815333381,-13.6561177856,34.4994073518,-2.2184666619,-2.7661177856,3.5458429088,33.9,-10.89,35.6062087283,134.64,24.0515333381,-23.8661177856,33.883149707,-2.2184666619,-2.7661177856,3.5458429088,26.27,-21.1,33.6945529723,132.82,29.6215333381,-57.2061177856,64.4203007553,-2.2184666619,-2.7661177856,3.5458429088,31.84,-54.44,63.0674178955,134.87,23.9815333381,-1.5461177856,24.0313216751,-2.2184666619,-2.7661177856,3.5458429088,26.2,1.22,26.2283891995,133.95,29.6615333381,-12.1261177856,32.0444892691,-2.2184666619,-2.7661177856,3.5458429088,31.88,-9.36,33.22565274,134.87,22.3815333381,1.3938822144,22.4248955893,-2.2184666619,-2.7661177856,3.5458429088,24.6,4.16,24.9492605101,132.82
2021-06-16 05:00:00,31.295216684,-13.7004012073,34.1627220891,-2.144783316,-2.7504012073,3.4878076601,33.44,-10.95,35.1871581689,134.64,23.775216684,-23.6904012073,33.563313867,-2.144783316,-2.7504012073,3.4878076601,25.92,-20.94,33.3216146067,132.82,29.265216684,-57.4904012073,64.5104575905,-2.144783316,-2.7504012073,3.4878076601,31.41,-54.74,63.1114545863,134.87,23.715216684,-1.2804012073,23.7497564118,-2.144783316,-2.7504012073,3.4878076601,25.86,1.47,25.9017470453,133.95,29.295216684,-12.1504012073,31.7150117461,-2.144783316,-2.7504012073,3.4878076601,31.44,-9.4,32.8151428459,134.87,22.095216684,1.2895987927,22.1328187395,-2.144783316,-2.7504012073,3.4878076601,24.24,4.04,24.5743606224,132.82
2021-06-16 05:30:00,31.9646166687,-13.4259496769,34.6697684374,-2.3653833313,-2.8459496769,3.7006037166,34.33,-10.58,35.9233252915,135.07,24.4146166687,-23.5259496769,33.9049231717,-2.3653833313,-2.8459496769,3.7006037166,26.78,-20.68,33.8353483801,133.21,29.8946166687,-56.9759496769,64.3424195018,-2.3653833313,-2.8459496769,3.7006037166,32.26,-54.13,63.0140024122,135.29,24.3146166687,-1.2159496769,24.345001897,-2.3653833313,-2.8459496769,3.7006037166,26.68,1.63,26.729745603,134.34,29.9146166687,-11.8459496769,32.1746921381,-2.3653833313,-2.8459496769,3.7006037166,32.28,-9.0,33.5111682876,135.29,22.7146166687,1.1540503230999999,22.7439144071,-2.3653833313,-2.8459496769,3.7006037166,25.08,4.0,25.396976198,133.21
2021-06-16 06:00:00,33.1192166612,-13.198992144,35.652431977,-2.7207833388,-2.948992144,4.0123829132,35.84,-10.25,37.2769110845,134.64,25.2492166612,-23.398992144,34.424348583,-2.7207833388,-2.948992144,4.0123829132,27.97,-20.45,34.6485699561,132.8,30.9592166612,-56.808992144,64.6972540739,-2.7207833388,-2.948992144,4.0123829132,33.68,-53.86,63.5235546864,134.87,25.1192166612,-1.058992144,25.1415295882,-2.7207833388,-2.948992144,4.0123829132,27.84,1.8900000000000001,27.9040803468,133.92,31.0392166612,-11.588992144,33.1321250429,-2.7207833388,-2.948992144,4.0123829132,33.76,-8.64,34.8480587695,134.87,23.4792166612,2.211007856,23.5830907806,-2.7207833388,-2.948992144,4.0123829132,26.2,5.16,26.703288187,132.8
2021-06-16 06:30:00,36.249966659,-11.2835799382,37.9655009054,-3.850033341,-3.3335799382,5.0926920122,40.1,-7.95,40.8804659954,134.81,27.889966659,-22.6735799382,35.9435872925,-3.850033341,-3.3335799382,5.0926920122,31.74,-19.34,37.1680400344,132.97,33.839966659,-54.5735799382,64.2138534177,-3.850033341,-3.3335799382,5.0926920122,37.69,-51.24,63.6087549006,135.03,27.639966659,-0.4835799382,27.6441966146,-3.850033341,-3.3335799382,5.0926920122,31.49,2.85,31.6187064884,134.08,33.989966659,-9.6535799382,35.3342530571,-3.850033341,-3.3335799382,5.0926920122,37.84,-6.32,38.3641499319,135.03,25.949966659,2.7064200618000003,26.0907163403,-3.850033341,-3.3335799382,5.0926920122,29.8,6.04,30.4059467868,132.97
2021-06-16 07:00:00,39.1769333244,-9.692130859,40.3580166175,-4.4430666756,-3.5821308590000003,5.7072325145,43.62,-6.11,44.045845434,134.13,30.1069333244,-21.832130859,37.189640655,-4.4430666756,-3.5821308590000003,5.7072325145,34.55,-18.25,39.0738403539,132.42,36.5969333244,-52.652130859,64.1216220378,-4.4430666756,-3.5821308590000003,5.7072325145,41.04,-49.07,63.9698874471,134.35,29.7869333244,0.207869141,29.7876586266,-4.4430666756,-3.5821308590000003,5.7072325145,34.23,3.79,34.4391782713,133.52,36.7169333244,-7.982130859,37.5745606202,-4.4430666756,-3.5821308590000003,5.7072325145,41.16,-4.4,41.3945117135,134.35,28.0369333244,3.737869141,28.2850012543,-4.4430666756,-3.5821308590000003,5.7072325145,32.48,7.32,33.2946362047,132.42
2021-06-16 07:30:00,43.4911666567,-7.4996329437,44.1330496505,-4.9588333433,-3.8396329437,6.27158746,48.45,-3.66,48.5880448259,133.51,33.5011666567,-20.1296329437,39.0836319936,-4.9588333433,-3.8396329437,6.27158746,38.46,-16.29,41.7676393874,131.89,40.6411666567,-50.1596329437,64.5576734732,-4.9588333433,-3.8396329437,6.27158746,45.6,-46.32,64.9992492264,133.73,33.0511666567,1.7303670563,33.0964316433,-4.9588333433,-3.8396329437,6.27158746,38.01,5.57,38.4159472095,132.97,40.8411666567,-5.7996329437,41.2508986104,-4.9588333433,-3.8396329437,6.27158746,45.8,-1.96,45.8419196806,133.73,31.1611666567,3.7203670562999998,31.3824702413,-4.9588333433,-3.8396329437,6.27158746,36.12,7.5600000000000005,36.9026828293,131.89
2021-06-16 08:00:00,46.6990166567,-4.6934520131,46.9342801,-4.9809833433,-3.8834520131,6.3159634739,51.68,-0.81,51.6863473269,132.99,35.6690166567,-19.3534520131,40.5812130681,-4.9809833433,-3.8834520131,6.3159634739,40.65,-15.47,43.4941766217,131.43,43.6690166567,-46.8634520131,64.0559610836,-4.9809833433,-3.8834520131,6.3159634739,48.65,-42.98,64.9161220345,133.2,35.1590166567,2.2765479869,35.2326428615,-4.9809833433,-3.8834520131,6.3159634739,40.14,6.16,40.6099150455,132.49,43.8190166567,-2.9634520131,43.9191105169,-4.9809833433,-3.8834520131,6.3159634739,48.8,0.92,48.808671360700004,133.2,33.2590166567,4.1565479869,33.5177427662,-4.9809833433,-3.8834520131,6.3159634739,38.24,8.04,39.0760694032,131.43
2021-06-16 08:30:00,48.7586333244,-3.0538122821,48.8541717064,-4.4713666756,-3.8238122821,5.8834225002,53.23,0.77,53.235568936600004,132.39,37.0686333244,-18.1138122821,41.2576510714,-4.4713666756,-3.8238122821,5.8834225002,41.54,-14.29,43.9292123763,131.09,45.6286333244,-45.4638122821,64.4121914413,-4.4713666756,-3.8238122821,5.8834225002,50.1,-41.64,65.1452193181,132.6,36.5386333244,3.6161877179,36.717142302,-4.4713666756,-3.8238122821,5.8834225002,41.01,7.44,41.6794157829,132.15,45.8086333244,-1.3438122821,45.8283396873,-4.4713666756,-3.8238122821,5.8834225002,50.28,2.48,50.3411243418,132.6,34.5686333244,6.6961877179,35.2112104289,-4.4713666756,-3.8238122821,5.8834225002,39.04,10.52,40.4325611358,131.09
2021-06-16 09:00:00,49.7681333311,-2.0367185274,49.809791383,-3.5318666689000002,-3.5767185274,5.0266288496,53.3,1.54,53.3222430136,132.39,37.5881333311,-17.2467185274,41.3559798249,-3.5318666689000002,-3.5767185274,5.0266288496,41.12,-13.67,43.332704739,131.09,46.6381333311,-44.2067185274,64.2600143446,-3.5318666689000002,-3.5767185274,5.0266288496,50.17,-40.63,64.5587004206,132.6,37.0481333311,4.3232814726,37.2995301044,-3.5318666689000002,-3.5767185274,5.0266288496,40.58,7.9,41.3418238591,132.15,46.7881333311,-0.3767185274,46.7896498967,-3.5318666689000002,-3.5767185274,5.0266288496,50.32,3.2,50.4216461453,132.6,35.0681333311,6.5432814726,35.6733585152,-3.5318666689000002,-3.5767185274,5.0266288496,38.6,10.12,39.9045661548,131.09
2021-06-16 09:30:00,50.6644499979,-0.5753893702,50.6677172025,-2.2655500021,-3.2853893702,3.9908019402,52.93,2.71,52.9993301844,131.91,38.2144499979,-16.4453893702,41.6028246659,-2.2655500021,-3.2853893702,3.9908019402,40.48,-13.16,42.5654319842,130.63,47.5344499979,-42.5553893702,63.8003534555,-2.2655500021,-3.2853893702,3.9908019402,49.8,-39.27,63.4206031192,132.11,37.6944499979,5.0146106298,38.0265417887,-2.2655500021,-3.2853893702,3.9908019402,39.96,8.3,40.8128852202,131.72,47.6144499979,1.0346106298,47.6256891578,-2.2655500021,-3.2853893702,3.9908019402,49.88,4.32,50.0667234798,132.11,35.6944499979,7.6746106298,36.5101822643,-2.2655500021,-3.2853893702,3.9908019402,37.96,10.96,39.5105454278,130.63
2021-06-16 10:00:00,50.8932666795,-0.08049737130000001,50.8933303404,-1.1667333205000001,-3.0204973713,3.2380041709,52.06,2.94,52.1429496672,131.5,38.1232666795,-16.1104973713,41.3875776999,-1.1667333205000001,-3.0204973713,3.2380041709,39.29,-13.09,41.4131887205,130.3,47.8032666795,-42.1104973713,63.7059360977,-1.1667333205000001,-3.0204973713,3.2380041709,48.97,-39.09,62.6585109941,131.7,37.6332666795,5.3495026287,38.011576386,-1.1667333205000001,-3.0204973713,3.2380041709,38.8,8.37,39.6925295238,131.36,47.9132666795,1.4995026287,47.9367252953,-1.1667333205000001,-3.0204973713,3.2380041709,49.08,4.52,49.2876942045,131.7,35.6732666795,8.3395026287,36.6350823622,-1.1667333205000001,-3.0204973713,3.2380041709,36.84,11.36,38.551721103,130.3
2021-06-16 10:30:00,51.031583368,0.2879574694,51.0323957947,-0.24841663200000003,-2.7820425306,2.7931114308,51.28,3.07,51.3718142565,131.65,38.131583368,-15.8820425306,41.3068629297,-0.24841663200000003,-2.7820425306,2.7931114308,38.38,-13.1,40.5540922719,130.47,47.981583368,-41.9320425306,63.7222765859,-0.24841663200000003,-2.7820425306,2.7931114308,48.23,-39.15,62.1196860906,131.86,37.671583368,5.6679574694,38.0955894472,-0.24841663200000003,-2.7820425306,2.7931114308,37.92,8.45,38.850082368,131.54,48.031583368,1.8579574694,48.0675046866,-0.24841663200000003,-2.7820425306,2.7931114308,48.28,4.64,48.5024535462,131.86,35.671583368,7.8979574694,36.5354566438,-0.24841663200000003,-2.7820425306,2.7931114308,35.92,10.68,37.474108395,130.47
2021-06-16 11:00:00,50.965933369300004,0.7989343189,50.9721949719,0.5959333693000001,-2.5710656811,2.6392262724,50.37,3.37,50.4826088866,131.96,37.9559333693,-15.3010656811,40.9240209279,0.5959333693000001,-2.5710656811,2.6392262724,37.36,-12.73,39.4692601907,130.78,47.965933369300004,-40.7810656811,62.9589237684,0.5959333693000001,-2.5710656811,2.6392262724,47.37,-38.21,60.8598471901,132.16,37.4959333693,5.8889343189000005,37.955560418,0.5959333693000001,-2.5710656811,2.6392262724,36.9,8.46,37.8573850127,131.87,47.9959333693,2.3089343189,48.0514390802,0.5959333693000001,-2.5710656811,2.6392262724,47.4,4.88,47.6505445929,132.16,35.5159333693,8.5089343189,36.5210006207,0.5959333693000001,-2.5710656811,2.6392262724,34.92,11.08,36.6356766008,130.78
