Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-06-16 11:30:00,50.9773333732,1.0634499587,50.9884246046,0.9673333732,-2.4865500413,2.668082638,50.01,3.55,50.1358414709,130.87,37.9373333732,-15.0965500413,40.8307125412,0.9673333732,-2.4865500413,2.668082638,36.97,-12.61,39.0614003845,129.73,47.9773333732,-40.6865500413,62.9064374438,0.9673333732,-2.4865500413,2.668082638,47.01,-38.2,60.5737575192,131.07,37.5073333732,6.1834499587,38.0136174306,0.9673333732,-2.4865500413,2.668082638,36.54,8.67,37.5545003961,130.8,48.0073333732,2.5934499587,48.0773339558,0.9673333732,-2.4865500413,2.668082638,47.04,5.08,47.313507585,131.07,35.5273333732,8.673449958700001,36.5707554037,0.9673333732,-2.4865500413,2.668082638,34.56,11.16,36.3172025354,129.73
2021-06-16 12:00:00,51.1299167276,1.1034820133,51.1418229743,1.5199167276,-2.3965179867,2.8378592846,49.61,3.5,49.7333097632,131.19,37.9399167276,-14.9965179867,40.7962355252,1.5199167276,-2.3965179867,2.8378592846,36.42,-12.6,38.5379864549,130.03,48.1799167276,-40.3465179867,62.8422301445,1.5199167276,-2.3965179867,2.8378592846,46.66,-37.95,60.1444768869,131.4,37.5099167276,6.1234820133,38.0064584628,1.5199167276,-2.3965179867,2.8378592846,35.99,8.52,36.9847333369,131.12,48.1599167276,2.6034820133,48.2302363441,1.5199167276,-2.3965179867,2.8378592846,46.64,5.0,46.907244643,131.4,35.5599167276,8.4834820133,36.5578602321,1.5199167276,-2.3965179867,2.8378592846,34.04,10.88,35.736479961,130.03
2021-06-16 12:30:00,51.4935000667,2.4623210907,51.5523382037,1.7735000667,-2.3776789093,2.9662534421,49.72,4.84,49.9550197678,130.74,38.3335000667,-15.6676789093,41.4117542465,1.7735000667,-2.3776789093,2.9662534421,36.56,-13.29,38.9006131057,129.59,48.5135000667,-39.0776789093,62.2946601055,1.7735000667,-2.3776789093,2.9662534421,46.74,-36.7,59.4265731807,130.93,37.9035000667,5.5423210907,38.3065613228,1.7735000667,-2.3776789093,2.9662534421,36.13,7.92,36.9878804475,130.66,48.4935000667,3.9023210907,48.6502585668,1.7735000667,-2.3776789093,2.9662534421,46.72,6.28,47.1401824349,130.93,35.9735000667,7.5423210907,36.7556705079,1.7735000667,-2.3776789093,2.9662534421,34.2,9.92,35.6096391445,129.59
2021-06-16 13:00:00,51.3128667179,2.4385260728,51.3707767142,1.8628667179,-2.3214739272,2.9764935081,49.45,4.76,49.6785678135,130.74,38.1328667179,-15.7614739272,41.2618417486,1.8628667179,-2.3214739272,2.9764935081,36.27,-13.44,38.6800529989,129.83,48.3428667179,-39.0414739272,62.1391136799,1.8628667179,-2.3214739272,2.9764935081,46.48,-36.72,59.2346925374,130.93,37.7228667179,5.4285260728,38.1114624325,1.8628667179,-2.3214739272,2.9764935081,35.86,7.75,36.6879012755,130.9,48.3028667179,3.8785260728,48.4583315609,1.8628667179,-2.3214739272,2.9764935081,46.44,6.2,46.8520394433,130.93,35.7428667179,8.3985260728,36.7163146491,1.8628667179,-2.3214739272,2.9764935081,33.88,10.72,35.5355146297,129.83
2021-06-16 13:30:00,51.1582167182,2.1042426511,51.2014743433,1.8082167182000002,-2.3057573489,2.9302158030000003,49.35,4.41,49.5466507445,130.63,37.9882167182,-15.5957573489,41.0649760345,1.8082167182000002,-2.3057573489,2.9302158030000003,36.18,-13.29,38.5436959826,129.7,48.1982167182,-39.7257573489,62.4596180885,1.8082167182000002,-2.3057573489,2.9302158030000003,46.39,-37.42,59.6010780104,130.82,37.5782167182,5.7542426511,38.0162291687,1.8082167182000002,-2.3057573489,2.9302158030000003,35.77,8.06,36.6668310602,130.77,48.2082167182,3.5742426511,48.3405354716,1.8082167182000002,-2.3057573489,2.9302158030000003,46.4,5.88,46.7710850847,130.82,35.6482167182,8.5742426511,36.6648740926,1.8082167182000002,-2.3057573489,2.9302158030000003,33.84,10.88,35.5460265009,129.7
2021-06-16 14:00:00,50.9776500394,2.2787342813,51.0285550791,2.0976500394,-2.1912657187,3.0334437753,48.88,4.47,49.083961739,131.19,37.6776500394,-15.9812657187,40.9268391946,2.0976500394,-2.1912657187,3.0334437753,35.58,-13.79,38.1588849418,130.18,48.0376500394,-39.5012657187,62.1929723899,2.0976500394,-2.1912657187,3.0334437753,45.94,-37.31,59.1820893514,131.38,37.2876500394,5.3687342813,37.6721668243,2.0976500394,-2.1912657187,3.0334437753,35.19,7.5600000000000005,35.9929118022,131.28,48.0176500394,3.7287342813,48.1622069121,2.0976500394,-2.1912657187,3.0334437753,45.92,5.92,46.3000302376,131.38,35.3376500394,8.4887342813,36.342923933,2.0976500394,-2.1912657187,3.0334437753,33.24,10.68,34.9136076623,130.18
2021-06-16 14:30:00,50.7893500588,2.396052125,50.8458370486,2.0093500588,-2.223947875,2.9972373629,48.78,4.62,48.9982938478,131.19,37.6693500588,-15.893947875,40.8851747324,2.0093500588,-2.223947875,2.9972373629,35.66,-13.67,38.1903718233,130.27,47.8493500588,-39.453947875,62.0175322306,2.0093500588,-2.223947875,2.9972373629,45.84,-37.23,59.0540303451,131.38,37.2593500588,5.466052125,37.6581583808,2.0093500588,-2.223947875,2.9972373629,35.25,7.69,36.0790604091,131.28,47.8493500588,3.856052125,48.0044731149,2.0093500588,-2.223947875,2.9972373629,45.84,6.08,46.2414532644,131.38,35.3693500588,8.456052125,36.3661345364,2.0093500588,-2.223947875,2.9972373629,33.36,10.68,35.0278746144,130.27
2021-06-16 15:00:00,50.8525501423,1.9247950384,50.8889643431,1.0025501423,-2.4752049616000003,2.6705329786,49.85,4.4,50.0438058105,131.19,37.8225501423,-15.8452049616,41.0075093067,1.0025501423,-2.4752049616000003,2.6705329786,36.82,-13.37,39.1723027151,130.27,47.8625501423,-40.0152049616,62.3862191052,1.0025501423,-2.4752049616000003,2.6705329786,46.86,-37.54,60.0425782258,131.38,37.4025501423,5.5747950384,37.8157255234,1.0025501423,-2.4752049616000003,2.6705329786,36.4,8.05,37.2795185055,131.28,47.8425501423,3.4047950384,47.9635510921,1.0025501423,-2.4752049616000003,2.6705329786,46.84,5.88,47.2076265025,131.38,35.4425501423,8.6847950384,36.4910951527,1.0025501423,-2.4752049616000003,2.6705329786,34.44,11.16,36.2030274977,130.27
2021-06-16 15:30:00,51.8082501183,1.5416485298,51.8311823183,1.0182501183,-2.4483514702,2.6516519804,50.79,3.99,50.9464836863,131.35,38.4882501183,-15.3483514702,41.4357006701,1.0182501183,-2.4483514702,2.6516519804,37.47,-12.9,39.6284102633,130.27,48.7682501183,-40.4183514702,63.3402348841,1.0182501183,-2.4483514702,2.6516519804,47.75,-37.97,61.0064209735,131.55,38.0282501183,6.0416485298,38.505185677,1.0182501183,-2.4483514702,2.6516519804,37.01,8.49,37.9713075888,131.41,48.8182501183,3.0716485298,48.9147888609,1.0182501183,-2.4483514702,2.6516519804,47.8,5.52,48.1176724292,131.55,36.0982501183,8.7516485298,37.1439768145,1.0182501183,-2.4483514702,2.6516519804,35.08,11.2,36.8245352992,130.27
2021-06-16 16:00:00,53.8880001358,0.2282534614,53.8884835403,-4.2419998642,-3.5417465386,5.5261678758,58.13,3.77,58.2521227081,131.35,40.4580001358,-16.6017465386,43.7317706378,-4.2419998642,-3.5417465386,5.5261678758,44.7,-13.06,46.5688050094,130.27,50.4880001358,-41.7817465386,65.5343612277,-4.2419998642,-3.5417465386,5.5261678758,54.73,-38.24,66.765788395,131.55,39.828000135799996,4.9482534614,40.1342099353,-4.2419998642,-3.5417465386,5.5261678758,44.07,8.49,44.8803409078,131.32,50.7180001358,1.9382534614,50.7550230446,-4.2419998642,-3.5417465386,5.5261678758,54.96,5.48,55.2325266487,131.55,37.7980001358,8.5382534614,38.7503624039,-4.2419998642,-3.5417465386,5.5261678758,42.04,12.08,43.7411476758,130.27
2021-06-16 16:30:00,54.982200116,-0.7519549567,54.9873418693,-6.757799884,-4.3219549567,8.0216677768,61.74,3.5700000000000003,61.843128155,131.62,41.462200116,-17.5019549567,45.0048049186,-6.757799884,-4.3219549567,8.0216677768,48.22,-13.18,49.9888067471,130.52,51.402200116,-42.5519549567,66.7297163743,-6.757799884,-4.3219549567,8.0216677768,58.16,-38.23,69.5997018672,131.83,40.752200116,3.9880450433,40.9468718898,-6.757799884,-4.3219549567,8.0216677768,47.51,8.31,48.2312782331,131.59,51.642200116,1.0780450433,51.6534511328,-6.757799884,-4.3219549567,8.0216677768,58.4,5.4,58.6491261657,131.83,38.682200116,6.1580450433,39.1693007924,-6.757799884,-4.3219549567,8.0216677768,45.44,10.48,46.6328639481,130.52
2021-06-16 17:00:00,54.1191667403,-0.7827714491000001,54.1248273882,-4.3608332597,-3.8227714491,5.7991765166,58.48,3.04,58.5589617394,131.34,40.2991667403,-17.7227714491,44.0240782731,-4.3608332597,-3.8227714491,5.7991765166,44.66,-13.9,46.7731290379,130.28,50.6891667403,-42.7027714491,66.2790940965,-4.3608332597,-3.8227714491,5.7991765166,55.05,-38.88,67.3955258159,131.56,39.6791667403,3.8272285509,39.8633158629,-4.3608332597,-3.8227714491,5.7991765166,44.04,7.65,44.6994865742,131.34,50.8791667403,0.9772285509,50.8885506163,-4.3608332597,-3.8227714491,5.7991765166,55.24,4.8,55.4481523588,131.56,37.6391667403,6.8172285509,38.2515552366,-4.3608332597,-3.8227714491,5.7991765166,42.0,10.64,43.3267769399,130.28
2021-06-16 17:30:00,54.4383500561,-0.9763502553000001,54.4471047592,-3.7016499439,-3.6463502553,5.195967907,58.14,2.67,58.2012757592,131.65,40.8383500561,-17.9663502553,44.6156987707,-3.7016499439,-3.6463502553,5.195967907,44.54,-14.32,46.7854037067,130.59,51.0383500561,-42.9163502553,66.6837783549,-3.7016499439,-3.6463502553,5.195967907,54.74,-39.27,67.3691361085,131.86,40.2283500561,3.6136497447,40.3903282076,-3.7016499439,-3.6463502553,5.195967907,43.93,7.26,44.5258632707,131.62,51.2583500561,0.7936497447,51.2644938568,-3.7016499439,-3.6463502553,5.195967907,54.96,4.44,55.1390533107,131.86,38.2183500561,6.6336497447,38.7897871862,-3.7016499439,-3.6463502553,5.195967907,41.92,10.28,43.1620759464,130.59
2021-06-16 18:00:00,55.161700035,-1.3150853751,55.1773739887,-5.688299965,-4.0550853751,6.9857335972,60.85,2.74,60.9116581616,131.65,41.471700035,-18.8250853751,45.5443272337,-5.688299965,-4.0550853751,6.9857335972,47.16,-14.77,49.4188071487,130.59,51.631700035,-43.4950853751,67.5104058667,-5.688299965,-4.0550853751,6.9857335972,57.32,-39.44,69.577985024,131.86,40.791700035,2.9349146249,40.8971455679,-5.688299965,-4.0550853751,6.9857335972,46.48,6.99,47.0026648181,131.62,51.911700035,0.5049146249,51.9141554809,-5.688299965,-4.0550853751,6.9857335972,57.6,4.5600000000000005,57.7802180681,131.86,38.791700035,5.9849146249,39.250671264,-5.688299965,-4.0550853751,6.9857335972,44.48,10.04,45.5990350775,130.59
2021-06-16 18:30:00,53.3195333686,-3.1815466267,53.4143695796,-6.1504666314,-4.3115466267,7.5111699554,59.47,1.13,59.4807346962,131.17,40.6695333686,-19.1915466267,44.970283592,-6.1504666314,-4.3115466267,7.5111699554,46.82,-14.88,49.1276581978,130.02,49.8595333686,-44.7415466267,66.9908879049,-6.1504666314,-4.3115466267,7.5111699554,56.01,-40.43,69.0775289077,131.37,40.0195333686,2.2484533733,40.0826470385,-6.1504666314,-4.3115466267,7.5111699554,46.17,6.5600000000000005,46.6337056216,131.04,50.1295333686,-1.3515466267,50.1477496408,-6.1504666314,-4.3115466267,7.5111699554,56.28,2.96,56.3577856201,131.37,37.9695333686,6.0884533733,38.4545800745,-6.1504666314,-4.3115466267,7.5111699554,44.12,10.4,45.329178241,130.02
2021-06-16 19:00:00,52.704716696,-3.4971590798,52.8206141922,-6.105283304,-4.1971590798,7.4088209968,58.81,0.7000000000000001,58.8141658106,131.17,39.944716696,-19.2171590798,44.3269623934,-6.105283304,-4.1971590798,7.4088209968,46.05,-15.02,48.437618645,130.02,49.284716696,-45.3071590798,66.9456642636,-6.105283304,-4.1971590798,7.4088209968,55.39,-41.11,68.9788677785,131.37,39.284716696,2.3428409202,39.354515236,-6.105283304,-4.1971590798,7.4088209968,45.39,6.54,45.8587363542,131.04,49.534716696,-1.6371590798,49.5617639719,-6.105283304,-4.1971590798,7.4088209968,55.64,2.56,55.6988617478,131.37,37.254716696,6.2428409202,37.7741575532,-6.105283304,-4.1971590798,7.4088209968,43.36,10.44,44.5991390051,130.02
2021-06-16 19:30:00,52.6010333783,-4.057039074,52.7572580648,-7.2889666217,-4.477039074,8.5541167447,59.89,0.42,59.8914726818,130.87,39.8210333783,-19.587039074,44.3775483663,-7.2889666217,-4.477039074,8.5541167447,47.11,-15.11,49.4738739134,129.7,49.1510333783,-45.407039074,66.9150452411,-7.2889666217,-4.477039074,8.5541167447,56.44,-40.93,69.7189966939,131.08,39.1510333783,1.782960926,39.1916108913,-7.2889666217,-4.477039074,8.5541167447,46.44,6.26,46.8600170721,130.74,49.3910333783,-2.157039074,49.438112785,-7.2889666217,-4.477039074,8.5541167447,56.68,2.32,56.7274607223,131.08,37.1510333783,4.802960926,37.4602150919,-7.2889666217,-4.477039074,8.5541167447,44.44,9.28,45.3985902865,129.7
2021-06-16 20:00:00,51.9537834091,-4.4757661068,52.1462183937,-7.8862165909,-4.6357661068,9.1478270379,59.84,0.16,59.8402139034,130.87,39.4437834091,-20.0857661068,44.2634166069,-7.8862165909,-4.6357661068,9.1478270379,47.33,-15.45,49.7878639831,129.7,48.4837834091,-46.1557661068,66.9405108926,-7.8862165909,-4.6357661068,9.1478270379,56.37,-41.52,70.0106227654,131.08,38.7737834091,1.4442338932,38.800671275,-7.8862165909,-4.6357661068,9.1478270379,46.66,6.08,47.0544578122,130.74,48.7937834091,-2.5957661068,48.8627803246,-7.8862165909,-4.6357661068,9.1478270379,56.68,2.04,56.7166994808,131.08,36.7537834091,3.7642338932,36.946042436,-7.8862165909,-4.6357661068,9.1478270379,44.64,8.4,45.4234476895,129.7
2021-06-16 20:30:00,50.3955667302,-5.6541248255,50.7117567592,-8.1944332698,-4.7341248255,9.4636501666,58.59,-0.92,58.5972226304,131.38,38.3155667302,-20.8341248255,43.6135691167,-8.1944332698,-4.7341248255,9.4636501666,46.51,-16.1,49.2177823556,130.22,47.0155667302,-47.2341248255,66.6447752115,-8.1944332698,-4.7341248255,9.4636501666,55.21,-42.5,69.673482043,131.6,37.6855667302,0.6558751745,37.6912736853,-8.1944332698,-4.7341248255,9.4636501666,45.88,5.39,46.195524675,131.24,47.2455667302,-3.7741248255,47.3960715023,-8.1944332698,-4.7341248255,9.4636501666,55.44,0.96,55.4483110654,131.6,35.6455667302,2.1058751745,35.707718182,-8.1944332698,-4.7341248255,9.4636501666,43.84,6.84,44.3703865207,130.22
2021-06-16 21:00:00,48.6617500736,-6.4965587573,49.0934944358,-7.9382499264,-4.6865587573,9.2184404798,56.6,-1.81,56.6289334175,131.38,37.0917500736,-21.4765587573,42.8607104418,-7.9382499264,-4.6865587573,9.2184404798,45.03,-16.79,48.0583499509,130.14,45.3717500736,-48.1465587573,66.1565327455,-7.9382499264,-4.6865587573,9.2184404798,53.31,-43.46,68.7802856929,131.6,36.4817500736,0.0734412427,36.4818239957,-7.9382499264,-4.6865587573,9.2184404798,44.42,4.76,44.6743102913,131.24,45.6617500736,-4.5665587573,45.8895290744,-7.9382499264,-4.6865587573,9.2184404798,53.6,0.12,53.6001343282,131.6,34.5417500736,3.9534412427000003,34.767257525,-7.9382499264,-4.6865587573,9.2184404798,42.48,8.64,43.3497404837,130.14
2021-06-16 21:30:00,47.5834501083,-7.2166387891,48.1275866798,-7.7665498917,-4.5866387891,9.019786727,55.35,-2.63,55.41244806,131.38,36.1834501083,-21.9866387891,42.3397490189,-7.7665498917,-4.5866387891,9.019786727,43.95,-17.4,47.2690437813,130.14,44.3834501083,-48.6166387891,65.8290833194,-7.7665498917,-4.5866387891,9.019786727,52.15,-44.03,68.251471779,131.6,35.6134501083,-0.5566387891,35.6177999792,-7.7665498917,-4.5866387891,9.019786727,43.38,4.03,43.5667912521,131.24,44.6334501083,-5.3466387891,44.9525462562,-7.7665498917,-4.5866387891,9.019786727,52.4,-0.76,52.4055111606,131.6,33.6734501083,2.8533612109,33.7941254125,-7.7665498917,-4.5866387891,9.019786727,41.44,7.44,42.1025794934,130.14
2021-06-16 22:00:00,46.7914667229,-7.8839325814,47.4510036883,-7.4385332771,-4.4539325814,8.6700226501,54.23,-3.43,54.3383639798,131.06,35.4614667229,-22.6539325814,42.0798797948,-7.4385332771,-4.4539325814,8.6700226501,42.9,-18.2,46.6009656552,129.82,43.6414667229,-49.5239325814,66.0090714679,-7.4385332771,-4.4539325814,8.6700226501,51.08,-45.07,68.121004837,131.29,34.9214667229,-1.0839325814,34.9382848452,-7.4385332771,-4.4539325814,8.6700226501,42.36,3.37,42.4938407302,130.89,43.8814667229,-6.0139325814,44.2916527898,-7.4385332771,-4.4539325814,8.6700226501,51.32,-1.56,51.34370458,131.29,33.0414667229,2.3460674186,33.1246517798,-7.4385332771,-4.4539325814,8.6700226501,40.48,6.8,41.0471728625,129.82
2021-06-16 22:30:00,44.7442167472,-8.6935642253,45.5809498723,-6.7057832528,-4.2635642253,7.9464148481,51.45,-4.43,51.6403659941,131.51,34.0242167472,-23.2235642253,41.1944323979,-6.7057832528,-4.2635642253,7.9464148481,40.73,-18.96,44.92676819,130.29,41.7542167472,-50.6135642253,65.6136228215,-6.7057832528,-4.2635642253,7.9464148481,48.46,-46.35,67.057394074,131.75,33.5642167472,-1.5235642253,33.5987781593,-6.7057832528,-4.2635642253,7.9464148481,40.27,2.74,40.3631081558,131.34,41.9742167472,-6.8635642253,42.5316750836,-6.7057832528,-4.2635642253,7.9464148481,48.68,-2.6,48.7493835858,131.75,31.6942167472,2.0564357747,31.7608611866,-6.7057832528,-4.2635642253,7.9464148481,38.4,6.32,38.9166082798,130.29
2021-06-16 23:00:00,42.0659667297,-9.436438416,43.1113897582,-5.8240332703,-3.926438416,7.0239790837,47.89,-5.51,48.2059353192,131.96,31.9059667297,-23.906438416,39.8686406929,-5.8240332703,-3.926438416,7.0239790837,37.73,-19.98,42.6937149941,130.71,39.2459667297,-51.466438416,64.7227949627,-5.8240332703,-3.926438416,7.0239790837,45.07,-47.54,65.5084460203,132.19,31.5359667297,-2.136438416,31.6082515601,-5.8240332703,-3.926438416,7.0239790837,37.36,1.79,37.4028568428,131.78,39.4159667297,-7.6464384160000005,40.1507964266,-5.8240332703,-3.926438416,7.0239790837,45.24,-3.7199999999999998,45.3926866356,132.19,29.7359667297,1.5935615840000001,29.7786358968,-5.8240332703,-3.926438416,7.0239790837,35.56,5.52,35.9858861222,130.71
2021-06-16 23:30:00,39.6749833757,-10.506790598,41.0426236312,-4.7750166243,-3.616790598,5.9901550891,44.45,-6.89,44.9808248035,132.24,30.0349833757,-23.446790598,38.1031785515,-4.7750166243,-3.616790598,5.9901550891,34.81,-19.83,40.0620144276,130.96,37.0449833757,-52.986790598,64.6523841106,-4.7750166243,-3.616790598,5.9901550891,41.82,-49.37,64.7016947228,132.48,29.7249833757,-1.546790598,29.7652011221,-4.7750166243,-3.616790598,5.9901550891,34.5,2.07,34.5620442104,132.04,37.2249833757,-8.776790598,38.2456721803,-4.7750166243,-3.616790598,5.9901550891,42.0,-5.16,42.3157842891,132.48,27.9849833757,1.423209402,28.0211495043,-4.7750166243,-3.616790598,5.9901550891,32.76,5.04,33.1454250237,130.96
2021-06-17 00:00:00,37.5397000379,-11.2831395955,39.1987030151,-4.0502999621,-3.3631395955,5.264564343,41.59,-7.92,42.3373889133,132.98,28.4497000379,-23.1231395955,36.6614922909,-4.0502999621,-3.3631395955,5.264564343,32.5,-19.76,38.035609631,131.52,35.0597000379,-53.9731395955,64.3605652907,-4.0502999621,-3.3631395955,5.264564343,39.11,-50.61,63.9606457128,133.22,28.1897000379,-1.1631395955000001,28.2136860751,-4.0502999621,-3.3631395955,5.264564343,32.24,2.2,32.3149748569,132.6,35.1897000379,-9.6031395955,36.476503106,-4.0502999621,-3.3631395955,5.264564343,39.24,-6.24,39.733049216,133.22,26.4697000379,2.3168604045,26.5709025482,-4.0502999621,-3.3631395955,5.264564343,30.52,5.68,31.044046128,131.52
2021-06-17 00:30:00,36.6591333499,-11.3678873275,38.3812574085,-3.4808666501,-3.1578873275,4.6998601052,40.14,-8.21,40.971010483,133.27,27.5791333499,-23.4878873275,36.2255358476,-3.4808666501,-3.1578873275,4.6998601052,31.06,-20.33,37.1218601366,131.69,34.2591333499,-54.4878873275,64.3631733471,-3.4808666501,-3.1578873275,4.6998601052,37.74,-51.33,63.710882116,133.52,27.3691333499,-1.3278873275,27.4013274328,-3.4808666501,-3.1578873275,4.6998601052,30.85,1.83,30.904229484,132.8,34.3991333499,-9.7178873275,35.7454571846,-3.4808666501,-3.1578873275,4.6998601052,37.88,-6.5600000000000005,38.4438291537,133.52,25.6791333499,1.8821126725,25.748014248,-3.4808666501,-3.1578873275,4.6998601052,29.16,5.04,29.5923503629,131.69
2021-06-17 01:00:00,34.9661833512,-11.8805374291,36.929407628,-3.2438166488,-3.1005374291,4.4872796659,38.21,-8.78,39.2057712588,133.98,26.5661833512,-23.6905374291,35.5949948944,-3.2438166488,-3.1005374291,4.4872796659,29.81,-20.59,36.2296039172,132.43,32.6561833512,-55.3105374291,64.2314709606,-3.2438166488,-3.1005374291,4.4872796659,35.9,-52.21,63.3616137736,134.24,26.3861833512,-1.3805374290999999,26.4222738506,-3.2438166488,-3.1005374291,4.4872796659,29.63,1.72,29.6798803906,133.54,32.7561833512,-10.2605374291,34.3255906879,-3.2438166488,-3.1005374291,4.4872796659,36.0,-7.16,36.7051168095,134.24,24.7161833512,1.8594625709,24.7860307533,-3.2438166488,-3.1005374291,4.4872796659,27.96,4.96,28.3965349999,132.43
2021-06-17 01:30:00,34.8702500122,-12.2216262812,36.9499997952,-3.1097499878,-3.0416262812,4.3499465998,37.98,-9.18,39.0736842389,134.42,26.4902500122,-24.4016262812,36.0162839681,-3.1097499878,-3.0416262812,4.3499465998,29.6,-21.36,36.5021862359,132.8,32.5702500122,-55.6716262812,64.4992337834,-3.1097499878,-3.0416262812,4.3499465998,35.68,-52.63,63.584426552400004,134.68,26.3202500122,-2.0316262812,26.3985428774,-3.1097499878,-3.0416262812,4.3499465998,29.43,1.01,29.4473258548,133.94,32.7302500122,-10.6016262812,34.4044146247,-3.1097499878,-3.0416262812,4.3499465998,35.84,-7.5600000000000005,36.6286663694,134.68,24.6902500122,0.43837371880000003,24.6941413534,-3.1097499878,-3.0416262812,4.3499465998,27.8,3.48,28.0169662883,132.8
2021-06-17 02:00:00,34.2481500242,-12.2566142764,36.3752714574,-3.1018499758,-3.0566142764,4.3548093078,37.35,-9.2,38.4663814259,134.52,26.0781500242,-24.4766142764,35.7655498367,-3.1018499758,-3.0566142764,4.3548093078,29.18,-21.42,36.197911542,132.94,31.9981500242,-55.8166142764,64.337982827,-3.1018499758,-3.0566142764,4.3548093078,35.1,-52.76,63.368979793,134.79,25.9181500242,-2.0766142764,26.0012081936,-3.1018499758,-3.0566142764,4.3548093078,29.02,0.98,29.0365424939,134.08,32.0981500242,-10.6566142764,33.8209204903,-3.1018499758,-3.0566142764,4.3548093078,35.2,-7.6,36.011109397,134.79,24.2981500242,0.6233857236,24.3061454031,-3.1018499758,-3.0566142764,4.3548093078,27.4,3.68,27.646019605,132.94
2021-06-17 02:30:00,33.5976000284,-12.3948928794,35.8110611008,-2.9623999716,-2.9948928794,4.2125048309,36.56,-9.4,37.7490874062,134.63,25.5376000284,-24.5448928794,35.4206265003,-2.9623999716,-2.9948928794,4.2125048309,28.5,-21.55,35.7302742783,133.04,31.3676000284,-55.9148928794,64.1124135972,-2.9623999716,-2.9948928794,4.2125048309,34.33,-52.92,63.0799120164,134.88,25.4076000284,-2.1748928794,25.5005156466,-2.9623999716,-2.9948928794,4.2125048309,28.37,0.8200000000000001,28.3818480723,134.17,31.4376000284,-10.7948928794,33.239320207,-2.9623999716,-2.9948928794,4.2125048309,34.4,-7.8,35.273219303,134.88,23.7576000284,0.2451071206,23.7588643797,-2.9623999716,-2.9948928794,4.2125048309,26.72,3.24,26.9157203136,133.04
2021-06-17 03:00:00,32.8902333339,-12.8826670723,35.3232297455,-2.7197666661,-2.9126670723,3.9850671503,35.61,-9.97,36.9793591075,134.63,25.0402333339,-24.3226670723,34.9085293148,-2.7197666661,-2.9126670723,3.9850671503,27.76,-21.41,35.0571775818,133.04,30.7302333339,-56.6926670723,64.4857018301,-2.7197666661,-2.9126670723,3.9850671503,33.45,-53.78,63.3339632425,134.88,24.9202333339,-1.8226670723,24.9867994083,-2.7197666661,-2.9126670723,3.9850671503,27.64,1.09,27.6614840527,134.17,30.8402333339,-11.2726670723,32.83584954,-2.7197666661,-2.9126670723,3.9850671503,33.56,-8.36,34.585592376,134.88,23.3202333339,0.6473329277000001,23.3292160748,-2.7197666661,-2.9126670723,3.9850671503,26.04,3.56,26.2822221283,133.04
2021-06-17 03:30:00,32.5100666656,-13.1841322417,35.0817014634,-2.7099333344,-2.9041322417,3.9721181697,35.22,-10.28,36.6896007065,135.13,24.7500666656,-24.1441322417,34.5760744107,-2.7099333344,-2.9041322417,3.9721181697,27.46,-21.24,34.7158350036,133.44,30.3600666656,-56.8841322417,64.478974471,-2.7099333344,-2.9041322417,3.9721181697,33.07,-53.98,63.3045440707,135.38,24.6300666656,-1.7141322417,24.689642227,-2.7099333344,-2.9041322417,3.9721181697,27.34,1.19,27.3658856973,134.58,30.4500666656,-11.5841322417,32.5791141644,-2.7099333344,-2.9041322417,3.9721181697,33.16,-8.68,34.277222758,135.38,23.0100666656,1.1358677583,23.0380850663,-2.7099333344,-2.9041322417,3.9721181697,25.72,4.04,26.0353605698,133.44
2021-06-17 04:00:00,32.6580833288,-13.0317623353,35.1621563087,-2.6419166712,-2.8717623353,3.9021458978,35.3,-10.16,36.7330314567,135.0,24.7080833288,-24.0917623353,34.5094536932,-2.6419166712,-2.8717623353,3.9021458978,27.35,-21.22,34.6166275076,133.26,30.5080833288,-56.9317623353,64.5907788388,-2.6419166712,-2.8717623353,3.9021458978,33.15,-54.06,63.414557477,135.24,24.5880833288,-1.5717623352999999,24.6382685801,-2.6419166712,-2.8717623353,3.9021458978,27.23,1.3,27.2610142878,134.41,30.5980833288,-11.4717623353,32.6778829559,-2.6419166712,-2.8717623353,3.9021458978,33.24,-8.6,34.3344957732,135.24,22.9580833288,0.6882376647,22.9683970102,-2.6419166712,-2.8717623353,3.9021458978,25.6,3.56,25.84634597,133.26
2021-06-17 04:30:00,32.4699833456,-13.3542523313,35.108914449,-2.6800166544,-2.8842523313,3.9371818321000003,35.15,-10.47,36.6761966403,135.25,24.6799833456,-24.1942523313,34.5610101677,-2.6800166544,-2.8842523313,3.9371818321000003,27.36,-21.31,34.6797592264,133.53,30.3299833456,-56.9442523313,64.5178716583,-2.6800166544,-2.8842523313,3.9371818321000003,33.01,-54.06,63.3414848263,135.49,24.5699833456,-1.8342523313,24.6383555299,-2.6800166544,-2.8842523313,3.9371818321000003,27.25,1.05,27.2702218546,134.69,30.3999833456,-11.7642523313,32.596880530600004,-2.6800166544,-2.8842523313,3.9371818321000003,33.08,-8.88,34.2511430466,135.49,22.9599833456,0.6357476687,22.968783388,-2.6800166544,-2.8842523313,3.9371818321000003,25.64,3.52,25.8804945857,133.53
2021-06-17 05:00:00,32.2152167469,-13.6473828335,34.9867296021,-2.6547832531,-2.8773828335,3.9149975851,34.87,-10.77,36.4953394285,134.93,24.4852167469,-23.6673828335,34.0539402908,-2.6547832531,-2.8773828335,3.9149975851,27.14,-20.79,34.1877712055,133.18,30.0752167469,-57.6373828335,65.0122031796,-2.6547832531,-2.8773828335,3.9149975851,32.73,-54.76,63.7958501785,135.18,24.3852167469,-1.1373828335,24.4117274174,-2.6547832531,-2.8773828335,3.9149975851,27.04,1.74,27.095925893,134.3,30.1852167469,-12.0373828335,32.4968597796,-2.6547832531,-2.8773828335,3.9149975851,32.84,-9.16,34.0935653753,135.18,22.7452167469,1.5226171665,22.7961235279,-2.6547832531,-2.8773828335,3.9149975851,25.4,4.4,25.7782854356,133.18
2021-06-17 05:30:00,33.0406167687,-13.2787999838,35.6091123937,-2.7193832313,-2.9287999838000003,3.9966128789,35.76,-10.35,37.2276792186,135.5,25.1206167687,-23.4587999838,34.3709278827,-2.7193832313,-2.9287999838000003,3.9966128789,27.84,-20.53,34.5911332569,133.67,30.8706167687,-57.1187999838,64.9272846442,-2.7193832313,-2.9287999838000003,3.9966128789,33.59,-54.19,63.7561306856,135.76,24.9806167687,-1.0187999838,25.0013833128,-2.7193832313,-2.9287999838000003,3.9966128789,27.7,1.9100000000000001,27.7657720944,134.82,31.0006167687,-11.6887999838,33.1310471477,-2.7193832313,-2.9287999838000003,3.9966128789,33.72,-8.76,34.8392881672,135.76,23.3206167687,1.6312000162,23.377595684,-2.7193832313,-2.9287999838000003,3.9966128789,26.04,4.5600000000000005,26.4362478427,133.67
2021-06-17 06:00:00,34.2710001066,-13.0063020265,36.6560409853,-3.2189998934,-3.0563020265,4.4387996565,37.49,-9.95,38.787918222,135.23,26.0010001066,-23.3663020265,34.9576325992,-3.2189998934,-3.0563020265,4.4387996565,29.22,-20.31,35.5851724739,133.4,32.0210001066,-56.7863020265,65.192242987,-3.2189998934,-3.0563020265,4.4387996565,35.24,-53.73,64.2555094914,135.48,25.8210001066,-0.9263020265,25.8376098343,-3.2189998934,-3.0563020265,4.4387996565,29.04,2.13,29.1180098908,134.54,32.1410001066,-11.3763020265,34.0949282981,-3.2189998934,-3.0563020265,4.4387996565,35.36,-8.32,36.3256383289,135.48,24.1810001066,2.4636979735,24.3061838605,-3.2189998934,-3.0563020265,4.4387996565,27.4,5.52,27.9504991011,133.4
2021-06-17 06:30:00,36.960416743,-11.4745086847,38.7006040699,-3.969583257,-3.3445086847,5.1906964442,40.93,-8.13,41.7296273647,135.23,28.230416743,-22.8245086847,36.3030938927,-3.969583257,-3.3445086847,5.1906964442,32.2,-19.48,37.6338996119,133.4,34.500416743,-54.5745086847,64.5651279997,-3.969583257,-3.3445086847,5.1906964442,38.47,-51.23,64.0660112696,135.4,27.970416743,-0.6945086847,27.97903778,-3.969583257,-3.3445086847,5.1906964442,31.94,2.65,32.0497441487,134.46,34.670416743,-9.7845086847,36.0246361167,-3.969583257,-3.3445086847,5.1906964442,38.64,-6.44,39.1729906951,135.4,26.270416743,2.1754913153,26.3603406335,-3.969583257,-3.3445086847,5.1906964442,30.24,5.52,30.7396811955,133.4
2021-06-17 07:00:00,39.894500032,-10.1355656499,41.1618855721,-5.155499968,-3.7155656499000003,6.3548885134,45.05,-6.42,45.5051524555,133.94,30.544500032,-22.0555656499,37.6751172307,-5.155499968,-3.7155656499000003,6.3548885134,35.7,-18.34,40.1353410351,132.25,37.244500032,-52.8955656499,64.6922997586,-5.155499968,-3.7155656499000003,6.3548885134,42.4,-49.18,64.9340619398,134.18,30.184500032,-0.1055656499,30.1846846313,-5.155499968,-3.7155656499000003,6.3548885134,35.34,3.61,35.5239032202,133.35,37.404500032,-8.4355656499,38.3439094314,-5.155499968,-3.7155656499000003,6.3548885134,42.56,-4.72,42.8209294621,134.18,28.404500032,2.7644343501,28.5387056354,-5.155499968,-3.7155656499000003,6.3548885134,33.56,6.48,34.1798771209,132.25
2021-06-17 07:30:00,44.6266833553,-8.0483120412,45.3466227409,-7.2033166447,-4.3183120412000005,8.3985468725,51.83,-3.73,51.9640433377,133.28,34.4866833553,-21.0083120412,40.3816852505,-7.2033166447,-4.3183120412000005,8.3985468725,41.69,-16.69,44.9067055127,131.65,41.6066833553,-50.1183120412,65.13801733,-7.2033166447,-4.3183120412000005,8.3985468725,48.81,-45.8,66.9332211984,133.51,33.9566833553,0.6416879588000001,33.9627458832,-7.2033166447,-4.3183120412000005,8.3985468725,41.16,4.96,41.4577761102,132.71,41.8766833553,-6.1983120412,42.3329148654,-7.2033166447,-4.3183120412000005,8.3985468725,49.08,-1.88,49.1159933219,133.51,32.0766833553,3.8016879588,32.3011833593,-7.2033166447,-4.3183120412000005,8.3985468725,39.28,8.12,40.1105073516,131.65
2021-06-17 08:00:00,47.7551500039,-5.6889847278,48.0928154627,-8.4348499961,-4.7789847278,9.6946062058,56.19,-0.91,56.1973682658,132.25,36.9251500039,-19.7489847278,41.8746832894,-8.4348499961,-4.7789847278,9.6946062058,45.36,-14.97,47.7664160263,130.76,44.4851500039,-47.8089847278,65.3041161917,-8.4348499961,-4.7789847278,9.6946062058,52.92,-43.03,68.206358208,132.47,36.2751500039,1.9010152722,36.3249276238,-8.4348499961,-4.7789847278,9.6946062058,44.71,6.68,45.2062661586,131.78,44.7651500039,-3.8189847278,44.9277564455,-8.4348499961,-4.7789847278,9.6946062058,53.2,0.96,53.2086609491,132.47,34.2851500039,4.9010152722,34.6336752524,-8.4348499961,-4.7789847278,9.6946062058,42.72,9.68,43.8029770678,130.76
2021-06-17 08:30:00,49.9423333357,-4.408544427,50.1365328177,-8.9876666643,-4.938544427,10.2551144862,58.93,0.53,58.932383288,132.13,38.5723333357,-18.938544427,42.9708431844,-8.9876666643,-4.938544427,10.2551144862,47.56,-14.0,49.5777530753,130.76,46.5323333357,-46.288544427,65.6344984809,-8.9876666643,-4.938544427,10.2551144862,55.52,-41.35,69.2263887546,132.36,37.8723333357,2.601455573,37.9615753544,-8.9876666643,-4.938544427,10.2551144862,46.86,7.54,47.4627348559,131.78,46.8123333357,-2.578544427,46.8832959987,-8.9876666643,-4.938544427,10.2551144862,55.8,2.36,55.849884512,132.36,35.8523333357,6.021455573,36.3544733538,-8.9876666643,-4.938544427,10.2551144862,44.84,10.96,46.160017331,130.76
2021-06-17 09:00:00,51.5357833638,-3.4667349111,51.652252785900004,-8.1542166362,-4.7267349111,9.4251404165,59.69,1.26,59.7032972289,131.73,39.3557833638,-18.3267349111,43.4136717715,-8.1542166362,-4.7267349111,9.4251404165,47.51,-13.6,49.418216277,130.42,48.0757833638,-45.2067349111,65.9918921336,-8.1542166362,-4.7267349111,9.4251404165,56.23,-40.48,69.2852314711,131.94,38.6557833638,3.1232650889,38.7817530842,-8.1542166362,-4.7267349111,9.4251404165,46.81,7.85,47.4636555693,131.41,48.3257833638,-1.6067349111,48.3524863352,-8.1542166362,-4.7267349111,9.4251404165,56.48,3.12,56.5661099953,131.94,36.5657833638,4.0732650889,36.7919556628,-8.1542166362,-4.7267349111,9.4251404165,44.72,8.8,45.5776085375,130.42
2021-06-17 09:30:00,52.732616681,-2.4009462622,52.787246613,-7.807383319,-4.6709462622,9.0979653371,60.54,2.27,60.5825428651,131.48,40.662616681,-17.7809462622,44.3802934345,-7.807383319,-4.6709462622,9.0979653371,48.47,-13.11,50.2116819077,130.22,49.232616681,-44.0909462622,66.0898032041,-7.807383319,-4.6709462622,9.0979653371,57.04,-39.42,69.3361233413,131.7,39.942616681,3.6290537378,40.1071397429,-7.807383319,-4.6709462622,9.0979653371,47.75,8.3,48.4659932324,131.2,49.512616681,-0.5509462622,49.5156818835,-7.807383319,-4.6709462622,9.0979653371,57.32,4.12,57.467876244,131.7,37.872616681,7.0490537378,38.5230353537,-7.807383319,-4.6709462622,9.0979653371,45.68,11.72,47.1595250188,130.22
2021-06-17 10:00:00,53.404450012,-1.8028277648,53.434871283,-7.805549988,-4.6628277648,9.092225986,61.21,2.86,61.2767794519,131.34,40.924450012,-17.6028277648,44.5496369693,-7.805549988,-4.6628277648,9.092225986,48.73,-12.94,50.4188109737,130.12,49.844450012,-44.1228277648,66.5679587111,-7.805549988,-4.6628277648,9.092225986,57.65,-39.46,69.861392056,131.56,40.184450012,4.1371722351999995,40.3968589975,-7.805549988,-4.6628277648,9.092225986,47.99,8.8,48.7901639678,131.12,50.154450012,0.0171722352,50.1544529517,-7.805549988,-4.6628277648,9.092225986,57.96,4.68,58.1486371293,131.56,38.114450012,4.1771722352,38.3426664122,-7.805549988,-4.6628277648,9.092225986,45.92,8.84,46.7631478838,130.12
2021-06-17 10:30:00,53.4101666831,-1.5497131432,53.4326446654,-6.1798333169,-4.2597131432,7.5056975617,59.59,2.71,59.6515900878,132.22,40.6701666831,-17.6097131432,44.3188950112,-6.1798333169,-4.2597131432,7.5056975617,46.85,-13.35,48.7149361079,131.02,49.9401666831,-44.1597131432,66.6640871326,-6.1798333169,-4.2597131432,7.5056975617,56.12,-39.9,68.8582921659,132.45,40.0001666831,4.2502868568,40.2253436659,-6.1798333169,-4.2597131432,7.5056975617,46.18,8.51,46.9575606266,132.06,50.2201666831,0.2602868568,50.2208412009,-6.1798333169,-4.2597131432,7.5056975617,56.4,4.52,56.5808306761,132.45,37.9401666831,7.7002868568,38.7137012648,-6.1798333169,-4.2597131432,7.5056975617,44.12,11.96,45.7123178148,131.02
2021-06-17 11:00:00,53.8599000143,-0.9768147333,53.8687571471,-5.4600999857,-3.9768147333,6.7548314026,59.32,3.0,59.3958113001,132.72,40.5899000143,-17.1068147333,44.0475095038,-5.4600999857,-3.9768147333,6.7548314026,46.05,-13.13,47.8852733103,131.54,50.3999000143,-43.4868147333,66.5676571399,-5.4600999857,-3.9768147333,6.7548314026,55.86,-39.51,68.4206087374,132.94,39.9299000143,4.6831852667,40.2035961002,-5.4600999857,-3.9768147333,6.7548314026,45.39,8.66,46.2087405152,132.56,50.6599000143,0.8231852667,50.6665876435,-5.4600999857,-3.9768147333,6.7548314026,56.12,4.8,56.324900355,132.94,37.8999000143,6.9831852667,38.5378683577,-5.4600999857,-3.9768147333,6.7548314026,43.36,10.96,44.7237207754,131.54
2021-06-17 11:30:00,53.9752000324,-0.9353015449000001,53.9833030438,-5.3747999676,-4.0453015449,6.727030495,59.35,3.11,59.431427713,132.55,40.6752000324,-16.9953015449,44.0830145552,-5.3747999676,-4.0453015449,6.727030495,46.05,-12.95,47.8362310388,131.37,50.5252000324,-43.2053015449,66.4792743635,-5.3747999676,-4.0453015449,6.727030495,55.9,-39.16,68.2518541873,132.77,40.0252000324,4.6746984551,40.2972634714,-5.3747999676,-4.0453015449,6.727030495,45.4,8.72,46.2298431752,132.41,50.7852000324,0.8746984551,50.7927321545,-5.3747999676,-4.0453015449,6.727030495,56.16,4.92,56.3751008868,132.77,37.9452000324,5.9546984551,38.4095904585,-5.3747999676,-4.0453015449,6.727030495,43.32,10.0,44.4592217656,131.37
2021-06-17 12:00:00,54.1722666858,-0.4595048089,54.174215477,-4.2277333142,-3.7395048089,5.6442559466999995,58.4,3.2800000000000002,58.4920370649,132.15,40.4422666858,-16.6795048089,43.7468034873,-4.2277333142,-3.7395048089,5.6442559466999995,44.67,-12.94,46.5064780434,130.99,50.7522666858,-42.6795048089,66.3123872627,-4.2277333142,-3.7395048089,5.6442559466999995,54.98,-38.94,67.3730213068,132.37,39.8122666858,4.9604951911,40.1201083149,-4.2277333142,-3.7395048089,5.6442559466999995,44.04,8.7,44.891108251,132.05,50.9722666858,1.2604951911,50.9878497214,-4.2277333142,-3.7395048089,5.6442559466999995,55.2,5.0,55.4259866849,132.37,37.7722666858,7.4604951911,38.5019885081,-4.2277333142,-3.7395048089,5.6442559466999995,42.0,11.2,43.4676891495,130.99
2021-06-17 12:30:00,54.1844167347,0.001904464,54.1844167682,-2.3455832653,-3.288095536,4.0389767403,56.53,3.29,56.6256567291,132.0,40.1444167347,-16.338095536,43.3417530877,-2.3455832653,-3.288095536,4.0389767403,42.49,-13.05,44.4488762513,130.85,50.8544167347,-42.218095536,66.094926372,-2.3455832653,-3.288095536,4.0389767403,53.2,-38.93,65.9225674561,132.22,39.5644167347,5.271904464,39.9141083858,-2.3455832653,-3.288095536,4.0389767403,41.91,8.56,42.7752463465,131.92,51.0544167347,1.711904464,51.0831095864,-2.3455832653,-3.288095536,4.0389767403,53.4,5.0,53.633571576,132.22,37.5344167347,9.231904464,38.6530787861,-2.3455832653,-3.288095536,4.0389767403,39.88,12.52,41.7991004688,130.85
2021-06-17 13:00:00,53.9226167286,0.1473648147,53.9228180944,-2.2073832714,-3.3426351853,4.0057147788,56.13,3.49,56.2383943583,132.0,40.4426167286,-16.2526351853,43.5861606284,-2.2073832714,-3.3426351853,4.0057147788,42.65,-12.91,44.5610884068,130.85,50.6226167286,-42.1126351853,65.8492472751,-2.2073832714,-3.3426351853,4.0057147788,52.83,-38.77,65.5295490599,132.22,39.8626167286,5.3673648147,40.2223422677,-2.2073832714,-3.3426351853,4.0057147788,42.07,8.71,42.9621810433,131.92,50.7926167286,1.8173648146999999,50.8251190752,-2.2073832714,-3.3426351853,4.0057147788,53.0,5.16,53.250592485,132.22,37.8726167286,8.6173648147,38.8406240194,-2.2073832714,-3.3426351853,4.0057147788,40.08,11.96,41.8264031444,130.85
2021-06-17 13:30:00,54.0314666909,-0.33251517950000004,54.0324898474,-3.2885333091,-3.6225151795,4.8925522533,57.32,3.29,57.4143405431,131.93,40.7314666909,-16.5925151795,43.9814044656,-3.2885333091,-3.6225151795,4.8925522533,44.02,-12.97,45.890971879,130.85,50.6814666909,-42.6625151795,66.24727366,-3.2885333091,-3.6225151795,4.8925522533,53.97,-39.04,66.6099279387,132.14,40.1314666909,5.0674848205,40.4501424122,-3.2885333091,-3.6225151795,4.8925522533,43.42,8.69,44.2810625437,131.92,50.8714666909,1.3774848205,50.8901128679,-3.2885333091,-3.6225151795,4.8925522533,54.16,5.0,54.3903079602,132.14,38.1114666909,7.8974848205,38.9211274222,-3.2885333091,-3.6225151795,4.8925522533,41.4,11.52,42.9729030902,130.85
2021-06-17 14:00:00,53.2375333466,-0.9742607119000001,53.2464472126,-4.9724666534,-4.0442607119,6.4094827658,58.21,3.07,58.2908998043,132.17,40.6375333466,-17.1942607119,44.125408983,-4.9724666534,-4.0442607119,6.4094827658,45.61,-13.15,47.4678269989,131.02,49.8275333466,-43.284260711900004,66.0023507519,-4.9724666534,-4.0442607119,6.4094827658,54.8,-39.24,67.4004272983,132.4,39.9775333466,4.5057392881,40.2306457692,-4.9724666534,-4.0442607119,6.4094827658,44.95,8.55,45.7559285776,132.12,50.0675333466,0.7957392881,50.0738564165,-4.9724666534,-4.0442607119,6.4094827658,55.04,4.84,55.2523954232,132.4,37.9475333466,8.7157392881,38.935580109,-4.9724666534,-4.0442607119,6.4094827658,42.92,12.76,44.7766010322,131.02
2021-06-17 14:30:00,53.3072833483,-1.1448132249,53.3195747854,-5.7027166517,-4.2648132249,7.1210679714,59.01,3.12,59.0924233722,132.17,40.7672833483,-17.3548132249,44.3075719677,-5.7027166517,-4.2648132249,7.1210679714,46.47,-13.09,48.2784527507,131.02,49.8572833483,-43.5648132249,66.209075316,-5.7027166517,-4.2648132249,7.1210679714,55.56,-39.3,68.0544164621,132.4,40.0972833483,4.3851867751,40.3363607055,-5.7027166517,-4.2648132249,7.1210679714,45.8,8.65,46.6096824705,132.12,50.0972833483,0.6151867751,50.1010604044,-5.7027166517,-4.2648132249,7.1210679714,55.8,4.88,56.012984209,132.4,38.0172833483,6.4551867751,38.5614220366,-5.7027166517,-4.2648132249,7.1210679714,43.72,10.72,45.0150730312,131.02
2021-06-17 15:00:00,52.6629666998,-1.4944849687000001,52.6841678965,-5.7970333002,-4.2844849687,7.2084954415,58.46,2.79,58.5265384249,132.31,40.2429666998,-17.4944849687,43.8811277558,-5.7970333002,-4.2844849687,7.2084954415,46.04,-13.21,47.8976586067,131.15,49.2429666998,-43.6844849687,65.8270764684,-5.7970333002,-4.2844849687,7.2084954415,55.04,-39.4,67.6887110233,132.54,39.5729666998,4.1555150313,39.7905516247,-5.7970333002,-4.2844849687,7.2084954415,45.37,8.44,46.1483531667,132.28,49.4829666998,0.2755150313,49.4837337107,-5.7970333002,-4.2844849687,7.2084954415,55.28,4.5600000000000005,55.4677563996,132.54,37.5629666998,6.7555150313,38.1656055976,-5.7970333002,-4.2844849687,7.2084954415,43.36,11.04,44.7433928083,131.15
2021-06-17 15:30:00,52.261100033700004,-2.0719869695,52.3021577636,-5.7488999663,-4.2819869695,7.1683515001,58.01,2.21,58.0520817887,131.93,39.7311000337,-17.9019869695,43.5779926952,-5.7488999663,-4.2819869695,7.1683515001,45.48,-13.62,47.4756232187,130.77,48.8811000337,-43.9619869695,65.7420583706,-5.7488999663,-4.2819869695,7.1683515001,54.63,-39.68,67.5199178021,132.17,39.0911000337,3.6080130305,39.257252322,-5.7488999663,-4.2819869695,7.1683515001,44.84,7.89,45.5288666672,131.89,49.0911000337,-0.3219869695,49.0921559735,-5.7488999663,-4.2819869695,7.1683515001,54.84,3.96,54.9827900347,132.17,37.0111000337,6.4780130305,37.5737432062,-5.7488999663,-4.2819869695,7.1683515001,42.76,10.76,44.0930289275,130.77
2021-06-17 16:00:00,52.033100043,-2.2130997473,52.0801431505,-4.296899957,-3.9330997473,5.8251714878000005,56.33,1.72,56.3562534241,131.55,39.523100043,-17.8130997473,43.3518391722,-4.296899957,-3.9330997473,5.8251714878000005,43.82,-13.88,45.9657133089,130.38,48.743100043,-43.8130997473,65.5398925179,-4.296899957,-3.9330997473,5.8251714878000005,53.04,-39.88,66.3600482218,131.78,38.913100043,3.5469002527,39.0744143444,-4.296899957,-3.9330997473,5.8251714878000005,43.21,7.48,43.8526453022,131.49,48.943100043,-0.4530997473,48.9451973251,-4.296899957,-3.9330997473,5.8251714878000005,53.24,3.48,53.3536128111,131.78,36.903100043,5.6669002527,37.3356739762,-4.296899957,-3.9330997473,5.8251714878000005,41.2,9.6,42.3036641439,130.38
2021-06-17 16:30:00,52.6699000489,-2.7296731273,52.7405867103,-5.3200999511,-4.3096731273,6.8466594741,57.99,1.58,58.0115204076,131.11,40.7099000489,-17.9396731273,44.4873896054,-5.3200999511,-4.3096731273,6.8466594741,46.03,-13.63,48.0056017565,129.93,49.2799000489,-44.2796731273,66.2510226419,-5.3200999511,-4.3096731273,6.8466594741,54.6,-39.97,67.6665419539,131.34,40.0499000489,3.4103268727,40.1948357791,-5.3200999511,-4.3096731273,6.8466594741,45.37,7.72,46.0221175089,131.04,49.4799000489,-0.9496731273000001,49.4890127998,-5.3200999511,-4.3096731273,6.8466594741,54.8,3.36,54.9029106697,131.34,37.9999000489,5.2103268727,38.355441724,-5.3200999511,-4.3096731273,6.8466594741,43.32,9.52,44.3537236317,129.93
2021-06-17 17:00:00,54.7144333578,-2.0820750883,54.7540341376,-6.1455666422,-4.4320750883,7.5770230924,60.86,2.35,60.9053536235,131.11,41.6544333578,-18.2520750883,45.4777974773,-6.1455666422,-4.4320750883,7.5770230924,47.8,-13.82,49.7577370868,129.93,51.1944333578,-43.5220750883,67.1940549961,-6.1455666422,-4.4320750883,7.5770230924,57.34,-39.09,69.3967124582,131.34,40.9344333578,3.0879249117,41.0507382952,-6.1455666422,-4.4320750883,7.5770230924,47.08,7.52,47.6767951943,131.04,51.4544333578,-0.2720750883,51.4551526771,-6.1455666422,-4.4320750883,7.5770230924,57.6,4.16,57.7500268398,131.34,38.8544333578,6.6479249117,39.4190550012,-6.1455666422,-4.4320750883,7.5770230924,45.0,11.08,46.3440006905,129.93
2021-06-17 17:30:00,55.3542833683,-2.7244370754,55.4212887309,-7.4757166317,-4.7344370754,8.8487984256,62.83,2.01,62.8621428206,130.81,42.1442833683,-18.8244370754,46.1573401729,-7.4757166317,-4.7344370754,8.8487984256,49.62,-14.09,51.5817070288,129.72,51.7342833683,-44.0244370754,67.9307525016,-7.4757166317,-4.7344370754,8.8487984256,59.21,-39.29,71.060032367,131.04,41.3942833683,2.5055629246,41.470043901,-7.4757166317,-4.7344370754,8.8487984256,48.87,7.24,49.4033855115,130.81,52.0442833683,-0.8144370754,52.0506555105,-7.4757166317,-4.7344370754,8.8487984256,59.52,3.92,59.6489463444,131.04,39.3242833683,6.6255629246000005,39.8785324015,-7.4757166317,-4.7344370754,8.8487984256,46.8,11.36,48.1590033119,129.72
2021-06-17 18:00:00,55.95420003,-3.1207381376,56.0411590487,-7.79579997,-4.8007381376,9.1554128164,63.75,1.6800000000000002,63.7721326286,130.67,42.50420003,-19.1907381376,46.6357314776,-7.79579997,-4.8007381376,9.1554128164,50.3,-14.39,52.3178946442,129.57,52.28420003,-44.3107381376,68.5352397462,-7.79579997,-4.8007381376,9.1554128164,60.08,-39.51,71.9072075664,130.9,41.73420003,2.0992618624,41.7869639063,-7.79579997,-4.8007381376,9.1554128164,49.53,6.9,50.0083083097,130.66,52.56420003,-1.2007381376,52.5779126332,-7.79579997,-4.8007381376,9.1554128164,60.36,3.6,60.4672605631,130.9,39.64420003,5.8792618624,40.0777783324,-7.79579997,-4.8007381376,9.1554128164,47.44,10.68,48.6273174255,129.57
2021-06-17 18:30:00,55.7222500209,-3.8370952221,55.8542070674,-8.1377499791,-4.7970952221,9.446433046,63.86,0.96,63.8672153769,130.67,41.9322500209,-19.8070952221,46.37493518,-8.1377499791,-4.7970952221,9.446433046,50.07,-15.01,52.2714549252,129.57,52.0522500209,-45.1170952221,68.8838806508,-8.1377499791,-4.7970952221,9.446433046,60.19,-40.32,72.4467977208,130.9,41.1822500209,1.5729047779,41.2122766445,-8.1377499791,-4.7970952221,9.446433046,49.32,6.37,49.7296621746,130.66,52.3822500209,-1.8370952220999999,52.4144544578,-8.1377499791,-4.7970952221,9.446433046,60.52,2.96,60.5923427505,130.9,39.1022500209,3.8829047779,39.2945658611,-8.1377499791,-4.7970952221,9.446433046,47.24,8.68,48.0308234366,129.57
2021-06-17 19:00:00,54.6650500356,-4.4514267048,54.8459925163,-8.3849499644,-4.8514267048,9.6872971967,63.05,0.4,63.0512688215,130.8,41.3150500356,-20.2114267048,45.9938596867,-8.3849499644,-4.8514267048,9.6872971967,49.7,-15.36,52.0194156061,129.71,51.0450500356,-45.7614267048,68.55439670210001,-8.3849499644,-4.8514267048,9.6872971967,59.43,-40.91,72.1495183629,131.04,40.5850500356,1.1885732952,40.6024505771,-8.3849499644,-4.8514267048,9.6872971967,48.97,6.04,49.3410832877,130.79,51.3750500356,-2.4914267048,51.4354252746,-8.3849499644,-4.8514267048,9.6872971967,59.76,2.36,59.8065815776,131.04,38.4950500356,1.7085732952,38.5329482384,-8.3849499644,-4.8514267048,9.6872971967,46.88,6.5600000000000005,47.3367510503,129.71
2021-06-17 19:30:00,53.7463333634,-5.1881200906,53.9961567159,-8.9236666366,-4.9481200906,10.2037110245,62.67,-0.24,62.6704595483,130.91,40.8463333634,-20.3681200906,45.6429979872,-8.9236666366,-4.9481200906,10.2037110245,49.77,-15.42,52.1040238369,129.8,50.1463333634,-46.9381200906,68.6865479365,-8.9236666366,-4.9481200906,10.2037110245,59.07,-41.99,72.4736158888,131.15,40.1063333634,1.2318799094,40.1252477123,-8.9236666366,-4.9481200906,10.2037110245,49.03,6.18,49.4179451212,130.87,50.4763333634,-3.1881200906,50.5769150851,-8.9236666366,-4.9481200906,10.2037110245,59.4,1.76,59.4260683539,131.15,38.0363333634,4.3718799094,38.2867599788,-8.9236666366,-4.9481200906,10.2037110245,46.96,9.32,47.8759229676,129.8
2021-06-17 20:00:00,52.6634333634,-6.0304819519,53.0075836668,-8.7365666366,-4.8604819519,9.9975937805,61.4,-1.17,61.4111463824,131.59,39.9734333634,-20.8704819519,45.0938176668,-8.7365666366,-4.8604819519,9.9975937805,48.71,-16.01,51.2736208981,130.39,49.1434333634,-47.6904819519,68.4796255214,-8.7365666366,-4.8604819519,9.9975937805,57.88,-42.83,72.0034950541,131.83,39.2734333634,0.6995180481000001,39.2796625959,-8.7365666366,-4.8604819519,9.9975937805,48.01,5.5600000000000005,48.3308772939,131.49,49.4634333634,-4.0604819519,49.6298171846,-8.7365666366,-4.8604819519,9.9975937805,58.2,0.8,58.2054980221,131.83,37.2634333634,1.6995180481,37.302169208,-8.7365666366,-4.8604819519,9.9975937805,46.0,6.5600000000000005,46.4654021827,130.39
