Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-06-17 20:30:00,50.3328334131,-6.6134363002,50.7654573414,-8.4871665869,-4.8134363002,9.7571084697,58.82,-1.8,58.8475352075,131.59,38.3028334131,-22.1934363002,44.2679981734,-8.4871665869,-4.8134363002,9.7571084697,46.79,-17.38,49.9136103683,130.39,46.9428334131,-48.6034363002,67.5716185172,-8.4871665869,-4.8134363002,9.7571084697,55.43,-43.79,70.6402788783,131.83,37.6628334131,-0.4234363002,37.665213646,-8.4871665869,-4.8134363002,9.7571084697,46.15,4.39,46.3583282701,131.49,47.2728334131,-4.6934363002,47.5052536379,-8.4871665869,-4.8134363002,9.7571084697,55.76,0.12,55.7601291247,131.83,35.7128334131,3.1065636998,35.8476946038,-8.4871665869,-4.8134363002,9.7571084697,44.2,7.92,44.9039686442,130.39
2021-06-17 21:00:00,48.3271167798,-7.2822192714,48.8727013144,-7.9728832202,-4.6422192714,9.225891101,56.3,-2.64,56.3618629926,132.04,36.6571167798,-23.0722192714,43.3136411851,-7.9728832202,-4.6422192714,9.225891101,44.63,-18.43,48.2856272611,130.88,45.0671167798,-49.3222192714,66.8111242885,-7.9728832202,-4.6422192714,9.225891101,53.04,-44.68,69.3508759858,132.28,36.0971167798,-1.2622192714,36.1191782479,-7.9728832202,-4.6422192714,9.225891101,44.07,3.38,44.1994264669,131.97,45.3471167798,-5.3622192714,45.6630528519,-7.9728832202,-4.6422192714,9.225891101,53.32,-0.72,53.3248609937,132.28,34.1471167798,1.7177807286,34.1902962111,-7.9728832202,-4.6422192714,9.225891101,42.12,6.36,42.5974647133,130.88
2021-06-17 21:30:00,46.9751834645,-8.0946211486,47.6675020644,-7.5548165355,-4.5046211486,8.7958435967,54.53,-3.59,54.6480466257,131.76,35.6151834645,-23.7146211486,42.7881356152,-7.5548165355,-4.5046211486,8.7958435967,43.17,-19.21,47.2511692977,130.61,43.8251834645,-49.8746211486,66.3937085906,-7.5548165355,-4.5046211486,8.7958435967,51.38,-45.37,68.5444476234,132.0,35.0751834645,-2.0146211486,35.1329929474,-7.5548165355,-4.5046211486,8.7958435967,42.63,2.49,42.7026579969,131.7,44.0851834645,-6.2246211486,44.5224584849,-7.5548165355,-4.5046211486,8.7958435967,51.64,-1.72,51.6686365216,132.0,33.2051834645,0.8953788514000001,33.2172532308,-7.5548165355,-4.5046211486,8.7958435967,40.76,5.4,41.1161476795,130.61
2021-06-17 22:00:00,45.8642835603,-8.9518028543,46.7297258803,-7.1757164397,-4.3818028543,8.4078001092,53.04,-4.57,53.2365147244,131.76,34.7342835603,-23.9818028543,42.2089720628,-7.1757164397,-4.3818028543,8.4078001092,41.91,-19.6,46.2667061719,130.61,42.7842835603,-50.9518028543,66.5325569468,-7.1757164397,-4.3818028543,8.4078001092,49.96,-46.57,68.2990958945,132.0,34.2342835603,-2.1918028543,34.3043753863,-7.1757164397,-4.3818028543,8.4078001092,41.41,2.19,41.4678694895,131.7,43.0642835603,-7.0618028543,43.6394497917,-7.1757164397,-4.3818028543,8.4078001092,50.24,-2.68,50.3114301128,132.0,32.3842835603,1.2181971457,32.4071878756,-7.1757164397,-4.3818028543,8.4078001092,39.56,5.6,39.9543940012,130.61
2021-06-17 22:30:00,44.5417336061,-9.696806814,45.5850205114,-6.6782663938999995,-4.246806814,7.9142030643,51.22,-5.45,51.5091341414,132.12,33.7917336061,-24.226806814,41.5790744066,-6.6782663938999995,-4.246806814,7.9142030643,40.47,-19.98,45.1333723535,130.91,41.5517336061,-51.986806814,66.5520446597,-6.6782663938999995,-4.246806814,7.9142030643,48.23,-47.74,67.8619223129,132.36,33.3417336061,-2.296806814,33.4207498629,-6.6782663938999995,-4.246806814,7.9142030643,40.02,1.9500000000000002,40.0674793317,132.03,41.8017336061,-7.806806814,42.5244772467,-6.6782663938999995,-4.246806814,7.9142030643,48.48,-3.56,48.6105338378,132.36,31.5217336061,2.153193186,31.5951884063,-6.6782663938999995,-4.246806814,7.9142030643,38.2,6.4,38.7324153649,130.91
2021-06-17 23:00:00,42.1808502251,-10.8700333125,43.5589456935,-5.9091497749,-3.9900333125,7.1301063734,48.09,-6.88,48.5796510897,132.64,31.9608502251,-23.5100333125,39.6764112977,-5.9091497749,-3.9900333125,7.1301063734,37.87,-19.52,42.6047802482,131.37,39.3608502251,-53.6500333125,66.5402329788,-5.9091497749,-3.9900333125,7.1301063734,45.27,-49.66,67.1973846217,132.88,31.5608502251,-1.4500333125,31.5941428676,-5.9091497749,-3.9900333125,7.1301063734,37.47,2.54,37.5559915326,132.49,39.6108502251,-9.0700333125,40.6360057074,-5.9091497749,-3.9900333125,7.1301063734,45.52,-5.08,45.8025850799,132.88,29.7308502251,1.2899666875,29.7588217032,-5.9091497749,-3.9900333125,7.1301063734,35.64,5.28,36.0289883288,131.37
2021-06-17 23:30:00,39.8190002886,-11.5133638523,41.4500944652,-4.5709997114,-3.6033638523000002,5.8205042233,44.39,-7.91,45.0892470551,133.48,29.9390002886,-23.7033638523,38.1862959213,-4.5709997114,-3.6033638523000002,5.8205042233,34.51,-20.1,39.9368263636,131.99,37.1990002886,-54.3233638523,65.8391485569,-4.5709997114,-3.6033638523000002,5.8205042233,41.77,-50.72,65.7057935041,133.73,29.6390002886,-1.6333638523,29.6839723686,-4.5709997114,-3.6033638523000002,5.8205042233,34.21,1.97,34.266674773,133.12,37.3890002886,-9.7233638523,38.6326435438,-4.5709997114,-3.6033638523000002,5.8205042233,41.96,-6.12,42.403962079,133.73,27.9090002886,2.2366361477,27.9984792152,-4.5709997114,-3.6033638523000002,5.8205042233,32.48,5.84,33.0008484739,131.99
2021-06-18 00:00:00,37.5248503843,-12.329728856100001,39.4985646579,-3.6351496157,-3.3297288561,4.929645726,41.16,-9.0,42.1324767845,133.48,28.2448503843,-24.5497288561,37.4227305276,-3.6351496157,-3.3297288561,4.929645726,31.88,-21.22,38.2965115905,131.99,35.0648503843,-55.5997288561,65.7333521232,-3.6351496157,-3.3297288561,4.929645726,38.7,-52.27,65.0372424077,133.73,28.0048503843,-2.2397288561,28.0942704194,-3.6351496157,-3.3297288561,4.929645726,31.64,1.09,31.6587697171,133.12,35.2448503843,-10.6497288561,36.8186936667,-3.6351496157,-3.3297288561,4.929645726,38.88,-7.32,39.5630736925,133.73,26.2848503843,0.2302711439,26.285859022,-3.6351496157,-3.3297288561,4.929645726,29.92,3.56,30.1310471109,131.99
2021-06-18 00:30:00,36.2219004146,-12.6239241589,38.358695635,-3.0880995854,-3.1639241589,4.4211735018,39.31,-9.46,40.4322606343,134.38,27.2719004146,-24.9339241589,36.9520923114,-3.0880995854,-3.1639241589,4.4211735018,30.36,-21.77,37.3585666213,132.82,33.8719004146,-55.7139241589,65.2023541207,-3.0880995854,-3.1639241589,4.4211735018,36.96,-52.55,64.2459656321,134.63,27.0819004146,-2.7539241589,27.2215618277,-3.0880995854,-3.1639241589,4.4211735018,30.17,0.41000000000000003,30.1727857514,133.97,33.9919004146,-10.9239241589,35.7040811789,-3.0880995854,-3.1639241589,4.4211735018,37.08,-7.76,37.8832944713,134.63,25.4319004146,-0.8439241589,25.4458988186,-3.0880995854,-3.1639241589,4.4211735018,28.52,2.32,28.6142062619,132.82
2021-06-18 01:00:00,35.0075005033,-12.4558776901,37.1574216075,-2.5124994967000003,-3.0658776900999998,3.963869288,37.52,-9.39,38.6771573413,134.05,26.3575005033,-24.8958776901,36.2563450825,-2.5124994967000003,-3.0658776900999998,3.963869288,28.87,-21.83,36.1942785534,132.52,32.7275005033,-56.0058776901,64.8671536684,-2.5124994967000003,-3.0658776900999998,3.963869288,35.24,-52.94,63.5963929795,134.3,26.2075005033,-2.4758776901,26.3241914019,-2.5124994967000003,-3.0658776900999998,3.963869288,28.72,0.59,28.7260595975,133.67,32.887500503300004,-10.8258776901,34.6235081572,-2.5124994967000003,-3.0658776900999998,3.963869288,35.4,-7.76,36.2405518722,134.3,24.5675005033,-0.6658776901,24.5765228231,-2.5124994967000003,-3.0658776900999998,3.963869288,27.08,2.4,27.1861435294,132.52
2021-06-18 01:30:00,34.9123172264,-12.9532996172,37.2378552697,-2.4476827736,-3.0332996172,3.8976990043,37.36,-9.92,38.6545728213,134.66,26.2623172264,-24.7332996172,36.0755515003,-2.4476827736,-3.0332996172,3.8976990043,28.71,-21.7,35.9882494712,133.11,32.6523172264,-56.6832996172,65.4153672752,-2.4476827736,-3.0332996172,3.8976990043,35.1,-53.65,64.1118748751,134.9,26.1123172264,-2.2532996172,26.209358445,-2.4476827736,-3.0332996172,3.8976990043,28.56,0.78,28.5706492751,134.27,32.7523172264,-11.3532996172,34.6642711722,-2.4476827736,-3.0332996172,3.8976990043,35.2,-8.32,36.1699101464,134.9,24.4723172264,-0.6332996172,24.4805101833,-2.4476827736,-3.0332996172,3.8976990043,26.92,2.4,27.0267719123,133.11
2021-06-18 02:00:00,34.0702836344,-13.5626671142,36.6705626651,-2.7297163656,-3.0426671142,4.0876857272,36.8,-10.52,38.274147933,135.01,25.8402836344,-24.6326671142,35.6999796563,-2.7297163656,-3.0426671142,4.0876857272,28.57,-21.59,35.8102359668,133.4,31.8402836344,-57.3726671142,65.6157495859,-2.7297163656,-3.0426671142,4.0876857272,34.57,-54.33,64.3959144667,135.27,25.6902836344,-2.1226671142,25.7778274665,-2.7297163656,-3.0426671142,4.0876857272,28.42,0.92,28.4348870228,134.56,31.9902836344,-11.9226671142,34.1398335984,-2.7297163656,-3.0426671142,4.0876857272,34.72,-8.88,35.8375892046,135.27,24.0302836344,1.0773328858,24.0544211673,-2.7297163656,-3.0426671142,4.0876857272,26.76,4.12,27.075302399,133.4
2021-06-18 02:30:00,33.5479837706,-13.9739561297,36.3419683698,-2.5220162294,-2.9939561297,3.9146314217000002,36.07,-10.98,37.7041814657,135.2,25.2979837706,-24.5439561297,35.2476065196,-2.5220162294,-2.9939561297,3.9146314217000002,27.82,-21.55,35.1902671203,133.5,31.3579837706,-57.4439561297,65.445635775,-2.5220162294,-2.9939561297,3.9146314217000002,33.88,-54.45,64.13,135.45,25.1579837706,-2.2139561297,25.2552123164,-2.5220162294,-2.9939561297,3.9146314217000002,27.68,0.78,27.6909877036,134.66,31.4779837706,-12.3139561297,33.8008428568,-2.5220162294,-2.9939561297,3.9146314217000002,34.0,-9.32,35.2542536441,135.45,23.5179837706,0.1260438703,23.5183215322,-2.5220162294,-2.9939561297,3.9146314217000002,26.04,3.12,26.2262463955,133.5
2021-06-18 03:00:00,32.6531005813,-14.1289360798,35.5788112831,-2.0668994187,-2.8889360798,3.5521859299000003,34.72,-11.24,36.4940543103,134.69,24.6231005813,-24.4089360798,34.6712163442,-2.0668994187,-2.8889360798,3.5521859299000003,26.69,-21.52,34.2850769286,132.97,30.5331005813,-57.9789360798,65.5273016388,-2.0668994187,-2.8889360798,3.5521859299000003,32.6,-55.09,64.0130307047,134.95,24.5331005813,-1.9289360798000001,24.6088158702,-2.0668994187,-2.8889360798,3.5521859299000003,26.6,0.96,26.617317671,134.11,30.6131005813,-12.5289360798,33.0777291617,-2.0668994187,-2.8889360798,3.5521859299000003,32.68,-9.64,34.0721587223,134.95,22.9331005813,0.9110639202,22.9511903774,-2.0668994187,-2.8889360798,3.5521859299000003,25.0,3.8,25.2871508874,132.97
2021-06-18 03:30:00,32.204800724,-14.4900009224,35.314434958,-1.645199276,-2.8600009224000003,3.2994372147,33.85,-11.63,35.7921695347,135.28,24.204800724,-24.3200009224,34.3123129933,-1.645199276,-2.8600009224000003,3.2994372147,25.85,-21.46,33.5969358722,133.48,30.134800724,-58.3700009224,65.6899019816,-1.645199276,-2.8600009224000003,3.2994372147,31.78,-55.51,63.9634934943,135.52,24.124800724,-1.8300009224,24.1941090629,-1.645199276,-2.8600009224000003,3.2994372147,25.77,1.03,25.7905757981,134.63,30.234800724,-12.9000009224,32.8717690217,-1.645199276,-2.8600009224000003,3.2994372147,31.88,-10.04,33.4235844876,135.52,22.514800724,1.0599990776,22.5397393438,-1.645199276,-2.8600009224000003,3.2994372147,24.16,3.92,24.475947377,133.48
2021-06-18 04:00:00,31.9393006256,-14.72790325,35.1714381081,-1.6806993744,-2.87790325,3.3327282373,33.62,-11.85,35.6472565564,135.37,23.9993006256,-24.40790325,34.2302815002,-1.6806993744,-2.87790325,3.3327282373,25.68,-21.53,33.5112413975,133.48,29.8793006256,-58.49790325,65.6869643881,-1.6806993744,-2.87790325,3.3327282373,31.56,-55.62,63.9501211883,135.62,23.919300625600002,-1.97790325,24.0009383918,-1.6806993744,-2.87790325,3.3327282373,25.6,0.9,25.6158154272,134.63,29.9593006256,-13.11790325,32.7053371738,-1.6806993744,-2.87790325,3.3327282373,31.64,-10.24,33.2557844592,135.62,22.2793006256,0.20209675,22.2802172221,-1.6806993744,-2.87790325,3.3327282373,23.96,3.08,24.15715215,133.48
2021-06-18 04:30:00,32.1663007715,-14.405821584,35.2448379317,-1.6836992285,-2.875821584,3.3324454797,33.85,-11.53,35.7598014536,135.27,24.0063007715,-24.645821584,34.4052176026,-1.6836992285,-2.875821584,3.3324454797,25.69,-21.77,33.6735652998,133.48,30.1063007715,-58.035821584,65.3800117243,-1.6836992285,-2.875821584,3.3324454797,31.79,-55.16,63.6649801696,135.52,23.9263007715,-2.265821584,24.0333479993,-1.6836992285,-2.875821584,3.3324454797,25.61,0.61,25.6172637102,134.54,30.1963007715,-12.835821584,32.8112007707,-1.6836992285,-2.875821584,3.3324454797,31.88,-9.96,33.3996407166,135.52,22.3163007715,-0.275821584,22.318005235,-1.6836992285,-2.875821584,3.3324454797,24.0,2.6,24.1404225315,133.48
2021-06-18 05:00:00,32.0617174279,-14.4209296689,35.1556103196,-1.9782825721,-2.8709296689,3.4865224936,34.04,-11.55,35.9461277469,135.02,23.9617174279,-24.6309296689,34.3634485821,-1.9782825721,-2.8709296689,3.4865224936,25.94,-21.76,33.8582515792,133.23,29.9817174279,-58.0109296689,65.3006228223,-1.9782825721,-2.8709296689,3.4865224936,31.96,-55.14,63.7327325634,135.26,23.8717174279,-2.2709296689,23.9794915401,-1.9782825721,-2.8709296689,3.4865224936,25.85,0.6000000000000001,25.8569623119,134.33,30.0617174279,-12.8309296689,32.6854648259,-1.9782825721,-2.8709296689,3.4865224936,32.04,-9.96,33.5523948475,135.26,22.2617174279,-0.3509296689,22.2644832519,-1.9782825721,-2.8709296689,3.4865224936,24.24,2.52,24.3706380713,133.23
2021-06-18 05:30:00,32.6701506783,-14.1631474729,35.6080537475,-2.4998493217,-2.9631474729000002,3.8767885649,35.17,-11.2,36.9102817654,135.02,24.4801506783,-24.4231474729,34.5798772368,-2.4998493217,-2.9631474729000002,3.8767885649,26.98,-21.46,34.4739321807,133.23,30.5401506783,-57.8231474729,65.3927915532,-2.4998493217,-2.9631474729000002,3.8767885649,33.04,-54.86,64.0410899345,135.26,24.3701506783,-2.0231474729,24.4539847424,-2.4998493217,-2.9631474729000002,3.8767885649,26.87,0.9400000000000001,26.8864371013,134.33,30.6601506783,-12.5631474729,33.1342347738,-2.4998493217,-2.9631474729000002,3.8767885649,33.16,-9.6,34.5216685576,135.26,22.7801506783,0.1568525271,22.7806906753,-2.4998493217,-2.9631474729000002,3.8767885649,25.28,3.12,25.4718040193,133.23
2021-06-18 06:00:00,33.729517386,-13.8109777719,36.4475438144,-2.580482614,-3.0709777719,4.0112086703,36.31,-10.74,37.8650722962,135.02,25.269517386,-24.1209777719,34.9337956368,-2.580482614,-3.0709777719,4.0112086703,27.85,-21.05,34.9102420501,133.23,31.529517386,-57.2209777719,65.3326163854,-2.580482614,-3.0709777719,4.0112086703,34.11,-54.15,63.9977702737,135.26,25.129517386,-1.8509777719,25.1975943845,-2.580482614,-3.0709777719,4.0112086703,27.71,1.22,27.7368437282,134.33,31.659517386,-12.1509777719,33.911226783000004,-2.580482614,-3.0709777719,4.0112086703,34.24,-9.08,35.423495028,135.26,23.459517386,1.4490222281,23.5042256073,-2.580482614,-3.0709777719,4.0112086703,26.04,4.52,26.4293775939,133.23
2021-06-18 06:30:00,37.0733339389,-12.1722349004,39.0204483805,-4.1266660611,-3.4522349004,5.3802693786999995,41.2,-8.72,42.1126869245,134.61,27.9933339389,-23.7122349004,36.6864665645,-4.1266660611,-3.4522349004,5.3802693786999995,32.12,-20.26,37.9758080888,132.82,34.6233339389,-55.4222349004,65.3482928193,-4.1266660611,-3.4522349004,5.3802693786999995,38.75,-51.97,64.8262554834,134.84,27.7233339389,-1.4922349004,27.763465376,-4.1266660611,-3.4522349004,5.3802693786999995,31.85,1.96,31.9102507041,133.92,34.7933339389,-10.4922349004,36.3409284387,-4.1266660611,-3.4522349004,5.3802693786999995,38.92,-7.04,39.5515865674,134.84,26.0733339389,1.3477650996000001,26.1081445808,-4.1266660611,-3.4522349004,5.3802693786999995,30.2,4.8,30.5790778147,132.82
2021-06-18 07:00:00,39.5904172439,-10.8302173857,41.0450331486,-4.8895827561,-3.7602173857,6.1682456433,44.48,-7.07,45.0383758588,134.2,30.1504172439,-22.9502173857,37.8914256532,-4.8895827561,-3.7602173857,6.1682456433,35.04,-19.19,39.9506908576,132.54,36.9504172439,-53.7602173857,65.2341498592,-4.8895827561,-3.7602173857,6.1682456433,41.84,-50.0,65.1965152443,134.42,29.8004172439,-0.8802173857000001,29.8134139366,-4.8895827561,-3.7602173857,6.1682456433,34.69,2.88,34.8093450096,133.61,37.1504172439,-9.1202173857,38.2535209694,-4.8895827561,-3.7602173857,6.1682456433,42.04,-5.36,42.3803161857,134.42,28.0304172439,1.8797826143,28.0933777525,-4.8895827561,-3.7602173857,6.1682456433,32.92,5.64,33.3996407166,132.54
2021-06-18 07:30:00,43.4868670333,-9.3792808037,44.4868352747,-6.3131329667,-4.2792808037,7.6267877938,49.8,-5.1,50.0604634417,133.57,33.5568670333,-21.4592808037,39.831696646,-6.3131329667,-4.2792808037,7.6267877938,39.87,-17.18,43.4139297922,131.97,40.5768670333,-51.8992808037,65.8788090828,-6.3131329667,-4.2792808037,7.6267877938,46.89,-47.62,66.8306553911,133.79,33.0768670333,0.3807191963,33.0790580253,-6.3131329667,-4.2792808037,7.6267877938,39.39,4.66,39.6646908472,133.04,40.8468670333,-7.5592808037,41.5404534484,-6.3131329667,-4.2792808037,7.6267877938,47.16,-3.2800000000000002,47.2739251596,133.79,31.2468670333,3.6407191963,31.4582506771,-6.3131329667,-4.2792808037,7.6267877938,37.56,7.92,38.3859349241,131.97
2021-06-18 08:00:00,46.4922671123,-7.5019630438,47.0936338665,-6.9677328877,-4.5719630438,8.333795514,53.46,-2.93,53.5402325359,132.99,35.8922671123,-20.5619630438,41.3648300211,-6.9677328877,-4.5719630438,8.333795514,42.86,-15.99,45.7455976024,131.39,43.3922671123,-49.8719630438,66.1067435515,-6.9677328877,-4.5719630438,8.333795514,50.36,-45.3,67.7363978966,133.19,35.3222671123,1.2080369562,35.3429187708,-6.9677328877,-4.5719630438,8.333795514,42.29,5.78,42.6831641283,132.42,43.6322671123,-5.6519630438,43.9968114709,-6.9677328877,-4.5719630438,8.333795514,50.6,-1.08,50.6115243793,133.19,33.3922671123,3.1880369562,33.5441065246,-6.9677328877,-4.5719630438,8.333795514,40.36,7.76,41.0992360026,131.39
2021-06-18 08:30:00,49.2153003442,-5.5730039606,49.5298310225,-8.1246996558,-4.8330039606,9.4535005041,57.34,-0.74,57.3447748274,132.65,37.9153003442,-19.3830039606,42.5825180412,-8.1246996558,-4.8330039606,9.4535005041,46.04,-14.55,48.2844084566,131.16,45.8953003442,-47.3630039606,65.9517455255,-8.1246996558,-4.8330039606,9.4535005041,54.02,-42.53,68.7529003025,132.88,37.2553003442,2.0969960394,37.3142706766,-8.1246996558,-4.8330039606,9.4535005041,45.38,6.93,45.9060921883,132.19,46.1553003442,-3.7530039606,46.3076320771,-8.1246996558,-4.8330039606,9.4535005041,54.28,1.08,54.2907432257,132.88,35.2353003442,5.1269960394,35.6063544713,-8.1246996558,-4.8330039606,9.4535005041,43.36,9.96,44.489225662,131.16
2021-06-18 09:00:00,49.9978669517,-4.9298654553,50.2403251694,-7.9121330483,-4.8498654553,9.2802502287,57.91,-0.08,57.9100552581,131.63,38.6678669517,-18.8498654553,43.0176866217,-7.9121330483,-4.8498654553,9.2802502287,46.58,-14.0,48.638425139,130.26,46.6478669517,-46.8698654553,66.1272090666,-7.9121330483,-4.8498654553,9.2802502287,54.56,-42.02,68.8656227736,131.84,37.9978669517,2.6801345447,38.0922697415,-7.9121330483,-4.8498654553,9.2802502287,45.91,7.53,46.5234242076,131.26,46.8878669517,-3.0898654553,46.9895662442,-7.9121330483,-4.8498654553,9.2802502287,54.8,1.76,54.8282554893,131.84,35.9678669517,5.9901345447,36.4632577387,-7.9121330483,-4.8498654553,9.2802502287,43.88,10.84,45.1991150356,130.26
2021-06-18 09:30:00,51.6158004073,-3.7066788469,51.7487228805,-7.3441995927,-4.6666788469,8.7014458062,58.96,0.96,58.9678149502,131.88,39.5858004073,-18.6766788469,43.7704686591,-7.3441995927,-4.6666788469,8.7014458062,46.93,-14.01,48.9765760339,130.51,48.2158004073,-45.0366788469,65.9777678501,-7.3441995927,-4.6666788469,8.7014458062,55.56,-40.37,68.6778748943,132.1,38.9058004073,2.5933211530999998,38.99213536,-7.3441995927,-4.6666788469,8.7014458062,46.25,7.26,46.8163443682,131.52,48.4558004073,-1.8666788469000002,48.491742421,-7.3441995927,-4.6666788469,8.7014458062,55.8,2.8,55.8702067295,132.1,36.8558004073,6.2533211531,37.3825366863,-7.3441995927,-4.6666788469,8.7014458062,44.2,10.92,45.5289622109,130.51
2021-06-18 10:00:00,52.1016672742,-3.159024618,52.1973482975,-6.1283327258,-4.339024618,7.5089011602,58.23,1.18,58.2419548092,130.76,39.5316672742,-18.129024618,43.4903926296,-6.1283327258,-4.339024618,7.5089011602,45.66,-13.79,47.696956926,129.55,48.7216672742,-44.889024618,66.24821049,-6.1283327258,-4.339024618,7.5089011602,54.85,-40.55,68.2116192448,130.99,38.8816672742,3.290975382,39.020694112,-6.1283327258,-4.339024618,7.5089011602,45.01,7.63,45.6521302898,130.56,48.9516672742,-1.339024618,48.9699776991,-6.1283327258,-4.339024618,7.5089011602,55.08,3.0,55.1616388444,130.99,36.8316672742,5.580975382,37.252100617400004,-6.1283327258,-4.339024618,7.5089011602,42.96,9.92,44.0904524812,129.55
2021-06-18 10:30:00,52.3487006437,-3.0982799866,52.4403069972,-5.6112993563,-4.2282799866,7.0260253423,57.96,1.13,57.9710143089,131.34,39.5387006437,-18.4082799866,43.6139154475,-5.6112993563,-4.2282799866,7.0260253423,45.15,-14.18,47.3243584214,130.11,48.9987006437,-44.4482799866,66.1552889687,-5.6112993563,-4.2282799866,7.0260253423,54.61,-40.22,67.8225663036,131.58,38.8987006437,2.8517200134,39.0030924262,-5.6112993563,-4.2282799866,7.0260253423,44.51,7.08,45.069573994,131.15,49.1887006437,-1.3082799866,49.2060958372,-5.6112993563,-4.2282799866,7.0260253423,54.8,2.92,54.8777404783,131.58,36.9087006437,6.9317200134,37.5539734989,-5.6112993563,-4.2282799866,7.0260253423,42.52,11.16,43.960163785,130.11
2021-06-18 11:00:00,53.3424007145,-2.7406179221,53.4127578448,-5.9775992855,-4.4306179221,7.4405690904,59.32,1.69,59.3440687853,130.69,40.2024007145,-18.2606179221,44.1552170203,-5.9775992855,-4.4306179221,7.4405690904,46.18,-13.83,48.2064445899,129.53,49.9124007145,-44.3006179221,66.7367402063,-5.9775992855,-4.4306179221,7.4405690904,55.89,-39.87,68.6535432443,130.93,39.5324007145,3.0993820779,39.6537120018,-5.9775992855,-4.4306179221,7.4405690904,45.51,7.53,46.1287437505,130.56,50.1824007145,-0.9106179221,50.1906621442,-5.9775992855,-4.4306179221,7.4405690904,56.16,3.52,56.27020526,130.93,37.4624007145,6.2093820779,37.9735156798,-5.9775992855,-4.4306179221,7.4405690904,43.44,10.64,44.724078526,129.53
2021-06-18 11:30:00,53.9428673477,-2.7028758259,54.0105404104,-7.1271326523,-4.7328758259,8.5554738867,61.07,2.03,61.1037298371,131.15,41.0328673477,-18.2428758259,44.9054419995,-7.1271326523,-4.7328758259,8.5554738867,48.16,-13.51,50.0190533697,130.0,50.4128673477,-44.3328758259,67.1331592673,-7.1271326523,-4.7328758259,8.5554738867,57.54,-39.6,69.8499219756,131.4,40.3028673477,3.1571241741,40.4263348512,-7.1271326523,-4.7328758259,8.5554738867,47.43,7.89,48.0817740937,131.05,50.6728673477,-0.8528758259,50.6800442227,-7.1271326523,-4.7328758259,8.5554738867,57.8,3.88,57.9300819955,131.4,38.2328673477,5.3471241741,38.6049722518,-7.1271326523,-4.7328758259,8.5554738867,45.36,10.08,46.4665040648,130.0
2021-06-18 12:00:00,54.7591007178,-2.4762706008,54.8150620497,-7.9408992822,-4.9162706008,9.339571619200001,62.7,2.44,62.7474589127,131.26,41.5091007178,-18.4162706008,45.4110610451,-7.9408992822,-4.9162706008,9.339571619200001,49.45,-13.5,51.2596576266,130.11,51.1491007178,-43.7762706008,67.3245302394,-7.9408992822,-4.9162706008,9.339571619200001,59.09,-38.86,70.7228937474,131.51,40.7691007178,2.8537293992,40.8688554381,-7.9408992822,-4.9162706008,9.339571619200001,48.71,7.77,49.3258248791,131.15,51.4191007178,-0.5962706008,51.4225578638,-7.9408992822,-4.9162706008,9.339571619200001,59.36,4.32,59.5169891712,131.51,38.6991007178,6.7237293992,39.278861152,-7.9408992822,-4.9162706008,9.339571619200001,46.64,11.64,48.070564798,130.11
2021-06-18 12:30:00,54.9946341677,-1.6945731714,55.0207357773,-6.7953658323,-4.6945731714,8.2592986419,61.79,3.0,61.8627844508,130.68,41.4746341677,-18.9145731714,45.5840581519,-6.7953658323,-4.6945731714,8.2592986419,48.27,-14.22,50.3209827011,129.59,51.4246341677,-42.8545731714,66.940327464,-6.7953658323,-4.6945731714,8.2592986419,58.22,-38.16,69.6114502076,130.92,40.7646341677,2.3354268286,40.8314782649,-6.7953658323,-4.6945731714,8.2592986419,47.56,7.03,48.0767563382,130.61,51.6446341677,0.1454268286,51.644838922,-6.7953658323,-4.6945731714,8.2592986419,58.44,4.84,58.6400818553,130.92,38.6846341677,6.5854268286,39.2411616444,-6.7953658323,-4.6945731714,8.2592986419,45.48,11.28,46.8579641043,129.59
2021-06-18 13:00:00,54.5628341314,-2.2605058776,54.6096397651,-6.3771658686,-4.5705058776000005,7.8458758907,60.94,2.31,60.9837658726,130.32,41.3928341314,-19.1705058776,45.6166089602,-6.3771658686,-4.5705058776000005,7.8458758907,47.77,-14.6,49.9513052883,129.37,51.0428341314,-43.6805058776,67.1815265522,-6.3771658686,-4.5705058776000005,7.8458758907,57.42,-39.11,69.4740850965,130.57,40.6928341314,2.1894941224,40.7516948624,-6.3771658686,-4.5705058776000005,7.8458758907,47.07,6.76,47.552944178,130.39,51.3028341314,-0.4105058776,51.3044764615,-6.3771658686,-4.5705058776000005,7.8458758907,57.68,4.16,57.8298192977,130.57,38.6628341314,5.2694941224,39.0202807701,-6.3771658686,-4.5705058776000005,7.8458758907,45.04,9.84,46.1023556882,129.37
2021-06-18 13:30:00,54.1324675253,-2.7838364593,54.2040015664,-5.4275324746999996,-4.3138364593,6.9330580382,59.56,1.53,59.5796483709,130.81,40.8524675253,-19.1738364593,45.1282628458,-5.4275324746999996,-4.3138364593,6.9330580382,46.28,-14.86,48.6071805395,129.81,50.6824675253,-44.2838364593,67.3035711238,-5.4275324746999996,-4.3138364593,6.9330580382,56.11,-39.97,68.890732323,131.05,40.1924675253,2.2261635407,40.2540712212,-5.4275324746999996,-4.3138364593,6.9330580382,45.62,6.54,46.0863971254,130.81,50.9324675253,-0.9538364593,50.9413982161,-5.4275324746999996,-4.3138364593,6.9330580382,56.36,3.36,56.4600673042,131.05,38.1724675253,3.6061635407,38.342426794,-5.4275324746999996,-4.3138364593,6.9330580382,43.6,7.92,44.3135013286,129.81
2021-06-18 14:00:00,53.4784675235,-3.8691206562,53.6182486036,-5.3315324765,-4.2191206562,6.798986517,58.81,0.35000000000000003,58.8110414803,131.04,40.4084675235,-18.5791206562,44.4750263851,-5.3315324765,-4.2191206562,6.798986517,45.74,-14.36,47.9411847997,129.98,50.0884675235,-45.4391206562,67.6281617735,-5.3315324765,-4.2191206562,6.798986517,55.42,-41.22,69.0685514543,131.29,39.7684675235,2.8208793438,39.8683880969,-5.3315324765,-4.2191206562,6.798986517,45.1,7.04,45.6461564647,130.97,50.3484675235,-1.9391206562,50.3857953285,-5.3315324765,-4.2191206562,6.798986517,55.68,2.2800000000000002,55.7266614826,131.29,37.7484675235,6.5808793438,38.3178127418,-5.3315324765,-4.2191206562,6.798986517,43.08,10.8,44.4131331928,129.98
2021-06-18 14:30:00,52.9549006564,-4.1839005686,53.1199258989,-6.2550993436,-4.4939005686,7.702039348,59.21,0.31,59.2108115128,131.34,40.3649006564,-18.9239005686,44.5807045451,-6.2550993436,-4.4939005686,7.702039348,46.62,-14.43,48.8021444201,130.12,49.5349006564,-45.9639005686,67.5750437553,-6.2550993436,-4.4939005686,7.702039348,55.79,-41.47,69.5146387461,131.59,39.6949006564,2.5960994314,39.7797042521,-6.2550993436,-4.4939005686,7.702039348,45.95,7.09,46.4937694751,131.11,49.8249006564,-2.2939005686,49.8776774243,-6.2550993436,-4.4939005686,7.702039348,56.08,2.2,56.1231360492,131.59,37.6649006564,6.1060994314,38.1566402049,-6.2550993436,-4.4939005686,7.702039348,43.92,10.6,45.1810402713,130.12
2021-06-18 15:00:00,52.40006717,-4.3944209432,52.5840087369,-6.28993283,-4.3644209432,7.6558098968,58.69,-0.03,58.6900076674,131.62,39.82006717,-19.1744209432,44.1961103258,-6.28993283,-4.3644209432,7.6558098968,46.11,-14.81,48.4300340698,130.38,49.02006717,-46.2044209432,67.3633097468,-6.28993283,-4.3644209432,7.6558098968,55.31,-41.84,69.3525897137,131.86,39.17006717,2.3455790568,39.2402332207,-6.28993283,-4.3644209432,7.6558098968,45.46,6.71,45.9525374707,131.37,49.27006717,-2.5244209432,49.3346959049,-6.28993283,-4.3644209432,7.6558098968,55.56,1.8399999999999999,55.5904596131,131.86,37.19006717,5.9555790567999995,37.6639086927,-6.28993283,-4.3644209432,7.6558098968,43.48,10.32,44.6879491586,130.38
2021-06-18 15:30:00,52.0700003692,-5.0838045304,52.3175879313,-7.3999996308,-4.6138045304,8.7205038146,59.47,-0.47000000000000003,59.4718572099,131.62,39.8400003692,-20.2638045304,44.6972863099,-7.3999996308,-4.6138045304,8.7205038146,47.24,-15.65,49.7648480355,130.38,48.6500003692,-46.9438045304,67.6057935366,-7.3999996308,-4.6138045304,8.7205038146,56.05,-42.33,70.2383897879,131.86,39.1700003692,1.3361954696,39.1927843774,-7.3999996308,-4.6138045304,8.7205038146,46.57,5.95,46.9485612133,131.37,48.9600003692,-3.1738045304,49.0627625736,-7.3999996308,-4.6138045304,8.7205038146,56.36,1.44,56.3783930243,131.86,37.1200003692,3.1461954696,37.2530934735,-7.3999996308,-4.6138045304,8.7205038146,44.52,7.76,45.1912380888,130.38
2021-06-18 16:00:00,52.7908669611,-5.0895051443,53.0356361055,-7.8291330389,-4.7795051443,9.1727309764,60.62,-0.31,60.6207926375,131.75,40.4208669611,-20.5095051443,45.3264413687,-7.8291330389,-4.7795051443,9.1727309764,48.25,-15.73,50.749338912,130.55,49.3008669611,-46.8695051443,68.0244514538,-7.8291330389,-4.7795051443,9.1727309764,57.13,-42.09,70.9605876526,131.99,39.7208669611,1.0904948557,39.7358333393,-7.8291330389,-4.7795051443,9.1727309764,47.55,5.87,47.9109528187,131.54,49.6108669611,-3.1395051443,49.710105745,-7.8291330389,-4.7795051443,9.1727309764,57.44,1.6400000000000001,57.4634074869,131.99,37.7308669611,2.1404948557,37.7915339708,-7.8291330389,-4.7795051443,9.1727309764,45.56,6.92,46.0825346525,130.55
2021-06-18 16:30:00,53.3758669405,-5.2786084525,53.6362459429,-8.1341330595,-4.8586084525,9.4747135431,61.51,-0.42,61.5114338965,131.61,40.9158669405,-20.7586084525,45.8805840457,-8.1341330595,-4.8586084525,9.4747135431,49.05,-15.9,51.562704545,130.42,49.8458669405,-46.9486084525,68.4746835456,-8.1341330595,-4.8586084525,9.4747135431,57.98,-42.09,71.6466921777,131.85,40.1958669405,0.8013915475000001,40.2038548837,-8.1341330595,-4.8586084525,9.4747135431,48.33,5.66,48.6602969576,131.43,50.1858669405,-3.3386084525,50.2967945994,-8.1341330595,-4.8586084525,9.4747135431,58.32,1.52,58.3398045934,131.85,38.1858669405,2.2613915475,38.2527688636,-8.1341330595,-4.8586084525,9.4747135431,46.32,7.12,46.8640245818,130.42
2021-06-18 17:00:00,53.6733668728,-5.3991529204,53.9442412471,-8.4066331272,-4.9591529204,9.7603626072,62.08,-0.44,62.0815592588,131.45,41.1533668728,-20.9091529204,46.1605056387,-8.4066331272,-4.9591529204,9.7603626072,49.56,-15.95,52.0633854066,130.28,50.1133668728,-46.9691529204,68.6837015994,-8.4066331272,-4.9591529204,9.7603626072,58.52,-42.01,72.0377019345,131.68,40.4233668728,0.6008470796000001,40.4278320783,-8.4066331272,-4.9591529204,9.7603626072,48.83,5.5600000000000005,49.1455237026,131.27,50.4733668728,-3.3991529204,50.5876961726,-8.4066331272,-4.9591529204,9.7603626072,58.88,1.56,58.9006621355,131.68,38.3933668728,1.8008470796,38.4355781801,-8.4066331272,-4.9591529204,9.7603626072,46.8,6.76,47.2857018558,130.28
2021-06-18 17:30:00,54.0566670096,-5.7448695407,54.3610777508,-8.7433329904,-5.1048695407,10.1245031882,62.8,-0.64,62.8032610618,131.31,41.5566670096,-21.1148695407,46.6132415593,-8.7433329904,-5.1048695407,10.1245031882,50.3,-16.01,52.7864575436,130.14,50.4766670096,-47.0648695407,69.0144612185,-8.7433329904,-5.1048695407,10.1245031882,59.22,-41.96,72.5785781068,131.54,40.7966670096,0.3051304593,40.7978080746,-8.7433329904,-5.1048695407,10.1245031882,49.54,5.41,49.8345231742,131.13,50.7766670096,-3.7848695407,50.9175328354,-8.7433329904,-5.1048695407,10.1245031882,59.52,1.32,59.5346352974,131.54,38.7366670096,3.8151304593,38.9240875479,-8.7433329904,-5.1048695407,10.1245031882,47.48,8.92,48.3106282302,130.14
2021-06-18 18:00:00,54.118217001,-6.1391209496,54.4653120564,-9.061782999,-5.1291209496,10.4126746246,63.18,-1.01,63.1880724504,130.98,41.518217001,-21.0391209496,46.5446769596,-9.061782999,-5.1291209496,10.4126746246,50.58,-15.91,53.0232449026,129.82,50.508217001,-47.6391209496,69.4302947529,-9.061782999,-5.1291209496,10.4126746246,59.57,-42.51,73.1825457333,131.21,40.768217001,0.4608790504,40.7708220047,-9.061782999,-5.1291209496,10.4126746246,49.83,5.59,50.1425667472,130.8,50.898217001,-4.0891209496,51.0622111157,-9.061782999,-5.1291209496,10.4126746246,59.96,1.04,59.969018668,131.21,38.738217001,2.8708790504,38.844451379,-9.061782999,-5.1291209496,10.4126746246,47.8,8.0,48.4648326109,129.82
2021-06-18 18:30:00,53.2747001903,-6.8366470019,53.7115762438,-9.3352998097,-5.2266470019,10.6988626227,62.61,-1.6099999999999999,62.6306969465,131.29,40.9647001903,-21.4566470019,46.2438575624,-9.3352998097,-5.2266470019,10.6988626227,50.3,-16.23,52.8535987422,130.08,49.7047001903,-48.3566470019,69.3463952219,-9.3352998097,-5.2266470019,10.6988626227,59.04,-43.13,73.1157883087,131.52,40.2147001903,0.0633529981,40.2147500925,-9.3352998097,-5.2266470019,10.6988626227,49.55,5.29,49.831582355,131.06,50.0647001903,-4.8266470019,50.2968262063,-9.3352998097,-5.2266470019,10.6988626227,59.4,0.4,59.4013467861,131.52,38.1447001903,3.0533529981,38.2667102994,-9.3352998097,-5.2266470019,10.6988626227,47.48,8.28,48.1965641929,130.08
2021-06-18 19:00:00,52.0822501939,-7.4524115993,52.6127287251,-9.3577498061,-5.1824115993,10.6969561754,61.44,-2.27,61.4819201066,131.29,40.1522501939,-21.8924115993,45.7327112827,-9.3577498061,-5.1824115993,10.6969561754,49.51,-16.71,52.2538438777,130.08,48.5722501939,-49.0524115993,69.0318953282,-9.3577498061,-5.1824115993,10.6969561754,57.93,-43.87,72.66678608550001,131.52,39.4222501939,-0.3224115993,39.4235685801,-9.3577498061,-5.1824115993,10.6969561754,48.78,4.86,49.0215054848,131.06,48.9222501939,-5.4224115993,49.2218357194,-9.3577498061,-5.1824115993,10.6969561754,58.28,-0.24,58.280494164,131.52,37.4022501939,4.1775884007,37.6348317973,-9.3577498061,-5.1824115993,10.6969561754,46.76,9.36,47.6876000654,130.08
2021-06-18 19:30:00,51.1682169572,-7.8829399771,51.7718762386,-8.7617830428,-5.0429399771,10.1094058036,59.93,-2.84,59.9972541038,131.55,39.2182169572,-22.3029399771,45.1164013739,-8.7617830428,-5.0429399771,10.1094058036,47.98,-17.26,50.9900774661,130.27,47.7382169572,-49.4229399771,68.7136402342,-8.7617830428,-5.0429399771,10.1094058036,56.5,-44.38,71.8459073295,131.78,38.5482169572,-0.7629399771,38.5557662094,-8.7617830428,-5.0429399771,10.1094058036,47.31,4.28,47.503205155,131.26,48.0782169572,-5.8829399771,48.4368034511,-8.7617830428,-5.0429399771,10.1094058036,56.84,-0.84,56.8462065577,131.78,36.5582169572,3.1570600229,36.6942809588,-8.7617830428,-5.0429399771,10.1094058036,45.32,8.2,46.0558617333,130.27
2021-06-18 20:00:00,49.4576668536,-8.525509963,50.1871012386,-8.2223331464,-4.825509963,9.5337457892,57.68,-3.7,57.7985501548,131.4,37.9476668536,-22.885509963,44.3144670046,-8.2223331464,-4.825509963,9.5337457892,46.17,-18.06,49.5765317464,130.14,46.1576668536,-50.135509963,68.1476306897,-8.2223331464,-4.825509963,9.5337457892,54.38,-45.31,70.7826285186,131.65,37.3276668536,-1.305509963,37.3504895416,-8.2223331464,-4.825509963,9.5337457892,45.55,3.52,45.6858063298,131.14,46.4976668536,-6.545509963,46.9561148681,-8.2223331464,-4.825509963,9.5337457892,54.72,-1.72,54.74702549,131.65,35.3776668536,2.374490037,35.4572632184,-8.2223331464,-4.825509963,9.5337457892,43.6,7.2,44.1904967159,130.14
2021-06-18 20:30:00,46.5243834899,-9.3055899529,47.4458877405,-7.6456165101,-4.5955899529,8.9204763794,54.17,-4.71,54.3743781574,131.54,35.7043834899,-24.1955899529,43.1303787783,-7.6456165101,-4.5955899529,8.9204763794,43.35,-19.6,47.5750197057,130.28,43.3943834899,-51.5355899529,67.3720234983,-7.6456165101,-4.5955899529,8.9204763794,51.04,-46.94,69.3429534993,131.79,35.1643834899,-2.2755899529,35.2379366004,-7.6456165101,-4.5955899529,8.9204763794,42.81,2.32,42.8728177287,131.29,43.6743834899,-7.3955899529,44.2961231258,-7.6456165101,-4.5955899529,8.9204763794,51.32,-2.8,51.396326717,131.79,33.3143834899,1.4844100471,33.34743799,-7.6456165101,-4.5955899529,8.9204763794,40.96,6.08,41.4087913371,130.28
2021-06-18 21:00:00,45.0567668871,-10.6037724339,46.2877114594,-6.8832331129,-4.3937724339,8.1660354082,51.94,-6.21,52.3099197094,132.52,34.6167668871,-23.7737724339,41.9941996644,-6.8832331129,-4.3937724339,8.1660354082,41.5,-19.38,45.8021222216,131.29,42.0567668871,-53.0037724339,67.6621868787,-6.8832331129,-4.3937724339,8.1660354082,48.94,-48.61,68.9786611932,132.77,34.1267668871,-1.8337724339,34.175999466,-6.8832331129,-4.3937724339,8.1660354082,41.01,2.56,41.0898247745,132.33,42.3567668871,-8.713772433900001,43.2437918221,-6.8832331129,-4.3937724339,8.1660354082,49.24,-4.32,49.4291412023,132.77,32.2767668871,0.2862275661,32.2780359827,-6.8832331129,-4.3937724339,8.1660354082,39.16,4.68,39.4386612349,131.29
2021-06-18 21:30:00,44.1702502388,-11.1141967283,45.5470786668,-6.6497497612,-4.2541967283,7.8941346384,50.82,-6.86,51.2809126284,132.91,33.7102502388,-23.9941967283,41.377559713,-6.6497497612,-4.2541967283,7.8941346384,40.36,-19.74,44.928801453,131.48,41.2202502388,-53.6941967283,67.6917704899,-6.6497497612,-4.2541967283,7.8941346384,47.87,-49.44,68.8175159389,133.16,33.2602502388,-1.9641967283000001,33.3181979515,-6.6497497612,-4.2541967283,7.8941346384,39.91,2.29,39.9756450855,132.53,41.5102502388,-9.2141967283,42.5206102524,-6.6497497612,-4.2541967283,7.8941346384,48.16,-4.96,48.4147415567,133.16,31.4302502388,0.9458032717,31.4444776377,-6.6497497612,-4.2541967283,7.8941346384,38.08,5.2,38.4334021393,131.48
2021-06-18 22:00:00,43.0861834129,-11.7261662659,44.6533557125,-6.3538165871,-4.1361662659,7.5814811614,49.44,-7.59,50.0192133085,133.23,32.9661834129,-24.3961662659,41.0114883574,-6.3538165871,-4.1361662659,7.5814811614,39.32,-20.26,44.2326802263,131.78,40.2261834129,-54.2061662659,67.5015132661,-6.3538165871,-4.1361662659,7.5814811614,46.58,-50.07,68.386411662,133.48,32.5361834129,-2.4061662659,32.6250343629,-6.3538165871,-4.1361662659,7.5814811614,38.89,1.73,38.9284600261,132.83,40.4861834129,-9.8561662659,41.6686340166,-6.3538165871,-4.1361662659,7.5814811614,46.84,-5.72,47.1879645672,133.48,30.7661834129,1.6638337341,30.8111405906,-6.3538165871,-4.1361662659,7.5814811614,37.12,5.8,37.5703925984,131.78
2021-06-18 22:30:00,42.3011667168,-12.0573431949,43.9860003924,-6.2988332832000005,-4.0973431949,7.5142213161,48.6,-7.96,49.247554254,133.7,32.4911667168,-24.5173431949,40.7035137544,-6.2988332832000005,-4.0973431949,7.5142213161,38.79,-20.42,43.836520163,132.18,39.4711667168,-54.8873431949,67.6061642529,-6.2988332832000005,-4.0973431949,7.5142213161,45.77,-50.79,68.3704395188,133.95,32.0711667168,-2.3673431949,32.1584211114,-6.2988332832000005,-4.0973431949,7.5142213161,38.37,1.73,38.4089807207,133.26,39.7811667168,-10.1773431949,41.0623859494,-6.2988332832000005,-4.0973431949,7.5142213161,46.08,-6.08,46.4793803745,133.95,30.2611667168,1.2226568051,30.285856447,-6.2988332832000005,-4.0973431949,7.5142213161,36.56,5.32,36.9450402625,132.18
2021-06-18 23:00:00,40.2695334898,-12.7656617719,42.2444960671,-5.4604665102,-3.8556617719,6.6845210904,45.73,-8.91,46.5899238033,133.7,30.9295334898,-24.9356617719,39.7293754029,-5.4604665102,-3.8556617719,6.6845210904,36.39,-21.08,42.0547084165,132.18,37.5895334898,-56.1456617719,67.567065674,-5.4604665102,-3.8556617719,6.6845210904,43.05,-52.29,67.7314299273,133.95,30.5995334898,-2.5256617719000003,30.7035896465,-5.4604665102,-3.8556617719,6.6845210904,36.06,1.33,36.0845188412,133.26,37.8595334898,-10.9356617719,39.4072705786,-5.4604665102,-3.8556617719,6.6845210904,43.32,-7.08,43.8947468383,133.95,28.8995334898,0.8643382281,28.9124560787,-5.4604665102,-3.8556617719,6.6845210904,34.36,4.72,34.6826757907,132.18
2021-06-18 23:30:00,38.4403667984,-14.0986240396,40.9442669907,-4.4696332016,-3.5386240396,5.7008316104,42.91,-10.56,44.1902896573,134.55,29.3503667984,-24.6386240396,38.3210885253,-4.4696332016,-3.5386240396,5.7008316104,33.82,-21.1,39.8622929596,132.96,35.9103667984,-57.8586240396,68.0968047661,-4.4696332016,-3.5386240396,5.7008316104,40.38,-54.32,67.684612727,134.79,29.0703667984,-2.0986240396,29.1460194307,-4.4696332016,-3.5386240396,5.7008316104,33.54,1.44,33.5708981113,134.07,36.1703667984,-12.2586240396,38.1912201648,-4.4696332016,-3.5386240396,5.7008316104,40.64,-8.72,41.564985264,134.79,27.3703667984,0.5413759604,27.3757203852,-4.4696332016,-3.5386240396,5.7008316104,31.84,4.08,32.1003426773,132.96
2021-06-19 00:00:00,36.6811167293,-14.3441483738,39.3860243878,-3.6388832707,-3.2741483738,4.8950504626,40.32,-11.07,41.812047307,135.17,27.9411167293,-24.9241483738,37.4422111559,-3.6388832707,-3.2741483738,4.8950504626,31.58,-21.65,38.2886262485,133.4,34.3011167293,-58.5541483738,67.8612916224,-3.6388832707,-3.2741483738,4.8950504626,37.94,-55.28,67.0471625052,135.42,27.7411167293,-2.1841483738,27.8269664446,-3.6388832707,-3.2741483738,4.8950504626,31.38,1.09,31.3989251408,134.52,34.4811167293,-12.6341483738,36.7228691149,-3.6388832707,-3.2741483738,4.8950504626,38.12,-9.36,39.2523120338,135.42,26.0811167293,0.0858516262,26.0812580285,-3.6388832707,-3.2741483738,4.8950504626,29.72,3.36,29.9093296481,133.4
2021-06-19 00:30:00,35.3725666838,-14.5025550277,38.2301265514,-2.9974333162,-3.0525550277,4.2781653407,38.37,-11.45,40.041970481,136.22,26.9525666838,-25.1625550277,36.8726867257,-2.9974333162,-3.0525550277,4.2781653407,29.95,-22.11,37.2270681091,134.44,33.0825666838,-58.902555027700004,67.5571403124,-2.9974333162,-3.0525550277,4.2781653407,36.08,-55.85,66.490517369,136.46,26.8025666838,-2.3225550277,26.9030080604,-2.9974333162,-3.0525550277,4.2781653407,29.8,0.73,29.8089399342,135.54,33.2425666838,-12.7725550277,35.6118856797,-2.9974333162,-3.0525550277,4.2781653407,36.24,-9.72,37.5208741902,136.46,25.1625666838,-0.2525550277,25.163834091,-2.9974333162,-3.0525550277,4.2781653407,28.16,2.8,28.2988621679,134.44
2021-06-19 01:00:00,34.0261333528,-14.7190962273,37.0732996197,-2.6738666472,-2.9490962273,3.9807953232,36.7,-11.77,38.5411844655,136.22,26.0461333528,-25.2790962273,36.2964704717,-2.6738666472,-2.9490962273,3.9807953232,28.72,-22.33,36.3794901009,134.44,31.8261333528,-59.2090962273,67.2206801531,-2.6738666472,-2.9490962273,3.9807953232,34.5,-56.26,65.9957392564,136.46,25.9261333528,-2.4490962273,26.0415526218,-2.6738666472,-2.9490962273,3.9807953232,28.6,0.5,28.6043702955,135.54,31.9661333528,-13.0690962273,34.5345473074,-2.6738666472,-2.9490962273,3.9807953232,34.64,-10.12,36.0880035469,136.46,24.3261333528,-1.0290962273,24.3478911395,-2.6738666472,-2.9490962273,3.9807953232,27.0,1.92,27.0681805816,134.44
2021-06-19 01:30:00,33.9198166844,-14.758263519,36.9913544765,-2.3001833156,-2.8182635190000003,3.6377812672000003,36.22,-11.94,38.1372783507,135.31,25.7798166844,-25.538263519,36.2877644923,-2.3001833156,-2.8182635190000003,3.6377812672000003,28.08,-22.72,36.120420817,133.55,31.7598166844,-58.548263519,66.6076956284,-2.3001833156,-2.8182635190000003,3.6377812672000003,34.06,-55.73,65.3139839544,135.57,25.6698166844,-2.948263519,25.8385709046,-2.3001833156,-2.8182635190000003,3.6377812672000003,27.97,-0.13,27.9703021078,134.67,31.8598166844,-13.098263519,34.4472412013,-2.3001833156,-2.8182635190000003,3.6377812672000003,34.16,-10.28,35.6732953342,135.57,24.0998166844,-2.298263519,24.2091548681,-2.3001833156,-2.8182635190000003,3.6377812672000003,26.4,0.52,26.4051207155,133.55
2021-06-19 02:00:00,33.484150029,-15.0012098641,36.6909334925,-2.275849971,-2.7812098641,3.5936918898,35.76,-12.22,37.7902897581,135.31,25.314150029,-25.5712098641,35.9818421653,-2.275849971,-2.7812098641,3.5936918898,27.59,-22.79,35.7853629296,133.55,31.344150029,-58.9312098641,66.748357561,-2.275849971,-2.7812098641,3.5936918898,33.62,-56.15,65.4456026025,135.57,25.234150029,-2.9712098641,25.408471338200002,-2.275849971,-2.7812098641,3.5936918898,27.51,-0.19,27.5106561172,134.67,31.444150029,-13.3412098641,34.1573191525,-2.275849971,-2.7812098641,3.5936918898,33.72,-10.56,35.3348553131,135.57,23.644150029,-2.3812098641,23.7637537231,-2.275849971,-2.7812098641,3.5936918898,25.92,0.4,25.923086236,133.55
2021-06-19 02:30:00,32.5664833647,-15.2454772375,35.9583149625,-1.9135166353000002,-2.6554772375,3.2730880331,34.48,-12.59,36.70665471,135.56,24.6164833647,-25.7654772375,35.6346891458,-1.9135166353000002,-2.6554772375,3.2730880331,26.53,-23.11,35.1839878354,133.78,30.4964833647,-59.1054772375,66.5093447351,-1.9135166353000002,-2.6554772375,3.2730880331,32.41,-56.45,65.0923236642,135.81,24.5564833647,-3.1754772375,24.7609476985,-1.9135166353000002,-2.6554772375,3.2730880331,26.47,-0.52,26.4751071764,134.89,30.5664833647,-13.6154772375,33.4617860505,-1.9135166353000002,-2.6554772375,3.2730880331,32.48,-10.96,34.2793232139,135.81,22.9664833647,-2.6154772375,23.1149319558,-1.9135166353000002,-2.6554772375,3.2730880331,24.88,0.04,24.8800321543,133.78
2021-06-19 03:00:00,31.6586167218,-15.6611937739,35.3205464732,-1.5813832782000001,-2.5411937739,2.9930651294,33.24,-13.12,35.7355845062,135.46,23.8786167218,-25.6411937739,35.0379673312,-1.5813832782000001,-2.5411937739,2.9930651294,25.46,-23.1,34.3776322629,133.65,29.6486167218,-59.7511937739,66.7026658457,-1.5813832782000001,-2.5411937739,2.9930651294,31.23,-57.21,65.1789613296,135.7,23.8486167218,-2.9511937739,24.0305235947,-1.5813832782000001,-2.5411937739,2.9930651294,25.43,-0.41000000000000003,25.4333049366,134.78,29.7386167218,-14.0211937739,32.878248119,-1.5813832782000001,-2.5411937739,2.9930651294,31.32,-11.48,33.3576497973,135.7,22.2986167218,-2.4611937739,22.4340317933,-1.5813832782000001,-2.5411937739,2.9930651294,23.88,0.08,23.880134003,133.65
2021-06-19 03:30:00,31.20048335,-15.3752049616,34.7831437465,-1.44951665,-2.4752049616000003,2.8684034097,32.65,-12.9,35.1060180026,135.78,23.48048335,-26.0052049616,35.0371771615,-1.44951665,-2.4752049616000003,2.8684034097,24.93,-23.53,34.2806913583,133.98,29.22048335,-59.4552049616,66.2477021808,-1.44951665,-2.4752049616000003,2.8684034097,30.67,-56.98,64.7098856435,136.02,23.46048335,-3.3252049616,23.6949629047,-1.44951665,-2.4752049616000003,2.8684034097,24.91,-0.85,24.9244979889,135.12,29.27048335,-13.7952049616,32.3584436504,-1.44951665,-2.4752049616000003,2.8684034097,30.72,-11.32,32.7392852701,136.02,21.91048335,-2.4752049616000003,22.0498507984,-1.44951665,-2.4752049616000003,2.8684034097,23.36,0.0,23.36,133.98
2021-06-19 04:00:00,30.6508166673,-15.5335556352,34.3622454598,-1.2991833327,-2.4535556352,2.7762947586999998,31.95,-13.08,34.5237440032,135.78,23.1108166673,-26.0835556352,34.8491279891,-1.2991833327,-2.4535556352,2.7762947586999998,24.41,-23.63,33.9738870311,133.98,28.7108166673,-59.4235556352,65.9959844084,-1.2991833327,-2.4535556352,2.7762947586999998,30.01,-56.97,64.3908456227,136.02,23.1108166673,-3.4835556352,23.3718849666,-1.2991833327,-2.4535556352,2.7762947586999998,24.41,-1.03,24.4317211837,135.12,28.7408166673,-13.9335556352,31.9402334891,-1.2991833327,-2.4535556352,2.7762947586999998,30.04,-11.48,32.158855701,136.02,21.5808166673,-2.4935556352,21.7243979832,-1.2991833327,-2.4535556352,2.7762947586999998,22.88,-0.04,22.880034965,133.98
2021-06-19 04:30:00,30.5675333596,-15.5284395471,34.285660712,-1.4624666404,-2.4684395471,2.8691466453,32.03,-13.06,34.5902370619,135.51,22.9975333596,-26.1084395471,34.7927744828,-1.4624666404,-2.4684395471,2.8691466453,24.46,-23.64,34.0167782131,133.71,28.6075333596,-59.5484395471,66.0636633666,-1.4624666404,-2.4684395471,2.8691466453,30.07,-57.08,64.5161320911,135.75,22.9875333596,-3.4684395471,23.2477259716,-1.4624666404,-2.4684395471,2.8691466453,24.45,-1.0,24.4704413528,134.83,28.6175333596,-13.9484395471,31.8358631324,-1.4624666404,-2.4684395471,2.8691466453,30.08,-11.48,32.196223381,135.75,21.4575333596,-2.5084395471,21.6036572561,-1.4624666404,-2.4684395471,2.8691466453,22.92,-0.04,22.920034904,133.71
