Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-06-19 05:00:00,30.1354000127,-15.4599367292,33.8696320853,-1.0545999873,-2.4199367292,2.6397490234000003,31.19,-13.04,33.8061784294,135.64,22.5954000127,-26.0999367292,34.5218597269,-1.0545999873,-2.4199367292,2.6397490234000003,23.65,-23.68,33.4673706765,133.84,28.2354000127,-59.4099367292,65.778251695,-1.0545999873,-2.4199367292,2.6397490234000003,29.29,-56.99,64.0762374051,135.89,22.6054000127,-3.4899367292,22.8732107083,-1.0545999873,-2.4199367292,2.6397490234000003,23.66,-1.07,23.6841824854,134.98,28.2654000127,-13.8999367292,31.498271047,-1.0545999873,-2.4199367292,2.6397490234000003,29.32,-11.48,31.4873434891,135.89,21.0654000127,-2.4999367292,21.2132213806,-1.0545999873,-2.4199367292,2.6397490234000003,22.12,-0.08,22.120144665,133.84
2021-06-19 05:30:00,30.2292333311,-15.2442922215,33.8555016669,-1.1107666689,-2.4442922215,2.6848402292999998,31.34,-12.8,33.8531475641,135.56,22.7392333311,-25.9742922215,34.5215380436,-1.1107666689,-2.4442922215,2.6848402292999998,23.85,-23.53,33.503483401,133.77,28.3092333311,-59.4642922215,65.8590520824,-1.1107666689,-2.4442922215,2.6848402292999998,29.42,-57.02,64.1624251412,135.81,22.7492333311,-3.2342922215,22.9779951982,-1.1107666689,-2.4442922215,2.6848402292999998,23.86,-0.79,23.8730747915,134.9,28.3692333311,-13.6842922215,31.4971943734,-1.1107666689,-2.4442922215,2.6848402292999998,29.48,-11.24,31.5500871631,135.81,21.2092333311,-2.4442922215,21.3496169277,-1.1107666689,-2.4442922215,2.6848402292999998,22.32,0.0,22.32,133.77
2021-06-19 06:00:00,30.5467999973,-15.3469743777,34.1853274465,-1.3332000027,-2.4769743777,2.8129742827,31.88,-12.87,34.3798094817,135.93,22.9467999973,-26.0169743777,34.6906123597,-1.3332000027,-2.4769743777,2.8129742827,24.28,-23.54,33.8178946713,134.14,28.6067999973,-59.2369743777,65.7827343572,-1.3332000027,-2.4769743777,2.8129742827,29.94,-56.76,64.1724333339,136.17,22.9367999973,-3.4469743777,23.1943619545,-1.3332000027,-2.4769743777,2.8129742827,24.27,-0.97,24.2893762785,135.29,28.6267999973,-13.7969743777,31.7781399718,-1.3332000027,-2.4769743777,2.8129742827,29.96,-11.32,32.0272384073,136.17,21.3867999973,-2.4769743777,21.5297611736,-1.3332000027,-2.4769743777,2.8129742827,22.72,0.0,22.72,134.14
2021-06-19 06:30:00,31.9349333295,-14.9997286465,35.282174341,-1.8950666704999999,-2.6797286465,3.2821065346,33.83,-12.32,36.0034901086,135.45,24.0549333295,-25.8297286465,35.2961003432,-1.8950666704999999,-2.6797286465,3.2821065346,25.95,-23.15,34.7753504655,133.65,29.8849333295,-58.6297286465,65.8069473633,-1.8950666704999999,-2.6797286465,3.2821065346,31.78,-55.95,64.345713921,135.69,24.0049333295,-3.3597286465,24.2389067562,-1.8950666704999999,-2.6797286465,3.2821065346,25.9,-0.68,25.9089251031,134.79,29.9449333295,-13.3997286465,32.8062762274,-1.8950666704999999,-2.6797286465,3.2821065346,31.84,-10.72,33.5961902602,135.69,22.4649333295,-2.6797286465,22.6241944634,-1.8950666704999999,-2.6797286465,3.2821065346,24.36,0.0,24.36,133.65
2021-06-19 07:00:00,33.2633166687,-14.9163820164,36.4547210696,-2.3666833313,-2.8263820164,3.6864108959,35.63,-12.09,37.6253239189,135.07,25.1433166687,-25.1263820164,35.5460468455,-2.3666833313,-2.8263820164,3.6864108959,27.51,-22.3,35.413134569,133.29,31.1333166687,-58.5063820164,66.2742796524,-2.3666833313,-2.8263820164,3.6864108959,33.5,-55.68,64.9808617979,135.31,25.0333166687,-2.7163820164,25.1802635946,-2.3666833313,-2.8263820164,3.6864108959,27.4,0.11,27.400220802,134.41,31.2333166687,-13.2663820164,33.9340089281,-2.3666833313,-2.8263820164,3.6864108959,33.6,-10.44,35.1845647976,135.31,23.4333166687,-1.6663820164,23.4924915478,-2.3666833313,-2.8263820164,3.6864108959,25.8,1.16,25.8260643537,133.29
2021-06-19 07:30:00,35.3973333511,-14.4165422059,38.220516709500004,-2.9126666489,-3.0165422059,4.1932271447,38.31,-11.4,39.9701901422,134.94,26.8773333511,-24.4965422059,36.3658030038,-2.9126666489,-3.0165422059,4.1932271447,29.79,-21.48,36.726482271,133.12,33.1173333511,-57.9765422059,66.7685346135,-2.9126666489,-3.0165422059,4.1932271447,36.03,-54.96,65.7172922449,135.19,26.6973333511,-2.0965422059,26.7795275776,-2.9126666489,-3.0165422059,4.1932271447,29.61,0.92,29.624289021,134.22,33.2473333511,-12.7365422059,35.6034363836,-2.9126666489,-3.0165422059,4.1932271447,36.16,-9.72,37.443610937,135.19,25.0473333511,0.5034577941,25.0523926552,-2.9126666489,-3.0165422059,4.1932271447,27.96,3.52,28.1807026172,133.12
2021-06-19 08:00:00,37.3868500033,-13.2775670744,39.6745553294,-3.1531499967,-3.1675670744,4.4694335293,40.54,-10.11,41.7816191644,134.94,28.3068500033,-24.1675670744,37.2202774762,-3.1531499967,-3.1675670744,4.4694335293,31.46,-21.0,37.8250128883,133.12,34.9668500033,-56.5975670744,66.5279279543,-3.1531499967,-3.1675670744,4.4694335293,38.12,-53.43,65.6345892042,135.19,28.0868500033,-1.8875670744000002,28.1502051958,-3.1531499967,-3.1675670744,4.4694335293,31.24,1.28,31.2662117948,134.22,35.1668500033,-11.5275670744,37.0080010512,-3.1531499967,-3.1675670744,4.4694335293,38.32,-8.36,39.2213207325,135.19,26.4068500033,1.0724329256,26.4286178124,-3.1531499967,-3.1675670744,4.4694335293,29.56,4.24,29.8625384052,133.12
2021-06-19 08:30:00,39.7209999948,-11.8452132583,41.4495707785,-3.7990000052,-3.3752132583,5.081777797,43.52,-8.47,44.3365684283,133.54,30.120999994800002,-23.9652132583,38.4916365877,-3.7990000052,-3.3752132583,5.081777797,33.92,-20.59,39.6801524695,131.97,37.1509999948,-54.6252132583,66.0614163043,-3.7990000052,-3.3752132583,5.081777797,40.95,-51.25,65.6008003,133.78,29.8109999948,-1.8952132583,29.871182668,-3.7990000052,-3.3752132583,5.081777797,33.61,1.48,33.6425697592,133.05,37.3609999948,-10.0952132583,38.7008740385,-3.7990000052,-3.3752132583,5.081777797,41.16,-6.72,41.7049637333,133.78,28.0809999948,1.3847867417,28.1151239554,-3.7990000052,-3.3752132583,5.081777797,31.88,4.76,32.2333988279,131.97
2021-06-19 09:00:00,41.85016666,-10.4469587068,43.1343876239,-4.14983334,-3.5369587068,5.4526318089,46.0,-6.91,46.5161058129,133.54,31.95016666,-23.4669587068,39.6422918175,-4.14983334,-3.5369587068,5.4526318089,36.1,-19.93,41.2360873508,131.97,39.15016666,-52.9569587068,65.8572321387,-4.14983334,-3.5369587068,5.4526318089,43.3,-49.42,65.7056040228,133.78,31.59016666,-1.5169587068000001,31.6265678398,-4.14983334,-3.5369587068,5.4526318089,35.74,2.02,35.7970389837,133.05,39.33016666,-8.6969587068,40.2802569536,-4.14983334,-3.5369587068,5.4526318089,43.48,-5.16,43.7851116248,133.78,29.81016666,2.6630412932,29.9288794515,-4.14983334,-3.5369587068,5.4526318089,33.96,6.2,34.5213209481,131.97
2021-06-19 09:30:00,44.354633327,-9.8443326566,45.4339562775,-6.5753666729999996,-3.6943326566,7.5421177837,50.93,-6.15,51.2999746589,132.99,33.734633327,-22.5943326566,40.6020855857,-6.5753666729999996,-3.6943326566,7.5421177837,40.31,-18.9,44.5208501716,131.51,41.394633327,-52.0943326566,66.5382233248,-6.5753666729999996,-3.6943326566,7.5421177837,47.97,-48.4,68.1445588437,133.23,33.244633327,-0.7743326566000001,33.2536499667,-6.5753666729999996,-3.6943326566,7.5421177837,39.82,2.92,39.9269182382,132.57,41.704633327,-7.9743326566,42.4601745434,-6.5753666729999996,-3.6943326566,7.5421177837,48.28,-4.28,48.4693387617,133.23,31.464633327,3.1056673434,31.6175318463,-6.5753666729999996,-3.6943326566,7.5421177837,38.04,6.8,38.6430019538,131.51
2021-06-19 10:00:00,46.1495166464,-8.9871188962,47.0164459817,-10.3504833536,-3.7271188962,11.0010872608,56.5,-5.26,56.7443177772,132.64,35.1095166464,-21.9871188962,41.4259768321,-10.3504833536,-3.7271188962,11.0010872608,45.46,-18.26,48.9901949374,131.16,42.9095166464,-50.9571188962,66.617224387,-10.3504833536,-3.7271188962,11.0010872608,53.26,-47.23,71.1849738358,132.88,34.4995166464,-0.2371188962,34.5003315086,-10.3504833536,-3.7271188962,11.0010872608,44.85,3.49,44.9855821347,132.21,43.2495166464,-7.0071188962,43.813472875,-10.3504833536,-3.7271188962,11.0010872608,53.6,-3.2800000000000002,53.7002644314,132.88,32.5695166464,2.4728811038,32.6632600261,-10.3504833536,-3.7271188962,11.0010872608,42.92,6.2,43.3654978064,131.16
2021-06-19 10:30:00,47.164933313,-7.7119627922,47.7912680783,-10.545066687,-3.7919627922,11.206132841,57.71,-3.92,57.8429814239,132.28,35.764933313,-22.4219627922,42.2122597161,-10.545066687,-3.7919627922,11.206132841,46.31,-18.63,49.9168608789,130.82,43.864933313,-49.4319627922,66.088208631,-10.545066687,-3.7919627922,11.206132841,54.41,-45.64,71.0173056374,132.51,35.134933313,-0.7519627922000001,35.1429791986,-10.545066687,-3.7919627922,11.206132841,45.68,3.04,45.7810441122,131.87,44.174933313,-5.7519627922000005,44.547837312,-10.545066687,-3.7919627922,11.206132841,54.72,-1.96,54.7550910875,132.51,33.214933313,3.7280372078,33.4234955744,-10.545066687,-3.7919627922,11.206132841,43.76,7.52,44.401441418,130.82
2021-06-19 11:00:00,47.8402999946,-7.1328834936,48.3691257984,-10.1097000054,-3.6828834936,10.7596312682,57.95,-3.45,58.052605454,131.81,36.2102999946,-22.0228834936,42.3815198296,-10.1097000054,-3.6828834936,10.7596312682,46.32,-18.34,49.8186511259,130.56,44.5102999946,-48.7128834936,65.9856940849,-10.1097000054,-3.6828834936,10.7596312682,54.62,-45.03,70.7887370985,132.06,35.6002999946,-0.41288349360000004,35.6026941745,-10.1097000054,-3.6828834936,10.7596312682,45.71,3.27,45.8268152941,131.6,44.8102999946,-5.1628834936,45.10674397,-10.1097000054,-3.6828834936,10.7596312682,54.92,-1.48,54.9399381143,132.06,33.6902999946,4.0771165064,33.9361045603,-10.1097000054,-3.6828834936,10.7596312682,43.8,7.76,44.4821042668,130.56
2021-06-19 11:30:00,48.1682833318,-6.8663021523,48.6552116878,-9.3417166682,-3.4463021523,9.9571415995,57.51,-3.42,57.6116003944,131.47,36.1982833318,-21.9263021523,42.3211346994,-9.3417166682,-3.4463021523,9.9571415995,45.54,-18.48,49.1467394646,130.25,44.8582833318,-48.4963021523,66.0617658402,-9.3417166682,-3.4463021523,9.9571415995,54.2,-45.05,70.477957547,131.71,35.5882833318,-0.31630215230000003,35.5896889219,-9.3417166682,-3.4463021523,9.9571415995,44.93,3.13,45.0388920823,131.3,45.1382833318,-4.9263021523,45.4063109605,-9.3417166682,-3.4463021523,9.9571415995,54.48,-1.48,54.5000990825,131.71,33.6582833318,4.9136978477,34.0150623016,-9.3417166682,-3.4463021523,9.9571415995,43.0,8.36,43.8051321194,130.25
2021-06-19 12:00:00,48.3857999967,-6.8753654026,48.8718353527,-9.2242000033,-3.4453654026000002,9.8466445278,57.61,-3.43,57.7120178126,131.59,36.5257999967,-21.9753654026,42.6268782575,-9.2242000033,-3.4453654026000002,9.8466445278,45.75,-18.53,49.3601397891,130.39,45.0757999967,-48.4753654026,66.1943260126,-9.2242000033,-3.4453654026000002,9.8466445278,54.3,-45.03,70.5421214595,131.84,35.9157999967,-0.3553654026,35.917558018,-9.2242000033,-3.4453654026000002,9.8466445278,45.14,3.09,45.2456373588,131.44,45.3757999967,-4.9653654026,45.6466655839,-9.2242000033,-3.4453654026000002,9.8466445278,54.6,-1.52,54.6211534115,131.84,33.9757999967,4.6746345974,34.2958772163,-9.2242000033,-3.4453654026000002,9.8466445278,43.2,8.12,43.9565057756,130.39
2021-06-19 12:30:00,48.3545000383,-7.0781676905,48.869807978,-7.4454999617,-3.5881676905,8.265011618599999,55.8,-3.49,55.9090341537,131.59,36.3945000383,-22.2581676905,42.6612899708,-7.4454999617,-3.5881676905,8.265011618599999,43.84,-18.67,47.6499160545,130.39,45.1345000383,-48.9181676905,66.5590731899,-7.4454999617,-3.5881676905,8.265011618599999,52.58,-45.33,69.4223688734,131.84,35.8345000383,-0.5581676905,35.8388468587,-7.4454999617,-3.5881676905,8.265011618599999,43.28,3.03,43.3859343567,131.44,45.4345000383,-5.1481676905,45.7252383733,-7.4454999617,-3.5881676905,8.265011618599999,52.88,-1.56,52.9030055857,131.84,33.9145000383,3.3718323095000002,34.0817042703,-7.4454999617,-3.5881676905,8.265011618599999,41.36,6.96,41.9415211932,130.39
2021-06-19 13:00:00,47.6433000268,-7.2809378817,48.1964323771,-6.1966999732,-3.5109378817,7.1222029856,53.84,-3.77,53.9718306156,131.95,35.9133000268,-22.3809378817,42.3163266279,-6.1966999732,-3.5109378817,7.1222029856,42.11,-18.87,46.1446529947,130.74,44.5233000268,-49.1209378817,66.2962350639,-6.1966999732,-3.5109378817,7.1222029856,50.72,-45.61,68.2113663549,132.19,35.4033000268,-0.6909378817,35.4100416258,-6.1966999732,-3.5109378817,7.1222029856,41.6,2.8200000000000003,41.6954721762,131.8,44.7633000268,-5.4309378817,45.0915525965,-6.1966999732,-3.5109378817,7.1222029856,50.96,-1.92,50.9961567179,132.19,33.5233000268,2.0490621183,33.5858645899,-6.1966999732,-3.5109378817,7.1222029856,39.72,5.5600000000000005,40.1072562013,130.74
2021-06-19 13:30:00,46.8611667064,-7.1606415124,47.4051023831,-5.1188332936,-3.1006415124,5.9846831225,51.98,-4.06,52.1383160449,131.95,35.2611667064,-22.4106415124,41.7802193687,-5.1188332936,-3.1006415124,5.9846831225,40.38,-19.31,44.7595855656,130.74,43.8311667064,-49.3106415124,65.9750751512,-5.1188332936,-3.1006415124,5.9846831225,48.95,-46.21,67.3161689344,132.19,34.7811667064,-0.5806415124000001,34.7860130228,-5.1188332936,-3.1006415124,5.9846831225,39.9,2.52,39.9794997467,131.8,44.0811667064,-5.3406415124,44.4035101085,-5.1188332936,-3.1006415124,5.9846831225,49.2,-2.24,49.2509654728,132.19,32.9211667064,2.1793584876,32.9932238608,-5.1188332936,-3.1006415124,5.9846831225,38.04,5.28,38.4046872139,130.74
2021-06-19 14:00:00,46.9109833883,-7.758407744,47.5482202946,-5.8590166116999995,-3.158407744,6.656096088,52.77,-4.6,52.9701132715,132.36,35.1609833883,-22.528407744,41.7591176669,-5.8590166116999995,-3.158407744,6.656096088,41.02,-19.37,45.3633916281,131.14,43.8409833883,-50.008407744,66.5046815611,-5.8590166116999995,-3.158407744,6.656096088,49.7,-46.85,68.300896773,132.61,34.6809833883,-0.628407744,34.6866761895,-5.8590166116999995,-3.158407744,6.656096088,40.54,2.5300000000000002,40.6188687681,132.24,44.1009833883,-5.918407744,44.4963401421,-5.8590166116999995,-3.158407744,6.656096088,49.96,-2.76,50.0361789109,132.61,32.8609833883,3.841592256,33.0847708215,-5.8590166116999995,-3.158407744,6.656096088,38.72,7.0,39.3476606674,131.14
2021-06-19 14:30:00,46.7615667242,-9.2616744261,47.6699353437,-7.1984332758,-3.3716744261000002,7.9489389268,53.96,-5.89,54.2805093933,132.6,35.0615667242,-22.4216744261,41.6178440723,-7.1984332758,-3.3716744261000002,7.9489389268,42.26,-19.05,46.35525968,131.34,43.6615667242,-51.6116744261,67.6024951158,-7.1984332758,-3.3716744261000002,7.9489389268,50.86,-48.24,70.0987674642,132.85,34.5515667242,-0.4916744261,34.5550648507,-7.1984332758,-3.3716744261000002,7.9489389268,41.75,2.88,41.8492162412,132.43,44.0015667242,-7.2916744261,44.6016411146,-7.1984332758,-3.3716744261000002,7.9489389268,51.2,-3.92,51.3498432325,132.85,32.6815667242,3.7083255739,32.8912827678,-7.1984332758,-3.3716744261000002,7.9489389268,39.88,7.08,40.5035899643,131.34
2021-06-19 15:00:00,46.3471333652,-9.0806094997,47.2283203179,-6.4628666348,-3.1406094997,7.1855461288,52.81,-5.94,53.1430117701,132.84,34.5871333652,-22.6806094997,41.3603655895,-6.4628666348,-3.1406094997,7.1855461288,41.05,-19.54,45.463326979,131.42,43.2871333652,-51.6906094997,67.4217696699,-6.4628666348,-3.1406094997,7.1855461288,49.75,-48.55,69.5137756132,133.1,34.0971333652,-0.6206094997,34.1027808232,-6.4628666348,-3.1406094997,7.1855461288,40.56,2.52,40.6382086219,132.51,43.5771333652,-7.1806094997,44.1647790112,-6.4628666348,-3.1406094997,7.1855461288,50.04,-4.04,50.2028206379,133.1,32.2571333652,3.0593905003,32.4018907345,-6.4628666348,-3.1406094997,7.1855461288,38.72,6.2,39.2132426611,131.42
2021-06-19 15:30:00,46.1651167096,-9.011842451,47.0364890822,-6.2848832904,-3.031842451,6.9779528962,52.45,-5.98,52.789799204,133.21,34.3751167096,-22.801842451,41.2501232478,-6.2848832904,-3.031842451,6.9779528962,40.66,-19.77,45.2115969636,131.81,43.1151167096,-51.581842451,67.227968581,-6.2848832904,-3.031842451,6.9779528962,49.4,-48.55,69.263717053,133.46,33.9151167096,-0.741842451,33.9232290864,-6.2848832904,-3.031842451,6.9779528962,40.2,2.29,40.2651722957,132.92,43.4751167096,-7.071842451,44.0465291319,-6.2848832904,-3.031842451,6.9779528962,49.76,-4.04,49.9237338347,133.46,32.1151167096,2.808157549,32.2376560887,-6.2848832904,-3.031842451,6.9779528962,38.4,5.84,38.8415447685,131.81
2021-06-19 16:00:00,46.2926333949,-9.3888802253,47.2351455859,-7.5773666051,-3.4788802253,8.3378110011,53.87,-5.91,54.193219133,133.21,34.7926333949,-23.1688802253,41.8010089525,-7.5773666051,-3.4788802253,8.3378110011,42.37,-19.69,46.7216545084,131.81,43.1926333949,-52.1488802253,67.7134350652,-7.5773666051,-3.4788802253,8.3378110011,50.77,-48.67,70.3303760832,133.46,34.2826333949,-1.0088802253,34.2974750062,-7.5773666051,-3.4788802253,8.3378110011,41.86,2.47,41.9328093502,132.92,43.5026333949,-7.4788802253,44.1408287384,-7.5773666051,-3.4788802253,8.3378110011,51.08,-4.0,51.2363777018,133.46,32.4226333949,1.2011197747,32.4448739399,-7.5773666051,-3.4788802253,8.3378110011,40.0,4.68,40.272849415,131.81
2021-06-19 16:30:00,47.1206667522,-9.4031636889,48.0497317633,-7.9993332478,-3.5931636889,8.7692734993,55.12,-5.8100000000000005,55.4253597192,133.51,35.3606667522,-23.1731636889,42.2773257019,-7.9993332478,-3.5931636889,8.7692734993,43.36,-19.58,47.575897259,132.13,43.9506667522,-51.7931636889,67.9278507894,-7.9993332478,-3.5931636889,8.7692734993,51.95,-48.2,70.8663707269,133.77,34.8206667522,-1.1731636889,34.8404240231,-7.9993332478,-3.5931636889,8.7692734993,42.82,2.42,42.8883294149,133.23,44.3206667522,-7.3931636889,44.9330654495,-7.9993332478,-3.5931636889,8.7692734993,52.32,-3.8,52.457815433,133.77,33.0006667522,1.0868363111,33.0185587095,-7.9993332478,-3.5931636889,8.7692734993,41.0,4.68,41.2662380161,132.13
2021-06-19 17:00:00,47.8914000645,-9.1960060765,48.7663073022,-8.9285999355,-3.9460060765,9.7617037839,56.82,-5.25,57.0620267779,132.92,36.2314000645,-23.0860060765,42.9613550437,-8.9285999355,-3.9460060765,9.7617037839,45.16,-19.14,49.0486003878,131.55,44.6314000645,-51.8760060765,68.4330466819,-8.9285999355,-3.9460060765,9.7617037839,53.56,-47.93,71.8746026076,133.18,35.6514000645,-0.9560060765,35.6642155974,-8.9285999355,-3.9460060765,9.7617037839,44.58,2.99,44.6801577884,132.66,45.0314000645,-7.1860060765,45.6011587034,-8.9285999355,-3.9460060765,9.7617037839,53.96,-3.24,54.0571845364,133.18,33.7914000645,2.9339939235,33.918535326,-8.9285999355,-3.9460060765,9.7617037839,42.72,6.88,43.270461056,131.55
2021-06-19 17:30:00,48.8089334224,-9.2594248609,49.6794618589,-9.4010665776,-4.0994248609,10.2559902977,58.21,-5.16,58.4382554497,133.38,36.9389334224,-22.9594248609,43.4927579297,-9.4010665776,-4.0994248609,10.2559902977,46.34,-18.86,50.0309424257,131.17,45.4689334224,-51.4094248609,68.6320105425,-9.4010665776,-4.0994248609,10.2559902977,54.87,-47.31,72.4496583843,132.78,36.3189334224,-1.0594248609,36.3343818714,-9.4010665776,-4.0994248609,10.2559902977,45.72,3.04,45.8209559045,132.24,45.8789334224,-7.2194248609,46.4434777692,-9.4010665776,-4.0994248609,10.2559902977,55.28,-3.12,55.367976304,132.78,34.3989334224,3.0205751391,34.5312973224,-9.4010665776,-4.0994248609,10.2559902977,43.8,7.12,44.3749298591,131.17
2021-06-19 18:00:00,49.6068167168,-9.2803216786,50.4674215235,-10.5031832832,-4.4103216786,11.3915668979,60.11,-4.87,60.306956481,132.53,37.7368167168,-23.0803216786,44.235377072,-10.5031832832,-4.4103216786,11.3915668979,48.24,-18.67,51.7268450613,131.17,46.1968167168,-51.3203216786,69.0501360749,-10.5031832832,-4.4103216786,11.3915668979,56.7,-46.91,73.5896602791,132.78,37.0668167168,-1.2103216786,37.0865714253,-10.5031832832,-4.4103216786,11.3915668979,47.57,3.2,47.6775093729,132.24,46.5768167168,-7.2103216786,47.1316092891,-10.5031832832,-4.4103216786,11.3915668979,57.08,-2.8,57.1486342794,132.78,35.1368167168,1.5496783214,35.1709737126,-10.5031832832,-4.4103216786,11.3915668979,45.64,5.96,46.0275048205,131.17
2021-06-19 18:30:00,49.8301833719,-9.6795131056,50.7616011256,-11.2898166281,-4.6395131056,12.2059428703,61.12,-5.04,61.3274489931,132.37,37.9201833719,-23.3395131056,44.5272184059,-11.2898166281,-4.6395131056,12.2059428703,49.21,-18.7,52.6432721247,131.03,46.3601833719,-51.4695131056,69.2703210733,-11.2898166281,-4.6395131056,12.2059428703,57.65,-46.83,74.2736251976,132.62,37.2201833719,-1.5895131056,37.2541085271,-11.2898166281,-4.6395131056,12.2059428703,48.51,3.05,48.6057877212,132.09,46.7901833719,-7.5595131056,47.3969144393,-11.2898166281,-4.6395131056,12.2059428703,58.08,-2.92,58.1533558791,132.62,35.2701833719,2.8004868944,35.3811893798,-11.2898166281,-4.6395131056,12.2059428703,46.56,7.44,47.1506861032,131.03
2021-06-19 19:00:00,49.6345667134,-9.8230839925,50.5972646687,-11.5854332866,-4.7330839925,12.5149649827,61.22,-5.09,61.4312339124,132.06,37.7145667134,-23.4930839925,44.4332481128,-11.5854332866,-4.7330839925,12.5149649827,49.3,-18.76,52.7487213115,130.72,46.1445667134,-51.8730839925,69.4272128208,-11.5854332866,-4.7330839925,12.5149649827,57.73,-47.14,74.5314195491,132.31,37.0345667134,-1.6030839925,37.0692461474,-11.5854332866,-4.7330839925,12.5149649827,48.62,3.13,48.7206455212,131.78,46.5745667134,-7.7330839925,47.2121896609,-11.5854332866,-4.7330839925,12.5149649827,58.16,-3.0,58.237321367,132.31,35.0945667134,1.3069160075,35.1188929531,-11.5854332866,-4.7330839925,12.5149649827,46.68,6.04,47.0691406338,130.72
2021-06-19 19:30:00,49.197666701,-10.1858381774,50.241036098,-11.382333299,-4.6758381774,12.3053229941,60.58,-5.51,60.8300624691,132.41,37.427666701,-23.5958381774,44.2447037958,-11.382333299,-4.6758381774,12.3053229941,48.81,-18.92,52.3486628291,131.06,45.767666701,-52.2958381774,69.4948487726,-11.382333299,-4.6758381774,12.3053229941,57.15,-47.62,74.3894273402,132.66,36.747666701,-1.6758381774000002,36.785859261,-11.382333299,-4.6758381774,12.3053229941,48.13,3.0,48.2234061427,132.11,46.177666701,-8.0758381774,46.8785245525,-11.382333299,-4.6758381774,12.3053229941,57.56,-3.4,57.6603295169,132.66,34.817666701,2.1241618226,34.8824021242,-11.382333299,-4.6758381774,12.3053229941,46.2,6.8,46.6977515519,131.06
2021-06-19 20:00:00,47.6545667133,-10.9986643909,48.90734451,-11.0454332867,-4.5286643909,11.9377718883,58.7,-6.47,59.0554900073,132.5,36.3145667133,-23.8086643909,43.4234988877,-11.0454332867,-4.5286643909,11.9377718883,47.36,-19.28,51.1340199867,131.06,44.3145667133,-53.3586643909,69.3608527094,-11.0454332867,-4.5286643909,11.9377718883,55.36,-48.83,73.8180093202,132.75,35.6845667133,-1.7886643909000002,35.7293663786,-11.0454332867,-4.5286643909,11.9377718883,46.73,2.74,46.8102606273,132.19,44.7545667133,-8.8886643909,45.6287146033,-11.0454332867,-4.5286643909,11.9377718883,55.8,-4.36,55.9700777202,132.75,33.7945667133,2.6313356090999998,33.8968533411,-11.0454332867,-4.5286643909,11.9377718883,44.84,7.16,45.4080521494,131.06
2021-06-19 20:30:00,46.4904000606,-11.3437964434,47.8543521066,-10.4595999394,-4.3637964434,11.3333997676,56.95,-6.98,57.3761527117,133.03,35.1704000606,-24.3637964434,42.7849461558,-10.4595999394,-4.3637964434,11.3333997676,45.63,-20.0,49.8206473262,131.56,43.2304000606,-53.9637964434,69.1444778416,-10.4595999394,-4.3637964434,11.3333997676,53.69,-49.6,73.0942959471,133.27,34.6004000606,-2.2037964434,34.6705120112,-10.4595999394,-4.3637964434,11.3333997676,45.06,2.16,45.1117412654,132.64,43.6604000606,-9.2437964434,44.6282232017,-10.4595999394,-4.3637964434,11.3333997676,54.12,-4.88,54.3395693763,133.27,32.7404000606,0.8362035566,32.7510768146,-10.4595999394,-4.3637964434,11.3333997676,43.2,5.2,43.5118374698,131.56
2021-06-19 21:00:00,44.8877333851,-11.9101774955,46.4409403051,-10.0922666149,-4.2001774955,10.9313922453,54.98,-7.71,55.5179655607,133.34,33.9977333851,-24.9901774955,42.1942513452,-10.0922666149,-4.2001774955,10.9313922453,44.09,-20.79,48.7457916132,131.89,41.7477333851,-54.6601774955,68.7794173182,-10.0922666149,-4.2001774955,10.9313922453,51.84,-50.46,72.3436051078,133.6,33.4677333851,-2.7501774955,33.5805398139,-10.0922666149,-4.2001774955,10.9313922453,43.56,1.45,43.5841266977,132.99,42.1477333851,-9.8801774955,43.2902914848,-10.0922666149,-4.2001774955,10.9313922453,52.24,-5.68,52.547882926,133.6,31.6277333851,0.6798225045,31.6350387658,-10.0922666149,-4.2001774955,10.9313922453,41.72,4.88,42.0044378608,131.89
2021-06-19 21:30:00,44.0499833734,-12.148520124,45.6945026934,-9.5400166266,-4.058520124,10.3674250821,53.59,-8.09,54.1971973445,133.71,33.2899833734,-25.308520124,41.8179887592,-9.5400166266,-4.058520124,10.3674250821,42.83,-21.25,47.8118332633,132.23,40.9799833734,-54.788520124,68.4188641725,-9.5400166266,-4.058520124,10.3674250821,50.52,-50.73,71.5947155871,133.96,32.7899833734,-3.128520124,32.9388926316,-9.5400166266,-4.058520124,10.3674250821,42.33,0.93,42.3402149262,133.33,41.3399833734,-10.098520124,42.5555441042,-9.5400166266,-4.058520124,10.3674250821,50.88,-6.04,51.2372520731,133.96,31.0199833734,0.38147987600000005,31.0223289806,-9.5400166266,-4.058520124,10.3674250821,40.56,4.44,40.8022940532,132.23
2021-06-19 22:00:00,43.3231500573,-12.7271669991,45.1539157849,-9.1268499427,-3.9271669990999998,9.9358960601,52.45,-8.8,53.1831035198,133.44,32.6731500573,-25.7571669991,41.6048841662,-9.1268499427,-3.9271669990999998,9.9358960601,41.8,-21.83,47.1570662786,132.0,40.3131500573,-55.8271669991,68.8608934207,-9.1268499427,-3.9271669990999998,9.9358960601,49.44,-51.9,71.6793108226,133.7,32.2131500573,-3.3471669991,32.3865799913,-9.1268499427,-3.9271669990999998,9.9358960601,41.34,0.58,41.3440684984,133.1,40.6731500573,-10.7271669991,42.0639661398,-9.1268499427,-3.9271669990999998,9.9358960601,49.8,-6.8,50.2621129679,133.7,30.4331500573,-0.5271669991,30.4377155426,-9.1268499427,-3.9271669990999998,9.9358960601,39.56,3.4,39.7058383616,132.0
2021-06-19 22:30:00,41.6776666882,-13.4324191413,43.7887860594,-8.6323333118,-3.7424191413,9.4086598108,50.31,-9.69,51.2346777095,134.28,31.4376666882,-26.2624191413,40.963905404,-8.6323333118,-3.7424191413,9.4086598108,40.07,-22.52,45.9647179911,132.81,38.7776666882,-56.7424191413,68.7270657295,-8.6323333118,-3.7424191413,9.4086598108,47.41,-53.0,71.1105343813,134.54,31.0276666882,-3.6924191413000003,31.2466007628,-8.6323333118,-3.7424191413,9.4086598108,39.66,0.05,39.6600315179,133.92,39.1676666882,-11.4224191413,40.7992374051,-8.6323333118,-3.7424191413,9.4086598108,47.8,-7.68,48.4130395658,134.54,29.3276666882,-2.4224191413,29.4275406357,-8.6323333118,-3.7424191413,9.4086598108,37.96,1.32,37.9829435405,132.81
2021-06-19 23:00:00,39.8283667007,-14.5699210583,42.4096851402,-7.7716332993,-3.4799210583,8.5151708562,47.6,-11.09,48.8748207158,134.42,29.9383667007,-25.8499210583,39.5540670402,-7.7716332993,-3.4799210583,8.5151708562,37.71,-22.37,43.8458777994,132.9,37.0583667007,-58.3699210583,69.1402214841,-7.7716332993,-3.4799210583,8.5151708562,44.83,-54.89,70.8705933374,134.67,29.5883667007,-3.2099210583,29.7619730061,-7.7716332993,-3.4799210583,8.5151708562,37.36,0.27,37.3609756297,134.06,37.4283667007,-12.6399210583,39.505065982,-7.7716332993,-3.4799210583,8.5151708562,45.2,-9.16,46.1188204533,134.67,27.9083667007,-1.2399210583,27.9358969094,-7.7716332993,-3.4799210583,8.5151708562,35.68,2.24,35.7502447544,132.9
2021-06-19 23:30:00,37.809066703,-14.9890963112,40.6718395598,-7.020933297,-3.2090963112,7.7195727535,44.83,-11.78,46.3518856143,135.37,28.339066703,-25.9090963112,38.3977079167,-7.020933297,-3.2090963112,7.7195727535,35.36,-22.7,42.0192765288,133.67,35.209066703,-58.8490963112,68.5776531732,-7.020933297,-3.2090963112,7.7195727535,42.23,-55.64,69.851145302,135.62,28.049066703,-3.1490963112,28.2252892011,-7.020933297,-3.2090963112,7.7195727535,35.07,0.06,35.0700513259,134.86,35.539066703,-13.0890963112,37.8728095652,-7.020933297,-3.2090963112,7.7195727535,42.56,-9.88,43.6917383495,135.62,26.379066703,-2.0490963112,26.45853276,-7.020933297,-3.2090963112,7.7195727535,33.4,1.16,33.4201376418,133.67
2021-06-20 00:00:00,36.1582500426,-15.0281274649,39.1569107725,-6.2817499574,-2.9881274649,6.9562409586000005,42.44,-12.04,44.1147957039,135.37,27.0382500426,-25.9381274649,37.4680319973,-6.2817499574,-2.9881274649,6.9562409586000005,33.32,-22.95,40.4589285572,133.6,33.6582500426,-59.2181274649,68.1150821506,-6.2817499574,-2.9881274649,6.9562409586000005,39.94,-56.23,68.9711280175,135.62,26.7982500426,-3.0581274649,26.9721773117,-6.2817499574,-2.9881274649,6.9562409586000005,33.08,-0.07,33.0800740628,134.79,33.9982500426,-13.1881274649,36.4665286528,-6.2817499574,-2.9881274649,6.9562409586000005,40.28,-10.2,41.5513946818,135.62,25.1582500426,-2.2681274649,25.2602839929,-6.2817499574,-2.9881274649,6.9562409586000005,31.44,0.72,31.4482431942,133.6
2021-06-20 00:30:00,35.1027833648,-10.3793363647,36.6051365703,-5.6372166352,-2.7793363647,6.2851350042,40.74,-7.6,41.4428232629,135.75,26.3227833648,-24.8393363647,36.1922858509,-5.6372166352,-2.7793363647,6.2851350042,31.96,-22.06,38.8340726682,134.03,32.0327833648,-73.1793363647,79.8831301395,-5.6372166352,-2.7793363647,6.2851350042,37.67,-70.4,79.8447800423,136.03,26.1127833648,-2.0093363647,26.1899768554,-5.6372166352,-2.7793363647,6.2851350042,31.75,0.77,31.7593356354,135.22,32.8427833648,-8.6593363647,33.9651663536,-5.6372166352,-2.7793363647,6.2851350042,38.48,-5.88,38.9266592453,136.03,24.4827833648,0.7406636353,24.4939842392,-5.6372166352,-2.7793363647,6.2851350042,30.12,3.52,30.3249863974,134.03
2021-06-20 01:00:00,33.8707000515,-9.2774308107,35.1183007053,-5.4092999485,-2.6874308107,6.0401001891,39.28,-6.59,39.8289655904,135.59,25.4607000515,-24.5674308107,35.3808691774,-5.4092999485,-2.6874308107,6.0401001891,30.87,-21.88,37.8376968115,134.22,30.7307000515,-76.6574308107,82.5877571081,-5.4092999485,-2.6874308107,6.0401001891,36.14,-73.97,82.326547966,135.87,25.2707000515,-1.9574308107,25.3463965185,-5.4092999485,-2.6874308107,6.0401001891,30.68,0.73,30.6886835821,135.41,31.5907000515,-7.6874308107000004,32.5125963622,-5.4092999485,-2.6874308107,6.0401001891,37.0,-5.0,37.3363094052,135.87,23.6307000515,0.2325691893,23.6318444763,-5.4092999485,-2.6874308107,6.0401001891,29.04,2.92,29.1864352054,134.22
2021-06-20 01:30:00,34.1261167126,-9.3825629051,35.3924332104,-5.2138832874,-2.6525629051,5.8498434937,39.34,-6.73,39.9115083654,134.84,25.5461167126,-24.1525629051,35.156085874,-5.2138832874,-2.6525629051,5.8498434937,30.76,-21.5,37.5290234352,133.53,30.9861167126,-76.8625629051,82.8733552191,-5.2138832874,-2.6525629051,5.8498434937,36.2,-74.21,82.5685418304,135.12,25.3661167126,-1.5525629051,25.4135855135,-5.2138832874,-2.6525629051,5.8498434937,30.58,1.1,30.599777777,134.71,31.8261167126,-7.7725629051,32.7614779752,-5.2138832874,-2.6525629051,5.8498434937,37.04,-5.12,37.3921916983,135.12,23.7461167126,0.7874370949,23.7591690954,-5.2138832874,-2.6525629051,5.8498434937,28.96,3.44,29.1635937429,133.53
2021-06-20 02:00:00,33.0917833803,-9.4237958984,34.407470939,-5.3082166197,-2.6737958984,5.9435972431,38.4,-6.75,38.9887483769,134.98,25.0417833803,-24.1237958984,34.7713739074,-5.3082166197,-2.6737958984,5.9435972431,30.35,-21.45,37.1648355304,133.62,30.0117833803,-77.4337958984,83.0463719189,-5.3082166197,-2.6737958984,5.9435972431,35.32,-74.76,82.6834929112,135.26,24.8717833803,-1.3637958984,24.9091458659,-5.3082166197,-2.6737958984,5.9435972431,30.18,1.31,30.208417701,134.78,30.8517833803,-7.8737958984,31.8406846596,-5.3082166197,-2.6737958984,5.9435972431,36.16,-5.2,36.5319805102,135.26,23.2517833803,1.8062041016000001,23.321831052,-5.3082166197,-2.6737958984,5.9435972431,28.56,4.48,28.9092372781,133.62
2021-06-20 02:30:00,32.3386500335,-9.7608014503,33.7796022911,-4.8113499665,-2.5108014503,5.4270813908,37.15,-7.25,37.8508256185,135.45,24.3686500335,-24.5008014503,34.5560468827,-4.8113499665,-2.5108014503,5.4270813908,29.18,-21.99,36.5380965569,134.07,29.3186500335,-78.3208014503,83.6285308947,-4.8113499665,-2.5108014503,5.4270813908,34.13,-75.81,83.1385169461,135.73,24.2386500335,-1.5508014503,24.2882099091,-4.8113499665,-2.5108014503,5.4270813908,29.05,0.96,29.065857978,135.25,30.1486500335,-8.1908014503,31.2414840755,-4.8113499665,-2.5108014503,5.4270813908,34.96,-5.68,35.4184132903,135.73,22.6286500335,1.1291985496999999,22.6568067411,-4.8113499665,-2.5108014503,5.4270813908,27.44,3.64,27.68037572,134.07
2021-06-20 03:00:00,31.3346501067,-4.8863018169,31.7133448686,-4.5953498933,-2.4063018169,5.1872467722,35.93,-2.48,36.0154869466,136.11,23.6846501067,-23.3163018169,33.2357124355,-4.5953498933,-2.4063018169,5.1872467722,28.28,-20.91,35.1708188702,134.71,27.7446501067,-93.7763018169,97.7944803759,-4.5953498933,-2.4063018169,5.1872467722,32.34,-91.37,96.924468015,136.38,23.5546501067,-0.4263018169,23.5585074843,-4.5953498933,-2.4063018169,5.1872467722,28.15,1.98,28.2195481892,135.89,29.0446501067,-3.4863018169,29.253136587,-4.5953498933,-2.4063018169,5.1872467722,33.64,-1.08,33.6573320392,136.38,21.9246501067,2.9936981831000002,22.1280932552,-4.5953498933,-2.4063018169,5.1872467722,26.52,5.4,27.0641903629,134.71
2021-06-20 03:30:00,30.9131167611,-4.7723626579000005,31.2793259713,-4.5468832389,-2.3823626579,5.1332055309,35.46,-2.39,35.540451601,135.71,23.3231167611,-23.3323626579,32.9904065244,-4.5468832389,-2.3823626579,5.1332055309,27.87,-20.95,34.8660207078,134.71,27.3131167611,-94.6423626579,98.504736722,-4.5468832389,-2.3823626579,5.1332055309,31.86,-92.26,97.6061842303,136.0,23.2031167611,-0.46236265790000003,23.2077229959,-4.5468832389,-2.3823626579,5.1332055309,27.75,1.92,27.8163423189,135.89,28.6131167611,-3.4223626579,28.8170612128,-4.5468832389,-2.3823626579,5.1332055309,33.16,-1.04,33.1763047972,136.0,21.6131167611,2.4976373421,21.7569531052,-4.5468832389,-2.3823626579,5.1332055309,26.16,4.88,26.611275805600002,134.71
2021-06-20 04:00:00,30.5185001171,-4.8103610656,30.8952815649,-4.6014998829,-2.4103610656,5.1945781002,35.12,-2.4,35.2019090391,135.71,22.9985001171,-23.330361065600002,32.7602923535,-4.6014998829,-2.4103610656,5.1945781002,27.6,-20.92,34.6324472136,134.71,26.9585001171,-94.7303610656,98.4916343462,-4.6014998829,-2.4103610656,5.1945781002,31.56,-92.32,97.5654447025,136.0,22.8985001171,-0.43036106560000004,22.9025439255,-4.6014998829,-2.4103610656,5.1945781002,27.5,1.98,27.5711878598,135.89,28.2385001171,-3.4503610656,28.4485127967,-4.6014998829,-2.4103610656,5.1945781002,32.84,-1.04,32.8564635955,136.0,21.2785001171,2.6296389344,21.4403723885,-4.6014998829,-2.4103610656,5.1945781002,25.88,5.04,26.3661904719,134.71
2021-06-20 04:30:00,30.6164501138,-4.6127789911,30.9619887538,-4.4435498862,-2.3827789911,5.0420998911,35.06,-2.23,35.1308482676,135.82,22.9464501138,-23.1527789911,32.5974040045,-4.4435498862,-2.3827789911,5.0420998911,27.39,-20.77,34.3744818143,134.71,27.0464501138,-94.4227789911,98.2200165758,-4.4435498862,-2.3827789911,5.0420998911,31.49,-92.04,97.2778582207,136.08,22.8364501138,-0.3027789911,22.8384572359,-4.4435498862,-2.3827789911,5.0420998911,27.28,2.08,27.3591812743,135.89,28.3564501138,-3.2627789911000002,28.5435455016,-4.4435498862,-2.3827789911,5.0420998911,32.8,-0.88,32.8118027545,136.08,21.2364501138,3.2172210089,21.4787645002,-4.4435498862,-2.3827789911,5.0420998911,25.68,5.6,26.2835005279,134.71
2021-06-20 05:00:00,29.9634834744,-4.6134275004,30.3165640405,-4.2165165256,-2.3534275004,4.8288334627000005,34.18,-2.26,34.2546347229,135.6,22.5534834744,-23.1334275004,32.3081272243,-4.2165165256,-2.3534275004,4.8288334627000005,26.77,-20.78,33.8886603453,134.56,26.4634834744,-94.5134275004,98.1483771413,-4.2165165256,-2.3534275004,4.8288334627000005,30.68,-92.16,97.1325280223,135.86,22.4634834744,-0.28342750040000003,22.4652714417,-4.2165165256,-2.3534275004,4.8288334627000005,26.68,2.07,26.76018124,135.72,27.7034834744,-3.2734275004,27.8962062692,-4.2165165256,-2.3534275004,4.8288334627000005,31.92,-0.92,31.9332553931,135.86,20.8234834744,3.1665724996,21.0628736264,-4.2165165256,-2.3534275004,4.8288334627000005,25.04,5.52,25.6412168198,134.56
2021-06-20 05:30:00,29.9366334164,-4.5512417511,30.2806179228,-4.2233665836,-2.3512417511,4.8337524835,34.16,-2.2,34.2307697839,135.69,22.5566334164,-23.0912417511,32.2801356362,-4.2233665836,-2.3512417511,4.8337524835,26.78,-20.74,33.8720533774,134.65,26.4366334164,-94.3512417511,97.9849601029,-4.2233665836,-2.3512417511,4.8337524835,30.66,-92.0,96.974406933,135.94,22.4666334164,-0.2512417511,22.4680381761,-4.2233665836,-2.3512417511,4.8337524835,26.69,2.1,26.772487744,135.81,27.6966334164,-3.2312417511,27.8844836039,-4.2233665836,-2.3512417511,4.8337524835,31.92,-0.88,31.9321280218,135.94,20.8566334164,3.1687582489,21.095975595,-4.2233665836,-2.3512417511,4.8337524835,25.08,5.52,25.6802803723,134.65
2021-06-20 06:00:00,30.0868334449,-4.3664219066,30.4020260346,-4.3531665551,-2.3864219066,4.9643799787,34.44,-1.98,34.4968694232,135.69,22.6568334449,-23.0164219066,32.2968694943,-4.3531665551,-2.3864219066,4.9643799787,27.01,-20.63,33.987306454,134.65,26.5668334449,-94.2664219066,97.9385263232,-4.3531665551,-2.3864219066,4.9643799787,30.92,-91.88,96.9431833602,135.94,22.5568334449,-0.1464219066,22.5573086701,-4.3531665551,-2.3864219066,4.9643799787,26.91,2.24,27.0030683442,135.81,27.8468334449,-3.0264219066,28.0108079581,-4.3531665551,-2.3864219066,4.9643799787,32.2,-0.64,32.2063596204,135.94,20.9668334449,3.6135780934,21.2759500691,-4.3531665551,-2.3864219066,4.9643799787,25.32,6.0,26.021191364,134.65
2021-06-20 06:30:00,30.9684001435,-4.4267742143,31.2831925703,-4.5715998565,-2.4667742143,5.1946607466,35.54,-1.96,35.5940051132,135.69,23.3284001435,-22.9767742143,32.743646812,-4.5715998565,-2.4667742143,5.1946607466,27.9,-20.51,34.6275915998,134.65,27.3784001435,-93.5667742143,97.4900919647,-4.5715998565,-2.4667742143,5.1946607466,31.95,-91.1,96.5402118291,135.94,23.1984001435,-0.2867742143,23.2001726,-4.5715998565,-2.4667742143,5.1946607466,27.77,2.18,27.8554357352,135.81,28.6684001435,-3.0667742143,28.8319661291,-4.5715998565,-2.4667742143,5.1946607466,33.24,-0.6000000000000001,33.2454147214,135.94,21.5484001435,3.0132257857,21.7580577805,-4.5715998565,-2.4667742143,5.1946607466,26.12,5.48,26.6886642603,134.65
2021-06-20 07:00:00,31.9112668262,-3.9644283594000003,32.1565800836,-4.7287331738,-2.5344283594,5.3650950166,36.64,-1.43,36.6678946764,135.05,24.0212668262,-23.0544283594,33.2945630234,-4.7287331738,-2.5344283594,5.3650950166,28.75,-20.52,35.3218473469,134.03,28.2312668262,-93.0144283594,97.2043636348,-4.7287331738,-2.5344283594,5.3650950166,32.96,-90.48,96.2963758404,135.31,23.8812668262,-0.3744283594,23.8842019298,-4.7287331738,-2.5344283594,5.3650950166,28.61,2.16,28.691422063,135.19,29.5512668262,-2.6144283594,29.6666918729,-4.7287331738,-2.5344283594,5.3650950166,34.28,-0.08,34.2800933488,135.31,22.2712668262,3.5855716406,22.5580506701,-4.7287331738,-2.5344283594,5.3650950166,27.0,6.12,27.6849128588,134.03
2021-06-20 07:30:00,33.4008168261,-4.1425308924,33.6567248384,-5.1791831739,-2.6925308923999998,5.8372648522,38.58,-1.45,38.6072389585,135.05,25.2208168261,-22.3725308924,33.7137915386,-5.1791831739,-2.6925308923999998,5.8372648522,30.4,-19.68,36.2141187936,134.03,29.5808168261,-92.3325308924,96.9552524884,-5.1791831739,-2.6925308923999998,5.8372648522,34.76,-89.64,96.1435759684,135.31,25.0108168261,0.0874691076,25.0109697764,-5.1791831739,-2.6925308923999998,5.8372648522,30.19,2.7800000000000002,30.3177258382,135.19,30.9808168261,-2.6925308923999998,31.0976001296,-5.1791831739,-2.6925308923999998,5.8372648522,36.16,0.0,36.16,135.31,23.3408168261,3.1474691076,23.5520761695,-5.1791831739,-2.6925308923999998,5.8372648522,28.52,5.84,29.1117845554,134.03
2021-06-20 08:00:00,35.5982167826,-3.559712682,35.7757542545,-5.5617832174,-2.8297126820000003,6.2402489069,41.16,-0.73,41.166473009,134.36,26.8682167826,-21.629712682,34.4926882656,-5.5617832174,-2.8297126820000003,6.2402489069,32.43,-18.8,37.4852624374,133.32,31.5882167826,-92.149712682,97.41347436,-5.5617832174,-2.8297126820000003,6.2402489069,37.15,-89.32,96.7377118811,134.62,26.5982167826,0.890287318,26.6131123231,-5.5617832174,-2.8297126820000003,6.2402489069,32.16,3.7199999999999998,32.374434358,134.45,33.1182167826,-2.109712682,33.1853457186,-5.5617832174,-2.8297126820000003,6.2402489069,38.68,0.72,38.6867005572,134.62,24.9182167826,4.330287318,25.2916768104,-5.5617832174,-2.8297126820000003,6.2402489069,30.48,7.16,31.3096790146,133.32
2021-06-20 08:30:00,37.6617000759,-2.8661098663,37.7706001855,-6.1882999241,-3.0361098663,6.892968814,43.85,0.17,43.8503295313,133.81,28.5317000759,-21.6561098663,35.8196175826,-6.1882999241,-3.0361098663,6.892968814,34.72,-18.62,39.3977512049,132.85,33.4517000759,-90.3061098663,96.3026983898,-6.1882999241,-3.0361098663,6.892968814,39.64,-87.27,95.8508346338,134.05,28.2117000759,0.6238901337,28.2185977694,-6.1882999241,-3.0361098663,6.892968814,34.4,3.66,34.5941555758,133.95,35.0517000759,-1.3961098663,35.0794925986,-6.1882999241,-3.0361098663,6.892968814,41.24,1.6400000000000001,41.2725962353,134.05,26.4517000759,3.3238901337,26.659720226,-6.1882999241,-3.0361098663,6.892968814,32.64,6.36,33.2538599263,132.85
2021-06-20 09:00:00,39.7678334281,-1.1480554782,39.7844015532,-6.3621665719,-3.2080554782,7.1252216414,46.13,2.06,46.1759731895,133.81,30.2478334281,-21.3780554782,37.0398796316,-6.3621665719,-3.2080554782,7.1252216414,36.61,-18.17,40.8710288591,132.85,35.3778334281,-88.2580554782,95.0845700146,-6.3621665719,-3.2080554782,7.1252216414,41.74,-85.05,94.7403298495,134.05,29.8578334281,0.8719445218,29.8705625034,-6.3621665719,-3.2080554782,7.1252216414,36.22,4.08,36.4490713188,133.95,37.0378334281,0.3519445218,37.0395055312,-6.3621665719,-3.2080554782,7.1252216414,43.4,3.56,43.5457644324,134.05,28.0778334281,4.3519445218,28.4130982319,-6.3621665719,-3.2080554782,7.1252216414,34.44,7.5600000000000005,35.2599943278,132.85
2021-06-20 09:30:00,42.3064334295,-0.4327632782,42.3086467944,-6.6835665705,-3.3127632782,7.4595216093,48.99,2.88,49.0745809967,132.67,32.2164334295,-20.9927632782,38.4524991771,-6.6835665705,-3.3127632782,7.4595216093,38.9,-17.68,42.7292920606,131.94,37.6964334295,-86.4827632782,94.3413453239,-6.6835665705,-3.3127632782,7.4595216093,44.38,-83.17,94.2700021216,132.91,31.7764334295,0.9972367218,31.79207767,-6.6835665705,-3.3127632782,7.4595216093,38.46,4.31,38.7007454709,133.02,39.3964334295,1.0872367218,39.4114329941,-6.6835665705,-3.3127632782,7.4595216093,46.08,4.4,46.2895927828,132.91,29.9564334295,4.5672367218000005,30.3025998074,-6.6835665705,-3.3127632782,7.4595216093,36.64,7.88,37.4777800837,131.94
2021-06-20 10:00:00,44.7739500537,-0.037198928,44.7739655064,-7.9360499463,-3.627198928,8.725678243800001,52.71,3.59,52.8321133403,132.67,33.9439500537,-20.417198928,39.6112832071,-7.9360499463,-3.627198928,8.725678243800001,41.88,-16.79,45.1202670648,131.94,39.9139500537,-85.347198928,94.2192537316,-7.9360499463,-3.627198928,8.725678243800001,47.85,-81.72,94.6983679902,132.91,33.4139500537,1.4128010720000002,33.4438045841,-7.9360499463,-3.627198928,8.725678243800001,41.35,5.04,41.6560211734,133.02,41.7839500537,1.532801072,41.8120552139,-7.9360499463,-3.627198928,8.725678243800001,49.72,5.16,49.9870383199,132.91,31.5039500537,5.852801072,32.043004687,-7.9360499463,-3.627198928,8.725678243800001,39.44,9.48,40.5633331964,131.94
2021-06-20 10:30:00,46.3484333831,0.4008794277,46.3501670049,-8.9015666169,-3.9591205723,9.7423058842,55.25,4.36,55.42176558,131.98,35.3884333831,-20.1291205723,40.7126849068,-8.9015666169,-3.9591205723,9.7423058842,44.29,-16.17,47.1494750766,131.26,41.2884333831,-84.5091205723,94.0559737132,-8.9015666169,-3.9591205723,9.7423058842,50.19,-80.55,94.9069997419,132.23,34.7884333831,1.6108794277,34.825709322,-8.9015666169,-3.9591205723,9.7423058842,43.69,5.57,44.0436260996,132.35,43.2184333831,2.0408794277,43.2665941914,-8.9015666169,-3.9591205723,9.7423058842,52.12,6.0,52.4642201886,132.23,32.8584333831,3.0008794277,32.9951802803,-8.9015666169,-3.9591205723,9.7423058842,41.76,6.96,42.3360272109,131.26
2021-06-20 11:00:00,47.3401833901,2.2182373293,47.3921252979,-8.3998166099,-3.9117626707,9.2660027127,55.74,6.13,56.0760599543,131.74,36.2701833901,-19.9117626707,41.3763760593,-8.3998166099,-3.9117626707,9.2660027127,44.67,-16.0,47.4490136884,131.04,42.2401833901,-82.3517626707,92.552935706,-8.3998166099,-3.9117626707,9.2660027127,50.64,-78.44,93.3661780304,131.98,35.6601833901,1.7682373293,35.7039961722,-8.3998166099,-3.9117626707,9.2660027127,44.06,5.68,44.4246102965,132.15,44.1201833901,3.8082373293,44.2842325657,-8.3998166099,-3.9117626707,9.2660027127,52.52,7.72,53.0843555108,131.98,33.7201833901,2.8882373293,33.8436505526,-8.3998166099,-3.9117626707,9.2660027127,42.12,6.8,42.6653770638,131.04
2021-06-20 11:30:00,48.9326667123,2.9656672595,49.0224545884,-8.9273332877,-3.9543327405,9.7639145352,57.86,6.92,58.2723433543,130.87,37.3126667123,-19.9443327405,42.308527576,-8.9273332877,-3.9543327405,9.7639145352,46.24,-15.99,48.9266563337,130.45,43.6726667123,-81.0143327405,92.0359925635,-8.9273332877,-3.9543327405,9.7639145352,52.6,-77.06,93.3006087869,131.12,36.6726667123,1.6256672595000001,36.7086812326,-8.9273332877,-3.9543327405,9.7639145352,45.6,5.58,45.9401393119,131.54,45.6326667123,4.5656672595,45.8605014016,-8.9273332877,-3.9543327405,9.7639145352,54.56,8.52,55.2212278024,131.12,34.6726667123,4.4456672595,34.9565126168,-8.9273332877,-3.9543327405,9.7639145352,43.6,8.4,44.4018017652,130.45
2021-06-20 12:00:00,49.9808833937,3.1997184212,50.0831998058,-9.5691166063,-4.2002815788,10.4503759725,59.55,7.4,60.0080202973,130.87,38.1108833937,-19.7302815788,42.9153054775,-9.5691166063,-4.2002815788,10.4503759725,47.68,-15.53,50.1454215258,130.45,44.6008833937,-81.3602815788,92.7832647522,-9.5691166063,-4.2002815788,10.4503759725,54.17,-77.16,94.276479039,131.12,37.4308833937,1.9697184212,37.4826736279,-9.5691166063,-4.2002815788,10.4503759725,47.0,6.17,47.4032583268,131.54,46.6308833937,4.8397184212,46.8813626132,-9.5691166063,-4.2002815788,10.4503759725,56.2,9.04,56.9224173766,131.12,35.4708833937,3.1997184212,35.6149093317,-9.5691166063,-4.2002815788,10.4503759725,45.04,7.4,45.6438561035,130.45
2021-06-20 12:30:00,50.625566751,3.2965158484,50.7327805822,-9.764433249,-4.2334841516,10.642675638,60.39,7.53,60.8576453702,131.32,38.575566751,-19.7034841516,43.3162976012,-9.764433249,-4.2334841516,10.642675638,48.34,-15.47,50.7550637868,130.88,45.175566751,-80.8134841516,92.5832115018,-9.764433249,-4.2334841516,10.642675638,54.94,-76.58,94.2491379271,131.56,37.875566751,1.8965158484,37.9230184594,-9.764433249,-4.2334841516,10.642675638,47.64,6.13,48.032764859,131.97,47.235566751,4.9265158484,47.4917816543,-9.764433249,-4.2334841516,10.642675638,57.0,9.16,57.7313225208,131.56,35.835566751,3.4065158483999998,35.9971136981,-9.764433249,-4.2334841516,10.642675638,45.6,7.64,46.2355880248,130.88
2021-06-20 13:00:00,50.4308001073,3.3031851828,50.5388625892,-9.5091998927,-4.2368148172,10.4103545759,59.94,7.54,60.4123762155,131.0,38.4608001073,-20.0268148172,43.3625005807,-9.5091998927,-4.2368148172,10.4103545759,47.97,-15.79,50.5019306562,130.59,45.0208001073,-80.0668148172,91.8562315647,-9.5091998927,-4.2368148172,10.4103545759,54.53,-75.83,93.4008019238,131.25,37.7708001073,1.4331851828,37.7979809052,-9.5091998927,-4.2368148172,10.4103545759,47.28,5.67,47.6187704587,131.67,47.0108001073,4.9631851828,47.2720692786,-9.5091998927,-4.2368148172,10.4103545759,56.52,9.2,57.263866443,131.25,35.7708001073,3.5231851828,35.9438864641,-9.5091998927,-4.2368148172,10.4103545759,45.28,7.76,45.9401349584,130.59
2021-06-20 13:30:00,50.1650001013,3.5012637482,50.287036928,-8.3049998987,-3.9187362518,9.1831104278,58.47,7.42,58.9389285617,130.36,38.0850001013,-19.6387362518,42.850288147,-8.3049998987,-3.9187362518,9.1831104278,46.39,-15.72,48.9811239152,130.03,44.8550001013,-80.5787362518,92.2220351653,-8.3049998987,-3.9187362518,9.1831104278,53.16,-76.66,93.288483748,130.62,37.4550001013,1.9512637482000001,37.50579239,-8.3049998987,-3.9187362518,9.1831104278,45.76,5.87,46.1349596293,131.1,46.8150001013,5.1212637482,47.0942839086,-8.3049998987,-3.9187362518,9.1831104278,55.12,9.04,55.8563872802,130.62,35.4550001013,3.3612637482,35.6139737486,-8.3049998987,-3.9187362518,9.1831104278,43.76,7.28,44.3614246841,130.03
