Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-06-20 14:00:00,49.5177001434,3.3424488062,49.6303797237,-7.2122998566,-3.5775511937999998,8.0508472701,56.73,6.92,57.1504969357,130.98,37.5977001434,-19.4875511938,42.3479835129,-7.2122998566,-3.5775511937999998,8.0508472701,44.81,-15.91,47.5506487863,130.59,44.3477001434,-80.6475511938,92.0366558583,-7.2122998566,-3.5775511937999998,8.0508472701,51.56,-77.07,92.7265792532,131.23,36.9977001434,2.0624488062,37.0551414918,-7.2122998566,-3.5775511937999998,8.0508472701,44.21,5.64,44.5683037595,131.67,46.2277001434,4.9024488062,46.486925741,-7.2122998566,-3.5775511937999998,8.0508472701,53.44,8.48,54.1086314741,131.23,35.0277001434,4.7024488062,35.3419411197,-7.2122998566,-3.5775511937999998,8.0508472701,42.24,8.28,43.0438845831,130.59
2021-06-20 14:30:00,49.1211001392,3.263978001,49.2294224146,-7.7188998608,-3.666021999,8.5452403335,56.84,6.93,57.260898526,131.08,37.3411001392,-19.666021999,42.2032010737,-7.7188998608,-3.666021999,8.5452403335,45.06,-16.0,47.8163528513,130.66,43.9311001392,-81.046021999,92.1867628312,-7.7188998608,-3.666021999,8.5452403335,51.65,-77.38,93.0343318351,131.34,36.7311001392,1.973978001,36.7841039932,-7.7188998608,-3.666021999,8.5452403335,44.45,5.64,44.8063845897,131.77,45.8411001392,4.853978001,46.0973704717,-7.7188998608,-3.666021999,8.5452403335,53.56,8.52,54.23342143,131.34,34.8011001392,3.613978001,34.9882467107,-7.7188998608,-3.666021999,8.5452403335,42.52,7.28,43.1387157899,130.66
2021-06-20 15:00:00,48.1678667678,2.9303031147,48.2569172793,-7.1721332322,-3.4996968853,7.9804369172000005,55.34,6.43,55.7123011551,131.08,36.6978667678,-19.8296968853,41.7127115382,-7.1721332322,-3.4996968853,7.9804369172000005,43.87,-16.33,46.8107444931,130.66,43.0978667678,-81.2996968853,92.0166660642,-7.1721332322,-3.4996968853,7.9804369172000005,50.27,-77.8,92.6278192553,131.34,36.1278667678,1.7803031147000001,36.1717049138,-7.1721332322,-3.4996968853,7.9804369172000005,43.3,5.28,43.6207336023,131.77,44.9878667678,4.5003031147,45.212397464,-7.1721332322,-3.4996968853,7.9804369172000005,52.16,8.0,52.7699308319,131.34,34.1878667678,5.7003031147000005,34.6598281838,-7.1721332322,-3.4996968853,7.9804369172000005,41.36,9.2,42.3708579097,130.66
2021-06-20 15:30:00,48.3472167529,2.5808394537,48.4160520906,-8.2127832471,-3.7791605463,9.0405676314,56.56,6.36,56.9164580767,131.08,36.7172167529,-20.1891605463,41.9017447089,-8.2127832471,-3.7791605463,9.0405676314,44.93,-16.41,47.8329698012,130.66,43.1872167529,-82.1191605463,92.7830384267,-8.2127832471,-3.7791605463,9.0405676314,51.4,-78.34,93.6969348485,131.34,36.1172167529,1.5508394537,36.1504972164,-8.2127832471,-3.7791605463,9.0405676314,44.33,5.33,44.64927547,131.77,45.1072167529,4.1808394537,45.3005565279,-8.2127832471,-3.7791605463,9.0405676314,53.32,7.96,53.910889438,131.34,34.1872167529,3.9408394536999998,34.4136020334,-8.2127832471,-3.7791605463,9.0405676314,42.4,7.72,43.0970811077,130.66
2021-06-20 16:00:00,48.3403167139,2.3189498641,48.3959063193,-8.9596832861,-4.0210501359,9.8206297549,57.3,6.34,57.6496799644,131.51,36.9603167139,-20.3110501359,42.1734960516,-8.9596832861,-4.0210501359,9.8206297549,45.92,-16.29,48.7238186106,131.04,43.1403167139,-81.8410501359,92.5151037049,-8.9596832861,-4.0210501359,9.8206297549,52.1,-77.82,93.650213027,131.75,36.3203167139,1.3089498641000001,36.3438957178,-8.9596832861,-4.0210501359,9.8206297549,45.28,5.33,45.5926233068,132.15,45.0803167139,3.9389498641,45.2520748812,-8.9596832861,-4.0210501359,9.8206297549,54.04,7.96,54.62310134,131.75,34.3603167139,4.3389498641,34.6331900148,-8.9596832861,-4.0210501359,9.8206297549,43.32,8.36,44.119292832,131.04
2021-06-20 16:30:00,49.2425833987,2.2372764443,49.2933811548,-9.6574166013,-4.2727235557,10.5603911857,58.9,6.51,59.2586710955,131.01,37.5125833987,-20.4227235557,42.7116090856,-9.6574166013,-4.2727235557,10.5603911857,47.17,-16.15,49.8581126799,130.55,43.9125833987,-81.7127235557,92.7646709241,-9.6574166013,-4.2727235557,10.5603911857,53.57,-77.44,94.1631483119,131.26,36.8525833987,1.1572764443,36.8707498151,-9.6574166013,-4.2727235557,10.5603911857,46.51,5.43,46.8259009524,131.67,45.9025833987,3.8872764443000003,46.0668870321,-9.6574166013,-4.2727235557,10.5603911857,55.56,8.16,56.1560255004,131.26,34.8625833987,4.5272764443,35.155311878,-9.6574166013,-4.2727235557,10.5603911857,44.52,8.8,45.3813882555,130.55
2021-06-20 17:00:00,50.0033001572,2.7103668886000003,50.0767023203,-9.536699842800001,-4.3596331114,10.4859451056,59.54,7.07,59.9582896687,130.9,38.2233001572,-20.2096331114,43.2371361841,-9.536699842800001,-4.3596331114,10.4859451056,47.76,-15.85,50.3213682246,130.45,44.6233001572,-81.1196331114,92.583118294,-9.536699842800001,-4.3596331114,10.4859451056,54.16,-76.76,93.9436171328,131.15,37.5433001572,1.3403668886,37.5672193553,-9.536699842800001,-4.3596331114,10.4859451056,47.08,5.7,47.4237957148,131.56,46.6633001572,4.4003668886,46.8703190763,-9.536699842800001,-4.3596331114,10.4859451056,56.2,8.76,56.8786216429,131.15,35.5433001572,3.2003668886,35.6870919841,-9.536699842800001,-4.3596331114,10.4859451056,45.08,7.5600000000000005,45.7095176085,130.45
2021-06-20 17:30:00,50.3583501645,2.4803587596,50.4193971688,-11.0716498355,-4.7396412404,12.0434890778,61.43,7.22,61.8528358283,130.4,38.8083501645,-20.3896412404,43.8386303664,-11.0716498355,-4.7396412404,12.0434890778,49.88,-15.65,52.2774989838,129.99,44.8483501645,-80.9696412404,92.5605602569,-11.0716498355,-4.7396412404,12.0434890778,55.92,-76.23,94.5413100184,130.65,38.0683501645,1.0903587596,38.0839620637,-11.0716498355,-4.7396412404,12.0434890778,49.14,5.83,49.4846289266,131.09,46.9283501645,4.1403587596,47.1106423202,-11.0716498355,-4.7396412404,12.0434890778,58.0,8.88,58.6758417068,130.65,36.0483501645,1.8203587596,36.0942828658,-11.0716498355,-4.7396412404,12.0434890778,47.12,6.5600000000000005,47.5744469227,129.99
2021-06-20 18:00:00,50.358166823,2.1140576974,50.4025218191,-11.321833177,-4.8059423026,12.2996336491,61.68,6.92,62.0669702821,130.4,38.748166823,-20.3359423026,43.7603814138,-11.321833177,-4.8059423026,12.2996336491,50.07,-15.53,52.4231418364,129.99,44.828166823,-81.4659423026,92.9852907505,-11.321833177,-4.8059423026,12.2996336491,56.15,-76.66,95.0240922082,130.65,38.008166823,1.1640576974,38.0259881604,-11.321833177,-4.8059423026,12.2996336491,49.33,5.97,49.6899366069,131.09,46.918166823,3.8340576974,47.0745618828,-11.321833177,-4.8059423026,12.2996336491,58.24,8.64,58.8773912466,130.65,35.998166823,0.8740576974,36.0087765896,-11.321833177,-4.8059423026,12.2996336491,47.32,5.68,47.6596768768,129.99
2021-06-20 18:30:00,49.9144503194,1.6843619441,49.9428616105,-11.3355496806,-4.7956380559,12.3082423979,61.25,6.48,61.5918249445,130.54,38.2844503194,-20.4856380559,43.4207381652,-11.3355496806,-4.7956380559,12.3082423979,49.62,-15.69,52.0415266878,130.09,44.4144503194,-82.0456380559,93.2959276773,-11.3355496806,-4.7956380559,12.3082423979,55.75,-77.25,95.2660747591,130.79,37.5544503194,1.0443619441,37.5689689859,-11.3355496806,-4.7956380559,12.3082423979,48.89,5.84,49.2375639121,131.18,46.5044503194,3.4043619441,46.6288921137,-11.3355496806,-4.7956380559,12.3082423979,57.84,8.2,58.4183669748,130.79,35.5444503194,1.8843619441000001,35.5943642792,-11.3355496806,-4.7956380559,12.3082423979,46.88,6.68,47.3535299635,130.09
2021-06-20 19:00:00,49.3409669298,1.4462274823,49.3621574842,-10.8890330702,-4.6537725177,11.8418174218,60.23,6.1,60.5381111367,130.65,37.7509669298,-20.7837725177,43.0940912911,-10.8890330702,-4.6537725177,11.8418174218,48.64,-16.13,51.2447704649,130.16,43.9109669298,-82.9837725177,93.8854595663,-10.8890330702,-4.6537725177,11.8418174218,54.8,-78.33,95.5961761788,130.9,37.0609669298,0.9162274823000001,37.0722907651,-10.8890330702,-4.6537725177,11.8418174218,47.95,5.57,48.2724289838,131.25,45.9909669298,3.1462274823,46.0984575285,-10.8890330702,-4.6537725177,11.8418174218,56.88,7.8,57.4123192355,130.9,35.0309669298,1.4662274822999999,35.0616381116,-10.8890330702,-4.6537725177,11.8418174218,45.92,6.12,46.3260272417,130.16
2021-06-20 19:30:00,49.2612335867,1.4351626397000001,49.2821349607,-11.1887664133,-4.6248373603,12.1069242362,60.45,6.06,60.7529925189,131.21,37.6712335867,-21.1648373603,43.2096306444,-11.1887664133,-4.6248373603,12.1069242362,48.86,-16.54,51.5836330632,130.72,43.821233586700004,-82.7348373603,93.6234683511,-11.1887664133,-4.6248373603,12.1069242362,55.01,-78.11,95.5367583708,131.47,36.9712335867,0.5051626397,36.9746846128,-11.1887664133,-4.6248373603,12.1069242362,48.16,5.13,48.4324529629,131.81,45.8912335867,3.1751626397,46.0009454022,-11.1887664133,-4.6248373603,12.1069242362,57.08,7.8,57.6104712704,131.47,35.0112335867,3.2551626397,35.1622320263,-11.1887664133,-4.6248373603,12.1069242362,46.2,7.88,46.8671996176,130.72
2021-06-20 20:00:00,48.3903669106,0.9924164580000001,48.4005423541,-11.0796330894,-4.577583542,11.9880165365,59.47,5.57,59.7302754054,131.0,37.0203669106,-21.527583542,42.8245772817,-11.0796330894,-4.577583542,11.9880165365,48.1,-16.95,50.9991421496,130.55,43.0303669106,-83.207583542,93.6755807847,-11.0796330894,-4.577583542,11.9880165365,54.11,-78.63,95.4493006784,131.25,36.3503669106,0.162416458,36.3507297539,-11.0796330894,-4.577583542,11.9880165365,47.43,4.74,47.6662616533,131.65,45.0803669106,2.702416458,45.1612946616,-11.0796330894,-4.577583542,11.9880165365,56.16,7.28,56.6298861027,131.25,34.3603669106,5.262416458,34.7610103595,-11.0796330894,-4.577583542,11.9880165365,45.44,9.84,46.4932167095,130.55
2021-06-20 20:30:00,47.4061669042,0.49399375580000005,47.4087406538,-11.2838330958,-4.4660062442,12.1354893229,58.69,4.96,58.8992164634,131.09,36.1961669042,-22.0060062442,42.3606752706,-11.2838330958,-4.4660062442,12.1354893229,47.48,-17.54,50.6162226959,130.64,42.0861669042,-84.5660062442,94.4598055089,-11.2838330958,-4.4660062442,12.1354893229,53.37,-80.1,96.2515812857,131.35,35.5461669042,-0.1060062442,35.5463249705,-11.2838330958,-4.4660062442,12.1354893229,46.83,4.36,47.0325259794,131.73,44.1561669042,2.2139937558,44.2116369752,-11.2838330958,-4.4660062442,12.1354893229,55.44,6.68,55.8409885299,131.35,33.5961669042,4.4139937558,33.884890018,-11.2838330958,-4.4660062442,12.1354893229,44.88,8.88,45.7500688524,130.64
2021-06-20 21:00:00,46.7952669333,-0.21047378100000003,46.7957402609,-12.3447330667,-4.350473781,13.0888905797,59.14,4.14,59.2847299058,131.84,35.8452669333,-22.090473781,42.1054888748,-12.3447330667,-4.350473781,13.0888905797,48.19,-17.74,51.3515695963,131.37,41.4552669333,-85.610473781,95.1193585844,-12.3447330667,-4.350473781,13.0888905797,53.8,-81.26,97.455772533,132.1,35.1752669333,-0.10047378100000001,35.1754104284,-12.3447330667,-4.350473781,13.0888905797,47.52,4.25,47.7096730234,132.47,43.5352669333,1.529526219,43.5621270992,-12.3447330667,-4.350473781,13.0888905797,55.88,5.88,56.1885112812,132.1,33.2552669333,4.129526219,33.5106813658,-12.3447330667,-4.350473781,13.0888905797,45.6,8.48,46.3817895299,131.37
2021-06-20 21:30:00,45.4265669134,-0.3045810069,45.427587996,-10.683433086600001,-4.1645810069,11.4664500818,56.11,3.86,56.2426146263,132.22,34.6465669134,-22.5645810069,41.3466433329,-10.683433086600001,-4.1645810069,11.4664500818,45.33,-18.4,48.9220696619,131.66,40.3165669134,-85.0745810069,94.1440911644,-10.683433086600001,-4.1645810069,11.4664500818,51.0,-80.91,95.6421878671,132.47,34.0465669134,-0.7245810069,34.054276328,-10.683433086600001,-4.1645810069,11.4664500818,44.73,3.44,44.8620830992,132.77,42.2765669134,1.3954189931,42.2995898816,-10.683433086600001,-4.1645810069,11.4664500818,52.96,5.5600000000000005,53.2510582054,132.47,32.1565669134,3.2754189931,32.3229510602,-10.683433086600001,-4.1645810069,11.4664500818,42.84,7.44,43.481251132,131.66
2021-06-20 22:00:00,44.1978670811,-0.7734600582000001,44.2046343157,-9.3521329189,-4.0034600582,10.1730075479,53.55,3.23,53.6473242576,131.62,33.5578670811,-22.9534600582,40.6570015087,-9.3521329189,-4.0034600582,10.1730075479,42.91,-18.95,46.9081080411,131.13,39.2778670811,-85.9334600582,94.4844452808,-9.3521329189,-4.0034600582,10.1730075479,48.63,-81.93,95.275399763,131.87,33.0378670811,-1.0334600582,33.0540270007,-9.3521329189,-4.0034600582,10.1730075479,42.39,2.9699999999999998,42.4939172118,132.23,41.1278670811,0.8765399418,41.1372066737,-9.3521329189,-4.0034600582,10.1730075479,50.48,4.88,50.7153310154,131.87,31.1678670811,3.4365399418,31.3567495949,-9.3521329189,-4.0034600582,10.1730075479,40.52,7.44,41.1973785574,131.13
2021-06-20 22:30:00,42.5675170386,-1.0553735316,42.5805979305,-8.6524829614,-3.8253735316,9.4603881556,51.22,2.77,51.2948467197,131.97,32.2975170386,-23.2153735316,39.7754091754,-8.6524829614,-3.8253735316,9.4603881556,40.95,-19.39,45.3086592165,131.45,37.8275170386,-86.2853735316,94.2129859987,-8.6524829614,-3.8253735316,9.4603881556,46.48,-82.46,94.6574983823,132.22,31.8275170386,-1.2753735316,31.8530597979,-8.6524829614,-3.8253735316,9.4603881556,40.48,2.55,40.5602379184,132.58,39.6275170386,0.5346264684,39.6311232758,-8.6524829614,-3.8253735316,9.4603881556,48.28,4.36,48.4764685182,132.22,29.9875170386,1.4546264684,30.0227766254,-8.6524829614,-3.8253735316,9.4603881556,38.64,5.28,38.9990769122,131.45
2021-06-20 23:00:00,40.156650293,-2.3771108092,40.2269464234,-7.553349707,-3.4771108092,8.3152505299,47.71,1.1,47.722679095,131.97,30.396650293,-22.7771108092,37.983590218,-7.553349707,-3.4771108092,8.3152505299,37.95,-19.3,42.5757266526,131.45,35.656650293,-88.8671108092,95.7536427176,-7.553349707,-3.4771108092,8.3152505299,43.21,-85.39,95.7003458719,132.22,30.006650293,-0.6171108092,30.0129953113,-7.553349707,-3.4771108092,8.3152505299,37.56,2.86,37.668729737,132.58,37.366650293,-0.7971108092,37.3751513677,-7.553349707,-3.4771108092,8.3152505299,44.92,2.68,44.9998755554,132.22,28.206650293,3.5628891908,28.430780857,-7.553349707,-3.4771108092,8.3152505299,35.76,7.04,36.4463880241,131.45
2021-06-20 23:30:00,37.8409836627,-2.6213220764000003,37.9316671659,-6.7690163373,-3.1613220764,7.4708459659,44.61,0.54,44.6132682058,133.04,28.5409836627,-23.2413220764,36.8068852294,-6.7690163373,-3.1613220764,7.4708459659,35.31,-20.08,40.620222796,132.29,33.5809836627,-88.7313220764,94.8732311096,-6.7690163373,-3.1613220764,7.4708459659,40.35,-85.57,94.6062756904,133.29,28.2209836627,-1.1513220764,28.2444589506,-6.7690163373,-3.1613220764,7.4708459659,34.99,2.01,35.0476846596,133.45,35.1509836627,-1.1213220764,35.1688642929,-6.7690163373,-3.1613220764,7.4708459659,41.92,2.04,41.9696080515,133.29,26.4709836627,3.4786779236,26.6985800402,-6.7690163373,-3.1613220764,7.4708459659,33.24,6.64,33.896713705,132.29
2021-06-21 00:00:00,35.9150002822,-2.965597411,36.0372309324,-5.7649997178,-2.895597411,6.4513336694,41.68,-0.07,41.6800587811,132.78,27.0450002822,-23.245597411,35.6621625713,-5.7649997178,-2.895597411,6.4513336694,32.81,-20.35,38.6085301456,132.09,31.8650002822,-90.135597411,95.6023230033,-5.7649997178,-2.895597411,6.4513336694,37.63,-87.24,95.0096547726,133.06,26.7850002822,-0.935597411,26.8013354636,-5.7649997178,-2.895597411,6.4513336694,32.55,1.96,32.6089573584,133.24,33.3550002822,-1.495597411,33.388513825,-5.7649997178,-2.895597411,6.4513336694,39.12,1.4,39.1450431089,133.06,25.0750002822,2.944402589,25.2472799675,-5.7649997178,-2.895597411,6.4513336694,30.84,5.84,31.3880741684,132.09
2021-06-21 00:30:00,35.0429002607,-3.7374068011,35.2416382746,-5.1370997393,-2.7174068011,5.8115482838,40.18,-1.02,40.1929446545,133.57,26.3429002607,-22.9574068011,34.9426805093,-5.1370997393,-2.7174068011,5.8115482838,31.48,-20.24,37.4252321302,132.82,31.1029002607,-91.6774068011,96.809799723,-5.1370997393,-2.7174068011,5.8115482838,36.24,-88.96,96.0584155605,133.84,26.1229002607,-0.5074068011,26.1278276879,-5.1370997393,-2.7174068011,5.8115482838,31.26,2.21,31.3380232306,133.99,32.5429002607,-2.3174068011,32.6253081465,-5.1370997393,-2.7174068011,5.8115482838,37.68,0.4,37.6821230824,133.84,24.4229002607,3.0425931989,24.6116929632,-5.1370997393,-2.7174068011,5.8115482838,29.56,5.76,30.1159625448,132.82
2021-06-21 01:00:00,33.579083729,-3.7334275843,33.7859933346,-4.570916271,-2.6134275843,5.2652900485,38.15,-1.12,38.1664368261,134.3,25.379083729,-23.2034275843,34.3874532727,-4.570916271,-2.6134275843,5.2652900485,29.95,-20.59,36.3448840967,133.4,29.809083729,-90.7534275843,95.5236415295,-4.570916271,-2.6134275843,5.2652900485,34.38,-88.14,94.6078432267,134.57,25.199083729,-0.9734275843,25.2178782224,-4.570916271,-2.6134275843,5.2652900485,29.77,1.6400000000000001,29.8151387721,134.57,31.149083729,-2.3334275843,31.2363618472,-4.570916271,-2.6134275843,5.2652900485,35.72,0.28,35.7210974076,134.57,23.549083729,2.3865724157,23.6697079063,-4.570916271,-2.6134275843,5.2652900485,28.12,5.0,28.5610644059,133.4
2021-06-21 01:30:00,33.7233668409,-3.5075188457,33.9052821775,-4.6066331591,-2.5775188457000002,5.2786998838,38.33,-0.93,38.3412806255,133.57,25.5433668409,-23.1775188457,34.4914622684,-4.6066331591,-2.5775188457000002,5.2786998838,30.15,-20.6,36.5155104031,132.71,29.9233668409,-90.5675188457,95.3828252515,-4.6066331591,-2.5775188457000002,5.2786998838,34.53,-87.99,94.5228067717,133.84,25.3533668409,-0.9475188457,25.3710662395,-4.6066331591,-2.5775188457000002,5.2786998838,29.96,1.63,30.004308024,133.86,31.3133668409,-2.1375188457,31.3862379034,-4.6066331591,-2.5775188457000002,5.2786998838,35.92,0.44,35.9226947764,133.84,23.6733668409,1.6224811543,23.7289010002,-4.6066331591,-2.5775188457000002,5.2786998838,28.28,4.2,28.5901801323,132.71
2021-06-21 02:00:00,33.0105668882,-3.8472786664000003,33.2340048658,-4.9094331118,-2.6172786664,5.563513377,37.92,-1.23,37.9399433315,133.57,25.1205668882,-23.3872786664,34.3221165461,-4.9094331118,-2.6172786664,5.563513377,30.03,-20.77,36.5129264782,132.71,29.2605668882,-90.6872786664,95.2909402122,-4.9094331118,-2.6172786664,5.563513377,34.17,-88.07,94.4664691835,133.84,24.9305668882,-1.1872786664000001,24.9588220074,-4.9094331118,-2.6172786664,5.563513377,29.84,1.43,29.8742447603,133.86,30.5705668882,-2.4972786664,30.672397373,-4.9094331118,-2.6172786664,5.563513377,35.48,0.12,35.4802029306,133.84,23.2905668882,2.3827213336,23.4121307644,-4.9094331118,-2.6172786664,5.563513377,28.2,5.0,28.6398324017,132.71
2021-06-21 02:30:00,32.3871668642,-4.0543963467,32.6399556866,-4.7428331358,-2.5743963467,5.3964787319,37.13,-1.48,37.1594846574,133.39,24.5771668642,-23.5943963467,34.0695270004,-4.7428331358,-2.5743963467,5.3964787319,29.32,-21.02,36.0763468217,132.55,28.6871668642,-91.0443963467,95.4569832376,-4.7428331358,-2.5743963467,5.3964787319,33.43,-88.47,94.5753974351,133.64,24.4171668642,-1.3543963467,24.4547015344,-4.7428331358,-2.5743963467,5.3964787319,29.16,1.22,29.1855101035,133.69,30.0171668642,-2.6543963467,30.1343014938,-4.7428331358,-2.5743963467,5.3964787319,34.76,-0.08,34.7600920597,133.64,22.7771668642,2.0256036533,22.8670592888,-4.7428331358,-2.5743963467,5.3964787319,27.52,4.6,27.9017992251,132.55
2021-06-21 03:00:00,31.6703501118,-3.9958054519,31.9214275591,-4.6496498882,-2.5058054519,5.2818846112,36.32,-1.49,36.3505502022,133.58,24.0303501118,-23.5458054519,33.6431669269,-4.6496498882,-2.5058054519,5.2818846112,28.68,-21.04,35.5699873489,132.71,28.0403501118,-91.0058054519,95.2277158202,-4.6496498882,-2.5058054519,5.2818846112,32.69,-88.5,94.3445075243,133.85,23.8803501118,-1.3258054519,23.9171252779,-4.6496498882,-2.5058054519,5.2818846112,28.53,1.18,28.5543919564,133.86,29.2703501118,-2.6258054519,29.3878929142,-4.6496498882,-2.5058054519,5.2818846112,33.92,-0.12,33.9202122635,133.85,22.2303501118,2.0941945481,22.3287732959,-4.6496498882,-2.5058054519,5.2818846112,26.88,4.6,27.2707608988,132.71
2021-06-21 03:30:00,31.2636667522,-4.3067261951999996,31.5589091908,-4.5863332478,-2.5267261952,5.236296203,35.85,-1.78,35.894162478,133.58,23.7636667522,-23.3167261952,33.2923651604,-4.5863332478,-2.5267261952,5.236296203,28.35,-20.79,35.1560321993,132.71,27.6536667522,-91.6267261952,95.708840961,-4.5863332478,-2.5267261952,5.236296203,32.24,-89.1,94.7535096975,133.85,23.6236667522,-1.0367261952,23.6464042092,-4.5863332478,-2.5267261952,5.236296203,28.21,1.49,28.2493221158,133.86,28.9336667522,-2.9667261952,29.0853663557,-4.5863332478,-2.5267261952,5.236296203,33.52,-0.44,33.5228877038,133.85,22.0136667522,1.8732738048000002,22.0932269853,-4.5863332478,-2.5267261952,5.236296203,26.6,4.4,26.9614539667,132.71
2021-06-21 04:00:00,31.1764668222,-4.2827630266,31.4692571037,-4.5435331778,-2.5327630266,5.2017864515,35.72,-1.75,35.7628424486,133.84,23.5964668222,-23.2927630266,33.1563878597,-4.5435331778,-2.5327630266,5.2017864515,28.14,-20.76,34.9690892075,132.92,27.5864668222,-91.7127630266,95.7718333003,-4.5435331778,-2.5327630266,5.2017864515,32.13,-89.18,94.7913988714,134.09,23.4564668222,-0.9927630266,23.4774660943,-4.5435331778,-2.5327630266,5.2017864515,28.0,1.54,28.0423180212,134.02,28.8564668222,-2.9727630266,29.0091881561,-4.5435331778,-2.5327630266,5.2017864515,33.4,-0.44,33.4028980779,134.09,21.8164668222,2.1072369734,21.9179988198,-4.5435331778,-2.5327630266,5.2017864515,26.36,4.64,26.7652610673,132.92
2021-06-21 04:30:00,31.1944004776,-4.4479591884000005,31.5099184718,-4.3455995224,-2.5479591884,5.0374925543,35.54,-1.9,35.5907516077,133.84,23.5844004776,-23.3979591884,33.2218066949,-4.3455995224,-2.5479591884,5.0374925543,27.93,-20.85,34.8540872783,132.92,27.6144004776,-91.8879591884,95.9476532155,-4.3455995224,-2.5479591884,5.0374925543,31.96,-89.34,94.884546687,134.09,23.4644004776,-1.0879591884,23.4896092979,-4.3455995224,-2.5479591884,5.0374925543,27.81,1.46,27.8482979731,134.1,28.8544004776,-3.1079591884,29.0212997166,-4.3455995224,-2.5479591884,5.0374925543,33.2,-0.56,33.2047225557,134.09,21.8144004776,2.2920408116,21.9344824256,-4.3455995224,-2.5479591884,5.0374925543,26.16,4.84,26.6039696286,132.92
2021-06-21 05:00:00,31.0241839264,-4.2991681302,31.3206455059,-3.9858160736,-2.4691681302,4.6886587664,35.01,-1.83,35.0577951389,134.03,23.3841839264,-23.3491681302,33.0454794227,-3.9858160736,-2.4691681302,4.6886587664,27.37,-20.88,34.4251550469,133.08,27.4741839264,-92.0791681302,96.0906030055,-3.9858160736,-2.4691681302,4.6886587664,31.46,-89.61,94.9720153519,134.27,23.2641839264,-0.9691681302,23.2843625771,-3.9858160736,-2.4691681302,4.6886587664,27.25,1.5,27.2912531775,134.2,28.6941839264,-2.9891681302,28.849459567,-3.9858160736,-2.4691681302,4.6886587664,32.68,-0.52,32.6841368251,134.27,21.6141839264,2.4108318698,21.7482196307,-3.9858160736,-2.4691681302,4.6886587664,25.6,4.88,26.0609746556,133.08
2021-06-21 05:30:00,31.6975837874,-3.9617702546,31.9442082624,-4.5324162126,-2.6017702546,5.2260888992,36.23,-1.3599999999999999,36.2555168216,134.29,24.0575837874,-22.9817702546,33.2705440551,-4.5324162126,-2.6017702546,5.2260888992,28.59,-20.38,35.1102905143,133.33,28.0575837874,-91.3417702546,95.5538957931,-4.5324162126,-2.6017702546,5.2260888992,32.59,-88.74,94.5351558945,134.52,23.8875837874,-0.7117702546,23.8981856235,-4.5324162126,-2.6017702546,5.2260888992,28.42,1.8900000000000001,28.4827754968,134.44,29.3475837874,-2.6017702546,29.4626862763,-4.5324162126,-2.6017702546,5.2260888992,33.88,0.0,33.88,134.52,22.2675837874,2.7582297454,22.4377610081,-4.5324162126,-2.6017702546,5.2260888992,26.8,5.36,27.3307445929,133.33
2021-06-21 06:00:00,32.7198003439,-3.7784236246000003,32.9372406196,-5.0701996561,-2.7484236246,5.7672139697,37.79,-1.03,37.8040341763,133.85,24.9598003439,-22.8084236246,33.8114747009,-5.0701996561,-2.7484236246,5.7672139697,30.03,-20.06,36.1137716114,132.91,28.9698003439,-91.0084236246,95.5080232368,-5.0701996561,-2.7484236246,5.7672139697,34.04,-88.26,94.5967716151,134.09,24.769800343900002,-0.5584236246000001,24.7760942447,-5.0701996561,-2.7484236246,5.7672139697,29.84,2.19,29.9202556807,134.03,30.3298003439,-2.4284236246,30.4268636274,-5.0701996561,-2.7484236246,5.7672139697,35.4,0.32,35.4014462981,134.09,23.0898003439,3.2115763754,23.3120806179,-5.0701996561,-2.7484236246,5.7672139697,28.16,5.96,28.7838009999,132.91
2021-06-21 06:30:00,36.2010170388,-2.247142738,36.2706945774,-6.3489829612,-3.177142738,7.099564819,42.55,0.93,42.5601621238,133.85,27.7910170388,-21.587142738,35.1901315661,-6.3489829612,-3.177142738,7.099564819,34.14,-18.41,38.7874683371,132.91,32.1010170388,-88.197142738,93.8573986539,-6.3489829612,-3.177142738,7.099564819,38.45,-85.02,93.3102507766,134.02,27.4510170388,0.33285726200000004,27.4530349947,-6.3489829612,-3.177142738,7.099564819,33.8,3.51,33.9817612845,133.93,33.5710170388,-0.817142738,33.5809604876,-6.3489829612,-3.177142738,7.099564819,39.92,2.36,39.9896986735,134.02,25.6910170388,4.102857262,26.0165676867,-6.3489829612,-3.177142738,7.099564819,32.04,7.28,32.8566583815,132.91
2021-06-21 07:00:00,39.2699503694,-1.2992645877,39.2914378775,-7.7100496306,-3.6492645877000003,8.530064322,46.98,2.35,47.0387382909,132.58,30.4199503694,-20.5492645877,36.7102935914,-7.7100496306,-3.6492645877000003,8.530064322,38.13,-16.9,41.7073962266,131.71,34.8199503694,-87.6092645877,94.2751939023,-7.7100496306,-3.6492645877000003,8.530064322,42.53,-83.96,94.1173868103,132.82,29.9699503694,1.4407354123,30.0045603813,-7.7100496306,-3.6492645877000003,8.530064322,37.68,5.09,38.0222369147,132.79,36.4899503694,0.1507354123,36.4902617026,-7.7100496306,-3.6492645877000003,8.530064322,44.2,3.8,44.3630476861,132.82,28.1299503694,4.9907354123,28.5692412875,-7.7100496306,-3.6492645877000003,8.530064322,35.84,8.64,36.8667221217,131.71
2021-06-21 07:30:00,44.1939170895,1.2465318967,44.2114934093,-9.1860829105,-4.1234681033,10.0691165669,53.38,5.37,53.6494296335,132.85,34.0839170895,-19.4734681033,39.2546731502,-9.1860829105,-4.1234681033,10.0691165669,43.27,-15.35,45.9120398153,131.94,39.2739170895,-83.2334681033,92.0339653392,-9.1860829105,-4.1234681033,10.0691165669,48.46,-79.11,92.772645214,133.07,33.5039170895,2.1065318967,33.5700750218,-9.1860829105,-4.1234681033,10.0691165669,42.69,6.23,43.1421951226,133.0,41.0939170895,2.7965318967,41.1889622642,-9.1860829105,-4.1234681033,10.0691165669,50.28,6.92,50.753963392,133.07,31.5739170895,3.7965318967,31.8013505187,-9.1860829105,-4.1234681033,10.0691165669,40.76,7.92,41.5223313411,131.94
2021-06-21 08:00:00,47.3460837948,3.2753068228,47.459238147,-10.0139162052,-4.4146931772,10.9438582599,57.36,7.69,57.8731863647,131.34,36.6560837948,-18.2646931772,40.9544563635,-10.0139162052,-4.4146931772,10.9438582599,46.67,-13.85,48.6817357949,130.65,42.1260837948,-80.4946931772,90.8515413495,-10.0139162052,-4.4146931772,10.9438582599,52.14,-76.08,92.2320226386,131.56,35.9560837948,3.1353068228,36.0925215347,-10.0139162052,-4.4146931772,10.9438582599,45.97,7.55,46.5858712487,131.65,44.0660837948,4.8253068228,44.3294859766,-10.0139162052,-4.4146931772,10.9438582599,54.08,9.24,54.8636856217,131.56,33.9460837948,6.7053068228,34.6019904715,-10.0139162052,-4.4146931772,10.9438582599,43.96,11.12,45.3446358459,130.65
2021-06-21 08:30:00,49.8796004474,4.3072683153,50.0652284638,-10.4703995526,-4.6527316847,11.4576253614,60.35,8.96,61.0115079309,131.37,38.6496004474,-16.7927316847,42.1400931676,-10.4703995526,-4.6527316847,11.4576253614,49.12,-12.14,50.5979643859,130.72,44.4196004474,-80.3827316847,91.8394493505,-10.4703995526,-4.6527316847,11.4576253614,54.89,-75.73,93.5304495873,131.59,37.8896004474,4.7672683153,38.1883315851,-10.4703995526,-4.6527316847,11.4576253614,48.36,9.42,49.2689151494,131.74,46.4496004474,5.9472683153,46.8287879636,-10.4703995526,-4.6527316847,11.4576253614,56.92,10.6,57.8985872021,131.59,35.7696004474,5.9072683153,36.2541050795,-10.4703995526,-4.6527316847,11.4576253614,46.24,10.56,47.4304880852,130.72
2021-06-21 09:00:00,51.0836171828,5.2258592101,51.3502244295,-10.0863828172,-4.5841407899,11.0792357641,61.17,9.81,61.951634361,131.37,39.5036171828,-15.9441407899,42.5998990145,-10.0863828172,-4.5841407899,11.0792357641,49.59,-11.36,50.8745289904,130.72,45.5536171828,-79.1441407899,91.3177258795,-10.0863828172,-4.5841407899,11.0792357641,55.64,-74.56,93.0322696703,131.59,38.7136171828,5.5258592101,39.1060005035,-10.0863828172,-4.5841407899,11.0792357641,48.8,10.11,49.8362528688,131.74,47.5936171828,6.8158592101,48.0791881515,-10.0863828172,-4.5841407899,11.0792357641,57.68,11.4,58.7957685552,131.59,36.5936171828,8.5358592101,37.575972522,-10.0863828172,-4.5841407899,11.0792357641,46.68,13.12,48.4887285872,130.72
2021-06-21 09:30:00,52.5131170918,6.5751946944,52.9231579931,-10.0268829082,-4.5348053056,11.0046735533,62.54,11.11,63.5191601015,131.04,40.4031170918,-15.5748053056,43.3011135081,-10.0268829082,-4.5348053056,11.0046735533,50.43,-11.04,51.6242820773,130.41,46.8831170918,-77.0448053056,90.188295764,-10.0268829082,-4.5348053056,11.0046735533,56.91,-72.51,92.1761802203,131.27,39.6031170918,5.7351946944000005,40.0162384735,-10.0268829082,-4.5348053056,11.0046735533,49.63,10.27,50.6814542017,131.43,48.9331170918,8.1851946944,49.6129757271,-10.0268829082,-4.5348053056,11.0046735533,58.96,12.72,60.3164985721,131.27,37.4531170918,9.1451946944,38.553476703,-10.0268829082,-4.5348053056,11.0046735533,47.48,13.68,49.4114642568,130.41
2021-06-21 10:00:00,53.1342170682,7.1324485127,53.6107903806,-9.8357829318,-4.4875514873,10.8111398212,62.97,11.62,64.0331578169,130.3,40.8742170682,-15.2475514873,43.6255595643,-9.8357829318,-4.4875514873,10.8111398212,50.71,-10.76,51.8389978684,129.81,47.4742170682,-76.4875514873,90.0230349342,-9.8357829318,-4.4875514873,10.8111398212,57.31,-72.0,92.024106081,130.52,40.0642170682,6.0524485127,40.5188057855,-9.8357829318,-4.4875514873,10.8111398212,49.9,10.54,51.0009960687,130.85,49.5642170682,8.7124485127,50.324133104,-9.8357829318,-4.4875514873,10.8111398212,59.4,13.2,60.8489934181,130.52,37.8842170682,5.4324485127,38.2717310781,-9.8357829318,-4.4875514873,10.8111398212,47.72,9.92,48.7401764461,129.81
2021-06-21 10:30:00,55.7610338573,7.5840338555999995,56.2744210664,-8.9589661427,-4.2559661444,9.9184838644,64.72,11.84,65.7941030792,130.3,39.0110338573,-15.0459661444,41.8119822519,-8.9589661427,-4.2559661444,9.9184838644,47.97,-10.79,49.1685366876,129.95,49.9710338573,-75.9959661444,90.9532357588,-8.9589661427,-4.2559661444,9.9184838644,58.93,-71.74,92.8405757199,130.52,38.2710338573,6.2340338556,38.7754459757,-8.9589661427,-4.2559661444,9.9184838644,47.23,10.49,48.380915659,130.95,52.0810338573,9.1840338556,52.8845966752,-8.9589661427,-4.2559661444,9.9184838644,61.04,13.44,62.502121564,130.52,36.1210338573,7.5840338555999995,36.9086257729,-8.9589661427,-4.2559661444,9.9184838644,45.08,11.84,46.6089261837,129.95
2021-06-21 11:00:00,61.4794672441,9.0960274866,62.1487136524,-8.4005327559,-4.1439725134,9.3670410897,69.88,13.24,71.1232170251,130.3,34.0994672441,-14.8839725134,37.2062670005,-8.4005327559,-4.1439725134,9.3670410897,42.5,-10.74,43.8360308422,129.95,55.2894672441,-74.2439725134,92.5693936607,-8.4005327559,-4.1439725134,9.3670410897,63.69,-70.1,94.7123334102,130.52,33.4794672441,6.3460274866,34.0756040564,-8.4005327559,-4.1439725134,9.3670410897,41.88,10.49,43.1737709727,130.95,57.5994672441,10.8160274866,58.6061863406,-8.4005327559,-4.1439725134,9.3670410897,66.0,14.96,67.6742314327,130.52,31.4394672441,7.3360274866,32.2840115208,-8.4005327559,-4.1439725134,9.3670410897,39.84,11.48,41.461017836,129.95
2021-06-21 11:30:00,62.0221674346,5.9034734651,62.3024899361,-8.0278325654,-4.0765265349,9.003563977,70.05,9.98,70.7573522682,129.98,34.2621674346,-15.5265265349,37.6160756002,-8.0278325654,-4.0765265349,9.003563977,42.29,-11.45,43.8126305989,129.95,56.5621674346,-63.5165265349,85.0507373746,-8.0278325654,-4.0765265349,9.003563977,64.59,-59.44,87.7780251544,130.23,33.6721674346,5.7234734651,34.1551315069,-8.0278325654,-4.0765265349,9.003563977,41.7,9.8,42.8360829208,130.95,58.2121674346,7.7234734651,58.7222996808,-8.0278325654,-4.0765265349,9.003563977,66.24,11.8,67.2828180147,130.23,31.6121674346,6.8834734651,32.3529185215,-8.0278325654,-4.0765265349,9.003563977,39.64,10.96,41.1272561691,129.95
2021-06-21 12:00:00,61.1791672982,3.862064318,61.300946584,-8.3008327018,-4.137935682,9.2750382884,69.48,8.0,69.9390477487,130.3,34.3791672982,-15.867935682,37.864475791,-8.3008327018,-4.137935682,9.2750382884,42.68,-11.73,44.2625722253,129.95,56.0491672982,-59.817935682,81.9737432602,-8.3008327018,-4.137935682,9.2750382884,64.35,-55.68,85.0951520358,130.55,33.7691672982,5.412064318,34.2001038039,-8.3008327018,-4.137935682,9.2750382884,42.07,9.55,43.1403222056,130.95,57.4591672982,5.742064318,57.745365262,-8.3008327018,-4.137935682,9.2750382884,65.76,9.88,66.4980601221,130.55,31.7391672982,4.502064318,32.0568763904,-8.3008327018,-4.137935682,9.2750382884,40.04,8.64,40.9615820007,129.95
2021-06-21 12:30:00,62.1730506399,3.9587816295,62.2989580801,-8.6969493601,-4.3312183705,9.7157799864,70.87,8.29,71.353212962,130.61,34.7430506399,-15.9812183705,38.2423705904,-8.6969493601,-4.3312183705,9.7157799864,43.44,-11.65,44.9750608671,130.09,56.9630506399,-59.5212183705,82.3866771663,-8.6969493601,-4.3312183705,9.7157799864,65.66,-55.19,85.7739570033,130.85,34.1030506399,5.2487816295,34.5046050774,-8.6969493601,-4.3312183705,9.7157799864,42.8,9.58,43.8590515173,131.1,58.3830506399,5.8287816295,58.6732928794,-8.6969493601,-4.3312183705,9.7157799864,67.08,10.16,67.8450587736,130.85,32.0630506399,4.5887816295,32.3897535215,-8.6969493601,-4.3312183705,9.7157799864,40.76,8.92,41.7246210288,130.09
2021-06-21 13:00:00,62.4990172162,4.0247144196,62.6284717932,-8.3409827838,-4.1952855804,9.3366168873,70.84,8.22,71.3153139234,130.33,34.7090172162,-16.0352855804,38.2340981293,-8.3409827838,-4.1952855804,9.3366168873,43.05,-11.84,44.6484949354,129.86,57.2890172162,-59.4552855804,82.5648985771,-8.3409827838,-4.1952855804,9.3366168873,65.63,-55.26,85.7960634295,130.58,34.0990172162,5.2047144196,34.4939418928,-8.3409827838,-4.1952855804,9.3366168873,42.44,9.4,43.4685357471,130.88,58.6990172162,5.9647144196,59.0012918524,-8.3409827838,-4.1952855804,9.3366168873,67.04,10.16,67.8055101006,130.58,32.0590172162,6.4847144196,32.7082880318,-8.3409827838,-4.1952855804,9.3366168873,40.4,10.68,41.7878259784,129.86
2021-06-21 13:30:00,61.9928673566,3.8028969844000002,62.1094004847,-8.0571326434,-4.1371030156,9.0572075053,70.05,7.94,70.4985538859,130.33,34.6428673566,-16.1171030156,38.2084973312,-8.0571326434,-4.1371030156,9.0572075053,42.7,-11.98,44.3487361714,129.86,56.8428673566,-60.0871030156,82.7137927926,-8.0571326434,-4.1371030156,9.0572075053,64.9,-55.95,85.6878783726,130.58,34.0428673566,5.2328969844,34.4427064661,-8.0571326434,-4.1371030156,9.0572075053,42.1,9.37,43.1301159284,130.88,58.2628673566,5.7028969844,58.5413080366,-8.0571326434,-4.1371030156,9.0572075053,66.32,9.84,67.0460140501,130.58,32.0228673566,7.2228969844,32.827340352,-8.0571326434,-4.1371030156,9.0572075053,40.08,11.36,41.6588045916,129.86
2021-06-21 14:00:00,60.8634841424,3.3748986605,60.9569819046,-7.0665158576,-3.9051013395,8.0737514724,67.93,7.28,68.3189819889,130.79,33.6334841424,-16.3251013395,37.386096203,-7.0665158576,-3.9051013395,8.0737514724,40.7,-12.42,42.5528659434,130.28,55.8434841424,-60.6851013395,82.4692442414,-7.0665158576,-3.9051013395,8.0737514724,62.91,-56.78,84.7445366971,131.04,33.0934841424,5.0848986605,33.4818590743,-7.0665158576,-3.9051013395,8.0737514724,40.16,8.99,41.1539269086,131.32,57.1734841424,5.2148986605,57.4108217762,-7.0665158576,-3.9051013395,8.0737514724,64.24,9.12,64.884142901,131.04,31.0934841424,6.3748986605,31.7402597507,-7.0665158576,-3.9051013395,8.0737514724,38.16,10.28,39.5204250989,130.28
2021-06-21 14:30:00,60.0807506838,3.496331901,60.1823972561,-6.3592493162,-3.613668099,7.3142770658,66.44,7.11,66.819351239,131.09,32.6707506838,-16.083668099,36.4151387442,-6.3592493162,-3.613668099,7.3142770658,39.03,-12.47,40.9736720346,130.56,55.1507506838,-59.963668099,81.4692996955,-6.3592493162,-3.613668099,7.3142770658,61.51,-56.35,83.4194377828,131.34,32.1607506838,5.106331901,32.5636071409,-6.3592493162,-3.613668099,7.3142770658,38.52,8.72,39.4946679946,131.58,56.4407506838,5.306331901,56.6896418757,-6.3592493162,-3.613668099,7.3142770658,62.8,8.92,63.4303271314,131.34,30.1607506838,7.506331901,31.0807963286,-6.3592493162,-3.613668099,7.3142770658,36.52,11.12,38.1754476071,130.56
2021-06-21 15:00:00,59.1465506289,3.1250108728,59.2290481458,-5.8134493711,-3.5249891272,6.7986573628,64.96,6.65,65.2994954039,130.42,32.0465506289,-15.6849891272,35.6791296297,-5.8134493711,-3.5249891272,6.7986573628,37.86,-12.16,39.7648739467,129.9,54.3165506289,-60.5949891272,81.3759201457,-5.8134493711,-3.5249891272,6.7986573628,60.13,-57.07,82.9011568074,130.68,31.5565506289,5.5650108728,32.0434897227,-5.8134493711,-3.5249891272,6.7986573628,37.37,9.09,38.4596541846,130.94,55.5865506289,4.9550108728,55.8069596338,-5.8134493711,-3.5249891272,6.7986573628,61.4,8.48,61.9828234271,130.68,29.5865506289,8.1150108728,30.6792662817,-5.8134493711,-3.5249891272,6.7986573628,35.4,11.64,37.2645890894,129.9
2021-06-21 15:30:00,58.6551173719,2.4756193662,58.7073375751,-5.8348826281,-3.5043806338,6.8063601808000005,64.49,5.98,64.7666619489,130.61,32.0051173719,-15.6943806338,35.6460533786,-5.8348826281,-3.5043806338,6.8063601808000005,37.84,-12.19,39.7550210665,130.0,53.8651173719,-61.4243806338,81.697034253,-5.8348826281,-3.5043806338,6.8063601808000005,59.7,-57.92,83.1794229362,130.86,31.5351173719,5.5856193661999995,32.0259702642,-5.8348826281,-3.5043806338,6.8063601808000005,37.37,9.09,38.4596541846,131.04,55.1651173719,4.2956193662,55.3321111145,-5.8348826281,-3.5043806338,6.8063601808000005,61.0,7.8,61.4966665763,130.86,29.5651173719,8.6156193662,30.7948869502,-5.8348826281,-3.5043806338,6.8063601808000005,35.4,12.12,37.4173008113,130.0
2021-06-21 16:00:00,59.6825006552,2.2055872277,59.7232408655,-6.8774993448,-3.8544127723,7.8839390572,66.56,6.06,66.8352990567,130.93,32.2925006552,-16.3144127723,36.1796304938,-6.8774993448,-3.8544127723,7.8839390572,39.17,-12.46,41.1040204846,130.24,54.7625006552,-61.6744127723,82.4782678578,-6.8774993448,-3.8544127723,7.8839390572,61.64,-57.82,84.514152661,131.19,31.7625006552,5.0155872277,32.1560657281,-6.8774993448,-3.8544127723,7.8839390572,38.64,8.87,39.6450059907,131.28,56.0825006552,4.0655872277,56.2296708086,-6.8774993448,-3.8544127723,7.8839390572,62.96,7.92,63.4561896114,131.19,29.8025006552,8.1455872277,30.8956248777,-6.8774993448,-3.8544127723,7.8839390572,36.68,12.0,38.5930356412,130.24
2021-06-21 16:30:00,60.6583173038,2.5614398601,60.7123746224,-7.7016826962,-4.0085601399,8.682423092,68.36,6.57,68.6749918092,130.93,33.4483173038,-16.8885601399,37.4701667204,-7.7016826962,-4.0085601399,8.682423092,41.15,-12.88,43.1186375017,130.24,55.6183173038,-61.1685601399,82.6739981451,-7.7016826962,-4.0085601399,8.682423092,63.32,-57.16,85.3035052035,131.19,32.8983173038,4.4414398601,33.1967719734,-7.7016826962,-4.0085601399,8.682423092,40.6,8.45,41.470019291,131.28,57.0183173038,4.4714398601,57.1933762125,-7.7016826962,-4.0085601399,8.682423092,64.72,8.48,65.2731859189,131.19,30.8983173038,7.5914398601,31.8172275875,-7.7016826962,-4.0085601399,8.682423092,38.6,11.6,40.3053346345,130.24
2021-06-21 17:00:00,62.1503172693,2.7962516176000003,62.2131895967,-8.9496827307,-4.2937483824000005,9.9263838406,71.1,7.09,71.4526283631,130.74,34.8103172693,-17.5537483824,38.9857957552,-8.9496827307,-4.2937483824000005,9.9263838406,43.76,-13.26,45.7248860031,130.24,56.9403172693,-61.0537483824,83.4850880234,-8.9496827307,-4.2937483824000005,9.9263838406,65.89,-56.76,86.9666010604,130.99,34.1903172693,3.8662516176,34.4082213511,-8.9496827307,-4.2937483824000005,9.9263838406,43.14,8.16,43.90495644,131.28,58.3703172693,4.7462516176000005,58.5629647691,-8.9496827307,-4.2937483824000005,9.9263838406,67.32,9.04,67.9242519282,130.99,32.2103172693,6.6662516176,32.8929087984,-8.9496827307,-4.2937483824000005,9.9263838406,41.16,10.96,42.5942155697,130.24
2021-06-21 17:30:00,63.359217194,0.1396382216,63.3593710691,-10.240782806,-4.6203617784,11.2348286788,73.6,4.76,73.7537632938,130.25,36.049217194,-18.1903617784,40.3786493327,-10.240782806,-4.6203617784,11.2348286788,46.29,-13.57,48.2380451511,129.63,58.479217194,-54.4103617784,79.8768196192,-10.240782806,-4.6203617784,11.2348286788,68.72,-49.79,84.8615490078,130.51,35.359217194,3.0596382216,35.491345799,-10.240782806,-4.6203617784,11.2348286788,45.6,7.68,46.2422144798,130.63,59.559217194,2.2196382216,59.6005633078,-10.240782806,-4.6203617784,11.2348286788,69.8,6.84,70.1343396632,130.51,33.359217194,7.0196382216,34.0897740175,-10.240782806,-4.6203617784,11.2348286788,43.6,11.64,45.1270384581,129.63
2021-06-21 18:00:00,63.7058503919,-4.9100016351,63.8947845306,-11.8641496081,-5.0700016351,12.902052647,75.57,0.16,75.5701693792,130.25,36.5558503919,-18.9800016351,41.1894484054,-11.8641496081,-5.0700016351,12.902052647,48.42,-13.91,50.3784130357,129.63,59.4558503919,-46.2200016351,75.3079457758,-11.8641496081,-5.0700016351,12.902052647,71.32,-41.15,82.3399350255,130.51,35.8358503919,2.3999983649,35.9161268159,-11.8641496081,-5.0700016351,12.902052647,47.7,7.47,48.2813721843,130.63,60.0158503919,-2.5500016351,60.0699992225,-11.8641496081,-5.0700016351,12.902052647,71.88,2.52,71.92416005769999,130.51,33.7758503919,7.0499983649,34.5037758316,-11.8641496081,-5.0700016351,12.902052647,45.64,12.12,47.221859345,129.63
2021-06-21 18:30:00,63.0333169942,-6.9557343456,63.4159387818,-13.2666830058,-5.4557343456,14.3446824722,76.3,-1.5,76.3147430055,131.09,36.1533169942,-18.7157343456,40.7104537162,-13.2666830058,-5.4557343456,14.3446824722,49.42,-13.26,51.1679978111,130.01,58.7733169942,-48.1857343456,76.0011038402,-13.2666830058,-5.4557343456,14.3446824722,72.04,-42.73,83.7592651591,131.34,35.4033169942,2.5842656544000002,35.4975109432,-13.2666830058,-5.4557343456,14.3446824722,48.67,8.04,49.329610783,131.0,59.3333169942,-4.5757343456,59.5094937832,-13.2666830058,-5.4557343456,14.3446824722,72.6,0.88,72.6053331374,131.34,33.3333169942,5.9842656544,33.8662288609,-13.2666830058,-5.4557343456,14.3446824722,46.6,11.44,47.9836805591,130.01
2021-06-21 19:00:00,61.8286168288,-8.0453100092,62.3498586374,-13.6413831712,-5.4653100092,14.6954737358,75.47,-2.58,75.5140867653,131.09,36.0986168288,-18.5253100092,40.5745886965,-13.6413831712,-5.4653100092,14.6954737358,49.74,-13.06,51.4259778711,129.77,57.6286168288,-49.5353100092,75.9921339042,-13.6413831712,-5.4653100092,14.6954737358,71.27,-44.07,83.7948554507,131.34,35.3386168288,2.8846899908,35.4561599121,-13.6413831712,-5.4653100092,14.6954737358,48.98,8.35,49.6866470996,130.77,58.1986168288,-5.5853100092,58.4660131075,-13.6413831712,-5.4653100092,14.6954737358,71.84,-0.12,71.8401002226,131.34,33.2786168288,5.0146899908,33.6543229577,-13.6413831712,-5.4653100092,14.6954737358,46.92,10.48,48.0761562523,129.77
2021-06-21 19:30:00,61.0768670733,-8.7269112746,61.6971852834,-13.2431329267,-5.4169112746,14.308161918,74.32,-3.31,74.393672446,131.54,35.3568670733,-18.9069112746,40.0946298548,-13.2431329267,-5.4169112746,14.308161918,48.6,-13.49,50.4374870508,130.09,56.9268670733,-50.4469112746,76.0628625016,-13.2431329267,-5.4169112746,14.308161918,70.17,-45.03,83.3758346285,131.8,34.6368670733,2.6130887254,34.7352960739,-13.2431329267,-5.4169112746,14.308161918,47.88,8.03,48.5486899926,131.1,57.5168670733,-6.2969112746,57.8605313624,-13.2431329267,-5.4169112746,14.308161918,70.76,-0.88,70.7654718065,131.8,32.5968670733,6.0230887254,33.1486551883,-13.2431329267,-5.4169112746,14.308161918,45.84,11.44,47.2459437412,130.09
2021-06-21 20:00:00,58.8627835496,-9.4553419381,59.6173697706,-12.7672164504,-5.1653419381,13.7725296598,71.63,-4.29,71.7583514303,131.92,34.3127835496,-20.2253419381,39.8300335354,-12.7672164504,-5.1653419381,13.7725296598,47.08,-15.06,49.4300515881,130.43,54.8627835496,-51.5253419381,75.2647718434,-12.7672164504,-5.1653419381,13.7725296598,67.63,-46.36,81.9943077293,132.18,33.6527835496,1.5146580619,33.6868524751,-12.7672164504,-5.1653419381,13.7725296598,46.42,6.68,46.8981748046,131.46,55.4327835496,-7.0453419381,55.8787109289,-12.7672164504,-5.1653419381,13.7725296598,68.2,-1.88,68.2259071028,132.18,31.6327835496,5.6346580619,32.1307075329,-12.7672164504,-5.1653419381,13.7725296598,44.4,10.8,45.6946386352,130.43
2021-06-21 20:30:00,56.4406001638,-10.4061825658,57.3918982299,-12.6293998362,-5.0261825658,13.5928014555,69.07,-5.38,69.279212611,132.6,33.1906001638,-20.906182565800002,39.226067974,-12.6293998362,-5.0261825658,13.5928014555,45.82,-15.88,48.4937810446,131.15,52.5906001638,-52.5261825658,74.3288038415,-12.6293998362,-5.0261825658,13.5928014555,65.22,-47.5,80.683941401,132.86,32.5706001638,0.8738174342,32.5823196218,-12.6293998362,-5.0261825658,13.5928014555,45.2,5.9,45.5834399755,132.17,53.1706001638,-8.0661825658,53.7789552052,-12.6293998362,-5.0261825658,13.5928014555,65.8,-3.04,65.8701874902,132.86,30.6506001638,2.9738174342,30.794526795,-12.6293998362,-5.0261825658,13.5928014555,43.28,8.0,44.0131616678,131.15
2021-06-21 21:00:00,54.3386001439,-11.1967189467,55.4801764667,-12.1613998561,-4.8767189467000005,13.1027491064,66.5,-6.32,66.7996437116,132.6,31.9186001439,-21.4967189467,38.4825409845,-12.1613998561,-4.8767189467000005,13.1027491064,44.08,-16.62,47.109137118,131.15,50.6286001439,-52.7967189467,73.1488119115,-12.1613998561,-4.8767189467000005,13.1027491064,62.79,-47.92,78.9867742094,132.86,31.3486001439,0.0232810533,31.3486087888,-12.1613998561,-4.8767189467000005,13.1027491064,43.51,4.9,43.7850442503,132.17,51.1186001439,-8.8767189467,51.8835949018,-12.1613998561,-4.8767189467000005,13.1027491064,63.28,-4.0,63.4062962173,132.86,29.3986001439,4.0832810533,29.6808166091,-12.1613998561,-4.8767189467000005,13.1027491064,41.56,8.96,42.5148821003,131.15
2021-06-21 21:30:00,53.1847000872,-11.4820591658,54.4100175156,-11.3452999128,-4.7120591658,12.2849229421,64.53,-6.77,64.8841567719,131.76,30.8747000872,-21.8020591658,37.7965195401,-11.3452999128,-4.7120591658,12.2849229421,42.22,-17.09,45.5477386925,130.27,49.5647000872,-52.9920591658,72.559064419,-11.3452999128,-4.7120591658,12.2849229421,60.91,-48.28,77.7237833613,132.02,30.3447000872,-0.3220591658,30.3464091037,-11.3452999128,-4.7120591658,12.2849229421,41.69,4.39,41.9204985657,131.31,50.0147000872,-9.1920591658,50.8523763114,-11.3452999128,-4.7120591658,12.2849229421,61.36,-4.48,61.5233289086,132.02,28.494700087200002,3.6079408342,28.7222069159,-11.3452999128,-4.7120591658,12.2849229421,39.84,8.32,40.6994840262,130.27
2021-06-21 22:00:00,51.9188502545,-12.7904658197,53.471142008,-10.4011497455,-4.4904658197,11.3290864286,62.32,-8.3,62.870282328,131.76,29.3188502545,-22.3904658197,36.8907568352,-10.4011497455,-4.4904658197,11.3290864286,39.72,-17.9,43.5670563614,130.27,48.4188502545,-54.5804658197,72.9617181066,-10.4011497455,-4.4904658197,11.3290864286,58.82,-50.09,77.2580125294,132.02,28.8688502545,-0.7804658197000001,28.8793982263,-10.4011497455,-4.4904658197,11.3290864286,39.27,3.71,39.4448602482,131.31,48.9188502545,-10.4904658197,50.0310282059,-10.4011497455,-4.4904658197,11.3290864286,59.32,-6.0,59.6226668307,132.02,26.9988502545,3.3495341803,27.2058319904,-10.4011497455,-4.4904658197,11.3290864286,37.4,7.84,38.212898346,130.27
2021-06-21 22:30:00,49.5345838935,-13.8121230655,51.4242136068,-9.4154161065,-4.2421230655,10.3269389734,58.95,-9.57,59.7217498069,132.33,27.6045838935,-22.8121230655,35.8106968752,-9.4154161065,-4.2421230655,10.3269389734,37.02,-18.57,41.416485848,130.77,46.2345838935,-55.3621230655,72.1290608432,-9.4154161065,-4.2421230655,10.3269389734,55.65,-51.12,75.5657124627,132.59,27.2145838935,-1.3221230655,27.246680273,-9.4154161065,-4.2421230655,10.3269389734,36.63,2.92,36.7462011642,131.81,46.6245838935,-11.6021230655,48.046447141,-9.4154161065,-4.2421230655,10.3269389734,56.04,-7.36,56.5212455631,132.59,25.4245838935,1.4778769345,25.4675005918,-9.4154161065,-4.2421230655,10.3269389734,34.84,5.72,35.3064300093,130.77
