Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-06-21 23:00:00,46.4553170952,-15.9199612,49.1074500562,-8.2946829048,-3.8199612,9.1320243134,54.75,-12.1,56.0711378518,132.08,25.9153170952,-21.7799612,33.8521841248,-8.2946829048,-3.8199612,9.1320243134,34.21,-17.96,38.6378790826,130.48,43.3653170952,-57.9599612,72.3872076342,-8.2946829048,-3.8199612,9.1320243134,51.66,-54.14,74.8324475077,132.35,25.5953170952,-0.1799612,25.5959497429,-8.2946829048,-3.8199612,9.1320243134,33.89,3.64,34.0849189525,131.51,43.7853170952,-13.6999612,45.8785672184,-8.2946829048,-3.8199612,9.1320243134,52.08,-9.88,53.0088747287,132.35,23.7853170952,4.1800388,24.1498247135,-8.2946829048,-3.8199612,9.1320243134,32.08,8.0,33.0624620983,130.48
2021-06-21 23:30:00,43.6889670224,-16.8943325728,46.8416941683,-7.1710329776,-3.4343325728,7.9509970562,50.86,-13.46,52.6109418277,132.9,24.2189670224,-21.5343325728,32.4081138449,-7.1710329776,-3.4343325728,7.9509970562,31.39,-18.1,36.2345429114,130.96,40.8189670224,-59.1843325728,71.8955721228,-7.1710329776,-3.4343325728,7.9509970562,47.99,-55.75,73.5601971177,133.18,23.9689670224,0.1356674272,23.9693509668,-7.1710329776,-3.4343325728,7.9509970562,31.14,3.5700000000000003,31.3439707121,132.0,41.1889670224,-14.7943325728,43.7653205248,-7.1710329776,-3.4343325728,7.9509970562,48.36,-11.36,49.676344471,133.18,22.2289670224,4.4856674272,22.6770409699,-7.1710329776,-3.4343325728,7.9509970562,29.4,7.92,30.4480935364,130.96
2021-06-22 00:00:00,41.2184336767,-17.8447248126,44.915403576,-6.7415663233,-3.2047248126,7.46451456,47.96,-14.64,50.1447026115,133.34,23.0884336767,-21.9747248126,31.8741948954,-6.7415663233,-3.2047248126,7.46451456,29.83,-18.77,35.2440321189,131.25,38.4984336767,-60.6547248126,71.8409704671,-6.7415663233,-3.2047248126,7.46451456,45.24,-57.45,73.124278458,133.62,22.8984336767,-0.0547248126,22.8984990698,-6.7415663233,-3.2047248126,7.46451456,29.64,3.15,29.8069136275,132.29,38.8584336767,-15.7247248126,41.9195042699,-6.7415663233,-3.2047248126,7.46451456,45.6,-12.52,47.2875290114,133.62,21.2184336767,3.5952751874,21.5208719936,-6.7415663233,-3.2047248126,7.46451456,27.96,6.8,28.7750169418,131.25
2021-06-22 00:30:00,39.8717170002,-18.8708096212,44.1119175768,-6.0782829998,-3.0208096212,6.787548526,45.95,-15.85,48.6068410823,134.29,22.2917170002,-21.2408096212,30.7911130065,-6.0782829998,-3.0208096212,6.787548526,28.37,-18.22,33.7168400061,132.14,37.2517170002,-62.2108096212,72.5112077763,-6.0782829998,-3.0208096212,6.787548526,43.33,-59.19,73.3549248517,134.56,22.1217170002,0.8591903788,22.1383958575,-6.0782829998,-3.0208096212,6.787548526,28.2,3.88,28.4656705524,133.17,37.6017170002,-16.7808096212,41.1762637074,-6.0782829998,-3.0208096212,6.787548526,43.68,-13.76,45.7960697004,134.56,20.4417170002,3.8991903788,20.810273413,-6.0782829998,-3.0208096212,6.787548526,26.52,6.92,27.4079696439,132.14
2021-06-22 01:00:00,38.4876171676,-19.609216317,43.1951159254,-5.6923828324,-2.929216317,6.4018380597,44.18,-16.68,47.2238795526,135.05,21.5376171676,-20.779216317,29.9273250393,-5.6923828324,-2.929216317,6.4018380597,27.23,-17.85,32.5591062531,132.7,35.9876171676,-62.959216317,72.5187665963,-5.6923828324,-2.929216317,6.4018380597,41.68,-60.03,73.0809366388,135.31,21.4076171676,1.2807836830000001,21.4458965687,-5.6923828324,-2.929216317,6.4018380597,27.1,4.21,27.4250633545,133.74,36.3476171676,-17.569216317,40.371111401,-5.6923828324,-2.929216317,6.4018380597,42.04,-14.64,44.5161903132,135.31,19.7076171676,3.670783683,20.0465664709,-5.6923828324,-2.929216317,6.4018380597,25.4,6.6,26.2434753796,132.7
2021-06-22 01:30:00,38.5404504226,-19.7339721361,43.2989142479,-5.8695495774,-2.9739721361,6.5799789139,44.41,-16.76,47.4673119104,135.05,21.6504504226,-20.6639721361,29.9289449855,-5.8695495774,-2.9739721361,6.5799789139,27.52,-17.69,32.7152334548,132.61,36.0104504226,-62.6539721361,72.2652943263,-5.8695495774,-2.9739721361,6.5799789139,41.88,-59.68,72.9084137806,135.31,21.5004504226,1.1960278639,21.5336910683,-5.8695495774,-2.9739721361,6.5799789139,27.37,4.17,27.6858411467,133.65,36.3304504226,-17.6939721361,40.4101259323,-5.8695495774,-2.9739721361,6.5799789139,42.2,-14.72,44.6936058066,135.31,19.8504504226,3.8260278639000003,20.2158074584,-5.8695495774,-2.9739721361,6.5799789139,25.72,6.8,26.6037290619,132.61
2021-06-22 02:00:00,37.8096003685,-19.7332355498,42.6493430815,-5.9803996315,-2.9832355498,6.6831784428,43.79,-16.75,46.8841828339,134.57,21.4996003685,-20.2732355498,29.5505819852,-5.9803996315,-2.9832355498,6.6831784428,27.48,-17.29,32.466821526,132.06,35.3196003685,-62.4832355498,71.7748486237,-5.9803996315,-2.9832355498,6.6831784428,41.3,-59.5,72.4288616506,134.82,21.3396003685,1.4667644502,21.389949552,-5.9803996315,-2.9832355498,6.6831784428,27.32,4.45,27.6800451589,133.07,35.6196003685,-17.6632355498,39.7585942973,-5.9803996315,-2.9832355498,6.6831784428,41.6,-14.68,44.1141972612,134.82,19.6196003685,4.5767644502,20.1463518149,-5.9803996315,-2.9832355498,6.6831784428,25.6,7.5600000000000005,26.6929503802,132.06
2021-06-22 02:30:00,37.137700414,-20.2430513927,42.2964528268,-5.792299586,-2.9530513927,6.5016341809,42.93,-17.29,46.2809788142,134.16,20.937700414,-20.4630513927,29.2766762275,-5.792299586,-2.9530513927,6.5016341809,26.73,-17.51,31.9545458425,131.62,34.697700414,-63.2030513927,72.1010133034,-5.792299586,-2.9530513927,6.5016341809,40.49,-60.25,72.5913397039,134.42,20.807700414,1.3569486073,20.8518993389,-5.792299586,-2.9530513927,6.5016341809,26.6,4.31,26.9469126246,132.62,35.007700414,-18.2330513927,39.4712965504,-5.792299586,-2.9530513927,6.5016341809,40.8,-15.28,43.5674006569,134.42,19.127700414,4.0069486073,19.5428902742,-5.792299586,-2.9530513927,6.5016341809,24.92,6.96,25.8736932037,131.62
2021-06-22 03:00:00,36.3005671108,-20.5624829152,41.719861891,-5.6894328892,-2.8824829151999998,6.3779584788,41.99,-17.68,45.5603171631,134.61,20.5505671108,-20.6324829152,29.1208715499,-5.6894328892,-2.8824829151999998,6.3779584788,26.24,-17.75,31.679648041,132.01,33.9105671108,-63.5124829152,71.9983475354,-5.6894328892,-2.8824829151999998,6.3779584788,39.6,-60.63,72.4165512849,134.87,20.4305671108,1.2075170848,20.4662202172,-5.6894328892,-2.8824829151999998,6.3779584788,26.12,4.09,26.4382771753,133.01,34.1905671108,-18.5624829152,38.9045068255,-5.6894328892,-2.8824829151999998,6.3779584788,39.88,-15.68,42.8518004289,134.87,18.7505671108,3.8375170848,19.1392346857,-5.6894328892,-2.8824829151999998,6.3779584788,24.44,6.72,25.3470313844,132.01
2021-06-22 03:30:00,36.1089337279,-20.4431154182,41.4942895224,-5.7110662721,-2.8731154182000003,6.3930485819000005,41.82,-17.57,45.3609667005,134.71,20.3389337279,-20.7731154182,29.0722298657,-5.7110662721,-2.8731154182000003,6.3930485819000005,26.05,-17.9,31.6071589992,132.11,33.7289337279,-63.5431154182,71.9400339691,-5.7110662721,-2.8731154182000003,6.3930485819000005,39.44,-60.67,72.3627148468,134.97,20.2389337279,1.1368845818,20.2708397703,-5.7110662721,-2.8731154182000003,6.3930485819000005,25.95,4.01,26.2580006855,133.09,34.0089337279,-18.4331154182,38.6831658132,-5.7110662721,-2.8731154182000003,6.3930485819000005,39.72,-15.56,42.6590201481,134.97,18.5689337279,3.0868845818,18.8237657288,-5.7110662721,-2.8731154182000003,6.3930485819000005,24.28,5.96,25.0007999872,132.11
2021-06-22 04:00:00,36.0477336688,-20.2856134174,41.3635735204,-5.6922663312,-2.8756134174,6.3773857114,41.74,-17.41,45.2253877816,134.89,20.1777336688,-20.5856134174,28.8254820563,-5.6922663312,-2.8756134174,6.3773857114,25.87,-17.71,31.3512519686,132.3,33.6677336688,-63.2256134174,71.6309603621,-5.6922663312,-2.8756134174,6.3773857114,39.36,-60.35,72.0508993698,135.14,20.0677336688,1.2243865826,20.1050505373,-5.6922663312,-2.8756134174,6.3773857114,25.76,4.1,26.0842404528,133.29,33.9477336688,-18.2756134174,38.554463646,-5.6922663312,-2.8756134174,6.3773857114,39.64,-15.4,42.5263400729,135.14,18.4277336688,4.0443865826,18.8663306183,-5.6922663312,-2.8756134174,6.3773857114,24.12,6.92,25.0930428605,132.3
2021-06-22 04:30:00,35.9600004887,-20.3595685828,41.3235243902,-5.7999995113,-2.8795685828,6.4754852756,41.76,-17.48,45.27082946,134.52,20.4200004887,-21.0195685828,29.3052671608,-5.7999995113,-2.8795685828,6.4754852756,26.22,-18.14,31.8833498867,131.93,33.5700004887,-63.6595685828,71.9686432063,-5.7999995113,-2.8795685828,6.4754852756,39.37,-60.78,72.4168854619,134.77,20.3100004887,1.0104314172,20.3351196579,-5.7999995113,-2.8795685828,6.4754852756,26.11,3.89,26.3981855437,132.93,33.8400004887,-18.3595685828,38.4996024866,-5.7999995113,-2.8795685828,6.4754852756,39.64,-15.48,42.5553756886,134.77,18.6400004887,4.4004314172,19.1523736095,-5.7999995113,-2.8795685828,6.4754852756,24.44,7.28,25.5012156573,131.93
2021-06-22 05:00:00,35.630116962,-19.7820105178,40.7533210285,-5.569883038,-2.8220105178,6.2439843385,41.2,-16.96,44.5542545668,135.2,20.230116962,-21.1620105178,29.2760707994,-5.569883038,-2.8220105178,6.2439843385,25.8,-18.34,31.654314082,132.63,33.270116962,-63.0120105178,71.2559762558,-5.569883038,-2.8220105178,6.2439843385,38.84,-60.19,71.6336631759,135.45,20.130116962,0.8379894822,20.1475515951,-5.569883038,-2.8220105178,6.2439843385,25.7,3.66,25.9593066163,133.62,33.550116962,-17.8220105178,37.9899250731,-5.569883038,-2.8220105178,6.2439843385,39.12,-15.0,41.8971884498,135.45,18.510116962,4.4979894822,19.0487883953,-5.569883038,-2.8220105178,6.2439843385,24.08,7.32,25.1680114431,132.63
2021-06-22 05:30:00,36.3837835946,-19.6479673174,41.3499979246,-5.8462164054,-2.9279673174000003,6.5384431535,42.23,-16.72,45.41950352,134.91,20.5537835946,-21.2279673174,29.5480052877,-5.8462164054,-2.9279673174000003,6.5384431535,26.4,-18.3,32.1224220756,132.42,33.9737835946,-62.9679673174,71.5484652513,-5.8462164054,-2.9279673174000003,6.5384431535,39.82,-60.04,72.0446667006,135.18,20.4437835946,0.8120326826,20.4599043189,-5.8462164054,-2.9279673174000003,6.5384431535,26.29,3.74,26.5546926173,133.43,34.2737835946,-17.6479673174,38.5505251887,-5.8462164054,-2.9279673174000003,6.5384431535,40.12,-14.72,42.7351471274,135.18,18.7937835946,3.9520326826,19.2048135665,-5.8462164054,-2.9279673174000003,6.5384431535,24.64,6.88,25.5824940145,132.42
2021-06-22 06:00:00,37.9733501387,-19.5076711158,42.6910359808,-6.1966498613,-3.0376711158,6.9011531871,44.17,-16.47,47.1407445847,135.1,21.4133501387,-21.0276711158,30.0115730463,-6.1966498613,-3.0376711158,6.9011531871,27.61,-17.99,32.9537888565,132.6,35.4533501387,-63.3376711158,72.5851267026,-6.1966498613,-3.0376711158,6.9011531871,41.65,-60.3,73.2858274157,135.35,21.2633501387,1.2723288842,21.3013821126,-6.1966498613,-3.0376711158,6.9011531871,27.46,4.31,27.7961813924,133.62,35.8033501387,-17.4776711158,39.8415470179,-6.1966498613,-3.0376711158,6.9011531871,42.0,-14.44,44.412989091,135.35,19.6033501387,4.7223288842,20.1641197861,-6.1966498613,-3.0376711158,6.9011531871,25.8,7.76,26.9417445612,132.6
2021-06-22 06:30:00,41.0717501864,-18.5817464966,45.079595897,-7.3182498136,-3.4117464966,8.0744532008,48.39,-15.17,50.7121385863,135.89,23.7317501864,-20.1917464966,31.1593099008,-7.3182498136,-3.4117464966,8.0744532008,31.05,-16.78,35.2940632402,133.34,38.3217501864,-61.9717464966,72.8632548078,-7.3182498136,-3.4117464966,8.0744532008,45.64,-58.56,74.2447520031,136.13,23.4717501864,1.8882535034,23.5475807272,-7.3182498136,-3.4117464966,8.0744532008,30.79,5.3,31.2428247763,134.36,38.7617501864,-16.4517464966,42.1085886762,-7.3182498136,-3.4117464966,8.0744532008,46.08,-13.04,47.8895395676,136.13,21.7217501864,4.8282535034,22.2518867301,-7.3182498136,-3.4117464966,8.0744532008,29.04,8.24,30.1864075372,133.34
2021-06-22 07:00:00,44.3445337316,-16.9161981529,47.461515271,-8.0754662684,-3.7061981529,8.8853283676,52.42,-13.21,54.0588614383,135.22,25.7645337316,-18.4861981529,31.7104197473,-8.0754662684,-3.7061981529,8.8853283676,33.84,-14.78,36.926873683,132.71,41.3845337316,-59.8561981529,72.7698020438,-8.0754662684,-3.7061981529,8.8853283676,49.46,-56.15,74.827228333,135.47,25.4145337316,3.3338018471,25.6322601335,-8.0754662684,-3.7061981529,8.8853283676,33.49,7.04,34.221947636,133.71,41.8445337316,-14.7461981529,44.3668272832,-8.0754662684,-3.7061981529,8.8853283676,49.92,-11.04,51.1261968075,135.47,23.6045337316,5.1738018471,24.1648968183,-8.0754662684,-3.7061981529,8.8853283676,31.68,8.88,32.9010151819,132.71
2021-06-22 07:30:00,49.6431003273,-13.2119307795,51.3711254016,-8.1768996727,-3.8319307795,9.0302481558,57.82,-9.38,58.5759063097,132.58,28.3531003273,-17.5919307795,33.3672642978,-8.1768996727,-3.8319307795,9.0302481558,36.53,-13.76,39.0356055416,130.4,46.3931003273,-54.8919307795,71.8710221346,-8.1768996727,-3.8319307795,9.0302481558,54.57,-51.06,74.7329144353,132.82,27.9131003273,3.7880692205,28.1689658721,-8.1768996727,-3.8319307795,9.0302481558,36.09,7.62,36.8856679484,131.36,46.8231003273,-11.0319307795,48.1051579457,-8.1768996727,-3.8319307795,9.0302481558,55.0,-7.2,55.4692707722,132.82,26.0231003273,7.2480692205,27.0136309679,-8.1768996727,-3.8319307795,9.0302481558,34.2,11.08,35.950054242,130.4
2021-06-22 08:00:00,52.0084503841,-10.7610180393,53.1100595048,-7.5415496159,-3.8010180393,8.4452773042,59.55,-6.96,59.9553508871,132.58,29.8584503841,-17.2010180393,34.4587010917,-7.5415496159,-3.8010180393,8.4452773042,37.4,-13.4,39.7280757148,130.4,48.6384503841,-52.2810180393,71.4073084705,-7.5415496159,-3.8010180393,8.4452773042,56.18,-48.48,74.2058137884,132.82,29.3984503841,3.9789819607,29.6664993289,-7.5415496159,-3.8010180393,8.4452773042,36.94,7.78,37.7503907265,131.36,49.0184503841,-8.6410180393,49.7742470643,-7.5415496159,-3.8010180393,8.4452773042,56.56,-4.84,56.7667085535,132.82,27.4584503841,7.3189819607,28.4171426156,-7.5415496159,-3.8010180393,8.4452773042,35.0,11.12,36.7240302799,130.4
2021-06-22 08:30:00,54.1603505502,-7.5390643404,54.6825480647,-5.2296494498,-3.3790643404000003,6.2263399509,59.39,-4.16,59.5355162907,131.72,30.0903505502,-17.0190643404,34.5698965468,-5.2296494498,-3.3790643404000003,6.2263399509,35.32,-13.64,37.8622767408,130.04,50.7803505502,-49.1090643404,70.6423683237,-5.2296494498,-3.3790643404000003,6.2263399509,56.01,-45.73,72.3073509403,131.95,29.6903505502,4.1909356596,29.984677045,-5.2296494498,-3.3790643404000003,6.2263399509,34.92,7.57,35.7310971004,131.12,51.0903505502,-5.4990643404,51.3854417901,-5.2296494498,-3.3790643404000003,6.2263399509,56.32,-2.12,56.3598864442,131.95,27.7703505502,7.6609356596,28.8076778804,-5.2296494498,-3.3790643404000003,6.2263399509,33.0,11.04,34.7977240635,130.04
2021-06-22 09:00:00,55.0733673604,-6.0508176663,55.4047668242,-4.3666326396,-3.1408176663,5.3788675594,59.44,-2.91,59.5111897041,131.72,30.4533673604,-16.0608176663,34.429020429,-4.3666326396,-3.1408176663,5.3788675594,34.82,-12.92,37.1397199774,130.04,51.6633673604,-47.4808176663,70.1678813509,-4.3666326396,-3.1408176663,5.3788675594,56.03,-44.34,71.4520573532,131.95,30.0433673604,5.0591823337,30.4663625699,-4.3666326396,-3.1408176663,5.3788675594,34.41,8.2,35.3735508537,131.12,51.9533673604,-4.0608176663,52.111828026,-4.3666326396,-3.1408176663,5.3788675594,56.32,-0.92,56.3275137033,131.95,28.1533673604,7.8991823337,29.2405399279,-4.3666326396,-3.1408176663,5.3788675594,32.52,11.04,34.3428595198,130.04
2021-06-22 09:30:00,56.5366005114,-3.9875109264,56.6770450957,-3.8333994886,-2.8475109264,4.7752769673,60.37,-1.1400000000000001,60.3807626649,131.35,31.0566005114,-15.4075109264,34.668484655,-3.8333994886,-2.8475109264,4.7752769673,34.89,-12.56,37.0818783235,129.75,53.0766005114,-45.1475109264,69.6808672786,-3.8333994886,-2.8475109264,4.7752769673,56.91,-42.3,70.9086602609,131.59,30.6466005114,5.5924890736,31.1526894015,-3.8333994886,-2.8475109264,4.7752769673,34.48,8.44,35.4979436024,130.82,53.3266005114,-2.0075109264,53.3643740919,-3.8333994886,-2.8475109264,4.7752769673,57.16,0.84,57.1661718152,131.59,28.686600511400002,8.3924890736,29.8890435068,-3.8333994886,-2.8475109264,4.7752769673,32.52,11.24,34.4076735627,129.75
2021-06-22 10:00:00,57.4798840435,-3.5611536742,57.5900936373,-2.1401159565,-2.3311536742,3.164549535,59.62,-1.23,59.6326865066,130.78,30.2298840435,-14.5811536742,33.5627163942,-2.1401159565,-2.3311536742,3.164549535,32.37,-12.25,34.6103943924,129.35,54.0598840435,-44.7811536742,70.1984528832,-2.1401159565,-2.3311536742,3.164549535,56.2,-42.45,70.4304089155,131.02,29.8798840435,6.3788463258,30.5531856098,-2.1401159565,-2.3311536742,3.164549535,32.02,8.71,33.1834974046,130.44,54.2998840435,-1.6511536742000001,54.3249824261,-2.1401159565,-2.3311536742,3.164549535,56.44,0.68,56.4440962369,131.02,27.9798840435,8.6288463258,29.2802134556,-2.1401159565,-2.3311536742,3.164549535,30.12,10.96,32.0520826156,129.35
2021-06-22 10:30:00,57.4618841956,-3.8455652725,57.5904202761,-2.0281158044,-2.5455652725,3.2547129325,59.49,-1.3,59.5042023726,131.15,30.4518841956,-14.9355652725,33.9173755039,-2.0281158044,-2.5455652725,3.2547129325,32.48,-12.39,34.7629472283,129.68,54.0418841956,-45.2355652725,70.4753972173,-2.0281158044,-2.5455652725,3.2547129325,56.07,-42.69,70.471845442,131.4,30.1118841956,6.1244347275,30.7283951833,-2.0281158044,-2.5455652725,3.2547129325,32.14,8.67,33.2888645045,130.8,54.2918841956,-1.8655652725,54.323926803,-2.0281158044,-2.5455652725,3.2547129325,56.32,0.68,56.324104964,131.4,28.1718841956,8.6944347275,29.4830163715,-2.0281158044,-2.5455652725,3.2547129325,30.2,11.24,32.2238669312,129.68
2021-06-22 11:00:00,58.0522173447,-3.1067981819,58.1352916358,-1.6577826553000001,-2.3067981819,2.840697306,59.71,-0.8,59.7153589958,131.15,30.8022173447,-14.2567981819,33.9416099758,-1.6577826553000001,-2.3067981819,2.840697306,32.46,-11.95,34.5897976288,129.68,54.6322173447,-44.5267981819,70.4791808148,-1.6577826553000001,-2.3067981819,2.840697306,56.29,-42.22,70.3640000284,131.4,30.4422173447,6.8032018181,31.1931427054,-1.6577826553000001,-2.3067981819,2.840697306,32.1,9.11,33.3676804708,130.8,54.8622173447,-1.1867981819,54.8750524546,-1.6577826553000001,-2.3067981819,2.840697306,56.52,1.12,56.5310958677,131.4,28.5422173447,9.5732018181,30.1048893703,-1.6577826553000001,-2.3067981819,2.840697306,30.2,11.88,32.4526485822,129.68
2021-06-22 11:30:00,58.2573340994,-2.6222105555,58.3163181671,-2.1826659006,-2.4422105555,3.2754271219,60.44,-0.18,60.4402680338,131.15,30.9373340994,-14.6222105555,34.218820592,-2.1826659006,-2.4422105555,3.2754271219,33.12,-12.18,35.2886213956,129.68,54.7873340994,-43.6622105555,70.0574093748,-2.1826659006,-2.4422105555,3.2754271219,56.97,-41.22,70.3183425573,131.4,30.5573340994,6.2777894445,31.1955334555,-2.1826659006,-2.4422105555,3.2754271219,32.74,8.72,33.881351803,130.8,55.0173340994,-0.6822105555,55.0215636151,-2.1826659006,-2.4422105555,3.2754271219,57.2,1.76,57.2270705174,131.4,28.6573340994,9.2377894445,30.1094595021,-2.1826659006,-2.4422105555,3.2754271219,30.84,11.68,32.9776894279,129.68
2021-06-22 12:00:00,58.0788007329,-1.8966781761,58.1097623698,-1.7711992671,-2.5866781761,3.1349722216,59.85,0.6900000000000001,59.8539773115,130.49,31.2688007329,-15.3566781761,34.8362665032,-1.7711992671,-2.5866781761,3.1349722216,33.04,-12.77,35.4219494099,129.15,54.6188007329,-43.0766781761,69.5615813232,-1.7711992671,-2.5866781761,3.1349722216,56.39,-40.49,69.4209780974,130.74,30.9088007329,5.6533218239,31.4215532778,-1.7711992671,-2.5866781761,3.1349722216,32.68,8.24,33.7028188732,130.25,54.8288007329,-0.026678176100000003,54.8288072234,-1.7711992671,-2.5866781761,3.1349722216,56.6,2.56,56.6578644144,130.74,28.9888007329,8.6133218239,30.2413604319,-1.7711992671,-2.5866781761,3.1349722216,30.76,11.2,32.7355708672,129.15
2021-06-22 12:30:00,59.1408006806,-1.4128350553,59.1576741263,-2.1491993194,-2.4428350553,3.2536903389000003,61.29,1.03,61.2986541451,130.21,31.0408006806,-15.6128350553,34.7461066216,-2.1491993194,-2.4428350553,3.2536903389000003,33.19,-13.17,35.707492211,129.13,55.6208006806,-42.3228350553,69.8920298422,-2.1491993194,-2.4428350553,3.2536903389000003,57.77,-39.88,70.1982001194,130.46,30.6808006806,5.3171649447,31.1381401733,-2.1491993194,-2.4428350553,3.2536903389000003,32.83,7.76,33.7346483604,130.22,55.8508006806,0.47716494470000004,55.8528389883,-2.1491993194,-2.4428350553,3.2536903389000003,58.0,2.92,58.0734569317,130.46,28.7708006806,9.2771649447,30.2295345848,-2.1491993194,-2.4428350553,3.2536903389000003,30.92,11.72,33.066672043,129.13
2021-06-22 13:00:00,58.8180839815,-2.1276069226,58.8565520097,-2.4019160185,-2.5976069226,3.5379036568,61.22,0.47000000000000003,61.2218041224,130.21,31.4880839815,-15.7976069226,35.2287356757,-2.4019160185,-2.5976069226,3.5379036568,33.89,-13.2,36.3699340115,129.13,55.2980839815,-43.2776069226,70.2198643759,-2.4019160185,-2.5976069226,3.5379036568,57.7,-40.68,70.5985297297,130.46,31.1080839815,5.2423930774,31.546720498,-2.4019160185,-2.5976069226,3.5379036568,33.51,7.84,34.4149052011,130.22,55.5580839815,-0.1576069226,55.5583075303,-2.4019160185,-2.5976069226,3.5379036568,57.96,2.44,58.0113368231,130.46,29.1980839815,8.6423930774,30.4502720233,-2.4019160185,-2.5976069226,3.5379036568,31.6,11.24,33.5394931387,129.13
2021-06-22 13:30:00,58.3301172883,-3.2403933718,58.4200541943,-4.8898827117,-3.2803933718,5.8882878334,63.22,0.04,63.2200126542,130.58,32.6001172883,-16.4903933718,36.5335560925,-4.8898827117,-3.2803933718,5.8882878334,37.49,-13.21,39.7492666599,129.37,54.7201172883,-44.2503933718,70.373209033,-4.8898827117,-3.2803933718,5.8882878334,59.61,-40.97,72.3318256371,130.84,32.1201172883,4.5296066282,32.4379295088,-4.8898827117,-3.2803933718,5.8882878334,37.01,7.8100000000000005,37.8250736946,130.47,54.9901172883,-1.2403933718,55.0041050749,-4.8898827117,-3.2803933718,5.8882878334,59.88,2.04,59.9147394219,130.84,30.1901172883,7.9196066282,31.2115900111,-4.8898827117,-3.2803933718,5.8882878334,35.08,11.2,36.8245352992,129.37
2021-06-22 14:00:00,58.2479339471,-3.9574069688,58.3822137215,-5.0220660529,-3.2374069688000002,5.9751109883,63.27,-0.72,63.2740965957,130.58,32.0179339471,-16.0774069688,35.8277979937,-5.0220660529,-3.2374069688000002,5.9751109883,37.04,-12.84,39.2023876824,129.37,54.6379339471,-45.7674069688,71.2738336745,-5.0220660529,-3.2374069688000002,5.9751109883,59.66,-42.53,73.267431373,130.84,31.5679339471,5.2825930312,32.0068780549,-5.0220660529,-3.2374069688000002,5.9751109883,36.59,8.52,37.5688501288,130.47,54.9379339471,-1.9174069688,54.9713837906,-5.0220660529,-3.2374069688000002,5.9751109883,59.96,1.32,59.9745279264,130.84,29.6179339471,7.7625930312,30.6182929286,-5.0220660529,-3.2374069688000002,5.9751109883,34.64,11.0,36.3445951965,129.37
2021-06-22 14:30:00,57.5774005873,-3.3504892004,57.6748024381,-2.4525994127,-2.5104892004,3.5096723358,60.03,-0.84,60.0358767738,131.86,31.1474005873,-15.7604892004,34.907786856,-2.4525994127,-2.5104892004,3.5096723358,33.6,-13.25,36.1181740956,130.49,54.1174005873,-45.5104892004,70.7099545579,-2.4525994127,-2.5104892004,3.5096723358,56.57,-43.0,71.0574760317,132.11,30.7874005873,5.7295107996,31.3159915846,-2.4525994127,-2.5104892004,3.5096723358,33.24,8.24,34.2460975879,131.58,54.4274005873,-1.3904892004,54.4451595177,-2.4525994127,-2.5104892004,3.5096723358,56.88,1.12,56.8910256543,132.11,28.9074005873,7.4895107996,29.8618582934,-2.4525994127,-2.5104892004,3.5096723358,31.36,10.0,32.9157956003,130.49
2021-06-22 15:00:00,55.1362004574,-3.5400006708,55.2497258421,-0.8937995426,-2.0800006708,2.2639082166,56.03,-1.46,56.0490187247,132.35,30.3262004574,-15.2300006708,33.935694403,-0.8937995426,-2.0800006708,2.2639082166,31.22,-13.15,33.8764062439,130.97,51.9062004574,-45.4900006708,69.0187931432,-0.8937995426,-2.0800006708,2.2639082166,52.8,-43.41,68.3539911051,132.6,30.0262004574,6.1199993292,30.6435491693,-0.8937995426,-2.0800006708,2.2639082166,30.92,8.2,31.9888480568,132.09,52.1062004574,-1.6400006708000001,52.1320029186,-0.8937995426,-2.0800006708,2.2639082166,53.0,0.44,53.0018263836,132.6,28.1462004574,8.7599993292,29.4778932156,-0.8937995426,-2.0800006708,2.2639082166,29.04,10.84,30.9972127779,130.97
2021-06-22 15:30:00,56.0682003266,-4.5479110855,56.2523473564,-1.9317996734,-2.3479110855,3.0404829293,58.0,-2.2,58.0417091409,131.94,29.8282003266,-15.4979110855,33.6140860762,-1.9317996734,-2.3479110855,3.0404829293,31.76,-13.15,34.3747014532,130.51,52.7282003266,-46.6179110855,70.3810538686,-1.9317996734,-2.3479110855,3.0404829293,54.66,-44.27,70.3388121879,132.19,29.5182003266,5.9020889145,30.102471727,-1.9317996734,-2.3479110855,3.0404829293,31.45,8.25,32.5140738758,131.63,52.9482003266,-2.5879110855,53.011406335,-1.9317996734,-2.3479110855,3.0404829293,54.88,-0.24,54.8805247788,132.19,27.628200326600002,8.3320889145,28.8572548758,-1.9317996734,-2.3479110855,3.0404829293,29.56,10.68,31.4301765824,130.51
2021-06-22 16:00:00,56.5364671784,-4.3441400771,56.7031187327,-2.6935328216,-2.3741400771,3.5904958108000002,59.23,-1.97,59.2627522142,132.24,31.0764671784,-15.3641400771,34.6670392823,-2.6935328216,-2.3741400771,3.5904958108000002,33.77,-12.99,36.1822193902,130.74,53.1364671784,-46.2841400771,70.4677640264,-2.6935328216,-2.3741400771,3.5904958108000002,55.83,-43.91,71.0287054648,132.5,30.7064671784,5.9958599229,31.2863782306,-2.6935328216,-2.3741400771,3.5904958108000002,33.4,8.37,34.4327881532,131.86,53.4664671784,-2.3341400771,53.5173927096,-2.6935328216,-2.3741400771,3.5904958108000002,56.16,0.04,56.160014245,132.5,28.8664671784,8.4258599229,30.0710499118,-2.6935328216,-2.3741400771,3.5904958108000002,31.56,10.8,33.3567624328,130.74
2021-06-22 16:30:00,59.2007002615,-5.3350851235,59.4406093906,-5.6992997385,-3.2750851235000003,6.5732944613,64.9,-2.06,64.9326851439,132.43,32.3607002615,-16.8650851235,36.4917253311,-5.6992997385,-3.2750851235000003,6.5732944613,38.06,-13.59,40.4135088801,130.96,55.5207002615,-47.3650851235,72.9794453685,-5.6992997385,-3.2750851235000003,6.5732944613,61.22,-44.09,75.4441283335,132.68,31.8907002615,4.6649148765,32.230082128,-5.6992997385,-3.2750851235000003,6.5732944613,37.59,7.94,38.4194182673,132.06,55.9007002615,-3.1950851235,55.9919356575,-5.6992997385,-3.2750851235000003,6.5732944613,61.6,0.08,61.600051948,132.68,29.9407002615,7.3249148765,30.8236907281,-5.6992997385,-3.2750851235000003,6.5732944613,35.64,10.6,37.1829208105,130.96
2021-06-22 17:00:00,58.9043002683,-4.8369106877,59.1025574328,-6.6956997316999995,-3.5969106877,7.6006684832,65.6,-1.24,65.6117184655,132.43,33.5143002683,-17.9969106877,38.0407297088,-6.6956997316999995,-3.5969106877,7.6006684832,40.21,-14.4,42.7107024058,130.96,55.1843002683,-46.7269106877,72.3098276759,-6.6956997316999995,-3.5969106877,7.6006684832,61.88,-43.13,75.4276560686,132.68,33.0043002683,3.5230893122999998,33.191806135,-6.6956997316999995,-3.5969106877,7.6006684832,39.7,7.12,40.3334154269,132.06,55.5843002683,-2.7169106877,55.6506607329,-6.6956997316999995,-3.5969106877,7.6006684832,62.28,0.88,62.2862167739,132.68,31.1043002683,7.2030893123,31.9274488618,-6.6956997316999995,-3.5969106877,7.6006684832,37.8,10.8,39.3125934021,130.96
2021-06-22 17:30:00,61.0874335756,-5.5135562641,61.3357468653,-9.5525664244,-4.4035562641,10.5186897028,70.64,-1.11,70.6487204413,131.99,34.9474335756,-19.1735562641,39.8616152875,-9.5525664244,-4.4035562641,10.5186897028,44.5,-14.77,46.887129364,130.71,57.1074335756,-47.5035562641,74.2822107057,-9.5525664244,-4.4035562641,10.5186897028,66.66,-43.1,79.3798815822,132.24,34.3374335756,2.5064437359,34.428790347,-9.5525664244,-4.4035562641,10.5186897028,43.89,6.91,44.4306223229,131.81,57.6074335756,-3.2835562641,57.7009371233,-9.5525664244,-4.4035562641,10.5186897028,67.16,1.12,67.169338243,132.24,32.4074335756,6.0764437359,32.9721840258,-9.5525664244,-4.4035562641,10.5186897028,41.96,10.48,43.2489537446,130.71
2021-06-22 18:00:00,60.6406335231,-5.5613705567,60.8951170173,-10.1993664769,-4.5313705567,11.1606628679,70.84,-1.03,70.8474876054,132.21,35.4006335231,-19.1813705567,40.2632565781,-10.1993664769,-4.5313705567,11.1606628679,45.6,-14.65,47.8955373704,130.99,56.6506335231,-47.1513705567,73.7058072607,-10.1993664769,-4.5313705567,11.1606628679,66.85,-42.62,79.2804320119,132.46,34.7506335231,2.2886294433,34.8259149914,-10.1993664769,-4.5313705567,11.1606628679,44.95,6.82,45.4644355513,132.08,57.1206335231,-3.3313705567,57.217696597,-10.1993664769,-4.5313705567,11.1606628679,67.32,1.2,67.3306943377,132.46,32.7606335231,6.0686294433,33.3179737102,-10.1993664769,-4.5313705567,11.1606628679,42.96,10.6,44.248407881,130.99
2021-06-22 18:30:00,60.9650834197,-6.4912984861,61.3096921571,-10.1849165803,-4.4912984861,11.1312302932,71.15,-2.0,71.178104077,131.53,34.6150834197,-19.7012984861,39.8289487959,-10.1849165803,-4.4912984861,11.1312302932,44.8,-15.21,47.3115641255,130.32,56.9550834197,-48.5512984861,74.8405646159,-10.1849165803,-4.4912984861,11.1312302932,67.14,-44.06,80.3060595472,131.77,34.0050834197,2.0287015139,34.06554459,-10.1849165803,-4.4912984861,11.1312302932,44.19,6.52,44.6684060607,131.39,57.4950834197,-4.2112984861000005,57.6491079929,-10.1849165803,-4.4912984861,11.1312302932,67.68,0.28,67.6805791937,131.77,32.0150834197,6.1887015139,32.6077535687,-10.1849165803,-4.4912984861,11.1312302932,42.2,10.68,43.5304766801,130.32
2021-06-22 19:00:00,58.7790667658,-7.9377195961,59.31261318,-9.9909332342,-4.4077195961,10.9200155187,68.77,-3.5300000000000002,68.8605387722,132.35,34.0990667658,-19.477719596100002,39.2699365286,-9.9909332342,-4.4077195961,10.9200155187,44.09,-15.07,46.5943451505,131.07,54.9190667658,-50.1777195961,74.39023752,-9.9909332342,-4.4077195961,10.9200155187,64.91,-45.77,79.4241839744,132.6,33.4990667658,2.2922804039,33.5774034676,-9.9909332342,-4.4077195961,10.9200155187,43.49,6.7,44.0030692111,132.16,55.4490667658,-5.6477195961,55.7359465859,-9.9909332342,-4.4077195961,10.9200155187,65.44,-1.24,65.4517471119,132.6,31.5690667658,6.1122804039,32.1553408969,-9.9909332342,-4.4077195961,10.9200155187,41.56,10.52,42.8707825914,131.07
2021-06-22 19:30:00,58.1254833952,-9.6949893788,58.9284705298,-9.8045166048,-4.3049893788,10.7080100581,67.93,-5.39,68.1435029918,132.68,33.3854833952,-18.7049893788,38.2683567611,-9.8045166048,-4.3049893788,10.7080100581,43.19,-14.4,45.5273115833,131.21,54.3054833952,-52.2449893788,75.3566482932,-9.8045166048,-4.3049893788,10.7080100581,64.11,-47.94,80.0520811722,132.93,32.7954833952,3.1450106212,32.9459378822,-9.8045166048,-4.3049893788,10.7080100581,42.6,7.45,43.2465316528,132.3,54.8754833952,-7.3849893788,55.3701792122,-9.8045166048,-4.3049893788,10.7080100581,64.68,-3.08,64.7532918082,132.93,30.8354833952,6.5350106212,31.5203648462,-9.8045166048,-4.3049893788,10.7080100581,40.64,10.84,42.0608511564,131.21
2021-06-22 20:00:00,56.8386000557,-10.7395210668,57.8443062802,-10.7013999443,-4.4995210668,11.6088608657,67.54,-6.24,67.8276433322,133.3,32.8486000557,-19.4995210668,38.2002859604,-10.7013999443,-4.4995210668,11.6088608657,43.55,-15.0,46.0608564836,131.57,53.0386000557,-53.2795210668,75.1784574262,-10.7013999443,-4.4995210668,11.6088608657,63.74,-48.78,80.2637900924,133.55,32.2686000557,2.3904789332,32.3570230257,-10.7013999443,-4.4995210668,11.6088608657,42.97,6.89,43.5188809599,132.66,53.6586000557,-8.3795210668,54.3089470829,-10.7013999443,-4.4995210668,11.6088608657,64.36,-3.88,64.4768485582,133.55,30.3386000557,6.0604789332,30.9380034624,-10.7013999443,-4.4995210668,11.6088608657,41.04,10.56,42.3768238546,131.57
2021-06-22 20:30:00,53.7523167052,-12.662739646,55.2236953356,-10.8876832948,-4.512739646,11.785858757,64.64,-8.15,65.1517620637,134.17,31.4123167052,-20.112739646,37.2995433867,-10.8876832948,-4.512739646,11.785858757,42.3,-15.6,45.0849198735,132.28,50.1323167052,-55.682739646,74.925407391,-10.8876832948,-4.512739646,11.785858757,61.02,-51.17,79.6354776466,134.45,30.8823167052,1.987260354,30.9461902146,-10.8876832948,-4.512739646,11.785858757,41.77,6.5,42.2727205181,133.4,50.7123167052,-10.312739646,51.750281783,-10.8876832948,-4.512739646,11.785858757,61.6,-5.8,61.8724494424,134.45,28.9523167052,5.567260354,29.4827242712,-10.8876832948,-4.512739646,11.785858757,39.84,10.08,41.0954012026,132.28
2021-06-22 21:00:00,51.878366647600004,-13.644332908199999,53.6426392577,-10.9416333524,-4.4743329082,11.8211249631,62.82,-9.17,63.4857566703,134.17,30.6683666476,-20.6443329082,36.9694088951,-10.9416333524,-4.4743329082,11.8211249631,41.61,-16.17,44.6414717499,132.28,48.3383666476,-56.6643329082,74.4811675129,-10.9416333524,-4.4743329082,11.8211249631,59.28,-52.19,78.9804691047,134.45,30.1383666476,1.4556670918,30.1735001428,-10.9416333524,-4.4743329082,11.8211249631,41.08,5.93,41.5057983901,133.4,48.9383666476,-11.3143329082,50.2292530234,-10.9416333524,-4.4743329082,11.8211249631,59.88,-6.84,60.2693952185,134.45,28.2583666476,2.3656670918,28.35721542,-10.9416333524,-4.4743329082,11.8211249631,39.2,6.84,39.7922806584,132.28
2021-06-22 21:30:00,50.4163999788,-14.2935882768,52.4034355043,-10.6036000212,-4.3635882768,11.4663523432,61.02,-9.93,61.8226924357,134.0,29.5463999788,-21.1735882768,36.3498362063,-10.6036000212,-4.3635882768,11.4663523432,40.15,-16.81,43.526987031,132.05,46.9863999788,-57.1335882768,73.9727564199,-10.6036000212,-4.3635882768,11.4663523432,57.59,-52.77,78.1106970907,134.27,29.0763999788,0.8564117232,29.0890095529,-10.6036000212,-4.3635882768,11.4663523432,39.68,5.22,40.0218790164,133.18,47.5163999788,-12.0035882768,49.0091256652,-10.6036000212,-4.3635882768,11.4663523432,58.12,-7.64,58.6199965882,134.27,27.2363999788,3.1964117231999998,27.423320946,-10.6036000212,-4.3635882768,11.4663523432,37.84,7.5600000000000005,38.5878115472,132.05
2021-06-22 22:00:00,49.2911166461,-14.7494088965,51.4505514355,-10.2588833539,-4.2494088965,11.1041507391,59.55,-10.5,60.468607558,134.0,28.9911166461,-21.4794088965,36.0811564523,-10.2588833539,-4.2494088965,11.1041507391,39.25,-17.23,42.8653169824,132.05,45.9411166461,-57.4094088965,73.5284055896,-10.2588833539,-4.2494088965,11.1041507391,56.2,-53.16,77.3590692809,134.27,28.5311166461,0.4705911035,28.5349973377,-10.2588833539,-4.2494088965,11.1041507391,38.79,4.72,39.0761116285,133.18,46.5011166461,-12.4494088965,48.1387747166,-10.2588833539,-4.2494088965,11.1041507391,56.76,-8.2,57.3492598034,134.27,26.7011166461,5.1905911035,27.2009534053,-10.2588833539,-4.2494088965,11.1041507391,36.96,9.44,38.1464965626,132.05
2021-06-22 22:30:00,48.7248499795,-15.2202735756,51.0467210822,-10.2251500205,-4.2102735756,11.0580331218,58.95,-11.01,59.96934717,133.66,28.7448499795,-21.5402735756,35.9200471333,-10.2251500205,-4.2102735756,11.0580331218,38.97,-17.33,42.6496166454,131.72,45.4148499795,-57.4602735756,73.2406419828,-10.2251500205,-4.2102735756,11.0580331218,55.64,-53.25,77.0154017064,133.94,28.3048499795,0.19972642440000002,28.3055546317,-10.2251500205,-4.2102735756,11.0580331218,38.53,4.41,38.781554894,132.85,45.8948499795,-12.9702735756,47.6924024481,-10.2251500205,-4.2102735756,11.0580331218,56.12,-8.76,56.7995774632,133.94,26.4148499795,4.2297264244,26.7513529577,-10.2251500205,-4.2102735756,11.0580331218,36.64,8.44,37.5995106351,131.72
2021-06-22 23:00:00,46.1286999816,-16.1598010944,48.8773580853,-9.221300018400001,-3.8898010944,10.0081430138,55.35,-12.27,56.6936980625,133.13,27.0386999816,-21.4498010944,34.5135518845,-9.221300018400001,-3.8898010944,10.0081430138,36.26,-17.56,40.2882265681,131.16,43.0186999816,-58.5298010944,72.6384620174,-9.221300018400001,-3.8898010944,10.0081430138,52.24,-54.64,75.5946241475,133.4,26.6586999816,0.3101989056,26.6605046477,-9.221300018400001,-3.8898010944,10.0081430138,35.88,4.2,36.124983045,132.28,43.4586999816,-13.9298010944,45.6365857905,-9.221300018400001,-3.8898010944,10.0081430138,52.68,-10.04,53.6282015361,133.4,24.8586999816,3.9901989056,25.176907119,-9.221300018400001,-3.8898010944,10.0081430138,34.08,7.88,34.9791480742,131.16
2021-06-22 23:30:00,43.6793833173,-17.040633635,46.8857304695,-8.0306166827,-3.500633635,8.7604360708,51.71,-13.54,53.4533039203,133.33,25.0693833173,-21.980633635,33.3409993087,-8.0306166827,-3.500633635,8.7604360708,33.1,-18.48,37.9093708732,131.26,40.7393833173,-59.890633635,72.4333165765,-8.0306166827,-3.500633635,8.7604360708,48.77,-56.39,74.5543090639,133.62,24.7693833173,0.009366365,24.7693850882,-8.0306166827,-3.500633635,8.7604360708,32.8,3.51,32.9872717878,132.39,41.1693833173,-14.860633635,43.7693563439,-8.0306166827,-3.500633635,8.7604360708,49.2,-11.36,50.4944511803,133.62,23.0093833173,3.659366365,23.2985553808,-8.0306166827,-3.500633635,8.7604360708,31.04,7.16,31.8550969234,131.26
2021-06-23 00:00:00,40.8723833189,-17.7641803865,44.565881826500004,-7.2176166811,-3.2341803865,7.9091031937,48.09,-14.53,50.2371277045,134.2,23.4723833189,-21.7941803865,32.0302837544,-7.2176166811,-3.2341803865,7.9091031937,30.69,-18.56,35.8657176145,132.08,38.1223833189,-60.8641803865,71.8175783777,-7.2176166811,-3.2341803865,7.9091031937,45.34,-57.63,73.3275698493,134.49,23.2523833189,0.2658196135,23.2539026848,-7.2176166811,-3.2341803865,7.9091031937,30.47,3.5,30.6703586546,133.2,38.5023833189,-15.6741803865,41.570583975,-7.2176166811,-3.2341803865,7.9091031937,45.72,-12.44,47.3821907472,134.49,21.5023833189,4.5658196135,21.9817924004,-7.2176166811,-3.2341803865,7.9091031937,28.72,7.8,29.7603494603,132.08
2021-06-23 00:30:00,39.5527499869,-18.8587119488,43.8186153124,-6.5572500131,-3.0387119488,7.2271223902,46.11,-15.82,48.7483794602,134.44,22.6727499869,-21.1587119488,31.012008695,-6.5572500131,-3.0387119488,7.2271223902,29.23,-18.12,34.3908025495,132.22,36.9127499869,-62.2587119488,72.378852748,-6.5572500131,-3.0387119488,7.2271223902,43.47,-59.22,73.46189012,134.74,22.4727499869,0.9712880512000001,22.4937300698,-6.5572500131,-3.0387119488,7.2271223902,29.03,4.01,29.3056479198,133.32,37.3227499869,-16.7987119488,40.9290164764,-6.5572500131,-3.0387119488,7.2271223902,43.88,-13.76,45.9868676907,134.74,20.7627499869,4.5612880512,21.2578723231,-6.5572500131,-3.0387119488,7.2271223902,27.32,7.6,28.3574046767,132.22
2021-06-23 01:00:00,38.2729999869,-19.4715782202,42.9414122542,-6.5470000131,-2.9715782202,7.1898182376,44.82,-16.5,47.7606783871,134.96,22.2529999869,-20.9015782202,30.5298539222,-6.5470000131,-2.9715782202,7.1898182376,28.8,-17.93,33.9252840813,132.55,35.7029999869,-63.2715782202,72.6498232519,-6.5470000131,-2.9715782202,7.1898182376,42.25,-60.3,73.6284761488,135.25,22.0629999869,1.4084217798,22.1079085472,-6.5470000131,-2.9715782202,7.1898182376,28.61,4.38,28.9433325655,133.62,36.1329999869,-17.4115782202,40.1093099438,-6.5470000131,-2.9715782202,7.1898182376,42.68,-14.44,45.0565866439,135.25,20.3329999869,4.9084217798,20.917062242,-6.5470000131,-2.9715782202,7.1898182376,26.88,7.88,28.0112263209,132.55
2021-06-23 01:30:00,38.0420666537,-19.8964220743,42.9309497524,-6.4779333463,-2.9064220743,7.100064064,44.52,-16.99,47.6517628215,135.63,22.3320666537,-20.6264220743,30.4001725096,-6.4779333463,-2.9064220743,7.100064064,28.81,-17.72,33.8232834006,133.11,35.4820666537,-63.4664220743,72.711510677,-6.4779333463,-2.9064220743,7.100064064,41.96,-60.56,73.6760150931,135.9,22.1320666537,1.5535779257,22.1865269643,-6.4779333463,-2.9064220743,7.100064064,28.61,4.46,28.9555469643,134.14,35.9220666537,-17.8264220743,40.1020722238,-6.4779333463,-2.9064220743,7.100064064,42.4,-14.92,44.9484860702,135.9,20.4020666537,4.7735779257,20.9530754295,-6.4779333463,-2.9064220743,7.100064064,26.88,7.68,27.9556219748,133.11
2021-06-23 02:00:00,37.307316654,-20.3325549858,42.4882179924,-6.332683346,-2.9225549858,6.9745398419,43.64,-17.41,46.9846538776,135.31,21.877316654,-21.0225549858,30.3408108348,-6.332683346,-2.9225549858,6.9745398419,28.21,-18.1,33.5173701236,132.72,34.807316654,-64.1925549858,73.0221432735,-6.332683346,-2.9225549858,6.9745398419,41.14,-61.27,73.8004911908,135.58,21.707316654,1.2974450142,21.7460561915,-6.332683346,-2.9225549858,6.9745398419,28.04,4.22,28.3557754258,133.75,35.227316654,-18.2825549858,39.6889865763,-6.332683346,-2.9225549858,6.9745398419,41.56,-15.36,44.3075975426,135.58,20.027316654,3.9174450142,20.4068563919,-6.332683346,-2.9225549858,6.9745398419,26.36,6.84,27.2329800059,132.72
2021-06-23 02:30:00,36.7602166543,-20.52903216,42.1040935052,-6.1997833457,-2.89903216,6.8440997215,42.96,-17.63,46.4368226734,135.82,21.2602166543,-21.24903216,30.0585791401,-6.1997833457,-2.89903216,6.8440997215,27.46,-18.35,33.0268693642,133.21,34.2802166543,-64.43903216,72.9898768294,-6.1997833457,-2.89903216,6.8440997215,40.48,-61.54,73.6600434428,136.08,21.1102166543,1.10096784,21.1389067214,-6.1997833457,-2.89903216,6.8440997215,27.31,4.0,27.6013785888,134.24,34.7202166543,-18.49903216,39.3409155381,-6.1997833457,-2.89903216,6.8440997215,40.92,-15.6,43.792766526,136.08,19.4002166543,3.74096784,19.7576123713,-6.1997833457,-2.89903216,6.8440997215,25.6,6.64,26.4471094829,133.21
2021-06-23 03:00:00,35.8795333213,-20.5672947566,41.3564326914,-6.0104666787,-2.8572947566,6.6550614589,41.89,-17.71,45.4798438872,135.94,20.8395333213,-21.1572947566,29.697091953,-6.0104666787,-2.8572947566,6.6550614589,26.85,-18.3,32.4932685337,133.33,33.4595333213,-64.6072947566,72.7574250908,-6.0104666787,-2.8572947566,6.6550614589,39.47,-61.75,73.2867204888,136.22,20.6995333213,1.2427052434,20.7368029369,-6.0104666787,-2.8572947566,6.6550614589,26.71,4.1,27.0228440398,134.36,33.8695333213,-18.5372947566,38.6105760679,-6.0104666787,-2.8572947566,6.6550614589,39.88,-15.68,42.8518004289,136.22,18.9895333213,3.1827052434,19.2544017936,-6.0104666787,-2.8572947566,6.6550614589,25.0,6.04,25.7192845935,133.33
2021-06-23 03:30:00,35.5218499882,-20.4865981862,41.006127979,-5.8781500118,-2.8165981862000002,6.5181188163,41.4,-17.67,45.0132080616,135.56,20.5318499882,-21.1765981862,29.4958501264,-5.8781500118,-2.8165981862000002,6.5181188163,26.41,-18.36,32.164851935,132.96,33.1218499882,-64.1965981862,72.2375260189,-5.8781500118,-2.8165981862000002,6.5181188163,39.0,-61.38,72.72210393,135.83,20.4018499882,1.0634018138,20.4295449377,-5.8781500118,-2.8165981862000002,6.5181188163,26.28,3.88,26.5648790699,133.99,33.4818499882,-18.4965981862,38.2512538761,-5.8781500118,-2.8165981862000002,6.5181188163,39.36,-15.68,42.3682900292,135.83,18.7218499882,3.5034018138,19.0468236525,-5.8781500118,-2.8165981862000002,6.5181188163,24.6,6.32,25.3988661164,132.96
2021-06-23 04:00:00,35.4179333287,-20.5669024329,40.9564094735,-5.9320666713,-2.8269024329,6.5712093528,41.35,-17.74,44.994778586,135.56,20.2979333287,-21.3369024329,29.4494397714,-5.9320666713,-2.8269024329,6.5712093528,26.23,-18.51,32.1034733323,132.96,33.0379333287,-64.4069024329,72.3861459095,-5.9320666713,-2.8269024329,6.5712093528,38.97,-61.58,72.8749428816,135.83,20.1679333287,0.9730975671000001,20.1913955343,-5.9320666713,-2.8269024329,6.5712093528,26.1,3.8,26.3751777245,133.99,33.4279333287,-18.5869024329,38.2478714267,-5.9320666713,-2.8269024329,6.5712093528,39.36,-15.76,42.3979622152,135.83,18.5079333287,3.1330975671,18.7712518619,-5.9320666713,-2.8269024329,6.5712093528,24.44,5.96,25.1562159317,132.96
2021-06-23 04:30:00,35.7036333467,-20.743107415,41.2919597427,-6.0863666533,-2.883107415,6.7346987612,41.79,-17.86,45.446492714,135.82,20.5236333467,-21.183107415,29.4948057378,-6.0863666533,-2.883107415,6.7346987612,26.61,-18.3,32.2952333944,133.21,33.2936333467,-64.573107415,72.6508927864,-6.0863666533,-2.883107415,6.7346987612,39.38,-61.69,73.1877073012,136.08,20.3936333467,1.106892585,20.4236503171,-6.0863666533,-2.883107415,6.7346987612,26.48,3.99,26.7789189476,134.22,33.6736333467,-18.723107415,38.528798762,-6.0863666533,-2.883107415,6.7346987612,39.76,-15.84,42.7991027943,136.08,18.7136333467,3.556892585,19.04866289,-6.0863666533,-2.883107415,6.7346987612,24.8,6.44,25.6225213435,133.21
2021-06-23 05:00:00,35.1529834161,-20.868807987,40.8807948779,-6.1870165839,-2.918807987,6.8409512697,41.34,-17.95,45.0688151608,135.97,20.2529834161,-20.668807987,28.9375700579,-6.1870165839,-2.918807987,6.8409512697,26.44,-17.75,31.8455036073,133.3,32.7629834161,-64.518807987,72.3608296413,-6.1870165839,-2.918807987,6.8409512697,38.95,-61.6,72.8811532565,136.22,20.1129834161,1.501192013,20.1689285624,-6.1870165839,-2.918807987,6.8409512697,26.3,4.42,26.6688282457,134.33,33.0929834161,-18.878807987000002,38.0992774523,-6.1870165839,-2.918807987,6.8409512697,39.28,-15.96,42.398584882,136.22,18.4129834161,4.561192013,18.9695131951,-6.1870165839,-2.918807987,6.8409512697,24.6,7.48,25.7120672059,133.3
2021-06-23 05:30:00,35.9216000791,-20.076550209,41.1512967054,-6.4083999209,-3.006550209,7.0786251282,42.33,-17.07,45.6422370179,134.88,20.6316000791,-20.886550209,29.3583191184,-6.4083999209,-3.006550209,7.0786251282,27.04,-17.88,32.4169091679,132.27,33.4916000791,-63.256550209,71.5756831627,-6.4083999209,-3.006550209,7.0786251282,39.9,-60.25,72.2639086958,135.13,20.4716000791,1.073449791,20.4997244921,-6.4083999209,-3.006550209,7.0786251282,26.88,4.08,27.1878796525,133.26,33.8316000791,-18.086550209,38.3627483684,-6.4083999209,-3.006550209,7.0786251282,40.24,-15.08,42.9728286246,135.13,18.7516000791,3.193449791,19.021583191,-6.4083999209,-3.006550209,7.0786251282,25.16,6.2,25.9126532798,132.27
2021-06-23 06:00:00,37.0724667318,-19.8014901852,42.0293564444,-6.6175332682,-3.0814901852,7.2998170058,43.69,-16.72,46.7800651988,134.88,21.3824667318,-20.5214901852,29.6368257908,-6.6175332682,-3.0814901852,7.2998170058,28.0,-17.44,32.9871732648,132.27,34.5624667318,-62.6514901852,71.5525913507,-6.6175332682,-3.0814901852,7.2998170058,41.18,-59.57,72.4180730205,135.13,21.1824667318,1.2785098148,21.2210151545,-6.6175332682,-3.0814901852,7.2998170058,27.8,4.36,28.1398223164,133.26,34.9424667318,-17.7614901852,39.1975320001,-6.6175332682,-3.0814901852,7.2998170058,41.56,-14.68,44.0764789882,135.13,19.4624667318,5.1985098148,20.1447788665,-6.6175332682,-3.0814901852,7.2998170058,26.08,8.28,27.3628361103,132.27
2021-06-23 06:30:00,40.8521666871,-17.8391604205,44.5772943048,-7.5778333129,-3.3891604205,8.3012026884,48.43,-14.45,50.5397605851,134.36,23.8221666871,-19.8591604205,31.0142205814,-7.5778333129,-3.3891604205,8.3012026884,31.4,-16.47,35.4573109527,131.75,38.1021666871,-60.4391604205,71.446953879,-7.5778333129,-3.3891604205,8.3012026884,45.68,-57.05,73.0846420255,134.63,23.5521666871,1.8408395794999999,23.6239972488,-7.5778333129,-3.3891604205,8.3012026884,31.13,5.23,31.5662763087,132.75,38.5021666871,-15.7491604205,41.5987126429,-7.5778333129,-3.3891604205,8.3012026884,46.08,-12.36,47.7088671004,134.63,21.7821666871,5.0108395795,22.3510916708,-7.5778333129,-3.3891604205,8.3012026884,29.36,8.4,30.5380025542,131.75
2021-06-23 07:00:00,43.6440500252,-15.7716024394,46.4063201095,-7.9659499748,-3.5916024394,8.7381901492,51.61,-12.18,53.0277710261,133.81,25.6540500252,-19.5416024394,32.2491008959,-7.9659499748,-3.5916024394,8.7381901492,33.62,-15.95,37.2116500575,131.34,40.6940500252,-58.5816024394,71.3288851155,-7.9659499748,-3.5916024394,8.7381901492,48.66,-54.99,73.4281669389,134.06,25.3040500252,2.2783975606,25.406417361,-7.9659499748,-3.5916024394,8.7381901492,33.27,5.87,33.7838689318,132.33,41.1140500252,-13.6716024394,43.3275642373,-7.9659499748,-3.5916024394,8.7381901492,49.08,-10.08,50.1044189668,134.06,23.5140500252,3.2483975606,23.7373679101,-7.9659499748,-3.5916024394,8.7381901492,31.48,6.84,32.2145308828,131.34
2021-06-23 07:30:00,48.0612000119,-13.0596489501,49.8039494145,-8.4187999881,-3.8196489501,9.2447775171,56.48,-9.24,57.2308308519,133.97,28.4612000119,-18.3096489501,33.8420323089,-8.4187999881,-3.8196489501,9.2447775171,36.88,-14.49,39.6244179768,131.65,44.8712000119,-55.3496489501,71.253127857,-8.4187999881,-3.8196489501,9.2447775171,53.29,-51.53,74.1293801404,134.22,28.0312000119,3.2703510499,28.2213282837,-8.4187999881,-3.8196489501,9.2447775171,36.45,7.09,37.1331469175,132.66,45.3012000119,-10.9396489501,46.6033758613,-8.4187999881,-3.8196489501,9.2447775171,53.72,-7.12,54.1897850153,134.22,26.1412000119,6.3003510499,26.8897147887,-8.4187999881,-3.8196489501,9.2447775171,34.56,10.12,36.0112204736,131.65
