Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-06-23 08:00:00,51.3369500101,-10.4850132206,52.3967359535,-7.9230499899,-3.7550132206,8.7678301437,59.26,-6.73,59.6409297379,133.0,30.1169500101,-17.3150132206,34.7396079532,-7.9230499899,-3.7550132206,8.7678301437,38.04,-13.56,40.3845911209,130.85,47.9769500101,-52.3050132206,70.9760673769,-7.9230499899,-3.7550132206,8.7678301437,55.9,-48.55,74.0399385467,133.24,29.6369500101,4.0249867794,29.9090174442,-7.9230499899,-3.7550132206,8.7678301437,37.56,7.78,38.3572939609,131.89,48.3569500101,-8.315013220600001,49.0666287729,-7.9230499899,-3.7550132206,8.7678301437,56.28,-4.5600000000000005,56.464431282,133.24,27.6769500101,7.1249867794,28.579345662,-7.9230499899,-3.7550132206,8.7678301437,35.6,10.88,37.2254536574,130.85
2021-06-23 08:30:00,53.5411333726,-7.2528193843,54.030142993,-6.7388666274,-3.5028193843,7.5948711023,60.28,-3.75,60.3965305295,132.24,31.1111333726,-16.1128193843,35.0360609692,-6.7388666274,-3.5028193843,7.5948711023,37.85,-12.61,39.895295462,130.28,50.1011333726,-48.7928193843,69.9347037506,-6.7388666274,-3.5028193843,7.5948711023,56.84,-45.29,72.6771607866,132.47,30.6311333726,5.0771806157,31.0490594816,-6.7388666274,-3.5028193843,7.5948711023,37.37,8.58,38.342317353,131.33,50.4211333726,-5.2228193843,50.6909117387,-6.7388666274,-3.5028193843,7.5948711023,57.16,-1.72,57.1858723812,132.47,28.6611333726,6.8571806157,29.4700100475,-6.7388666274,-3.5028193843,7.5948711023,35.4,10.36,36.8848153039,130.28
2021-06-23 09:00:00,54.1152666907,-5.9754693601,54.4441762091,-4.9447333093,-3.0554693601,5.8125967098,59.06,-2.92,59.1321401608,131.51,30.9652666907,-15.6854693601,34.7114057664,-4.9447333093,-3.0554693601,5.8125967098,35.91,-12.63,38.0663236996,129.76,50.7452666907,-47.1554693601,69.2727968404,-4.9447333093,-3.0554693601,5.8125967098,55.69,-44.1,71.0365124425,131.72,30.5352666907,5.3045306399,30.9925887461,-4.9447333093,-3.0554693601,5.8125967098,35.48,8.36,36.4516117613,130.82,51.0152666907,-4.0154693601,51.1730537462,-4.9447333093,-3.0554693601,5.8125967098,55.96,-0.96,55.9682338474,131.72,28.5752666907,7.9445306399,29.6590868628,-4.9447333093,-3.0554693601,5.8125967098,33.52,11.0,35.2787528124,129.76
2021-06-23 09:30:00,55.3360666883,-4.3049648242,55.503270162,-3.3539333117,-2.6449648242,4.2713823969,58.69,-1.6600000000000001,58.713471197,130.96,31.1360666883,-15.2849648242,34.685512804300004,-3.3539333117,-2.6449648242,4.2713823969,34.49,-12.64,36.7332233816,129.33,51.9760666883,-45.4049648242,69.0153775551,-3.3539333117,-2.6449648242,4.2713823969,55.33,-42.76,69.927294385,131.19,30.7460666883,5.6650351758,31.2636088823,-3.3539333117,-2.6449648242,4.2713823969,34.1,8.31,35.0979500826,130.39,52.1660666883,-2.3649648242,52.2196473787,-3.3539333117,-2.6449648242,4.2713823969,55.52,0.28,55.5207060474,131.19,28.8060666883,8.5550351758,30.049594089,-3.3539333117,-2.6449648242,4.2713823969,32.16,11.2,34.0544505168,129.33
2021-06-23 10:00:00,55.3314833361,-3.75874371,55.4590047012,-1.8185166639,-2.21874371,2.8687674195,57.15,-1.54,57.1707451412,130.72,30.8814833361,-14.89874371,34.2875863422,-1.8185166639,-2.21874371,2.8687674195,32.7,-12.68,35.0723879997,129.24,52.0314833361,-44.68874371,68.5883304399,-1.8185166639,-2.21874371,2.8687674195,53.85,-42.47,68.5822382254,130.95,30.5314833361,5.95125629,31.1060914634,-1.8185166639,-2.21874371,2.8687674195,32.35,8.17,33.3657219313,130.29,52.2214833361,-1.93874371,52.2574592665,-1.8185166639,-2.21874371,2.8687674195,54.04,0.28,54.0407253837,130.95,28.6214833361,8.90125629,29.9736829886,-1.8185166639,-2.21874371,2.8687674195,30.44,11.12,32.4075299892,129.24
2021-06-23 10:30:00,55.6624333326,-3.148511408,55.7514090278,-0.3775666674,-1.858511408,1.8964760062,56.04,-1.29,56.0548454641,130.54,30.6124333326,-14.348511408,33.8082956413,-0.3775666674,-1.858511408,1.8964760062,30.99,-12.49,33.4122761871,129.07,52.4124333326,-44.388511408,68.6833539722,-0.3775666674,-1.858511408,1.8964760062,52.79,-42.53,67.790744206,130.76,30.2924333326,6.611488592,31.0055365799,-0.3775666674,-1.858511408,1.8964760062,30.67,8.47,31.8180734803,130.13,52.5824333326,-1.298511408,52.5984641131,-0.3775666674,-1.858511408,1.8964760062,52.96,0.56,52.9629606423,130.76,28.3824333326,8.541488592,29.6398304524,-0.3775666674,-1.858511408,1.8964760062,28.76,10.4,30.582635596,129.07
2021-06-23 11:00:00,55.2147166678,-2.2336034027,55.2598762292,0.5847166678,-1.6136034027,1.7162778105,54.63,-0.62,54.6335181002,130.94,30.3747166678,-13.9036034027,33.4055923497,0.5847166678,-1.6136034027,1.7162778105,29.79,-12.29,32.2255830048,129.48,52.0447166678,-43.1336034027,67.5955640226,0.5847166678,-1.6136034027,1.7162778105,51.46,-41.52,66.1214186176,131.17,30.0947166678,6.8863965973,30.872551391400002,0.5847166678,-1.6136034027,1.7162778105,29.51,8.5,30.7097720604,130.52,52.1847166678,-0.4536034027,52.1866880512,0.5847166678,-1.6136034027,1.7162778105,51.6,1.16,51.6130371127,131.17,28.2247166678,10.306396597300001,30.0475696488,0.5847166678,-1.6136034027,1.7162778105,27.64,11.92,30.1007641099,129.48
2021-06-23 11:30:00,55.2858000192,0.1372132992,55.2859702932,1.2258000192,-1.4627867008,1.9084890932,54.06,1.6,54.0836722126,130.3,30.4358000192,-14.8027867008,33.8446512306,1.2258000192,-1.4627867008,1.9084890932,29.21,-13.34,32.1119868585,128.88,52.1158000192,-40.6927867008,66.1207947708,1.2258000192,-1.4627867008,1.9084890932,50.89,-39.23,64.2556223221,130.53,30.1758000192,6.0172132992,30.7698840214,1.2258000192,-1.4627867008,1.9084890932,28.95,7.48,29.9007173827,129.95,52.1858000192,1.8572132992000001,52.218837261,1.2258000192,-1.4627867008,1.9084890932,50.96,3.32,51.068033054,130.53,28.3058000192,10.4972132992,30.1895644516,1.2258000192,-1.4627867008,1.9084890932,27.08,11.96,29.603513305,128.88
2021-06-23 12:00:00,55.4760500268,0.3075015396,55.4769022547,1.4260500268,-1.4324984604,2.0213041627,54.05,1.74,54.0780001479,129.94,30.3760500268,-14.6124984604,33.7080038935,1.4260500268,-1.4324984604,2.0213041627,28.95,-13.18,31.8090380238,128.88,52.3060500268,-40.7324984604,66.2952434209,1.4260500268,-1.4324984604,2.0213041627,50.88,-39.3,64.290468967,130.18,30.1060500268,6.2975015396,30.7576457789,1.4260500268,-1.4324984604,2.0213041627,28.68,7.73,29.7034560279,129.95,52.4260500268,1.9675015396000002,52.4629562999,1.4260500268,-1.4324984604,2.0213041627,51.0,3.4,51.1132076865,130.18,28.2660500268,10.5275015396,30.162855846,1.4260500268,-1.4324984604,2.0213041627,26.84,11.96,29.3841317721,128.88
2021-06-23 12:30:00,55.8118000257,-0.1045721651,55.8118979918,0.8818000257,-1.5745721651,1.8046741503,54.93,1.47,54.949666059,130.18,30.5618000257,-15.0845721651,34.0817830845,0.8818000257,-1.5745721651,1.8046741503,29.68,-13.51,32.6101594599,129.13,52.6018000257,-41.2045721651,66.8189055078,0.8818000257,-1.5745721651,1.8046741503,51.72,-39.63,65.1574654203,130.42,30.2918000257,5.8754278349,30.8563413425,0.8818000257,-1.5745721651,1.8046741503,29.41,7.45,30.3389287879,130.21,52.6818000257,1.6254278349,52.7068692828,0.8818000257,-1.5745721651,1.8046741503,51.8,3.2,51.8987475764,130.42,28.4018000257,9.9054278349,30.0795569331,0.8818000257,-1.5745721651,1.8046741503,27.52,11.48,29.8184640785,129.13
2021-06-23 13:00:00,56.0761167105,-0.4834191618,56.0782003938,1.7161167105000001,-1.3234191618,2.1671397836,54.36,0.84,54.3664896788,130.39,30.3261167105,-14.3534191618,33.5513635546,1.7161167105000001,-1.3234191618,2.1671397836,28.61,-13.03,31.437445825,129.35,52.8961167105,-41.7934191618,67.4143089283,1.7161167105000001,-1.3234191618,2.1671397836,51.18,-40.47,65.2473240831,130.64,30.0761167105,6.6665808382,30.8061048569,1.7161167105000001,-1.3234191618,2.1671397836,28.36,7.99,29.4640407955,130.42,53.0361167105,1.1965808382,53.0496133956,1.7161167105000001,-1.3234191618,2.1671397836,51.32,2.52,51.3818333655,130.64,28.2361167105,9.7565808382,29.874222275,1.7161167105000001,-1.3234191618,2.1671397836,26.52,11.08,28.7415518022,129.35
2021-06-23 13:30:00,55.2734666738,-0.6367978884000001,55.2771347818,1.7434666738,-1.3967978884,2.2339920285,53.53,0.76,53.5353948337,131.18,30.7234666738,-14.0367978884,33.7781452927,1.7434666738,-1.3967978884,2.2339920285,28.98,-12.64,31.6166095589,129.91,52.1234666738,-42.1967978884,67.0628476142,1.7434666738,-1.3967978884,2.2339920285,50.38,-40.8,64.8288855372,131.43,30.4534666738,7.0632021116,31.2618370624,1.7434666738,-1.3967978884,2.2339920285,28.71,8.46,29.9305145295,130.99,52.263466673799996,1.0832021116,52.2746905832,1.7434666738,-1.3967978884,2.2339920285,50.52,2.48,50.580834315,131.43,28.5834666738,9.6832021116,30.1791148018,1.7434666738,-1.3967978884,2.2339920285,26.84,11.08,29.037079743,129.91
2021-06-23 14:00:00,54.9165666859,-1.3670699966,54.9335796844,2.8165666859,-1.0570699966,3.0083957309,52.1,-0.31,52.1009222567,131.18,29.5665666859,-13.0370699966,32.3132644542,2.8165666859,-1.0570699966,3.0083957309,26.75,-11.98,29.3101160011,129.91,51.8465666859,-42.8170699966,67.2411180768,2.8165666859,-1.0570699966,3.0083957309,49.03,-41.76,64.403714955,131.43,29.3565666859,7.9429300034,30.4121381133,2.8165666859,-1.0570699966,3.0083957309,26.54,9.0,28.024482154,130.99,51.9365666859,0.30293000340000004,51.9374501271,2.8165666859,-1.0570699966,3.0083957309,49.12,1.3599999999999999,49.1388237547,131.43,27.4965666859,9.2229300034,29.0021312554,2.8165666859,-1.0570699966,3.0083957309,24.68,10.28,26.7353847924,129.91
2021-06-23 14:30:00,54.387583358,-1.3525383925,54.4043985688,2.357583358,-1.1225383925,2.6111858863,52.03,-0.23,52.0305083581,130.97,29.717583358,-12.9925383925,32.4336370844,2.357583358,-1.1225383925,2.6111858863,27.36,-11.87,29.8239249597,129.53,51.317583358,-43.0225383925,66.9659105175,2.357583358,-1.1225383925,2.6111858863,48.96,-41.9,64.4413811149,131.21,29.477583358,8.0774616075,30.5642488318,2.357583358,-1.1225383925,2.6111858863,27.12,9.2,28.6379887562,130.61,51.477583358,0.3174616075,51.4785622396,2.357583358,-1.1225383925,2.6111858863,49.12,1.44,49.1411029587,131.21,27.597583358,8.6374616075,28.917682310700002,2.357583358,-1.1225383925,2.6111858863,25.24,9.76,27.0613229536,129.53
2021-06-23 15:00:00,54.3075667195,-1.7096561147,54.3344708911,2.2275667195,-1.2096561147,2.5348217699999998,52.08,-0.5,52.0824000983,131.32,29.4475667195,-13.2096561147,32.2746680907,2.2275667195,-1.2096561147,2.5348217699999998,27.22,-12.0,29.7477461331,129.86,51.2475667195,-43.5596561147,67.2588784883,2.2275667195,-1.2096561147,2.5348217699999998,49.02,-42.35,64.7802662853,131.56,29.2275667195,7.9703438853,30.2948351702,2.2275667195,-1.2096561147,2.5348217699999998,27.0,9.18,28.5179312013,130.96,51.3875667195,-0.009656114700000001,51.3875676267,2.2275667195,-1.2096561147,2.5348217699999998,49.16,1.2,49.1746438726,131.56,27.3875667195,7.7903438853,28.4739928472,2.2275667195,-1.2096561147,2.5348217699999998,25.16,9.0,26.7212574554,129.86
2021-06-23 15:30:00,54.1012000294,-2.124516059,54.1428980856,1.7312000294,-1.384516059,2.2167404583,52.37,-0.74,52.3752279231,131.34,29.4212000294,-13.574516059,32.4017668871,1.7312000294,-1.384516059,2.2167404583,27.69,-12.19,30.2544575228,129.87,51.0212000294,-43.774516059,67.2262679958,1.7312000294,-1.384516059,2.2167404583,49.29,-42.39,65.0108929334,131.6,29.1812000294,7.515483941,30.1334520761,1.7312000294,-1.384516059,2.2167404583,27.45,8.9,28.8567583072,130.96,51.1712000294,-0.384516059,51.1726446947,1.7312000294,-1.384516059,2.2167404583,49.44,1.0,49.4501122345,131.6,27.3312000294,9.015483941,28.7797401958,1.7312000294,-1.384516059,2.2167404583,25.6,10.4,27.6318656627,129.87
2021-06-23 16:00:00,56.0347667178,-2.4814977691,56.0896863274,0.0147667178,-1.7714977691,1.7715593137,56.02,-0.71,56.0244991053,131.34,30.2447667178,-13.9614977691,33.311699653,0.0147667178,-1.7714977691,1.7715593137,30.23,-12.19,32.5952297123,129.87,52.7747667178,-44.3314977691,68.9235641604,0.0147667178,-1.7714977691,1.7715593137,52.76,-42.56,67.7862168881,131.6,29.9447667178,7.2885022309,30.8190090457,0.0147667178,-1.7714977691,1.7715593137,29.93,9.06,31.271208803,130.96,53.0147667178,-0.6514977691,53.0187696905,0.0147667178,-1.7714977691,1.7715593137,53.0,1.12,53.0118326414,131.6,28.0547667178,7.7085022309,29.0945173914,0.0147667178,-1.7714977691,1.7715593137,28.04,9.48,29.5991891781,129.87
2021-06-23 16:30:00,57.1737500758,-2.7080711072,57.2378489013,-0.6762499242000001,-2.0180711072,2.1283620354,57.85,-0.6900000000000001,57.8541148061,131.78,31.1337500758,-14.3680711072,34.2892382698,-0.6762499242000001,-2.0180711072,2.1283620354,31.81,-12.35,34.1232853049,130.33,53.8137500758,-44.8080711072,70.026301727,-0.6762499242000001,-2.0180711072,2.1283620354,54.49,-42.79,69.2830729688,132.04,30.8037500758,7.0219288928,31.5939630959,-0.6762499242000001,-2.0180711072,2.1283620354,31.48,9.04,32.7522823632,131.4,54.0437500758,-0.8580711072,54.0505615908,-0.6762499242000001,-2.0180711072,2.1283620354,54.72,1.16,54.7322939406,132.04,28.9237500758,8.2219288928,30.0696430502,-0.6762499242000001,-2.0180711072,2.1283620354,29.6,10.24,31.3212004878,130.33
2021-06-23 17:00:00,58.790266809,-2.8817061872,58.8608503338,-2.7697331910000003,-2.5517061871999998,3.7659827954000002,61.56,-0.33,61.5608844966,132.26,32.340266809,-15.7517061872,35.9723380542,-2.7697331910000003,-2.5517061871999998,3.7659827954000002,35.11,-13.2,37.5093601652,130.79,55.250266809,-45.0817061872,71.3088508898,-2.7697331910000003,-2.5517061871999998,3.7659827954000002,58.02,-42.53,71.938315938,132.5,31.940266809,5.7982938128,32.4622989785,-2.7697331910000003,-2.5517061871999998,3.7659827954000002,34.71,8.35,35.7002324922,131.86,55.630266809,-0.9117061872000001,55.6377371342,-2.7697331910000003,-2.5517061871999998,3.7659827954000002,58.4,1.6400000000000001,58.4230228591,132.5,30.030266809,8.0882938128,31.1004408557,-2.7697331910000003,-2.5517061871999998,3.7659827954000002,32.8,10.64,34.48259851,130.79
2021-06-23 17:30:00,61.0181502293,-3.8571507412,61.1399400494,-5.2418497707,-3.1671507412,6.124363872,66.26,-0.6900000000000001,66.2635925679,132.26,32.9381502293,-16.7071507412,36.9330560124,-5.2418497707,-3.1671507412,6.124363872,38.18,-13.54,40.5098012831,130.99,57.2381502293,-45.8071507412,73.3109875851,-5.2418497707,-3.1671507412,6.124363872,62.48,-42.64,75.643373801,132.5,32.4581502293,4.7928492588000005,32.8101039365,-5.2418497707,-3.1671507412,6.124363872,37.7,7.96,38.531176987,132.06,57.6781502293,-1.7671507412,57.7052149776,-5.2418497707,-3.1671507412,6.124363872,62.92,1.4,62.9355734065,132.5,30.5181502293,6.9528492588,31.3001534538,-5.2418497707,-3.1671507412,6.124363872,35.76,10.12,37.1643915597,130.99
2021-06-23 18:00:00,61.9756335938,-4.4147810026,62.132676191,-7.0043664062,-3.6547810026,7.9005425718,68.98,-0.76,68.9841865937,132.06,33.3056335938,-17.8347810026,37.780214961,-7.0043664062,-3.6547810026,7.9005425718,40.31,-14.18,42.7313526582,130.74,58.0556335938,-46.7247810026,74.5228941448,-7.0043664062,-3.6547810026,7.9005425718,65.06,-43.07,78.024537807,132.3,32.7756335938,3.9252189974,33.0098394673,-7.0043664062,-3.6547810026,7.9005425718,39.78,7.58,40.4957380474,131.8,58.5556335938,-2.2147810026,58.5975040464,-7.0043664062,-3.6547810026,7.9005425718,65.56,1.44,65.5758126141,132.3,30.8356335938,5.0652189974,31.2488838621,-7.0043664062,-3.6547810026,7.9005425718,37.84,8.72,38.8317395953,130.74
2021-06-23 18:30:00,59.8425335632,-6.2447491575,60.1674805464,-8.7274664368,-4.2147491575,9.6918925327,68.57,-2.03,68.600042274,132.61,33.1025335632,-18.7547491575,38.0462658387,-8.7274664368,-4.2147491575,9.6918925327,41.83,-14.54,44.2849918144,131.25,55.9425335632,-48.4147491575,73.9834778681,-8.7274664368,-4.2147491575,9.6918925327,64.67,-44.2,78.3316596275,132.85,32.5525335632,2.9452508425,32.6855005149,-8.7274664368,-4.2147491575,9.6918925327,41.28,7.16,41.8963482896,132.3,56.4325335632,-4.0547491575,56.5780154751,-8.7274664368,-4.2147491575,9.6918925327,65.16,0.16,65.1601964392,132.85,30.5925335632,6.3452508425,31.2436444428,-8.7274664368,-4.2147491575,9.6918925327,39.32,10.56,40.7133393374,131.25
2021-06-23 19:00:00,57.5800835457,-7.2107220054,58.0298245127,-9.2799164543,-4.4307220054,10.2833917988,66.86,-2.7800000000000002,66.9177704351,132.61,33.1500835457,-19.1007220054,38.25919001,-9.2799164543,-4.4307220054,10.2833917988,42.43,-14.67,44.8944740475,131.25,53.7900835457,-49.3007220054,72.9652950252,-9.2799164543,-4.4307220054,10.2833917988,63.07,-44.87,77.402466369,132.85,32.5700835457,2.5692779946,32.6712646157,-9.2799164543,-4.4307220054,10.2833917988,41.85,7.0,42.4313857893,132.3,54.2800835457,-4.9907220054,54.5090338923,-9.2799164543,-4.4307220054,10.2833917988,63.56,-0.56,63.5624669125,132.85,30.6000835457,6.1692779946,31.2157829308,-9.2799164543,-4.4307220054,10.2833917988,39.88,10.6,41.2646870823,131.25
2021-06-23 19:30:00,52.2235169401,-5.9231240503,52.558340157399996,-10.9464830599,-4.8131240503,11.9579117953,63.17,-1.11,63.1797515032,132.41,38.2835169401,-21.7831240503,44.0469313652,-10.9464830599,-4.8131240503,11.9579117953,49.23,-16.97,52.0727740763,130.99,48.6035169401,-47.8631240503,68.2142250766,-10.9464830599,-4.8131240503,11.9579117953,59.55,-43.05,73.4813241579,132.66,37.5735169401,-0.0131240503,37.5735192321,-10.9464830599,-4.8131240503,11.9579117953,48.52,4.8,48.7568497752,132.04,48.9735169401,-3.9331240503,49.1312001306,-10.9464830599,-4.8131240503,11.9579117953,59.92,0.88,59.9264616009,132.66,35.6135169401,4.4668759497,35.8925559078,-10.9464830599,-4.8131240503,11.9579117953,46.56,9.28,47.4758043639,130.99
2021-06-23 20:00:00,50.6585003176,-6.3259743153,51.0519500653,-11.0214996824,-4.7659743153,12.0078293802,61.68,-1.56,61.6997244726,132.06,38.6185003176,-22.4359743153,44.6627530528,-11.0214996824,-4.7659743153,12.0078293802,49.64,-17.67,52.6911614979,130.99,47.1185003176,-48.4159743153,67.5593046225,-11.0214996824,-4.7659743153,12.0078293802,58.14,-43.65,72.7020089131,132.3,37.8985003176,-0.5759743153,37.9028768398,-11.0214996824,-4.7659743153,12.0078293802,48.92,4.19,49.0991089532,132.04,47.4985003176,-4.3259743153,47.6950897494,-11.0214996824,-4.7659743153,12.0078293802,58.52,0.44,58.521654112,132.3,35.9385003176,3.5540256847,36.1138048902,-11.0214996824,-4.7659743153,12.0078293802,46.96,8.32,47.6913409331,130.99
2021-06-23 20:30:00,49.2327335852,-7.6661984883,49.8260238784,-11.3172664148,-4.7461984883,12.2722010737,60.55,-2.92,60.6203670395,132.29,37.5227335852,-22.8661984883,43.9410806537,-11.3172664148,-4.7461984883,12.2722010737,48.84,-18.12,52.0929937708,131.18,45.7627335852,-49.6261984883,67.5054617167,-11.3172664148,-4.7461984883,12.2722010737,57.08,-44.88,72.6108862362,132.52,36.8327335852,-1.0561984883,36.8478740039,-11.3172664148,-4.7461984883,12.2722010737,48.15,3.69,48.2911855311,132.25,46.1227335852,-5.6261984883,46.4646173212,-11.3172664148,-4.7461984883,12.2722010737,57.44,-0.88,57.4467405516,132.52,34.8427335852,1.4138015117,34.871405455,-11.3172664148,-4.7461984883,12.2722010737,46.16,6.16,46.5692087113,131.18
2021-06-23 21:00:00,47.4311334476,-8.2421231913,48.1419257491,-11.1788665524,-4.6321231913,12.1005629065,58.61,-3.61,58.7210711755,132.17,36.2011334476,-23.7721231913,43.3086123527,-11.1788665524,-4.6321231913,12.1005629065,47.38,-19.14,51.0999412916,130.98,44.0711334476,-49.7321231913,66.4495965411,-11.1788665524,-4.6321231913,12.1005629065,55.25,-45.1,71.3202110204,132.41,35.5711334476,-2.1621231913,35.6367831242,-11.1788665524,-4.6321231913,12.1005629065,46.75,2.47,46.815204795,132.05,44.3811334476,-6.2721231913,44.8221433604,-11.1788665524,-4.6321231913,12.1005629065,55.56,-1.6400000000000001,55.5841991937,132.41,33.6611334476,0.7278768087,33.6690022072,-11.1788665524,-4.6321231913,12.1005629065,44.84,5.36,45.1592205424,130.98
2021-06-23 21:30:00,46.2750000515,-9.031522701,47.1481074071,-11.2049999485,-4.601522701,12.1130522584,57.48,-4.43,57.650457934,131.92,35.3150000515,-24.201522701000002,42.8119484453,-11.2049999485,-4.601522701,12.1130522584,46.52,-19.6,50.480396195,130.74,42.9750000515,-50.791522701,66.5329197294,-11.2049999485,-4.601522701,12.1130522584,54.18,-46.19,71.1968292833,132.17,34.7050000515,-2.461522701,34.7921847918,-11.2049999485,-4.601522701,12.1130522584,45.91,2.14,45.9598487813,131.8,43.3150000515,-7.041522701,43.883621904,-11.2049999485,-4.601522701,12.1130522584,54.52,-2.44,54.5745728339,132.17,32.7950000515,0.638477299,32.8012146367,-11.2049999485,-4.601522701,12.1130522584,44.0,5.24,44.3109196474,130.74
2021-06-23 22:00:00,45.0083500241,-9.9538525076,46.0958864936,-10.7416499759,-4.4238525076,11.6169494797,55.75,-5.53,56.0235968142,131.92,34.3783500241,-24.6238525076,42.2871737374,-10.7416499759,-4.4238525076,11.6169494797,45.12,-20.2,49.4353557689,130.74,41.8083500241,-51.7338525076,66.5156344555,-10.7416499759,-4.4238525076,11.6169494797,52.55,-47.31,70.7088297174,132.17,33.7983500241,-2.8638525076,33.9194651422,-10.7416499759,-4.4238525076,11.6169494797,44.54,1.56,44.5673108904,131.8,42.1383500241,-7.9838525076,42.8880221462,-10.7416499759,-4.4238525076,11.6169494797,52.88,-3.56,52.9996981123,132.17,31.8983500241,1.0961474924,31.9171783462,-10.7416499759,-4.4238525076,11.6169494797,42.64,5.52,42.9958137497,130.74
2021-06-23 22:30:00,43.9081500096,-10.5120830496,45.1489703903,-10.3818499904,-4.2920830496,11.234090356,54.29,-6.22,54.6451507455,131.92,33.4981500096,-24.7320830496,41.6389479459,-10.3818499904,-4.2920830496,11.234090356,43.88,-20.44,48.4071069162,130.65,40.7781500096,-52.2320830496,66.2649833464,-10.3818499904,-4.2920830496,11.234090356,51.16,-47.94,70.1112630039,132.17,32.9681500096,-3.0220830496,33.1063725137,-10.3818499904,-4.2920830496,11.234090356,43.35,1.27,43.3685992395,131.73,41.0581500096,-8.5320830496,41.9352849445,-10.3818499904,-4.2920830496,11.234090356,51.44,-4.24,51.6144475898,132.17,31.0981500096,0.46791695040000003,31.1016700563,-10.3818499904,-4.2920830496,11.234090356,41.48,4.76,41.7522214978,130.65
2021-06-23 23:00:00,41.4253666804,-11.2618587508,42.9289001388,-9.3146333196,-3.9218587508000002,10.1066003156,50.74,-7.34,51.2681499569,131.92,31.5053666804,-24.8418587508,40.1211425045,-9.3146333196,-3.9218587508000002,10.1066003156,40.82,-20.92,45.8684946341,130.65,38.4953666804,-52.4018587508,65.0219044354,-9.3146333196,-3.9218587508000002,10.1066003156,47.81,-48.48,68.0889601918,132.17,31.0453666804,-3.4618587508,31.2377857463,-9.3146333196,-3.9218587508000002,10.1066003156,40.36,0.46,40.3626213222,131.73,38.7253666804,-9.4018587508,39.8503321505,-9.3146333196,-3.9218587508000002,10.1066003156,48.04,-5.48,48.3515459939,132.17,29.2053666804,-0.9218587508,29.2199121575,-9.3146333196,-3.9218587508000002,10.1066003156,38.52,3.0,38.6366458172,130.65
2021-06-23 23:30:00,38.9588667102,-11.8392245298,40.718061506,-8.221133289800001,-3.5692245298,8.9624994457,47.18,-8.27,47.8993246299,131.01,29.5088667102,-25.4492245298,38.967117467,-8.221133289800001,-3.5692245298,8.9624994457,37.73,-21.88,43.6152186742,129.71,36.2088667102,-53.6492245298,64.7249667523,-8.221133289800001,-3.5692245298,8.9624994457,44.43,-50.08,66.9479745773,131.26,29.1388667102,-3.7192245298,29.3752648372,-8.221133289800001,-3.5692245298,8.9624994457,37.36,-0.15,37.360301123,130.77,36.4188667102,-10.0092245298,37.7692788936,-8.221133289800001,-3.5692245298,8.9624994457,44.64,-6.44,45.102141856,131.26,27.3788667102,-2.5292245298,27.4954417869,-8.221133289800001,-3.5692245298,8.9624994457,35.6,1.04,35.6151877715,129.71
2021-06-24 00:00:00,36.8086500314,-12.3822748744,38.8355178696,-7.2813499686,-3.2722748744,7.9828466238,44.09,-9.11,45.0213305001,132.13,27.7886500314,-25.8322748744,37.940947481,-7.2813499686,-3.2722748744,7.9828466238,35.07,-22.56,41.6996223004,130.8,34.2186500314,-53.9922748744,63.9224667553,-7.2813499686,-3.2722748744,7.9828466238,41.5,-50.72,65.5344825264,132.38,27.4886500314,-4.2022748744,27.8080023495,-7.2813499686,-3.2722748744,7.9828466238,34.77,-0.93,34.7824352224,131.86,34.3586500314,-10.5922748744,35.9543198934,-7.2813499686,-3.2722748744,7.9828466238,41.64,-7.32,42.278505177,132.38,25.7586500314,-3.2722748744,25.9656664519,-7.2813499686,-3.2722748744,7.9828466238,33.04,0.0,33.04,130.8
2021-06-24 00:30:00,36.0144333928,-12.4691923494,38.1119426224,-6.8355666072,-3.0891923494,7.5012052507,42.85,-9.38,43.8646429371,131.84,27.0444333928,-25.5991923494,37.2386899136,-6.8355666072,-3.0891923494,7.5012052507,33.88,-22.51,40.676215409,130.52,33.4944333928,-54.4491923494,63.9264547414,-6.8355666072,-3.0891923494,7.5012052507,40.33,-51.36,65.3020558635,132.11,26.7644333928,-3.8291923494,27.0369674499,-6.8355666072,-3.0891923494,7.5012052507,33.6,-0.74,33.6081478216,131.58,33.6844333928,-10.7291923494,35.3518969995,-6.8355666072,-3.0891923494,7.5012052507,40.52,-7.64,41.233966581,132.11,25.0844333928,-3.0891923494,25.273937327,-6.8355666072,-3.0891923494,7.5012052507,31.92,0.0,31.92,130.52
2021-06-24 01:00:00,34.6714000515,-13.1978072118,37.0983570624,-6.4385999485,-2.9978072118,7.1022825469,41.11,-10.2,42.3564882869,132.36,26.1614000515,-25.1778072118,36.3089634753,-6.4385999485,-2.9978072118,7.1022825469,32.6,-22.18,39.4298414909,130.98,32.2314000515,-55.2478072118,63.9623588604,-6.4385999485,-2.9978072118,7.1022825469,38.67,-52.25,65.0033183768,132.62,25.9314000515,-3.3878072118,26.1517637327,-6.4385999485,-2.9978072118,7.1022825469,32.37,-0.39,32.3723493123,132.05,32.3614000515,-11.4378072118,34.3232231456,-6.4385999485,-2.9978072118,7.1022825469,38.8,-8.44,39.7073494457,132.62,24.2414000515,-2.7578072118,24.3977658213,-6.4385999485,-2.9978072118,7.1022825469,30.68,0.24,30.6809387079,130.98
2021-06-24 01:30:00,34.4696333664,-13.7261898981,37.1020742484,-6.2303666336,-2.9361898981000003,6.8875742832,40.7,-10.79,42.1059865102,132.5,26.0396333664,-25.2161898981,36.2480170332,-6.2303666336,-2.9361898981000003,6.8875742832,32.27,-22.28,39.214172183,130.98,32.0596333664,-55.9061898981,64.4462734416,-6.2303666336,-2.9361898981000003,6.8875742832,38.29,-52.97,65.360117809,132.77,25.7896333664,-3.3861898981,26.0109875091,-6.2303666336,-2.9361898981000003,6.8875742832,32.02,-0.45,32.0231619301,132.05,32.2096333664,-11.9761898981,34.3640743521,-6.2303666336,-2.9361898981000003,6.8875742832,38.44,-9.04,39.4886717933,132.77,24.0896333664,-2.7361898981,24.2445286794,-6.2303666336,-2.9361898981000003,6.8875742832,30.32,0.2,30.3206596234,130.98
2021-06-24 02:00:00,33.7487833235,-13.7860297925,36.4559322095,-6.4912166765,-3.0060297925,7.1534683234,40.24,-10.78,41.6589246141,132.92,25.6187833235,-25.2960297925,36.0029329672,-6.4912166765,-3.0060297925,7.1534683234,32.11,-22.29,39.0883128313,131.36,31.3687833235,-56.0260297925,64.2099414539,-6.4912166765,-3.0060297925,7.1534683234,37.86,-53.02,65.1498273213,133.18,25.3787833235,-3.4460297925,25.6116724232,-6.4912166765,-3.0060297925,7.1534683234,31.87,-0.44,31.8730371945,132.41,31.5087833235,-12.0460297925,33.732925463,-6.4912166765,-3.0060297925,7.1534683234,38.0,-9.04,39.0604864281,133.18,23.7087833235,-2.8860297925,23.8837931377,-6.4912166765,-3.0060297925,7.1534683234,30.2,0.12,30.2002384097,131.36
2021-06-24 02:30:00,33.0507833209,-13.7694084772,35.804341747,-6.2092166791,-2.9494084772,6.874109552,39.26,-10.82,40.7237031715,132.92,25.1307833209,-25.1794084772,35.5746943991,-6.2092166791,-2.9494084772,6.874109552,31.34,-22.23,38.4235409612,131.29,30.7007833209,-56.5894084772,64.3808919503,-6.2092166791,-2.9494084772,6.874109552,36.91,-53.64,65.1121931746,133.18,24.9207833209,-3.0094084772,25.1018322182,-6.2092166791,-2.9494084772,6.874109552,31.13,-0.06,31.130057822,132.41,30.8707833209,-12.0294084772,33.1317360119,-6.2092166791,-2.9494084772,6.874109552,37.08,-9.08,38.1755523863,133.18,23.2707833209,-2.2294084772,23.3773312961,-6.2092166791,-2.9494084772,6.874109552,29.48,0.72,29.4887910909,131.29
2021-06-24 03:00:00,32.4481999946,-13.5435317514,35.1612419461,-6.0818000054,-2.8735317514,6.7264757512,38.53,-10.67,39.9801175586,133.78,24.6281999946,-25.4735317514,35.4323165326,-6.0818000054,-2.8735317514,6.7264757512,30.71,-22.6,38.12956989,132.17,30.1381999946,-56.4635317514,64.0034492567,-6.0818000054,-2.8735317514,6.7264757512,36.22,-53.59,64.6821188583,134.04,24.4381999946,-3.2935317513999998,24.6591356372,-6.0818000054,-2.8735317514,6.7264757512,30.52,-0.42,30.5228897714,133.24,30.2781999946,-11.8735317514,32.5230710599,-6.0818000054,-2.8735317514,6.7264757512,36.36,-9.0,37.4573036937,134.04,22.758199994599998,-2.7535317514,22.9241707397,-6.0818000054,-2.8735317514,6.7264757512,28.84,0.12,28.8402496522,132.17
2021-06-24 03:30:00,32.0502333225,-13.5835317514,34.8099093775,-6.0097666775,-2.8735317514,6.6614172849,38.06,-10.71,39.5381802818,133.92,24.3402333225,-25.5735317514,35.3051339671,-6.0097666775,-2.8735317514,6.6614172849,30.35,-22.7,37.9000329815,132.36,29.7602333225,-56.7335317514,64.0653191079,-6.0097666775,-2.8735317514,6.6614172849,35.77,-53.86,64.6559548688,134.18,24.1602333225,-3.2735317514,24.380994326,-6.0097666775,-2.8735317514,6.6614172849,30.17,-0.4,30.1726515242,133.43,29.9102333225,-11.9135317514,32.1955632999,-6.0097666775,-2.8735317514,6.6614172849,35.92,-9.04,37.040086393,134.18,22.5502333225,-2.6735317514,22.7081658204,-6.0097666775,-2.8735317514,6.6614172849,28.56,0.2,28.5607002715,132.36
2021-06-24 04:00:00,31.8726666547,-13.688127423000001,34.6876305335,-5.9673333453,-2.858127423,6.6164914887,37.84,-10.83,39.3593000446,134.27,24.0926666547,-25.688127423,35.2184110521,-5.9673333453,-2.858127423,6.6164914887,30.06,-22.83,37.7466885965,132.7,29.6026666547,-56.718127423,63.9786202683,-5.9673333453,-2.858127423,6.6164914887,35.57,-53.86,64.5455226952,134.53,23.9126666547,-3.478127423,24.1642917734,-5.9673333453,-2.858127423,6.6164914887,29.88,-0.62,29.886431704,133.78,29.7526666547,-12.018127423,32.0882620256,-5.9673333453,-2.858127423,6.6164914887,35.72,-9.16,36.8757915169,134.53,22.2726666547,-2.858127423,22.4553016519,-5.9673333453,-2.858127423,6.6164914887,28.24,0.0,28.24,132.7
2021-06-24 04:30:00,31.9954833232,-13.6477991667,34.7846715549,-6.0545166768,-2.8777991667,6.7036482779,38.05,-10.77,39.5448530153,134.14,24.2654833232,-25.6077991667,35.2785070414,-6.0545166768,-2.8777991667,6.7036482779,30.32,-22.73,37.8940008445,132.57,29.7054833232,-56.7877991667,64.0879854081,-6.0545166768,-2.8777991667,6.7036482779,35.76,-53.91,64.6920837506,134.39,24.0954833232,-3.3277991667,24.3241970859,-6.0545166768,-2.8777991667,6.7036482779,30.15,-0.45,30.153358022,133.66,29.8254833232,-11.9577991667,32.1332914028,-6.0545166768,-2.8777991667,6.7036482779,35.88,-9.08,37.0110902298,134.39,22.4654833232,-2.8377991667,22.6440068242,-6.0545166768,-2.8777991667,6.7036482779,28.52,0.04,28.5200280505,132.57
2021-06-24 05:00:00,32.0307833224,-13.4969665003,34.7582966348,-6.0792166776,-2.8769665003,6.7256086459,38.11,-10.62,39.5620588443,134.36,24.2507833224,-25.4869665003,35.1807611222,-6.0792166776,-2.8769665003,6.7256086459,30.33,-22.61,37.8301599256,132.77,29.7407833224,-56.6669665003,63.9973381085,-6.0792166776,-2.8769665003,6.7256086459,35.82,-53.79,64.6253549313,134.61,24.0707833224,-3.1869665003,24.2808435856,-6.0792166776,-2.8769665003,6.7256086459,30.15,-0.31,30.1515936561,133.87,29.8807833224,-11.8369665003,32.1399282496,-6.0792166776,-2.8769665003,6.7256086459,35.96,-8.96,37.0594549339,134.61,22.4007833224,-2.5569665003,22.5462451672,-6.0792166776,-2.8769665003,6.7256086459,28.48,0.32,28.4817976961,132.77
2021-06-24 05:30:00,32.0994166537,-13.5091602947,34.8262826236,-6.4705833463,-2.9991602947000002,7.1318588961,38.57,-10.51,39.9763054821,134.36,24.5094166537,-25.4691602947,35.3467060817,-6.4705833463,-2.9991602947000002,7.1318588961,30.98,-22.47,38.2708936399,132.77,29.789416653700002,-56.5891602947,63.9510938721,-6.4705833463,-2.9991602947000002,7.1318588961,36.26,-53.59,64.7045261168,134.61,24.3094166537,-3.2091602947,24.5203272377,-6.4705833463,-2.9991602947000002,7.1318588961,30.78,-0.21,30.7807163659,133.87,29.9294166537,-11.7991602947,32.1712630292,-6.4705833463,-2.9991602947000002,7.1318588961,36.4,-8.8,37.4486314837,134.61,22.6894166537,-2.4791602947,22.8244575807,-6.4705833463,-2.9991602947000002,7.1318588961,29.16,0.52,29.1646361198,132.77
2021-06-24 06:00:00,33.3478666537,-13.0963180329,35.8272767088,-6.4921333463,-3.0363180329,7.1670790831,39.84,-10.06,41.0905001186,134.18,25.4378666537,-25.0763180329,35.7198374293,-6.4921333463,-3.0363180329,7.1670790831,31.93,-22.04,38.7980218568,132.6,30.9778666537,-56.1163180329,64.0989030482,-6.4921333463,-3.0363180329,7.1670790831,37.47,-53.08,64.9729736121,134.44,25.1978666537,-2.8863180329,25.3626362132,-6.4921333463,-3.0363180329,7.1670790831,31.69,0.15,31.6903549996,133.68,31.1478666537,-11.3963180329,33.1672377774,-6.4921333463,-3.0363180329,7.1670790831,37.64,-8.36,38.5572198168,134.44,23.5478666537,-1.5163180329000001,23.5966362924,-6.4921333463,-3.0363180329,7.1670790831,30.04,1.52,30.0784308101,132.6
2021-06-24 06:30:00,36.167466652,-12.0567024372,38.1241356319,-7.332533348,-3.3367024372,8.0560305644,43.5,-8.72,44.3653964256,133.47,27.727466652,-24.2367024372,36.8270301812,-7.332533348,-3.3367024372,8.0560305644,35.06,-20.9,40.8168298622,131.9,33.587466652,-54.7267024372,64.2116023453,-7.332533348,-3.3367024372,8.0560305644,40.92,-51.39,65.6915405513,133.7,27.407466652,-2.2067024372,27.4961590759,-7.332533348,-3.3367024372,8.0560305644,34.74,1.13,34.758373092,132.91,33.787466652,-10.2967024372,35.321593733,-7.332533348,-3.3367024372,8.0560305644,41.12,-6.96,41.7048678214,133.7,25.667466652,1.4232975628,25.7068983015,-7.332533348,-3.3367024372,8.0560305644,33.0,4.76,33.341529659,131.9
2021-06-24 07:00:00,38.9437333166,-11.2820268177,40.5450181125,-8.3862666834,-3.7120268177,9.1710747451,47.33,-7.57,47.9315532817,133.47,29.9837333166,-22.8120268177,37.6750956353,-8.3862666834,-3.7120268177,9.1710747451,38.37,-19.1,42.86101842,131.9,36.1637333166,-53.8020268177,64.8264891621,-8.3862666834,-3.7120268177,9.1710747451,44.55,-50.09,67.0351445139,133.7,29.5537333166,-0.9120268177,29.56780252,-8.3862666834,-3.7120268177,9.1710747451,37.94,2.8,38.0431807293,132.91,36.4537333166,-9.4720268177,37.6642265917,-8.3862666834,-3.7120268177,9.1710747451,44.84,-5.76,45.2084416896,133.7,27.7737333166,2.4479731823,27.8814066188,-8.3862666834,-3.7120268177,9.1710747451,36.16,6.16,36.6809378288,131.9
2021-06-24 07:30:00,43.6349166472,-9.3061582627,44.6162586107,-9.7350833528,-4.1461582627,10.581232264,53.37,-5.16,53.6188632852,133.12,33.5049166472,-21.5561582627,39.8402735757,-9.7350833528,-4.1461582627,10.581232264,43.24,-17.41,46.6133639636,131.48,40.5549166472,-51.4961582627,65.5481165258,-9.7350833528,-4.1461582627,10.581232264,50.29,-47.35,69.0731974068,133.36,32.9449166472,0.1938417373,32.9454869066,-9.7350833528,-4.1461582627,10.581232264,42.68,4.34,42.90009324,132.5,40.8649166472,-7.3861582627,41.527060412,-9.7350833528,-4.1461582627,10.581232264,50.6,-3.24,50.7036251169,133.36,31.0649166472,4.0938417373,31.3335058119,-9.7350833528,-4.1461582627,10.581232264,40.8,8.24,41.6237624441,131.48
2021-06-24 08:00:00,46.927033312,-6.9741567543,47.4424421579,-10.642966688,-4.4341567543,11.5297218545,57.57,-2.54,57.6260054142,132.63,36.087033312,-20.7841567543,41.6443891209,-10.642966688,-4.4341567543,11.5297218545,46.73,-16.35,49.5077307095,131.07,43.597033312,-48.8641567543,65.4859307708,-10.642966688,-4.4341567543,11.5297218545,54.24,-44.43,70.1142103999,132.86,35.427033312,0.8558432457,35.4373694982,-10.642966688,-4.4341567543,11.5297218545,46.07,5.29,46.3727182727,132.09,43.917033312,-5.0341567543,44.2046213552,-10.642966688,-4.4341567543,11.5297218545,54.56,-0.6000000000000001,54.5632990205,132.86,33.437033312,2.6058432457,33.5384199946,-10.642966688,-4.4341567543,11.5297218545,44.08,7.04,44.6386379721,131.07
2021-06-24 08:30:00,49.0130833117,-5.2641647994,49.2949669515,-10.8369166883,-4.5541647994000005,11.7549640719,59.85,-0.71,59.8542112136,132.03,37.5230833117,-19.6041647994,42.3356239909,-10.8369166883,-4.5541647994000005,11.7549640719,48.36,-15.05,50.6477255166,130.65,45.5730833117,-46.9741647994,65.4482855477,-10.8369166883,-4.5541647994000005,11.7549640719,56.41,-42.42,70.5800573817,132.25,36.8230833117,1.9058352006,36.8723700403,-10.8369166883,-4.5541647994000005,11.7549640719,47.66,6.46,48.0958127076,131.65,45.8430833117,-3.3141647994,45.9627237643,-10.8369166883,-4.5541647994000005,11.7549640719,56.68,1.24,56.6935622448,132.25,34.8030833117,4.8458352006,35.1388207939,-10.8369166883,-4.5541647994000005,11.7549640719,45.64,9.4,46.5979570368,130.65
2021-06-24 09:00:00,49.3392333133,-4.5402416048,49.5476915483,-10.0407666867,-4.3802416048,10.954611457,59.38,-0.16,59.3802155604,131.58,37.8592333133,-18.7102416048,42.2302579672,-10.0407666867,-4.3802416048,10.954611457,47.9,-14.33,49.9975889419,130.28,45.8992333133,-46.3902416048,65.2594371329,-10.0407666867,-4.3802416048,10.954611457,55.94,-42.01,69.9580138369,131.79,37.1692333133,2.8097583952000003,37.2752819887,-10.0407666867,-4.3802416048,10.954611457,47.21,7.19,47.7543736217,131.25,46.1992333133,-2.7002416048,46.2780775687,-10.0407666867,-4.3802416048,10.954611457,56.24,1.6800000000000002,56.2650868657,131.79,35.0792333133,5.8197583952,35.5587147915,-10.0407666867,-4.3802416048,10.954611457,45.12,10.2,46.2585602889,130.28
2021-06-24 09:30:00,51.083416652,-3.2316106103,51.1855327605,-9.136583348,-4.1016106103,10.0150069832,60.22,0.87,60.2262841291,131.82,39.033416652,-18.0016106103,42.9844809215,-9.136583348,-4.1016106103,10.0150069832,48.17,-13.9,50.1354056531,130.48,47.613416652,-44.8816106103,65.4323804874,-9.136583348,-4.1016106103,10.0150069832,56.75,-40.78,69.8825507548,132.04,38.323416652,3.4183893897,38.4755721192,-9.136583348,-4.1016106103,10.0150069832,47.46,7.52,48.0520759177,131.48,47.863416652,-1.3416106103,47.8822156195,-9.136583348,-4.1016106103,10.0150069832,57.0,2.76,57.0667819313,132.04,36.263416652,6.2183893897,36.7927133259,-9.136583348,-4.1016106103,10.0150069832,45.4,10.32,46.5581614757,130.48
2021-06-24 10:00:00,51.6421166893,-2.275973938,51.6922457775,-7.4478833107,-3.595973938,8.2705498228,59.09,1.32,59.1047417726,131.4,39.0021166893,-17.405973938,42.7098704631,-7.4478833107,-3.595973938,8.2705498228,46.45,-13.81,48.4594531542,130.12,48.2121166893,-44.045973938,65.3028025111,-7.4478833107,-3.595973938,8.2705498228,55.66,-40.45,68.8057999009,131.62,38.3421166893,4.064026062,38.5568958819,-7.4478833107,-3.595973938,8.2705498228,45.79,7.66,46.4262824271,131.16,48.4721166893,-0.47597393800000004,48.4744535558,-7.4478833107,-3.595973938,8.2705498228,55.92,3.12,56.0069709947,131.62,36.2721166893,6.924026062,36.9270711813,-7.4478833107,-3.595973938,8.2705498228,43.72,10.52,44.9678640809,130.12
2021-06-24 10:30:00,51.8915167031,-1.9342605022,51.9275540483,-6.7484832969,-3.3942605022,7.5540076228,58.64,1.46,58.6581724911,131.63,39.0315167031,-17.1142605022,42.6187424578,-6.7484832969,-3.3942605022,7.5540076228,45.78,-13.72,47.7917022086,130.38,48.4815167031,-43.7442605022,65.2994470782,-6.7484832969,-3.3942605022,7.5540076228,55.23,-40.35,68.3993815762,131.85,38.3815167031,4.3557394978,38.6278823003,-6.7484832969,-3.3942605022,7.5540076228,45.13,7.75,45.7906038397,131.51,48.6915167031,-0.1142605022,48.6916507659,-6.7484832969,-3.3942605022,7.5540076228,55.44,3.2800000000000002,55.5369426598,131.85,36.3315167031,5.7257394978,36.7799292923,-6.7484832969,-3.3942605022,7.5540076228,43.08,9.12,44.0347680816,130.38
2021-06-24 11:00:00,51.4741333616,-1.0821867136,51.4855079941,-4.8658666384,-2.9921867135999998,5.7122534496,56.34,1.9100000000000001,56.3723664573,131.63,38.6741333616,-16.4021867136,42.0085743659,-4.8658666384,-2.9921867135999998,5.7122534496,43.54,-13.41,45.5583109871,130.38,48.1841333616,-42.7921867136,64.4428580336,-4.8658666384,-2.9921867135999998,5.7122534496,53.05,-39.8,66.3200007539,131.85,38.0841333616,4.9678132864,38.4067752194,-4.8658666384,-2.9921867135999998,5.7122534496,42.95,7.96,43.6813930639,131.51,48.3341333616,0.6478132864,48.3384744264,-4.8658666384,-2.9921867135999998,5.7122534496,53.2,3.64,53.3243809153,131.85,36.0141333616,5.4478132864,36.4238448189,-4.8658666384,-2.9921867135999998,5.7122534496,40.88,8.44,41.7421609407,130.38
2021-06-24 11:30:00,51.2199833529,-0.8731314665000001,51.2274248155,-6.0200166471,-2.9831314665,6.7186065355,57.24,2.11,57.2788765602,131.38,38.8499833529,-16.2331314665,42.1050562727,-6.0200166471,-2.9831314665,6.7186065355,44.87,-13.25,46.785461417,130.17,47.8699833529,-42.5931314665,64.0758156743,-6.0200166471,-2.9831314665,6.7186065355,53.89,-39.61,66.8811199069,131.59,38.2199833529,5.1568685335,38.5663119907,-6.0200166471,-2.9831314665,6.7186065355,44.24,8.14,44.982632204,131.3,48.0599833529,0.8568685335,48.0676213637,-6.0200166471,-2.9831314665,6.7186065355,54.08,3.84,54.2161599525,131.59,36.1799833529,8.9768685335,37.2770085184,-6.0200166471,-2.9831314665,6.7186065355,42.2,11.96,43.8620747343,130.17
2021-06-24 12:00:00,51.9965000216,0.2064203972,51.9969097532,-3.5634999784,-2.2935796028,4.2378106954,55.56,2.5,55.6162170594,131.38,38.4065000216,-15.3335796028,41.3542973263,-3.5634999784,-2.2935796028,4.2378106954,41.97,-13.04,43.9490898654,130.17,48.7365000216,-41.5535796028,64.0464394964,-3.5634999784,-2.2935796028,4.2378106954,52.3,-39.26,65.3960059943,131.59,37.8465000216,6.0264203972,38.3232997887,-3.5634999784,-2.2935796028,4.2378106954,41.41,8.32,42.2375484611,131.3,48.8765000216,1.9064203972,48.913665709,-3.5634999784,-2.2935796028,4.2378106954,52.44,4.2,52.6079233576,131.59,35.796500021599996,8.6264203972,36.8212512371,-3.5634999784,-2.2935796028,4.2378106954,39.36,10.92,40.8467379358,130.17
2021-06-24 12:30:00,52.5481833572,-0.1449488598,52.5483832702,-3.8618166428,-2.7949488598,4.7671130584,56.41,2.65,56.4722108652,131.29,39.0881833572,-15.8549488598,42.1813404423,-3.8618166428,-2.7949488598,4.7671130584,42.95,-13.06,44.8917152713,130.12,49.2381833572,-41.8149488598,64.5978997217,-3.8618166428,-2.7949488598,4.7671130584,53.1,-39.02,65.895147014,131.51,38.5081833572,5.4850511402,38.8968632602,-3.8618166428,-2.7949488598,4.7671130584,42.37,8.28,43.1714639548,131.24,49.3781833572,1.5250511402,49.4017284377,-3.8618166428,-2.7949488598,4.7671130584,53.24,4.32,53.4149791725,131.51,36.4581833572,9.1650511402,37.5925164908,-3.8618166428,-2.7949488598,4.7671130584,40.32,11.96,42.0564382705,130.12
2021-06-24 13:00:00,51.2093833299,-0.1952850773,51.2097556847,-3.1206166701,-2.6352850773,4.0844798739,54.33,2.44,54.3847634913,131.29,38.4693833299,-15.7852850773,41.5820716025,-3.1206166701,-2.6352850773,4.0844798739,41.59,-13.15,43.619383306,130.12,48.0093833299,-41.8452850773,63.6861740955,-3.1206166701,-2.6352850773,4.0844798739,51.13,-39.21,64.4336946015,131.51,37.9093833299,5.5247149227,38.3098397208,-3.1206166701,-2.6352850773,4.0844798739,41.03,8.16,41.8335571043,131.24,48.1193833299,1.4847149227,48.1422831869,-3.1206166701,-2.6352850773,4.0844798739,51.24,4.12,51.4053693694,131.51,35.9193833299,8.3647149227,36.8804901613,-3.1206166701,-2.6352850773,4.0844798739,39.04,11.0,40.5600986192,130.12
2021-06-24 13:30:00,52.7280500128,-0.9204814907000001,52.7360838926,-6.0019499872,-3.4304814907,6.9131473952,58.73,2.51,58.7836116618,131.18,39.1880500128,-16.5304814907,42.5318713686,-6.0019499872,-3.4304814907,6.9131473952,45.19,-13.1,47.0504633346,130.0,49.3180500128,-42.5604814907,65.1434159511,-6.0019499872,-3.4304814907,6.9131473952,55.32,-39.13,67.760307703,131.4,38.5580500128,4.8195185093,38.8580876968,-6.0019499872,-3.4304814907,6.9131473952,44.56,8.25,45.3172825752,131.11,49.5180500128,0.8495185093000001,49.5253365336,-6.0019499872,-3.4304814907,6.9131473952,55.52,4.28,55.6847268109,131.4,36.4780500128,8.7695185093,37.5173638149,-6.0019499872,-3.4304814907,6.9131473952,42.48,12.2,44.1971763804,130.0
2021-06-24 14:00:00,52.6282333757,-1.594580923,52.6523849086,-7.8017666243,-3.904580923,8.724294507,60.43,2.31,60.4741349669,131.28,39.4882333757,-17.074580923,43.0216444226,-7.8017666243,-3.904580923,8.724294507,47.29,-13.17,49.0896424921,130.11,49.1282333757,-43.274580923,65.4696316522,-7.8017666243,-3.904580923,8.724294507,56.93,-39.37,69.2172073982,131.5,38.7882333757,4.335419077,39.0297694969,-7.8017666243,-3.904580923,8.724294507,46.59,8.24,47.3130605647,131.2,49.3582333757,0.21541907700000001,49.358703461,-7.8017666243,-3.904580923,8.724294507,57.16,4.12,57.3082891038,131.5,36.7182333757,7.215419077,37.4204614441,-7.8017666243,-3.904580923,8.724294507,44.52,11.12,45.8877412824,130.11
2021-06-24 14:30:00,51.7398333726,-1.3178714888,51.7566144825,-6.5201666274,-3.6978714888,7.4957872433,58.26,2.38,58.3085928487,131.44,39.4598333726,-16.8578714888,42.9099788037,-6.5201666274,-3.6978714888,7.4957872433,45.98,-13.16,47.8262062054,130.26,48.3298333726,-43.0878714888,64.7482622413,-6.5201666274,-3.6978714888,7.4957872433,54.85,-39.39,67.5284725135,131.67,38.7998333726,4.5621285112,39.0671228311,-6.5201666274,-3.6978714888,7.4957872433,45.32,8.26,46.0665822479,131.34,48.5198333726,0.46212851120000004,48.5220341007,-6.5201666274,-3.6978714888,7.4957872433,55.04,4.16,55.1969854249,131.67,36.7198333726,6.9021285112,37.3628898896,-6.5201666274,-3.6978714888,7.4957872433,43.24,10.6,44.5203054796,130.26
2021-06-24 15:00:00,51.2441167022,-1.4370948867,51.2642637546,-7.2258832978,-3.7570948867,8.1442710798,58.47,2.32,58.5160089206,131.44,38.4441167022,-17.0570948867,42.0582286239,-7.2258832978,-3.7570948867,8.1442710798,45.67,-13.3,47.5672040381,130.26,47.8241167022,-43.3070948867,64.518606664,-7.2258832978,-3.7570948867,8.1442710798,55.05,-39.55,67.7842533336,131.67,37.7841167022,4.4329051133,38.0432664568,-7.2258832978,-3.7570948867,8.1442710798,45.01,8.19,45.7490568209,131.34,48.0541167022,0.3229051133,48.0552015888,-7.2258832978,-3.7570948867,8.1442710798,55.28,4.08,55.4303599122,131.67,35.7341167022,7.5629051133,36.525670839,-7.2258832978,-3.7570948867,8.1442710798,42.96,11.32,44.4263885546,130.26
2021-06-24 15:30:00,50.6641833288,-1.3512981507,50.6822008112,-6.4458166712,-3.4512981507,7.3116353495,57.11,2.1,57.1485966582,131.44,38.3941833288,-16.9012981507,41.9495791715,-6.4458166712,-3.4512981507,7.3116353495,44.84,-13.45,46.8137597294,130.26,47.3141833288,-43.4312981507,64.2254591508,-6.4458166712,-3.4512981507,7.3116353495,53.76,-39.98,66.9965521501,131.67,37.7741833288,4.6787018493,38.0628319645,-6.4458166712,-3.4512981507,7.3116353495,44.22,8.13,44.9611532325,131.45,47.5141833288,0.4287018493,47.5161172938,-6.4458166712,-3.4512981507,7.3116353495,53.96,3.88,54.099316077,131.67,35.7141833288,7.2687018493,36.4463567098,-6.4458166712,-3.4512981507,7.3116353495,42.16,10.72,43.5015402026,130.26
2021-06-24 16:00:00,52.5049833394,-0.8632836947,52.5120798884,-6.5450166606,-3.3132836947,7.3358770388,59.05,2.45,59.100803717,131.86,39.2849833394,-16.5232836947,42.6184094029,-6.5450166606,-3.3132836947,7.3358770388,45.83,-13.21,47.6958383929,130.64,49.0549833394,-42.9032836947,65.1696489343,-6.5450166606,-3.3132836947,7.3358770388,55.6,-39.59,68.2548760163,132.08,38.6249833394,5.0467163053,38.9532884804,-6.5450166606,-3.3132836947,7.3358770388,45.17,8.36,45.9371146242,131.75,49.3349833394,0.9267163053,49.3436863663,-6.5450166606,-3.3132836947,7.3358770388,55.88,4.24,56.0406281192,132.08,36.6149833394,7.8067163053,37.4379730276,-6.5450166606,-3.3132836947,7.3358770388,43.16,11.12,44.5694962951,130.64
2021-06-24 16:30:00,54.0957833711,-0.9718426187,54.1045123498,-7.2942166289,-3.5518426187000003,8.1130254663,61.39,2.58,61.444190124,131.86,40.7357833711,-16.7818426187,44.0571706824,-7.2942166289,-3.5518426187000003,8.1130254663,48.03,-13.23,49.8188097008,130.64,50.5357833711,-42.8918426187,66.2840521103,-7.2942166289,-3.5518426187000003,8.1130254663,57.83,-39.34,69.9424370465,132.08,40.0157833711,4.7681573813,40.2988615672,-7.2942166289,-3.5518426187000003,8.1130254663,47.31,8.32,48.0360125323,131.75,50.7857833711,0.8481573813000001,50.792865282,-7.2942166289,-3.5518426187000003,8.1130254663,58.08,4.4,58.2464282167,132.08,37.9057833711,7.4081573813,38.6229104129,-7.2942166289,-3.5518426187000003,8.1130254663,45.2,10.96,46.5098011176,130.64
