Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-06-24 17:00:00,53.6308834238,-0.7244605818000001,53.635776306,-4.9391165762,-3.1444605818,5.8551263782,58.57,2.42,58.6199735585,131.72,40.5108834238,-16.6944605818,43.8159410476,-4.9391165762,-3.1444605818,5.8551263782,45.45,-13.55,47.4268383935,130.64,50.2108834238,-42.6944605818,65.9086472215,-4.9391165762,-3.1444605818,5.8551263782,55.15,-39.55,67.8654919676,131.95,39.8708834238,4.8455394182,40.1642452592,-4.9391165762,-3.1444605818,5.8551263782,44.81,7.99,45.5167683387,131.64,50.4208834238,1.0555394182,50.4319308444,-4.9391165762,-3.1444605818,5.8551263782,55.36,4.2,55.5190922116,131.95,37.8208834238,6.3355394182,38.347858906,-4.9391165762,-3.1444605818,5.8551263782,42.76,9.48,43.7982648058,130.64
2021-06-24 17:30:00,55.6383168282,-1.4615464171,55.6575099821,-7.1316831718,-3.6615464171000003,8.0167217132,62.77,2.2,62.8085416166,131.72,41.4783168282,-17.4315464171,44.9923279837,-7.1316831718,-3.6615464171000003,8.0167217132,48.61,-13.77,50.5227176625,130.54,52.0083168282,-43.3215464171,67.6876754164,-7.1316831718,-3.6615464171000003,8.0167217132,59.14,-39.66,71.2071288566,131.95,40.7483168282,4.1384535829,40.9579311293,-7.1316831718,-3.6615464171000003,8.0167217132,47.88,7.8,48.5111780933,131.64,52.3883168282,0.4584535829,52.3903227685,-7.1316831718,-3.6615464171000003,8.0167217132,59.52,4.12,59.6624236853,131.95,38.7083168282,6.2984535829,39.2173980423,-7.1316831718,-3.6615464171000003,8.0167217132,45.84,9.96,46.9095640568,130.54
2021-06-24 18:00:00,55.2069502281,-2.4151175136,55.2597515928,-9.2230497719,-4.4051175136000005,10.2210423834,64.43,1.99,64.4607244762,131.59,41.9869502281,-18.5851175136,45.9163433044,-9.2230497719,-4.4051175136000005,10.2210423834,51.21,-14.18,53.1369598302,130.46,51.5069502281,-43.8551175136,67.6478917183,-9.2230497719,-4.4051175136000005,10.2210423834,60.73,-39.45,72.4184741623,131.81,41.2069502281,2.8348824864,41.3043497203,-9.2230497719,-4.4051175136000005,10.2210423834,50.43,7.24,50.9470558521,131.53,51.7769502281,-0.4851175136,51.7792228015,-9.2230497719,-4.4051175136000005,10.2210423834,61.0,3.92,61.1258243298,131.81,39.0969502281,6.2348824864,39.5909746882,-9.2230497719,-4.4051175136000005,10.2210423834,48.32,10.64,49.4775908872,130.46
2021-06-24 18:30:00,55.4661336108,-2.9881599388,55.5465667486,-9.4938663892,-4.3781599388,10.4547493258,64.96,1.3900000000000001,64.9748697575,131.04,41.5261336108,-19.1781599388,45.7408088178,-9.4938663892,-4.3781599388,10.4547493258,51.02,-14.8,53.1232566773,129.93,51.7361336108,-44.6081599388,68.311898335,-9.4938663892,-4.3781599388,10.4547493258,61.23,-40.23,73.2636731266,131.26,40.7561336108,2.3518400612,40.823933894,-9.4938663892,-4.3781599388,10.4547493258,50.25,6.73,50.6986725664,131.0,52.1061336108,-1.0181599388,52.1160801436,-9.4938663892,-4.3781599388,10.4547493258,61.6,3.36,61.6915683056,131.26,38.6661336108,5.7418400612,39.090134506,-9.4938663892,-4.3781599388,10.4547493258,48.16,10.12,49.2117872059,129.93
2021-06-24 19:00:00,54.0025337819,-4.2768389944,54.1716254755,-10.2574662181,-4.7268389943999995,11.2941852337,64.26,0.45,64.2615756109,131.37,40.6325337819,-19.7268389944,45.168030489,-10.2574662181,-4.7268389943999995,11.2941852337,50.89,-15.0,53.0546143139,130.28,50.3025337819,-45.8968389944,68.0945279341,-10.2574662181,-4.7268389943999995,11.2941852337,60.56,-41.17,73.2289730913,131.6,39.8625337819,1.8231610056,39.9042042343,-10.2574662181,-4.7268389943999995,11.2941852337,50.12,6.55,50.5461858106,131.34,50.6625337819,-2.2468389944,50.7123319783,-10.2574662181,-4.7268389943999995,11.2941852337,60.92,2.48,60.9704584205,131.6,37.7825337819,5.3531610056,38.1598767259,-10.2574662181,-4.7268389943999995,11.2941852337,48.04,10.08,49.0861283867,130.28
2021-06-24 19:30:00,52.9561338559,-4.8763106167,53.1801703476,-10.8438661441,-4.8663106167,11.885723031,63.8,-0.01,63.8000007837,131.46,39.9961338559,-20.2363106167,44.8240894028,-10.8438661441,-4.8663106167,11.885723031,50.84,-15.37,53.1125455989,130.3,49.2961338559,-46.6163106167,67.846807063,-10.8438661441,-4.8663106167,11.885723031,60.14,-41.75,73.2112156708,131.7,39.2461338559,1.3636893833000001,39.2698188355,-10.8438661441,-4.8663106167,11.885723031,50.09,6.23,50.4759447658,131.34,49.6761338559,-2.9063106167,49.761078327,-10.8438661441,-4.8663106167,11.885723031,60.52,1.96,60.5517299505,131.7,37.1961338559,4.3736893833,37.4523902127,-10.8438661441,-4.8663106167,11.885723031,48.04,9.24,48.9205396536,130.3
2021-06-24 20:00:00,52.5367670683,-5.8633482652,52.8629430401,-11.3932329317,-4.9233482652,12.4114912391,63.93,-0.9400000000000001,63.936910310100004,131.46,39.5267670683,-20.9733482652,44.7464708365,-11.3932329317,-4.9233482652,12.4114912391,50.92,-16.05,53.3895954283,130.3,48.8867670683,-47.4833482652,68.1511874941,-11.3932329317,-4.9233482652,12.4114912391,60.28,-42.56,73.790460088,131.7,38.7767670683,0.6166517348,38.7816699438,-11.3932329317,-4.9233482652,12.4114912391,50.17,5.54,50.4749492323,131.34,49.2467670683,-3.8433482652,49.3965119473,-11.3932329317,-4.9233482652,12.4114912391,60.64,1.08,60.6496166517,131.7,36.7267670683,1.7566517348000001,36.768753645,-11.3932329317,-4.9233482652,12.4114912391,48.12,6.68,48.5814450176,130.3
2021-06-24 20:30:00,50.2483503938,-6.7668470396,50.701942134,-11.2816496062,-4.8468470396,12.2787435864,61.53,-1.92,61.5599488304,131.46,37.8583503938,-22.3768470396,43.9770164742,-11.2816496062,-4.8468470396,12.2787435864,49.14,-17.53,52.1731779749,130.3,46.7183503938,-48.6868470396,67.4760204678,-11.2816496062,-4.8468470396,12.2787435864,58.0,-43.84,72.704508801,131.7,37.1683503938,-0.6068470396,37.1733040545,-11.2816496062,-4.8468470396,12.2787435864,48.45,4.24,48.6351734859,131.41,47.1183503938,-4.7268470396,47.3548521988,-11.2816496062,-4.8468470396,12.2787435864,58.4,0.12,58.4001232875,131.7,35.1983503938,3.5131529604000002,35.3732400858,-11.2816496062,-4.8468470396,12.2787435864,46.48,8.36,47.2258403843,130.3
2021-06-24 21:00:00,48.5313671084,-7.5971752958,49.1224049278,-11.2886328916,-4.8271752958,12.2774123453,59.82,-2.77,59.8840988911,131.9,36.6913671084,-23.1071752958,43.3612496411,-11.2886328916,-4.8271752958,12.2774123453,47.98,-18.28,51.3443161411,130.76,45.1013671084,-49.577175295800004,67.022605331,-11.2886328916,-4.8271752958,12.2774123453,56.39,-44.75,71.9888505256,132.15,36.0313671084,-1.2771752958,36.0539955128,-11.2886328916,-4.8271752958,12.2774123453,47.32,3.55,47.4529756707,131.86,45.4713671084,-5.5871752958,45.8133359896,-11.2886328916,-4.8271752958,12.2774123453,56.76,-0.76,56.7650878622,132.15,34.1113671084,2.2928247042,34.1883373554,-11.2886328916,-4.8271752958,12.2774123453,45.4,7.12,45.9549170383,130.76
2021-06-24 21:30:00,47.4367504123,-8.6275915871,48.21494194,-10.8132495877,-4.6975915871,11.789560355,58.25,-3.93,58.382423725,132.49,35.7167504123,-23.8575915871,42.9519607975,-10.8132495877,-4.6975915871,11.789560355,46.53,-19.16,50.3204381936,131.31,44.0967504123,-50.8375915871,67.2977274156,-10.8132495877,-4.6975915871,11.789560355,54.91,-46.14,71.7217379879,132.74,35.1067504123,-1.9175915871,35.1590824967,-10.8132495877,-4.6975915871,11.789560355,45.92,2.7800000000000002,46.0040737327,132.4,44.4667504123,-6.6175915871,44.9564723999,-10.8132495877,-4.6975915871,11.789560355,55.28,-1.92,55.3133329316,132.74,33.1867504123,1.9424084128999999,33.2435460409,-10.8132495877,-4.6975915871,11.789560355,44.0,6.64,44.4981977163,131.31
2021-06-24 22:00:00,46.194284074,-9.4439886456,47.1497699108,-10.105715926,-4.5139886456,11.068043543,56.3,-4.93,56.5154394834,132.49,34.684284074,-24.0139886456,42.1861495327,-10.105715926,-4.5139886456,11.068043543,44.79,-19.5,48.850732850200004,131.31,42.944284074,-51.8439886456,67.3202101401,-10.105715926,-4.5139886456,11.068043543,53.05,-47.33,71.0945244024,132.74,34.124284074,-1.9839886456,34.1819100477,-10.105715926,-4.5139886456,11.068043543,44.23,2.5300000000000002,44.302300166,132.4,43.334284074,-7.4739886456,43.9740910364,-10.105715926,-4.5139886456,11.068043543,53.44,-2.96,53.5219132692,132.74,32.254284074,0.4060113544,32.2568393731,-10.105715926,-4.5139886456,11.068043543,42.36,4.92,42.6447652122,131.31
2021-06-24 22:30:00,44.0693836753,-11.2479597335,45.4821632696,-9.4606163247,-4.2379597335,10.3664634252,53.53,-7.01,53.9870447422,132.42,33.1293836753,-24.0679597335,40.9490262208,-9.4606163247,-4.2379597335,10.3664634252,42.59,-19.83,46.9801766706,131.0,40.9893836753,-53.2779597335,67.2210574704,-9.4606163247,-4.2379597335,10.3664634252,50.45,-49.04,70.3571183321,132.67,32.6193836753,-2.2679597335,32.6981319452,-9.4606163247,-4.2379597335,10.3664634252,42.08,1.97,42.1260881165,132.08,41.2993836753,-9.2779597335,42.3287092736,-9.4606163247,-4.2379597335,10.3664634252,50.76,-5.04,51.0095990966,132.67,30.7393836753,1.5620402665,30.779046095200002,-9.4606163247,-4.2379597335,10.3664634252,40.2,5.8,40.6162529045,131.0
2021-06-24 23:00:00,41.7166835397,-11.5351093427,43.2821029191,-8.5033164603,-3.8951093427,9.35298175,50.22,-7.64,50.7978149136,132.42,31.3166835397,-24.2151093427,39.5866920619,-8.5033164603,-3.8951093427,9.35298175,39.82,-20.32,44.7049751146,131.0,38.8066835397,-53.8451093427,66.372091179,-8.5033164603,-3.8951093427,9.35298175,47.31,-49.95,68.7985363216,132.67,30.8866835397,-2.2951093427,30.9718379658,-8.5033164603,-3.8951093427,9.35298175,39.39,1.6,39.4224821644,132.08,39.0966835397,-9.6151093427,40.2616565913,-8.5033164603,-3.8951093427,9.35298175,47.6,-5.72,47.9424488319,132.67,29.0966835397,1.4248906573,29.1315517334,-8.5033164603,-3.8951093427,9.35298175,37.6,5.32,37.974496705,131.0
2021-06-24 23:30:00,39.5213669378,-11.9419146893,41.2861692468,-7.4886330622,-3.5919146893000002,8.3055087909,47.01,-8.35,47.7458123818,132.75,29.5113669378,-24.1919146893,38.1597892404,-7.4886330622,-3.5919146893000002,8.3055087909,37.0,-20.6,42.3480814205,131.31,36.7813669378,-54.7219146893,65.9344894655,-7.4886330622,-3.5919146893000002,8.3055087909,44.27,-51.13,67.6321654244,133.0,29.1613669378,-2.0919146893,29.2363032675,-7.4886330622,-3.5919146893000002,8.3055087909,36.65,1.5,36.6806829271,132.36,36.9913669378,-10.1119146893,38.3485599027,-7.4886330622,-3.5919146893000002,8.3055087909,44.48,-6.52,44.9553200411,133.0,27.3913669378,1.7280853107,27.4458241188,-7.4886330622,-3.5919146893000002,8.3055087909,34.88,5.32,35.283378523,131.31
2021-06-25 00:00:00,37.2666502145,-12.5432516819,39.3209407437,-6.8333497855,-3.3532516819,7.6117649815,44.1,-9.19,45.0473761722,133.48,27.8666502145,-24.6532516819,37.2066259243,-6.8333497855,-3.3532516819,7.6117649815,34.7,-21.3,40.7158445817,131.95,34.6766502145,-55.3232516819,65.2926661024,-6.8333497855,-3.3532516819,7.6117649815,41.51,-51.97,66.5128634175,133.73,27.5866502145,-2.5532516819,27.7045549361,-6.8333497855,-3.3532516819,7.6117649815,34.42,0.8,34.4292956652,133.04,34.8866502145,-10.7132516819,36.4945492477,-6.8333497855,-3.3532516819,7.6117649815,41.72,-7.36,42.3642301948,133.73,25.8866502145,0.5667483181,25.8928535118,-6.8333497855,-3.3532516819,7.6117649815,32.72,3.92,32.9539800328,131.95
2021-06-25 00:30:00,36.0417668976,-12.8453893283,38.2624226637,-6.4282331024,-3.1553893283,7.1609121369,42.47,-9.69,43.5614164141,133.62,26.8817668976,-24.9053893283,36.6457065579,-6.4282331024,-3.1553893283,7.1609121369,33.31,-21.75,39.7821392084,132.06,33.5517668976,-55.5853893283,64.9265474881,-6.4282331024,-3.1553893283,7.1609121369,39.98,-52.43,65.9340981587,133.86,26.6417668976,-2.8553893283000003,26.7943462626,-6.4282331024,-3.1553893283,7.1609121369,33.07,0.30000000000000004,33.0713607219,133.14,33.6917668976,-11.1153893283,35.4779796014,-6.4282331024,-3.1553893283,7.1609121369,40.12,-7.96,40.9020292895,133.86,24.9717668976,-1.1153893283,24.9966644843,-6.4282331024,-3.1553893283,7.1609121369,31.4,2.04,31.4661977366,132.06
2021-06-25 01:00:00,35.1601503251,-13.3155814466,37.5970860592,-8.0898496749,-3.0455814466,8.6441444985,43.25,-10.27,44.4526197203,133.51,26.3201503251,-25.3655814466,36.5535639201,-8.0898496749,-3.0455814466,8.6441444985,34.41,-22.32,41.0150033524,131.96,32.6301503251,-56.2555814466,65.0339692325,-8.0898496749,-3.0455814466,8.6441444985,40.72,-53.21,67.0031529109,133.75,26.0501503251,-3.0555814466,26.2287420578,-8.0898496749,-3.0455814466,8.6441444985,34.14,-0.01,34.1400014646,133.01,32.8301503251,-11.4855814466,34.7812787507,-8.0898496749,-3.0455814466,8.6441444985,40.92,-8.44,41.7813355459,133.75,24.4301503251,-2.1255814466,24.522445665,-8.0898496749,-3.0455814466,8.6441444985,32.52,0.92,32.5330109274,131.96
2021-06-25 01:30:00,35.2630836392,-13.2339081106,37.6645906871,-8.2869163608,-3.0539081106,8.8317233606,43.55,-10.18,44.7239857347,133.82,26.4130836392,-25.4839081106,36.7025960924,-8.2869163608,-3.0539081106,8.8317233606,34.7,-22.43,41.3182151115,132.28,32.7130836392,-56.4339081106,65.2298384624,-8.2869163608,-3.0539081106,8.8317233606,41.0,-53.38,67.308427407,134.06,26.1530836392,-3.0739081106,26.33311024,-8.2869163608,-3.0539081106,8.8317233606,34.44,-0.02,34.4400058072,133.34,32.9130836392,-11.4139081106,34.8360211993,-8.2869163608,-3.0539081106,8.8317233606,41.2,-8.36,42.0396194084,134.06,24.4730836392,-2.0939081106,24.5624973077,-8.2869163608,-3.0539081106,8.8317233606,32.76,0.96,32.7740629157,132.28
2021-06-25 02:00:00,34.6380835428,-13.9282796092,37.3335479749,-8.3419164572,-3.0582796092,8.8848547735,42.98,-10.87,44.3332527568,134.22,26.0980835428,-25.3582796092,36.3889036569,-8.3419164572,-3.0582796092,8.8848547735,34.44,-22.3,41.0293017245,132.67,32.1280835428,-57.2882796092,65.6822710685,-8.3419164572,-3.0582796092,8.8848547735,40.47,-54.23,67.6661939228,134.47,25.8280835428,-2.9082796092,25.9913060422,-8.3419164572,-3.0582796092,8.8848547735,34.17,0.15,34.1703292346,133.73,32.2580835428,-12.0982796092,34.4521744359,-8.3419164572,-3.0582796092,8.8848547735,40.6,-9.04,41.5942496026,134.47,24.0980835428,-1.4582796091999999,24.1421666355,-8.3419164572,-3.0582796092,8.8848547735,32.44,1.6,32.4794334926,132.67
2021-06-25 02:30:00,33.974050229,-14.6356134593,36.9923947629,-7.975949771,-3.0056134593,8.5234668426,41.95,-11.63,43.532279977,135.02,25.564050229,-24.9756134593,35.7393610992,-7.975949771,-3.0056134593,8.5234668426,33.54,-21.97,40.0950433346,133.25,31.504050229,-58.2756134593,66.246149359,-7.975949771,-3.0056134593,8.5234668426,39.48,-55.27,67.9223328516,135.26,25.324050229,-2.4756134593,25.4447672813,-7.975949771,-3.0056134593,8.5234668426,33.3,0.53,33.3042174506,134.33,31.744050229,-12.8056134593,34.2296430161,-7.975949771,-3.0056134593,8.5234668426,39.72,-9.8,40.9111036273,135.26,23.664050229,-0.1256134593,23.6643836172,-7.975949771,-3.0056134593,8.5234668426,31.64,2.88,31.7708042076,133.25
2021-06-25 03:00:00,32.9547835872,-14.6417303226,36.0610319891,-6.1252164128,-2.9117303226,6.7820682373,39.08,-11.73,40.8024423289,135.02,24.6747835872,-25.0717303226,35.1772171504,-6.1252164128,-2.9117303226,6.7820682373,30.8,-22.16,37.9434526631,133.25,30.6447835872,-58.3717303226,65.926941852,-6.1252164128,-2.9117303226,6.7820682373,36.77,-55.46,66.5420506146,135.26,24.5047835872,-2.6217303226,24.6446320431,-6.1252164128,-2.9117303226,6.7820682373,30.63,0.29,30.6313728063,134.33,30.7947835872,-12.8717303226,33.3766405991,-6.1252164128,-2.9117303226,6.7820682373,36.92,-9.96,38.2398744768,135.26,22.9147835872,-0.9117303226000001,22.9329143161,-6.1252164128,-2.9117303226,6.7820682373,29.04,2.0,29.1087890507,133.25
2021-06-25 03:30:00,32.7730835797,-14.6215141528,35.8868176834,-6.2669164203,-2.9215141528,6.914440423,39.04,-11.7,40.7555100569,135.02,24.6130835797,-24.9915141528,35.0767681372,-6.2669164203,-2.9215141528,6.914440423,30.88,-22.07,37.9560179682,133.25,30.4530835797,-58.5115141528,65.9620162515,-6.2669164203,-2.9215141528,6.914440423,36.72,-55.59,66.6228676957,135.26,24.4330835797,-2.4015141528,24.5508216449,-6.2669164203,-2.9215141528,6.914440423,30.7,0.52,30.704403593,134.4,30.6530835797,-12.8815141528,33.249735936,-6.2669164203,-2.9215141528,6.914440423,36.92,-9.96,38.2398744768,135.26,22.8130835797,-0.3215141528,22.8153490827,-6.2669164203,-2.9215141528,6.914440423,29.08,2.6,29.195999726,133.25
2021-06-25 04:00:00,32.6017835018,-15.0682154999,35.9155593838,-6.0682164982,-2.8782154999,6.7162024934,38.67,-12.19,40.5458382575,135.28,24.3717835018,-25.0782154999,34.9699974796,-6.0682164982,-2.8782154999,6.7162024934,30.44,-22.2,37.6753712656,133.49,30.3017835018,-58.9282154999,66.2626038229,-6.0682164982,-2.8782154999,6.7162024934,36.37,-56.05,66.8160115541,135.51,24.2117835018,-2.5482154999,24.3455101112,-6.0682164982,-2.8782154999,6.7162024934,30.28,0.33,30.2817981633,134.59,30.4917835018,-13.3582154999,33.2894995827,-6.0682164982,-2.8782154999,6.7162024934,36.56,-10.48,38.0324072338,135.51,22.6117835018,-0.7582154999,22.6244921242,-6.0682164982,-2.8782154999,6.7162024934,28.68,2.12,28.7582475127,133.49
2021-06-25 04:30:00,32.4838669074,-15.2002010858,35.8642959265,-6.1161330926,-2.8702010857999998,6.7561185809,38.6,-12.33,40.5214622145,135.28,24.3338669074,-24.9602010858,34.8589833029,-6.1161330926,-2.8702010857999998,6.7561185809,30.45,-22.09,37.618753302,133.49,30.1938669074,-59.0802010858,66.3486228882,-6.1161330926,-2.8702010857999998,6.7561185809,36.31,-56.21,66.9177121546,135.51,24.1638669074,-2.4002010858,24.2827805074,-6.1161330926,-2.8702010857999998,6.7561185809,30.28,0.47000000000000003,30.2836474025,134.59,30.3638669074,-13.4702010858,33.2176268096,-6.1161330926,-2.8702010857999998,6.7561185809,36.48,-10.6,37.9888194078,135.51,22.5638669074,-0.3902010858,22.5672405646,-6.1161330926,-2.8702010857999998,6.7561185809,28.68,2.48,28.787024855,133.49
2021-06-25 05:00:00,32.109300168,-14.9281194198,35.4098278263,-6.100699832,-2.8681194198,6.7412645287,38.21,-12.06,40.0680383847,135.35,24.129300168,-24.8281194198,34.6216498816,-6.100699832,-2.8681194198,6.7412645287,30.23,-21.96,37.3643479804,133.49,29.839300168,-58.7581194198,65.900686129,-6.100699832,-2.8681194198,6.7412645287,35.94,-55.89,66.4482934318,135.59,23.969300168,-2.2881194198,24.0782649089,-6.100699832,-2.8681194198,6.7412645287,30.07,0.58,30.0755930947,134.59,30.019300168,-13.1881194198,32.7884869491,-6.100699832,-2.8681194198,6.7412645287,36.12,-10.32,37.5653670287,135.59,22.339300168,0.051880580200000005,22.3393604114,-6.100699832,-2.8681194198,6.7412645287,28.44,2.92,28.5895085652,133.49
2021-06-25 05:30:00,32.7123500786,-14.7658296291,35.8904941774,-6.4676499214,-2.9958296291,7.1277970421,39.18,-11.77,40.9097213386,135.35,24.7923500786,-24.7558296291,35.0358633837,-6.4676499214,-2.9958296291,7.1277970421,31.26,-21.76,38.0878615834,133.48,30.3923500786,-58.6958296291,66.0976199205,-6.4676499214,-2.9958296291,7.1277970421,36.86,-55.7,66.7918378247,135.59,24.6023500786,-2.1558296291,24.6966238741,-6.4676499214,-2.9958296291,7.1277970421,31.07,0.84,31.0813529307,134.62,30.5723500786,-13.0358296291,33.2355448796,-6.4676499214,-2.9958296291,7.1277970421,37.04,-10.04,38.3765970352,135.59,22.9723500786,0.0041703709,22.9723504571,-6.4676499214,-2.9958296291,7.1277970421,29.44,3.0,29.5924584987,133.48
2021-06-25 06:00:00,33.5111833989,-14.6385117854,36.5689135754,-6.5688166011,-3.0285117854,7.233341909,40.08,-11.61,41.7276706755,135.35,25.4311833989,-24.5885117854,35.3742844576,-6.5688166011,-3.0285117854,7.233341909,32.0,-21.56,38.5854065678,133.48,31.1311833989,-58.1985117854,66.0016465995,-6.5688166011,-3.0285117854,7.233341909,37.7,-55.17,66.8207969123,135.59,25.2111833989,-2.1685117854,25.3042725985,-6.5688166011,-3.0285117854,7.233341909,31.78,0.86,31.7916341197,134.62,31.3111833989,-12.8685117854,33.8524563571,-6.5688166011,-3.0285117854,7.233341909,37.88,-9.84,39.1371945852,135.59,23.5911833989,0.8914882146,23.6080216324,-6.5688166011,-3.0285117854,7.233341909,30.16,3.92,30.413681132,133.48
2021-06-25 06:30:00,36.6366500926,-12.5651812036,38.7314847209,-7.2533499074,-3.2851812036,7.962631501,43.89,-9.28,44.8603444035,134.85,27.8766500926,-23.6951812036,36.5864624234,-7.2533499074,-3.2851812036,7.962631501,35.13,-20.41,40.6286229154,133.01,34.0466500926,-55.6551812036,65.2431879765,-7.2533499074,-3.2851812036,7.962631501,41.3,-52.37,66.6956287923,135.1,27.5466500926,-1.5051812036,27.5877418753,-7.2533499074,-3.2851812036,7.962631501,34.8,1.78,34.8454932524,134.11,34.3066500926,-10.765181203600001,35.9560198982,-7.2533499074,-3.2851812036,7.962631501,41.56,-7.48,42.2277633791,135.1,25.8266500926,2.7948187964,25.9774299558,-7.2533499074,-3.2851812036,7.962631501,33.08,6.08,33.6341017421,133.01
2021-06-25 07:00:00,39.9481167379,-11.00484507,41.4361997041,-8.5218832621,-3.70484507,9.2923824353,48.47,-7.3,49.0166390117,133.92,30.3381167379,-22.754845070000002,37.9234004457,-8.5218832621,-3.70484507,9.2923824353,38.86,-19.05,43.2781942784,132.23,37.1281167379,-53.43484507,65.0675012595,-8.5218832621,-3.70484507,9.2923824353,45.65,-49.73,67.5055212557,134.16,29.8981167379,-0.88484507,29.9112075195,-8.5218832621,-3.70484507,9.2923824353,38.42,2.8200000000000003,38.5233539558,133.29,37.3981167379,-9.18484507,38.5094860327,-8.5218832621,-3.70484507,9.2923824353,45.92,-5.48,46.2458300823,134.16,28.1181167379,2.85515493,28.2627033131,-8.5218832621,-3.70484507,9.2923824353,36.64,6.5600000000000005,37.2226167807,132.23
2021-06-25 07:30:00,43.7730333787,-8.3830917441,44.5685391096,-9.0869666213,-3.9430917441,9.9056011872,52.86,-4.44,53.0461421783,132.92,33.5930333787,-21.5730917441,39.9235541877,-9.0869666213,-3.9430917441,9.9056011872,42.68,-17.63,46.1779092208,131.31,40.7030333787,-50.0730917441,64.529461822,-9.0869666213,-3.9430917441,9.9056011872,49.79,-46.13,67.8750395948,133.15,33.0530333787,-0.053091744100000005,33.0530760182,-9.0869666213,-3.9430917441,9.9056011872,42.14,3.89,42.3191646893,132.36,40.9530333787,-6.5030917441,41.4661445658,-9.0869666213,-3.9430917441,9.9056011872,50.04,-2.56,50.1054408223,133.15,31.153033378700002,3.7769082559,31.3811491929,-9.0869666213,-3.9430917441,9.9056011872,40.24,7.72,40.9738453163,131.31
2021-06-25 08:00:00,46.2924834072,-6.3180957037,46.7216475879,-8.1975165928,-3.8080957037000003,9.0388534216,54.49,-2.51,54.5477790565,131.74,35.3624834072,-20.0780957037,40.6649131293,-8.1975165928,-3.8080957037000003,9.0388534216,43.56,-16.27,46.4993171993,130.3,43.1224834072,-47.8280957037,64.3977896659,-8.1975165928,-3.8080957037000003,9.0388534216,51.32,-44.02,67.6128893037,131.96,34.7924834072,1.3219042963,34.817586542,-8.1975165928,-3.8080957037000003,9.0388534216,42.99,5.13,43.2949997113,131.32,43.3224834072,-4.4880957037,43.5543404452,-8.1975165928,-3.8080957037000003,9.0388534216,51.52,-0.68,51.5244873822,131.96,32.8024834072,4.6719042963,33.1335118488,-8.1975165928,-3.8080957037000003,9.0388534216,41.0,8.48,41.8677728092,130.3
2021-06-25 08:30:00,48.3120334314,-4.3800011739,48.5101740315,-6.8979665686,-3.6400011739,7.7994583996,55.21,-0.74,55.2149590238,131.26,36.9520334314,-18.8000011739,41.4595323039,-6.8979665686,-3.6400011739,7.7994583996,43.85,-15.16,46.3966388869,129.89,45.1020334314,-45.4300011739,64.0162356462,-6.8979665686,-3.6400011739,7.7994583996,52.0,-41.79,66.7113491094,131.48,36.3520334314,2.3299988261,36.426628023,-6.8979665686,-3.6400011739,7.7994583996,43.25,5.97,43.6600893265,130.9,45.3020334314,-2.5600011739,45.3743081383,-6.8979665686,-3.6400011739,7.7994583996,52.2,1.08,52.2111712184,131.48,34.3420334314,2.5999988261,34.4403143728,-6.8979665686,-3.6400011739,7.7994583996,41.24,6.24,41.7094138055,129.89
2021-06-25 09:00:00,50.5576334953,-1.3653093803,50.576065232,-6.3223665047,-3.5153093803,7.233928273,56.88,2.15,56.9206192869,130.44,35.9876334953,-19.1753093803,40.7774723889,-6.3223665047,-3.5153093803,7.233928273,42.31,-15.66,45.1150939265,129.18,47.2376334953,-42.4753093803,63.5259468658,-6.3223665047,-3.5153093803,7.233928273,53.56,-38.96,66.2310742779,130.67,35.4376334953,2.0446906197,35.4965720525,-6.3223665047,-3.5153093803,7.233928273,41.76,5.5600000000000005,42.1285081625,130.2,47.3976334953,0.3646906197,47.3990364903,-6.3223665047,-3.5153093803,7.233928273,53.72,3.88,53.8599368733,130.67,33.4776334953,5.2446906197,33.8859664779,-6.3223665047,-3.5153093803,7.233928273,39.8,8.76,40.7526391783,129.18
2021-06-25 09:30:00,51.4547168209,0.0566762056,51.4547480347,-5.9952831791,-3.5233237944,6.9539363642000005,57.45,3.58,57.5614358751,130.36,36.9947168209,-19.0933237944,41.6312873471,-5.9952831791,-3.5233237944,6.9539363642000005,42.99,-15.57,45.7226967709,129.46,48.0947168209,-40.8633237944,63.1103241761,-5.9952831791,-3.5233237944,6.9539363642000005,54.09,-37.34,65.7267350475,130.58,36.4247168209,2.0466762056,36.4821720704,-5.9952831791,-3.5233237944,6.9539363642000005,42.42,5.57,42.7841243921,130.5,48.2047168209,1.7566762056,48.2367145966,-5.9952831791,-3.5233237944,6.9539363642000005,54.2,5.28,54.4565735242,130.58,34.4447168209,6.3566762056,35.0263593491,-5.9952831791,-3.5233237944,6.9539363642000005,40.44,9.88,41.629412679,129.46
2021-06-25 10:00:00,51.4096001061,-0.45478100260000004,51.4116116148,-7.0803998939,-3.6547810026,7.9680290432,58.49,3.2,58.5774709253,129.98,38.5796001061,-18.7247810026,42.8835978894,-7.0803998939,-3.6547810026,7.9680290432,45.66,-15.07,48.0826423983,129.21,47.9996001061,-41.3847810026,63.3771386935,-7.0803998939,-3.6547810026,7.9680290432,55.08,-37.73,66.7634578194,130.2,37.9296001061,2.4252189974,38.0070552845,-7.0803998939,-3.6547810026,7.9680290432,45.01,6.08,45.4187901644,130.28,48.1596001061,1.2652189973999999,48.1762167619,-7.0803998939,-3.6547810026,7.9680290432,55.24,4.92,55.4586692953,130.2,35.8796001061,2.3452189974,35.9561643661,-7.0803998939,-3.6547810026,7.9680290432,42.96,6.0,43.3769708486,129.21
2021-06-25 10:30:00,51.8359334659,-0.2306416801,51.8364465783,-6.6340665341000005,-3.6206416801,7.55776984,58.47,3.39,58.5681910255,129.98,38.7859334659,-18.5306416801,42.9852685917,-6.6340665341000005,-3.6206416801,7.55776984,45.42,-14.91,47.8046493555,129.21,48.4359334659,-41.3106416801,63.6601034144,-6.6340665341000005,-3.6206416801,7.55776984,55.07,-37.69,66.7326082212,130.2,38.1559334659,2.6793583199,38.2498917601,-6.6340665341000005,-3.6206416801,7.55776984,44.79,6.3,45.2308976254,130.28,48.5659334659,1.4993583199,48.5890725245,-6.6340665341000005,-3.6206416801,7.55776984,55.2,5.12,55.4369407525,130.2,36.1259334659,3.0593583199,36.2552443395,-6.6340665341000005,-3.6206416801,7.55776984,42.76,6.68,43.278632141,129.21
2021-06-25 11:00:00,51.5976667844,0.051560201300000004,51.5976925457,-5.0923332156,-3.2484397987,6.0402167763,56.69,3.3,56.7859674568,130.2,38.7976667844,-17.8184397987,42.6937436256,-5.0923332156,-3.2484397987,6.0402167763,43.89,-14.57,46.245183533,129.35,48.2776667844,-41.5484397987,63.6946305417,-5.0923332156,-3.2484397987,6.0402167763,53.37,-38.3,65.6905388926,130.44,38.1876667844,3.5915602013,38.3561885373,-5.0923332156,-3.2484397987,6.0402167763,43.28,6.84,43.8171655861,130.41,48.3876667844,1.7515602013,48.4193583185,-5.0923332156,-3.2484397987,6.0402167763,53.48,5.0,53.7132236977,130.44,36.1876667844,6.5915602013,36.7830924908,-5.0923332156,-3.2484397987,6.0402167763,41.28,9.84,42.4365879873,129.35
2021-06-25 11:30:00,52.4966667147,1.1273009988,52.5087690172,-3.7333332853,-2.6126990012,4.5567503212,56.23,3.74,56.3542411891,131.11,38.8166667147,-16.8826990012,42.3291759949,-3.7333332853,-2.6126990012,4.5567503212,42.55,-14.27,44.8791198666,130.18,49.1766667147,-40.6626990012,63.8106545902,-3.7333332853,-2.6126990012,4.5567503212,52.91,-38.05,65.1710871476,131.34,38.2666667147,4.5873009988,38.5406423391,-3.7333332853,-2.6126990012,4.5567503212,42.0,7.2,42.612674171,131.24,49.3466667147,2.7873009988,49.4253230917,-3.7333332853,-2.6126990012,4.5567503212,53.08,5.4,53.3539726731,131.34,36.2666667147,8.4673009988,37.2419964664,-3.7333332853,-2.6126990012,4.5567503212,40.0,11.08,41.5062212204,130.18
2021-06-25 12:00:00,52.0203834868,0.2227772301,52.0208605062,-5.0096165132,-3.0772227699,5.8792480459,57.03,3.3,57.1253962787,131.28,39.0803834868,-17.6072227699,42.8636287211,-5.0096165132,-3.0772227699,5.8792480459,44.09,-14.53,46.422505318,130.37,48.6703834868,-41.3272227699,63.8493975744,-5.0096165132,-3.0772227699,5.8792480459,53.68,-38.25,65.9136169543,131.51,38.4603834868,3.7827772300999998,38.6459635864,-5.0096165132,-3.0772227699,5.8792480459,43.47,6.86,44.0079595073,131.43,48.8303834868,1.9227772301,48.868225093,-5.0096165132,-3.0772227699,5.8792480459,53.84,5.0,54.0716709562,131.51,36.4303834868,6.9227772301,37.082309604,-5.0096165132,-3.0772227699,5.8792480459,41.44,10.0,42.6294921387,130.37
2021-06-25 12:30:00,52.0975001388,0.8483497512,52.1044068963,-3.9324998612,-2.8816502487999998,4.8752911005,56.03,3.73,56.1540185561,130.91,39.3475001388,-17.7016502488,43.1459637591,-3.9324998612,-2.8816502487999998,4.8752911005,43.28,-14.82,45.7470305047,129.98,48.7975001388,-40.6216502488,63.4926333422,-3.9324998612,-2.8816502487999998,4.8752911005,52.73,-37.74,64.8441246375,131.14,38.7675001388,3.6583497512000003,38.9397302239,-3.9324998612,-2.8816502487999998,4.8752911005,42.7,6.54,43.1979351358,131.07,48.9075001388,2.5183497512,48.9722947726,-3.9324998612,-2.8816502487999998,4.8752911005,52.84,5.4,53.1152106275,131.14,36.7875001388,5.1183497512,37.1418587397,-3.9324998612,-2.8816502487999998,4.8752911005,40.72,8.0,41.4984144275,129.98
2021-06-25 13:00:00,51.8431334476,0.4055075313,51.8447193263,-3.6068665524,-2.7144924687,4.5141949105,55.45,3.12,55.5377070106,130.72,38.9731334476,-18.0544924687,42.9519479073,-3.6068665524,-2.7144924687,4.5141949105,42.58,-15.34,45.2589438675,129.86,48.5831334476,-40.9644924687,63.5484893511,-3.6068665524,-2.7144924687,4.5141949105,52.19,-38.25,64.7059394492,130.96,38.4031334476,3.2655075313,38.5417202267,-3.6068665524,-2.7144924687,4.5141949105,42.01,5.98,42.4334832414,130.96,48.7131334476,2.0855075313,48.7577554031,-3.6068665524,-2.7144924687,4.5141949105,52.32,4.8,52.5397221157,130.96,36.4331334476,3.6455075313,36.6150643584,-3.6068665524,-2.7144924687,4.5141949105,40.04,6.36,40.5419683785,129.86
2021-06-25 13:30:00,51.1246667821,-0.0783995312,51.1247268948,-2.6153332179,-2.5183995312,3.6307442817,53.74,2.44,53.7953641125,131.26,38.9046667821,-17.4083995312,42.6218895835,-2.6153332179,-2.5183995312,3.6307442817,41.52,-14.89,44.1092110562,130.25,47.9446667821,-41.7983995312,63.6065820196,-2.6153332179,-2.5183995312,3.6307442817,50.56,-39.28,64.025245021,131.48,38.3746667821,4.0316004688,38.5858633826,-2.6153332179,-2.5183995312,3.6307442817,40.99,6.55,41.5100301132,131.34,48.0646667821,1.5616004688,48.0900279569,-2.6153332179,-2.5183995312,3.6307442817,50.68,4.08,50.843965227,131.48,36.3846667821,5.2016004688,36.7546000425,-2.6153332179,-2.5183995312,3.6307442817,39.0,7.72,39.756740309,130.25
2021-06-25 14:00:00,49.7956501071,-0.7517060615000001,49.8013235927,-1.4043498929,-2.1617060615,2.5778230579,51.2,1.4100000000000001,51.2194113594,131.26,37.1256501071,-17.0617060615,40.8584839366,-1.4043498929,-2.1617060615,2.5778230579,38.53,-14.9,41.3106632723,130.25,46.7556501071,-42.6917060615,63.3140788717,-1.4043498929,-2.1617060615,2.5778230579,48.16,-40.53,62.944948169,131.48,36.6656501071,4.4382939385,36.9332959653,-1.4043498929,-2.1617060615,2.5778230579,38.07,6.6,38.63786873,131.34,46.8756501071,0.8782939385,46.8838775402,-1.4043498929,-2.1617060615,2.5778230579,48.28,3.04,48.3756136912,131.48,34.7156501071,6.0782939385,35.2437514967,-1.4043498929,-2.1617060615,2.5778230579,36.12,8.24,37.0479689052,130.25
2021-06-25 14:30:00,48.4387167775,-0.9632753561,48.4482939066,-1.1512832225,-2.2832753561,2.5571076259,49.59,1.32,49.6075649473,131.58,36.6587167775,-17.7732753561,40.7400396742,-1.1512832225,-2.2832753561,2.5571076259,37.81,-15.49,40.8599583945,130.47,45.4787167775,-43.4732753561,62.9145400516,-1.1512832225,-2.2832753561,2.5571076259,46.63,-41.19,62.2171439396,131.81,36.2187167775,4.0067246439,36.4396664005,-1.1512832225,-2.2832753561,2.5571076259,37.37,6.29,37.895659382,131.59,45.5687167775,0.5967246439,45.5726236796,-1.1512832225,-2.2832753561,2.5571076259,46.72,2.88,46.8086829552,131.81,34.3287167775,6.1567246439,34.8764398115,-1.1512832225,-2.2832753561,2.5571076259,35.48,8.44,36.4700425007,130.47
2021-06-25 15:00:00,47.8569169016,-1.538295364,47.8816337227,-1.2130830984,-2.258295364,2.5634875765,49.07,0.72,49.0752819656,132.52,36.0569169016,-18.758295364,40.6444941095,-1.2130830984,-2.258295364,2.5634875765,37.27,-16.5,40.7590836502,131.43,44.9269169016,-44.238295364,63.0512064833,-1.2130830984,-2.258295364,2.5634875765,46.14,-41.98,62.3796441157,132.75,35.6469169016,3.161704636,35.7868559781,-1.2130830984,-2.258295364,2.5634875765,36.86,5.42,37.2563551626,132.55,45.0269169016,0.06170463600000001,45.0269591814,-1.2130830984,-2.258295364,2.5634875765,46.24,2.32,46.2981641105,132.75,33.7869169016,5.061704636,34.1639665077,-1.2130830984,-2.258295364,2.5634875765,35.0,7.32,35.7572705894,131.43
2021-06-25 15:30:00,47.1949003149,-3.2916420779,47.3095500222,-1.1750996851,-2.3716420779,2.6467990887,48.37,-0.92,48.3787484336,133.34,36.0349003149,-18.2816420779,40.4070844998,-1.1750996851,-2.3716420779,2.6467990887,37.21,-15.91,40.4686570076,132.05,44.3049003149,-46.2216420779,64.0262788884,-1.1750996851,-2.3716420779,2.6467990887,45.48,-43.85,63.1763634598,133.58,35.6249003149,3.6883579221,35.8153250245,-1.1750996851,-2.3716420779,2.6467990887,36.8,6.06,37.2956244082,133.18,44.4249003149,-1.7316420779000001,44.4586364195,-1.1750996851,-2.3716420779,2.6467990887,45.6,0.64,45.6044910069,133.58,33.7449003149,4.4683579221,34.0394553391,-1.1750996851,-2.3716420779,2.6467990887,34.92,6.84,35.5835917243,132.05
2021-06-25 16:00:00,48.3709337121,-2.9963738875,48.4636511692,-1.6390662879,-2.4463738875,2.9447043134,50.01,-0.55,50.0130243037,133.34,37.0209337121,-18.3863738875,41.335315139,-1.6390662879,-2.4463738875,2.9447043134,38.66,-15.94,41.8172117674,132.05,45.4009337121,-45.3263738875,64.1539161058,-1.6390662879,-2.4463738875,2.9447043134,47.04,-42.88,63.6510486952,133.58,36.5609337121,3.3336261125,36.7125991583,-1.6390662879,-2.4463738875,2.9447043134,38.2,5.78,38.6348081398,133.18,45.5609337121,-1.3263738875,45.5802363794,-1.6390662879,-2.4463738875,2.9447043134,47.2,1.12,47.2132862656,133.58,34.6809337121,4.2736261125,34.9432546179,-1.6390662879,-2.4463738875,2.9447043134,36.32,6.72,36.9364427091,132.05
2021-06-25 16:30:00,49.6366673018,-3.6038521303,49.7673235266,-4.9333326982,-3.2538521303,5.9097652405000005,54.57,-0.35000000000000003,54.5711224,132.35,37.3866673018,-20.2338521303,42.5108417226,-4.9333326982,-3.2538521303,5.9097652405000005,42.32,-16.98,45.5993728027,131.11,46.4566673018,-45.9238521303,65.323978226,-4.9333326982,-3.2538521303,5.9097652405000005,51.39,-42.67,66.7956660271,132.57,36.8466673018,1.6061478697,36.8816567175,-4.9333326982,-3.2538521303,5.9097652405000005,41.78,4.86,42.0617165603,132.22,46.6666673018,-1.8538521303,46.7034752965,-4.9333326982,-3.2538521303,5.9097652405000005,51.6,1.4,51.6189887541,132.57,34.9866673018,5.8261478697,35.4684491892,-4.9333326982,-3.2538521303,5.9097652405000005,39.92,9.08,40.939623838,131.11
2021-06-25 17:00:00,51.7032505689,-3.7171829217,51.8367009778,-6.6567494311,-3.6471829217,7.5904055394,58.36,-0.07,58.3600419808,132.35,38.5732505689,-20.5771829217,43.7186014923,-6.6567494311,-3.6471829217,7.5904055394,45.23,-16.93,48.2946974315,131.21,48.3132505689,-45.9871829217,66.7007584185,-6.6567494311,-3.6471829217,7.5904055394,54.97,-42.34,69.3857081826,132.57,37.9632505689,1.2628170783,37.9842480606,-6.6567494311,-3.6471829217,7.5904055394,44.62,4.91,44.8893361501,132.33,48.5832505689,-1.8871829217,48.6198899137,-6.6567494311,-3.6471829217,7.5904055394,55.24,1.76,55.2680305421,132.57,36.0232505689,4.8728170783,36.3513263558,-6.6567494311,-3.6471829217,7.5904055394,42.68,8.52,43.5220955378,131.21
2021-06-25 17:30:00,53.401583666,-4.15694291,53.5631338926,-9.098416334,-4.20694291,10.0239487446,62.5,0.05,62.50002,132.35,39.991583666,-20.86694291,45.1082705335,-9.098416334,-4.20694291,10.0239487446,49.09,-16.66,51.8399816744,131.21,49.811583666,-46.10694291,67.8752094054,-9.098416334,-4.20694291,10.0239487446,58.91,-41.9,72.2910651464,132.57,39.281583666,0.88305709,39.2915080537,-9.098416334,-4.20694291,10.0239487446,48.38,5.09,48.6470194359,132.33,50.141583666,-2.20694291,50.1901286065,-9.098416334,-4.20694291,10.0239487446,59.24,2.0,59.2737513576,132.57,37.261583666,4.07305709,37.4835352035,-9.098416334,-4.20694291,10.0239487446,46.36,8.28,47.0936089082,131.21
2021-06-25 18:00:00,53.2498002746,-4.7306580219,53.4595207105,-10.7701997254,-4.6406580219,11.7274425602,64.02,-0.09,64.0200632614,131.95,40.5998002746,-21.3806580219,45.8854695931,-10.7701997254,-4.6406580219,11.7274425602,51.37,-16.74,54.0287377235,130.88,49.5798002746,-46.8406580219,68.2070659037,-10.7701997254,-4.6406580219,11.7274425602,60.35,-42.2,73.6407665631,132.18,39.8298002746,0.4693419781,39.8325654685,-10.7701997254,-4.6406580219,11.7274425602,50.6,5.11,50.857370164,131.97,49.9498002746,-2.7606580219,50.0260310257,-10.7701997254,-4.6406580219,11.7274425602,60.72,1.88,60.7490971126,132.18,37.8298002746,2.6793419781,37.9245654194,-10.7701997254,-4.6406580219,11.7274425602,48.6,7.32,49.1481678194,130.88
2021-06-25 18:30:00,53.0174834449,-5.4293290324,53.2947573836,-11.7325165551,-4.8693290324,12.702846529,64.75,-0.56,64.7524215763,132.63,40.3574834449,-22.0393290324,45.9832414495,-11.7325165551,-4.8693290324,12.702846529,52.09,-17.17,54.8468504109,131.54,49.3274834449,-47.7893290324,68.6805692491,-11.7325165551,-4.8693290324,12.702846529,61.06,-42.92,74.6354473424,132.87,39.5774834449,-0.0193290324,39.5774881649,-11.7325165551,-4.8693290324,12.702846529,51.31,4.85,51.5387097239,132.64,49.7474834449,-3.3893290324,49.8628083886,-11.7325165551,-4.8693290324,12.702846529,61.48,1.48,61.4978113432,132.87,37.5874834449,4.1306709676,37.8137720198,-11.7325165551,-4.8693290324,12.702846529,49.32,9.0,50.1344432501,131.54
2021-06-25 19:00:00,51.88440006,-6.2920192338,52.2645240639,-12.36559994,-5.0220192338,13.3464878924,64.25,-1.27,64.2625505252,132.63,39.78440006,-22.5120192338,45.712027937,-12.36559994,-5.0220192338,13.3464878924,52.15,-17.49,55.0047507039,131.54,48.21440006,-48.5620192338,68.4317038017,-12.36559994,-5.0220192338,13.3464878924,60.58,-43.54,74.603404748,132.87,39.00440006,-0.5220192338,39.0078931515,-12.36559994,-5.0220192338,13.3464878924,51.37,4.5,51.5667227968,132.64,48.63440006,-4.2220192338,48.8173157353,-12.36559994,-5.0220192338,13.3464878924,61.0,0.8,61.0052456761,132.87,36.99440006,3.8579807662,37.195021863,-12.36559994,-5.0220192338,13.3464878924,49.36,8.88,50.1524077189,131.54
2021-06-25 19:30:00,51.1095166605,-6.6386245008,51.5388594028,-12.4504833395,-4.9686245008,13.4052886883,63.56,-1.67,63.5819353276,132.63,39.1795166605,-22.7386245008,45.2998848778,-12.4504833395,-4.9686245008,13.4052886883,51.63,-17.77,54.6024706401,131.45,47.4695166605,-48.9986245008,68.2218455845,-12.4504833395,-4.9686245008,13.4052886883,59.92,-44.03,74.3575638385,132.87,38.4195166605,-0.6986245008,38.425868066,-12.4504833395,-4.9686245008,13.4052886883,50.87,4.27,51.0488961683,132.54,47.9095166605,-4.5686245008,48.1268544212,-12.4504833395,-4.9686245008,13.4052886883,60.36,0.4,60.3613253665,132.87,36.4695166605,3.9113754992,36.6786655121,-12.4504833395,-4.9686245008,13.4052886883,48.92,8.88,49.7194207529,131.45
2021-06-25 20:00:00,49.3117166428,-7.6662465493,49.9040753287,-11.9482833572,-4.8162465493,12.882457297,61.26,-2.85,61.3262594653,132.63,37.9717166428,-23.1662465493,44.4806277382,-11.9482833572,-4.8162465493,12.882457297,49.92,-18.35,53.1857960362,131.45,45.7917166428,-50.0862465493,67.8639330314,-11.9482833572,-4.8162465493,12.882457297,57.74,-45.27,73.3708423013,132.87,37.2617166428,-1.1062465493,37.278134457,-11.9482833572,-4.8162465493,12.882457297,49.21,3.71,49.349652481,132.61,46.2117166428,-5.6162465493,46.5517451915,-11.9482833572,-4.8162465493,12.882457297,58.16,-0.8,58.165501803,132.87,35.2917166428,2.8637534507,35.4077159306,-11.9482833572,-4.8162465493,12.882457297,47.24,7.68,47.8602131211,131.45
2021-06-25 20:30:00,47.7232833102,-8.6755179243,48.5054263063,-11.5767166898,-4.6855179243,12.4889730376,59.3,-3.99,59.4340819732,132.88,36.7432833102,-23.5655179243,43.6509164102,-11.5767166898,-4.6855179243,12.4889730376,48.32,-18.88,51.8775172883,131.68,44.3232833102,-51.2155179243,67.7316965655,-11.5767166898,-4.6855179243,12.4889730376,55.9,-46.53,72.7313611862,133.12,36.0732833102,-1.4455179243,36.1022338761,-11.5767166898,-4.6855179243,12.4889730376,47.65,3.24,47.7600261725,132.77,44.7432833102,-6.6455179243,45.2341056047,-11.5767166898,-4.6855179243,12.4889730376,56.32,-1.96,56.3540947935,133.12,34.1432833102,2.5944820757000002,34.2417162601,-11.5767166898,-4.6855179243,12.4889730376,45.72,7.28,46.295969587,131.68
2021-06-25 21:00:00,45.9426999781,-9.8238925655,46.9812786801,-10.9273000219,-4.5038925655,11.8190919283,56.87,-5.32,57.1182921663,133.11,35.4226999781,-23.5238925655,42.5222435341,-10.9273000219,-4.5038925655,11.8190919283,46.35,-19.02,50.1007275396,131.84,42.6626999781,-52.6438925655,67.7605002481,-10.9273000219,-4.5038925655,11.8190919283,53.59,-48.14,72.0371272331,133.36,34.8126999781,-1.3138925655,34.8374854638,-10.9273000219,-4.5038925655,11.8190919283,45.74,3.19,45.8511035854,132.93,43.0726999781,-7.8238925655,43.7775145284,-10.9273000219,-4.5038925655,11.8190919283,54.0,-3.32,54.1019629958,133.36,32.9126999781,2.4161074345,33.0012635362,-10.9273000219,-4.5038925655,11.8190919283,43.84,6.92,44.3827894572,131.84
2021-06-25 21:30:00,44.4013999789,-10.8002816208,45.6960655109,-10.5286000211,-4.3302816208,11.3843206788,54.93,-6.47,55.3097260886,133.56,34.1213999789,-24.2902816208,41.8842180032,-10.5286000211,-4.3302816208,11.3843206788,44.65,-19.96,48.9083234225,132.17,41.2413999789,-53.6302816208,67.6539738592,-10.5286000211,-4.3302816208,11.3843206788,51.77,-49.3,71.4886207728,133.81,33.5613999789,-2.0602816208,33.6245792376,-10.5286000211,-4.3302816208,11.3843206788,44.09,2.27,44.1483974794,133.25,41.6313999789,-8.7702816208,42.5451678092,-10.5286000211,-4.3302816208,11.3843206788,52.16,-4.44,52.3486313097,133.81,31.7113999789,1.9497183792000001,31.7712809056,-10.5286000211,-4.3302816208,11.3843206788,42.24,6.28,42.7042854992,132.17
2021-06-25 22:00:00,43.7259499797,-11.2392247395,45.1473019612,-10.1440500203,-4.2192247395,10.9865193859,53.87,-7.02,54.3254756077,133.73,33.4759499797,-24.7492247395,41.6312785325,-10.1440500203,-4.2192247395,10.9865193859,43.62,-20.53,48.2098050193,132.32,40.6159499797,-53.8392247395,67.4412152419,-10.1440500203,-4.2192247395,10.9865193859,50.76,-49.62,70.9839559337,133.98,32.9459499797,-2.6092247395,33.0491100305,-10.1440500203,-4.2192247395,10.9865193859,43.09,1.6099999999999999,43.1200672541,133.4,40.9759499797,-9.2592247395,42.0090671108,-10.1440500203,-4.2192247395,10.9865193859,51.12,-5.04,51.3678498674,133.98,31.0959499797,1.3807752605,31.1265906495,-10.1440500203,-4.2192247395,10.9865193859,41.24,5.6,41.618476666,132.32
2021-06-25 22:30:00,42.4739499844,-11.5591446238,44.0187488658,-9.5760500156,-4.0591446238,10.4008359749,52.05,-7.5,52.5875698241,133.36,32.4839499844,-25.1791446238,41.099833705,-9.5760500156,-4.0591446238,10.4008359749,42.06,-21.12,47.0648276317,131.96,39.4639499844,-54.2991446238,67.1252594427,-9.5760500156,-4.0591446238,10.4008359749,49.04,-50.24,70.20668914,133.62,31.9939499844,-2.9691446238,32.1314278457,-9.5760500156,-4.0591446238,10.4008359749,41.57,1.09,41.5842878982,133.04,39.8239499844,-9.5791446238,40.9598218268,-9.5760500156,-4.0591446238,10.4008359749,49.4,-5.52,49.7074481341,133.62,30.1839499844,0.7808553762,30.1940486153,-9.5760500156,-4.0591446238,10.4008359749,39.76,4.84,40.0535042162,131.96
2021-06-25 23:00:00,40.5274333161,-11.6990484598,42.1822306909,-8.8125666839,-3.7890484598,9.5926127718,49.34,-7.91,49.9700280168,133.6,30.9274333161,-25.6490484598,40.1793456693,-8.8125666839,-3.7890484598,9.5926127718,39.74,-21.86,45.355564157,132.2,37.6674333161,-54.6790484598,66.3975441797,-8.8125666839,-3.7890484598,9.5926127718,46.48,-50.89,68.9215677419,133.86,30.5074333161,-3.3290484598,30.688532894,-8.8125666839,-3.7890484598,9.5926127718,39.32,0.46,39.3226906506,133.3,37.9474333161,-9.8290484598,39.1997179697,-8.8125666839,-3.7890484598,9.5926127718,46.76,-6.04,47.1484803573,133.86,28.7874333161,-0.9890484598,28.8044186504,-8.8125666839,-3.7890484598,9.5926127718,37.6,2.8,37.7041111817,132.2
2021-06-25 23:30:00,38.5693999847,-12.2532437207,40.4690078562,-7.8306000153,-3.4932437206999998,8.5744415731,46.4,-8.76,47.2196738659,133.89,29.3593999847,-25.6332437207,38.9748322781,-7.8306000153,-3.4932437206999998,8.5744415731,37.19,-22.14,43.2813551082,132.52,35.8493999847,-55.4932437207,66.0657216559,-7.8306000153,-3.4932437206999998,8.5744415731,43.68,-52.0,67.911283304,134.16,29.0193999847,-3.2732437207,29.2034193191,-7.8306000153,-3.4932437206999998,8.5744415731,36.85,0.22,36.8506567106,133.62,36.1293999847,-10.3732437207,37.5890639488,-7.8306000153,-3.4932437206999998,8.5744415731,43.96,-6.88,44.4951233283,134.16,27.2893999847,-1.4932437207,27.3302237154,-7.8306000153,-3.4932437206999998,8.5744415731,35.12,2.0,35.1769015122,132.52
2021-06-26 00:00:00,36.7445167046,-13.8252372259,39.2593516529,-7.0154832954,-3.2152372259,7.717172817,43.76,-10.61,45.0278769209,134.27,27.8945167046,-25.2052372259,37.5953194666,-7.0154832954,-3.2152372259,7.717172817,34.91,-21.99,41.2585530527,132.84,34.1745167046,-57.4652372259,66.8591884592,-7.0154832954,-3.2152372259,7.717172817,41.19,-54.25,68.1151862656,134.54,27.5945167046,-2.6652372259,27.722929889,-7.0154832954,-3.2152372259,7.717172817,34.61,0.55,34.6143698484,133.94,34.4645167046,-12.0152372259,36.4988881649,-7.0154832954,-3.2152372259,7.717172817,41.48,-8.8,42.4031885594,134.54,25.9045167046,-0.3752372259,25.9072342923,-7.0154832954,-3.2152372259,7.717172817,32.92,2.84,33.0422759507,132.84
2021-06-26 00:30:00,35.6066667405,-14.3980233816,38.4075226182,-6.2333332595,-2.9880233816,6.9125051358,41.84,-11.41,43.3678878895,134.95,26.9566667405,-25.3880233816,37.0299016065,-6.2333332595,-2.9880233816,6.9125051358,33.19,-22.4,40.0416795352,133.27,33.1366667405,-57.9980233816,66.7967768597,-6.2333332595,-2.9880233816,6.9125051358,39.37,-55.01,67.6468550636,135.22,26.7066667405,-2.9080233816,26.8645239745,-6.2333332595,-2.9880233816,6.9125051358,32.94,0.08,32.9400971462,134.4,33.3666667405,-12.5880233816,35.6622038302,-6.2333332595,-2.9880233816,6.9125051358,39.6,-9.6,40.7470244312,135.22,25.0466667405,-1.6280233816,25.0995214086,-6.2333332595,-2.9880233816,6.9125051358,31.28,1.3599999999999999,31.3095512584,133.27
2021-06-26 01:00:00,34.4485834065,-14.2917383258,37.2955584901,-5.9714165935,-2.9017383258000002,6.6391190262,40.42,-11.39,41.9941484019,134.95,26.1285834065,-25.4917383258,36.5038572441,-5.9714165935,-2.9017383258000002,6.6391190262,32.1,-22.59,39.2519821156,133.27,32.0385834065,-58.2717383258,66.4986188894,-5.9714165935,-2.9017383258000002,6.6391190262,38.01,-55.37,67.1609782537,135.22,25.9185834065,-2.8517383258,26.0749952498,-5.9714165935,-2.9017383258000002,6.6391190262,31.89,0.05,31.8900391972,134.4,32.2685834065,-12.5017383258,34.6057067003,-5.9714165935,-2.9017383258000002,6.6391190262,38.24,-9.6,39.4266103032,135.22,24.2685834065,-1.6217383258,24.3227090546,-5.9714165935,-2.9017383258000002,6.6391190262,30.24,1.28,30.2670778239,133.27
2021-06-26 01:30:00,34.1719167564,-14.5326350176,37.1337767452,-5.6880832436,-2.8226350176,6.3499259389,39.86,-11.71,41.5444785742,135.51,25.7919167564,-25.7626350176,36.4545790405,-5.6880832436,-2.8226350176,6.3499259389,31.48,-22.94,38.951688025,133.81,31.8119167564,-58.1026350176,66.2413333479,-5.6880832436,-2.8226350176,6.3499259389,37.5,-55.28,66.7991646654,135.78,25.5919167564,-3.2226350176,25.7940221703,-5.6880832436,-2.8226350176,6.3499259389,31.28,-0.4,31.2825574402,134.95,32.0319167564,-12.7826350176,34.4882508846,-5.6880832436,-2.8226350176,6.3499259389,37.72,-9.96,39.0128184063,135.78,23.9519167564,-2.6626350176,24.099459362,-5.6880832436,-2.8226350176,6.3499259389,29.64,0.16,29.6404318457,133.81
