Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-06-26 02:00:00,33.5263667549,-14.7444204401,36.6253355192,-5.6436332451,-2.8044204401,6.3020131871,39.17,-11.94,40.9493894948,134.93,25.3063667549,-26.0744204401,36.3357619931,-5.6436332451,-2.8044204401,6.3020131871,30.95,-23.27,38.722027323,133.26,31.1963667549,-58.6544204401,66.4345868947,-5.6436332451,-2.8044204401,6.3020131871,36.84,-55.85,66.9059646071,135.2,25.1163667549,-3.3944204401,25.3447029789,-5.6436332451,-2.8044204401,6.3020131871,30.76,-0.59,30.7656578022,134.38,31.3963667549,-13.0044204401,33.9830368918,-5.6436332451,-2.8044204401,6.3020131871,37.04,-10.2,38.4187662478,135.2,23.5163667549,-2.8044204401,23.6829955739,-5.6436332451,-2.8044204401,6.3020131871,29.16,0.0,29.16,133.26
2021-06-26 02:30:00,32.6111666805,-14.8613619665,35.8378050634,-5.4888333195,-2.7213619665,6.126426541,38.1,-12.14,39.9873680054,135.51,24.6111666805,-26.0913619665,35.8673764672,-5.4888333195,-2.7213619665,6.126426541,30.1,-23.37,38.1073076981,133.84,30.3311666805,-58.6913619665,66.065540501,-5.4888333195,-2.7213619665,6.126426541,35.82,-55.97,66.4508337043,135.79,24.4511666805,-3.4613619665,24.6949504697,-5.4888333195,-2.7213619665,6.126426541,29.94,-0.74,29.9491435604,134.95,30.5111666805,-13.1213619665,33.2129708406,-5.4888333195,-2.7213619665,6.126426541,36.0,-10.4,37.4721229716,135.79,22.8311666805,-2.7213619665,22.992781105,-5.4888333195,-2.7213619665,6.126426541,28.32,0.0,28.32,133.84
2021-06-26 03:00:00,31.9342500553,-14.7406894057,35.1722084998,-5.0957499447,-2.6506894057,5.7439378325,37.03,-12.09,38.9536776184,135.31,24.0442500553,-26.0806894057,35.4729237673,-5.0957499447,-2.6506894057,5.7439378325,29.14,-23.43,37.3912356041,133.62,29.7042500553,-58.9506894057,66.0115615083,-5.0957499447,-2.6506894057,5.7439378325,34.8,-56.3,66.187083332,135.58,23.9042500553,-3.2806894057,24.1283255467,-5.0957499447,-2.6506894057,5.7439378325,29.0,-0.63,29.0068422963,134.74,29.9042500553,-13.0506894057,32.6279736627,-5.0957499447,-2.6506894057,5.7439378325,35.0,-10.4,36.5124636255,135.58,22.3042500553,-2.6506894057,22.4612048844,-5.0957499447,-2.6506894057,5.7439378325,27.4,0.0,27.4,133.62
2021-06-26 03:30:00,31.4716833673,-14.8111457548,34.782709678,-4.9883166327,-2.6011457548,5.6257676868,36.46,-12.21,38.4501716511,135.87,23.6416833673,-26.1911457548,35.2832156753,-4.9883166327,-2.6011457548,5.6257676868,28.63,-23.59,37.0966979663,134.16,29.2716833673,-59.2111457548,66.0514286655,-4.9883166327,-2.6011457548,5.6257676868,34.26,-56.61,66.1697793558,136.13,23.5316833673,-3.2911457548,23.7607188965,-4.9883166327,-2.6011457548,5.6257676868,28.52,-0.6900000000000001,28.5283455532,135.28,29.4516833673,-13.1211457548,32.2423032535,-4.9883166327,-2.6011457548,5.6257676868,34.44,-10.52,36.0108872426,136.13,21.9716833673,-2.6011457548,22.1251176094,-4.9883166327,-2.6011457548,5.6257676868,26.96,0.0,26.96,134.16
2021-06-26 04:00:00,31.0406666799,-14.9273186823,34.443400398,-4.7793333201,-2.5673186823,5.4252329168,35.82,-12.36,37.8925058554,136.17,23.2806666799,-26.4073186823,35.204203173,-4.7793333201,-2.5673186823,5.4252329168,28.06,-23.84,36.8199565453,134.46,28.8706666799,-59.4473186823,66.0870569253,-4.7793333201,-2.5673186823,5.4252329168,33.65,-56.88,66.0882508469,136.43,23.1606666799,-3.4473186823,23.4158170294,-4.7793333201,-2.5673186823,5.4252329168,27.94,-0.88,27.9538548326,135.57,29.0606666799,-13.2473186823,31.9376548943,-4.7793333201,-2.5673186823,5.4252329168,33.84,-10.68,35.4853209088,136.43,21.5806666799,-2.5673186823,21.732839197,-4.7793333201,-2.5673186823,5.4252329168,26.36,0.0,26.36,134.46
2021-06-26 04:30:00,30.9177666868,-14.9869103523,34.3586347052,-4.9122333132,-2.5569103523,5.5378539772,35.83,-12.43,37.9248440999,136.38,23.1677666868,-26.4569103523,35.1669378627,-4.9122333132,-2.5569103523,5.5378539772,28.08,-23.9,36.874061344,134.68,28.7377666868,-59.5169103523,66.0917684135,-4.9122333132,-2.5569103523,5.5378539772,33.65,-56.96,66.1571167751,136.63,23.0577666868,-3.4969103523,23.3214276277,-4.9122333132,-2.5569103523,5.5378539772,27.97,-0.9400000000000001,27.9857910376,135.79,28.9277666868,-13.3169103523,31.8458127046,-4.9122333132,-2.5569103523,5.5378539772,33.84,-10.76,35.5094804242,136.63,21.4877666868,-2.5569103523,21.6393601508,-4.9122333132,-2.5569103523,5.5378539772,26.4,0.0,26.4,134.68
2021-06-26 05:00:00,30.516516692,-15.0187277875,34.0120563237,-4.703483308,-2.4987277875,5.3260112452,35.22,-12.52,37.3791225151,136.38,22.776516692,-26.4887277875,34.934544686,-4.703483308,-2.4987277875,5.3260112452,27.48,-23.99,36.4783565968,134.68,28.376516692,-59.6187277875,66.027414023,-4.703483308,-2.4987277875,5.3260112452,33.08,-57.12,66.0074298848,136.63,22.686516692,-3.4887277875000002,22.9531971889,-4.703483308,-2.4987277875,5.3260112452,27.39,-0.99,27.4078857266,135.79,28.576516692,-13.3387277875,31.5363118522,-4.703483308,-2.4987277875,5.3260112452,33.28,-10.84,35.0009142738,136.63,21.096516692,-2.4987277875,21.243979314,-4.703483308,-2.4987277875,5.3260112452,25.8,0.0,25.8,134.68
2021-06-26 05:30:00,30.3260333769,-14.8760936922,33.7781950956,-4.8139666231,-2.5360936922,5.4411438011,35.14,-12.34,37.2437269886,136.58,22.7760333769,-26.4160936922,34.879187237400004,-4.8139666231,-2.5360936922,5.4411438011,27.59,-23.88,36.4892107341,134.85,28.1860333769,-59.4560936922,65.7987807992,-4.8139666231,-2.5360936922,5.4411438011,33.0,-56.92,65.794273307,136.85,22.6760333769,-3.4260936922000003,22.933395032,-4.8139666231,-2.5360936922,5.4411438011,27.49,-0.89,27.5044032838,135.97,28.3460333769,-13.2560936922,31.2925171276,-4.8139666231,-2.5360936922,5.4411438011,33.16,-10.72,34.8497345757,136.85,21.1060333769,-2.5360936922,21.257855398,-4.8139666231,-2.5360936922,5.4411438011,25.92,0.0,25.92,134.85
2021-06-26 06:00:00,30.681400056,-14.8050528592,34.0666684541,-4.748599944,-2.5350528592,5.3829076183,35.43,-12.27,37.4945035972,136.48,23.021400056,-26.2850528592,34.9412201326,-4.748599944,-2.5350528592,5.3829076183,27.77,-23.75,36.5408730054,134.76,28.521400056,-59.4350528592,65.9241668096,-4.748599944,-2.5350528592,5.3829076183,33.27,-56.9,65.9128432098,136.72,22.921400056,-3.2850528592,23.1556073731,-4.748599944,-2.5350528592,5.3829076183,27.67,-0.75,27.6801625718,135.86,28.691400056,-13.1350528592,31.5551271712,-4.748599944,-2.5350528592,5.3829076183,33.44,-10.6,35.0798175594,136.72,21.331400056,-2.5350528592,21.4815064963,-4.748599944,-2.5350528592,5.3829076183,26.08,0.0,26.08,134.76
2021-06-26 06:30:00,31.9768499957,-14.4859015739,35.1049893898,-5.1431500043,-2.6459015739,5.7838384405,37.12,-11.84,38.962546118,136.57,23.9868499957,-26.0359015739,35.4010895805,-5.1431500043,-2.6459015739,5.7838384405,29.13,-23.39,37.3583859394,134.86,29.7268499957,-58.8759015739,65.954964914,-5.1431500043,-2.6459015739,5.7838384405,34.87,-56.23,66.1644149071,136.82,23.8468499957,-3.1459015739,24.0534602798,-5.1431500043,-2.6459015739,5.7838384405,28.99,-0.5,28.9943115111,135.97,29.9768499957,-12.8059015739,32.5975865792,-5.1431500043,-2.6459015739,5.7838384405,35.12,-10.16,36.5600875272,136.82,22.2568499957,-2.5659015739,22.4042679554,-5.1431500043,-2.6459015739,5.7838384405,27.4,0.08,27.4001167881,134.86
2021-06-26 07:00:00,33.2129666987,-13.946357965,36.0222439254,-5.3470333013,-2.726357965,6.0019824123,38.56,-11.22,40.1592081595,136.21,24.9429666987,-25.416357965,35.6109932456,-5.3470333013,-2.726357965,6.0019824123,30.29,-22.69,37.8460063943,134.52,30.9029666987,-58.066357965,65.7776198877,-5.3470333013,-2.726357965,6.0019824123,36.25,-55.34,66.1557110158,136.46,24.7529666987,-2.706357965,24.9004765782,-5.3470333013,-2.726357965,6.0019824123,30.1,0.02,30.1000066445,135.61,31.0929666987,-12.206357965,33.4031099285,-5.3470333013,-2.726357965,6.0019824123,36.44,-9.48,37.6529414522,136.46,23.1329666987,-1.766357965,23.2003053589,-5.3470333013,-2.726357965,6.0019824123,28.48,0.96,28.4961751819,134.52
2021-06-26 07:30:00,35.4716167501,-12.7457895294,37.6920514909,-5.4283832499,-2.7857895294,6.1014726099,40.9,-9.96,42.0952681426,135.86,26.6816167501,-25.0057895294,36.5677204975,-5.4283832499,-2.7857895294,6.1014726099,32.11,-22.22,39.0484378689,134.23,33.0316167501,-57.0157895294,65.8930038834,-5.4283832499,-2.7857895294,6.1014726099,38.46,-54.23,66.4835656384,136.13,26.4416167501,-2.1857895294,26.5318068029,-5.4283832499,-2.7857895294,6.1014726099,31.87,0.6000000000000001,31.8756474444,135.33,33.2916167501,-11.0257895294,35.0699270114,-5.4283832499,-2.7857895294,6.1014726099,38.72,-8.24,39.5870685957,136.13,24.8116167501,-0.0257895294,24.8116301531,-5.4283832499,-2.7857895294,6.1014726099,30.24,2.76,30.3656911662,134.23
2021-06-26 08:00:00,37.3808500973,-12.1209537623,39.2968888604,-6.0791499027,-3.1009537623,6.8243664743,43.46,-9.02,44.3861690169,135.86,28.2608500973,-24.3009537623,37.2721343899,-6.0791499027,-3.1009537623,6.8243664743,34.34,-21.2,40.3568531974,134.23,34.7808500973,-56.9309537623,66.7146238075,-6.0791499027,-3.1009537623,6.8243664743,40.86,-53.83,67.5811253236,136.13,27.9808500973,-1.2309537623,28.0079135127,-6.0791499027,-3.1009537623,6.8243664743,34.06,1.87,34.1112957831,135.33,35.0808500973,-10.3409537623,36.573232948,-6.0791499027,-3.1009537623,6.8243664743,41.16,-7.24,41.7919035221,136.13,26.2808500973,1.7790462377,26.3409963243,-6.0791499027,-3.1009537623,6.8243664743,32.36,4.88,32.7258918901,134.23
2021-06-26 08:30:00,39.6072167778,-10.7034276681,41.0279780727,-4.9727832222,-2.8734276681,5.7432708049,44.58,-7.83,45.2624049295,135.66,29.7372167778,-23.4634276681,37.8792093321,-4.9727832222,-2.8734276681,5.7432708049,34.71,-20.59,40.3575544353,134.07,36.9672167778,-54.8634276681,66.155655932,-4.9727832222,-2.8734276681,5.7432708049,41.94,-51.99,66.7976324431,135.9,29.4272167778,-0.7234276681,29.436107672,-4.9727832222,-2.8734276681,5.7432708049,34.4,2.15,34.467122015,135.2,37.2672167778,-8.9134276681,38.3183329381,-4.9727832222,-2.8734276681,5.7432708049,42.24,-6.04,42.6696519789,135.9,27.7472167778,2.6865723319,27.8769745455,-4.9727832222,-2.8734276681,5.7432708049,32.72,5.5600000000000005,33.1890343336,134.07
2021-06-26 09:00:00,41.560616771,-9.3344604141,42.5959741948,-3.999383229,-2.6244604141,4.7836031062,45.56,-6.71,46.0514679462,135.66,30.990616771,-22.2644604141,38.1591997476,-3.999383229,-2.6244604141,4.7836031062,34.99,-19.64,40.125175389,134.07,38.850616771,-53.0544604141,65.7582404974,-3.999383229,-2.6244604141,4.7836031062,42.85,-50.43,66.1763356495,135.9,30.660616771,0.2255395859,30.6614462947,-3.999383229,-2.6244604141,4.7836031062,34.66,2.85,34.7769765793,135.2,39.080616771,-7.5844604141000005,39.8097807953,-3.999383229,-2.6244604141,4.7836031062,43.08,-4.96,43.3645938526,135.9,28.920616771,2.1355395859,28.9993552297,-3.999383229,-2.6244604141,4.7836031062,32.92,4.76,33.2623510895,134.07
2021-06-26 09:30:00,43.9010501513,-8.4183195413,44.700898294,-4.0689498487,-2.7483195413,4.9101540884,47.97,-5.67,48.303931517,134.87,32.7810501513,-21.7983195413,39.3670418478,-4.0689498487,-2.7483195413,4.9101540884,36.85,-19.05,41.4828277725,133.34,41.0810501513,-51.5283195413,65.9000788792,-4.0689498487,-2.7483195413,4.9101540884,45.15,-48.78,66.4681194258,135.11,32.4110501513,0.41168045870000003,32.4136645986,-4.0689498487,-2.7483195413,4.9101540884,36.48,3.16,36.6166082536,134.44,41.3310501513,-6.6683195413,41.8655251026,-4.0689498487,-2.7483195413,4.9101540884,45.4,-3.92,45.5689192323,135.11,30.5710501513,3.8116804587,30.8077590109,-4.0689498487,-2.7483195413,4.9101540884,34.64,6.5600000000000005,35.2556832298,133.34
2021-06-26 10:00:00,44.5993501728,-7.3419624149,45.1996288474,-3.5006498272,-2.6219624149,4.3736982198,48.1,-4.72,48.3310293704,134.03,33.6793501728,-21.1419624149,39.7653266404,-3.5006498272,-2.6219624149,4.3736982198,37.18,-18.52,41.5372459366,132.56,41.7693501728,-49.8119624149,65.0070012651,-3.5006498272,-2.6219624149,4.3736982198,45.27,-47.19,65.3931877186,134.26,33.2693501728,0.7380375851000001,33.2775353715,-3.5006498272,-2.6219624149,4.3736982198,36.77,3.36,36.9231973155,133.67,41.9793501728,-5.5819624149,42.348838772,-3.5006498272,-2.6219624149,4.3736982198,45.48,-2.96,45.5762218706,134.26,31.4593501728,4.2980375851,31.7515958714,-3.5006498272,-2.6219624149,4.3736982198,34.96,6.92,35.6382940108,132.56
2021-06-26 10:30:00,45.6423501726,-6.1185035306,46.0506266487,-2.7876498274,-2.2585035306,3.5877332339,48.43,-3.86,48.583582618,132.93,33.6423501726,-20.8285035306,39.5680968011,-2.7876498274,-2.2585035306,3.5877332339,36.43,-18.57,40.8899718758,131.52,42.7823501726,-48.1185035306,64.3872647992,-2.7876498274,-2.2585035306,3.5877332339,45.57,-45.86,64.6510982119,133.15,33.2623501726,0.8414964694,33.2729928819,-2.7876498274,-2.2585035306,3.5877332339,36.05,3.1,36.1830416079,132.61,42.9323501726,-4.3785035306,43.1550458755,-2.7876498274,-2.2585035306,3.5877332339,45.72,-2.12,45.7691249643,133.15,31.4123501726,4.3814964694,31.7164508525,-2.7876498274,-2.2585035306,3.5877332339,34.2,6.64,34.838622246,131.52
2021-06-26 11:00:00,45.4796334788,-4.5645003042,45.7081144262,-2.1803665212,-2.1845003042,3.0864283153,47.66,-2.38,47.7193880933,132.17,33.6396334788,-20.6245003042,39.458775366,-2.1803665212,-2.1845003042,3.0864283153,35.82,-18.44,40.2877897135,130.88,42.6496334788,-46.8245003042,63.336601303,-2.1803665212,-2.1845003042,3.0864283153,44.83,-44.64,63.2649863669,132.39,33.2696334788,1.1454996957999999,33.2893478664,-2.1803665212,-2.1845003042,3.0864283153,35.45,3.33,35.6060584732,131.99,42.7796334788,-2.9445003042,42.88084797,-2.1803665212,-2.1845003042,3.0864283153,44.96,-0.76,44.9664230287,132.39,31.4596334788,5.8954996958,32.0072719126,-2.1803665212,-2.1845003042,3.0864283153,33.64,8.08,34.5967628543,130.88
2021-06-26 11:30:00,45.2000667128,-4.2833633492,45.4025685664,-1.0999332872,-2.0433633492,2.3206005716,46.3,-2.24,46.3541540749,132.43,33.8300667128,-20.4833633492,39.5479656605,-1.0999332872,-2.0433633492,2.3206005716,34.93,-18.44,39.498588582400004,131.27,42.4400667128,-46.7333633492,63.1281752668,-1.0999332872,-2.0433633492,2.3206005716,43.54,-44.69,62.3933305731,132.65,33.4800667128,1.3666366508,33.5079477562,-1.0999332872,-2.0433633492,2.3206005716,34.58,3.41,34.7477265443,132.38,42.5400667128,-2.6433633492,42.622114515,-1.0999332872,-2.0433633492,2.3206005716,43.64,-0.6000000000000001,43.6441244614,132.65,31.6600667128,4.9166366508,32.039555868,-1.0999332872,-2.0433633492,2.3206005716,32.76,6.96,33.4911809287,131.27
2021-06-26 12:00:00,45.4610001446,-3.7083031576,45.611994545900004,-0.0189998554,-1.5983031576,1.5984160841000001,45.48,-2.11,45.528919381,132.79,33.3510001446,-20.0483031576,38.913026998,-0.0189998554,-1.5983031576,1.5984160841000001,33.37,-18.45,38.1308195558,131.63,42.7310001446,-46.1483031576,62.893594727,-0.0189998554,-1.5983031576,1.5984160841000001,42.75,-44.55,61.7435421724,133.02,33.0610001446,1.7816968424000001,33.1089742245,-0.0189998554,-1.5983031576,1.5984160841000001,33.08,3.38,33.2522300004,132.72,42.8210001446,-2.1183031576,42.8733630784,-0.0189998554,-1.5983031576,1.5984160841000001,42.84,-0.52,42.8431558128,133.02,31.2210001446,5.3616968424,31.6780467053,-0.0189998554,-1.5983031576,1.5984160841000001,31.24,6.96,32.0059244516,131.63
2021-06-26 12:30:00,46.231783612,-4.1302887435,46.415914308,-0.328216388,-1.5902887435,1.6238054948,46.56,-2.54,46.6292311753,132.68,33.351783612,-19.9402887435,38.8581598287,-0.328216388,-1.5902887435,1.6238054948,33.68,-18.35,38.3544638862,131.52,43.451783612,-46.7702887435,63.8397791993,-0.328216388,-1.5902887435,1.6238054948,43.78,-45.18,62.9120083927,132.91,33.041783612,1.9797112565,33.1010380641,-0.328216388,-1.5902887435,1.6238054948,33.37,3.5700000000000003,33.5604201404,132.72,43.551783612,-2.5102887435,43.624069106,-0.328216388,-1.5902887435,1.6238054948,43.88,-0.92,43.8896434253,132.91,31.231783612,6.1697112565,31.8353521195,-0.328216388,-1.5902887435,1.6238054948,31.56,7.76,32.5000184615,131.52
2021-06-26 13:00:00,45.5404502544,-4.2243879662,45.7359602836,0.5504502544000001,-1.4143879662,1.5177248767,44.99,-2.81,45.0776685289,133.05,33.0904502544,-19.8943879662,38.6104204923,0.5504502544000001,-1.4143879662,1.5177248767,32.54,-18.48,37.4214109836,131.86,42.8504502544,-46.7743879662,63.435041236,0.5504502544000001,-1.4143879662,1.5177248767,42.3,-45.36,62.0227345415,133.29,32.8004502544,1.9856120338,32.860495919,0.5504502544000001,-1.4143879662,1.5177248767,32.25,3.4,32.4287295465,132.99,42.9504502544,-2.6143879662,43.0299454043,0.5504502544000001,-1.4143879662,1.5177248767,42.4,-1.2,42.416977733,133.29,31.0304502544,6.1456120338,31.6331691467,0.5504502544000001,-1.4143879662,1.5177248767,30.48,7.5600000000000005,31.4035666764,131.86
2021-06-26 13:30:00,45.1714835723,-4.8604809037,45.4322264778,-0.0185164277,-1.6104809037,1.6105873461,45.19,-3.25,45.3067169413,132.89,33.1314835723,-20.4104809037,38.9137884871,-0.0185164277,-1.6104809037,1.6105873461,33.15,-18.8,38.1098740486,131.68,42.4614835723,-47.2704809037,63.5411359044,-0.0185164277,-1.6104809037,1.6105873461,42.48,-45.66,62.3649420749,133.12,32.8314835723,1.4195190963,32.8621567768,-0.0185164277,-1.6104809037,1.6105873461,32.85,3.03,32.9894437662,132.82,42.5814835723,-3.2504809037,42.705366985,-0.0185164277,-1.6104809037,1.6105873461,42.6,-1.6400000000000001,42.6315563873,133.12,31.0614835723,4.8695190963,31.4408647772,-0.0185164277,-1.6104809037,1.6105873461,31.08,6.48,31.7483353894,131.68
2021-06-26 14:00:00,44.2338835558,-4.9798003816000005,44.5133111133,-0.07611644420000001,-1.6798003816,1.6815240216,44.31,-3.3,44.4327142993,132.76,32.3838835558,-20.5798003816,38.3698331753,-0.07611644420000001,-1.6798003816,1.6815240216,32.46,-18.9,37.5614376722,131.54,41.5838835558,-47.5798003816,63.1906383568,-0.07611644420000001,-1.6798003816,1.6815240216,41.66,-45.9,61.9868179535,133.0,32.1138835558,1.3401996184,32.141836476,-0.07611644420000001,-1.6798003816,1.6815240216,32.19,3.02,32.3313547505,132.68,41.6838835558,-3.3598003816,41.8190675039,-0.07611644420000001,-1.6798003816,1.6815240216,41.76,-1.6800000000000002,41.7937794414,133.0,30.3638835558,4.3201996184,30.6696845326,-0.07611644420000001,-1.6798003816,1.6815240216,30.44,6.0,31.0256925789,131.54
2021-06-26 14:30:00,44.5582335738,-5.6349565695,44.913126308,-1.6317664262,-1.8749565695000001,2.4855831925,46.19,-3.76,46.3427847674,132.94,32.4982335738,-21.1049565695,38.7498951898,-1.6317664262,-1.8749565695000001,2.4855831925,34.13,-19.23,39.1746065711,131.7,41.8082335738,-48.2049565695,63.809452532,-1.6317664262,-1.8749565695000001,2.4855831925,43.44,-46.33,63.509861439,133.18,32.1882335738,0.8250434305000001,32.1988055254,-1.6317664262,-1.8749565695000001,2.4855831925,33.82,2.7,33.9276052795,132.86,41.9282335738,-3.9949565695,42.1181249418,-1.6317664262,-1.8749565695000001,2.4855831925,43.56,-2.12,43.611558101,133.18,30.4082335738,3.5650434305000003,30.6165021474,-1.6317664262,-1.8749565695000001,2.4855831925,32.04,5.44,32.4985415057,131.7
2021-06-26 15:00:00,42.5381835307,-7.0893601227,43.1248893916,-1.2318164693,-1.9693601227,2.3228756116,43.77,-5.12,44.0684388196,132.94,31.1281835307,-20.7593601227,37.4154358871,-1.2318164693,-1.9693601227,2.3228756116,32.36,-18.79,37.419696685,131.7,39.9281835307,-50.2893601227,64.2127680576,-1.2318164693,-1.9693601227,2.3228756116,41.16,-48.32,63.4741522196,133.18,30.8681835307,1.4206398773,30.9008571425,-1.2318164693,-1.9693601227,2.3228756116,32.1,3.39,32.2785083298,132.86,40.0481835307,-5.4093601227,40.4118569363,-1.2318164693,-1.9693601227,2.3228756116,41.28,-3.44,41.423085351,133.18,29.0881835307,5.5906398773,29.6205616988,-1.2318164693,-1.9693601227,2.3228756116,30.32,7.5600000000000005,31.2482959535,131.7
2021-06-26 15:30:00,42.5322168791,-6.4325944986,43.0159010674,1.1422168791,-1.3125944986,1.7399895737,41.39,-5.12,41.7054732619,134.03,30.7422168791,-20.1625944986,36.7643049106,1.1422168791,-1.3125944986,1.7399895737,29.6,-18.85,35.0924849505,132.6,40.0322168791,-49.612594498600004,63.7494150651,1.1422168791,-1.3125944986,1.7399895737,38.89,-48.3,62.0106611802,134.28,30.5422168791,1.9774055014,30.6061618699,1.1422168791,-1.3125944986,1.7399895737,29.4,3.29,29.5835106098,133.76,40.1022168791,-4.8725944986,40.3971530652,1.1422168791,-1.3125944986,1.7399895737,38.96,-3.56,39.1223107702,134.28,28.8222168791,6.1274055014,29.4663415443,1.1422168791,-1.3125944986,1.7399895737,27.68,7.44,28.6624493022,132.6
2021-06-26 16:00:00,42.1511167884,-5.9627706525,42.5707796542,0.9511167884,-1.3527706525,1.653666104,41.2,-4.61,41.4571115733,134.03,30.8011167884,-20.8827706525,37.2128862834,0.9511167884,-1.3527706525,1.653666104,29.85,-19.53,35.671324618,132.6,39.6511167884,-49.1827706525,63.1755964881,0.9511167884,-1.3527706525,1.653666104,38.7,-47.83,61.5255954868,134.28,30.6111167884,1.3072293475,30.6390162963,0.9511167884,-1.3527706525,1.653666104,29.66,2.66,29.7790396084,133.76,39.7511167884,-4.3927706525,39.9930959033,0.9511167884,-1.3527706525,1.653666104,38.8,-3.04,38.9189105706,134.28,28.8711167884,4.5272293475000005,29.2239146963,0.9511167884,-1.3527706525,1.653666104,27.92,5.88,28.5324516998,132.6
2021-06-26 16:30:00,43.3116168917,-6.1946283132,43.7523665384,-0.7783831083,-1.8946283132000001,2.0482911679,44.09,-4.3,44.2991884802,134.03,31.4916168917,-21.3446283132,38.0435946288,-0.7783831083,-1.8946283132000001,2.0482911679,32.27,-19.45,37.6783147182,132.69,40.6516168917,-49.4046283132,63.979459631,-0.7783831083,-1.8946283132000001,2.0482911679,41.43,-47.51,63.0368542997,134.28,31.2216168917,0.8853716868,31.2341678992,-0.7783831083,-1.8946283132000001,2.0482911679,32.0,2.7800000000000002,32.1205292609,133.86,40.7816168917,-4.5746283132,41.0373914924,-0.7783831083,-1.8946283132000001,2.0482911679,41.56,-2.68,41.6463203657,134.28,29.5416168917,4.0253716868,29.8146062491,-0.7783831083,-1.8946283132000001,2.0482911679,30.32,5.92,30.8925363154,132.69
2021-06-26 17:00:00,44.1420668686,-6.4471264382,44.6103968458,-1.9479331314000001,-2.2871264382,3.0042288243,46.09,-4.16,46.2773562339,133.94,32.1920668686,-21.5771264382,38.7543746511,-1.9479331314000001,-2.2871264382,3.0042288243,34.14,-19.29,39.2128002061,132.69,41.4020668686,-49.5071264382,64.5374829782,-1.9479331314000001,-2.2871264382,3.0042288243,43.35,-47.22,64.1010990545,134.17,31.8820668686,0.6028735618000001,31.8877663743,-1.9479331314000001,-2.2871264382,3.0042288243,33.83,2.89,33.9532178151,133.86,41.5720668686,-4.7671264382,41.8445006925,-1.9479331314000001,-2.2871264382,3.0042288243,43.52,-2.48,43.5906044923,134.17,30.0920668686,3.5528735618000002,30.3010791717,-1.9479331314000001,-2.2871264382,3.0042288243,32.04,5.84,32.5678860229,132.69
2021-06-26 17:30:00,45.2423501646,-6.4347005096,45.6976544153,-2.2376498354,-2.3247005096,3.2266560469,47.48,-4.11,47.6575544903,133.71,33.1123501646,-21.5447005096,39.5044535903,-2.2376498354,-2.3247005096,3.2266560469,35.35,-19.22,40.2371830525,132.41,42.4323501646,-49.4447005096,65.1558343433,-2.2376498354,-2.3247005096,3.2266560469,44.67,-47.12,64.9284475404,133.94,32.7723501646,0.6252994904,32.778315008,-2.2376498354,-2.3247005096,3.2266560469,35.01,2.95,35.1340660898,133.58,42.6023501646,-4.7247005096,42.8635396864,-2.2376498354,-2.3247005096,3.2266560469,44.84,-2.4,44.9041824333,133.94,31.0023501646,3.7952994904,31.2337960221,-2.2376498354,-2.3247005096,3.2266560469,33.24,6.12,33.7986981998,132.41
2021-06-26 18:00:00,45.9993668242,-6.6524268091,46.4779144399,-3.5406331758,-2.6924268091,4.4480608593,49.54,-3.96,49.6980200813,133.71,33.8093668242,-22.0124268091,40.3437754688,-3.5406331758,-2.6924268091,4.4480608593,37.35,-19.32,42.0509797746,132.48,43.0793668242,-49.4524268091,65.5848638276,-3.5406331758,-2.6924268091,4.4480608593,46.62,-46.76,66.0297054363,133.94,33.4193668242,0.09757319090000001,33.4195092642,-3.5406331758,-2.6924268091,4.4480608593,36.96,2.79,37.0651547953,133.58,43.2993668242,-4.8924268091,43.5748896437,-3.5406331758,-2.6924268091,4.4480608593,46.84,-2.2,46.891636781,133.94,31.6593668242,3.0675731909,31.807632936,-3.5406331758,-2.6924268091,4.4480608593,35.2,5.76,35.6681594703,132.48
2021-06-26 18:30:00,46.3734501917,-7.066141921,46.908711817,-5.2665498083,-3.126141921,6.1244844839,51.64,-3.94,51.7900878547,133.62,34.1834501917,-22.666141921,41.0153904844,-5.2665498083,-3.126141921,6.1244844839,39.45,-19.54,44.0240173087,132.39,43.3434501917,-49.966141921,66.1458238514,-5.2665498083,-3.126141921,6.1244844839,48.61,-46.84,67.5049457447,133.85,33.7334501917,-0.476141921,33.7368103555,-5.2665498083,-3.126141921,6.1244844839,39.0,2.65,39.0899283704,133.52,43.6134501917,-5.246141921,43.9278390394,-5.2665498083,-3.126141921,6.1244844839,48.88,-2.12,48.9259522135,133.85,31.9334501917,2.033858079,31.9981533816,-5.2665498083,-3.126141921,6.1244844839,37.2,5.16,37.5561659385,132.39
2021-06-26 19:00:00,46.1608001137,-7.659816933,46.7920106705,-6.4791998863,-3.349816933,7.2939224462,52.64,-4.31,52.8161499922,133.62,34.2508001137,-23.119816933,41.3236402492,-6.4791998863,-3.349816933,7.2939224462,40.73,-19.77,45.2745601856,132.39,43.0908001137,-50.499816933,66.3856051016,-6.4791998863,-3.349816933,7.2939224462,49.57,-47.15,68.4127721993,133.85,33.7908001137,-0.929816933,33.8035905172,-6.4791998863,-3.349816933,7.2939224462,40.27,2.42,40.3426486488,133.52,43.3608001137,-5.829816933,43.7509514408,-6.4791998863,-3.349816933,7.2939224462,49.84,-2.48,49.9016632989,133.85,31.9608001137,0.850183067,31.9721058918,-6.4791998863,-3.349816933,7.2939224462,38.44,4.2,38.668767759,132.39
2021-06-26 19:30:00,46.1743168135,-8.2029875769,46.8972977727,-7.8856831865,-3.6829875769,8.7033554914,54.06,-4.52,54.2486313191,133.62,34.3843168135,-23.5629875769,41.6832775377,-7.8856831865,-3.6829875769,8.7033554914,42.27,-19.88,46.7115328372,132.32,43.0443168135,-51.0629875769,66.7850425636,-7.8856831865,-3.6829875769,8.7033554914,50.93,-47.38,69.5609754101,133.85,33.8743168135,-1.3229875769000001,33.9001421194,-7.8856831865,-3.6829875769,8.7033554914,41.76,2.36,41.8266326639,133.45,43.3543168135,-6.3229875769,43.8129770532,-7.8856831865,-3.6829875769,8.7033554914,51.24,-2.64,51.3079642941,133.85,32.0343168135,1.2770124231,32.0597600496,-7.8856831865,-3.6829875769,8.7033554914,39.92,4.96,40.2269561364,132.32
2021-06-26 20:00:00,45.0999001928,-9.4272870888,46.0746648307,-8.8800998072,-3.9072870888,9.7017042307,53.98,-5.52,54.2615038494,133.62,33.9199001928,-23.7172870888,41.3892417899,-8.8800998072,-3.9072870888,9.7017042307,42.8,-19.81,47.1622317114,132.32,41.9699001928,-51.8872870888,66.7365198646,-8.8800998072,-3.9072870888,9.7017042307,50.85,-47.98,69.9128235734,133.85,33.4099001928,-1.6772870888,33.4519763672,-8.8800998072,-3.9072870888,9.7017042307,42.29,2.23,42.3487544091,133.45,42.3199001928,-7.4672870888,42.9736469106,-8.8800998072,-3.9072870888,9.7017042307,51.2,-3.56,51.3236163964,133.85,31.5599001928,0.8127129112,31.5703627229,-8.8800998072,-3.9072870888,9.7017042307,40.44,4.72,40.7145182951,132.32
2021-06-26 20:30:00,44.1073666951,-10.2683039123,45.2868398325,-9.1426333049,-3.9383039123,9.9547969066,53.25,-6.33,53.6249139859,133.07,33.2573666951,-23.8283039123,40.9125959434,-9.1426333049,-3.9383039123,9.9547969066,42.4,-19.89,46.8334506523,131.74,41.0273666951,-52.8583039123,66.9122194402,-9.1426333049,-3.9383039123,9.9547969066,50.17,-48.92,70.0727857303,133.31,32.7373666951,-1.7483039123,32.7840166042,-9.1426333049,-3.9383039123,9.9547969066,41.88,2.19,41.937220938,132.87,41.3373666951,-8.3383039123,42.1699560994,-9.1426333049,-3.9383039123,9.9547969066,50.48,-4.4,50.6713962705,133.31,30.8973666951,1.6216960877000002,30.9398960388,-9.1426333049,-3.9383039123,9.9547969066,40.04,5.5600000000000005,40.4241907773,131.74
2021-06-26 21:00:00,43.0744999963,-10.8708099147,44.4250724044,-9.2255000037,-3.9308099147,10.0280165986,52.3,-6.94,52.7584457694,133.29,32.5044999963,-24.2508099147,40.5542143498,-9.2255000037,-3.9308099147,10.0280165986,41.73,-20.32,46.4143867782,131.9,40.0444999963,-53.3908099147,66.7393479388,-9.2255000037,-3.9308099147,10.0280165986,49.27,-49.46,69.812781781,133.54,32.0144999963,-2.1808099147,32.0886918072,-9.2255000037,-3.9308099147,10.0280165986,41.24,1.75,41.2771135134,133.04,40.3744999963,-8.9708099147,41.3591063791,-9.2255000037,-3.9308099147,10.0280165986,49.6,-5.04,49.8554069284,133.54,30.2144999963,1.8691900853,30.2722625782,-9.2255000037,-3.9308099147,10.0280165986,39.44,5.8,39.8641894437,131.9
2021-06-26 21:30:00,42.0807166625,-11.6938843526,43.6753207897,-9.0692833375,-3.8638843526,9.8580678911,51.15,-7.83,51.745834615,133.2,31.8007166625,-24.3538843526,40.0549280777,-9.0692833375,-3.8638843526,9.8580678911,40.87,-20.49,45.7186723342,131.79,39.1107166625,-54.4038843526,67.0032147774,-9.0692833375,-3.8638843526,9.8580678911,48.18,-50.54,69.8255254187,133.45,31.3407166625,-2.2038843526,31.4181098598,-9.0692833375,-3.8638843526,9.8580678911,40.41,1.6600000000000001,40.4440811492,132.94,39.4507166625,-9.7438843526,40.6362194042,-9.0692833375,-3.8638843526,9.8580678911,48.52,-5.88,48.8749915601,133.45,29.5307166625,1.8961156474,29.5915271852,-9.0692833375,-3.8638843526,9.8580678911,38.6,5.76,39.0273955062,131.79
2021-06-26 22:00:00,41.7404668255,-12.1842366185,43.4824354514,-8.7095331745,-3.8142366185,9.5081212182,50.45,-8.37,51.1396069598,133.53,31.4304668255,-24.7242366185,39.9895251439,-8.7095331745,-3.8142366185,9.5081212182,40.14,-20.91,45.2597801585,132.04,38.8204668255,-54.8442366185,67.1931464869,-8.7095331745,-3.8142366185,9.5081212182,47.53,-51.03,69.7363735794,133.78,31.0004668255,-2.5942366185,31.1088252274,-8.7095331745,-3.8142366185,9.5081212182,39.71,1.22,39.7287364511,133.2,39.1304668255,-10.2542366185,40.4517342348,-8.7095331745,-3.8142366185,9.5081212182,47.84,-6.44,48.2715154102,133.78,29.1704668255,0.5057633815,29.1748510093,-8.7095331745,-3.8142366185,9.5081212182,37.88,4.32,38.1255399962,132.04
2021-06-26 22:30:00,41.3601000808,-12.4665824733,43.1980735364,-8.569899919200001,-3.7465824733,9.3530778279,49.93,-8.72,50.6857307336,133.53,31.1701000808,-24.8765824733,39.880063874,-8.569899919200001,-3.7465824733,9.3530778279,39.74,-21.13,45.008271462,132.04,38.4701000808,-54.9565824733,67.0833403862,-8.569899919200001,-3.7465824733,9.3530778279,47.04,-51.21,69.535787189,133.78,30.7401000808,-2.8265824733000002,30.8697800681,-8.569899919200001,-3.7465824733,9.3530778279,39.31,0.92,39.3207642347,133.2,38.7501000808,-10.5065824733,40.1492033736,-8.569899919200001,-3.7465824733,9.3530778279,47.32,-6.76,47.8004184082,133.78,28.9501000808,0.0534175267,28.9501493626,-8.569899919200001,-3.7465824733,9.3530778279,37.52,3.8,37.7119397539,132.04
2021-06-26 23:00:00,39.9563834923,-12.4743406179,41.8583534749,-7.8536165077,-3.5543406179,8.6204773347,47.81,-8.92,48.6349925465,133.28,30.0163834923,-25.2343406179,39.2142222207,-7.8536165077,-3.5543406179,8.6204773347,37.87,-21.68,43.6366737962,131.78,37.1763834923,-55.3243406179,66.65482844,-7.8536165077,-3.5543406179,8.6204773347,45.03,-51.77,68.6136560752,133.54,29.6363834923,-3.0043406179,29.788274355,-7.8536165077,-3.5543406179,8.6204773347,37.49,0.55,37.4940341921,132.93,37.5063834923,-10.6343406179,38.9848432477,-7.8536165077,-3.5543406179,8.6204773347,45.36,-7.08,45.9092147613,133.54,27.9063834923,-0.3543406179,27.9086330172,-7.8536165077,-3.5543406179,8.6204773347,35.76,3.2,35.9028912485,131.78
2021-06-26 23:30:00,38.2439835523,-12.360001048200001,40.1916894875,-6.7760164477,-3.2500010482,7.515111823,45.02,-9.11,45.9324776166,133.81,28.5639835523,-25.8800010482,38.5444627752,-6.7760164477,-3.2500010482,7.515111823,35.34,-22.63,41.9646577491,132.33,35.5939835523,-55.3700010482,65.8237698799,-6.7760164477,-3.2500010482,7.515111823,42.37,-52.12,67.1692734813,134.05,28.2739835523,-3.5100010482,28.4910205727,-6.7760164477,-3.2500010482,7.515111823,35.05,-0.26,35.0509643234,133.47,35.8239835523,-10.5300010482,37.3395061514,-6.7760164477,-3.2500010482,7.515111823,42.6,-7.28,43.2175705009,134.05,26.5439835523,-2.8100010482,26.6923054216,-6.7760164477,-3.2500010482,7.515111823,33.32,0.44,33.3229050354,132.33
2021-06-27 00:00:00,36.5997169564,-12.6645406136,38.7289280802,-6.2002830436,-3.0445406136,6.907440725,42.8,-9.62,43.8678059629,133.99,27.1997169564,-25.9845406136,37.6167642602,-6.2002830436,-3.0445406136,6.907440725,33.4,-22.94,40.5191757073,132.58,34.0597169564,-55.7945406136,65.3689152536,-6.2002830436,-3.0445406136,6.907440725,40.26,-52.75,66.3583461216,134.25,26.9397169564,-3.6245406136,27.1824510364,-6.2002830436,-3.0445406136,6.907440725,33.14,-0.58,33.1450750489,133.72,34.3197169564,-10.8845406136,36.0043913479,-6.2002830436,-3.0445406136,6.907440725,40.52,-7.84,41.2714913712,134.25,25.2797169564,-2.9645406136,25.4529485609,-6.2002830436,-3.0445406136,6.907440725,31.48,0.08,31.4801016517,132.58
2021-06-27 00:30:00,35.365800247,-12.9662859363,37.6678164763,-5.394199753,-2.8162859363,6.0851341358,40.76,-10.15,42.0047628252,134.22,26.265800247,-25.8662859363,36.8640341085,-5.394199753,-2.8162859363,6.0851341358,31.66,-23.05,39.1619470915,132.8,32.945800247,-56.0062859363,64.9779179283,-5.394199753,-2.8162859363,6.0851341358,38.34,-53.19,65.5677641833,134.49,26.065800247,-3.5762859363,26.3099936072,-5.394199753,-2.8162859363,6.0851341358,31.46,-0.76,31.4691785721,133.92,33.125800247,-11.2162859363,34.9731856171,-5.394199753,-2.8162859363,6.0851341358,38.52,-8.4,39.4252507918,134.49,24.405800247,-2.8162859363,24.5677543168,-5.394199753,-2.8162859363,6.0851341358,29.8,0.0,29.8,132.8
2021-06-27 01:00:00,34.4267669612,-13.1501049638,36.8527820382,-5.2032330388,-2.7301049638,5.8759771247,39.63,-10.42,40.9769850038,134.02,25.5467669612,-26.1001049638,36.521949308399996,-5.2032330388,-2.7301049638,5.8759771247,30.75,-23.37,38.6227834315,132.55,32.0467669612,-56.7401049638,65.1646743563,-5.2032330388,-2.7301049638,5.8759771247,37.25,-54.01,65.6097751863,134.29,25.3567669612,-3.5401049638,25.6026946605,-5.2032330388,-2.7301049638,5.8759771247,30.56,-0.81,30.5707327357,133.69,32.2367669612,-11.4101049638,34.1964857755,-5.2032330388,-2.7301049638,5.8759771247,37.44,-8.68,38.4330066479,134.29,23.7167669612,-2.7301049638,23.8733849339,-5.2032330388,-2.7301049638,5.8759771247,28.92,0.0,28.92,132.55
2021-06-27 01:30:00,33.9222669978,-13.2941241546,36.4342412479,-4.8377330021,-2.6541241546,5.5179738698000005,38.76,-10.64,40.1938701794,135.01,25.2322669979,-25.7341241546,36.0404279089,-4.8377330021,-2.6541241546,5.5179738698000005,30.07,-23.08,37.9063490724,133.51,31.5922669978,-56.5241241546,64.7537485055,-4.8377330021,-2.6541241546,5.5179738698000005,36.43,-53.87,65.0316984247,135.28,25.0622669979,-3.3741241546,25.2883756078,-4.8377330021,-2.6541241546,5.5179738698000005,29.9,-0.72,29.90866764,134.66,31.7622669978,-11.6141241546,33.8190698382,-4.8377330021,-2.6541241546,5.5179738698000005,36.6,-8.96,37.6807855544,135.28,23.4022669978,-2.6541241546,23.5522923654,-4.8377330021,-2.6541241546,5.5179738698000005,28.24,0.0,28.24,133.51
2021-06-27 02:00:00,33.0734670022,-13.7257974906,35.8085427838,-4.8465329978,-2.6457974906,5.5216959768,37.92,-11.08,39.5056046657,134.33,24.6434670022,-25.9557974906,35.7911146692,-4.8465329978,-2.6457974906,5.5216959768,29.49,-23.31,37.5901077413,132.8,30.7934670022,-56.8357974906,64.6416698919,-4.8465329978,-2.6457974906,5.5216959768,35.64,-54.19,64.8595844883,134.6,24.4834670022,-3.6557974906,24.7548987423,-4.8465329978,-2.6457974906,5.5216959768,29.33,-1.01,29.347384892,133.95,30.9534670022,-12.0457974906,33.2147310187,-4.8465329978,-2.6457974906,5.5216959768,35.8,-9.4,37.0135110466,134.6,22.8734670022,-2.6857974906,23.0306100845,-4.8465329978,-2.6457974906,5.5216959768,27.72,-0.04,27.72002886,132.8
2021-06-27 02:30:00,32.4506168687,-14.2976069226,35.4607402471,-4.8693831313,-2.5976069226,5.5189178109,37.32,-11.7,39.1110265782,134.2,24.2006168687,-26.0576069226,35.5621812514,-4.8693831313,-2.5976069226,5.5189178109,29.07,-23.46,37.3555417575,132.66,30.2106168687,-57.9476069226,65.3498777325,-4.8693831313,-2.5976069226,5.5189178109,35.08,-55.35,65.5303662434,134.47,24.0606168687,-3.5176069225999997,24.3163904099,-4.8693831313,-2.5976069226,5.5189178109,28.93,-0.92,28.9446247169,133.8,30.4106168687,-12.5976069226,32.916641969,-4.8693831313,-2.5976069226,5.5189178109,35.28,-10.0,36.6698568309,134.47,22.4106168687,-2.6376069226,22.5652989946,-4.8693831313,-2.5976069226,5.5189178109,27.28,-0.04,27.2800293255,132.66
2021-06-27 03:00:00,31.5911505617,-15.3708254598,35.1320803416,-4.2688494383,-2.4808254598,4.9373647312,35.86,-12.89,38.106320998,135.15,23.3611505617,-25.8508254598,34.8426252243,-4.2688494383,-2.4808254598,4.9373647312,27.63,-23.37,36.1880339339,133.52,29.4311505617,-59.2608254598,66.1667443476,-4.2688494383,-2.4808254598,4.9373647312,33.7,-56.78,66.0277093348,135.42,23.2611505617,-3.2108254598,23.4817061899,-4.2688494383,-2.4808254598,4.9373647312,27.53,-0.73,27.5396768318,134.66,29.5711505617,-13.6808254598,32.5824788929,-4.2688494383,-2.4808254598,4.9373647312,33.84,-11.2,35.6452745816,135.42,21.6911505617,-2.4808254598,21.832556141,-4.2688494383,-2.4808254598,4.9373647312,25.96,0.0,25.96,133.52
2021-06-27 03:30:00,30.9889338576,-15.7088318708,34.7430773015,-4.3910661424,-2.4988318708,5.0522888462,35.38,-13.21,37.7657053423,135.76,22.8889338576,-26.0988318708,34.7138634865,-4.3910661424,-2.4988318708,5.0522888462,27.28,-23.6,36.0715732953,133.95,28.8489338576,-59.6588318708,66.2679198776,-4.3910661424,-2.4988318708,5.0522888462,33.24,-57.16,66.122335107,136.02,22.7889338576,-3.4388318708,23.0469319217,-4.3910661424,-2.4988318708,5.0522888462,27.18,-0.9400000000000001,27.1962497415,135.1,29.0489338576,-14.0188318708,32.2547392686,-4.3910661424,-2.4988318708,5.0522888462,33.44,-11.52,35.3686867158,136.02,21.1689338576,-2.4988318708,21.3159077073,-4.3910661424,-2.4988318708,5.0522888462,25.56,0.0,25.56,133.95
2021-06-27 04:00:00,30.6180672087,-15.5463658843,34.3388341649,-4.1019327913,-2.4563658843000002,4.7811699386,34.72,-13.09,37.105612783,135.76,22.5580672087,-25.9363658843,34.3738486567,-4.1019327913,-2.4563658843000002,4.7811699386,26.66,-23.48,35.5255682572,133.95,28.508067208699998,-59.5963658843,66.0638836475,-4.1019327913,-2.4563658843000002,4.7811699386,32.61,-57.14,65.7905137539,136.02,22.4780672087,-3.2363658843,22.709856221,-4.1019327913,-2.4563658843000002,4.7811699386,26.58,-0.78,26.5914422324,135.1,28.6580672087,-13.8563658843,31.8321172978,-4.1019327913,-2.4563658843000002,4.7811699386,32.76,-11.4,34.6868505345,136.02,20.8980672087,-2.4563658843000002,21.0419330485,-4.1019327913,-2.4563658843000002,4.7811699386,25.0,0.0,25.0,133.95
2021-06-27 04:30:00,30.6854670583,-15.374092058,34.3214305529,-4.1845329417,-2.434092058,4.8409833802,34.87,-12.94,37.1935545491,135.76,22.5754670583,-25.864092058,34.3307875075,-4.1845329417,-2.434092058,4.8409833802,26.76,-23.43,35.5677171041,133.95,28.5654670583,-59.714092058,66.1948540188,-4.1845329417,-2.434092058,4.8409833802,32.75,-57.28,65.9815193823,136.02,22.4854670583,-3.034092058,22.6892473089,-4.1845329417,-2.434092058,4.8409833802,26.67,-0.6000000000000001,26.6767483026,135.1,28.7754670583,-13.714092058,31.8763835057,-4.1845329417,-2.434092058,4.8409833802,32.96,-11.28,34.8367621917,136.02,20.8954670583,-2.434092058,21.0367618167,-4.1845329417,-2.434092058,4.8409833802,25.08,0.0,25.08,133.95
2021-06-27 05:00:00,29.8447504218,-15.3567421596,33.5639487769,-3.8652495782000003,-2.3767421596,4.5375166771,33.71,-12.98,36.1226314102,136.22,22.0747504218,-25.8467421596,33.9904205101,-3.8652495782000003,-2.3767421596,4.5375166771,25.94,-23.47,34.9817738258,134.4,27.7747504218,-59.7567421596,65.8961682841,-3.8652495782000003,-2.3767421596,4.5375166771,31.64,-57.38,65.5252165201,136.47,22.0047504218,-2.9867421596,22.2065231375,-3.8652495782000003,-2.3767421596,4.5375166771,25.87,-0.61,25.8771907285,135.56,27.9347504218,-13.7367421596,31.1295416974,-3.8652495782000003,-2.3767421596,4.5375166771,31.8,-11.36,33.7681743658,136.47,20.4147504218,-2.3767421596,20.5526382267,-3.8652495782000003,-2.3767421596,4.5375166771,24.28,0.0,24.28,134.4
2021-06-27 05:30:00,29.7239172265,-15.4411296646,33.4953689427,-3.7760827734999998,-2.3611296646,4.4535081009,33.5,-13.08,35.9629865278,136.32,21.8639172265,-25.9111296646,33.9030605843,-3.7760827734999998,-2.3611296646,4.4535081009,25.64,-23.55,34.8139641523,134.53,27.6639172265,-59.9011296646,65.9805854128,-3.7760827734999998,-2.3611296646,4.4535081009,31.44,-57.54,65.5692397394,136.58,21.8139172265,-3.0311296646,22.0235040766,-3.7760827734999998,-2.3611296646,4.4535081009,25.59,-0.67,25.5987695017,135.69,27.8239172265,-13.8011296646,31.0586791388,-3.7760827734999998,-2.3611296646,4.4535081009,31.6,-11.44,33.6070468801,136.58,20.2239172265,-2.3611296646,20.3612809341,-3.7760827734999998,-2.3611296646,4.4535081009,24.0,0.0,24.0,134.53
2021-06-27 06:00:00,29.8067504892,-15.8463418328,33.7572055154,-3.7632495108,-2.3563418328,4.4400893813,33.57,-13.49,36.1790685342,136.47,21.9367504892,-25.7763418328,33.847316294,-3.7632495108,-2.3563418328,4.4400893813,25.7,-23.42,34.7704817338,134.62,27.7567504892,-60.0263418328,66.1331906954,-3.7632495108,-2.3563418328,4.4400893813,31.52,-57.67,65.7216805932,136.71,21.8767504892,-3.0463418328,22.0878339936,-3.7632495108,-2.3563418328,4.4400893813,25.64,-0.6900000000000001,25.649282641,135.78,27.8767504892,-14.1963418328,31.2833716097,-3.7632495108,-2.3563418328,4.4400893813,31.64,-11.84,33.7827648365,136.71,20.3167504892,-2.3563418328,20.4529385975,-3.7632495108,-2.3563418328,4.4400893813,24.08,0.0,24.08,134.62
2021-06-27 06:30:00,30.7975837495,-15.4340039811,34.448507133,-3.9124162505,-2.4140039811,4.5972183044,34.71,-13.02,37.0716131292,136.16,22.6575837495,-25.5240039811,34.129765317,-3.9124162505,-2.4140039811,4.5972183044,26.57,-23.11,35.2141590841,134.29,28.6875837495,-59.6040039811,66.1484297014,-3.9124162505,-2.4140039811,4.5972183044,32.6,-57.19,65.8289913336,136.41,22.5675837495,-2.7840039811,22.7386568305,-3.9124162505,-2.4140039811,4.5972183044,26.48,-0.37,26.4825848436,135.45,28.8475837495,-13.7740039811,31.9672687894,-3.9124162505,-2.4140039811,4.5972183044,32.76,-11.36,34.6737249225,136.41,20.9675837495,-2.4140039811,21.1060887782,-3.9124162505,-2.4140039811,4.5972183044,24.88,0.0,24.88,134.29
2021-06-27 07:00:00,31.5370505093,-15.1739079429,34.9976147342,-3.9029494907,-2.5339079429,4.6533540796,35.44,-12.64,37.6266288684,136.05,23.2570505093,-25.3139079429,34.3756357575,-3.9029494907,-2.5339079429,4.6533540796,27.16,-22.78,35.4484696426,134.21,29.3870505093,-59.3439079429,66.2215836988,-3.9029494907,-2.5339079429,4.6533540796,33.29,-56.81,65.8452746976,136.32,23.1570505093,-2.5639079429000002,23.2985538656,-3.9029494907,-2.5339079429,4.6533540796,27.06,-0.03,27.0600166297,135.37,29.5770505093,-13.5339079429,32.5264289622,-3.9029494907,-2.5339079429,4.6533540796,33.48,-11.0,35.2407491407,136.32,21.5370505093,-2.5339079429,21.6855996943,-3.9029494907,-2.5339079429,4.6533540796,25.44,0.0,25.44,134.21
2021-06-27 07:30:00,33.3127172406,-14.8851970423,36.4870692292,-4.5572827594,-2.7451970423,5.3202380539,37.87,-12.14,39.7682851026,135.97,24.5127172406,-25.1251970423,35.1019776214,-4.5572827594,-2.7451970423,5.3202380539,29.07,-22.38,36.6869091094,134.13,31.0527172406,-58.7251970423,66.4298127024,-4.5572827594,-2.7451970423,5.3202380539,35.61,-55.98,66.3463073577,136.22,24.3527172406,-2.5551970423,24.4864017145,-4.5572827594,-2.7451970423,5.3202380539,28.91,0.19,28.9106243447,135.28,31.2427172406,-13.1451970423,33.895480316,-4.5572827594,-2.7451970423,5.3202380539,35.8,-10.4,37.2800214592,136.22,22.7227172406,-2.2251970423,22.831412148,-4.5572827594,-2.7451970423,5.3202380539,27.28,0.52,27.2849555616,134.13
2021-06-27 08:00:00,34.7359673407,-14.3274629073,37.5747737246,-5.0440326593,-2.9074629073000002,5.8219933034,39.78,-11.42,41.3867708332,135.56,25.6859673407,-25.0174629073,35.855855429,-5.0440326593,-2.9074629073000002,5.8219933034,30.73,-22.11,37.857429918,133.75,32.3559673407,-58.0774629073,66.482330888,-5.0440326593,-2.9074629073000002,5.8219933034,37.4,-55.17,66.6519984697,135.81,25.4859673407,-2.4574629073,25.6041726137,-5.0440326593,-2.9074629073000002,5.8219933034,30.53,0.45,30.53331623,134.9,32.6359673407,-12.5874629073,34.9792879674,-5.0440326593,-2.9074629073000002,5.8219933034,37.68,-9.68,38.9035319733,135.81,23.8359673407,-1.0674629073,23.8598578396,-5.0440326593,-2.9074629073000002,5.8219933034,28.88,1.8399999999999999,28.9385555963,133.75
2021-06-27 08:30:00,37.0469006713,-13.8816343263,39.5622625859,-5.8030993287,-3.1616343263,6.6084713385,42.85,-10.72,44.1705886309,135.3,27.5669006713,-25.0316343263,37.2359601685,-5.8030993287,-3.1616343263,6.6084713385,33.37,-21.87,39.8980425585,133.56,34.5169006713,-57.5816343263,67.1346486074,-5.8030993287,-3.1616343263,6.6084713385,40.32,-54.42,67.7291576797,135.57,27.2869006713,-2.4816343263,27.3995156376,-5.8030993287,-3.1616343263,6.6084713385,33.09,0.68,33.0969862676,134.71,34.7969006713,-12.0816343263,36.8346329468,-5.8030993287,-3.1616343263,6.6084713385,40.6,-8.92,41.5683341018,135.57,25.5969006713,0.2383656737,25.598010512,-5.8030993287,-3.1616343263,6.6084713385,31.4,3.4,31.5835400169,133.56
2021-06-27 09:00:00,39.1795006955,-13.0333237525,41.2904444489,-6.7004993045,-3.3933237525,7.5107480998,45.88,-9.64,46.8818088388,135.3,29.2195006955,-24.6633237525,38.2368769569,-6.7004993045,-3.3933237525,7.5107480998,35.92,-21.27,41.7451709782,133.56,36.4895006955,-56.4033237525,67.1775155192,-6.7004993045,-3.3933237525,7.5107480998,43.19,-53.01,68.3771613918,135.57,28.8795006955,-2.2533237525,28.9672751282,-6.7004993045,-3.3933237525,7.5107480998,35.58,1.1400000000000001,35.5982583844,134.71,36.7795006955,-11.1533237525,38.4334268852,-6.7004993045,-3.3933237525,7.5107480998,43.48,-7.76,44.1670465392,135.57,27.1795006955,0.1666762475,27.1800117555,-6.7004993045,-3.3933237525,7.5107480998,33.88,3.56,34.0665231569,133.56
2021-06-27 09:30:00,41.5484507626,-12.2097049304,43.3053190181,-7.3115492374,-3.6197049304,8.1584934905,48.86,-8.59,49.6093509331,134.68,31.0584507626,-24.3397049304,39.4594551391,-7.3115492374,-3.6197049304,8.1584934905,38.37,-20.72,43.6070556218,133.04,38.6984507626,-55.5197049304,67.6757543511,-7.3115492374,-3.6197049304,8.1584934905,46.01,-51.9,69.3579851207,134.93,30.6384507626,-1.9497049304,30.7004236852,-7.3115492374,-3.6197049304,8.1584934905,37.95,1.67,37.9867266292,134.16,39.0484507626,-10.2997049304,40.3839748986,-7.3115492374,-3.6197049304,8.1584934905,46.36,-6.68,46.8387873455,134.93,28.8484507626,1.7402950696000001,28.900895113,-7.3115492374,-3.6197049304,8.1584934905,36.16,5.36,36.5550981397,133.04
2021-06-27 10:00:00,43.4008174033,-10.4630195897,44.6442127292,-7.0891825967,-3.6430195897,7.9704517826,50.49,-6.82,50.9485279473,134.6,32.5208174033,-24.2630195897,40.574594073,-7.0891825967,-3.6430195897,7.9704517826,39.61,-20.62,44.6557555081,133.04,40.4508174033,-53.2130195897,66.8423075787,-7.0891825967,-3.6430195897,7.9704517826,47.54,-49.57,68.6821410557,134.85,32.0808174033,-2.1130195897,32.150329657,-7.0891825967,-3.6430195897,7.9704517826,39.17,1.53,39.1998698977,134.16,40.7908174033,-8.6030195897,41.6881605554,-7.0891825967,-3.6430195897,7.9704517826,47.88,-4.96,48.1362233666,134.85,30.3108174033,0.7969804103,30.3212933338,-7.0891825967,-3.6430195897,7.9704517826,37.4,4.44,37.6626286921,133.04
2021-06-27 10:30:00,45.4730172966,-9.3203454366,46.4183599571,-6.7269827034,-3.6003454366,7.6298613064000005,52.2,-5.72,52.5124594739,133.29,34.0030172966,-23.5603454366,41.3678022423,-6.7269827034,-3.6003454366,7.6298613064000005,40.73,-19.96,45.3578493758,131.94,42.4430172966,-51.8603454366,67.0142159996,-6.7269827034,-3.6003454366,7.6298613064000005,49.17,-48.26,68.8964186297,133.53,33.5230172966,-1.5203454366,33.557475157,-6.7269827034,-3.6003454366,7.6298613064000005,40.25,2.08,40.3037082661,133.02,42.7530172966,-7.4003454366,43.3887727476,-6.7269827034,-3.6003454366,7.6298613064000005,49.48,-3.8,49.6257030177,133.53,31.6730172966,2.9196545634,31.8073011656,-6.7269827034,-3.6003454366,7.6298613064000005,38.4,6.52,38.9495879311,131.94
