Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-06-27 11:00:00,46.2943339756,-9.0619226924,47.1729138503,-6.1356660244,-3.5819226924,7.1046863222,52.43,-5.48,52.7156077457,133.29,34.7243339756,-22.5819226924,41.4212820002,-6.1356660244,-3.5819226924,7.1046863222,40.86,-19.0,45.0615090737,131.94,43.2443339756,-51.4519226924,67.2114035692,-6.1356660244,-3.5819226924,7.1046863222,49.38,-47.87,68.7744232982,133.53,34.2343339756,-0.6519226924,34.2405406784,-6.1356660244,-3.5819226924,7.1046863222,40.37,2.93,40.4761880616,133.02,43.5443339756,-7.1819226924,44.1326300478,-6.1356660244,-3.5819226924,7.1046863222,49.68,-3.6,49.8102640025,133.53,32.3843339756,4.4580773076,32.6897467155,-6.1356660244,-3.5819226924,7.1046863222,38.52,8.04,39.3501207114,131.94
2021-06-27 11:30:00,47.4190339617,-8.4618505799,48.1681190944,-5.7209660383,-3.4118505799,6.6610942638,53.14,-5.05,53.3794164449,132.97,35.3290339617,-22.1218505799,41.6835328846,-5.7209660383,-3.4118505799,6.6610942638,41.05,-18.71,45.1128207941,131.57,44.3390339617,-50.8518505799,67.4674783882,-5.7209660383,-3.4118505799,6.6610942638,50.06,-47.44,68.967798283,133.22,34.8290339617,-0.2118505799,34.8296782553,-5.7209660383,-3.4118505799,6.6610942638,40.55,3.2,40.6760679024,132.69,44.6790339617,-6.5718505798999995,45.1597751964,-5.7209660383,-3.4118505799,6.6610942638,50.4,-3.16,50.4989663261,133.22,32.9190339617,3.9481494201,33.1549495673,-5.7209660383,-3.4118505799,6.6610942638,38.64,7.36,39.3347073206,131.57
2021-06-27 12:00:00,48.4143840192,-7.9484799404,49.0625204542,-6.3256159808,-3.5884799404,7.2725927852,54.74,-4.36,54.9133608514,132.97,36.0643840192,-22.1384799404,42.3172788439,-6.3256159808,-3.5884799404,7.2725927852,42.39,-18.55,46.2710989712,131.57,45.2443840192,-50.3384799404,67.6832094982,-6.3256159808,-3.5884799404,7.2725927852,51.57,-46.75,69.6062310429,133.22,35.5343840192,-0.2084799404,35.534995589,-6.3256159808,-3.5884799404,7.2725927852,41.86,3.38,41.9962379267,132.69,45.5543840192,-6.0284799404,45.9515448463,-6.3256159808,-3.5884799404,7.2725927852,51.88,-2.44,51.937346871,133.22,33.6743840192,3.7715200596000003,33.8849303176,-6.3256159808,-3.5884799404,7.2725927852,40.0,7.36,40.6714838677,131.57
2021-06-27 12:30:00,48.932150496,-7.7538362497,49.542681889,-6.527849504,-3.6638362497,7.4857541511,55.46,-4.09,55.610607801,132.97,36.572150496,-22.1138362497,42.7380854225,-6.527849504,-3.6638362497,7.4857541511,43.1,-18.45,46.8829659898,131.57,45.722150496,-50.3838362497,68.0370928334,-6.527849504,-3.6638362497,7.4857541511,52.25,-46.72,70.0915180318,133.22,36.012150496,-0.07383624970000001,36.0122261897,-6.527849504,-3.6638362497,7.4857541511,42.54,3.59,42.6912133817,132.69,46.072150496,-5.8238362497,46.4387781923,-6.527849504,-3.6638362497,7.4857541511,52.6,-2.16,52.6443311288,133.22,34.112150496,0.0561637503,34.1121967312,-6.527849504,-3.6638362497,7.4857541511,40.64,3.7199999999999998,40.8099007595,131.57
2021-06-27 13:00:00,48.832983911,-6.9267744239,49.3218057412,-4.277016089,-3.1167744239,5.2921781371,53.11,-3.81,53.24648533,133.34,36.042983911,-21.5167744239,41.9769969247,-4.277016089,-3.1167744239,5.2921781371,40.32,-18.4,44.32,131.98,45.732983911,-49.7467744239,67.5740141104,-4.277016089,-3.1167744239,5.2921781371,50.01,-46.63,68.3765822486,133.58,35.572983911,0.5832255761,35.5777646347,-4.277016089,-3.1167744239,5.2921781371,39.85,3.7,40.0214005252,133.1,46.042983911,-5.0767744239,46.3220250635,-4.277016089,-3.1167744239,5.2921781371,50.32,-1.96,50.358157234,133.58,33.682983911,2.5232255760999998,33.7773603536,-4.277016089,-3.1167744239,5.2921781371,37.96,5.64,38.3767012652,131.98
2021-06-27 13:30:00,48.5738506617,-6.7450849138999995,49.0399341211,-2.8161493383,-2.6250849139,3.8499049210000003,51.39,-4.12,51.554888226,133.18,35.2738506617,-21.2450849139,41.17764167,-2.8161493383,-2.6250849139,3.8499049210000003,38.09,-18.62,42.3975529954,131.88,45.5638506617,-49.3250849139,67.149299988,-2.8161493383,-2.6250849139,3.8499049210000003,48.38,-46.7,67.2422069834,133.43,34.8538506617,0.7249150861,34.8613884954,-2.8161493383,-2.6250849139,3.8499049210000003,37.67,3.35,37.8186647041,132.99,45.8238506617,-4.9450849139,46.0899029536,-2.8161493383,-2.6250849139,3.8499049210000003,48.64,-2.32,48.6952975142,133.43,32.983850661700004,4.9349150861,33.3509788669,-2.8161493383,-2.6250849139,3.8499049210000003,35.8,7.5600000000000005,36.5895285567,131.88
2021-06-27 14:00:00,48.4083338169,-6.593587606,48.8553188553,-1.9516661831,-2.283587606,3.0039595943,50.36,-4.31,50.544096589,133.18,34.7683338169,-21.073587606,40.6562803389,-1.9516661831,-2.283587606,3.0039595943,36.72,-18.79,41.2483029954,131.88,45.4583338169,-49.173587606,66.9664231646,-1.9516661831,-2.283587606,3.0039595943,47.41,-46.89,66.6811832528,133.43,34.3683338169,0.886412394,34.3797628887,-1.9516661831,-2.283587606,3.0039595943,36.32,3.17,36.4580759229,132.99,45.7283338169,-4.763587606,45.9757792816,-1.9516661831,-2.283587606,3.0039595943,47.68,-2.48,47.744453081,133.43,32.5283338169,5.716412394,33.0268053491,-1.9516661831,-2.283587606,3.0039595943,34.48,8.0,35.3959093682,131.88
2021-06-27 14:30:00,48.7872005378,-7.2371666218,49.3210656517,-4.0427994622,-2.7571666218,4.8934849823,52.83,-4.48,53.019612409,133.35,35.5372005378,-21.7471666218,41.6633157362,-4.0427994622,-2.7571666218,4.8934849823,39.58,-18.99,43.8998462412,132.06,45.7072005378,-49.8471666218,67.6305271399,-4.0427994622,-2.7571666218,4.8934849823,49.75,-47.09,68.5020481446,133.59,35.0772005378,0.2828333782,35.0783407858,-4.0427994622,-2.7571666218,4.8934849823,39.12,3.04,39.2379408226,133.17,45.9972005378,-5.3971666218,46.3127613607,-4.0427994622,-2.7571666218,4.8934849823,50.04,-2.64,50.1095918962,133.59,33.2372005378,5.4828333782,33.6863913389,-4.0427994622,-2.7571666218,4.8934849823,37.28,8.24,38.1797852273,132.06
2021-06-27 15:00:00,48.0388837345,-8.1938921881,48.7326812278,-6.4011162655,-3.3338921881,7.2172797207,54.44,-4.86,54.6565019005,133.35,35.6888837345,-22.4738921881,42.1754935039,-6.4011162655,-3.3338921881,7.2172797207,42.09,-19.14,46.2375139903,132.06,44.8788837345,-50.7538921881,67.7500684686,-6.4011162655,-3.3338921881,7.2172797207,51.28,-47.42,69.8447907864,133.59,35.1688837345,-0.4338921881,35.171560181,-6.4011162655,-3.3338921881,7.2172797207,41.57,2.9,41.6710319047,133.17,45.2388837345,-6.2538921881,45.6691117611,-6.4011162655,-3.3338921881,7.2172797207,51.64,-2.92,51.7224902726,133.59,33.3188837345,4.6661078119,33.6440273366,-6.4011162655,-3.3338921881,7.2172797207,39.72,8.0,40.5176307303,132.06
2021-06-27 15:30:00,47.3725171361,-8.4071027221,48.1127296668,-5.6474828639,-3.2271027221,6.5044795854,53.02,-5.18,53.2724394035,132.74,35.4225171361,-22.3971027221,41.9092463617,-5.6474828639,-3.2271027221,6.5044795854,41.07,-19.17,45.3236560749,131.4,44.2925171361,-50.6571027221,67.2901859891,-5.6474828639,-3.2271027221,6.5044795854,49.94,-47.43,68.8738593372,132.99,34.9225171361,-0.5271027221,34.9264948198,-5.6474828639,-3.2271027221,6.5044795854,40.57,2.7,40.6597454493,132.53,44.5925171361,-6.5071027221,45.0647863677,-5.6474828639,-3.2271027221,6.5044795854,50.24,-3.2800000000000002,50.3469562139,132.99,33.0725171361,2.7328972779000003,33.1852394484,-5.6474828639,-3.2271027221,6.5044795854,38.72,5.96,39.1760130692,131.4
2021-06-27 16:00:00,47.8102671913,-8.3775271004,48.538691878,-5.7997328087,-3.3475271004,6.6964795482,53.61,-5.03,53.8454547757,132.74,35.7102671913,-22.3975271004,42.1529643452,-5.7997328087,-3.3475271004,6.6964795482,41.51,-19.05,45.6725585007,131.4,44.7102671913,-50.7275271004,67.618710414,-5.7997328087,-3.3475271004,6.6964795482,50.51,-47.38,69.2540576429,132.99,35.2102671913,-0.4675271004,35.2133710013,-5.7997328087,-3.3475271004,6.6964795482,41.01,2.88,41.111002177,132.53,45.0402671913,-6.4675271004,45.5022480265,-5.7997328087,-3.3475271004,6.6964795482,50.84,-3.12,50.9356456718,132.99,33.3202671913,3.8124728996,33.5376677083,-5.7997328087,-3.3475271004,6.6964795482,39.12,7.16,39.7698378171,131.4
2021-06-27 16:30:00,48.4925671655,-8.354821018500001,49.2070330802,-6.3274328345,-3.6048210185,7.2822483376000005,54.82,-4.75,55.0254023157,132.85,36.1225671655,-22.5048210185,42.5594505098,-6.3274328345,-3.6048210185,7.2822483376000005,42.45,-18.9,46.4673272311,131.54,45.3225671655,-50.6848210185,67.993280375,-6.3274328345,-3.6048210185,7.2822483376000005,51.65,-47.08,69.8874015828,133.12,35.5925671655,-0.5848210185,35.5973714346,-6.3274328345,-3.6048210185,7.2822483376000005,41.92,3.02,42.0286426143,132.65,45.6325671655,-6.4448210185,46.0854304968,-6.3274328345,-3.6048210185,7.2822483376000005,51.96,-2.84,52.037555669,133.12,33.7125671655,3.5151789815,33.8953340175,-6.3274328345,-3.6048210185,7.2822483376000005,40.04,7.12,40.6681201926,131.54
2021-06-27 17:00:00,49.7746339019,-7.6491125691,50.3589426335,-7.8053660981,-3.9691125691,8.7565743594,57.58,-3.68,57.6974765479,132.85,37.4446339019,-22.5791125691,43.7254723526,-7.8053660981,-3.9691125691,8.7565743594,45.25,-18.61,48.9274421976,131.54,46.4646339019,-49.6191125691,67.9780739341,-7.8053660981,-3.9691125691,8.7565743594,54.27,-45.65,70.9165382686,133.12,36.844633901899996,-0.7991125691000001,36.8532987433,-7.8053660981,-3.9691125691,8.7565743594,44.65,3.17,44.7623882294,132.65,46.8346339019,-5.6891125691,47.1789034904,-7.8053660981,-3.9691125691,8.7565743594,54.64,-1.72,54.6670650392,133.12,34.9146339019,2.6708874309,35.0166431883,-7.8053660981,-3.9691125691,8.7565743594,42.72,6.64,43.2329503967,131.54
2021-06-27 17:30:00,50.553067167500004,-7.1080478943,51.0503373633,-9.9469328325,-4.5180478943,10.9249361348,60.5,-2.59,60.5554134657,132.27,38.0830671675,-22.7980478943,44.3854817781,-9.9469328325,-4.5180478943,10.9249361348,48.03,-18.28,51.3910429939,131.03,47.0830671675,-48.8880478943,67.8738273623,-9.9469328325,-4.5180478943,10.9249361348,57.03,-44.37,72.2573027451,132.52,37.4030671675,-1.0680478943,37.4183131613,-9.9469328325,-4.5180478943,10.9249361348,47.35,3.45,47.4755200077,132.13,47.4130671675,-5.0780478943,47.6842270425,-9.9469328325,-4.5180478943,10.9249361348,57.36,-0.56,57.3627335471,132.52,35.4530671675,2.2019521057,35.5213817954,-9.9469328325,-4.5180478943,10.9249361348,45.4,6.72,45.8946445677,131.03
2021-06-27 18:00:00,50.1041003917,-7.2099773321,50.6202000114,-8.9258996083,-4.1899773321,9.8604053598,59.03,-3.02,59.1072017609,131.87,37.7941003917,-22.4999773321,43.984576892,-8.9258996083,-4.1899773321,9.8604053598,46.72,-18.31,50.1798216418,130.74,46.7141003917,-48.8899773321,67.6197978328,-8.9258996083,-4.1899773321,9.8604053598,55.64,-44.7,71.3715601623,132.12,37.1541003917,-0.8499773321,37.1638216197,-8.9258996083,-4.1899773321,9.8604053598,46.08,3.34,46.2008874374,131.83,47.0741003917,-5.2699773321,47.3681706294,-8.9258996083,-4.1899773321,9.8604053598,56.0,-1.08,56.0104133175,132.12,35.1941003917,3.6900226679,35.3870169649,-8.9258996083,-4.1899773321,9.8604053598,44.12,7.88,44.8181748847,130.74
2021-06-27 18:30:00,50.091366983,-7.4244050207,50.6385903846,-10.658633017,-4.6444050207,11.6265625095,60.75,-2.7800000000000002,60.8135749648,131.73,38.041366983,-22.7644050207,44.3324230996,-10.658633017,-4.6444050207,11.6265625095,48.7,-18.12,51.9617590156,130.55,46.621366983,-49.4744050207,67.9799132944,-10.658633017,-4.6444050207,11.6265625095,57.28,-44.83,72.737385848,131.97,37.351366983,-0.9144050207000001,37.3625581571,-10.658633017,-4.6444050207,11.6265625095,48.01,3.73,48.1546778621,131.63,47.021366983,-5.4044050207,47.3309259003,-10.658633017,-4.6444050207,11.6265625095,57.68,-0.76,57.6850067175,131.97,35.381366983,3.1955949793,35.5253846828,-10.658633017,-4.6444050207,11.6265625095,46.04,7.84,46.7027536661,130.55
2021-06-27 19:00:00,49.9712336464,-7.9885603495,50.6057436325,-10.8887663536,-4.6585603495,11.8434546157,60.86,-3.33,60.9510336254,132.28,37.6412336464,-23.2485603495,44.2420391568,-10.8887663536,-4.6585603495,11.8434546157,48.53,-18.59,51.9687309832,131.1,46.4912336464,-49.9885603495,68.2663238485,-10.8887663536,-4.6585603495,11.8434546157,57.38,-45.33,73.1250524786,132.53,36.9612336464,-1.3985603495,36.9876839464,-10.8887663536,-4.6585603495,11.8434546157,47.85,3.26,47.960922635,132.17,46.8712336464,-5.9385603495,47.2459420751,-10.8887663536,-4.6585603495,11.8434546157,57.76,-1.28,57.7741810846,132.53,34.9912336464,2.1814396504999998,35.0591658635,-10.8887663536,-4.6585603495,11.8434546157,45.88,6.84,46.3870671632,131.1
2021-06-27 19:30:00,49.2116002538,-8.496454674,49.939677027,-10.9683997462,-4.686454674,11.9276422819,60.18,-3.81,60.3004850727,131.94,37.1816002538,-23.616454674,44.0477959585,-10.9683997462,-4.686454674,11.9276422819,48.15,-18.93,51.7374854433,130.75,45.7716002538,-50.256454674,67.9761033466,-10.9683997462,-4.686454674,11.9276422819,56.74,-45.57,72.7739823014,132.18,36.5116002538,-1.856454674,36.5587660767,-10.9683997462,-4.686454674,11.9276422819,47.48,2.83,47.5642649475,131.81,46.1516002538,-6.486454674,46.6051960646,-10.9683997462,-4.686454674,11.9276422819,57.12,-1.8,57.148354307,132.18,34.5516002538,2.953545326,34.6776081945,-10.9683997462,-4.686454674,11.9276422819,45.52,7.64,46.156689656,130.75
2021-06-27 20:00:00,48.5167335962,-8.806726866,49.3095515791,-10.8432664038,-4.606726866,11.781271524,59.36,-4.2,59.5083994071,131.94,36.5767335962,-23.856726866,43.6692209379,-10.8432664038,-4.606726866,11.781271524,47.42,-19.25,51.1783049739,130.75,45.1167335962,-50.586726866,67.7830110382,-10.8432664038,-4.606726866,11.781271524,55.96,-45.98,72.4270805707,132.18,35.9367335962,-2.106726866,35.9984321832,-10.8432664038,-4.606726866,11.781271524,46.78,2.5,46.8467544233,131.81,45.5167335962,-6.766726866,46.0169711057,-10.8432664038,-4.606726866,11.781271524,56.36,-2.16,56.4013758697,132.18,33.9967335962,2.673273134,34.101675684,-10.8432664038,-4.606726866,11.781271524,44.84,7.28,45.4271284587,130.75
2021-06-27 20:30:00,47.118116951,-9.3659101641,48.0399543943,-10.281883049,-4.4559101641,11.2059026599,57.4,-4.91,57.6096181206,131.94,35.498116951,-24.2759101641,43.0050708796,-10.281883049,-4.4559101641,11.2059026599,45.78,-19.82,49.8862786746,130.75,43.838116951,-51.1359101641,67.3547459806,-10.281883049,-4.4559101641,11.2059026599,54.12,-46.68,71.4702511539,132.25,34.918116951,-2.5159101641,35.0086374393,-10.281883049,-4.4559101641,11.2059026599,45.2,1.94,45.2416135875,131.9,44.158116951,-7.3759101641,44.76989327,-10.281883049,-4.4559101641,11.2059026599,54.44,-2.92,54.5182538238,132.25,33.038116951,1.4640898359,33.070541736,-10.281883049,-4.4559101641,11.2059026599,43.32,5.92,43.7226348703,130.75
2021-06-27 21:00:00,45.7995169892,-9.8858220452,46.8542979241,-9.7404830108,-4.3058220452,10.6497470753,55.54,-5.58,55.8196022917,131.94,34.5095169892,-24.6658220452,42.4182689415,-9.7404830108,-4.3058220452,10.6497470753,44.25,-20.36,48.7092609264,130.75,42.6195169892,-51.9758220452,67.2153948562,-9.7404830108,-4.3058220452,10.6497470753,52.36,-47.67,70.8095932766,132.25,33.9595169892,-2.7458220452,34.0703438909,-9.7404830108,-4.3058220452,10.6497470753,43.7,1.56,43.7278355284,131.9,42.9795169892,-7.9058220452,43.7005824085,-9.7404830108,-4.3058220452,10.6497470753,52.72,-3.6,52.8427705557,132.25,32.0995169892,1.3741779548,32.1289177532,-9.7404830108,-4.3058220452,10.6497470753,41.84,5.68,42.2237847664,130.75
2021-06-27 21:30:00,44.6083836256,-10.3386482588,45.7907800491,-9.5116163744,-4.1586482587999996,10.3810019456,54.12,-6.18,54.4717064172,132.48,33.5483836256,-25.0186482588,41.8500514287,-9.5116163744,-4.1586482587999996,10.3810019456,43.06,-20.86,47.8466634155,131.25,41.4883836256,-52.8086482588,67.1568262113,-9.5116163744,-4.1586482587999996,10.3810019456,51.0,-48.65,70.4827815853,132.74,33.0383836256,-2.9286482588,33.1679329054,-9.5116163744,-4.1586482587999996,10.3810019456,42.55,1.23,42.567774196,132.36,41.8083836256,-8.3986482588,42.6436189126,-9.5116163744,-4.1586482587999996,10.3810019456,51.32,-4.24,51.4948541118,132.74,31.2083836256,1.0413517412,31.2257525445,-9.5116163744,-4.1586482587999996,10.3810019456,40.72,5.2,41.0506808713,131.25
2021-06-27 22:00:00,43.6316002934,-11.6428115488,45.1582949737,-9.1283997066,-4.0328115488,9.9795415822,52.76,-7.61,53.3060006003,133.11,32.7016002934,-24.8128115488,41.0496075342,-9.1283997066,-4.0328115488,9.9795415822,41.83,-20.78,46.7071439932,131.83,40.5916002934,-54.4128115488,67.8854334525,-9.1283997066,-4.0328115488,9.9795415822,49.72,-50.38,70.7829273201,133.37,32.2216002934,-2.6028115488,32.3265549267,-9.1283997066,-4.0328115488,9.9795415822,41.35,1.43,41.3747193344,132.96,40.9916002934,-9.6328115488,42.1082219163,-9.1283997066,-4.0328115488,9.9795415822,50.12,-5.6,50.431878807,133.37,30.3916002934,0.2071884512,30.3923065174,-9.1283997066,-4.0328115488,9.9795415822,39.52,4.24,39.7467986132,131.83
2021-06-27 22:30:00,42.2624669049,-12.2998171007,44.0159245001,-8.5675330951,-3.8698171007,9.4009631277,50.83,-8.43,51.5243030035,133.73,31.7024669049,-24.8298171007,40.2686754825,-8.5675330951,-3.8698171007,9.4009631277,40.27,-20.96,45.3981772762,132.28,39.3224669049,-54.9198171007,67.5458563782,-8.5675330951,-3.8698171007,9.4009631277,47.89,-51.05,69.9968184991,133.98,31.2524669049,-2.7198171007000003,31.3705928013,-8.5675330951,-3.8698171007,9.4009631277,39.82,1.15,39.8366025158,133.42,39.6324669049,-10.3498171007,40.9615813536,-8.5675330951,-3.8698171007,9.4009631277,48.2,-6.48,48.6336344519,133.98,29.4724669049,0.2501828993,29.4735287494,-8.5675330951,-3.8698171007,9.4009631277,38.04,4.12,38.2624620222,132.28
2021-06-27 23:00:00,40.2226168771,-12.7874791233,42.2063802141,-7.6473831229,-3.5374791233,8.4259258942,47.87,-9.25,48.7555063557,133.48,29.9526168771,-25.1474791233,39.1095252342,-7.6473831229,-3.5374791233,8.4259258942,37.6,-21.61,43.3676388566,131.98,37.4426168771,-55.5174791233,66.963721871,-7.6473831229,-3.5374791233,8.4259258942,45.09,-51.98,68.811543363,133.73,29.5826168771,-3.0074791233,29.7350996631,-7.6473831229,-3.5374791233,8.4259258942,37.23,0.53,37.2337723042,133.13,37.7526168771,-10.8974791233,39.2939579619,-7.6473831229,-3.5374791233,8.4259258942,45.4,-7.36,45.9927124662,133.73,27.8326168771,-0.4574791233,27.8363763694,-7.6473831229,-3.5374791233,8.4259258942,35.48,3.08,35.6134356669,131.98
2021-06-27 23:30:00,37.7172501579,-12.7648208927,39.8187344336,-6.7627498421,-3.2148208927,7.4879809561,44.48,-9.55,45.4936577997,134.53,28.0872501579,-25.7448208927,38.1010422985,-6.7627498421,-3.2148208927,7.4879809561,34.85,-22.53,41.4984746708,133.05,35.1172501579,-56.0948208927,66.1804366081,-6.7627498421,-3.2148208927,7.4879809561,41.88,-52.88,67.4553837733,134.79,27.8072501579,-3.2948208927,28.0017679095,-6.7627498421,-3.2148208927,7.4879809561,34.57,-0.08,34.5700925657,134.23,35.3572501579,-10.9348208927,37.0095318355,-6.7627498421,-3.2148208927,7.4879809561,42.12,-7.72,42.8216393894,134.79,26.0772501579,-2.1748208927,26.1677821321,-6.7627498421,-3.2148208927,7.4879809561,32.84,1.04,32.8564635955,133.05
2021-06-28 00:00:00,35.7946835271,-13.443787979,38.2360406427,-5.7953164729,-2.943787979,6.5001215901,41.59,-10.5,42.8949659051,134.53,26.5846835271,-26.413787979,37.4757734228,-5.7953164729,-2.943787979,6.5001215901,32.38,-23.47,39.9913153072,133.05,33.3346835271,-56.613787979,65.6987223254,-5.7953164729,-2.943787979,6.5001215901,39.13,-53.67,66.4200707618,134.79,26.3746835271,-4.033787979,26.6813675927,-5.7953164729,-2.943787979,6.5001215901,32.17,-1.09,32.1884606653,134.23,33.5246835271,-11.663787979,35.4957512333,-5.7953164729,-2.943787979,6.5001215901,39.32,-8.72,40.2753125376,134.79,24.7646835271,-2.983787979,24.9437876214,-5.7953164729,-2.943787979,6.5001215901,30.56,-0.04,30.560026178,133.05
2021-06-28 00:30:00,34.8011001998,-13.396950452,37.2906805587,-5.1988998002,-2.766950452,5.8893610805000005,40.0,-10.63,41.388366723,134.36,25.8111001998,-26.336950452,36.8761149341,-5.1988998002,-2.766950452,5.8893610805000005,31.01,-23.57,38.9508023024,132.86,32.4311001998,-56.566950452,65.2042647655,-5.1988998002,-2.766950452,5.8893610805000005,37.63,-53.8,65.6540699424,134.61,25.6211001998,-3.976950452,25.927917586,-5.1988998002,-2.766950452,5.8893610805000005,30.82,-1.21,30.8437432877,134.03,32.6011001998,-11.646950452,34.6191159487,-5.1988998002,-2.766950452,5.8893610805000005,37.8,-8.88,38.8290406783,134.61,24.0011001998,-2.846950452,24.1693594801,-5.1988998002,-2.766950452,5.8893610805000005,29.2,-0.08,29.2001095888,132.86
2021-06-28 01:00:00,33.8274336233,-13.5742762989,36.449365462,-5.0525663767,-2.7242762989,5.7402184927,38.88,-10.85,40.3655409972,134.21,25.0674336233,-26.3742762989,36.3865178157,-5.0525663767,-2.7242762989,5.7402184927,30.12,-23.65,38.295390062,132.73,31.5074336233,-57.0242762989,65.1497234142,-5.0525663767,-2.7242762989,5.7402184927,36.56,-54.3,65.4608554787,134.47,24.9174336233,-3.8742762989,25.2168299993,-5.0525663767,-2.7242762989,5.7402184927,29.97,-1.15,29.9920556148,133.92,31.6674336233,-11.8842762989,33.8239911222,-5.0525663767,-2.7242762989,5.7402184927,36.72,-9.16,37.8452639045,134.47,23.3074336233,-2.8842762989,23.4852190084,-5.0525663767,-2.7242762989,5.7402184927,28.36,-0.16,28.3604513363,132.73
2021-06-28 01:30:00,33.7532837877,-13.7900088836,36.4616032487,-4.9767162123,-2.7200088836000003,5.6715211879,38.73,-11.07,40.2809855887,134.6,25.0432837877,-26.1400088836,36.2003608726,-4.9767162123,-2.7200088836000003,5.6715211879,30.02,-23.42,38.0748841101,133.01,31.4432837877,-57.1600088836,65.2376172996,-4.9767162123,-2.7200088836000003,5.6715211879,36.42,-54.44,65.4990839631,134.85,24.8832837877,-3.7100088836,25.1583381402,-4.9767162123,-2.7200088836000003,5.6715211879,29.86,-0.99,29.8764070798,134.19,31.6232837877,-12.0800088836,33.8520116411,-4.9767162123,-2.7200088836000003,5.6715211879,36.6,-9.36,37.7778983005,134.85,23.2632837877,-2.7200088836000003,23.4217595606,-4.9767162123,-2.7200088836000003,5.6715211879,28.24,0.0,28.24,133.01
2021-06-28 02:00:00,33.0793669983,-14.0273747884,35.9306521575,-4.9906330017,-2.7573747884,5.7017132058,38.07,-11.27,39.7031207841,134.6,24.6793669983,-26.2973747884,36.0641522318,-4.9906330017,-2.7573747884,5.7017132058,29.67,-23.54,37.8740082378,133.01,30.799366998300002,-57.3573747884,65.1035287071,-4.9906330017,-2.7573747884,5.7017132058,35.79,-54.6,65.2846390815,134.85,24.5193669983,-3.8873747884,24.8256125956,-4.9906330017,-2.7573747884,5.7017132058,29.51,-1.13,29.531627114,134.19,30.9693669983,-12.3173747884,33.3289575888,-4.9906330017,-2.7573747884,5.7017132058,35.96,-9.56,37.2090741621,134.85,22.9293669983,-2.7973747884,23.0993761096,-4.9906330017,-2.7573747884,5.7017132058,27.92,-0.04,27.9200286533,133.01
2021-06-28 02:30:00,32.5897670524,-14.3932434691,35.6266525805,-4.7402329476,-2.7132434691,5.4618219049,37.33,-11.68,39.1145919063,135.29,24.2897670524,-25.9832434691,35.5685496561,-4.7402329476,-2.7132434691,5.4618219049,29.03,-23.27,37.2052926342,133.61,30.3597670524,-58.1732434691,65.6189127553,-4.7402329476,-2.7132434691,5.4618219049,35.1,-55.46,65.633997288,135.53,24.1497670524,-3.3932434691,24.3869914078,-4.7402329476,-2.7132434691,5.4618219049,28.89,-0.68,28.898001661,134.75,30.4997670524,-12.7132434691,33.0433404751,-4.7402329476,-2.7132434691,5.4618219049,35.24,-10.0,36.6313745306,135.53,22.5397670524,-2.7132434691,22.702484201,-4.7402329476,-2.7132434691,5.4618219049,27.28,0.0,27.28,133.61
2021-06-28 03:00:00,32.1217503846,-14.8992562491,35.4089633362,-4.4982496154,-2.6192562491,5.2052620396,36.62,-12.28,38.6241219965,135.29,23.6417503846,-25.9692562491,35.1188643236,-4.4982496154,-2.6192562491,5.2052620396,28.14,-23.35,36.5661332383,133.61,29.9117503846,-58.8992562491,66.059330891,-4.4982496154,-2.6192562491,5.2052620396,34.41,-56.28,65.9657979562,135.53,23.5317503846,-3.2792562491,23.7591413504,-4.4982496154,-2.6192562491,5.2052620396,28.03,-0.66,28.0377691695,134.75,30.1017503846,-13.2192562491,32.876497867,-4.4982496154,-2.6192562491,5.2052620396,34.6,-10.6,36.1872905866,135.53,21.9417503846,-2.6192562491,22.0975318359,-4.4982496154,-2.6192562491,5.2052620396,26.44,0.0,26.44,133.61
2021-06-28 03:30:00,31.414233645,-15.2358535129,34.9139700947,-4.5857663550000005,-2.5758535129,5.2596838671,36.0,-12.66,38.1611792271,135.73,23.194233645,-25.7758535129,34.6751654459,-4.5857663550000005,-2.5758535129,5.2596838671,27.78,-23.2,36.1934856017,133.97,29.254233645,-59.2358535129,66.0658499344,-4.5857663550000005,-2.5758535129,5.2596838671,33.84,-56.66,65.9962211039,135.98,23.204233645,-3.1058535129,23.4111679567,-4.5857663550000005,-2.5758535129,5.2596838671,27.79,-0.53,27.7950535168,135.12,29.414233645,-13.5358535129,32.3792598934,-4.5857663550000005,-2.5758535129,5.2596838671,34.0,-10.96,35.7228442317,135.98,21.494233645,-2.5758535129,21.648027654,-4.5857663550000005,-2.5758535129,5.2596838671,26.08,0.0,26.08,133.97
2021-06-28 04:00:00,31.2180836771,-15.2309375882,34.7354315978,-4.5419163229,-2.6009375882,5.2339163369,35.76,-12.63,37.9248533287,135.73,23.1180836771,-25.7009375882,34.5685404062,-4.5419163229,-2.6009375882,5.2339163369,27.66,-23.1,36.0372806965,133.97,29.0680836771,-59.1809375882,65.934337507,-4.5419163229,-2.6009375882,5.2339163369,33.61,-56.58,65.8097903051,135.98,23.0180836771,-3.0709375882,23.22203337,-4.5419163229,-2.6009375882,5.2339163369,27.56,-0.47000000000000003,27.5640073284,135.12,29.1780836771,-13.5609375882,32.1754501964,-4.5419163229,-2.6009375882,5.2339163369,33.72,-10.96,35.4564521632,135.98,21.4180836771,-2.6009375882,21.5754301171,-4.5419163229,-2.6009375882,5.2339163369,25.96,0.0,25.96,133.97
2021-06-28 04:30:00,31.6545837495,-15.0011377517,35.0292278847,-4.5254162505,-2.6111377517000003,5.2246944981,36.18,-12.39,38.2427051867,135.73,23.4045837495,-25.5211377517,34.6280668335,-4.5254162505,-2.6111377517000003,5.2246944981,27.93,-22.91,36.1241332076,133.97,29.4745837495,-59.0911377517,66.0341854496,-4.5254162505,-2.6111377517000003,5.2246944981,34.0,-56.48,65.9241260845,135.98,23.2845837495,-2.7711377517,23.448902849,-4.5254162505,-2.6111377517000003,5.2246944981,27.81,-0.16,27.8104602623,135.12,29.6745837495,-13.3311377517,32.5315255476,-4.5254162505,-2.6111377517000003,5.2246944981,34.2,-10.72,35.8407365996,135.98,21.6745837495,-2.6111377517000003,21.8312991155,-4.5254162505,-2.6111377517000003,5.2246944981,26.2,0.0,26.2,133.97
2021-06-28 05:00:00,31.5991171488,-14.9434275843,34.9544021913,-4.4808828512,-2.6134275843,5.187322514,36.08,-12.33,38.1286676924,135.86,23.3991171488,-25.3734275843,34.5156415371,-4.4808828512,-2.6134275843,5.187322514,27.88,-22.76,35.9904431759,133.97,29.4291171488,-58.8434275843,65.7922632687,-4.4808828512,-2.6134275843,5.187322514,33.91,-56.23,65.663543919,136.09,23.2891171488,-2.6934275843,23.4443496332,-4.4808828512,-2.6134275843,5.187322514,27.77,-0.08,27.770115232,135.12,29.5591171488,-13.2534275843,32.3943629255,-4.4808828512,-2.6134275843,5.187322514,34.04,-10.64,35.6641444591,136.09,21.6791171488,-2.3734275843,21.8086514679,-4.4808828512,-2.6134275843,5.187322514,26.16,0.24,26.1611008943,133.97
2021-06-28 05:30:00,32.0888838332,-14.6250128852,35.2645355499,-4.6211161668,-2.7150128852,5.3596650636,36.71,-11.91,38.5936808299,135.5,23.9488838332,-25.1350128852,34.7176887133,-4.6211161668,-2.7150128852,5.3596650636,28.57,-22.42,36.3166807404,133.67,29.8788838332,-58.5050128852,65.6931064254,-4.6211161668,-2.7150128852,5.3596650636,34.5,-55.79,65.5955341468,135.73,23.8188838332,-2.5950128852,23.9598271891,-4.6211161668,-2.7150128852,5.3596650636,28.44,0.12,28.4402531634,134.86,30.0588838332,-12.9550128852,32.7317713568,-4.6211161668,-2.7150128852,5.3596650636,34.68,-10.24,36.1601991145,135.73,22.2188838332,-1.4350128852,22.2651759655,-4.6211161668,-2.7150128852,5.3596650636,26.84,1.28,26.8705042751,133.67
2021-06-28 06:00:00,33.2613338229,-14.0799529033,36.1187126216,-5.5586661771,-2.9199529033,6.2789246392999996,38.82,-11.16,40.3923012466,135.37,24.9513338229,-25.0299529033,35.3421504989,-5.5586661771,-2.9199529033,6.2789246392999996,30.51,-22.11,37.6790684598,133.56,30.9413338229,-57.8699529033,65.622386331,-5.5586661771,-2.9199529033,6.2789246392999996,36.5,-54.95,65.9678141217,135.62,24.7713338229,-2.5199529033,24.8991795447,-5.5586661771,-2.9199529033,6.2789246392999996,30.33,0.4,30.3326375378,134.74,31.1213338229,-12.3599529033,33.4859053139,-5.5586661771,-2.9199529033,6.2789246392999996,36.68,-9.44,37.8752689759,135.62,23.1213338229,-0.7199529033000001,23.1325400666,-5.5586661771,-2.9199529033,6.2789246392999996,28.68,2.2,28.7642555961,133.56
2021-06-28 06:30:00,36.3771171224,-13.2530515185,38.7161209923,-6.6928828776,-3.3430515185,7.4813551358,43.07,-9.91,44.1953956878,135.17,27.5671171224,-23.8230515185,36.43465013,-6.6928828776,-3.3430515185,7.4813551358,34.26,-20.48,39.9146339079,133.4,33.8371171224,-56.6730515185,66.0059486984,-6.6928828776,-3.3430515185,7.4813551358,40.53,-53.33,66.9833546487,135.42,27.2771171224,-1.4630515185,27.3163254896,-6.6928828776,-3.3430515185,7.4813551358,33.97,1.88,34.0219825995,134.57,34.1071171224,-11.4630515185,35.9818980672,-6.6928828776,-3.3430515185,7.4813551358,40.8,-8.12,41.6001730766,135.42,25.5871171224,2.2969484815,25.690008465600002,-6.6928828776,-3.3430515185,7.4813551358,32.28,5.64,32.7690097501,133.4
2021-06-28 07:00:00,39.296600344,-12.5477994602,41.2513038569,-8.203399656,-3.7877994602,9.0356621598,47.5,-8.76,48.3010103414,134.57,29.966600344,-23.1377994602,37.8596737973,-8.203399656,-3.7877994602,9.0356621598,38.17,-19.35,42.7945253508,132.77,36.526600344,-56.2277994602,67.0504136067,-8.203399656,-3.7877994602,9.0356621598,44.73,-52.44,68.9255141439,134.81,29.566600344,-0.6477994602,29.5736960836,-8.203399656,-3.7877994602,9.0356621598,37.77,3.14,37.9002968326,133.91,36.836600344,-10.6677994602,38.3501899634,-8.203399656,-3.7877994602,9.0356621598,45.04,-6.88,45.5624406721,134.81,27.756600344,3.6522005398,27.995846682,-8.203399656,-3.7877994602,9.0356621598,35.96,7.44,36.7215903795,132.77
2021-06-28 07:30:00,43.7961002998,-10.0281839484,44.9295323231,-9.9638997002,-4.3481839484,10.8713385048,53.76,-5.68,54.0592267795,133.0,33.5961002998,-22.4181839484,40.3890198803,-9.9638997002,-4.3481839484,10.8713385048,43.56,-18.07,47.1592885867,131.43,40.6861002998,-52.4781839484,66.4026998557,-9.9638997002,-4.3481839484,10.8713385048,50.65,-48.13,69.8707335012,133.23,33.0461002998,-0.4981839484,33.0498552534,-9.9638997002,-4.3481839484,10.8713385048,43.01,3.85,43.1819707749,132.49,41.0761002998,-8.1081839484,41.868707441,-9.9638997002,-4.3481839484,10.8713385048,51.04,-3.76,51.1783079048,133.23,31.1561002998,3.5318160516,31.3556424031,-9.9638997002,-4.3481839484,10.8713385048,41.12,7.88,41.8682313933,131.43
2021-06-28 08:00:00,47.4232002781,-7.1120111467000005,47.9535257012,-11.1767997219,-4.7720111467,12.1528985187,58.6,-2.34,58.646701527,133.0,36.3932002781,-21.2820111467,42.1590918419,-11.1767997219,-4.7720111467,12.1528985187,47.57,-16.51,50.3535996727,131.43,44.0432002781,-48.8220111467,65.7525076568,-11.1767997219,-4.7720111467,12.1528985187,55.22,-44.05,70.6374610246,133.23,35.7032002781,0.2879888533,35.7043617459,-11.1767997219,-4.7720111467,12.1528985187,46.88,5.06,47.1522852044,132.49,44.3832002781,-5.1320111467,44.6789212643,-11.1767997219,-4.7720111467,12.1528985187,55.56,-0.36,55.5611662945,133.23,33.6632002781,4.3479888533,33.9428351797,-11.1767997219,-4.7720111467,12.1528985187,44.84,9.12,45.7580593994,131.43
2021-06-28 08:30:00,49.8002835812,-5.0796013083,50.0586715187,-12.1397164188,-5.0496013083,13.1480488325,61.94,-0.03,61.9400072651,131.67,38.2702835812,-20.6096013083,43.466887069,-12.1397164188,-5.0496013083,13.1480488325,50.41,-15.56,52.7568166212,130.36,46.2302835812,-46.1696013083,65.3365992761,-12.1397164188,-5.0496013083,13.1480488325,58.37,-41.12,71.3996589628,131.91,37.5002835812,0.6803986917,37.5064555917,-12.1397164188,-5.0496013083,13.1480488325,49.64,5.73,49.969615768,131.34,46.5802835812,-3.1296013083,46.6852998582,-12.1397164188,-5.0496013083,13.1480488325,58.72,1.92,58.7513812604,131.91,35.4202835812,3.7903986917,35.6225155093,-12.1397164188,-5.0496013083,13.1480488325,47.56,8.84,48.3745718327,130.36
2021-06-28 09:00:00,50.8912669608,-3.9335325061,51.0430576166,-12.3787330392,-5.2135325061,13.4318261174,63.27,1.28,63.28294636,130.56,39.4012669608,-20.1235325061,44.2426988173,-12.3787330392,-5.2135325061,13.4318261174,51.78,-14.91,53.8839168955,129.4,47.2512669608,-45.5535325061,65.6338826612,-12.3787330392,-5.2135325061,13.4318261174,59.63,-40.34,71.9934198382,130.8,38.5912669608,1.4164674939,38.617253473,-12.3787330392,-5.2135325061,13.4318261174,50.97,6.63,51.3993949381,130.39,47.5812669608,-1.9735325061000002,47.6221775662,-12.3787330392,-5.2135325061,13.4318261174,59.96,3.24,60.0474745514,130.8,36.4612669608,4.7864674939,36.7740976702,-12.3787330392,-5.2135325061,13.4318261174,48.84,10.0,49.8532406168,129.4
2021-06-28 09:30:00,52.7469503793,-3.467599758,52.8608079999,-12.5430496207,-5.207599758,13.5811335693,65.29,1.74,65.3131816711,131.37,40.4369503793,-18.777599758,44.5841362892,-12.5430496207,-5.207599758,13.5811335693,52.98,-13.57,54.6902669586,130.27,49.0069503793,-45.047599758,66.5655123126,-12.5430496207,-5.207599758,13.5811335693,61.55,-39.84,73.3186749744,131.62,39.5969503793,2.692400242,39.6883798914,-12.5430496207,-5.207599758,13.5811335693,52.14,7.9,52.7350888878,131.25,49.3369503793,-1.487599758,49.3593722182,-12.5430496207,-5.207599758,13.5811335693,61.88,3.7199999999999998,61.9917155756,131.62,37.4169503793,5.312400242,37.7921919452,-12.5430496207,-5.207599758,13.5811335693,49.96,10.52,51.0555775601,130.27
2021-06-28 10:00:00,54.2697835289,-3.6254459795000002,54.3907461139,-11.9002164711,-5.0354459795,12.9217207937,66.17,1.4100000000000001,66.185020964,131.37,40.5897835289,-17.2054459795,44.0858015497,-11.9002164711,-5.0354459795,12.9217207937,52.49,-12.17,53.882362606,130.17,50.4897835289,-45.3154459795,67.8432596882,-11.9002164711,-5.0354459795,12.9217207937,62.39,-40.28,74.2629820301,131.62,39.7397835289,4.2345540205,39.9647575081,-11.9002164711,-5.0354459795,12.9217207937,51.64,9.27,52.4654410064,131.25,50.8997835289,-1.5954459795,50.9247818961,-11.9002164711,-5.0354459795,12.9217207937,62.8,3.44,62.8941459915,131.62,37.4997835289,7.6045540205,38.2630762821,-11.9002164711,-5.0354459795,12.9217207937,49.4,12.64,50.9914659526,130.17
2021-06-28 10:30:00,55.576433495,-5.337823889,55.832180003,-12.293566505,-5.057823889,13.2933577363,67.87,-0.28,67.8705775723,131.55,39.996433495,-15.247823889,42.8043318563,-12.293566505,-5.057823889,13.2933577363,52.29,-10.19,53.2736351303,130.17,51.716433495,-47.217823889,70.0293680269,-12.293566505,-5.057823889,13.2933577363,64.01,-42.16,76.6468896955,131.81,39.126433495,6.152176111,39.6071593141,-12.293566505,-5.057823889,13.2933577363,51.42,11.21,52.6277540847,131.25,52.186433495,-3.217823889,52.2855451488,-12.293566505,-5.057823889,13.2933577363,64.48,1.8399999999999999,64.5062477594,131.81,36.866433495,10.582176111,38.3551348568,-12.293566505,-5.057823889,13.2933577363,49.16,15.64,51.5879365744,130.17
2021-06-28 11:00:00,56.297300147,-4.3510024942,56.4651859693,-13.202699853,-5.2510024942,14.2085998818,69.5,0.9,69.5058270938,131.89,40.557300147,-15.4910024942,43.4150406367,-13.202699853,-5.2510024942,14.2085998818,53.76,-10.24,54.7265493157,130.17,52.347300147,-46.0710024942,69.733615305,-13.202699853,-5.2510024942,14.2085998818,65.55,-40.82,77.2209485826,132.14,39.677300147,5.8689975058,40.1090174235,-13.202699853,-5.2510024942,14.2085998818,52.88,11.12,54.0365505931,131.25,52.797300147,-2.2110024942,52.843575152,-13.202699853,-5.2510024942,14.2085998818,66.0,3.04,66.0699750265,132.14,37.397300147,9.7089975058,38.6370636935,-13.202699853,-5.2510024942,14.2085998818,50.6,14.96,52.7651551689,130.17
2021-06-28 11:30:00,56.0292668004,-5.7491129884,56.3234501637,-13.2507331996,-5.2691129884,14.2599257365,69.28,-0.48,69.2816627976,131.65,40.9792668004,-14.5791129884,43.4954117468,-13.2507331996,-5.2691129884,14.2599257365,54.23,-9.31,55.0233495891,130.04,52.1092668004,-47.6391129884,70.6035464605,-13.2507331996,-5.2691129884,14.2599257365,65.36,-42.37,77.8918898217,131.92,40.0592668004,6.8008870116,40.6324614161,-13.2507331996,-5.2691129884,14.2599257365,53.31,12.07,54.6593175954,131.09,52.5892668004,-3.5891129884,52.7115994317,-13.2507331996,-5.2691129884,14.2599257365,65.84,1.6800000000000002,65.8614302912,131.92,37.7892668004,7.0508870116,38.4414319838,-13.2507331996,-5.2691129884,14.2599257365,51.04,12.32,52.5058472934,130.04
2021-06-28 12:00:00,56.4790667383,-5.0765268703,56.7067553709,-12.7109332617,-5.1165268703,13.7020681504,69.19,0.04,69.1900115624,132.17,41.0890667383,-14.3665268703,43.528249445,-12.7109332617,-5.1165268703,13.7020681504,53.8,-9.25,54.589399154,130.33,52.5490667383,-46.8865268703,70.4254983442,-12.7109332617,-5.1165268703,13.7020681504,65.26,-41.77,77.4829045661,132.44,40.1990667383,6.9734731297,40.7994398751,-12.7109332617,-5.1165268703,13.7020681504,52.91,12.09,54.2737155537,131.38,53.0490667383,-2.8765268703,53.1269977379,-12.7109332617,-5.1165268703,13.7020681504,65.76,2.24,65.7981397913,132.44,37.9290667383,6.9234731297,38.5557853482,-12.7109332617,-5.1165268703,13.7020681504,50.64,12.04,52.0516205319,130.33
2021-06-28 12:30:00,57.3441000846,-3.6170632513000003,57.458062629,-12.0358999154,-4.9670632513,13.0205454615,69.38,1.35,69.3931329456,131.9,41.0441000846,-15.7770632513,43.9719669402,-12.0358999154,-4.9670632513,13.0205454615,53.08,-10.81,54.169571717,130.09,53.4041000846,-44.9670632513,69.8142871001,-12.0358999154,-4.9670632513,13.0205454615,65.44,-40.0,76.6967639474,132.17,40.1741000846,5.4529367487,40.5424818776,-12.0358999154,-4.9670632513,13.0205454615,52.21,10.42,53.2396515766,131.18,53.8041000846,-1.5270632513,53.82576621,-12.0358999154,-4.9670632513,13.0205454615,65.84,3.44,65.929805096,132.17,37.9241000846,8.3929367487,38.8417141035,-12.0358999154,-4.9670632513,13.0205454615,49.96,13.36,51.7154831748,130.09
2021-06-28 13:00:00,57.2454501002,-3.6343650467,57.3607022836,-11.4545498998,-4.8243650467,12.4290470878,68.7,1.19,68.7103056317,131.07,41.0654501002,-15.3343650467,43.8350766318,-11.4545498998,-4.8243650467,12.4290470878,52.52,-10.51,53.5612779907,129.61,53.3354501002,-45.3143650467,69.9861551807,-11.4545498998,-4.8243650467,12.4290470878,64.79,-40.49,76.4014672634,131.34,40.2054501002,6.0156349533,40.6529959738,-11.4545498998,-4.8243650467,12.4290470878,51.66,10.84,52.7850471251,130.67,53.7454501002,-1.5043650467,53.7664999852,-11.4545498998,-4.8243650467,12.4290470878,65.2,3.32,65.284472886,131.34,37.9854501002,9.2956349533,39.1063070169,-11.4545498998,-4.8243650467,12.4290470878,49.44,14.12,51.4168065908,129.61
2021-06-28 13:30:00,57.2082667315,-3.5879518561,57.3206697531,-11.1417332685,-4.6379518561,12.0685051952,68.35,1.05,68.3580646303,131.64,41.1582667315,-14.9179518561,43.7783988734,-11.1417332685,-4.6379518561,12.0685051952,52.3,-10.28,53.3007354546,130.11,53.3182667315,-45.5479518561,70.1245569365,-11.1417332685,-4.6379518561,12.0685051952,64.46,-40.91,76.3460522882,131.91,40.2982667315,6.5520481439000005,40.8274372995,-11.1417332685,-4.6379518561,12.0685051952,51.44,11.19,52.6430403757,131.18,53.7782667315,-1.4779518561,53.7985716756,-11.1417332685,-4.6379518561,12.0685051952,64.92,3.16,64.9968614627,131.91,38.0582667315,10.1620481439,39.3916093741,-11.1417332685,-4.6379518561,12.0685051952,49.2,14.8,51.3778162245,130.11
2021-06-28 14:00:00,56.2516333791,-4.1487524259,56.4044183066,-10.4983666209,-4.4187524259,11.3903939664,66.75,0.27,66.7505460652,131.97,39.9816333791,-14.9287524259,42.677847376,-10.4983666209,-4.4187524259,11.3903939664,50.48,-10.51,51.5624912121,130.37,52.4316333791,-46.3387524259,69.9739676965,-10.4983666209,-4.4187524259,11.3903939664,62.93,-41.92,75.613962335,132.22,39.1816333791,6.6312475741,39.7388202975,-10.4983666209,-4.4187524259,11.3903939664,49.68,11.05,50.894055645,131.45,52.9016333791,-2.0187524259,52.9401376607,-10.4983666209,-4.4187524259,11.3903939664,63.4,2.4,63.4454096054,132.22,37.0216333791,9.8212475741,38.3021963073,-10.4983666209,-4.4187524259,11.3903939664,47.52,14.24,49.6077413314,130.37
2021-06-28 14:30:00,55.2893500578,-4.3612664734,55.4610933454,-10.6606499422,-4.5312664734,11.5836882314,65.95,0.17,65.950219105,132.44,39.7193500578,-15.4112664734,42.6043883107,-10.6606499422,-4.5312664734,11.5836882314,50.38,-10.88,51.5414279973,130.77,51.5293500578,-46.6512664734,69.5098164359,-10.6606499422,-4.5312664734,11.5836882314,62.19,-42.12,75.1111875821,132.69,38.9293500578,6.2087335266,39.4213478705,-10.6606499422,-4.5312664734,11.5836882314,49.59,10.74,50.7396856514,131.86,51.9793500578,-2.2512664734,52.0280792762,-10.6606499422,-4.5312664734,11.5836882314,62.64,2.2800000000000002,62.6814805186,132.69,36.7393500578,9.7487335266,38.0107570043,-10.6606499422,-4.5312664734,11.5836882314,47.4,14.28,49.5043270836,130.77
2021-06-28 15:00:00,54.1308834426,-5.5322272746,54.4128484909,-11.1091165574,-4.6322272746,12.0361954209,65.24,-0.9,65.2462075526,132.6,39.5908834426,-15.1322272746,42.3842229379,-11.1091165574,-4.6322272746,12.0361954209,50.7,-10.5,51.7758631024,130.96,50.4108834426,-48.0822272746,69.6646090145,-11.1091165574,-4.6322272746,12.0361954209,61.52,-43.45,75.316750461,132.85,38.7708834426,6.5877727254,39.326583279,-11.1091165574,-4.6322272746,12.0361954209,49.88,11.22,51.1263415472,132.05,50.8908834426,-3.4322272745999998,51.0064917597,-11.1091165574,-4.6322272746,12.0361954209,62.0,1.2,62.0116118159,132.85,36.5708834426,10.2877727254,37.9903643497,-11.1091165574,-4.6322272746,12.0361954209,47.68,14.92,49.9598718974,130.96
2021-06-28 15:30:00,54.4134001382,-5.5952376871,54.700318092,-11.2365998618,-4.6452376871,12.1589230454,65.65,-0.9500000000000001,65.6568732122,133.1,39.5134001382,-15.6852376871,42.5127683382,-11.2365998618,-4.6452376871,12.1589230454,50.75,-11.04,51.9369242447,131.27,50.6634001382,-48.1452376871,69.8909438018,-11.2365998618,-4.6452376871,12.1589230454,61.9,-43.5,75.656196045,133.34,38.7134001382,6.0547623129,39.1840209387,-11.2365998618,-4.6452376871,12.1589230454,49.95,10.7,51.083191952,132.41,51.1234001382,-3.4852376871,51.2420620528,-11.2365998618,-4.6452376871,12.1589230454,62.36,1.16,62.3707880341,133.34,36.5634001382,9.6347623129,37.8115177491,-11.2365998618,-4.6452376871,12.1589230454,47.8,14.28,49.8874573415,131.27
2021-06-28 16:00:00,54.7729668196,-5.4148374441,55.0399705556,-12.0470331804,-4.8848374441,12.999717124,66.82,-0.53,66.8221018825,133.17,40.0129668196,-15.8348374441,43.032308683,-12.0470331804,-4.8848374441,12.999717124,52.06,-10.95,53.1991174739,131.44,50.9629668196,-47.9248374441,69.9572300131,-12.0470331804,-4.8848374441,12.999717124,63.01,-43.04,76.306629463,133.42,39.1929668196,5.9251625559,39.6383173134,-12.0470331804,-4.8848374441,12.999717124,51.24,10.81,52.3678689656,132.53,51.4729668196,-3.2848374441,51.5776741454,-12.0470331804,-4.8848374441,12.999717124,63.52,1.6,63.5401479381,133.42,36.9929668196,10.1551625559,38.3615291751,-12.0470331804,-4.8848374441,12.999717124,49.04,15.04,51.294475336,131.44
2021-06-28 16:30:00,56.1380001215,-5.3864068226,56.395819314,-13.3719998785,-5.2664068226000005,14.3716881949,69.51,-0.12,69.5101035821,133.02,41.3380001215,-15.9564068226,44.3106891476,-13.3719998785,-5.2664068226000005,14.3716881949,54.71,-10.69,55.7445979446,131.29,52.1880001215,-47.8464068226,70.801596045,-13.3719998785,-5.2664068226000005,14.3716881949,65.56,-42.58,78.1739726507,133.26,40.4380001215,5.7735931774,40.8480872503,-13.3719998785,-5.2664068226000005,14.3716881949,53.81,11.04,54.930844705,132.41,52.7480001215,-3.1864068226,52.8441548826,-13.3719998785,-5.2664068226000005,14.3716881949,66.12,2.08,66.1527081834,133.26,38.2280001215,10.5335931774,39.6526995111,-13.3719998785,-5.2664068226000005,14.3716881949,51.6,15.8,53.9648033444,131.29
2021-06-28 17:00:00,57.5761501122,-5.0298336522,57.7954348397,-14.2538498878,-5.5398336522000005,15.2925469925,71.83,0.51,71.831810502,132.85,42.2661501122,-16.5798336522,45.4017436806,-14.2538498878,-5.5398336522000005,15.2925469925,56.52,-11.04,57.5881237757,131.13,53.5061501122,-47.3298336522,71.4354341582,-14.2538498878,-5.5398336522000005,15.2925469925,67.76,-41.79,79.6104371298,133.09,41.3161501122,5.1601663478,41.6371417946,-14.2538498878,-5.5398336522000005,15.2925469925,55.57,10.7,56.5907669148,132.21,54.1061501122,-2.7798336522,54.1775133713,-14.2538498878,-5.5398336522000005,15.2925469925,68.36,2.76,68.415694106,133.09,39.1061501122,8.8601663478,40.097300711,-14.2538498878,-5.5398336522000005,15.2925469925,53.36,14.4,55.2688845554,131.13
2021-06-28 17:30:00,58.4714834924,-5.3238369205,58.7133513041,-14.7885165076,-5.7438369205,15.8648001269,73.26,0.42,73.2612039213,132.77,42.7214834924,-17.1138369205,46.0218270599,-14.7885165076,-5.7438369205,15.8648001269,57.51,-11.37,58.6231780101,131.19,54.3214834924,-47.6438369205,72.2548182845,-14.7885165076,-5.7438369205,15.8648001269,69.11,-41.9,80.8195650817,133.01,41.7414834924,4.6661630795,42.0014823789,-14.7885165076,-5.7438369205,15.8648001269,56.53,10.41,57.4805097403,132.26,54.9314834924,-3.0238369205,55.0146477622,-14.7885165076,-5.7438369205,15.8648001269,69.72,2.7199999999999998,69.7730377725,133.01,39.5314834924,8.3361630795,40.4008638768,-14.7885165076,-5.7438369205,15.8648001269,54.32,14.08,56.1151387773,131.19
2021-06-28 18:00:00,58.2978668901,-5.5441491704,58.5608988486,-14.5721331099,-5.7441491704,15.6634068154,72.87,0.2,72.8702744609,132.77,42.5778668901,-17.2041491704,45.9222984789,-14.5721331099,-5.7441491704,15.6634068154,57.15,-11.46,58.2876839478,131.19,54.1778668901,-47.9041491704,72.3190761037,-14.5721331099,-5.7441491704,15.6634068154,68.75,-42.16,80.6475548296,133.01,41.6278668901,4.5958508296,41.8807968724,-14.5721331099,-5.7441491704,15.6634068154,56.2,10.34,57.1432900698,132.26,54.7478668901,-3.2641491704,54.8450872806,-14.5721331099,-5.7441491704,15.6634068154,69.32,2.48,69.3643481913,133.01,39.3878668901,7.8958508296000005,40.1714888755,-14.5721331099,-5.7441491704,15.6634068154,53.96,13.64,55.6572654736,131.19
2021-06-28 18:30:00,57.3334502739,-6.1694573349,57.664432054,-13.5065497261,-5.4894573349,14.5794728072,70.84,-0.68,70.8432636177,133.14,41.4034502739,-17.8194573349,45.0752565638,-13.5065497261,-5.4894573349,14.5794728072,54.91,-12.33,56.2773222533,131.55,53.3234502739,-48.7194573349,72.2286360948,-13.5065497261,-5.4894573349,14.5794728072,66.83,-43.23,79.5932270988,133.38,40.5034502739,4.0705426651,40.707478449,-13.5065497261,-5.4894573349,14.5794728072,54.01,9.56,54.8495551486,132.63,53.8934502739,-3.9294573349,54.0365118912,-13.5065497261,-5.4894573349,14.5794728072,67.4,1.56,67.4180509953,133.38,38.3334502739,7.4305426651,39.0469765052,-13.5065497261,-5.4894573349,14.5794728072,51.84,12.92,53.4257615762,131.55
2021-06-28 19:00:00,56.6350502384,-7.4316110295,57.1205546016,-13.2849497616,-5.4016110295,14.3411049743,69.92,-2.03,69.9494624711,133.14,40.4850502384,-17.8416110295,44.2420882976,-13.2849497616,-5.4016110295,14.3411049743,53.77,-12.44,55.1902754115,131.55,52.6850502384,-50.0816110295,72.6903176629,-13.2849497616,-5.4016110295,14.3411049743,65.97,-44.68,79.6764915141,133.38,39.6250502384,4.0883889705,39.8354054927,-13.2849497616,-5.4016110295,14.3411049743,52.91,9.49,53.7543319185,132.63,53.3150502384,-5.1216110295,53.5604843281,-13.2849497616,-5.4016110295,14.3411049743,66.6,0.28,66.600588586,133.38,37.4750502384,6.6783889705,38.0654734584,-13.2849497616,-5.4016110295,14.3411049743,50.76,12.08,52.1776197234,131.55
