Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-06-28 19:30:00,56.0417336426,-8.2502499434,56.6457635997,-13.6182663574,-5.4102499434,14.6535996613,69.66,-2.84,69.7178685847,133.42,39.9117336426,-17.9502499434,43.7625176994,-13.6182663574,-5.4102499434,14.6535996613,53.53,-12.54,54.9792006126,131.7,52.1017336426,-51.0702499434,72.9572551419,-13.6182663574,-5.4102499434,14.6535996613,65.72,-45.66,80.0247086843,133.66,39.0517336426,4.0597500566,39.2621888209,-13.6182663574,-5.4102499434,14.6535996613,52.67,9.47,53.5145755846,132.78,52.7417336426,-5.9302499434,53.0740834308,-13.6182663574,-5.4102499434,14.6535996613,66.36,-0.52,66.3620373406,133.66,36.9017336426,5.9097500566,37.3719559504,-13.6182663574,-5.4102499434,14.6535996613,50.52,11.32,51.7727032325,131.7
2021-06-28 20:00:00,55.0004001842,-8.9841249932,55.7293326922,-13.1895998158,-5.2541249932,14.1975833417,68.19,-3.73,68.2919394951,133.64,39.2904001842,-18.3441249932,43.3617627455,-13.1895998158,-5.2541249932,14.1975833417,52.48,-13.09,54.0878775697,131.85,51.1404001842,-52.0041249932,72.9367503204,-13.1895998158,-5.2541249932,14.1975833417,64.33,-46.75,79.5230243389,133.89,38.4704001842,3.7558750068,38.6533088804,-13.1895998158,-5.2541249932,14.1975833417,51.66,9.01,52.4398293285,132.93,51.7704001842,-6.6941249932,52.2013950451,-13.1895998158,-5.2541249932,14.1975833417,64.96,-1.44,64.9759586309,133.89,36.3704001842,7.1458750068,37.0657461705,-13.1895998158,-5.2541249932,14.1975833417,49.56,12.4,51.0877049788,131.85
2021-06-28 20:30:00,53.0518168141,-10.7537246244,54.1307478294,-12.6181831859,-5.1037246244,13.6112656265,65.67,-5.65,65.9126042575,134.06,37.8118168141,-18.5037246244,42.0965713064,-12.6181831859,-5.1037246244,13.6112656265,50.43,-13.4,52.1799281333,132.22,49.3518168141,-53.2737246244,72.6201869882,-12.6181831859,-5.1037246244,13.6112656265,61.97,-48.17,78.4896795764,134.32,37.0218168141,3.3262753756,37.1709433306,-12.6181831859,-5.1037246244,13.6112656265,49.64,8.43,50.35071499,133.32,49.9418168141,-8.4637246244,50.6539208868,-12.6181831859,-5.1037246244,13.6112656265,62.56,-3.36,62.6501652033,134.32,34.9418168141,5.8162753756,35.4225863188,-12.6181831859,-5.1037246244,13.6112656265,47.56,10.92,48.7975409216,132.22
2021-06-28 21:00:00,51.4449833813,-10.5957261747,52.5248105972,-12.1750166187,-4.9457261747,13.1412037904,63.62,-5.65,63.8703914189,133.34,36.4949833813,-19.8057261747,41.5228924969,-12.1750166187,-4.9457261747,13.1412037904,48.67,-14.86,50.8879995677,131.35,47.8549833813,-52.2657261747,70.8646990186,-12.1750166187,-4.9457261747,13.1412037904,60.03,-47.32,76.4381011015,133.61,35.7749833813,1.6742738253,35.8141400675,-12.1750166187,-4.9457261747,13.1412037904,47.95,6.62,48.4048231068,132.49,48.3449833813,-8.3857261747,49.0668709173,-12.1750166187,-4.9457261747,13.1412037904,60.52,-3.44,60.6176871878,133.61,33.7049833813,3.6142738253,33.8982135225,-12.1750166187,-4.9457261747,13.1412037904,45.88,8.56,46.67170449,131.35
2021-06-28 21:30:00,49.3188667718,-11.6278958338,50.6710822973,-11.3711332282,-4.7078958338,12.307191153,60.69,-6.92,61.0832423828,131.92,34.9188667718,-20.6578958338,40.5718611467,-11.3711332282,-4.7078958338,12.307191153,46.29,-15.95,48.9608680479,130.11,45.8888667718,-53.5078958338,70.4903043699,-11.3711332282,-4.7078958338,12.307191153,57.26,-48.8,75.2339524417,132.18,34.2788667718,0.9521041662,34.2920866892,-11.3711332282,-4.7078958338,12.307191153,45.65,5.66,45.999544563,131.26,46.3488667718,-9.4678958338,47.306009159,-11.3711332282,-4.7078958338,12.307191153,57.72,-4.76,57.9159390842,132.18,32.2688667718,1.8521041662000002,32.321974763,-11.3711332282,-4.7078958338,12.307191153,43.64,6.5600000000000005,44.1302979822,130.11
2021-06-28 22:00:00,47.4710835011,-11.548416166500001,48.8556003414,-10.6289164989,-4.4484161665,11.5222511833,58.1,-7.1,58.532213353,132.38,33.4810835011,-22.0284161665,40.0778501321,-10.6289164989,-4.4484161665,11.5222511833,44.11,-17.58,47.4841921064,130.58,44.1610835011,-53.9984161665,69.7569368914,-10.6289164989,-4.4484161665,11.5222511833,54.79,-49.55,73.8725023266,132.64,32.8910835011,-0.10841616650000001,32.8912621822,-10.6289164989,-4.4484161665,11.5222511833,43.52,4.34,43.7358662884,131.72,44.6110835011,-9.4084161665,45.5924014053,-10.6289164989,-4.4484161665,11.5222511833,55.24,-4.96,55.4622321945,132.64,30.9710835011,2.7115838334999998,31.0895593426,-10.6289164989,-4.4484161665,11.5222511833,41.6,7.16,42.2116761098,130.58
2021-06-28 22:30:00,45.3318002096,-12.7258460128,47.0841721493,-9.6781997904,-4.1458460128,10.5287981434,55.01,-8.58,55.6750976649,133.22,31.9918002096,-22.3458460128,39.0232253239,-9.6781997904,-4.1458460128,10.5287981434,41.67,-18.2,45.4711875807,131.54,42.2018002096,-55.0558460128,69.3695763366,-9.6781997904,-4.1458460128,10.5287981434,51.88,-50.91,72.6867422574,133.48,31.4818002096,-0.4858460128,31.4855489199,-9.6781997904,-4.1458460128,10.5287981434,41.16,3.66,41.3224055447,132.69,42.6018002096,-10.6258460128,43.9069696585,-9.6781997904,-4.1458460128,10.5287981434,52.28,-6.48,52.6800607441,133.48,29.6418002096,4.7741539872,30.023804988,-9.6781997904,-4.1458460128,10.5287981434,39.32,8.92,40.3190872913,131.54
2021-06-28 23:00:00,42.9751335825,-15.2427874554,45.5982968524,-8.4948664175,-3.8027874554,9.307198713,51.47,-11.44,52.7260324697,133.08,30.1651335825,-21.1127874554,36.8196289795,-8.4948664175,-3.8027874554,9.307198713,38.66,-17.31,42.3583722539,131.32,40.0251335825,-58.0127874554,70.4804570547,-8.4948664175,-3.8027874554,9.307198713,48.52,-54.21,72.7524192038,133.35,29.715133582500002,0.8272125446,29.726645361,-8.4948664175,-3.8027874554,9.307198713,38.21,4.63,38.4894920725,132.48,40.4251335825,-13.1627874554,42.5141199928,-8.4948664175,-3.8027874554,9.307198713,48.92,-9.36,49.8073890101,133.35,27.8251335825,5.4772125446,28.359088774900002,-8.4948664175,-3.8027874554,9.307198713,36.32,9.28,37.4868083464,131.32
2021-06-28 23:30:00,40.6302834701,-15.7619066442,43.5804731034,-7.5597165299,-3.4719066442,8.3188610854,48.19,-12.29,49.7324863645,134.02,28.4502834701,-21.1019066442,35.4218730948,-7.5597165299,-3.4719066442,8.3188610854,36.01,-17.63,40.0941018106,131.85,37.8502834701,-58.6219066442,69.7794518276,-7.5597165299,-3.4719066442,8.3188610854,45.41,-55.15,71.4394190906,134.3,28.0702834701,0.8580933558,28.0833961318,-7.5597165299,-3.4719066442,8.3188610854,35.63,4.33,35.8921412011,133.01,38.2402834701,-13.7519066442,40.6378421698,-7.5597165299,-3.4719066442,8.3188610854,45.8,-10.28,46.9395185318,134.3,26.2402834701,4.4080933558,26.6079642893,-7.5597165299,-3.4719066442,8.3188610854,33.8,7.88,34.7064028675,131.85
2021-06-29 00:00:00,38.4313334847,-16.9376951673,41.9982489038,-6.6586665153,-3.1376951673,7.3609082813,45.09,-13.8,47.1545130396,134.12,26.8413334847,-20.8976951673,34.0172139738,-6.6586665153,-3.1376951673,7.3609082813,33.5,-17.76,37.9165873992,131.85,35.8313334847,-59.8776951673,69.7798168372,-6.6586665153,-3.1376951673,7.3609082813,42.49,-56.74,70.8860190729,134.4,26.5313334847,1.0523048327,26.5521939194,-6.6586665153,-3.1376951673,7.3609082813,33.19,4.19,33.4534333066,133.09,36.1813334847,-14.9776951673,39.1589101642,-6.6586665153,-3.1376951673,7.3609082813,42.84,-11.84,44.4460481933,134.4,24.7413334847,4.9023048327000005,25.2223348497,-6.6586665153,-3.1376951673,7.3609082813,31.4,8.04,32.4129850523,131.85
2021-06-29 00:30:00,36.9722668483,-17.496141879,40.9030988624,-6.0977331517,-2.996141879,6.7940573849,43.07,-14.5,45.4452956861,134.78,25.7522668483,-20.476141879,32.9006327306,-6.0977331517,-2.996141879,6.7940573849,31.85,-17.48,36.3314312958,132.3,34.4722668483,-60.646141879,69.7588109594,-6.0977331517,-2.996141879,6.7940573849,40.57,-57.65,70.4943075716,135.07,25.4722668483,1.5338581210000002,25.5184070648,-6.0977331517,-2.996141879,6.7940573849,31.57,4.53,31.8933504041,133.49,34.7822668483,-15.556141879,38.1024885967,-6.0977331517,-2.996141879,6.7940573849,40.88,-12.56,42.7659677781,135.07,23.7022668483,4.883858121,24.2001967738,-6.0977331517,-2.996141879,6.7940573849,29.8,7.88,30.8242501936,132.3
2021-06-29 01:00:00,35.5766168161,-17.7916983098,39.7773829309,-5.9933831839,-2.9516983098000003,6.6808057075,41.57,-14.84,44.1394438116,134.78,24.9866168161,-20.5116983098,32.3273999491,-5.9933831839,-2.9516983098000003,6.6808057075,30.98,-17.56,35.610588313,132.3,33.1566168161,-60.9016983098,69.3424696396,-5.9933831839,-2.9516983098000003,6.6808057075,39.15,-57.95,69.9351485306,135.07,24.7366168161,1.4583016902,24.7795652772,-5.9933831839,-2.9516983098000003,6.6808057075,30.73,4.41,31.0448224347,133.49,33.4466168161,-15.8716983098,37.0214395139,-5.9933831839,-2.9516983098000003,6.6808057075,39.44,-12.92,41.5022890935,135.07,22.9266168161,4.3283016902,23.3316084776,-5.9933831839,-2.9516983098000003,6.6808057075,28.92,7.28,29.822219904,132.3
2021-06-29 01:30:00,35.5412001827,-17.6928592325,39.701563927,-5.9587998173,-2.9328592325000002,6.6414575615,41.5,-14.76,44.0466525402,134.78,24.9812001827,-20.5228592325,32.3302971475,-5.9587998173,-2.9328592325000002,6.6414575615,30.94,-17.59,35.5906125263,132.22,33.1212001827,-60.7128592325,69.159707762,-5.9587998173,-2.9328592325000002,6.6414575615,39.08,-57.78,69.7551059063,135.07,24.7212001827,1.4071407675,24.7612153097,-5.9587998173,-2.9328592325000002,6.6414575615,30.68,4.34,30.9854481975,133.49,33.4412001827,-15.7728592325,36.9742742732,-5.9587998173,-2.9328592325000002,6.6414575615,39.4,-12.84,41.4394208454,135.07,22.9612001827,4.6671407675,23.4307259122,-5.9587998173,-2.9328592325000002,6.6414575615,28.92,7.6,29.9019464249,132.22
2021-06-29 02:00:00,35.0530002269,-17.9590562114,39.3857909012,-6.0369997731,-2.9990562114,6.7408978942,41.09,-14.96,43.7285913334,134.5,24.4430002269,-20.7190562114,32.0427768832,-6.0369997731,-2.9990562114,6.7408978942,30.48,-17.72,35.256613564,132.01,32.6630002269,-61.1290562114,69.3082469633,-6.0369997731,-2.9990562114,6.7408978942,38.7,-58.13,69.8339953031,134.79,24.2030002269,1.2809437886000001,24.2368734983,-6.0369997731,-2.9990562114,6.7408978942,30.24,4.28,30.5413817631,133.21,32.9230002269,-16.0390562114,36.622059856,-6.0369997731,-2.9990562114,6.7408978942,38.96,-13.04,41.0843425163,134.79,22.4430002269,5.2809437886,23.0559455777,-6.0369997731,-2.9990562114,6.7408978942,28.48,8.28,29.6592110482,132.01
2021-06-29 02:30:00,34.2802669037,-18.0628672357,38.74795313,-5.7497330963,-2.9228672357,6.4500064772,40.03,-15.14,42.7974356708,134.7,24.0402669037,-20.6928672357,31.719539518,-5.7497330963,-2.9228672357,6.4500064772,29.79,-17.77,34.6874184684,132.19,31.9302669037,-61.1828672357,69.0136594286,-5.7497330963,-2.9228672357,6.4500064772,37.68,-58.26,69.3830670985,134.99,23.8102669037,1.2771327643000001,23.8444936647,-5.7497330963,-2.9228672357,6.4500064772,29.56,4.2,29.8568853031,133.38,32.2102669037,-16.2028672357,36.0559870294,-5.7497330963,-2.9228672357,6.4500064772,37.96,-13.28,40.2159172468,134.99,22.0502669037,4.9971327643,22.6094141098,-5.7497330963,-2.9228672357,6.4500064772,27.8,7.92,28.9061654323,132.19
2021-06-29 03:00:00,33.4509835115,-18.3792723393,38.1676034041,-5.5990164885,-2.8592723393,6.2868453097,39.05,-15.52,42.0211006519,134.7,23.5209835115,-20.4792723393,31.1871329381,-5.5990164885,-2.8592723393,6.2868453097,29.12,-17.62,34.03584581,132.19,31.1509835115,-61.6892723393,69.1082491132,-5.5990164885,-2.8592723393,6.2868453097,36.75,-58.83,69.365203092,134.99,23.3009835115,1.5507276607,23.352528533,-5.5990164885,-2.8592723393,6.2868453097,28.9,4.41,29.2345360832,133.38,31.4409835115,-16.4992723393,35.5072025355,-5.5990164885,-2.8592723393,6.2868453097,37.04,-13.64,39.4716505862,134.99,21.5609835115,5.5007276607,22.2516070157,-5.5990164885,-2.8592723393,6.2868453097,27.16,8.36,28.4175157253,132.19
2021-06-29 03:30:00,32.9202501451,-18.6315781783,37.826955667,-5.7497498549,-2.8415781783,6.4135941512,38.67,-15.79,41.7695223818,135.07,23.4202501451,-20.4015781783,31.060143416,-5.7497498549,-2.8415781783,6.4135941512,29.17,-17.56,34.0476504329,132.49,30.6502501451,-61.8215781783,69.0025025808,-5.7497498549,-2.8415781783,6.4135941512,36.4,-58.98,69.308011081,135.34,23.2102501451,1.5784218217000001,23.2638588211,-5.7497498549,-2.8415781783,6.4135941512,28.96,4.42,29.2953579941,133.67,30.9302501451,-16.8015781783,35.1990540117,-5.7497498549,-2.8415781783,6.4135941512,36.68,-13.96,39.2467068682,135.34,21.4502501451,4.4784218217,21.9127700965,-5.7497498549,-2.8415781783,6.4135941512,27.2,7.32,28.1677546141,132.49
2021-06-29 04:00:00,32.5624668377,-18.6064620902,37.5035288749,-5.7775331623,-2.8564620902,6.4450962067,38.34,-15.75,41.4489818934,134.9,23.1724668377,-20.3464620902,30.8373432535,-5.7775331623,-2.8564620902,6.4450962067,28.95,-17.49,33.8231074859,132.28,30.3024668377,-61.9964620902,69.0058027136,-5.7775331623,-2.8564620902,6.4450962067,36.08,-59.14,69.2770236081,135.17,22.9624668377,1.7035379098,23.0255711044,-5.7775331623,-2.8564620902,6.4450962067,28.74,4.5600000000000005,29.0995051504,133.47,30.5824668377,-16.7764620902,34.8817568099,-5.7775331623,-2.8564620902,6.4450962067,36.36,-13.92,38.9334817349,135.17,21.2224668377,4.7035379098,21.7374416054,-5.7775331623,-2.8564620902,6.4450962067,27.0,7.5600000000000005,28.0384307692,132.28
2021-06-29 04:30:00,33.2072002406,-18.5462539236,38.0352689279,-5.5527997594,-2.8562539236,6.2443391679,38.76,-15.69,41.8152328703,135.11,23.2272002406,-20.2762539236,30.8322769868,-5.5527997594,-2.8562539236,6.2443391679,28.78,-17.42,33.6414149524,132.48,30.9172002406,-61.8562539236,69.1525084157,-5.5527997594,-2.8562539236,6.2443391679,36.47,-59.0,69.3618115392,135.37,23.0172002406,1.7437460764,23.0831574378,-5.5527997594,-2.8562539236,6.2443391679,28.57,4.6,28.9379491326,133.67,31.2072002406,-16.6962539236,35.3928558037,-5.5527997594,-2.8562539236,6.2443391679,36.76,-13.84,39.2790427582,135.37,21.2472002406,5.2237460764,21.8799232434,-5.5527997594,-2.8562539236,6.2443391679,26.8,8.08,27.9915415796,132.48
2021-06-29 05:00:00,32.8611335074,-19.02708659,37.9721492609,-5.6588664926,-2.8570865899999998,6.3392202804,38.52,-16.17,41.7763006979,135.04,23.3311335074,-19.53708659,30.430897837,-5.6588664926,-2.8570865899999998,6.3392202804,28.99,-16.68,33.4461133766,132.39,30.5911335074,-62.71708659,69.7800143279,-5.6588664926,-2.8570865899999998,6.3392202804,36.25,-59.86,69.9805837358,135.37,23.1111335074,2.61291341,23.2583707187,-5.6588664926,-2.8570865899999998,6.3392202804,28.77,5.47,29.2853854337,133.58,30.8611335074,-17.13708659,35.2999900589,-5.6588664926,-2.8570865899999998,6.3392202804,36.52,-14.28,39.2126102166,135.37,21.3411335074,3.18291341,21.5771851074,-5.6588664926,-2.8570865899999998,6.3392202804,27.0,6.04,27.6673381445,132.39
2021-06-29 05:30:00,33.3737334381,-19.4992483717,38.6526424796,-6.1562665619,-3.0192483717,6.8567834085,39.53,-16.48,42.8276931436,136.29,23.8737334381,-18.7892483717,30.3807669858,-6.1562665619,-3.0192483717,6.8567834085,30.03,-15.77,33.918929818,133.32,31.0537334381,-63.5192483717,70.7038137171,-6.1562665619,-3.0192483717,6.8567834085,37.21,-60.5,71.0269955721,136.53,23.6337334381,3.4707516283,23.8872240557,-6.1562665619,-3.0192483717,6.8567834085,29.79,6.49,30.4887553042,134.49,31.4037334381,-17.6192483717,36.0087820821,-6.1562665619,-3.0192483717,6.8567834085,37.56,-14.6,40.297811355,136.53,21.8037334381,5.8607516283,22.5776704177,-6.1562665619,-3.0192483717,6.8567834085,27.96,8.88,29.33625743,133.32
2021-06-29 06:00:00,34.5085834341,-19.2125870824,39.4964027859,-6.7514165659,-3.1425870824,7.4469778579,41.26,-16.07,44.2790300255,136.29,24.7485834341,-18.8525870824,31.1112909037,-6.7514165659,-3.1425870824,7.4469778579,31.5,-15.71,35.2002002835,133.32,32.1085834341,-62.6625870824,70.409949226,-6.7514165659,-3.1425870824,7.4469778579,38.86,-59.52,71.0825576355,136.53,24.4585834341,3.1774129176,24.6641086693,-6.7514165659,-3.1425870824,7.4469778579,31.21,6.32,31.8434687181,134.49,32.4485834341,-17.2625870824,36.7546933011,-6.7514165659,-3.1425870824,7.4469778579,39.2,-14.12,41.6655061172,136.53,22.6485834341,4.6574129176,23.1224961165,-6.7514165659,-3.1425870824,7.4469778579,29.4,7.8,30.4171004535,133.32
2021-06-29 06:30:00,37.9435501337,-16.0924991312,41.2150642974,-7.6564498663,-3.5124991312000002,8.4237090822,45.6,-12.58,47.3034501913,133.88,26.9935501337,-19.4124991312,33.2490130882,-7.6564498663,-3.5124991312000002,8.4237090822,34.65,-15.9,38.1239098205,131.41,35.2935501337,-58.8324991312,68.6068337345,-7.6564498663,-3.5124991312000002,8.4237090822,42.95,-55.32,70.0357401617,134.13,26.6335501337,2.3375008688,26.7359290663,-7.6564498663,-3.5124991312000002,8.4237090822,34.29,5.85,34.7854366079,132.55,35.6235501337,-14.1524991312,38.3318478004,-7.6564498663,-3.5124991312000002,8.4237090822,43.28,-10.64,44.5686885605,134.13,24.7835501337,3.6075008688,25.0447283824,-7.6564498663,-3.5124991312000002,8.4237090822,32.44,7.12,33.2121664454,131.41
2021-06-29 07:00:00,40.454783502,-14.6098891713,43.0120723727,-8.775216498,-3.9098891713,9.606854736,49.23,-10.7,50.379389635,133.88,29.184783502,-18.7098891713,34.6671536308,-8.775216498,-3.9098891713,9.606854736,37.96,-14.8,40.7431172101,131.41,37.614783502,-57.2398891713,68.4928963488,-8.775216498,-3.9098891713,9.606854736,46.39,-53.33,70.6832441248,134.13,28.724783502,3.0201108287,28.8831136939,-8.775216498,-3.9098891713,9.606854736,37.5,6.93,38.1349564049,132.55,38.024783502,-12.6298891713,40.06742144,-8.775216498,-3.9098891713,9.606854736,46.8,-8.72,47.6054450667,134.13,26.784783502,6.4901108287,27.559865127,-8.775216498,-3.9098891713,9.606854736,35.56,10.4,37.0496099845,131.41
2021-06-29 07:30:00,45.0550834789,-11.5289446281,46.5067426459,-10.9249165211,-4.5689446281,11.841834993199999,55.98,-6.96,56.4110095637,133.62,33.1050834789,-18.0389446281,37.7007967481,-10.9249165211,-4.5689446281,11.841834993199999,44.03,-13.47,46.0443460156,131.21,41.8450834789,-53.7589446281,68.125143221,-10.9249165211,-4.5689446281,11.841834993199999,52.77,-49.19,72.1410354791,133.86,32.5050834789,3.5310553719,32.6963117799,-10.9249165211,-4.5689446281,11.841834993199999,43.43,8.1,44.1788965457,132.34,42.2350834789,-9.4889446281,43.2879006955,-10.9249165211,-4.5689446281,11.841834993199999,53.16,-4.92,53.3871894746,133.86,30.5150834789,7.2310553719,31.3601416055,-10.9249165211,-4.5689446281,11.841834993199999,41.44,11.8,43.0872788651,131.21
2021-06-29 08:00:00,48.375383444,-9.8817229902,49.3743473133,-12.394616556,-5.0017229902,13.3657679331,60.77,-4.88,60.9656239204,132.8,35.595383444,-16.9817229902,39.4386896111,-12.394616556,-5.0017229902,13.3657679331,47.99,-11.98,49.4627182836,130.67,44.915383444,-51.9317229902,68.6607276589,-12.394616556,-5.0017229902,13.3657679331,57.31,-46.93,74.0733487835,133.04,34.875383444,4.4982770098,35.1642839601,-12.394616556,-5.0017229902,13.3657679331,47.27,9.5,48.2151729231,131.76,45.365383444,-7.7617229902,46.0245842871,-12.394616556,-5.0017229902,13.3657679331,57.76,-2.76,57.8259042299,133.04,32.725383444,7.2782770098,33.5249763279,-12.394616556,-5.0017229902,13.3657679331,45.12,12.28,46.7612318058,130.67
2021-06-29 08:30:00,51.1714667377,-7.8918351606,51.7764431985,-13.4585332623,-5.2518351606,14.4469335891,64.63,-2.64,64.6838967595,132.44,37.4914667377,-16.1518351606,40.8226880202,-13.4585332623,-5.2518351606,14.4469335891,50.95,-10.9,52.1029029901,130.39,47.5014667377,-49.9918351606,68.9606621557,-13.4585332623,-5.2518351606,14.4469335891,60.96,-44.74,75.6160644308,132.68,36.6714667377,5.3381648394,37.0579610414,-13.4585332623,-5.2518351606,14.4469335891,50.13,10.59,51.2363640396,131.47,47.9814667377,-5.8118351606,48.3321691861,-13.4585332623,-5.2518351606,14.4469335891,61.44,-0.56,61.4425520303,132.68,34.5414667377,9.6281648394,35.8582554311,-13.4585332623,-5.2518351606,14.4469335891,48.0,14.88,50.2535013706,130.39
2021-06-29 09:00:00,52.1847000948,-7.0820913463,52.66307,-13.3252999052,-5.1920913463,14.3010989127,65.51,-1.8900000000000001,65.5372581056,132.35,38.0747000948,-16.2120913463,41.3825409216,-13.3252999052,-5.1920913463,14.3010989127,51.4,-11.02,52.5680549383,130.39,48.4647000948,-48.8120913463,68.7855174937,-13.3252999052,-5.1920913463,14.3010989127,61.79,-43.62,75.6353654053,132.59,37.2647000948,5.1479086537,37.6185969524,-13.3252999052,-5.1920913463,14.3010989127,50.59,10.34,51.635876094,131.47,48.9147000948,-4.9920913463000005,49.1687793358,-13.3252999052,-5.1920913463,14.3010989127,62.24,0.2,62.2403213359,132.59,35.0747000948,8.2079086537,36.0222757639,-13.3252999052,-5.1920913463,14.3010989127,48.4,13.4,50.2207128583,130.39
2021-06-29 09:30:00,50.8840001692,-5.75022585,51.2078760597,-13.3059998308,-5.18022585,14.2788084711,64.19,-0.5700000000000001,64.1925307181,131.76,41.6940001692,-15.88022585,44.6158180823,-13.3059998308,-5.18022585,14.2788084711,55.0,-10.7,56.0311520496,129.95,47.2140001692,-47.54022585,67.0017528565,-13.3059998308,-5.18022585,14.2788084711,60.52,-42.36,73.8717808097,132.0,40.7840001692,5.50977415,41.1544928408,-13.3059998308,-5.18022585,14.2788084711,54.09,10.69,55.1362330959,131.02,47.6140001692,-3.66022585,47.7544790086,-13.3059998308,-5.18022585,14.2788084711,60.92,1.52,60.9389596235,132.0,38.5340001692,9.85977415,39.7754235091,-13.3059998308,-5.18022585,14.2788084711,51.84,15.04,53.977654636,129.95
2021-06-29 10:00:00,51.5574168531,-4.7932841978,51.7797528573,-12.0825831469,-4.8732841978,13.0283427332,63.64,0.08,63.6400502828,131.76,42.0474168531,-15.8032841978,44.9191390774,-12.0825831469,-4.8732841978,13.0283427332,54.13,-10.93,55.2224754968,130.09,47.9074168531,-46.8532841978,67.0100800601,-12.0825831469,-4.8732841978,13.0283427332,59.99,-41.98,73.2196729028,132.0,41.1574168531,5.7167158021999995,41.5525426609,-12.0825831469,-4.8732841978,13.0283427332,53.24,10.59,54.2830148389,131.12,48.2774168531,-2.7932841978000003,48.3581576843,-12.0825831469,-4.8732841978,13.0283427332,60.36,2.08,60.3958276705,132.0,38.9174168531,9.6867158022,40.1048350894,-12.0825831469,-4.8732841978,13.0283427332,51.0,14.56,53.0376620903,130.09
2021-06-29 10:30:00,51.3834667936,-4.7534523066,51.6028678327,-11.8465332064,-4.7934523066,12.7795748765,63.23,0.04,63.2300126522,132.22,42.2734667936,-15.8934523066,45.1624603069,-11.8465332064,-4.7934523066,12.7795748765,54.12,-11.1,55.2465781746,130.56,47.7534667936,-46.8034523066,66.8652132175,-11.8465332064,-4.7934523066,12.7795748765,59.6,-42.01,72.9177625822,132.47,41.3834667936,5.6365476934,41.7655599,-11.8465332064,-4.7934523066,12.7795748765,53.23,10.43,54.2422141878,131.62,48.1534667936,-2.7534523066,48.2321248117,-11.8465332064,-4.7934523066,12.7795748765,60.0,2.04,60.0346699833,132.47,39.1534667936,8.4465476934,40.0541899169,-11.8465332064,-4.7934523066,12.7795748765,51.0,13.24,52.690583599,130.56
2021-06-29 11:00:00,51.8585000981,-4.0183122509,52.0139487616,-12.4914999019,-4.9683122509,13.4432769971,64.35,0.9500000000000001,64.35701205,132.22,42.708500098100004,-15.7583122509,45.5229654749,-12.4914999019,-4.9683122509,13.4432769971,55.2,-10.79,56.2446806374,130.56,48.1685000981,-45.5983122509,66.3280519978,-12.4914999019,-4.9683122509,13.4432769971,60.66,-40.63,73.0098109846,132.47,41.7985000981,5.5616877491,42.1668943731,-12.4914999019,-4.9683122509,13.4432769971,54.29,10.53,55.3017630822,131.62,48.5485000981,-2.0483122509,48.5916911092,-12.4914999019,-4.9683122509,13.4432769971,61.04,2.92,61.1098028143,132.47,39.5085000981,9.1916877491,40.5636377027,-12.4914999019,-4.9683122509,13.4432769971,52.0,14.16,53.8934652811,130.56
2021-06-29 11:30:00,52.0755500997,-4.0657982034,52.2340275416,-12.0744499003,-4.8557982034,13.0142658873,64.15,0.79,64.1548641959,131.31,42.9055500997,-15.2157982034,45.5236943176,-12.0744499003,-4.8557982034,13.0142658873,54.98,-10.36,55.947564737,129.73,48.4055500997,-45.5357982034,66.4575518544,-12.0744499003,-4.8557982034,13.0142658873,60.48,-40.68,72.8882212707,131.55,41.9755500997,6.0242017966,42.4056342184,-12.0744499003,-4.8557982034,13.0142658873,54.05,10.88,55.1341717993,130.8,48.7655500997,-2.0557982034,48.8088637727,-12.0744499003,-4.8557982034,13.0142658873,60.84,2.8,60.904397214,131.55,39.7255500997,9.2242017966,40.782413238,-12.0744499003,-4.8557982034,13.0142658873,51.8,14.08,53.6794783879,129.73
2021-06-29 12:00:00,52.0298334253,-4.2177596959,52.2005082649,-11.3801665747,-4.6177596959,12.2813637629,63.41,0.4,63.4112616181,131.21,42.5698334253,-15.0377596959,45.147812068,-11.3801665747,-4.6177596959,12.2813637629,53.95,-10.42,54.9470554261,129.6,48.3898334253,-45.7577596959,66.5984125284,-11.3801665747,-4.6177596959,12.2813637629,59.77,-41.14,72.5599924201,131.46,41.679833425300004,6.2122403041,42.1402473172,-11.3801665747,-4.6177596959,12.2813637629,53.06,10.83,54.1539703069,130.67,48.7398334253,-2.2177596959,48.7902635819,-11.3801665747,-4.6177596959,12.2813637629,60.12,2.4,60.1678851215,131.46,39.4198334253,9.4222403041,40.5302588152,-11.3801665747,-4.6177596959,12.2813637629,50.8,14.04,52.7044741934,129.6
2021-06-29 12:30:00,53.3975167462,-3.2143088566999998,53.494173291,-10.5724832538,-4.3743088567,11.4416773301,63.97,1.16,63.9805165656,131.37,43.0075167462,-14.9443088567,45.5299776398,-10.5724832538,-4.3743088567,11.4416773301,53.58,-10.57,54.6126478025,129.72,49.7475167462,-44.8043088567,66.9495445432,-10.5724832538,-4.3743088567,11.4416773301,60.32,-40.43,72.616026468,131.62,42.1275167462,6.3556911433,42.6042542138,-10.5724832538,-4.3743088567,11.4416773301,52.7,10.73,53.7812504503,130.8,50.0675167462,-1.2143088567,50.0822401569,-10.5724832538,-4.3743088567,11.4416773301,60.64,3.16,60.7222792721,131.62,39.8675167462,10.5856911433,41.2489484532,-10.5724832538,-4.3743088567,11.4416773301,50.44,14.96,52.6117401347,129.72
2021-06-29 13:00:00,53.414300103,-2.7491204046,53.4849990043,-7.045699897,-3.4391204046,7.8402446515,60.46,0.6900000000000001,60.4639371857,131.37,41.544300103,-14.0691204046,43.8619313301,-7.045699897,-3.4391204046,7.8402446515,48.59,-10.63,49.7391696754,129.81,49.914300103,-44.5691204046,66.9166933464,-7.045699897,-3.4391204046,7.8402446515,56.96,-41.13,70.2575156122,131.62,40.774300103,7.2608795954,41.4157448489,-7.045699897,-3.4391204046,7.8402446515,47.82,10.7,49.002473407,130.87,50.234300103,-0.8391204046,50.2413080034,-7.045699897,-3.4391204046,7.8402446515,57.28,2.6,57.3389780167,131.62,38.594300103,10.7208795954,40.0556769976,-7.045699897,-3.4391204046,7.8402446515,45.64,14.16,47.7861402501,129.81
2021-06-29 13:30:00,51.8799167972,-3.2702733241,51.9828861694,-6.4600832028,-3.4302733241,7.3143318263,58.34,0.16,58.3402194031,131.69,40.8899167972,-14.4402733241,43.364810496,-6.4600832028,-3.4302733241,7.3143318263,47.35,-11.01,48.6131936824,130.07,48.5099167972,-45.2902733241,66.3658111187,-6.4600832028,-3.4302733241,7.3143318263,54.97,-41.86,69.093852838,131.92,40.1699167972,6.9897266759,40.7735023575,-6.4600832028,-3.4302733241,7.3143318263,46.63,10.42,47.7800512767,131.15,48.7799167972,-1.3902733241,48.7997248215,-6.4600832028,-3.4302733241,7.3143318263,55.24,2.04,55.2776555219,131.92,38.0599167972,10.2897266759,39.4263330995,-6.4600832028,-3.4302733241,7.3143318263,44.52,13.72,46.5861438627,130.07
2021-06-29 14:00:00,51.7142334894,-3.6765743863,51.8447600497,-6.8857665106,-3.4965743863,7.7226817154,58.6,-0.18,58.6002764499,132.11,40.5242334894,-14.6065743863,43.0762755494,-6.8857665106,-3.4965743863,7.7226817154,47.41,-11.11,48.694354909,130.44,48.3142334894,-45.9165743863,66.6528091009,-6.8857665106,-3.4965743863,7.7226817154,55.2,-42.42,69.6167824594,132.33,39.8042334894,6.9134256137,40.4001541754,-6.8857665106,-3.4965743863,7.7226817154,46.69,10.41,47.8364317231,131.54,48.5942334894,-1.8165743863000001,48.6281756898,-6.8857665106,-3.4965743863,7.7226817154,55.48,1.6800000000000002,55.505430365,132.33,37.6742334894,9.7034256137,38.9037830764,-6.8857665106,-3.4965743863,7.7226817154,44.56,13.2,46.474009941,130.44
2021-06-29 14:30:00,51.5067168573,-3.1994565802,51.6059919373,-5.9632831427,-3.1494565802,6.7438729666,57.47,-0.05,57.4700217505,132.54,39.7867168573,-14.4794565802,42.339550082,-5.9632831427,-3.1494565802,6.7438729666,45.75,-11.33,47.1320633964,130.82,48.1667168573,-45.8094565802,66.472091324,-5.9632831427,-3.1494565802,6.7438729666,54.13,-42.66,68.9197540622,132.76,39.1167168573,7.2405434198,39.7811891063,-5.9632831427,-3.1494565802,6.7438729666,45.08,10.39,46.2618471313,131.93,48.4767168573,-1.3094565802,48.4943992003,-5.9632831427,-3.1494565802,6.7438729666,54.44,1.8399999999999999,54.471085908,132.76,36.9967168573,10.5305434198,38.4662111851,-5.9632831427,-3.1494565802,6.7438729666,42.96,13.68,45.0855187394,130.82
2021-06-29 15:00:00,50.4826669601,-3.7638200337,50.6227814788,-5.3173330399,-3.0338200337,6.1219355317,55.8,-0.73,55.8047748853,133.07,38.8426669601,-14.2938200337,41.3892023085,-5.3173330399,-3.0338200337,6.1219355317,44.16,-11.26,45.5729437276,131.4,47.2126669601,-46.5938200337,66.3326464633,-5.3173330399,-3.0338200337,6.1219355317,52.53,-43.56,68.2412961483,133.28,38.2026669601,7.4761799663,38.927330113400004,-5.3173330399,-3.0338200337,6.1219355317,43.52,10.51,44.7710900024,132.48,47.4826669601,-1.9138200337,47.5212201944,-5.3173330399,-3.0338200337,6.1219355317,52.8,1.12,52.811877452,133.28,36.1626669601,10.1261799663,37.5536682946,-5.3173330399,-3.0338200337,6.1219355317,41.48,13.16,43.517536695,131.4
2021-06-29 15:30:00,50.0188669645,-4.0218905959,50.1803014776,-6.1211330355,-3.3618905959,6.9835934888,56.14,-0.66,56.1438794527,133.35,38.3088669645,-15.3818905959,41.281616325,-6.1211330355,-3.3618905959,6.9835934888,44.43,-12.02,46.0272234661,131.58,46.7488669645,-46.9318905959,66.2424253584,-6.1211330355,-3.3618905959,6.9835934888,52.87,-43.57,68.5097204782,133.57,37.6688669645,6.4881094041,38.2235412021,-6.1211330355,-3.3618905959,6.9835934888,43.79,9.85,44.8841464216,132.71,47.0788669645,-2.1618905959,47.1284784988,-6.1211330355,-3.3618905959,6.9835934888,53.2,1.2,53.2135321136,133.57,35.5988669645,6.5581094041,36.1979022612,-6.1211330355,-3.3618905959,6.9835934888,41.72,9.92,42.8831528692,131.58
2021-06-29 16:00:00,52.965433614,-4.4698171007,53.153705636,-8.094566386,-3.8698171007,8.9720393094,61.06,-0.6000000000000001,61.0629478489,133.45,37.345433614,-15.6498171007,40.4919521277,-8.094566386,-3.8698171007,8.9720393094,45.44,-11.78,46.9421132886,131.77,49.445433614,-47.2498171007,68.3914915858,-8.094566386,-3.8698171007,8.9720393094,57.54,-43.38,72.0602248123,133.7,36.695433614,6.1901828993,37.2138846729,-8.094566386,-3.8698171007,8.9720393094,44.79,10.06,45.9058569248,132.88,49.825433614,-2.5098171007,49.888606081,-8.094566386,-3.8698171007,8.9720393094,57.92,1.3599999999999999,57.9359646506,133.7,34.625433614,7.8101828993,35.495346313,-8.094566386,-3.8698171007,8.9720393094,42.72,11.68,44.2879306358,131.77
2021-06-29 16:30:00,55.0693668713,-4.5620269854,55.2580062781,-9.7506331287,-4.2320269854,10.629435489,64.82,-0.33,64.8208400131,133.3,39.0093668713,-15.9620269854,42.1487486076,-9.7506331287,-4.2320269854,10.629435489,48.76,-11.73,50.1510767581,131.63,51.3693668713,-47.2620269854,69.8033741844,-9.7506331287,-4.2320269854,10.629435489,61.12,-43.03,74.7478113392,133.53,38.2693668713,5.8679730146,38.7166314138,-9.7506331287,-4.2320269854,10.629435489,48.02,10.1,49.0706674094,132.74,51.8493668713,-2.4720269854,51.9082629489,-9.7506331287,-4.2320269854,10.629435489,61.6,1.76,61.625137728,133.53,36.1693668713,10.0079730146,37.5284242107,-9.7506331287,-4.2320269854,10.629435489,45.92,14.24,48.0772711372,131.63
2021-06-29 17:00:00,56.719366701,-4.6483440959,56.9095217147,-10.590633299,-4.4083440959,11.4714868845,67.31,-0.24,67.3104278697,133.14,40.209366701,-16.1783440959,43.3420348874,-10.590633299,-4.4083440959,11.4714868845,50.8,-11.77,52.1456891795,131.5,52.869366701,-47.4083440959,71.0121188621,-10.590633299,-4.4083440959,11.4714868845,63.46,-43.0,76.6561908785,133.37,39.419366701,5.7216559041,39.8324467915,-10.590633299,-4.4083440959,11.4714868845,50.01,10.13,51.0256504123,132.6,53.369366701,-2.5283440959,53.4292225841,-10.590633299,-4.4083440959,11.4714868845,63.96,1.88,63.9876238034,133.37,37.329366701,8.9916559041,38.3970245488,-10.590633299,-4.4083440959,11.4714868845,47.92,13.4,49.758279713,131.5
2021-06-29 17:30:00,56.1166000527,-5.2476074677,56.3614246236,-9.8233999473,-4.2876074677,10.7183377593,65.94,-0.96,65.9469878008,133.58,40.1666000527,-16.7176074677,43.5067139558,-9.8233999473,-4.2876074677,10.7183377593,49.99,-12.43,51.512183025,131.92,52.3366000527,-48.1976074677,71.1486406805,-9.8233999473,-4.2876074677,10.7183377593,62.16,-43.91,76.1048861769,133.81,39.3866000527,5.2923925323,39.7405797948,-9.8233999473,-4.2876074677,10.7183377593,49.21,9.58,50.1338259063,133.03,52.8566000527,-3.1276074677,52.9490519046,-9.8233999473,-4.2876074677,10.7183377593,62.68,1.16,62.6907329675,133.81,37.2966000527,7.7923925323,38.1019390172,-9.8233999473,-4.2876074677,10.7183377593,47.12,12.08,48.6438156398,131.92
2021-06-29 18:00:00,56.1066500518,-5.3512903991,56.361267631,-10.0733499482,-4.2412903991,10.9298180876,66.18,-1.11,66.189308049,133.58,40.0166500518,-16.9912903991,43.4745469303,-10.0733499482,-4.2412903991,10.9298180876,50.09,-12.75,51.6872382702,131.92,52.3366500518,-48.1112903991,71.0902328208,-10.0733499482,-4.2412903991,10.9298180876,62.41,-43.87,76.2862045196,133.81,39.2566500518,4.9487096009,39.5673388036,-10.0733499482,-4.2412903991,10.9298180876,49.33,9.19,50.1787305539,133.03,52.8466500518,-3.2012903991,52.9435235125,-10.0733499482,-4.2412903991,10.9298180876,62.92,1.04,62.9285944543,133.81,37.2066500518,9.3987096009,38.3753899034,-10.0733499482,-4.2412903991,10.9298180876,47.28,13.64,49.208210697,131.92
2021-06-29 18:30:00,54.8871833485,-6.608127968,55.2835441264,-10.8128166515,-4.548127968,11.7304080045,65.7,-2.06,65.732287348,133.34,38.7071833485,-18.518127968,42.9088231744,-10.8128166515,-4.548127968,11.7304080045,49.52,-13.97,51.4528065318,131.7,51.1371833485,-49.578127968,71.2250117138,-10.8128166515,-4.548127968,11.7304080045,61.95,-45.03,76.5865745415,133.54,37.9671833485,3.591872032,38.136708774,-10.8128166515,-4.548127968,11.7304080045,48.78,8.14,49.4545043449,132.8,51.667183348500004,-4.468127968,51.8600231653,-10.8128166515,-4.548127968,11.7304080045,62.48,0.08,62.4800512164,133.54,35.9071833485,5.971872032,36.4003993328,-10.8128166515,-4.548127968,11.7304080045,46.72,10.52,47.8897567336,131.7
2021-06-29 19:00:00,52.4303666751,-9.5745650843,53.2974262628,-10.7496333249,-4.4445650843,11.6322300273,63.18,-5.13,63.3879270839,133.74,37.0903666751,-17.7645650843,41.1251148659,-10.7496333249,-4.4445650843,11.6322300273,47.84,-13.32,49.6597221096,132.14,48.8303666751,-53.1445650843,72.1716669312,-10.7496333249,-4.4445650843,11.6322300273,59.58,-48.7,76.9510649699,133.97,36.3803666751,4.5154349157,36.6595176168,-10.7496333249,-4.4445650843,11.6322300273,47.13,8.96,47.9741440778,133.23,49.4103666751,-7.3645650843,49.9561923474,-10.7496333249,-4.4445650843,11.6322300273,60.16,-2.92,60.2308226741,133.97,34.3703666751,7.5954349157,35.1996127385,-10.7496333249,-4.4445650843,11.6322300273,45.12,12.04,46.6987794273,132.14
2021-06-29 19:30:00,53.0171333192,-10.0105699869,53.9539427368,-11.6828666808,-4.7505699869,12.6117916682,64.7,-5.26,64.9134623942,134.86,37.8371333192,-17.9405699869,41.8749651853,-11.6828666808,-4.7505699869,12.6117916682,49.52,-13.19,51.2465267116,132.86,49.3571333192,-52.5705699869,72.1095793791,-11.6828666808,-4.7505699869,12.6117916682,61.04,-47.82,77.5411761582,135.1,37.0971333192,3.8994300131,37.3015127699,-11.6828666808,-4.7505699869,12.6117916682,48.78,8.65,49.5410022103,133.99,49.9171333192,-7.7905699869,50.5214130792,-11.6828666808,-4.7505699869,12.6117916682,61.6,-3.04,61.6749673693,135.1,35.0371333192,5.6894300131,35.4960606983,-11.6828666808,-4.7505699869,12.6117916682,46.72,10.44,47.8722466571,132.86
2021-06-29 20:00:00,52.3798166703,-10.1460383827,53.3534187216,-11.9501833297,-4.8160383827,12.8841416989,64.33,-5.33,64.5504283487,133.36,37.6298166703,-18.2860383827,41.8375704646,-11.9501833297,-4.8160383827,12.8841416989,49.58,-13.47,51.3772060354,131.36,48.7398166703,-52.2060383827,71.4215665795,-11.9501833297,-4.8160383827,12.8841416989,60.69,-47.39,77.0005727251,133.59,36.8698166703,3.3039616173,37.0175572354,-11.9501833297,-4.8160383827,12.8841416989,48.82,8.12,49.4906738689,132.47,49.2498166703,-7.8960383827000005,49.878771679,-11.9501833297,-4.8160383827,12.8841416989,61.2,-3.08,61.2774542552,133.59,34.7698166703,6.3439616173,35.3438254903,-11.9501833297,-4.8160383827,12.8841416989,46.72,11.16,48.0344043369,131.36
2021-06-29 20:30:00,50.5970500355,-9.9771992634,51.5713678065,-11.4329499645,-4.6671992634,12.3488903897,62.03,-5.31,62.2568630755,132.6,35.9970500355,-19.7471992634,41.0577579759,-11.4329499645,-4.6671992634,12.3488903897,47.43,-15.08,49.7695820758,130.65,47.0870500355,-51.8971992634,70.0750281658,-11.4329499645,-4.6671992634,12.3488903897,58.52,-47.23,75.2014846928,132.84,35.3170500355,1.8628007366000001,35.3661427045,-11.4329499645,-4.6671992634,12.3488903897,46.75,6.53,47.2038494193,131.77,47.5270500355,-7.8271992634,48.1672662021,-11.4329499645,-4.6671992634,12.3488903897,58.96,-3.16,59.0446204154,132.84,33.2870500355,5.9728007366,33.8186642064,-11.4329499645,-4.6671992634,12.3488903897,44.72,10.64,45.9683369288,130.65
2021-06-29 21:00:00,48.986933372,-10.8027636974,50.1639247338,-11.433066628,-4.6127636974,12.3285279514,60.42,-6.19,60.7362535888,132.32,34.956933372,-20.2327636974,40.3899977422,-11.433066628,-4.6127636974,12.3285279514,46.39,-15.62,48.9491215447,130.56,45.536933372,-53.3327636974,70.1284249398,-11.433066628,-4.6127636974,12.3285279514,56.97,-48.72,74.9614520937,132.56,34.306933372,1.6772363026,34.3479082188,-11.433066628,-4.6127636974,12.3285279514,45.74,6.29,46.1704635021,131.67,46.006933372,-8.6527636974,46.8135475893,-11.433066628,-4.6127636974,12.3285279514,57.44,-4.04,57.5818999339,132.56,32.326933372,5.8672363026,32.8550617572,-11.433066628,-4.6127636974,12.3285279514,43.76,10.48,44.9974221484,130.56
2021-06-29 21:30:00,48.1947500396,-10.6259982829,49.3522620645,-11.3752499604,-4.6059982829,12.2723890031,59.57,-6.02,59.8734106261,133.4,34.0847500396,-21.1959982829,40.137769351,-11.3752499604,-4.6059982829,12.2723890031,45.46,-16.59,48.3925583122,131.58,44.8047500396,-53.2159982829,69.5658544069,-11.3752499604,-4.6059982829,12.2723890031,56.18,-48.61,74.2908103334,133.64,33.4647500396,0.7640017171,33.4734699999,-11.3752499604,-4.6059982829,12.2723890031,44.84,5.37,45.1604085455,132.69,45.2647500396,-8.5259982829,46.0607234297,-11.3752499604,-4.6059982829,12.2723890031,56.64,-3.92,56.7754876685,133.64,31.5447500396,3.7540017171,31.7673383202,-11.3752499604,-4.6059982829,12.2723890031,42.92,8.36,43.7266051735,131.58
2021-06-29 22:00:00,46.9949666892,-10.9750054271,48.2594823661,-10.7350333108,-4.4150054271,11.607463681,57.73,-6.5600000000000005,58.101518913,133.4,33.0749666892,-22.0750054271,39.7650510637,-10.7350333108,-4.4150054271,11.607463681,43.81,-17.66,47.2354919526,131.67,43.6849666892,-53.4950054271,69.0658520564,-10.7350333108,-4.4150054271,11.607463681,54.42,-49.08,73.2828956851,133.64,32.4949666892,-0.1150054271,32.4951702008,-10.7350333108,-4.4150054271,11.607463681,43.23,4.3,43.4433297527,132.82,44.1449666892,-8.8950054271,45.032201873,-10.7350333108,-4.4150054271,11.607463681,54.88,-4.48,55.0625535187,133.64,30.5849666892,4.1449945729,30.8645616749,-10.7350333108,-4.4150054271,11.607463681,41.32,8.56,42.1973458881,131.67
2021-06-29 22:30:00,45.1722166524,-13.0446450742,47.0179957293,-10.1377833476,-4.2146450742,10.9789746473,55.31,-8.83,56.0104008198,133.24,31.9722166524,-21.5246450742,38.5426125638,-10.1377833476,-4.2146450742,10.9789746473,42.11,-17.31,45.5289819785,131.6,42.0122166524,-55.7746450742,69.8271965727,-10.1377833476,-4.2146450742,10.9789746473,52.15,-51.56,73.3352309603,133.5,31.4422166524,0.4853549258,31.4459624979,-10.1377833476,-4.2146450742,10.9789746473,41.58,4.7,41.8447894008,132.82,42.4622166524,-10.9346450742,43.847534776,-10.1377833476,-4.2146450742,10.9789746473,52.6,-6.72,53.0275249281,133.5,29.5822166524,4.5853549258,29.935480986,-10.1377833476,-4.2146450742,10.9789746473,39.72,8.8,40.6831463877,131.6
2021-06-29 23:00:00,42.5991166482,-15.0467906819,45.178431237,-9.2208833518,-3.8767906819,10.0027094219,51.82,-11.17,53.0101999619,133.75,30.1991166482,-20.7267906819,36.6276739407,-9.2208833518,-3.8767906819,10.0027094219,39.42,-16.85,42.8702565889,131.84,39.6291166482,-58.2567906819,70.4579345913,-9.2208833518,-3.8767906819,10.0027094219,48.85,-54.38,73.0992947982,134.0,29.7391166482,1.4132093181,29.7726757211,-9.2208833518,-3.8767906819,10.0027094219,38.96,5.29,39.3174986488,132.99,40.0591166482,-12.9967906819,42.1147170792,-9.2208833518,-3.8767906819,10.0027094219,49.28,-9.12,50.1167915972,134.0,27.8591166482,3.8832093181,28.1284499222,-9.2208833518,-3.8767906819,10.0027094219,37.08,7.76,37.8832944713,131.84
2021-06-29 23:30:00,40.049699984,-16.2763662197,43.2307594905,-8.010300016,-3.4963662197,8.7401077275,48.06,-12.78,49.7301920366,134.65,28.259699984,-20.3963662197,34.8514332295,-8.010300016,-3.4963662197,8.7401077275,36.27,-16.9,40.0140337882,132.42,37.279699984,-59.4463662197,70.168700199,-8.010300016,-3.4963662197,8.7401077275,45.29,-55.95,71.9832383267,134.9,27.859699984,1.6636337803,27.909327483,-8.010300016,-3.4963662197,8.7401077275,35.87,5.16,36.2392397823,133.6,37.709699984,-14.2163662197,40.3004533644,-8.010300016,-3.4963662197,8.7401077275,45.72,-10.72,46.9599488926,134.9,26.029699984,5.7836337803,26.6645026385,-8.010300016,-3.4963662197,8.7401077275,34.04,9.28,35.2822901751,132.42
2021-06-30 00:00:00,38.0379166521,-16.9752052132,41.653819696,-7.2620833479,-3.2552052132,7.9582796841,45.3,-13.72,47.3321074959,134.65,26.7479166521,-20.2752052132,33.5638941672,-7.2620833479,-3.2552052132,7.9582796841,34.01,-17.02,38.0310465278,132.28,35.4179166521,-60.3752052132,69.9971015436,-7.2620833479,-3.2552052132,7.9582796841,42.68,-57.12,71.3041148883,134.9,26.4079166521,1.8647947868,26.4736760104,-7.2620833479,-3.2552052132,7.9582796841,33.67,5.12,34.0570594738,133.47,35.777916652100004,-15.0152052132,38.8009756006,-7.2620833479,-3.2552052132,7.9582796841,43.04,-11.76,44.6177005234,134.9,24.5779166521,5.0647947868,25.0943446456,-7.2620833479,-3.2552052132,7.9582796841,31.84,8.32,32.909086891,132.28
2021-06-30 00:30:00,36.7366999865,-18.044828854,40.9292190771,-6.7633000135,-3.074828854,7.4294548625,43.5,-14.97,46.0038139723,135.05,25.9766999865,-19.684828854,32.5926591305,-6.7633000135,-3.074828854,7.4294548625,32.74,-16.61,36.712391641,132.6,34.2266999865,-61.494828854,70.3781284757,-6.7633000135,-3.074828854,7.4294548625,40.99,-58.42,71.3657936269,135.33,25.6766999865,2.415171146,25.7900363292,-6.7633000135,-3.074828854,7.4294548625,32.44,5.49,32.9012720119,133.8,34.5966999865,-16.074828854,38.1488108942,-6.7633000135,-3.074828854,7.4294548625,41.36,-13.0,43.3549259024,135.33,23.8766999865,4.605171146,24.3167515003,-6.7633000135,-3.074828854,7.4294548625,30.64,7.68,31.5878457638,132.6
2021-06-30 01:00:00,35.2702499869,-18.4506094577,39.8047173524,-6.5397500131,-3.0106094577,7.1994513361,41.81,-15.44,44.5698294814,135.29,25.2202499869,-19.5706094577,31.9228721131,-6.5397500131,-3.0106094577,7.1994513361,31.76,-16.56,35.8180289798,132.6,32.8302499869,-62.0306094577,70.1827744101,-6.5397500131,-3.0106094577,7.1994513361,39.37,-59.02,70.9461577536,135.56,24.9402499869,2.5793905423,25.0732791031,-6.5397500131,-3.0106094577,7.1994513361,31.48,5.59,31.9724647158,133.8,33.1802499869,-16.4906094577,37.0522494524,-6.5397500131,-3.0106094577,7.1994513361,39.72,-13.48,41.9450688401,135.56,23.1402499869,4.3893905423,23.5528749581,-6.5397500131,-3.0106094577,7.1994513361,29.68,7.4,30.5885991834,132.6
2021-06-30 01:30:00,35.2824666539,-18.6482475546,39.9075129524,-6.3675333461,-2.9682475546,7.0253807341,41.65,-15.68,44.5037627623,135.53,25.0524666539,-19.2982475546,31.6235425613,-6.3675333461,-2.9682475546,7.0253807341,31.42,-16.33,35.4102428684,132.81,32.8624666539,-62.0682475546,70.2311118314,-6.3675333461,-2.9682475546,7.0253807341,39.23,-59.1,70.9352021214,135.8,24.7824666539,2.7517524454,24.9347708025,-6.3675333461,-2.9682475546,7.0253807341,31.15,5.72,31.6708209556,134.0,33.1924666539,-16.7282475546,37.1695319962,-6.3675333461,-2.9682475546,7.0253807341,39.56,-13.76,41.8847370769,135.8,22.9524666539,4.5117524454,23.391700144,-6.3675333461,-2.9682475546,7.0253807341,29.32,7.48,30.2590945007,132.81
2021-06-30 02:00:00,34.325549987,-19.590809621200002,39.5226922606,-6.504450013,-3.0208096212,7.1716916233,40.83,-16.57,44.0642008892,135.15,24.645549987,-18.8908096212,31.0526298774,-6.504450013,-3.0208096212,7.1716916233,31.15,-15.87,34.9596824928,132.41,31.955549987,-63.1408096212,70.7666518537,-6.504450013,-3.0208096212,7.1716916233,38.46,-60.12,71.369363175,135.42,24.385549987,3.1791903788,24.5919153307,-6.504450013,-3.0208096212,7.1716916233,30.89,6.2,31.5060644956,133.62,32.295549987,-17.6208096212,36.7898828575,-6.504450013,-3.0208096212,7.1716916233,38.8,-14.6,41.4560007719,135.42,22.615549987,3.3791903788,22.8666138471,-6.504450013,-3.0208096212,7.1716916233,29.12,6.4,29.8150029348,132.41
2021-06-30 02:30:00,33.813649987,-18.9977191349,38.7850004224,-6.516350013,-2.9777191349,7.1644698854,40.33,-16.02,43.3952681752,136.54,24.323649987,-19.7177191349,31.3117932506,-6.516350013,-2.9777191349,7.1644698854,30.84,-16.74,35.0903576499,133.75,31.463649987,-63.1977191349,70.596834025,-6.516350013,-2.9777191349,7.1644698854,37.98,-60.22,71.1964100219,136.79,24.073649987,2.7122808651,24.2259590354,-6.516350013,-2.9777191349,7.1644698854,30.59,5.69,31.1146942778,134.94,31.763649987,-17.0977191349,36.0730018173,-6.516350013,-2.9777191349,7.1644698854,38.28,-14.12,40.8011372391,136.79,22.283649987,4.5822808650999995,22.7499088936,-6.516350013,-2.9777191349,7.1644698854,28.8,7.5600000000000005,29.7757216537,133.75
2021-06-30 03:00:00,32.9723166544,-18.5663500037,37.8402301528,-6.1576833456,-2.8663500037,6.7921297491,39.13,-15.7,42.1621500875,136.54,23.6723166544,-20.4463500037,31.2798945692,-6.1576833456,-2.8663500037,6.7921297491,29.83,-17.58,34.6249231046,133.75,30.6823166544,-62.3163500037,69.4602910522,-6.1576833456,-2.8663500037,6.7921297491,36.84,-59.45,69.9391742874,136.79,23.4723166544,1.8136499963000001,23.5422805911,-6.1576833456,-2.8663500037,6.7921297491,29.63,4.68,29.9973215471,134.94,31.0023166544,-16.7063500037,35.217123227,-6.1576833456,-2.8663500037,6.7921297491,37.16,-13.84,39.6536404382,136.79,21.7223166544,5.3736499963,22.3771123051,-6.1576833456,-2.8663500037,6.7921297491,27.88,8.24,29.0721860203,133.75
2021-06-30 03:30:00,32.7705666547,-18.4343804242,37.5996864414,-5.9694333453,-2.8543804242,6.6167682496,38.74,-15.58,41.7555265803,135.9,23.3505666547,-20.3343804242,30.9634621826,-5.9694333453,-2.8543804242,6.6167682496,29.32,-17.48,34.1352134899,133.25,30.500566654700002,-62.3343804242,69.3963943525,-5.9694333453,-2.8543804242,6.6167682496,36.47,-59.48,69.7705618438,136.15,23.1405666547,1.9756195758000001,23.2247475295,-5.9694333453,-2.8543804242,6.6167682496,29.11,4.83,29.507981971,134.45,30.750566654700002,-16.5743804242,34.9328990499,-5.9694333453,-2.8543804242,6.6167682496,36.72,-13.72,39.1994489757,136.15,21.4305666547,5.7856195758,22.1978057704,-5.9694333453,-2.8543804242,6.6167682496,27.4,8.64,28.7299425687,133.25
2021-06-30 04:00:00,32.4112333209,-18.7533395912,37.4456378128,-6.1987666791,-2.8533395912,6.8239471836,38.61,-15.9,41.7557433175,135.9,23.1912333209,-20.5833395912,31.0081791093,-6.1987666791,-2.8533395912,6.8239471836,29.39,-17.73,34.3238255444,133.25,30.1512333209,-62.6933395912,69.5668865184,-6.1987666791,-2.8533395912,6.8239471836,36.35,-59.84,70.0153418902,136.15,23.0012333209,1.7466604088,23.0674566623,-6.1987666791,-2.8533395912,6.8239471836,29.2,4.6,29.5601082542,134.45,30.4412333209,-16.8533395912,34.7951683639,-6.1987666791,-2.8533395912,6.8239471836,36.64,-14.0,39.2235847418,136.15,21.2412333209,4.9066604088,21.8005804822,-6.1987666791,-2.8533395912,6.8239471836,27.44,7.76,28.5161568238,133.25
