Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-06-30 04:30:00,32.5277999872,-18.5120425725,37.4266414766,-6.3822000128,-2.9120425725,7.0151599374,38.91,-15.6,41.9207359191,136.1,23.3577999872,-20.4420425725,31.0397152819,-6.3822000128,-2.9120425725,7.0151599374,29.74,-17.53,34.5220002317,133.43,30.2477999872,-62.6020425725,69.5265786467,-6.3822000128,-2.9120425725,7.0151599374,36.63,-59.69,70.0332278279,136.35,23.1577999872,1.9679574275,23.2412683967,-6.3822000128,-2.9120425725,7.0151599374,29.54,4.88,29.9403740792,134.63,30.5377999872,-16.6720425725,34.7924450362,-6.3822000128,-2.9120425725,7.0151599374,36.92,-13.76,39.4008121744,136.35,21.4177999872,5.2879574275,22.0609303985,-6.3822000128,-2.9120425725,7.0151599374,27.8,8.2,28.9841335906,133.43
2021-06-30 05:00:00,32.774683321,-15.6619464924,36.3245982045,-6.165316679,-2.9019464924,6.8141340753,38.94,-12.76,40.9773254374,136.22,22.964683321,-18.5519464924,29.5220493647,-6.165316679,-2.9019464924,6.8141340753,29.13,-15.65,33.0678000478,133.55,30.194683321,-68.4519464924,74.8156927352,-6.165316679,-2.9019464924,6.8141340753,36.36,-65.55,74.9590027949,136.46,22.754683321,3.7780535076,23.0661939068,-6.165316679,-2.9019464924,6.8141340753,28.92,6.68,29.6814554899,134.74,30.714683321,-13.8619464924,33.6978535231,-6.165316679,-2.9019464924,6.8141340753,36.88,-10.96,38.474095181,136.46,21.034683321,-1.8219464924,21.1134410136,-6.165316679,-2.9019464924,6.8141340753,27.2,1.08,27.2214327323,133.55
2021-06-30 05:30:00,33.1998833207,-11.5739721361,35.159480706,-6.3301166793,-2.9739721361,6.9939178891000005,39.53,-8.6,40.4546771091,136.05,23.5898833207,-12.6839721361,26.7836842916,-6.3301166793,-2.9739721361,6.9939178891000005,29.92,-9.71,31.4561679166,133.55,30.0498833207,-79.1839721361,84.6941375234,-6.3301166793,-2.9739721361,6.9939178891000005,36.38,-76.21,84.4480224754,136.31,23.2998833207,9.2560278639,25.071071269,-6.3301166793,-2.9739721361,6.9939178891000005,29.63,12.23,32.0547937133,134.74,30.9498833207,-9.8939721361,32.4928601726,-6.3301166793,-2.9739721361,6.9939178891000005,37.28,-6.92,37.9168142122,136.31,21.5098833207,-13.6539721361,25.4775594507,-6.3301166793,-2.9739721361,6.9939178891000005,27.84,-10.68,29.8182494456,133.55
2021-06-30 06:00:00,34.5555000075,-11.0402651951,36.2763013047,-6.6444999925,-3.0502651951,7.3111899107,41.2,-7.99,41.9676077469,135.52,24.4855000075,-12.9502651951,27.6992613483,-6.6444999925,-3.0502651951,7.3111899107,31.13,-9.9,32.6662960863,132.77,31.3055000075,-78.0802651951,84.122304674,-6.6444999925,-3.0502651951,7.3111899107,37.95,-75.03,84.0815282925,135.76,24.1655000075,8.8397348049,25.7315429392,-6.6444999925,-3.0502651951,7.3111899107,30.81,11.89,33.0246604827,133.93,32.2755000075,-9.3302651951,33.5970497119,-6.6444999925,-3.0502651951,7.3111899107,38.92,-6.28,39.4234042163,135.76,22.3955000075,-13.0902651951,25.9405756194,-6.6444999925,-3.0502651951,7.3111899107,29.04,-10.04,30.7265878353,132.77
2021-06-30 06:30:00,37.4875000461,-8.2716984356,38.3892387879,-7.3424999539,-3.3416984356,8.0671713759,44.83,-4.93,45.1002638573,133.64,26.6675000461,-13.2916984356,29.7963891438,-7.3424999539,-3.3416984356,8.0671713759,34.01,-9.95,35.4356120308,131.34,33.9875000461,-74.2316984356,81.6424841122,-7.3424999539,-3.3416984356,8.0671713759,41.33,-70.89,82.0582780711,133.89,26.2775000461,8.2483015644,27.5416318937,-7.3424999539,-3.3416984356,8.0671713759,33.62,11.59,35.561671783,132.47,34.9775000461,-6.5816984356,35.5913509686,-7.3424999539,-3.3416984356,8.0671713759,42.32,-3.24,42.4438452546,133.89,24.4175000461,-14.3416984356,28.3178145788,-7.3424999539,-3.3416984356,8.0671713759,31.76,-11.0,33.6109743983,131.34
2021-06-30 07:00:00,40.5300334147,-6.8791685075,41.1096894655,-8.0799665853,-3.6391685075,8.8616819761,48.61,-3.24,48.717858122,133.64,28.8300334147,-11.9091685075,31.192933835,-8.0799665853,-3.6391685075,8.8616819761,36.91,-8.27,37.8251371445,131.34,36.7900334147,-72.2691685075,81.0946316067,-8.0799665853,-3.6391685075,8.8616819761,44.87,-68.63,81.9963035752,133.89,28.3400334147,9.4208314925,29.8648549294,-8.0799665853,-3.6391685075,8.8616819761,36.42,13.06,38.690825786,132.47,37.8400334147,-5.1591685075000004,38.1901184669,-8.0799665853,-3.6391685075,8.8616819761,45.92,-1.52,45.9451499073,133.89,26.4400334147,-12.2391685075,29.1354185267,-8.0799665853,-3.6391685075,8.8616819761,34.52,-8.6,35.5751373855,131.34
2021-06-30 07:30:00,44.6686834673,-4.2413864373,44.86959596,-9.3513165327,-4.1213864373,10.2192439574,54.02,-0.12,54.0201332838,132.97,31.8886834673,-11.2913864373,33.8287383884,-9.3513165327,-4.1213864373,10.2192439574,41.24,-7.17,41.8586490465,130.68,40.5886834673,-68.6213864373,79.7266323269,-9.3513165327,-4.1213864373,10.2192439574,49.94,-64.5,81.5736084773,133.22,31.2886834673,9.7586135627,32.7751773722,-9.3513165327,-4.1213864373,10.2192439574,40.64,13.88,42.9448949236,131.8,41.7286834673,-2.4813864373,41.802395895000004,-9.3513165327,-4.1213864373,10.2192439574,51.08,1.6400000000000001,51.1063205484,133.22,29.2486834673,-13.3213864373,32.1394589435,-9.3513165327,-4.1213864373,10.2192439574,38.6,-9.2,39.6812298197,130.68
2021-06-30 08:00:00,49.1875333984,-0.8849494048000001,49.195493465,-10.632466601600001,-4.4849494048,11.5396757839,59.82,3.6,59.9282270721,131.78,34.6975333984,-10.6849494048,36.3054674631,-10.632466601600001,-4.4849494048,11.5396757839,45.33,-6.2,45.7520371131,129.72,44.7175333984,-64.7749494048,78.7111927469,-10.632466601600001,-4.4849494048,11.5396757839,55.35,-60.29,81.8444048179,132.03,33.9775333984,10.2450505952,35.4885028923,-10.632466601600001,-4.4849494048,11.5396757839,44.61,14.73,46.9789846634,130.82,45.9275333984,0.8750505952000001,45.9358687477,-10.632466601600001,-4.4849494048,11.5396757839,56.56,5.36,56.8134068684,132.03,31.8475333984,-12.7249494048,34.2956224745,-10.632466601600001,-4.4849494048,11.5396757839,42.48,-8.24,43.2717921977,129.72
2021-06-30 08:30:00,51.9444000471,1.8901746445,51.9787789048,-11.0255999529,-4.6398253555,11.9620998847,62.97,6.53,63.30767568,131.07,36.6344000471,-10.3298253555,38.0629026571,-11.0255999529,-4.6398253555,11.9620998847,47.66,-5.69,47.9984551835,129.34,47.2544000471,-61.6898253555,77.7085122506,-11.0255999529,-4.6398253555,11.9620998847,58.28,-57.05,81.555262859,131.32,35.8444000471,10.5701746445,37.3704376045,-11.0255999529,-4.6398253555,11.9620998847,46.87,15.21,49.2761707116,130.42,48.5344000471,3.6801746445,48.6737267255,-11.0255999529,-4.6398253555,11.9620998847,59.56,8.32,60.1383072592,131.32,33.6944000471,-12.0798253555,35.7943399877,-11.0255999529,-4.6398253555,11.9620998847,44.72,-7.44,45.3346666471,129.34
2021-06-30 09:00:00,53.289566671,3.3468680723,53.3945637858,-10.210433329,-4.4131319277,11.1233395245,63.5,7.76,63.9723971725,130.57,37.359566671,-9.4631319277,38.5394354879,-10.210433329,-4.4131319277,11.1233395245,47.57,-5.05,47.8373013453,129.11,48.559566671,-60.0931319277,77.2607016546,-10.210433329,-4.4131319277,11.1233395245,58.77,-55.68,80.9578612613,130.82,36.569566671,11.3768680723,38.2983855226,-10.210433329,-4.4131319277,11.1233395245,46.78,15.79,49.3729936301,130.18,49.749566671,5.0668680723,50.0069248806,-10.210433329,-4.4131319277,11.1233395245,59.96,9.48,60.7047938799,130.82,34.389566671,-12.2131319277,36.4938746546,-10.210433329,-4.4131319277,11.1233395245,44.6,-7.8,45.2769256907,129.11
2021-06-30 09:30:00,54.3783999851,-0.2577755345,54.3790109616,-9.0716000149,-4.0777755345,9.9459630072,63.45,3.8200000000000003,63.56488732,130.33,37.5783999851,-10.7277755345,39.0796790334,-9.0716000149,-4.0777755345,9.9459630072,46.65,-6.65,47.1215980204,128.94,50.3383999851,-49.2377755345,70.4152899067,-9.0716000149,-4.0777755345,9.9459630072,59.41,-45.16,74.6255566143,130.59,36.7783999851,8.0322244655,37.6452830422,-9.0716000149,-4.0777755345,9.9459630072,45.85,12.11,47.4223006612,130.02,50.9683999851,1.6022244655,50.9935772453,-9.0716000149,-4.0777755345,9.9459630072,60.04,5.68,60.3080757445,130.59,34.6483999851,-2.9577755345,34.7744167117,-9.0716000149,-4.0777755345,9.9459630072,43.72,1.12,43.7343434843,128.94
2021-06-30 10:00:00,54.065549986,-3.2911861062,54.1656311814,-6.984450014,-3.5911861062,7.8536080655,61.05,0.30000000000000004,61.0507370963,130.63,36.745549986,-14.1211861062,39.3655095334,-6.984450014,-3.5911861062,7.8536080655,43.73,-10.53,44.979926634,129.24,50.555549986,-45.1211861062,67.7627115014,-6.984450014,-3.5911861062,7.8536080655,57.54,-41.53,70.9619087962,130.88,36.095549986,7.1888138938,36.8044531816,-6.984450014,-3.5911861062,7.8536080655,43.08,10.78,44.4082740038,130.32,50.895549986,-1.3511861062000001,50.9134826178,-6.984450014,-3.5911861062,7.8536080655,57.88,2.24,57.9233286336,130.88,33.975549986,9.6488138938,35.3190827516,-6.984450014,-3.5911861062,7.8536080655,40.96,13.24,43.0467095142,129.24
2021-06-30 10:30:00,53.3080166586,-3.0767823433,53.3967342602,-4.0519833414,-2.8467823433,4.9520438921,57.36,-0.23,57.3604611209,131.77,35.4280166586,-13.0067823433,37.740174235,-4.0519833414,-2.8467823433,4.9520438921,39.48,-10.16,40.7663586797,130.16,49.9780166586,-45.2467823433,67.4171599932,-4.0519833414,-2.8467823433,4.9520438921,54.03,-42.4,68.6804258869,132.03,34.8780166586,8.3832176567,35.8713588301,-4.0519833414,-2.8467823433,4.9520438921,38.93,11.23,40.5173765192,131.26,50.2280166586,-1.1667823433,50.2415668395,-4.0519833414,-2.8467823433,4.9520438921,54.28,1.6800000000000002,54.3059923029,132.03,32.8280166586,11.5932176567,34.814959046,-4.0519833414,-2.8467823433,4.9520438921,36.88,14.44,39.6061611369,130.16
2021-06-30 11:00:00,53.4131833313,-1.8688158225,53.445866315,-2.0168166687,-2.3888158225,3.1263381949,55.43,0.52,55.4324390587,132.31,35.3731833313,-12.1888158225,37.4142931263,-2.0168166687,-2.3888158225,3.1263381949,37.39,-9.8,38.6529701317,130.57,50.1831833313,-44.0488158225,66.7731238196,-2.0168166687,-2.3888158225,3.1263381949,52.2,-41.66,66.7861931839,132.56,34.8931833313,9.1611841775,36.0757749539,-2.0168166687,-2.3888158225,3.1263381949,36.91,11.55,38.6749350355,131.7,50.3831833313,-0.0688158225,50.3832303273,-2.0168166687,-2.3888158225,3.1263381949,52.4,2.32,52.4513336341,132.56,32.8631833313,10.6911841775,34.5585045652,-2.0168166687,-2.3888158225,3.1263381949,34.88,13.08,37.2518563296,130.57
2021-06-30 11:30:00,53.6209666714,-1.0009534688,53.6303083585,-1.4090333286,-2.1909534688,2.6049284104,55.03,1.19,55.0428651144,132.55,35.5209666714,-11.900953468800001,37.4616038997,-1.4090333286,-2.1909534688,2.6049284104,36.93,-9.71,38.1851934655,130.88,50.4009666714,-43.3909534688,66.5058815771,-1.4090333286,-2.1909534688,2.6049284104,51.81,-41.2,66.1945322515,132.78,35.0509666714,9.5190465312,36.3205521911,-1.4090333286,-2.1909534688,2.6049284104,36.46,11.71,38.2943298675,132.02,50.5909666714,0.7690465312,50.596811572600004,-1.4090333286,-2.1909534688,2.6049284104,52.0,2.96,52.0841780198,132.78,33.0309666714,9.6890465312,34.422701549,-1.4090333286,-2.1909534688,2.6049284104,34.44,11.88,36.4314150151,130.88
2021-06-30 12:00:00,54.0809000079,-0.43525285490000004,54.0826514764,-0.6390999921,-2.0252528549,2.1236991139,54.72,1.5899999999999999,54.743095455,132.55,35.4809000079,-11.7252528549,37.3681123404,-0.6390999921,-2.0252528549,2.1236991139,36.12,-9.7,37.3997914433,130.88,50.8809000079,-42.4552528549,66.2669939004,-0.6390999921,-2.0252528549,2.1236991139,51.52,-40.43,65.4896579622,132.78,35.0309000079,9.5147471451,36.3000601735,-0.6390999921,-2.0252528549,2.1236991139,35.67,11.54,37.4902720716,132.02,51.0409000079,1.2947471451,51.057319199,-0.6390999921,-2.0252528549,2.1236991139,51.68,3.32,51.7865310675,132.78,33.0009000079,11.9347471451,35.0926999638,-0.6390999921,-2.0252528549,2.1236991139,33.64,13.96,36.421576023,130.88
2021-06-30 12:30:00,54.664966677,-0.3204810295,54.6659061014,-0.635033323,-2.0004810295,2.0988548475,55.3,1.6800000000000002,55.325513102,131.95,35.824966677,-11.8404810295,37.7309584879,-0.635033323,-2.0004810295,2.0988548475,36.46,-9.84,37.7644965543,130.34,51.424966677,-42.2504810295,66.5554681822,-0.635033323,-2.0004810295,2.0988548475,52.06,-40.25,65.8050613555,132.18,35.374966677,9.3795189705,36.5973174361,-0.635033323,-2.0004810295,2.0988548475,36.01,11.38,37.7653875923,131.45,51.564966677,1.3995189705,51.5839552744,-0.635033323,-2.0004810295,2.0988548475,52.2,3.4,52.3106107783,132.18,33.324966677,12.5995189705,35.6272547681,-0.635033323,-2.0004810295,2.0988548475,33.96,14.6,36.9654108593,130.34
2021-06-30 13:00:00,54.8964500082,-0.2999286003,54.897269337,-0.7135499918,-2.0399286003,2.1611252358,55.61,1.74,55.6372150633,131.95,36.0764500082,-11.7599286003,37.9447778472,-0.7135499918,-2.0399286003,2.1611252358,36.79,-9.72,38.0523652353,130.34,51.6364500082,-42.2299286003,66.7059955254,-0.7135499918,-2.0399286003,2.1611252358,52.35,-40.19,65.9981711868,132.18,35.6064500082,9.4500713997,36.839152157,-0.7135499918,-2.0399286003,2.1611252358,36.32,11.49,38.0941268439,131.45,51.8064500082,1.4400713997,51.8264610801,-0.7135499918,-2.0399286003,2.1611252358,52.52,3.48,52.6351669514,132.18,33.5664500082,13.3600713997,36.1275251568,-0.7135499918,-2.0399286003,2.1611252358,34.28,15.4,37.5802927077,130.34
2021-06-30 13:30:00,54.4952666712,-0.6823145968000001,54.4995380052,-1.7247333288000002,-2.3123145968,2.8847016917,56.22,1.63,56.2436245276,131.78,36.5052666712,-11.9123145968,38.3997100743,-1.7247333288000002,-2.3123145968,2.8847016917,38.23,-9.6,39.4169113453,130.18,51.2052666712,-42.7423145968,66.6999609592,-1.7247333288000002,-2.3123145968,2.8847016917,52.93,-40.43,66.6045779207,132.01,35.9952666712,9.3576854032,37.1917396586,-1.7247333288000002,-2.3123145968,2.8847016917,37.72,11.67,39.4840132205,131.31,51.3952666712,1.0876854032,51.4067748039,-1.7247333288000002,-2.3123145968,2.8847016917,53.12,3.4,53.228699026,132.01,33.9552666712,12.0476854032,36.0292500378,-1.7247333288000002,-2.3123145968,2.8847016917,35.68,14.36,38.4613052301,130.18
2021-06-30 14:00:00,54.409400005,-1.0332513885,54.4192100029,-2.480599995,-2.4432513885000002,3.4817888624,56.89,1.4100000000000001,56.9074705113,132.06,36.239400005,-12.3132513885,38.2741462672,-2.480599995,-2.4432513885000002,3.4817888624,38.72,-9.87,39.9581693775,130.44,51.089400005,-43.1732513885,66.8883878437,-2.480599995,-2.4432513885000002,3.4817888624,53.57,-40.73,67.2954515551,132.29,35.729400005,9.0367486115,36.8544820909,-2.480599995,-2.4432513885000002,3.4817888624,38.21,11.48,39.8972994074,131.54,51.319400005,0.7567486115000001,51.3249791557,-2.480599995,-2.4432513885000002,3.4817888624,53.8,3.2,53.8950832637,132.29,33.679400005,13.1567486115,36.158014585,-2.480599995,-2.4432513885000002,3.4817888624,36.16,15.6,39.3815388221,130.44
2021-06-30 14:30:00,54.6191333303,-1.0945725006,54.6300998966,-3.3108666697,-2.6145725006,4.218747144,57.93,1.52,57.949937877400004,132.22,36.6391333303,-12.5145725006,38.7174458877,-3.3108666697,-2.6145725006,4.218747144,39.95,-9.9,41.1583831072,130.6,51.2391333303,-43.2845725006,67.0746077215,-3.3108666697,-2.6145725006,4.218747144,54.55,-40.67,68.0422765639,132.46,36.0991333303,8.8754274994,37.1741932057,-3.3108666697,-2.6145725006,4.218747144,39.41,11.49,41.0508002358,131.7,51.4491333303,0.7054274994,51.4539692191,-3.3108666697,-2.6145725006,4.218747144,54.76,3.32,54.8605504894,132.46,34.0491333303,12.9854274994,36.4412514589,-3.3108666697,-2.6145725006,4.218747144,37.36,15.6,40.4861655384,130.6
2021-06-30 15:00:00,54.4250999918,-1.6281754420999999,54.449448706,-4.2849000082,-2.7981754421,5.1176316675,58.71,1.17,58.721656993,132.22,36.7750999918,-12.9481754421,38.987988236,-4.2849000082,-2.7981754421,5.1176316675,41.06,-10.15,42.2959347928,130.6,51.0250999918,-43.6881754421,67.1730414871,-4.2849000082,-2.7981754421,5.1176316675,55.31,-40.89,68.7836332277,132.46,36.2050999918,8.4018245579,37.1671887734,-4.2849000082,-2.7981754421,5.1176316675,40.49,11.2,42.0104760744,131.7,51.3150999918,0.24182455790000001,51.3156697928,-4.2849000082,-2.7981754421,5.1176316675,55.6,3.04,55.6830458937,132.46,34.1550999918,12.0818245579,36.2290124086,-4.2849000082,-2.7981754421,5.1176316675,38.44,14.88,41.2195099437,130.6
2021-06-30 15:30:00,53.7457333245,-1.9924829152,53.7826536976,-4.4042666755,-2.8824829151999998,5.263674829,58.15,0.89,58.1568104352,131.65,36.9857333245,-13.1824829152,39.2647720656,-4.4042666755,-2.8824829151999998,5.263674829,41.39,-10.3,42.6523399124,130.03,50.3657333245,-43.7724829152,66.7288345011,-4.4042666755,-2.8824829151999998,5.263674829,54.77,-40.89,68.3501645938,131.89,36.4157333245,8.0475170848,37.2943449439,-4.4042666755,-2.8824829151999998,5.263674829,40.82,10.93,42.2579850442,131.15,50.5957333245,-0.1624829152,50.5959942223,-4.4042666755,-2.8824829151999998,5.263674829,55.0,2.7199999999999998,55.0672171078,131.89,34.3557333245,10.7975170848,36.0125365319,-4.4042666755,-2.8824829151999998,5.263674829,38.76,13.68,41.1032845403,130.03
2021-06-30 16:00:00,55.4174666581,-1.6031634373,55.4406506438,-4.2725333419,-2.8131634373,5.1155087413,59.69,1.21,59.7022629387,131.65,37.3574666581,-12.7331634373,39.4678827179,-4.2725333419,-2.8131634373,5.1155087413,41.63,-9.92,42.7955990728,130.03,51.9574666581,-43.7131634373,67.9000662682,-4.2725333419,-2.8131634373,5.1155087413,56.23,-40.9,69.5314525952,131.89,36.7674666581,8.6568365627,37.7728397626,-4.2725333419,-2.8131634373,5.1155087413,41.04,11.47,42.6127035049,131.15,52.2074666581,0.2668365627,52.2081485652,-4.2725333419,-2.8131634373,5.1155087413,56.48,3.08,56.5639178275,131.89,34.6874666581,10.3868365627,36.2092076265,-4.2725333419,-2.8131634373,5.1155087413,38.96,13.2,41.1354056744,130.03
2021-06-30 16:30:00,57.1088166579,-1.3504092105,57.1247804819,-4.3811833421,-2.7404092105,5.1676503479,61.49,1.3900000000000001,61.5057086781,132.14,38.2588166579,-12.7904092105,40.3401985597,-4.3811833421,-2.7404092105,5.1676503479,42.64,-10.05,43.8083565088,130.51,53.5588166579,-43.7404092105,69.1503451885,-4.3811833421,-2.7404092105,5.1676503479,57.94,-41.0,70.9791772283,132.39,37.6688166579,8.7395907895,38.6693702506,-4.3811833421,-2.7404092105,5.1676503479,42.05,11.48,43.5889079927,131.64,53.8988166579,0.5795907895,53.9019328281,-4.3811833421,-2.7404092105,5.1676503479,58.28,3.32,58.3744875781,132.39,35.5788166579,12.0195907895,37.5542641723,-4.3811833421,-2.7404092105,5.1676503479,39.96,14.76,42.598816885,130.51
2021-06-30 17:00:00,58.0521999847,-2.001001991,58.0866760284,-7.6478000153,-3.6910019910000003,8.4918985375,65.7,1.69,65.7217323265,132.63,40.2521999847,-13.441001991,42.4370137749,-7.6478000153,-3.6910019910000003,8.4918985375,47.9,-9.75,48.8822309229,131.02,54.2721999847,-44.411001991,70.1270902649,-7.6478000153,-3.6910019910000003,8.4918985375,61.92,-40.72,74.1094110083,132.87,39.5121999847,8.168998009,40.3478187279,-7.6478000153,-3.6910019910000003,8.4918985375,47.16,11.86,48.6284402382,132.14,54.7121999847,0.028998009,54.7122076693,-7.6478000153,-3.6910019910000003,8.4918985375,62.36,3.7199999999999998,62.4708572056,132.87,37.3921999847,6.028998009,37.875129527,-7.6478000153,-3.6910019910000003,8.4918985375,45.04,9.72,46.0768922563,131.02
2021-06-30 17:30:00,58.7646666497,-2.697391214,58.8265413381,-8.5053333503,-4.037391214,9.4149467983,67.27,1.34,67.2833448931,132.63,40.7046666497,-14.417391214,43.1825318442,-8.5053333503,-4.037391214,9.4149467983,49.21,-10.38,50.2928275204,131.02,54.9146666497,-45.207391214,71.1289591771,-8.5053333503,-4.037391214,9.4149467983,63.42,-41.17,75.611277598,132.87,39.9446666497,7.302608786,40.6067049738,-8.5053333503,-4.037391214,9.4149467983,48.45,11.34,49.7594021266,132.06,55.3346666497,-0.5973912140000001,55.3378912635,-8.5053333503,-4.037391214,9.4149467983,63.84,3.44,63.932614525,132.87,37.8146666497,8.922608786,38.8530817487,-8.5053333503,-4.037391214,9.4149467983,46.32,12.96,48.0988981163,131.02
2021-06-30 18:00:00,57.4114999824,-3.9647253157,57.548235221,-11.0185000176,-4.7647253157,12.0045803747,68.43,0.8,68.4346761518,132.93,40.8114999824,-15.5247253157,43.6645809202,-11.0185000176,-4.7647253157,12.0045803747,51.83,-10.76,52.935115944,131.33,53.5114999824,-46.1647253157,70.6729261729,-11.0185000176,-4.7647253157,12.0045803747,64.53,-41.4,76.6686435252,133.17,40.0014999824,6.0952746843,40.4632224905,-11.0185000176,-4.7647253157,12.0045803747,51.02,10.86,52.1630137166,132.43,53.9814999824,-1.8447253156999999,54.0130109495,-11.0185000176,-4.7647253157,12.0045803747,65.0,2.92,65.0655546353,133.17,37.8214999824,9.4752746843,38.9903409995,-11.0185000176,-4.7647253157,12.0045803747,48.84,14.24,50.8736002264,131.33
2021-06-30 18:30:00,56.2556666452,-5.0080720715,56.4781445833,-12.1443333548,-5.0080720715,13.1364233529,68.4,0.0,68.4,132.44,39.9456666452,-16.3680720715,43.1690869381,-12.1443333548,-5.0080720715,13.1364233529,52.09,-11.36,53.3143292183,130.82,52.3656666452,-47.1780720715,70.4835692029,-12.1443333548,-5.0080720715,13.1364233529,64.51,-42.17,77.0704158546,132.67,39.1056666452,5.2519279285,39.4567600131,-12.1443333548,-5.0080720715,13.1364233529,51.25,10.26,52.2669120955,131.92,52.8156666452,-2.8880720715,52.8945706426,-12.1443333548,-5.0080720715,13.1364233529,64.96,2.12,64.9945843898,132.67,36.9756666452,8.3119279285,37.8983913873,-12.1443333548,-5.0080720715,13.1364233529,49.12,13.32,50.8939760679,130.82
2021-06-30 19:00:00,56.2326999799,-5.5340688032,56.5043579253,-11.6373000201,-4.8040688032,12.589909802,67.87,-0.73,67.8739257742,132.44,39.6126999799,-16.0640688032,42.7459975461,-11.6373000201,-4.8040688032,12.589909802,51.25,-11.26,52.4723746366,130.82,52.3826999799,-47.9140688032,70.9908814318,-11.6373000201,-4.8040688032,12.589909802,64.02,-43.11,77.1818145679,132.67,38.8126999799,5.6559311968,39.2226367986,-11.6373000201,-4.8040688032,12.589909802,50.45,10.46,51.5229473148,131.92,52.8826999799,-3.3240688032,52.9870681447,-11.6373000201,-4.8040688032,12.589909802,64.52,1.48,64.5369723492,132.67,36.6826999799,8.6359311968,37.6855381473,-11.6373000201,-4.8040688032,12.589909802,48.32,13.44,50.1543218477,130.82
2021-06-30 19:30:00,54.7003999809,-6.460121641,55.0805494679,-11.7296000191,-4.790121641,12.6699953411,66.43,-1.67,66.4509879535,132.99,38.8303999809,-16.520121641,42.1985116054,-11.7296000191,-4.790121641,12.6699953411,50.56,-11.73,51.9028563761,131.16,50.9303999809,-48.920121641,70.6192887502,-11.7296000191,-4.790121641,12.6699953411,62.66,-44.13,76.6402798794,133.23,38.0303999809,5.229878359,38.3883178892,-11.7296000191,-4.790121641,12.6699953411,49.76,10.02,50.7588218933,132.35,51.4303999809,-4.310121641,51.6106887259,-11.7296000191,-4.790121641,12.6699953411,63.16,0.48,63.1618239129,133.23,35.9103999809,5.969878359,36.403245383,-11.7296000191,-4.790121641,12.6699953411,47.64,10.76,48.84001638,131.16
2021-06-30 20:00:00,53.1479499792,-7.5209062463,53.6774498067,-11.4220500208,-4.7209062463,12.3592144761,64.57,-2.8,64.6306807948,132.99,37.8579499792,-17.1309062463,41.5534875245,-11.4220500208,-4.7209062463,12.3592144761,49.28,-12.41,50.8185645212,131.16,49.4679499792,-49.9309062463,70.2863676236,-11.4220500208,-4.7209062463,12.3592144761,60.89,-45.21,75.8388831669,133.23,37.1179499792,4.6190937537,37.4042542735,-11.4220500208,-4.7209062463,12.3592144761,48.54,9.34,49.430427876,132.35,49.9379499792,-5.3609062463,50.2248759471,-11.4220500208,-4.7209062463,12.3592144761,61.36,-0.64,61.3633375885,133.23,35.0179499792,7.0390937537,35.7184218802,-11.4220500208,-4.7209062463,12.3592144761,46.44,11.76,47.9058576794,131.16
2021-06-30 20:30:00,51.0697499765,-9.8921072268,52.0189691175,-11.7502500235,-4.7821072268,12.6860917994,62.82,-5.11,63.0274900341,133.3,36.6997499765,-16.5021072268,40.2391748333,-11.7502500235,-4.7821072268,12.6860917994,48.45,-11.72,49.8473760593,131.21,47.5097499765,-52.4021072268,70.7329992623,-11.7502500235,-4.7821072268,12.6860917994,59.26,-47.62,76.0224440544,133.56,35.9497499765,5.2178927732,36.3264494324,-11.7502500235,-4.7821072268,12.6860917994,47.7,10.0,48.7369469704,132.35,48.0097499765,-7.7021072268,48.6236418683,-11.7502500235,-4.7821072268,12.6860917994,59.76,-2.92,59.8312961584,133.56,33.8897499765,8.0578927732,34.8345344366,-11.7502500235,-4.7821072268,12.6860917994,45.64,12.84,47.4117622537,131.21
2021-06-30 21:00:00,49.4540999913,-10.7245731714,50.6036014099,-11.5659000087,-4.6945731714,12.48234995,61.02,-6.03,61.3172186258,133.3,35.4840999913,-17.2545731714,39.4568327101,-11.5659000087,-4.6945731714,12.48234995,47.05,-12.56,48.6975985034,131.21,45.9940999913,-52.8445731714,70.0571634287,-11.5659000087,-4.6945731714,12.48234995,57.56,-48.15,75.0438278608,133.56,34.7940999913,4.2954268286,35.0582384874,-11.5659000087,-4.6945731714,12.48234995,46.36,8.99,47.2236137965,132.35,46.4340999913,-8.5745731714,47.2191586866,-11.5659000087,-4.6945731714,12.48234995,58.0,-3.88,58.1296344389,133.56,32.7140999913,6.2654268286,33.3086762208,-11.5659000087,-4.6945731714,12.48234995,44.28,10.96,45.6162251836,131.21
2021-06-30 21:30:00,48.1806500153,-11.4553577768,49.5237342866,-11.3093499847,-4.6253577768,12.2186468825,59.49,-6.83,59.8807899079,132.75,34.5606500153,-17.6353577768,38.8000563582,-11.3093499847,-4.6253577768,12.2186468825,45.87,-13.01,47.6793141729,130.66,44.8006500153,-53.6753577768,69.9152506558,-11.3093499847,-4.6253577768,12.2186468825,56.11,-49.05,74.5267374839,133.01,33.9106500153,3.9646422232000003,34.1416252165,-11.3093499847,-4.6253577768,12.2186468825,45.22,8.59,46.0286486875,131.79,45.2506500153,-9.3053577768,46.1975216886,-11.3093499847,-4.6253577768,12.2186468825,56.56,-4.68,56.7532906535,133.01,31.8906500153,7.0946422232,32.6702847658,-11.3093499847,-4.6253577768,12.2186468825,43.2,11.72,44.7615728053,130.66
2021-06-30 22:00:00,46.8232833551,-12.7829798253,48.5368358813,-11.2767166449,-4.4729798253,12.1314420745,58.1,-8.31,58.6912778869,132.92,34.0032833551,-17.7829798253,38.372615892,-11.2767166449,-4.4729798253,12.1314420745,45.28,-13.31,47.1957042537,130.8,43.5432833551,-54.8729798253,70.0504207,-11.2767166449,-4.4729798253,12.1314420745,54.82,-50.4,74.4673915214,133.18,33.3732833551,3.7370201747,33.5818606049,-11.2767166449,-4.4729798253,12.1314420745,44.65,8.21,45.3985308132,131.93,43.9632833551,-10.5929798253,45.2214717246,-11.2767166449,-4.4729798253,12.1314420745,55.24,-6.12,55.5779812516,133.18,31.3632833551,6.2070201747,31.971591175,-11.2767166449,-4.4729798253,12.1314420745,42.64,10.68,43.9571609638,130.8
2021-06-30 22:30:00,45.3087000471,-13.354092645,47.2356866186,-10.4112999529,-4.254092645,11.2468871667,55.72,-9.1,56.4582004672,132.92,32.7287000471,-18.084092645,37.3925422186,-10.4112999529,-4.254092645,11.2468871667,43.14,-13.83,45.3026323738,130.62,42.1487000471,-55.454092645,69.6539252788,-10.4112999529,-4.254092645,11.2468871667,52.56,-51.2,73.3757017002,133.18,32.1487000471,3.435907355,32.3317858163,-10.4112999529,-4.254092645,11.2468871667,42.56,7.69,43.2491583733,131.74,42.5487000471,-11.254092645,44.0118901771,-10.4112999529,-4.254092645,11.2468871667,52.96,-7.0,53.4206102548,133.18,30.1487000471,6.105907355,30.7607902883,-10.4112999529,-4.254092645,11.2468871667,40.56,10.36,41.8621929669,130.62
2021-06-30 23:00:00,43.1103000181,-14.3262142431,45.4283874047,-9.3396999819,-3.9462142431,10.1391618295,52.45,-10.38,53.4672507242,132.92,30.9203000181,-18.1162142431,35.8366037971,-9.3396999819,-3.9462142431,10.1391618295,40.26,-14.17,42.6808680793,130.62,40.1303000181,-56.6062142431,69.3880715287,-9.3396999819,-3.9462142431,10.1391618295,49.47,-52.66,72.2520345734,133.18,30.4103000181,3.4537857569,30.6057998302,-9.3396999819,-3.9462142431,10.1391618295,39.75,7.4,40.4329383053,131.74,40.5003000181,-12.2262142431,42.3054915616,-9.3396999819,-3.9462142431,10.1391618295,49.84,-8.28,50.523103626,133.18,28.5003000181,6.3337857569,29.1956151354,-9.3396999819,-3.9462142431,10.1391618295,37.84,10.28,39.2115289169,130.62
2021-06-30 23:30:00,40.6074666503,-15.2719306956,43.3843083952,-8.1725333497,-3.5719306956,8.9190240635,48.78,-11.7,50.1635166231,133.65,28.9674666503,-18.2019306956,34.21146599,-8.1725333497,-3.5719306956,8.9190240635,37.14,-14.63,39.9176214221,131.2,37.8074666503,-57.8419306956,69.1020512077,-8.1725333497,-3.5719306956,8.9190240635,45.98,-54.27,71.1294123412,133.92,28.5374666503,3.4780693044,28.7486342094,-8.1725333497,-3.5719306956,8.9190240635,36.71,7.05,37.3808319865,132.36,38.1474666503,-13.2519306956,40.3836957075,-8.1725333497,-3.5719306956,8.9190240635,46.32,-9.68,47.3206593361,133.92,26.6274666503,7.2280693044,27.5910667804,-8.1725333497,-3.5719306956,8.9190240635,34.8,10.8,36.4373434817,131.2
2021-07-01 00:00:00,38.5186166546,-15.7874710362,41.6284526581,-7.2313833454,-3.2874710362,7.9435741894,45.75,-12.5,47.4269174626,133.65,27.2786166546,-18.6874710362,33.0657602411,-7.2313833454,-3.2874710362,7.9435741894,34.51,-15.4,37.7902116956,131.2,35.8886166546,-59.0774710362,69.1240941309,-7.2313833454,-3.2874710362,7.9435741894,43.12,-55.79,70.5114068786,133.92,26.9286166546,3.3225289638,27.1328139647,-7.2313833454,-3.2874710362,7.9435741894,34.16,6.61,34.7936445346,132.36,36.2086166546,-13.8074710362,38.7519054558,-7.2313833454,-3.2874710362,7.9435741894,43.44,-10.52,44.6956821181,133.92,25.1286166546,5.3125289638,25.6840483368,-7.2313833454,-3.2874710362,7.9435741894,32.36,8.6,33.4832734362,131.2
2021-07-01 00:30:00,36.8311499866,-17.9419865921,40.968872235,-6.7188500134,-3.1119865921,7.4045530623,43.55,-14.83,46.0057757244,134.81,26.3111499866,-17.9319865921,31.8407405183,-6.7188500134,-3.1119865921,7.4045530623,33.03,-14.82,36.2023935673,132.32,34.3311499866,-61.5319865921,70.4614308212,-6.7188500134,-3.1119865921,7.4045530623,41.05,-58.42,71.4002724084,135.08,26.0111499866,4.1480134079,26.3398166063,-6.7188500134,-3.1119865921,7.4045530623,32.73,7.26,33.5255201302,133.51,34.6411499866,-15.9919865921,38.1543301285,-6.7188500134,-3.1119865921,7.4045530623,41.36,-12.88,43.3190950967,135.08,24.2011499866,6.9680134079,25.1842981146,-6.7188500134,-3.1119865921,7.4045530623,30.92,10.08,32.5215743776,132.32
2021-07-01 01:00:00,35.4545333232,-17.3582075387,39.4757052137,-6.4654666768,-3.0182075387,7.1352530505,41.92,-14.34,44.3048755782,135.36,25.4845333232,-18.8182075387,31.6794313975,-6.4654666768,-3.0182075387,7.1352530505,31.95,-15.8,35.6432672464,132.56,33.0345333232,-60.6482075387,69.0614615363,-6.4654666768,-3.0182075387,7.1352530505,39.5,-57.63,69.8674953036,135.61,25.2245333232,3.1617924613,25.4219199303,-6.4654666768,-3.0182075387,7.1352530505,31.69,6.18,32.2869710564,133.75,33.2945333232,-15.4582075387,36.708066273200004,-6.4654666768,-3.0182075387,7.1352530505,39.76,-12.44,41.6606673014,135.61,23.4545333232,3.7817924613000002,23.7574638299,-6.4654666768,-3.0182075387,7.1352530505,29.92,6.8,30.6829985497,132.56
2021-07-01 01:30:00,35.4100166541,-17.5677031285,39.528388187,-6.2599833459,-2.9977031285,6.940721543,41.67,-14.57,44.1437855196,134.9,25.2800166541,-19.0177031285,31.6346688669,-6.2599833459,-2.9977031285,6.940721543,31.54,-16.02,35.3753021189,132.24,33.0200166541,-60.8077031285,69.1946403965,-6.2599833459,-2.9977031285,6.940721543,39.28,-57.81,69.8921633661,135.13,25.0300166541,2.9322968715,25.2011924053,-6.2599833459,-2.9977031285,6.940721543,31.29,5.93,31.8469621785,133.41,33.2200166541,-15.6377031285,36.7165802552,-6.2599833459,-2.9977031285,6.940721543,39.48,-12.64,41.4540709702,135.13,23.2600166541,3.2022968715,23.4794182212,-6.2599833459,-2.9977031285,6.940721543,29.52,6.2,30.1640580824,132.24
2021-07-01 02:00:00,34.6305999873,-17.63342771,38.8615005923,-6.3394000127,-3.00342771,7.0148820753,40.97,-14.63,43.5037676529,134.9,24.8605999873,-19.14342771,31.3770657682,-6.3394000127,-3.00342771,7.0148820753,31.2,-16.14,35.1274764252,132.24,32.2605999873,-60.87342771,68.8935447826,-6.3394000127,-3.00342771,7.0148820753,38.6,-57.87,69.5621800981,135.13,24.6205999873,2.80657229,24.7800482597,-6.3394000127,-3.00342771,7.0148820753,30.96,5.8100000000000005,31.5004396795,133.41,32.5005999873,-15.76342771,36.1216645893,-6.3394000127,-3.00342771,7.0148820753,38.84,-12.76,40.8823091324,135.13,22.8605999873,3.51657229,23.1294901036,-6.3394000127,-3.00342771,7.0148820753,29.2,6.52,29.9190641565,132.24
2021-07-01 02:30:00,34.0322999873,-17.8174308945,38.4142979385,-6.3577000127,-2.9474308945,7.0076885155,40.39,-14.87,43.0403183074,134.81,24.4622999873,-19.3074308945,31.1637771847,-6.3577000127,-2.9474308945,7.0076885155,30.82,-16.36,34.8930078956,132.16,31.6922999873,-61.0274308945,68.7659014343,-6.3577000127,-2.9474308945,7.0076885155,38.05,-58.08,69.434061526,135.04,24.2322999873,2.6425691055,24.37596222,-6.3577000127,-2.9474308945,7.0076885155,30.59,5.59,31.096562511,133.33,31.9222999873,-15.9074308945,35.6662248373,-6.3577000127,-2.9474308945,7.0076885155,38.28,-12.96,40.4143538857,135.04,22.4822999873,4.8925691055,23.0084994115,-6.3577000127,-2.9474308945,7.0076885155,28.84,7.84,29.8866391553,132.16
2021-07-01 03:00:00,32.9556499874,-18.3209216657,37.7058488404,-6.2943500126,-2.8809216657,6.9223227117,39.25,-15.44,42.1776730036,134.81,24.0256499874,-19.0609216657,30.6683972856,-6.2943500126,-2.8809216657,6.9223227117,30.32,-16.18,34.3670598102,132.16,30.6756499874,-61.7409216657,68.9415470546,-6.2943500126,-2.8809216657,6.9223227117,36.97,-58.86,69.5074132737,135.04,23.8056499874,2.9590783343,23.9888539933,-6.2943500126,-2.8809216657,6.9223227117,30.1,5.84,30.6613046037,133.33,30.9056499874,-16.4809216657,35.0254190567,-6.2943500126,-2.8809216657,6.9223227117,37.2,-13.6,39.6080799838,135.04,22.0256499874,4.1590783343,22.4148876856,-6.2943500126,-2.8809216657,6.9223227117,28.32,7.04,29.181912206,132.16
2021-07-01 03:30:00,32.7878166616,-18.3709536785,37.5836781128,-5.9321833384,-2.8409536785,6.5773715847,38.72,-15.53,41.7183329005,135.24,23.5178166616,-19.2409536785,30.3858848643,-5.9321833384,-2.8409536785,6.5773715847,29.45,-16.4,33.7084929951,132.49,30.5478166616,-61.6809536785,68.8310188031,-5.9321833384,-2.8409536785,6.5773715847,36.48,-58.84,69.2310335038,135.46,23.3278166616,2.7290463215000003,23.4869053735,-5.9321833384,-2.8409536785,6.5773715847,29.26,5.57,29.7854410745,133.67,30.7478166616,-16.5209536785,34.9051592161,-5.9321833384,-2.8409536785,6.5773715847,36.68,-13.68,39.1479858997,135.46,21.5878166616,4.5990463215,22.0722689201,-5.9321833384,-2.8409536785,6.5773715847,27.52,7.44,28.5079637996,132.49
2021-07-01 04:00:00,32.4260499881,-19.2878471858,37.7288982995,-5.9639500119,-2.8178471858,6.5961323901,38.39,-16.47,41.773831521700004,135.12,23.4960499881,-18.5378471858,29.9285172257,-5.9639500119,-2.8178471858,6.5961323901,29.46,-15.72,33.391765452,132.38,30.2060499881,-62.8578471858,69.7389016885,-5.9639500119,-2.8178471858,6.5961323901,36.17,-60.04,70.0932985384,135.35,23.2860499881,3.5121528142000003,23.549423378,-5.9639500119,-2.8178471858,6.5961323901,29.25,6.33,29.92710143,133.55,30.3960499881,-17.3778471858,35.0129894138,-5.9639500119,-2.8178471858,6.5961323901,36.36,-14.56,39.1668635456,135.35,21.5560499881,4.5021528142000005,22.0211868674,-5.9639500119,-2.8178471858,6.5961323901,27.52,7.32,28.4768818518,132.38
2021-07-01 04:30:00,32.5262333215,-19.2369104361,37.7890801319,-5.9137666785,-2.8169104361,6.5503908840000005,38.44,-16.42,41.8001196171,135.41,23.5962333215,-18.2769104361,29.8467365394,-5.9137666785,-2.8169104361,6.5503908840000005,29.51,-15.46,33.3144368105,132.48,30.3062333215,-62.7269104361,69.6644318932,-5.9137666785,-2.8169104361,6.5503908840000005,36.22,-59.91,70.0078317047,135.64,23.3962333215,3.7130895639,23.6890432003,-5.9137666785,-2.8169104361,6.5503908840000005,29.31,6.53,30.0286030311,133.65,30.5262333215,-17.3769104361,35.1256023024,-5.9137666785,-2.8169104361,6.5503908840000005,36.44,-14.56,39.2411416755,135.64,21.6462333215,5.0230895639,22.221405126,-5.9137666785,-2.8169104361,6.5503908840000005,27.56,7.84,28.6534326041,132.48
2021-07-01 05:00:00,32.3042833216,-19.147631016,37.552609689,-5.8457166784,-2.8276310159999998,6.4936815942,38.15,-16.32,41.4941550101,135.41,23.3642833216,-18.037631016,29.5168742892,-5.8457166784,-2.8276310159999998,6.4936815942,29.21,-15.21,32.9327830588,132.48,30.0842833216,-62.907631016,69.7311561859,-5.8457166784,-2.8276310159999998,6.4936815942,35.93,-60.08,70.0040805953,135.64,23.1642833216,4.062368984,23.5177988674,-5.8457166784,-2.8276310159999998,6.4936815942,29.01,6.89,29.8169783848,133.65,30.3142833216,-17.267631016,34.8873451872,-5.8457166784,-2.8276310159999998,6.4936815942,36.16,-14.44,38.9366048854,135.64,21.3942833216,6.652368984,22.4046729935,-5.8457166784,-2.8276310159999998,6.4936815942,27.24,9.48,28.8424686877,132.48
2021-07-01 05:30:00,32.9609666548,-18.6301850794,37.8617104594,-5.9490333452,-2.8901850794,6.6139373701,38.91,-15.74,41.9730353918,135.79,23.7109666548,-18.3901850794,30.0068133423,-5.9490333452,-2.8901850794,6.6139373701,29.66,-15.5,33.4658871091,132.83,30.7009666548,-62.0701850794,69.2477958446,-5.9490333452,-2.8901850794,6.6139373701,36.65,-59.18,69.6095891383,136.02,23.5009666548,3.5898149206000003,23.7735610474,-5.9490333452,-2.8901850794,6.6139373701,29.45,6.48,30.154483912,134.02,30.9309666548,-16.7701850794,35.1847098297,-5.9490333452,-2.8901850794,6.6139373701,36.88,-13.88,39.4054412486,136.02,21.7309666548,4.7898149206,22.2525782489,-5.9490333452,-2.8901850794,6.6139373701,27.68,7.68,28.7256818892,132.83
2021-07-01 06:00:00,34.0147666538,-18.8048768731,38.8667948861,-6.4452333462,-3.0148768731,7.1155123109,40.46,-15.79,43.4319663382,135.26,24.6847666538,-17.5948768731,30.3136503399,-6.4452333462,-3.0148768731,7.1155123109,31.13,-14.58,34.3751843631,132.38,31.6747666538,-62.8648768731,70.3937751995,-6.4452333462,-3.0148768731,7.1155123109,38.12,-59.85,70.9588394775,135.48,24.4247666538,4.6551231269,24.8644203113,-6.4452333462,-3.0148768731,7.1155123109,30.87,7.67,31.8085806034,133.56,31.9547666538,-16.8548768731,36.1274685842,-6.4452333462,-3.0148768731,7.1155123109,38.4,-13.84,40.8179568327,135.48,22.6347666538,6.4651231269,23.5399761792,-6.4452333462,-3.0148768731,7.1155123109,29.08,9.48,30.5862191191,132.38
2021-07-01 06:30:00,37.2372666524,-17.0831876146,40.9688824209,-7.1427333476,-3.3031876146,7.8695417968,44.38,-13.78,46.4701280394,135.19,26.9472666524,-17.1331876146,31.9327621397,-7.1427333476,-3.3031876146,7.8695417968,34.09,-13.83,36.7885444126,132.33,34.6772666524,-60.5231876146,69.7536311708,-7.1427333476,-3.3031876146,7.8695417968,41.82,-57.22,70.8734139152,135.42,26.6172666524,4.8368123854,27.053163181,-7.1427333476,-3.3031876146,7.8695417968,33.76,8.14,34.7274703945,133.48,35.0172666524,-15.1431876146,38.1513446019,-7.1427333476,-3.3031876146,7.8695417968,42.16,-11.84,43.790994508,135.42,24.7372666524,6.4968123854,25.5761790071,-7.1427333476,-3.3031876146,7.8695417968,31.88,9.8,33.3522772836,132.33
2021-07-01 07:00:00,40.0699333174,-14.2891925171,42.5415159444,-7.9700666826,-3.6091925171,8.7491847363,48.04,-10.68,49.212843852,135.19,28.8699333174,-17.4091925171,33.7128022248,-7.9700666826,-3.6091925171,8.7491847363,36.84,-13.8,39.3398729027,132.33,37.2899333174,-57.5591925171,68.5827950002,-7.9700666826,-3.6091925171,8.7491847363,45.26,-53.95,70.4206652908,135.42,28.4599333174,4.5308074829,28.818327864,-7.9700666826,-3.6091925171,8.7491847363,36.43,8.14,37.3283337426,133.48,37.6699333174,-12.2891925171,39.6238328391,-7.9700666826,-3.6091925171,8.7491847363,45.64,-8.68,46.4580671143,135.42,26.5899333174,6.7508074829,27.4335188318,-7.9700666826,-3.6091925171,8.7491847363,34.56,10.36,36.0794013254,132.33
2021-07-01 07:30:00,44.6222333161,-12.216254259,46.2642472568,-8.6277666839,-3.896254259,9.4667394177,53.25,-8.32,53.896056442,134.65,32.2822333161,-15.996254259,36.0280826327,-8.6277666839,-3.896254259,9.4667394177,40.91,-12.1,42.661904552,132.14,41.5622333161,-54.946254259,68.8949206786,-8.6277666839,-3.896254259,9.4667394177,50.19,-51.05,71.5900733342,134.89,31.7422333161,5.693745741,32.2488467461,-8.6277666839,-3.896254259,9.4667394177,40.37,9.59,41.4934332154,133.29,41.9322333161,-10.216254259,43.1588234543,-8.6277666839,-3.896254259,9.4667394177,50.56,-6.32,50.9534689692,134.89,29.7722333161,7.823745741,30.7830614794,-8.6277666839,-3.896254259,9.4667394177,38.4,11.72,40.1487035905,132.14
2021-07-01 08:00:00,47.7098999811,-10.2593608355,48.8005024663,-9.4501000189,-4.1793608355,10.3330270183,57.16,-6.08,57.4824494955,133.79,34.6898999811,-14.8393608355,37.7305683857,-9.4501000189,-4.1793608355,10.3330270183,44.14,-10.66,45.408977086,131.34,44.4398999811,-52.4893608355,68.7752696196,-9.4501000189,-4.1793608355,10.3330270183,53.89,-48.31,72.3739469699,134.03,34.0498999811,6.5806391645,34.6799726144,-9.4501000189,-4.1793608355,10.3330270183,43.5,10.76,44.8110209658,132.47,44.8698999811,-8.1793608355,45.609317776,-9.4501000189,-4.1793608355,10.3330270183,54.32,-4.0,54.4670762938,134.03,31.9498999811,10.2206391645,33.5448591253,-9.4501000189,-4.1793608355,10.3330270183,41.4,14.4,43.8328643828,131.34
2021-07-01 08:30:00,50.301466648,-6.5757339683,50.7294571641,-9.538533352,-4.2857339683,10.4571092638,59.84,-2.29,59.8838016495,132.9,36.031466648,-15.7657339683,39.3296956048,-9.538533352,-4.2857339683,10.4571092638,45.57,-11.48,46.9937793756,130.57,46.871466648,-48.1357339683,67.1861836273,-9.538533352,-4.2857339683,10.4571092638,56.41,-43.85,71.4486570902,133.12,35.361466648,5.4542660317,35.7796358484,-9.538533352,-4.2857339683,10.4571092638,44.9,9.74,45.9442880019,131.68,47.221466648,-4.6457339683,47.4494442169,-9.538533352,-4.2857339683,10.4571092638,56.76,-0.36,56.7611416376,133.12,33.261466648,7.0342660317,33.9971478536,-9.538533352,-4.2857339683,10.4571092638,42.8,11.32,44.2716884702,130.57
2021-07-01 09:00:00,51.8800499826,-5.235990112,52.1436015121,-8.6999500174,-4.095990112,9.6159380875,60.58,-1.1400000000000001,60.5907253629,131.59,36.5400499826,-15.415990112,39.6588956461,-8.6999500174,-4.095990112,9.6159380875,45.24,-11.32,46.6347509911,129.78,48.4100499826,-46.705990112,67.2679897995,-8.6999500174,-4.095990112,9.6159380875,57.11,-42.61,71.254222331,131.81,35.8800499826,5.754009888,36.3385004719,-8.6999500174,-4.095990112,9.6159380875,44.58,9.85,45.6552176646,130.85,48.7000499826,-3.255990112,48.8087731859,-8.6999500174,-4.095990112,9.6159380875,57.4,0.84,57.4061460124,131.81,33.7800499826,8.184009888,34.7572984375,-8.6999500174,-4.095990112,9.6159380875,42.48,12.28,44.2193260917,129.78
2021-07-01 09:30:00,52.8900666515,-4.2021709588,53.056737472,-7.5699333485,-3.7921709588,8.4666670822,60.46,-0.41000000000000003,60.4613901593,131.33,37.2900666515,-14.5321709588,40.0216574326,-7.5699333485,-3.7921709588,8.4666670822,44.86,-10.74,46.1277270197,129.64,49.4100666515,-45.6321709588,67.2580828817,-7.5699333485,-3.7921709588,8.4666670822,56.98,-41.84,70.6916260953,131.56,36.6100666515,6.5978290412,37.1998431218,-7.5699333485,-3.7921709588,8.4666670822,44.18,10.39,45.385289467,130.73,49.7100666515,-2.2721709588,49.7619682827,-7.5699333485,-3.7921709588,8.4666670822,57.28,1.52,57.3001640486,131.56,34.5100666515,9.8078290412,35.8767084721,-7.5699333485,-3.7921709588,8.4666670822,42.08,13.6,44.2231432623,129.64
2021-07-01 10:00:00,54.4917499862,-3.3081276326,54.5920738293,-6.9182500138,-3.5081276326,7.7568771255,61.41,0.2,61.410325679,131.33,37.6117499862,-13.8581276326,40.0835557118,-6.9182500138,-3.5081276326,7.7568771255,44.53,-10.35,45.7169924645,129.64,50.9617499862,-44.6781276326,67.7734096118,-6.9182500138,-3.5081276326,7.7568771255,57.88,-41.17,71.0286090248,131.56,36.9517499862,7.2118723674,37.6489432798,-6.9182500138,-3.5081276326,7.7568771255,43.87,10.72,45.160771694,130.73,51.2417499862,-1.3881276326,51.2605485726,-6.9182500138,-3.5081276326,7.7568771255,58.16,2.12,58.1986254133,131.56,34.8417499862,6.5318723674,35.4487362077,-6.9182500138,-3.5081276326,7.7568771255,41.76,10.04,42.9499615832,129.64
2021-07-01 10:30:00,55.2349166535,-2.1284718532999998,55.2759116627,-6.5950833465,-3.3384718533,7.3919225282,61.83,1.21,61.8418385885,131.25,37.9249166535,-13.9784718533,40.4190175354,-6.5950833465,-3.3384718533,7.3919225282,44.52,-10.64,45.773791628,129.64,51.6849166535,-43.4684718533,67.5339814815,-6.5950833465,-3.3384718533,7.3919225282,58.28,-40.13,70.7599837479,131.48,37.2749166535,7.1315281467,37.9509961033,-6.5950833465,-3.3384718533,7.3919225282,43.87,10.47,45.1020819919,130.73,51.9649166535,-0.1784718533,51.9652231305,-6.5950833465,-3.3384718533,7.3919225282,58.56,3.16,58.6451975868,131.48,35.1249166535,9.3015281467,36.3356325908,-6.5950833465,-3.3384718533,7.3919225282,41.72,12.64,43.5927516911,129.64
2021-07-01 11:00:00,55.030199986,-1.5429395159000001,55.0518262444,-6.999800014,-3.6129395159,7.8772160172,62.03,2.07,62.0645293223,131.1,38.270199986,-14.6829395159,40.990205169,-6.999800014,-3.6129395159,7.8772160172,45.27,-11.07,46.6038388977,129.64,51.450199986,-42.7529395159,66.8949692866,-6.999800014,-3.6129395159,7.8772160172,58.45,-39.14,70.3444532284,131.34,37.600199986,6.3770604841,38.1371464507,-6.999800014,-3.6129395159,7.8772160172,44.6,9.99,45.7051430366,130.73,51.720199986,0.3470604841,51.721364421,-6.999800014,-3.6129395159,7.8772160172,58.72,3.96,58.8533771333,131.34,35.520199986,9.6670604841,36.8121809385,-6.999800014,-3.6129395159,7.8772160172,42.52,13.28,44.5455811501,129.64
2021-07-01 11:30:00,55.263016651,-1.3200012159,55.2787790439,-7.826983349,-3.7700012159,8.6876105756,63.09,2.45,63.1375530093,130.8,38.473016651,-13.9500012159,40.9240216029,-7.826983349,-3.7700012159,8.6876105756,46.3,-10.18,47.4059321182,129.42,51.633016651,-42.1900012159,66.6780669417,-7.826983349,-3.7700012159,8.6876105756,59.46,-38.42,70.7925702316,131.02,37.763016651,6.9299987841,38.3936232952,-7.826983349,-3.7700012159,8.6876105756,45.59,10.7,46.8288169827,130.48,51.853016651,0.5899987841000001,51.8563731317,-7.826983349,-3.7700012159,8.6876105756,59.68,4.36,59.8390507946,131.02,35.613016651,7.3099987841,36.3555090352,-7.826983349,-3.7700012159,8.6876105756,43.44,11.08,44.8307929887,129.42
2021-07-01 12:00:00,54.7623333197,-1.0770388224,54.7729236324,-6.8376666803,-3.6970388224,7.7731449032,61.6,2.62,61.6556923568,130.25,38.6123333197,-13.8570388224,41.0235275094,-6.8376666803,-3.6970388224,7.7731449032,45.45,-10.16,46.571752168,128.85,51.2123333197,-41.8670388224,66.1479555527,-6.8376666803,-3.6970388224,7.7731449032,58.05,-38.17,69.4748256565,130.49,37.9223333197,6.9729611776,38.5580802425,-6.8376666803,-3.6970388224,7.7731449032,44.76,10.67,46.0141988956,129.92,51.4023333197,0.7429611776,51.4077023608,-6.8376666803,-3.6970388224,7.7731449032,58.24,4.44,58.4089993066,130.49,35.7623333197,6.6629611776,36.3777340707,-6.8376666803,-3.6970388224,7.7731449032,42.6,10.36,43.841642305,128.85
2021-07-01 12:30:00,55.2978833208,-0.23257115990000002,55.2983723911,-6.2821166792,-3.4225711599,7.1539487918,61.58,3.19,61.6625696837,130.17,38.3278833208,-13.5325711599,40.6467356875,-6.2821166792,-3.4225711599,7.1539487918,44.61,-10.11,45.7412745778,128.77,51.7278833208,-41.3825711599,66.2441779227,-6.2821166792,-3.4225711599,7.1539487918,58.01,-37.96,69.3261977899,130.41,37.6578833208,7.4574288401,38.3891836473,-6.2821166792,-3.4225711599,7.1539487918,43.94,10.88,45.2669636711,129.83,51.9578833208,1.6174288401,51.9830521923,-6.2821166792,-3.4225711599,7.1539487918,58.24,5.04,58.4576701554,130.41,35.5578833208,9.4574288401,36.7941031487,-6.2821166792,-3.4225711599,7.1539487918,41.84,12.88,43.7776198531,128.77
2021-07-01 13:00:00,55.4273833343,1.2124009967,55.440641586,-3.7026166657,-2.8675990033,4.6832140904,59.13,4.08,59.2705938894,130.58,37.6173833343,-13.5475990033,39.9825582933,-3.7026166657,-2.8675990033,4.6832140904,41.32,-10.68,42.6779193495,129.22,51.9873833343,-40.4575990033,65.8749219587,-3.7026166657,-2.8675990033,4.6832140904,55.69,-37.59,67.1891672816,130.82,37.0473833343,7.6724009967,37.8335082827,-3.7026166657,-2.8675990033,4.6832140904,40.75,10.54,42.0910216079,130.3,52.1773833343,2.9324009967,52.2597197392,-3.7026166657,-2.8675990033,4.6832140904,55.88,5.8,56.1801957989,130.82,34.9773833343,10.6924009967,36.5751935605,-3.7026166657,-2.8675990033,4.6832140904,38.68,13.56,40.9879982434,129.22
