Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-07-01 13:30:00,53.9044166611,0.3385898886,53.9054800431,-3.6055833389,-3.0514101114,4.7234875762,57.51,3.39,57.6098272867,131.32,36.9144166611,-14.3114101114,39.5915472898,-3.6055833389,-3.0514101114,4.7234875762,40.52,-11.26,42.0554158225,130.06,50.5344166611,-41.5214101114,65.4045469743,-3.6055833389,-3.0514101114,4.7234875762,54.14,-38.47,66.415965701,131.55,36.3744166611,7.0285898886,37.0472571624,-3.6055833389,-3.0514101114,4.7234875762,39.98,10.08,41.2311387182,131.14,50.6744166611,2.0685898886,50.716620235,-3.6055833389,-3.0514101114,4.7234875762,54.28,5.12,54.5209390968,131.55,34.3144166611,8.1885898886,35.277927875,-3.6055833389,-3.0514101114,4.7234875762,37.92,11.24,39.5507774892,130.06
2021-07-01 14:00:00,53.8199500149,-0.4515062335,53.8218438693,-4.9200499851,-3.1915062335,5.8645207727,58.74,2.74,58.8038706209,131.65,36.9599500149,-13.8715062335,39.4772920841,-4.9200499851,-3.1915062335,5.8645207727,41.88,-10.68,43.2203285503,130.39,50.3999500149,-42.3015062335,65.7994862528,-4.9200499851,-3.1915062335,5.8645207727,55.32,-39.11,67.7487601363,131.87,36.3699500149,7.4284937665,37.120826819,-4.9200499851,-3.1915062335,5.8645207727,41.29,10.62,42.6338891024,131.47,50.5999500149,1.3684937664999999,50.6184523341,-4.9200499851,-3.1915062335,5.8645207727,55.52,4.5600000000000005,55.7069475021,131.87,34.3199500149,10.4084937665,35.8635708138,-4.9200499851,-3.1915062335,5.8645207727,39.24,13.6,41.5299602697,130.39
2021-07-01 14:30:00,53.64350006,-0.5384878178,53.6462027344,-4.56649994,-3.1884878178,5.5695041311,58.21,2.65,58.2702891704,131.65,36.92350006,-13.918487817799999,39.459715658,-4.56649994,-3.1884878178,5.5695041311,41.49,-10.73,42.8550230428,130.23,50.23350006,-42.4784878178,65.7862178238,-4.56649994,-3.1884878178,5.5695041311,54.8,-39.29,67.4295491606,131.87,36.33350006,7.4415121822,37.0877247909,-4.56649994,-3.1884878178,5.5695041311,40.9,10.63,42.2588085492,131.33,50.47350006,1.2115121822,50.4880378909,-4.56649994,-3.1884878178,5.5695041311,55.04,4.4,55.2155920008,131.87,34.27350006,9.2915121822,35.510632281,-4.56649994,-3.1884878178,5.5695041311,38.84,12.48,40.7957840959,130.23
2021-07-01 15:00:00,53.7167667759,-1.4431955339,53.7361502734,-4.7232332241,-3.0331955339,5.613306266,58.44,1.5899999999999999,58.4616258754,131.78,36.8167667759,-13.2431955339,39.1261618841,-4.7232332241,-3.0331955339,5.613306266,41.54,-10.21,42.7763450987,130.36,50.3167667759,-43.4831955339,66.5023707293,-4.7232332241,-3.0331955339,5.613306266,55.04,-40.45,68.305227472,132.0,36.2467667759,8.1168044661,37.1444560661,-4.7232332241,-3.0331955339,5.613306266,40.97,11.15,42.4601389541,131.45,50.5567667759,0.40680446610000004,50.5584034232,-4.7232332241,-3.0331955339,5.613306266,55.28,3.44,55.3869298662,132.0,34.1967667759,12.3268044661,36.3506391453,-4.7232332241,-3.0331955339,5.613306266,38.92,15.36,41.8413192909,130.36
2021-07-01 15:30:00,54.2759834805,-1.7629793222,54.3046082654,-4.5540165195,-2.9129793222,5.4059703099,58.83,1.15,58.84123894,132.02,37.3459834805,-12.8229793222,39.486089713,-4.5540165195,-2.9129793222,5.4059703099,41.9,-9.91,43.0559879692,130.47,50.8559834805,-43.7829793222,67.1064850375,-4.5540165195,-2.9129793222,5.4059703099,55.41,-40.87,68.8521967696,132.25,36.7459834805,8.5070206778,37.7178565504,-4.5540165195,-2.9129793222,5.4059703099,41.3,11.42,42.8498121349,131.56,51.0859834805,0.0870206778,51.0860575966,-4.5540165195,-2.9129793222,5.4059703099,55.64,3.0,55.720818371600004,132.25,34.6459834805,12.5670206778,36.8547714692,-4.5540165195,-2.9129793222,5.4059703099,39.2,15.48,42.1458230433,130.47
2021-07-01 16:00:00,54.6202501662,-1.6280312590000001,54.6445076288,-3.8097498337999998,-2.588031259,4.6056595178,58.43,0.96,58.4378858276,132.02,36.7402501662,-12.588031259000001,38.8368962876,-3.8097498337999998,-2.588031259,4.6056595178,40.55,-10.0,41.7648476592,130.47,51.2202501662,-43.718031259,67.3407772769,-3.8097498337999998,-2.588031259,4.6056595178,55.03,-41.13,68.7020945823,132.32,36.1702501662,8.771968741,37.2187376556,-3.8097498337999998,-2.588031259,4.6056595178,39.98,11.36,41.5626033833,131.56,51.5102501662,0.21196874100000002,51.5106862984,-3.8097498337999998,-2.588031259,4.6056595178,55.32,2.8,55.3908151231,132.32,34.1102501662,13.131968741,36.5507560717,-3.8097498337999998,-2.588031259,4.6056595178,37.92,15.72,41.0492971925,130.47
2021-07-01 16:30:00,54.9162836047,-1.6726268467,54.9417499314,-1.9737163952999999,-2.3126268467,3.0403617122,56.89,0.64,56.8935998158,132.14,36.7162836047,-12.5426268467,38.7995228058,-1.9737163952999999,-2.3126268467,3.0403617122,38.69,-10.23,40.0196076942,130.47,51.5962836047,-43.9526268467,67.7791257582,-1.9737163952999999,-2.3126268467,3.0403617122,53.57,-41.64,67.8500884303,132.32,36.2062836047,8.8873731533,37.2810994209,-1.9737163952999999,-2.3126268467,3.0403617122,38.18,11.2,39.7888476837,131.56,51.8262836047,0.1273731533,51.8264401266,-1.9737163952999999,-2.3126268467,3.0403617122,53.8,2.44,53.8553024316,132.32,34.1862836047,12.6473731533,36.4507617805,-1.9737163952999999,-2.3126268467,3.0403617122,36.16,14.96,39.1324315626,130.47
2021-07-01 17:00:00,54.697433569,-2.4848206831,54.7538452792,-2.442566431,-2.5648206830999998,3.5418125171,57.14,0.08,57.1400560028,132.37,36.997433569,-13.1448206831,39.2631685105,-2.442566431,-2.5648206830999998,3.5418125171,39.44,-10.58,40.8344217542,130.68,51.367433569,-44.7348206831,68.1162052159,-2.442566431,-2.5648206830999998,3.5418125171,53.81,-42.17,68.3653786649,132.6,36.487433569,8.3051793169,37.4207003133,-2.442566431,-2.5648206830999998,3.5418125171,38.93,10.87,40.419077179,131.78,51.637433569,-0.6048206831,51.6409755296,-2.442566431,-2.5648206830999998,3.5418125171,54.08,1.96,54.1155060958,132.6,34.437433569,11.1551793169,36.1991002155,-2.442566431,-2.5648206830999998,3.5418125171,36.88,13.72,39.3493684829,130.68
2021-07-01 17:30:00,55.0582334611,-3.1257976583,55.1468918694,-4.8617665388999995,-3.1657976583,5.8016418963,59.92,0.04,59.9200133511,132.37,38.3082334611,-13.8357976583,40.7302105046,-4.8617665388999995,-3.1657976583,5.8016418963,43.17,-10.67,44.4690656524,130.68,51.5882334611,-45.2357976583,68.6121215342,-4.8617665388999995,-3.1657976583,5.8016418963,56.45,-42.07,70.4023252457,132.6,37.6882334611,7.6042023417,38.4477155975,-4.8617665388999995,-3.1657976583,5.8016418963,42.55,10.77,43.8918602932,131.78,51.9382334611,-1.1657976583,51.9513154717,-4.8617665388999995,-3.1657976583,5.8016418963,56.8,2.0,56.8352003603,132.6,35.6582334611,9.7142023417,36.9577507527,-4.8617665388999995,-3.1657976583,5.8016418963,40.52,12.88,42.5178174416,130.68
2021-07-01 18:00:00,56.0178834877,-3.9594407415,56.1576392081,-7.3321165123,-3.6894407415,8.2080390798,63.35,-0.27,63.3505753723,132.22,38.9378834877,-14.5494407415,41.5673549362,-7.3321165123,-3.6894407415,8.2080390798,46.27,-10.86,47.5273868417,130.52,52.3778834877,-46.1194407415,69.7885770951,-7.3321165123,-3.6894407415,8.2080390798,59.71,-42.43,73.2501808871,132.44,38.2378834877,6.9505592585,38.8644568677,-7.3321165123,-3.6894407415,8.2080390798,45.57,10.64,46.7956675345,131.57,52.7478834877,-1.9694407415000001,52.7846370573,-7.3321165123,-3.6894407415,8.2080390798,60.08,1.72,60.1046154634,132.44,36.1478834877,10.4305592585,37.6226799562,-7.3321165123,-3.6894407415,8.2080390798,43.48,14.12,45.7152578468,130.52
2021-07-01 18:30:00,55.1306835031,-4.9024191833,55.3482246994,-7.5993164969,-3.8724191833,8.5290821048,62.73,-1.03,62.7384555118,132.34,38.2506835031,-15.8624191833,41.4093121267,-7.5993164969,-3.8724191833,8.5290821048,45.85,-11.99,47.3917988686,130.63,51.5406835031,-46.6724191833,69.5324152348,-7.5993164969,-3.8724191833,8.5290821048,59.14,-42.8,73.0025999537,132.57,37.5806835031,5.5075808167,37.982117095,-7.5993164969,-3.8724191833,8.5290821048,45.18,9.38,46.1434372365,131.7,51.8806835031,-2.9124191833,51.9623662496,-7.5993164969,-3.8724191833,8.5290821048,59.48,0.96,59.4877466374,132.57,35.4806835031,8.1675808167,36.4086291729,-7.5993164969,-3.8724191833,8.5290821048,43.08,12.04,44.7308394735,130.63
2021-07-01 19:00:00,54.7744334178,-6.2549733305,55.1304203467,-8.9055665822,-4.1949733305,9.8441311142,63.68,-2.06,63.713311011100004,131.89,38.0544334178,-15.3949733305,41.0505189565,-8.9055665822,-4.1949733305,9.8441311142,46.96,-11.2,48.2771333035,130.25,51.1344334178,-48.0049733305,70.137063992,-8.9055665822,-4.1949733305,9.8441311142,60.04,-43.81,74.3244085076,132.12,37.3544334178,5.9450266695,37.8245560194,-8.9055665822,-4.1949733305,9.8441311142,46.26,10.14,47.3582854419,131.29,51.5744334178,-4.1549733305,51.7415305702,-8.9055665822,-4.1949733305,9.8441311142,60.48,0.04,60.4800132275,132.12,35.2544334178,9.2050266695,36.4363498665,-8.9055665822,-4.1949733305,9.8441311142,44.16,13.4,46.148300077,130.25
2021-07-01 19:30:00,53.6766500755,-6.5658861545,54.0767382921,-10.2233499245,-4.4858861545,11.1642311993,63.9,-2.08,63.9338439326,131.79,37.5166500755,-16.7058861545,41.0680613749,-10.2233499245,-4.4858861545,11.1642311993,47.74,-12.22,49.2791639539,130.02,50.0366500755,-48.2958861545,69.542497584,-10.2233499245,-4.4858861545,11.1642311993,60.26,-43.81,74.5022395637,132.03,36.7866500755,4.6941138455,37.0849339836,-10.2233499245,-4.4858861545,11.1642311993,47.01,9.18,47.897938369,131.17,50.4566500755,-4.4458861545,50.6521415197,-10.2233499245,-4.4858861545,11.1642311993,60.68,0.04,60.6800131839,132.03,34.6966500755,7.0341138455,35.4024898002,-10.2233499245,-4.4858861545,11.1642311993,44.92,11.52,46.3736649404,130.02
2021-07-01 20:00:00,52.5321500979,-7.6728517744,53.0895417975,-10.7678499021,-4.6328517744,11.7221971949,63.3,-3.04,63.3729563773,131.79,37.0721500979,-17.0028517744,40.7853071748,-10.7678499021,-4.6328517744,11.7221971949,47.84,-12.37,49.4133838145,130.02,48.9221500979,-49.6328517744,69.6907220903,-10.7678499021,-4.6328517744,11.7221971949,59.69,-45.0,74.7522314048,132.03,36.3521500979,4.4971482256,36.629266426,-10.7678499021,-4.6328517744,11.7221971949,47.12,9.13,47.9963675709,131.17,49.3521500979,-5.5528517744,49.6635568815,-10.7678499021,-4.6328517744,11.7221971949,60.12,-0.92,60.1270388428,132.03,34.2721500979,6.8871482256,34.9573037149,-10.7678499021,-4.6328517744,11.7221971949,45.04,11.52,46.4899128844,130.02
2021-07-01 20:30:00,50.9954500695,-8.7074634523,51.7335079766,-10.7845499305,-4.5974634522999995,11.7236166518,61.78,-4.11,61.9165607895,132.27,35.9254500695,-17.8374634523,40.1100120308,-10.7845499305,-4.5974634522999995,11.7236166518,46.71,-13.24,48.5501977339,130.47,47.4654500695,-50.8174634523,69.5369221495,-10.7845499305,-4.5974634522999995,11.7236166518,58.25,-46.22,74.3596052975,132.51,35.2454500695,3.7525365477,35.4446509525,-10.7845499305,-4.5974634522999995,11.7236166518,46.03,8.35,46.7812291416,131.54,47.8954500695,-6.5974634522999995,48.3477058542,-10.7845499305,-4.5974634522999995,11.7236166518,58.68,-2.0,58.7140732704,132.51,33.2154500695,6.1625365477,33.7822879631,-10.7845499305,-4.5974634522999995,11.7236166518,44.0,10.76,45.2965517451,130.47
2021-07-01 21:00:00,50.124033373,-9.6206980378,51.0389709175,-10.725966627,-4.5906980378,11.6670848354,60.85,-5.03,61.0575417127,132.55,35.064033373,-17.8706980378,39.3554098536,-10.725966627,-4.5906980378,11.6670848354,45.79,-13.28,47.6768549718,130.72,46.664033373,-51.9806980378,69.8535967516,-10.725966627,-4.5906980378,11.6670848354,57.39,-47.39,74.4273081604,132.8,34.404033373,3.8393019622,34.6175930979,-10.725966627,-4.5906980378,11.6670848354,45.13,8.43,45.9105848362,131.82,47.114033373,-7.5106980378,47.7089375871,-10.725966627,-4.5906980378,11.6670848354,57.84,-2.92,57.913659874,132.8,32.394033373,6.3693019622,33.0142606408,-10.725966627,-4.5906980378,11.6670848354,43.12,10.96,44.4910777572,130.72
2021-07-01 21:30:00,48.0008667619,-11.1267828883,49.2736086292,-10.7091332381,-4.5367828883,11.6304743535,58.71,-6.59,59.0786949754,133.02,33.7908667619,-18.3467828883,38.4503201401,-10.7091332381,-4.5367828883,11.6304743535,44.5,-13.81,46.5936272467,131.08,44.6508667619,-53.2367828883,69.4827673232,-10.7091332381,-4.5367828883,11.6304743535,55.36,-48.7,73.7320798567,133.26,33.1708667619,3.2232171117,33.327099038,-10.7091332381,-4.5367828883,11.6304743535,43.88,7.76,44.5608797041,132.19,45.0908667619,-9.0167828883,45.9835692286,-10.7091332381,-4.5367828883,11.6304743535,55.8,-4.48,55.9795534102,133.26,31.1708667619,4.9432171117,31.5603917926,-10.7091332381,-4.5367828883,11.6304743535,41.88,9.48,42.9395482044,131.08
2021-07-01 22:00:00,47.1249501608,-12.2236203315,48.6844720796,-10.2950498392,-4.4536203315,11.2170756103,57.42,-7.77,57.9433283476,132.73,33.0249501608,-18.5436203315,37.87496783,-10.2950498392,-4.4536203315,11.2170756103,43.32,-14.09,45.5538198179,130.7,43.8649501608,-54.4436203315,69.9159613208,-10.2950498392,-4.4536203315,11.2170756103,54.16,-49.99,73.7041769508,132.98,32.4249501608,3.0663796685,32.5696189294,-10.2950498392,-4.4536203315,11.2170756103,42.72,7.52,43.3768233046,131.81,44.3049501608,-10.1336203315,45.4490799662,-10.2950498392,-4.4536203315,11.2170756103,54.6,-5.68,54.8946481909,132.98,30.4249501608,6.6663796685,31.146720697,-10.2950498392,-4.4536203315,11.2170756103,40.72,11.12,42.2110506858,130.7
2021-07-01 22:30:00,45.9955501736,-13.330609877,47.8883680602,-9.9044498264,-4.310609877,10.8018278025,55.9,-9.02,56.623055375,133.01,32.3655501736,-18.480609877,37.2701191233,-9.9044498264,-4.310609877,10.8018278025,42.27,-14.17,44.5818550534,130.89,42.8155501736,-55.340609877,69.9696679871,-9.9044498264,-4.310609877,10.8018278025,52.72,-51.03,73.3720607588,133.26,31.7955501736,3.009390123,31.9376492522,-9.9044498264,-4.310609877,10.8018278025,41.7,7.32,42.3376003099,132.0,43.2155501736,-11.190609877,44.640940024,-9.9044498264,-4.310609877,10.8018278025,53.12,-6.88,53.5636891933,133.26,29.8155501736,6.649390123,30.5480182853,-9.9044498264,-4.310609877,10.8018278025,39.72,10.96,41.2043687004,130.89
2021-07-01 23:00:00,43.4934335222,-13.9530197154,45.6767503083,-9.2865664778,-4.0330197154,10.1245031963,52.78,-9.92,53.7041413673,132.73,30.9634335222,-18.4930197154,36.0655790703,-9.2865664778,-4.0330197154,10.1245031963,40.25,-14.46,42.7686111535,130.52,40.4834335222,-56.4430197154,69.4602250525,-9.2865664778,-4.0330197154,10.1245031963,49.77,-52.41,72.2762824168,132.99,30.4434335222,3.1869802846,30.6097939874,-9.2865664778,-4.0330197154,10.1245031963,39.73,7.22,40.3807045506,131.63,40.8734335222,-11.9130197154,42.574142465,-9.2865664778,-4.0330197154,10.1245031963,50.16,-7.88,50.7751907924,132.99,28.5134335222,5.0869802846,28.963654114,-9.2865664778,-4.0330197154,10.1245031963,37.8,9.12,38.884629354,130.52
2021-07-01 23:30:00,40.9932335204,-15.3433398427,43.770575413,-7.9867664796,-3.6333398427,8.7743716136,48.98,-11.71,50.360346504,133.43,28.8632335204,-18.3533398427,34.2042589838,-7.9867664796,-3.6333398427,8.7743716136,36.85,-14.72,39.68124116,131.13,38.1632335204,-58.1133398427,69.5240437576,-7.9867664796,-3.6333398427,8.7743716136,46.15,-54.48,71.3995301105,133.7,28.4432335204,3.4166601573,28.6477067097,-7.9867664796,-3.6333398427,8.7743716136,36.43,7.05,37.1058944105,132.28,38.5732335204,-13.3133398427,40.8061191733,-7.9867664796,-3.6333398427,8.7743716136,46.56,-9.68,47.555609553400004,133.7,26.5332335204,5.7666601573000005,27.1526582569,-7.9867664796,-3.6333398427,8.7743716136,34.52,9.4,35.7769534757,131.13
2021-07-02 00:00:00,38.643550157199996,-15.7295126863,41.7221947901,-7.1264498428,-3.3395126863,7.8701100592,45.77,-12.39,47.4173491456,133.96,27.1535501572,-20.2395126863,33.8666969148,-7.1264498428,-3.3395126863,7.8701100592,34.28,-16.9,38.2194767102,131.49,35.9935501572,-58.4695126863,68.6601745315,-7.1264498428,-3.3395126863,7.8701100592,43.12,-55.13,69.9903657656,134.23,26.7935501572,1.5904873137000002,26.8407149666,-7.1264498428,-3.3395126863,7.8701100592,33.92,4.93,34.2763956682,132.65,36.3135501572,-13.7795126863,38.8400424162,-7.1264498428,-3.3395126863,7.8701100592,43.44,-10.44,44.6769202161,134.23,24.9935501572,5.5004873137,25.5916570418,-7.1264498428,-3.3395126863,7.8701100592,32.12,8.84,33.3142612105,131.49
2021-07-02 00:30:00,37.1743667749,-15.8845486587,40.4258881313,-6.6256332251,-3.1645486587000002,7.3425733804,43.8,-12.72,45.609630562,133.96,26.1443667749,-20.3245486587,33.1151806917,-6.6256332251,-3.1645486587000002,7.3425733804,32.77,-17.16,36.9910597307,131.62,34.6243667749,-58.5645486587,68.0342056187,-6.6256332251,-3.1645486587000002,7.3425733804,41.25,-55.4,69.070416967,134.23,25.8343667749,1.4754513412999999,25.8764654333,-6.6256332251,-3.1645486587000002,7.3425733804,32.46,4.64,32.7899557792,132.79,34.8943667749,-14.0045486587,37.5997901025,-6.6256332251,-3.1645486587000002,7.3425733804,41.52,-10.84,42.9117233399,134.23,24.0543667749,5.4354513413,24.6608331616,-6.6256332251,-3.1645486587000002,7.3425733804,30.68,8.6,31.8625548254,131.62
2021-07-02 01:00:00,35.8604334353,-16.41731885,39.439815471,-6.3695665647,-3.08731885,7.0783413243,42.23,-13.33,44.2838774273,133.84,25.3904334353,-19.99731885,32.3197597643,-6.3695665647,-3.08731885,7.0783413243,31.76,-16.91,35.9811853612,131.52,33.3804334353,-59.34731885,68.0908040121,-6.3695665647,-3.08731885,7.0783413243,39.75,-56.26,68.8857757451,134.11,25.1104334353,1.87268115,25.1801668382,-6.3695665647,-3.08731885,7.0783413243,31.48,4.96,31.8683542092,132.7,33.6704334353,-14.52731885,36.6707114833,-6.3695665647,-3.08731885,7.0783413243,40.04,-11.44,41.6422285667,134.11,23.3104334353,5.35268115,23.9170964466,-6.3695665647,-3.08731885,7.0783413243,29.68,8.44,30.856701055,131.52
2021-07-02 01:30:00,35.8115334031,-16.5096647049,39.4339314975,-6.0884665969,-3.0196647049,6.7961607126,41.9,-13.49,44.0180656095,134.22,25.1115334031,-19.9696647049,32.0838996738,-6.0884665969,-3.0196647049,6.7961607126,31.2,-16.95,35.5069359422,131.78,33.3615334031,-59.5096647049,68.2231053551,-6.0884665969,-3.0196647049,6.7961607126,39.45,-56.49,68.9015427984,134.49,24.8515334031,1.9403352951000001,24.9271661755,-6.0884665969,-3.0196647049,6.7961607126,30.94,4.96,31.3350474708,132.96,33.6715334031,-14.6196647049,36.7084017331,-6.0884665969,-3.0196647049,6.7961607126,39.76,-11.6,41.4176001236,134.49,23.1115334031,6.0203352951,23.8827848734,-6.0884665969,-3.0196647049,6.7961607126,29.2,9.04,30.5673289641,131.78
2021-07-02 02:00:00,35.1088833805,-16.6734837742,38.8669365065,-6.3711166195,-3.0634837742,7.0693747824,41.48,-13.61,43.6557270012,134.36,24.8788833805,-20.0334837742,31.9421243876,-6.3711166195,-3.0634837742,7.0693747824,31.25,-16.97,35.5604190077,131.92,32.6688833805,-59.8234837742,68.1623440927,-6.3711166195,-3.0634837742,7.0693747824,39.04,-56.76,68.8899063724,134.62,24.6088833805,1.9365162258000002,24.684959719,-6.3711166195,-3.0634837742,7.0693747824,30.98,5.0,31.3808922754,133.1,32.9488833805,-14.7834837742,36.1134366757,-6.3711166195,-3.0634837742,7.0693747824,39.32,-11.72,41.0295113303,134.62,22.8288833805,5.2965162258,23.4352512368,-6.3711166195,-3.0634837742,7.0693747824,29.2,8.36,30.373172373,131.92
2021-07-02 02:30:00,34.6776000695,-16.9163260361,38.5836498162,-6.2323999305,-3.0263260361,6.9283084639,40.91,-13.89,43.2037058596,134.58,24.2576000695,-20.2563260361,31.6030046927,-6.2323999305,-3.0263260361,6.9283084639,30.49,-17.23,35.0216076159,132.14,32.2876000695,-60.0563260361,68.1854193739,-6.2323999305,-3.0263260361,6.9283084639,38.52,-57.03,68.8201373146,134.87,24.0176000695,1.7036739639,24.0779487929,-6.2323999305,-3.0263260361,6.9283084639,30.25,4.73,30.617566853,133.33,32.5676000695,-15.0663260361,35.8837394165,-6.2323999305,-3.0263260361,6.9283084639,38.8,-12.04,40.6251350767,134.87,22.2476000695,5.4536739639,22.9062932085,-6.2323999305,-3.0263260361,6.9283084639,28.48,8.48,29.715665902,132.14
2021-07-02 03:00:00,33.4716666975,-17.2357895713,37.6487040103,-6.1583333025,-2.9157895713,6.8137286333,39.63,-14.32,42.1378606481,134.58,23.9716666975,-19.9557895713,31.1909336454,-6.1583333025,-2.9157895713,6.8137286333,30.13,-17.04,34.614715079,132.14,31.1416666975,-60.6157895713,68.1474676716,-6.1583333025,-2.9157895713,6.8137286333,37.3,-57.7,68.7064771328,134.87,23.7316666975,2.1142104287,23.825656129,-6.1583333025,-2.9157895713,6.8137286333,29.89,5.03,30.3102787846,133.33,31.4016666975,-15.3957895713,34.9727752388,-6.1583333025,-2.9157895713,6.8137286333,37.56,-12.48,39.5790853861,134.87,21.9616666975,5.7242104287,22.6954045825,-6.1583333025,-2.9157895713,6.8137286333,28.12,8.64,29.4174098112,132.14
2021-07-02 03:30:00,32.9651833499,-17.6055093341,37.3718780931,-6.0848166501,-2.8755093341,6.7300481124000004,39.05,-14.73,41.7357808122,135.03,23.6351833499,-19.9055093341,30.9006665597,-6.0848166501,-2.8755093341,6.7300481124000004,29.72,-17.03,34.2534567599,132.49,30.6551833499,-60.8755093341,68.1584030249,-6.0848166501,-2.8755093341,6.7300481124000004,36.74,-58.0,68.6573200759,135.31,23.4051833499,2.0944906659,23.498712705,-6.0848166501,-2.8755093341,6.7300481124000004,29.49,4.97,29.905868989200002,133.69,30.9151833499,-15.7555093341,34.6984817526,-6.0848166501,-2.8755093341,6.7300481124000004,37.0,-12.88,39.177728367,135.31,21.6351833499,5.8844906659,22.4211594032,-6.0848166501,-2.8755093341,6.7300481124000004,27.72,8.76,29.0712228845,132.49
2021-07-02 04:00:00,33.0275833315,-18.0142603345,37.6209361409,-5.9324166685,-2.8742603345,6.5920361042,38.96,-15.14,41.7983396799,134.91,23.2875833315,-19.7442603345,30.531088313,-5.9324166685,-2.8742603345,6.5920361042,29.22,-16.87,33.7402622989,132.33,30.7375833315,-61.5142603345,68.7662944586,-5.9324166685,-2.8742603345,6.5920361042,36.67,-58.64,69.1616837563,135.17,23.0675833315,2.3357396655000002,23.1855360201,-5.9324166685,-2.8742603345,6.5920361042,29.0,5.21,29.4642851602,133.5,31.0275833315,-16.1542603345,34.9810099103,-5.9324166685,-2.8742603345,6.5920361042,36.96,-13.28,39.2734006676,135.17,21.3475833315,4.9257396655,21.9084966473,-5.9324166685,-2.8742603345,6.5920361042,27.28,7.8,28.3731986212,132.33
2021-07-02 04:30:00,32.9687833564,-18.6496806693,37.8781106322,-6.0712166436,-2.8696806693,6.7152616239,39.04,-15.78,42.1085502006,135.31,23.6287833564,-18.9796806693,30.3075515542,-6.0712166436,-2.8696806693,6.7152616239,29.7,-16.11,33.7878987213,132.64,30.6787833564,-62.0896806693,69.255441619,-6.0712166436,-2.8696806693,6.7152616239,36.75,-59.22,69.6962760842,135.56,23.3887833564,3.0403193307,23.5855618658,-6.0712166436,-2.8696806693,6.7152616239,29.46,5.91,30.0469582487,133.83,30.9687833564,-16.7896806693,35.2272468347,-6.0712166436,-2.8696806693,6.7152616239,37.04,-13.92,39.5692810144,135.56,21.6087833564,3.9703193306999998,21.9705018998,-6.0712166436,-2.8696806693,6.7152616239,27.68,6.84,28.5125937087,132.64
2021-07-02 05:00:00,32.3040666988,-18.8750129272,37.4141529141,-5.9059333012,-2.8450129272,6.5554669333,38.21,-16.03,41.4362763771,135.31,23.2140666988,-18.635012927200002,29.7683825475,-5.9059333012,-2.8450129272,6.5554669333,29.12,-15.79,33.1254962227,132.47,30.0440666988,-62.4850129272,69.3326963583,-5.9059333012,-2.8450129272,6.5554669333,35.95,-59.64,69.6371459783,135.56,22.9940666988,3.4349870728000003,23.2492201921,-5.9059333012,-2.8450129272,6.5554669333,28.9,6.28,29.5744551936,133.65,30.3340666988,-17.0050129272,34.7753658089,-5.9059333012,-2.8450129272,6.5554669333,36.24,-14.16,38.9081379662,135.56,21.2140666988,3.9549870728,21.5795863873,-5.9059333012,-2.8450129272,6.5554669333,27.12,6.8,27.9595135866,132.47
2021-07-02 05:30:00,32.7892666714,-18.9061898981,37.8494389036,-6.2007333286,-2.9361898981000003,6.8607801983000005,38.99,-15.97,42.1338462522,135.51,23.5892666714,-18.7261898981,30.1184941555,-6.2007333286,-2.9361898981000003,6.8607801983000005,29.79,-15.79,33.7159932376,132.66,30.4992666714,-62.4561898981,69.5052582477,-6.2007333286,-2.9361898981000003,6.8607801983000005,36.7,-59.52,69.9251056488,135.77,23.3492666714,3.3238101019,23.5846553438,-6.2007333286,-2.9361898981000003,6.8607801983000005,29.55,6.26,30.2057958015,133.84,30.7992666714,-17.0161898981,35.1872923958,-6.2007333286,-2.9361898981000003,6.8607801983000005,37.0,-14.08,39.5884629659,135.77,21.5592666714,3.5038101019,21.8421304968,-6.2007333286,-2.9361898981000003,6.8607801983000005,27.76,6.44,28.4972138989,132.66
2021-07-02 06:00:00,33.7365833202,-18.6022427778,38.5253227175,-6.5734166798,-3.0522427778,7.2474818262,40.31,-15.55,43.2053075443,135.51,24.5165833202,-18.4422427778,30.6786436527,-6.5734166798,-3.0522427778,7.2474818262,31.09,-15.39,34.690635624,132.66,31.3765833202,-62.0322427778,69.5161069458,-6.5734166798,-3.0522427778,7.2474818262,37.95,-58.98,70.1344629979,135.77,24.2465833202,3.5477572222,24.5047624761,-6.5734166798,-3.0522427778,7.2474818262,30.82,6.6,31.5187626661,133.84,31.6665833202,-16.6922427778,35.7966963298,-6.5734166798,-3.0522427778,7.2474818262,38.24,-13.64,40.5998423642,135.77,22.4265833202,6.0277572222,23.2225213219,-6.5734166798,-3.0522427778,7.2474818262,29.0,9.08,30.3882608913,132.66
2021-07-02 06:30:00,36.7448333233,-16.5002732822,40.2795456075,-7.2151666767,-3.3002732822,7.9341309486,43.96,-13.2,45.8990370269,135.34,26.7648333233,-18.2402732822,32.389255506,-7.2151666767,-3.3002732822,7.9341309486,33.98,-14.94,37.1193211145,132.46,34.1848333233,-59.3802732822,68.5172947832,-7.2151666767,-3.3002732822,7.9341309486,41.4,-56.08,69.7059997418,135.59,26.4148333233,3.5297267178,26.6496227028,-7.2151666767,-3.3002732822,7.9341309486,33.63,6.83,34.3165528572,133.62,34.5048333233,-14.5802732822,37.4588826802,-7.2151666767,-3.3002732822,7.9341309486,41.72,-11.28,43.2180147624,135.59,24.5848333233,6.5397267178,25.4397730941,-7.2151666767,-3.3002732822,7.9341309486,31.8,9.84,33.2876193201,132.46
2021-07-02 07:00:00,39.556816651,-13.8699531129,41.9179835264,-7.8331833490000005,-3.5699531129,8.6083289091,47.39,-10.3,48.4964132694,134.28,28.566816651,-18.5899531129,34.0829777207,-7.8331833490000005,-3.5699531129,8.6083289091,36.4,-15.02,39.377155814,131.62,36.806816651,-56.7699531129,67.6577366487,-7.8331833490000005,-3.5699531129,8.6083289091,44.64,-53.2,69.4476032704,134.52,28.156816651,3.2500468871,28.3437670165,-7.8331833490000005,-3.5699531129,8.6083289091,35.99,6.82,36.6304859373,132.76,37.166816651,-11.9299531129,39.0345493281,-7.8331833490000005,-3.5699531129,8.6083289091,45.0,-8.36,45.7699639502,134.52,26.286816651,5.7900468871,26.9169346806,-7.8331833490000005,-3.5699531129,8.6083289091,34.12,9.36,35.3805596338,131.62
2021-07-02 07:30:00,43.7856499835,-12.2939163654,45.4788250077,-8.2343500165,-3.8239163654,9.0789237558,52.02,-8.47,52.7050405559,134.11,31.8156499835,-16.1939163654,35.699839091,-8.2343500165,-3.8239163654,9.0789237558,40.05,-12.37,41.9168152416,131.75,40.7956499835,-54.8539163654,68.361079557,-8.2343500165,-3.8239163654,9.0789237558,49.03,-51.03,70.7672367696,134.34,31.3056499835,5.4060836346,31.7690015763,-8.2343500165,-3.8239163654,9.0789237558,39.54,9.23,40.6030109721,132.88,41.1256499835,-10.3039163654,42.3968133122,-8.2343500165,-3.8239163654,9.0789237558,49.36,-6.48,49.7835314135,134.34,29.2856499835,7.5760836346,30.2497328616,-8.2343500165,-3.8239163654,9.0789237558,37.52,11.4,39.2136506844,131.75
2021-07-02 08:00:00,46.8863166504,-10.2793046874,47.999904103,-8.1436833496,-3.8593046874,9.0118705699,55.03,-6.42,55.4032246354,133.45,33.8163166504,-15.1593046874,37.0587073494,-8.1436833496,-3.8593046874,9.0118705699,41.96,-11.3,43.4549375791,131.01,43.7263166504,-52.4693046874,68.3009421765,-8.1436833496,-3.8593046874,9.0118705699,51.87,-48.61,71.0874742834,133.67,33.2263166504,6.2506953125999996,33.8091601499,-8.1436833496,-3.8593046874,9.0118705699,41.37,10.11,42.5874277223,132.13,44.0963166504,-8.2993046874,44.870520394,-8.1436833496,-3.8593046874,9.0118705699,52.24,-4.44,52.4283434795,133.67,31.2163166504,8.2606953126,32.2908270607,-8.1436833496,-3.8593046874,9.0118705699,39.36,12.12,41.1837832162,131.01
2021-07-02 08:30:00,49.554783318,-6.2835240417,49.9515687849,-7.675216682,-3.7935240417,8.5615288221,57.23,-2.49,57.2841426575,132.88,35.654783318,-15.1635240417,38.7452711284,-7.675216682,-3.7935240417,8.5615288221,43.33,-11.37,44.7969396276,130.56,46.254783318,-48.2435240417,66.8351897712,-7.675216682,-3.7935240417,8.5615288221,53.93,-44.45,69.8873908513,133.1,35.044783318,6.1864759583,35.5866452842,-7.675216682,-3.7935240417,8.5615288221,42.72,9.98,43.8702496004,131.65,46.564783318,-4.3135240417,46.7641479673,-7.675216682,-3.7935240417,8.5615288221,54.24,-0.52,54.2424925681,133.1,32.964783318,8.6064759583,34.0697573755,-7.675216682,-3.7935240417,8.5615288221,40.64,12.4,42.4896410905,130.56
2021-07-02 09:00:00,50.6335499859,-5.6076152612,50.9431225299,-7.0264500141,-3.6276152612,7.9076287396,57.66,-1.98,57.6939858217,132.12,36.2735499859,-14.0876152612,38.9131254506,-7.0264500141,-3.6276152612,7.9076287396,43.3,-10.46,44.5455003339,130.23,47.2935499859,-47.8976152612,67.3116737126,-7.0264500141,-3.6276152612,7.9076287396,54.32,-44.27,70.0749263289,132.34,35.6535499859,7.3923847388,36.4118521738,-7.0264500141,-3.6276152612,7.9076287396,42.68,11.02,44.0797323041,131.33,47.5735499859,-3.7076152612,47.7178066259,-7.0264500141,-3.6276152612,7.9076287396,54.6,-0.08,54.600058608,132.34,33.5735499859,11.0523847388,35.3459823328,-7.0264500141,-3.6276152612,7.9076287396,40.6,14.68,43.1724727112,130.23
2021-07-02 09:30:00,52.0107499868,-4.2165343285,52.1813882139,-6.5992500132,-3.4165343285,7.4312049867,58.61,-0.8,58.6154595649,132.75,36.3407499868,-13.7665343285,38.8608746301,-6.5992500132,-3.4165343285,7.4312049867,42.94,-10.35,44.1697419055,130.79,48.6207499868,-46.2565343285,67.1091968165,-6.5992500132,-3.4165343285,7.4312049867,55.22,-42.84,69.8892981793,132.96,35.7207499868,7.5834656715,36.5168581783,-6.5992500132,-3.4165343285,7.4312049867,42.32,11.0,43.7262209664,131.89,48.9207499868,-2.3365343285,48.9765165354,-6.5992500132,-3.4165343285,7.4312049867,55.52,1.08,55.5305033293,132.96,33.6407499868,10.9034656715,35.363620054,-6.5992500132,-3.4165343285,7.4312049867,40.24,14.32,42.7120591871,130.79
2021-07-02 10:00:00,52.2471666586,-3.020393246,52.3343978585,-4.0328333414,-2.890393246,4.9616648291,56.28,-0.13,56.2801501419,132.17,36.1571666586,-13.400393246,38.5604880665,-4.0328333414,-2.890393246,4.9616648291,40.19,-10.51,41.5414997322,130.37,48.9671666586,-45.130393246,66.5923104053,-4.0328333414,-2.890393246,4.9616648291,53.0,-42.24,67.7732808709,132.39,35.5971666586,7.969606754,36.4783895743,-4.0328333414,-2.890393246,4.9616648291,39.63,10.86,41.0910756734,131.46,49.2071666586,-1.170393246,49.2210836016,-4.0328333414,-2.890393246,4.9616648291,53.24,1.72,53.2677763756,132.39,33.5271666586,11.389606754,35.4089543218,-4.0328333414,-2.890393246,4.9616648291,37.56,14.28,40.1829814723,130.37
2021-07-02 10:30:00,53.0713999953,-2.0784555535,53.1120840765,-2.3686000047,-2.4484555535,3.406640659,55.44,0.37,55.4412346544,132.28,36.2513999953,-12.8884555535,38.4743588403,-2.3686000047,-2.4484555535,3.406640659,38.62,-10.44,40.0062245157,130.55,49.8313999953,-44.0684555535,66.5221557104,-2.3686000047,-2.4484555535,3.406640659,52.2,-41.62,66.7612492394,132.5,35.7313999953,8.4015444465,36.7058427871,-2.3686000047,-2.4484555535,3.406640659,38.1,10.85,39.6148015267,131.66,49.9913999953,-0.2884555535,49.9922321975,-2.3686000047,-2.4484555535,3.406640659,52.36,2.16,52.404534155,132.5,33.7113999953,11.4715444465,35.6097573936,-2.3686000047,-2.4484555535,3.406640659,36.08,13.92,38.6721191558,130.55
2021-07-02 11:00:00,53.5739166643,-1.034756448,53.5839086636,-1.1660833357,-1.994756448,2.3105851277,54.74,0.96,54.7484173287,132.09,36.3339166643,-11.764756448,38.1911376428,-1.1660833357,-1.994756448,2.3105851277,37.5,-9.77,38.7518115706,130.41,50.3639166643,-42.814756448,66.1031578026,-1.1660833357,-1.994756448,2.3105851277,51.53,-40.82,65.7389785439,132.32,35.8539166643,9.385243552,37.0619230033,-1.1660833357,-1.994756448,2.3105851277,37.02,11.38,38.7296372304,131.51,50.5539166643,0.725243552,50.5591185476,-1.1660833357,-1.994756448,2.3105851277,51.72,2.7199999999999998,51.7914742018,132.32,33.7939166643,12.805243552,36.1386644184,-1.1660833357,-1.994756448,2.3105851277,34.96,14.8,37.9636879136,130.41
2021-07-02 11:30:00,54.3608499966,-0.8737076118,54.3678708185,-1.7191500034,-2.0037076118,2.6401365358,56.08,1.13,56.0913834738,131.69,35.9008499966,-11.6337076118,37.7387623442,-1.7191500034,-2.0037076118,2.6401365358,37.62,-9.63,38.8329924162,130.0,51.1008499966,-42.6837076118,66.5822481286,-1.7191500034,-2.0037076118,2.6401365358,52.82,-40.68,66.6694442755,131.91,35.4008499966,9.5062923882,36.6550102367,-1.7191500034,-2.0037076118,2.6401365358,37.12,11.51,38.8635368951,131.07,51.2808499966,0.8762923882,51.2883365369,-1.7191500034,-2.0037076118,2.6401365358,53.0,2.88,53.0781913784,131.91,33.3608499966,12.9562923882,35.7884314401,-1.7191500034,-2.0037076118,2.6401365358,35.08,14.96,38.136701483,130.0
2021-07-02 12:00:00,53.3206333302,-0.1463978132,53.3208343056,-1.5893666698,-2.1563978132,2.6788314504,54.91,2.01,54.9467760656,131.69,36.2406333302,-12.0563978132,38.1934579791,-1.5893666698,-2.1563978132,2.6788314504,37.83,-9.9,39.1039499284,130.0,50.1006333302,-41.5163978132,65.0667714541,-1.5893666698,-2.1563978132,2.6788314504,51.69,-39.36,64.9697291052,131.91,35.7406333302,8.9136021868,36.8353793897,-1.5893666698,-2.1563978132,2.6788314504,37.33,11.07,38.9367923692,131.07,50.2506333302,1.5636021868,50.2749540217,-1.5893666698,-2.1563978132,2.6788314504,51.84,3.7199999999999998,51.973300838,131.91,33.6906333302,10.8036021868,35.3804549773,-1.5893666698,-2.1563978132,2.6788314504,35.28,12.96,37.5851034321,130.0
2021-07-02 12:30:00,52.884849996,-0.2422425263,52.885404797,-2.015150004,-2.2722425263,3.0370899949,54.9,2.03,54.9375181456,130.84,36.854849996,-12.2022425263,38.8223478282,-2.015150004,-2.2722425263,3.0370899949,38.87,-9.93,40.1183474236,129.31,49.654849996,-41.7422425263,64.8692449412,-2.015150004,-2.2722425263,3.0370899949,51.67,-39.47,65.0205336798,131.07,36.334849996,8.8477574737,37.3965792091,-2.015150004,-2.2722425263,3.0370899949,38.35,11.12,39.9296493849,130.39,49.784849996,1.4877574736999999,49.8070749133,-2.015150004,-2.2722425263,3.0370899949,51.8,3.76,51.9362840411,131.07,34.304849996,10.8477574737,35.9791130443,-2.015150004,-2.2722425263,3.0370899949,36.32,13.12,38.6170532278,129.31
2021-07-02 13:00:00,53.5252333312,-1.1482312967000001,53.5375479292,-1.8747666688,-2.2082312967,2.8967284170000003,55.4,1.06,55.4101398663,131.06,36.9952333312,-12.0682312967,38.9138727944,-1.8747666688,-2.2082312967,2.8967284170000003,38.87,-9.86,40.1010785391,129.51,50.2852333312,-42.6682312967,65.9483332098,-1.8747666688,-2.2082312967,2.8967284170000003,52.16,-40.46,66.0127048378,131.29,36.4652333312,8.9717687033,37.5527079658,-1.8747666688,-2.2082312967,2.8967284170000003,38.34,11.18,39.9368000721,130.6,50.4452333312,0.5917687033,50.4487042057,-1.8747666688,-2.2082312967,2.8967284170000003,52.32,2.8,52.3948699779,131.29,34.4052333312,11.1117687033,36.155103157,-1.8747666688,-2.2082312967,2.8967284170000003,36.28,13.32,38.6479080935,129.51
2021-07-02 13:30:00,54.5000833438,-1.95572542,54.5351624771,-3.7599166562,-2.6057254199999997,4.5745795683,58.26,0.65,58.2636258741,131.31,37.6700833438,-12.02572542,39.543055661,-3.7599166562,-2.6057254199999997,4.5745795683,41.43,-9.42,42.4874251985,129.66,51.1200833438,-43.84572542,67.3476841375,-3.7599166562,-2.6057254199999997,4.5745795683,54.88,-41.24,68.6480298333,131.54,37.0900833438,9.20427458,38.2150880281,-3.7599166562,-2.6057254199999997,4.5745795683,40.85,11.81,42.5229185264,130.72,51.4000833438,-0.12572542,51.4002371068,-3.7599166562,-2.6057254199999997,4.5745795683,55.16,2.48,55.2157223986,131.54,35.0000833438,10.11427458,36.4321888493,-3.7599166562,-2.6057254199999997,4.5745795683,38.76,12.72,40.7938230618,129.66
2021-07-02 14:00:00,53.3336333594,-3.0536039478,53.4209785045,-5.7563666406,-3.3036039478,6.6369839494,59.09,0.25,59.0905288519,131.93,37.4536333594,-13.8036039478,39.9163391829,-5.7563666406,-3.3036039478,6.6369839494,43.21,-10.5,44.4674498932,130.16,49.9036333594,-44.8136039478,67.071840002,-5.7563666406,-3.3036039478,6.6369839494,55.66,-41.51,69.4342545146,132.14,36.8336333594,7.4663960522,37.582756903399996,-5.7563666406,-3.3036039478,6.6369839494,42.59,10.77,43.9306385112,131.23,50.1636333594,-1.1436039478,50.1766673047,-5.7563666406,-3.3036039478,6.6369839494,55.92,2.16,55.9617011893,132.14,34.7636333594,10.4963960522,36.3136962375,-5.7563666406,-3.3036039478,6.6369839494,40.52,13.8,42.8054949744,130.16
2021-07-02 14:30:00,52.9148166952,-3.3672948824,53.0218492766,-5.7251833048,-3.2472948824,6.5819942211,58.64,-0.12,58.640122783,131.76,37.3948166952,-13.9472948824,39.9111431833,-5.7251833048,-3.2472948824,6.5819942211,43.12,-10.7,44.4277435844,130.08,49.5148166952,-45.2872948824,67.1018341785,-5.7251833048,-3.2472948824,6.5819942211,55.24,-42.04,69.4177153182,131.98,36.7648166952,7.3727051176,37.4967802269,-5.7251833048,-3.2472948824,6.5819942211,42.49,10.62,43.7970832362,131.15,49.7548166952,-1.4872948824,49.7770411981,-5.7251833048,-3.2472948824,6.5819942211,55.48,1.76,55.5079093463,131.98,34.6748166952,10.4727051176,36.2218230536,-5.7251833048,-3.2472948824,6.5819942211,40.4,13.72,42.6661270799,130.08
2021-07-02 15:00:00,51.6483666961,-2.6869183554,51.718210648,-3.4416333038999998,-2.5469183554,4.2815456213,55.09,-0.14,55.0901778904,132.02,36.8983666961,-12.8769183554,39.080743227,-3.4416333038999998,-2.5469183554,4.2815456213,40.34,-10.33,41.6416198052,130.3,48.4183666961,-44.9269183554,66.0512394012,-3.4416333038999998,-2.5469183554,4.2815456213,51.86,-42.38,66.9740546779,132.23,36.3383666961,8.5430816446,37.3290923829,-3.4416333038999998,-2.5469183554,4.2815456213,39.78,11.09,41.2969308787,131.38,48.6783666961,-0.9069183554,48.6868142838,-3.4416333038999998,-2.5469183554,4.2815456213,52.12,1.6400000000000001,52.1457956119,132.23,34.2783666961,11.8930816446,36.282941093,-3.4416333038999998,-2.5469183554,4.2815456213,37.72,14.44,40.3895035869,130.3
2021-07-02 15:30:00,52.8861666691,-3.8728752389,53.0277831666,-5.1738333309,-2.9128752389,5.9374568202999995,58.06,-0.96,58.0679360749,132.39,36.8161666691,-13.3928752389,39.1765138236,-5.1738333309,-2.9128752389,5.9374568202999995,41.99,-10.48,43.2780602615,130.62,49.5361666691,-46.0228752389,67.6160990706,-5.1738333309,-2.9128752389,5.9374568202999995,54.71,-43.11,69.653831194,132.6,36.2361666691,8.0271247611,37.1146131167,-5.1738333309,-2.9128752389,5.9374568202999995,41.41,10.94,42.830733124700004,131.72,49.8261666691,-1.9528752389,49.8644222531,-5.1738333309,-2.9128752389,5.9374568202999995,55.0,0.96,55.0083775438,132.6,34.1861666691,10.9671247611,35.9022536487,-5.1738333309,-2.9128752389,5.9374568202999995,39.36,13.88,41.7356442385,130.62
2021-07-02 16:00:00,52.8210999879,-5.2822349004,53.0845609332,-6.8589000121,-3.4522349004,7.6787000973,59.68,-1.83,59.708050546,132.3,36.7610999879,-14.0222349004,39.3446507663,-6.8589000121,-3.4522349004,7.6787000973,43.62,-10.57,44.8823940984,130.47,49.3810999879,-47.9922349004,68.8603488718,-6.8589000121,-3.4522349004,7.6787000973,56.24,-44.54,71.7408474999,132.52,36.1210999879,7.6777650996,36.9280644126,-6.8589000121,-3.4522349004,7.6787000973,42.98,11.13,44.3977172837,131.57,49.7810999879,-3.2922349004,49.8898459272,-6.8589000121,-3.4522349004,7.6787000973,56.64,0.16,56.6402259882,132.52,34.0610999879,10.6277650996,35.6806379343,-6.8589000121,-3.4522349004,7.6787000973,40.92,14.08,43.2746207378,130.47
2021-07-02 16:30:00,53.696133337,-5.333651883,53.9603797036,-5.353866663,-2.9836518830000003,6.1291163151,59.05,-2.35,59.096742719,133.33,36.756133337,-13.743651883,39.2415762294,-5.353866663,-2.9836518830000003,6.1291163151,42.11,-10.76,43.4629692957,131.42,50.296133337,-47.883651883,69.4445472756,-5.353866663,-2.9836518830000003,6.1291163151,55.65,-44.9,71.504772568,133.55,36.176133337,7.866348117,37.0215080178,-5.353866663,-2.9836518830000003,6.1291163151,41.53,10.85,42.9239257291,132.52,50.646133337,-3.303651883,50.7537677198,-5.353866663,-2.9836518830000003,6.1291163151,56.0,-0.32,56.0009142783,133.55,34.126133337,10.416348117,35.6804327977,-5.353866663,-2.9836518830000003,6.1291163151,39.48,13.4,41.692090377,131.42
2021-07-02 17:00:00,54.0853166562,-5.390089167,54.353238533,-6.4546833438,-3.400089167,7.295446759,60.54,-1.99,60.5726976451,133.22,37.9253166562,-14.090089167,40.4581296677,-6.4546833438,-3.400089167,7.295446759,44.38,-10.69,45.649320915,131.26,50.5953166562,-47.790089167,69.597260651,-6.4546833438,-3.400089167,7.295446759,57.05,-44.39,72.2853691974,133.44,37.2853166562,7.479910833,38.0281988032,-6.4546833438,-3.400089167,7.295446759,43.74,10.88,45.0728521396,132.36,50.9853166562,-3.360089167,51.095916801,-6.4546833438,-3.400089167,7.295446759,57.44,0.04,57.4400139276,133.44,35.2253166562,10.559910833,36.7741029847,-6.4546833438,-3.400089167,7.295446759,41.68,13.96,43.9557049767,131.26
2021-07-02 17:30:00,54.3591833209,-4.6755655241,54.5598911681,-6.2408166791,-3.3255655241,7.071575417,60.6,-1.35,60.6150352635,132.85,38.0291833209,-15.0355655241,40.8936060366,-6.2408166791,-3.3255655241,7.071575417,44.27,-11.71,45.7925430611,130.91,50.8791833209,-46.6155655241,69.0050885408,-6.2408166791,-3.3255655241,7.071575417,57.12,-43.29,71.6709041383,133.07,37.3991833209,6.3744344759,37.9385335504,-6.2408166791,-3.3255655241,7.071575417,43.64,9.7,44.7050287999,132.0,51.1991833209,-2.6455655241000002,51.2674886226,-6.2408166791,-3.3255655241,7.071575417,57.44,0.68,57.4440249286,133.07,35.3191833209,9.634434475900001,36.6096577165,-6.2408166791,-3.3255655241,7.071575417,41.56,12.96,43.5338397112,130.91
2021-07-02 18:00:00,54.7745833165,-5.1429876608,55.0155005392,-8.5954166835,-3.9429876608,9.4566558389,63.37,-1.2,63.3813608248,132.03,38.6145833165,-15.8329876608,41.7345126122,-8.5954166835,-3.9429876608,9.4566558389,47.21,-11.89,48.6842500199,130.28,51.1445833165,-47.1129876608,69.5370549344,-8.5954166835,-3.9429876608,9.4566558389,59.74,-43.17,73.705606978,132.25,37.9145833165,5.6470123392,38.3328107034,-8.5954166835,-3.9429876608,9.4566558389,46.51,9.59,47.488400689,131.37,51.5645833165,-3.1029876608,51.657862761,-8.5954166835,-3.9429876608,9.4566558389,60.16,0.84,60.1658640759,132.25,35.8445833165,8.2570123392,36.7833169508,-8.5954166835,-3.9429876608,9.4566558389,44.44,12.2,46.0842011974,130.28
2021-07-02 18:30:00,53.5719999804,-6.1709461365,53.9262436864,-9.7780000196,-4.2809461365,10.6740706483,63.35,-1.8900000000000001,63.3781870993,132.42,37.9919999804,-16.9109461365,41.5857206472,-9.7780000196,-4.2809461365,10.6740706483,47.77,-12.63,49.4114338995,130.72,49.9519999804,-48.2909461365,69.4781820488,-9.7780000196,-4.2809461365,10.6740706483,59.73,-44.01,74.1926748406,132.63,37.2819999804,4.6990538635,37.5769694062,-9.7780000196,-4.2809461365,10.6740706483,47.06,8.98,47.9091223046,131.82,50.3819999804,-4.0409461365,50.5437945519,-9.7780000196,-4.2809461365,10.6740706483,60.16,0.24,60.1604787215,132.63,35.2219999804,5.7190538635,35.6832854389,-9.7780000196,-4.2809461365,10.6740706483,45.0,10.0,46.0977222865,130.72
2021-07-02 19:00:00,52.8799166458,-6.9992648392,53.3411219675,-10.4500833542,-4.4292648392,11.3500056884,63.33,-2.5700000000000003,63.3821252405,132.42,37.8399166458,-17.1492648392,41.5446335437,-10.4500833542,-4.4292648392,11.3500056884,48.29,-12.72,49.9371855434,130.72,49.2499166458,-49.2492648392,69.6494391709,-10.4500833542,-4.4292648392,11.3500056884,59.7,-44.82,74.6520086803,132.63,37.1199166458,4.5207351608,37.3941874919,-10.4500833542,-4.4292648392,11.3500056884,47.57,8.95,48.4046216802,131.82,49.6699166458,-4.9092648392000005,49.9119374585,-10.4500833542,-4.4292648392,11.3500056884,60.12,-0.48,60.1219161371,132.63,35.0699166458,5.2907351608,35.4667581276,-10.4500833542,-4.4292648392,11.3500056884,45.52,9.72,46.5462007042,130.72
2021-07-02 19:30:00,52.0132833118,-8.8808821529,52.7660090275,-10.7667166882,-4.4908821529,11.6657709028,62.78,-4.39,62.933301995,133.42,37.2332833118,-16.7708821529,40.8360119792,-10.7667166882,-4.4908821529,11.6657709028,48.0,-12.28,49.5459221329,131.41,48.4432833118,-51.5108821529,70.7115455792,-10.7667166882,-4.4908821529,11.6657709028,59.21,-47.02,75.6088916729,133.64,36.5132833118,5.0291178471,36.8579962088,-10.7667166882,-4.4908821529,11.6657709028,47.28,9.52,48.2289207841,132.54,48.9532833118,-6.7308821529,49.4138515152,-10.7667166882,-4.4908821529,11.6657709028,59.72,-2.24,59.761994612,133.64,34.4332833118,7.5091178471,35.242557377,-10.7667166882,-4.4908821529,11.6657709028,45.2,12.0,46.7657994693,131.41
2021-07-02 20:00:00,50.7351333111,-10.1144770493,51.7335132973,-11.1148666889,-4.5544770493,12.0118076369,61.85,-5.5600000000000005,62.0994049891,133.42,36.6151333111,-16.8644770493,40.3122633145,-11.1148666889,-4.5544770493,12.0118076369,47.73,-12.31,49.2918755983,131.41,47.2251333111,-52.5644770493,70.6628435864,-11.1148666889,-4.5544770493,12.0118076369,58.34,-48.01,75.5547199055,133.64,35.9051333111,4.8355229507,36.2292820836,-11.1148666889,-4.5544770493,12.0118076369,47.02,9.39,47.9484358452,132.54,47.6851333111,-7.9544770493,48.3440342134,-11.1148666889,-4.5544770493,12.0118076369,58.8,-3.4,58.8982172905,133.64,33.8451333111,7.7655229507,34.7245791269,-11.1148666889,-4.5544770493,12.0118076369,44.96,12.32,46.6174216361,131.41
2021-07-02 20:30:00,48.5523499781,-10.8844209851,49.7574246578,-10.9376500219,-4.4944209851,11.8250584773,59.49,-6.39,59.8322003607,132.09,35.1623499781,-17.7744209851,39.3995037702,-10.9376500219,-4.4944209851,11.8250584773,46.1,-13.28,47.9746641468,130.04,45.1823499781,-52.6244209851,69.359746493,-10.9376500219,-4.4944209851,11.8250584773,56.12,-48.13,73.9320722014,132.33,34.4923499781,3.6055790149,34.680288451,-10.9376500219,-4.4944209851,11.8250584773,45.43,8.1,46.1464505677,131.16,45.5823499781,-8.7344209851,46.4116444384,-10.9376500219,-4.4944209851,11.8250584773,56.52,-4.24,56.6788143842,132.33,32.4223499781,5.9455790149,32.9629896691,-10.9376500219,-4.4944209851,11.8250584773,43.36,10.44,44.5991390051,130.04
2021-07-02 21:00:00,47.0943166635,-11.1180478524,48.3889000706,-10.5856833365,-4.3880478524,11.4591297949,57.68,-6.73,58.0712949744,132.09,33.8443166635,-18.6880478524,38.6611032299,-10.5856833365,-4.3880478524,11.4591297949,44.43,-14.3,46.6745637366,130.04,43.8043166635,-52.5480478524,68.4113696066,-10.5856833365,-4.3880478524,11.4591297949,54.39,-48.16,72.647489289,132.33,33.2343166635,2.5819521476,33.3344608623,-10.5856833365,-4.3880478524,11.4591297949,43.82,6.97,44.3708609337,131.16,44.1343166635,-9.0680478524,45.0562692553,-10.5856833365,-4.3880478524,11.4591297949,54.72,-4.68,54.9197669332,132.33,31.2543166635,5.6119521476,31.7541543268,-10.5856833365,-4.3880478524,11.4591297949,41.84,10.0,43.0184332583,130.04
2021-07-02 21:30:00,46.0728334002,-11.6096411146,47.5130481482,-10.5271665998,-4.3496411146,11.3903737623,56.6,-7.26,57.0637152664,131.71,33.1428334002,-19.2596411146,38.3325081576,-10.5271665998,-4.3496411146,11.3903737623,43.67,-14.91,46.1451730954,129.75,42.8528334002,-53.1096411146,68.2422106159,-10.5271665998,-4.3496411146,11.3903737623,53.38,-48.76,72.297731638,131.95,32.5528334002,2.0603588854,32.6179711374,-10.5271665998,-4.3496411146,11.3903737623,43.08,6.41,43.5542707435,130.85,43.2328334002,-9.5496411146,44.2749763323,-10.5271665998,-4.3496411146,11.3903737623,53.76,-5.2,54.0109026031,131.95,30.5528334002,3.6903588854000002,30.7748984967,-10.5271665998,-4.3496411146,11.3903737623,41.08,8.04,41.8593836553,129.75
2021-07-02 22:00:00,45.7004500223,-11.8750774138,47.2180960631,-10.0295499777,-4.1950774138,10.871547602,55.73,-7.68,56.2566911576,131.8,32.7804500223,-19.7250774138,38.2575036123,-10.0295499777,-4.1950774138,10.871547602,42.81,-15.53,45.5398397011,129.84,42.5204500223,-53.5950774138,68.4136023981,-10.0295499777,-4.1950774138,10.871547602,52.55,-49.4,72.1239384671,132.03,32.2104500223,1.7149225862000002,32.2560699732,-10.0295499777,-4.1950774138,10.871547602,42.24,5.91,42.6514442897,130.95,42.8504500223,-9.7950774138,43.9557119002,-10.0295499777,-4.1950774138,10.871547602,52.88,-5.6,53.1756936955,132.03,30.2504500223,3.2049225862,30.4197510729,-10.0295499777,-4.1950774138,10.871547602,40.28,7.4,40.9541011377,129.84
