Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-07-02 22:30:00,44.4129166475,-12.4766466246,46.1321349618,-9.5870833525,-4.0566466246,10.4100215679,54.0,-8.42,54.6525058895,132.2,31.9729166475,-20.1866466246,37.8122744739,-9.5870833525,-4.0566466246,10.4100215679,41.56,-16.13,44.5803824569,130.25,41.3229166475,-53.8966466246,67.9148875993,-9.5870833525,-4.0566466246,10.4100215679,50.91,-49.84,71.2450257913,132.44,31.4429166475,1.1233533754,31.4629771336,-9.5870833525,-4.0566466246,10.4100215679,41.03,5.18,41.355692474,131.37,41.6529166475,-10.4566466246,42.945394676,-9.5870833525,-4.0566466246,10.4100215679,51.24,-6.4,51.6381409425,132.44,29.4929166475,4.0233533754,29.7660797681,-9.5870833525,-4.0566466246,10.4100215679,39.08,8.08,39.9065508407,130.25
2021-07-02 23:00:00,42.328149985,-13.3239323717,44.3756628682,-8.721850015,-3.8039323717,9.5152808247,51.05,-9.52,51.9300770267,131.73,30.498149985,-20.0839323717,36.517139702,-8.721850015,-3.8039323717,9.5152808247,39.22,-16.28,42.4646535368,129.78,39.398149985,-54.9339323717,67.6014138022,-8.721850015,-3.8039323717,9.5152808247,48.12,-51.13,70.2126149634,131.97,30.028149985,1.2760676283,30.0552514565,-8.721850015,-3.8039323717,9.5152808247,38.75,5.08,39.0815672664,130.91,39.678149985,-11.2839323717,41.2514571379,-8.721850015,-3.8039323717,9.5152808247,48.4,-7.48,48.9745893296,131.97,28.158149985,4.5960676283,28.5307772102,-8.721850015,-3.8039323717,9.5152808247,36.88,8.4,37.824521147,129.78
2021-07-02 23:30:00,40.1880000414,-14.1044927203,42.591220483,-7.8519999586,-3.4944927203000002,8.5944972349,48.04,-10.61,49.1977001495,132.01,29.2080000414,-20.0644927203,35.4357324539,-7.8519999586,-3.4944927203000002,8.5944972349,37.06,-16.57,40.5956709515,129.98,37.4180000414,-56.0744927203,67.4125764301,-7.8519999586,-3.4944927203000002,8.5944972349,45.27,-52.58,69.3832061813,132.27,28.7980000414,1.4355072797,28.8337560428,-7.8519999586,-3.4944927203000002,8.5944972349,36.65,4.93,36.9800946456,131.12,37.7080000414,-12.1744927203,39.6246329967,-7.8519999586,-3.4944927203000002,8.5944972349,45.56,-8.68,46.3794782204,132.27,26.9080000414,4.8655072797,27.34435275,-7.8519999586,-3.4944927203000002,8.5944972349,34.76,8.36,35.7511845958,129.98
2021-07-03 00:00:00,38.1345833251,-16.4123068871,41.5163854729,-7.1154166749,-3.2323068871,7.8151751273,45.25,-13.18,47.1304031385,132.63,27.8845833251,-18.8623068871,33.665065102,-7.1154166749,-3.2323068871,7.8151751273,35.0,-15.63,38.3314087923,130.49,35.5145833251,-58.7923068871,68.6863958719,-7.1154166749,-3.2323068871,7.8151751273,42.63,-55.56,70.0302113377,132.89,27.4945833251,2.7376931129,27.6305460641,-7.1154166749,-3.2323068871,7.8151751273,34.61,5.97,35.1211190027,131.65,35.8445833251,-14.4323068871,38.640983888,-7.1154166749,-3.2323068871,7.8151751273,42.96,-11.2,44.3959637805,132.89,25.6445833251,4.6076931129,26.0552391994,-7.1154166749,-3.2323068871,7.8151751273,32.76,7.84,33.6850590025,130.49
2021-07-03 00:30:00,36.9441166665,-16.9325069667,40.6396056631,-6.2558833335,-2.9825069667,6.9304706975,43.2,-13.95,45.3965031693,133.52,26.7041166665,-18.8525069667,32.6883291997,-6.2558833335,-2.9825069667,6.9304706975,32.96,-15.87,36.5816689067,130.99,34.4441166665,-59.1725069667,68.4673845978,-6.2558833335,-2.9825069667,6.9304706975,40.7,-56.19,69.3815977043,133.78,26.3841166665,2.6374930333,26.5156176955,-6.2558833335,-2.9825069667,6.9304706975,32.64,5.62,33.1202958924,132.15,34.7041166665,-14.9825069667,37.8001485263,-6.2558833335,-2.9825069667,6.9304706975,40.96,-12.0,42.6816307092,133.78,24.5441166665,4.6574930333,24.9821116861,-6.2558833335,-2.9825069667,6.9304706975,30.8,7.64,31.7334145657,130.99
2021-07-03 01:00:00,35.6798833638,-17.0896806693,39.5614871085,-5.9501166362,-2.8696806693,6.6059787411,41.63,-14.22,43.9916503441,133.19,26.0698833638,-18.749680669299998,32.1121370171,-5.9501166362,-2.8696806693,6.6059787411,32.02,-15.88,35.7414996887,130.64,33.2398833638,-59.579680669300004,68.224835615,-5.9501166362,-2.8696806693,6.6059787411,39.19,-56.71,68.9338828153,133.46,25.769883363799998,2.8503193307,25.9270362531,-5.9501166362,-2.8696806693,6.6059787411,31.72,5.72,32.231611812,131.81,33.5298833638,-15.1896806693,36.8100458737,-5.9501166362,-2.8696806693,6.6059787411,39.48,-12.32,41.3576208213,133.46,23.9298833638,3.9703193306999998,24.2570145194,-5.9501166362,-2.8696806693,6.6059787411,29.88,6.84,30.6528954587,130.64
2021-07-03 01:30:00,35.610149999,-16.91391603,39.422878363,-5.669850001,-2.78391603,6.3164378803,41.28,-14.13,43.6313568434,133.61,25.740149999,-19.43391603,32.2526342216,-5.669850001,-2.78391603,6.3164378803,31.41,-16.65,35.5501139239,131.02,33.200149999,-59.41391603,68.0607330108,-5.669850001,-2.78391603,6.3164378803,38.87,-56.63,68.68648921,133.88,25.470149999,2.20608397,25.5655108976,-5.669850001,-2.78391603,6.3164378803,31.14,4.99,31.5372747713,132.19,33.450149999,-15.02391603,36.6692048978,-5.669850001,-2.78391603,6.3164378803,39.12,-12.24,40.9901451571,133.88,23.690149999,4.49608397,24.1130250703,-5.669850001,-2.78391603,6.3164378803,29.36,7.28,30.2490991601,131.02
2021-07-03 02:00:00,34.8540833337,-16.6868543719,38.6426996193,-5.5959166663,-2.7568543719000003,6.2381511174,40.45,-13.93,42.7813908142,133.72,25.1740833337,-20.4168543719,32.4126890914,-5.5959166663,-2.7568543719000003,6.2381511174,30.77,-17.66,35.4777183596,131.21,32.4740833337,-59.4368543719,67.7296518963,-5.5959166663,-2.7568543719000003,6.2381511174,38.07,-56.68,68.2784541418,133.99,24.9240833337,1.3931456281,24.962988298,-5.5959166663,-2.7568543719000003,6.2381511174,30.52,4.15,30.8008587543,132.38,32.7240833337,-14.8368543719,35.9304589128,-5.5959166663,-2.7568543719000003,6.2381511174,38.32,-12.08,40.178959668,133.99,23.1240833337,3.8831456281000003,23.447858111,-5.5959166663,-2.7568543719000003,6.2381511174,28.72,6.64,29.4775847043,131.21
2021-07-03 02:30:00,33.9943000162,-16.9397446528,37.981145092,-5.2756999838,-2.6597446528,5.9082359412,39.27,-14.28,41.7857786813,133.72,24.3743000162,-21.1997446528,32.3038027889,-5.2756999838,-2.6597446528,5.9082359412,29.65,-18.54,34.9693308486,131.39,31.6943000162,-59.5097446528,67.4235742316,-5.2756999838,-2.6597446528,5.9082359412,36.97,-56.85,67.8137404956,133.99,24.1543000162,0.5602553472,24.1607966617,-5.2756999838,-2.6597446528,5.9082359412,29.43,3.22,29.6056295322,132.58,31.9243000162,-15.0997446528,35.3151981462,-5.2756999838,-2.6597446528,5.9082359412,37.2,-12.44,39.2249104524,133.99,22.4443000162,4.6602553472,22.9230142677,-5.2756999838,-2.6597446528,5.9082359412,27.72,7.32,28.6702075333,131.39
2021-07-03 03:00:00,33.0655333256,-17.1020825045,37.2264787496,-5.0744666744,-2.6020825045000002,5.7027226296,38.14,-14.5,40.8033037878,133.72,23.7655333256,-21.1920825045,31.8418739261,-5.0744666744,-2.6020825045000002,5.7027226296,28.84,-18.59,34.3122966296,131.39,30.8055333256,-59.8920825045,67.3501479598,-5.0744666744,-2.6020825045000002,5.7027226296,35.88,-57.29,67.5982137338,133.99,23.5755333256,0.6579174955,23.5847117221,-5.0744666744,-2.6020825045000002,5.7027226296,28.65,3.26,28.834876452,132.58,31.0055333256,-15.2820825045,34.5671107048,-5.0744666744,-2.6020825045000002,5.7027226296,36.08,-12.68,38.2432843778,133.99,21.8455333256,5.2379174955,22.4647080099,-5.0744666744,-2.6020825045000002,5.7027226296,26.92,7.84,28.0384022369,131.39
2021-07-03 03:30:00,32.9351666568,-17.1742041865,37.1440236397,-4.9348333432,-2.5542041865,5.5566661904,37.87,-14.62,40.5941042517,134.03,23.3451666568,-21.3542041865,31.6385657493,-4.9348333432,-2.5542041865,5.5566661904,28.28,-18.8,33.9587750074,131.65,30.6851666568,-59.8942041865,67.2970664137,-4.9348333432,-2.5542041865,5.5566661904,35.62,-57.34,67.5030369687,134.29,23.1751666568,0.45579581350000004,23.1796483881,-4.9348333432,-2.5542041865,5.5566661904,28.11,3.01,28.2706950746,132.88,30.9051666568,-15.3542041865,34.5091424449,-4.9348333432,-2.5542041865,5.5566661904,35.84,-12.8,38.0571359931,134.29,21.4651666568,2.9657958134999998,21.6690868384,-4.9348333432,-2.5542041865,5.5566661904,26.4,5.52,26.9709176707,131.65
2021-07-03 04:00:00,32.3518833232,-17.5795364443,36.8196205325,-5.0481166768,-2.5295364443,5.6464180332,37.4,-15.05,40.3145445218,133.94,22.9818833232,-21.1395364443,31.2257419794,-5.0481166768,-2.5295364443,5.6464180332,28.03,-18.61,33.6454008744,131.65,30.1418833232,-60.4895364443,67.5834088332,-5.0481166768,-2.5295364443,5.6464180332,35.19,-57.96,67.8063249262,134.22,22.8018833232,0.7504635557,22.8142297401,-5.0481166768,-2.5295364443,5.6464180332,27.85,3.2800000000000002,28.0424838415,132.8,30.3918833232,-15.7695364443,34.2395217782,-5.0481166768,-2.5295364443,5.6464180332,35.44,-13.24,37.8324093867,134.22,21.1118833232,3.0704635557,21.3339954978,-5.0481166768,-2.5295364443,5.6464180332,26.16,5.6,26.7526746326,131.65
2021-07-03 04:30:00,32.6355999895,-17.3506653542,36.9611684733,-5.2444000105,-2.5506653542,5.8317771922,37.88,-14.8,40.6685923041,134.35,22.8955999895,-21.0306653542,31.088541042,-5.2444000105,-2.5506653542,5.8317771922,28.14,-18.48,33.665561038,131.92,30.3955999895,-60.4506653542,67.6622157522,-5.2444000105,-2.5506653542,5.8317771922,35.64,-57.9,67.9898492424,134.61,22.7255999895,0.9493346458,22.7454200039,-5.2444000105,-2.5506653542,5.8317771922,27.97,3.5,28.1881340283,133.12,30.5955999895,-15.5106653542,34.3026453564,-5.2444000105,-2.5506653542,5.8317771922,35.84,-12.96,38.1112476836,134.61,20.9955999895,3.8493346458,21.3455521394,-5.2444000105,-2.5506653542,5.8317771922,26.24,6.4,27.0092132429,131.92
2021-07-03 05:00:00,32.4688000089,-17.641105697,36.9517467007,-5.1511999911,-2.521105697,5.7350532067,37.62,-15.12,40.5447752491,134.61,22.6788000089,-20.671105697,30.6858693958,-5.1511999911,-2.521105697,5.7350532067,27.83,-18.15,33.2254631269,132.19,30.2488000089,-61.081105697,68.1607759283,-5.1511999911,-2.521105697,5.7350532067,35.4,-58.56,68.4283099309,134.89,22.5088000089,1.438894303,22.554744393500002,-5.1511999911,-2.521105697,5.7350532067,27.66,3.96,27.9420328537,133.39,30.4888000089,-15.841105697,34.358515039,-5.1511999911,-2.521105697,5.7350532067,35.64,-13.32,38.047759461,134.89,20.8088000089,2.598894303,20.9704651691,-5.1511999911,-2.521105697,5.7350532067,25.96,5.12,26.4600831442,132.19
2021-07-03 05:30:00,32.5083999895,-17.9890080246,37.153741125,-5.2516000105,-2.5390080246,5.8331693289,37.76,-15.45,40.7985306108,135.11,22.7083999895,-20.2490080246,30.4252157932,-5.2516000105,-2.5390080246,5.8331693289,27.96,-17.71,33.0969137534,132.63,30.2783999895,-61.2190080246,68.2974995841,-5.2516000105,-2.5390080246,5.8331693289,35.53,-58.68,68.5982747596,135.4,22.5283999895,1.7409919754,22.5955716711,-5.2516000105,-2.5390080246,5.8331693289,27.78,4.28,28.1077711674,133.81,30.5483999895,-16.1390080246,34.549563267,-5.2516000105,-2.5390080246,5.8331693289,35.8,-13.6,38.2962139121,135.4,20.7883999895,4.0609919754,21.1813415521,-5.2516000105,-2.5390080246,5.8331693289,26.04,6.6,26.8633877238,132.63
2021-07-03 06:00:00,32.5591833226,-17.8007374248,37.107501553,-5.3608166774,-2.5907374248,5.954013424,37.92,-15.21,40.8567069158,134.83,22.5991833226,-20.2907374248,30.3716498085,-5.3608166774,-2.5907374248,5.954013424,27.96,-17.7,33.0915638796,132.26,30.3091833226,-60.8407374248,67.972361472,-5.3608166774,-2.5907374248,5.954013424,35.67,-58.25,68.3038168772,135.1,22.4291833226,1.6092625752,22.4868403862,-5.3608166774,-2.5907374248,5.954013424,27.79,4.2,28.1055884123,133.48,30.5591833226,-15.9907374248,34.4901053744,-5.3608166774,-2.5907374248,5.954013424,35.92,-13.4,38.3380542021,135.1,20.7191833226,4.9692625752,21.3067624968,-5.3608166774,-2.5907374248,5.954013424,26.08,7.5600000000000005,27.1536369571,132.26
2021-07-03 06:30:00,33.8638499881,-17.6555973691,38.1900570106,-5.9661500119,-2.7655973691,6.5759770964,39.83,-14.89,42.5222412391,134.45,23.783849988100002,-19.8955973691,31.0081652945,-5.9661500119,-2.7655973691,6.5759770964,29.75,-17.13,34.3292790486,131.92,31.533849988100002,-60.3755973691,68.1145832605,-5.9661500119,-2.7655973691,6.5759770964,37.5,-57.61,68.7398145182,134.72,23.5538499881,1.8544026309000001,23.6267360924,-5.9661500119,-2.7655973691,6.5759770964,29.52,4.62,29.879337342,133.11,31.7938499881,-15.7655973691,35.4880678182,-5.9661500119,-2.7655973691,6.5759770964,37.76,-13.0,39.9351674593,134.72,21.7938499881,5.4344026309,22.4611804956,-5.9661500119,-2.7655973691,6.5759770964,27.76,8.2,28.9457699846,131.92
2021-07-03 07:00:00,34.8998833201,-17.5208496371,39.0510182679,-6.6301166799,-2.9708496371,7.2652869699,41.53,-14.55,44.0050383479,134.0,24.7898833201,-19.0008496371,31.2341255993,-6.6301166799,-2.9708496371,7.2652869699,31.42,-16.03,35.2728975277,131.43,32.4798833201,-60.2008496371,68.4038384706,-6.6301166799,-2.9708496371,7.2652869699,39.11,-57.23,69.3171335241,134.25,24.5098833201,2.6891503629,24.6569647369,-6.6301166799,-2.9708496371,7.2652869699,31.14,5.66,31.6502006313,132.63,32.7698833201,-15.6108496371,36.2982627574,-6.6301166799,-2.9708496371,7.2652869699,39.4,-12.64,41.3778878146,134.25,22.6898833201,3.7491503629,22.9975419017,-6.6301166799,-2.9708496371,7.2652869699,29.32,6.72,30.0802393607,131.43
2021-07-03 07:30:00,37.1579333222,-16.7930274671,40.7764365815,-7.3820666778,-3.2430274671,8.0630103304,44.54,-13.55,46.5554948422,133.87,26.4879333222,-18.6630274671,32.4024567883,-7.3820666778,-3.2430274671,8.0630103304,33.87,-15.42,37.2149607013,131.22,34.5779333222,-59.4530274671,68.7771469882,-7.3820666778,-3.2430274671,8.0630103304,41.96,-56.21,70.144177948,134.15,26.1579333222,3.0269725329,26.3324901671,-7.3820666778,-3.2430274671,8.0630103304,33.54,6.27,34.1210272413,132.4,34.9379333222,-14.8430274671,37.9601718807,-7.3820666778,-3.2430274671,8.0630103304,42.32,-11.6,43.8810027233,134.15,24.3379333222,4.9569725329,24.8376040529,-7.3820666778,-3.2430274671,8.0630103304,31.72,8.2,32.7627593466,131.22
2021-07-03 08:00:00,39.2452833499,-15.943571977,42.3602378723,-8.1247166501,-3.473571977,8.836103379,47.37,-12.47,48.9838524414,133.87,28.1352833499,-18.313571977,33.5705389848,-8.1247166501,-3.473571977,8.836103379,36.26,-14.84,39.1792445052,131.22,36.5052833499,-58.233571977,68.72979425,-8.1247166501,-3.473571977,8.836103379,44.63,-54.76,70.643432108,134.08,27.7252833499,3.206428023,27.9100791381,-8.1247166501,-3.473571977,8.836103379,35.85,6.68,36.4670385417,132.4,36.8752833499,-13.953571977,39.4270046167,-8.1247166501,-3.473571977,8.836103379,45.0,-10.48,46.204224915,134.08,25.8352833499,6.926428023,26.7476591672,-8.1247166501,-3.473571977,8.836103379,33.96,10.4,35.516779133200004,131.22
2021-07-03 08:30:00,41.4965166697,-14.3683839022,43.9136806893,-8.6634833303,-3.7083839022,9.4238025542,50.16,-10.66,51.2802223084,133.15,29.6365166697,-18.4083839022,34.8882747955,-8.6634833303,-3.7083839022,9.4238025542,38.3,-14.7,41.0241392353,130.61,38.6165166697,-56.4083839022,68.3603769311,-8.6634833303,-3.7083839022,9.4238025542,47.28,-52.7,70.8003418071,133.41,29.1765166697,3.0316160978,29.333595435,-8.6634833303,-3.7083839022,9.4238025542,37.84,6.74,38.4355720655,131.76,38.9765166697,-12.3483839022,40.8858341813,-8.6634833303,-3.7083839022,9.4238025542,47.64,-8.64,48.4171374619,133.41,27.2565166697,4.7716160978,27.6710321664,-8.6634833303,-3.7083839022,9.4238025542,35.92,8.48,36.9074084704,130.61
2021-07-03 09:00:00,43.3348333182,-12.9434839,45.2265580626,-7.5551666818,-3.4534839,8.3070508989,50.89,-9.49,51.7672888995,132.68,30.7548333182,-17.9534839,35.6116182808,-7.5551666818,-3.4534839,8.3070508989,38.31,-14.5,40.9622521354,130.32,40.4148333182,-54.4734839,67.8286016393,-7.5551666818,-3.4534839,8.3070508989,47.97,-51.02,70.0297172635,132.95,30.2748333182,3.2465161,30.4484055286,-7.5551666818,-3.4534839,8.3070508989,37.83,6.7,38.4187311087,131.47,40.7248333182,-10.9334839,42.1669671543,-7.5551666818,-3.4534839,8.3070508989,48.28,-7.48,48.856000655,132.95,28.3648333182,5.7465161,28.9410818122,-7.5551666818,-3.4534839,8.3070508989,35.92,9.2,37.0794606218,130.32
2021-07-03 09:30:00,45.2285833263,-11.9927392267,46.7915648794,-6.3314166737,-3.2127392267,7.0998965088,51.56,-8.78,52.3022179262,131.84,31.8885833263,-16.9127392267,36.0960177126,-6.3314166737,-3.2127392267,7.0998965088,38.22,-13.7,40.6012118046,129.61,42.2685833263,-53.8327392267,68.4441155181,-6.3314166737,-3.2127392267,7.0998965088,48.6,-50.62,70.173673126,132.11,31.4185833263,4.4072607733,31.7261930548,-6.3314166737,-3.2127392267,7.0998965088,37.75,7.62,38.5113866279,130.73,42.5885833263,-10.0127392267,43.7497700172,-6.3314166737,-3.2127392267,7.0998965088,48.92,-6.8,49.3903472351,132.11,29.4685833263,6.9472607733,30.2764237569,-6.3314166737,-3.2127392267,7.0998965088,35.8,10.16,37.2137823931,129.61
2021-07-03 10:00:00,46.5382833267,-9.5219384053,47.5024117914,-4.0917166733,-2.6519384053,4.8759535108000005,50.63,-6.87,51.09397029,132.47,32.3182833267,-16.8819384053,36.4619154942,-4.0917166733,-2.6519384053,4.8759535108000005,36.41,-14.23,39.0919556942,130.2,43.6082833267,-51.0719384053,67.1567216828,-4.0917166733,-2.6519384053,4.8759535108000005,47.7,-48.42,67.9690105857,132.72,31.8982833267,4.3080615947,32.1878839612,-4.0917166733,-2.6519384053,4.8759535108000005,35.99,6.96,36.6568097357,131.31,43.8282833267,-7.6519384053,44.4912416182,-4.0917166733,-2.6519384053,4.8759535108000005,47.92,-5.0,48.1801452883,132.72,29.9482833267,7.0680615947,30.7710443262,-4.0917166733,-2.6519384053,4.8759535108000005,34.04,9.72,35.4005649672,130.2
2021-07-03 10:30:00,47.9758833323,-7.8982954479,48.6216870594,-3.2941166677,-2.5182954479,4.1464462595,51.27,-5.38,51.551501433,131.78,33.3158833323,-16.4882954479,37.1727315245,-3.2941166677,-2.5182954479,4.1464462595,36.61,-13.97,39.1848567689,129.78,44.9958833323,-49.5982954479,66.9673086528,-3.2941166677,-2.5182954479,4.1464462595,48.29,-47.08,67.44220118,132.03,32.8958833323,4.7817045521,33.2415980157,-3.2941166677,-2.5182954479,4.1464462595,36.19,7.3,36.9189124975,130.91,45.2658833323,-6.0382954479,45.6668501845,-3.2941166677,-2.5182954479,4.1464462595,48.56,-3.52,48.6874111039,132.03,30.9858833323,9.0417045521,32.2781255201,-3.2941166677,-2.5182954479,4.1464462595,34.28,11.56,36.1766775699,129.78
2021-07-03 11:00:00,48.5899833957,-7.2358134551,49.1257924389,-2.8000166043,-2.4958134551,3.7508902659,51.39,-4.74,51.6081359865,131.78,34.2699833957,-16.4758134551,38.024783904,-2.8000166043,-2.4958134551,3.7508902659,37.07,-13.98,39.6184969427,129.98,45.5899833957,-48.8558134551,66.8231778231,-2.8000166043,-2.4958134551,3.7508902659,48.39,-46.36,67.0137426205,132.03,33.8299833957,4.7741865449,34.1651962341,-2.8000166043,-2.4958134551,3.7508902659,36.63,7.27,37.3444748256,131.11,45.8399833957,-5.4158134551,46.1588032026,-2.8000166043,-2.4958134551,3.7508902659,48.64,-2.92,48.7275691986,132.03,31.879983395700002,8.6641865449,33.0363658684,-2.8000166043,-2.4958134551,3.7508902659,34.68,11.16,36.4314150151,129.98
2021-07-03 11:30:00,49.4144500903,-7.5313139894,49.9850834563,-4.3755499097,-2.9113139894,5.2555861858,53.79,-4.62,53.9880403423,131.68,34.7144500903,-16.8013139894,38.5665294892,-4.3755499097,-2.9113139894,5.2555861858,39.09,-13.89,41.4844573304,129.87,46.3044500903,-49.4313139894,67.7315059694,-4.3755499097,-2.9113139894,5.2555861858,50.68,-46.52,68.7936973857,131.93,34.2244500903,4.5986860106,34.5320271199,-4.3755499097,-2.9113139894,5.2555861858,38.6,7.51,39.3237854231,131.01,46.5844500903,-5.6313139894,46.9235834892,-4.3755499097,-2.9113139894,5.2555861858,50.96,-2.7199999999999998,51.0325386396,131.93,32.2644500903,8.8086860106,33.4452939719,-4.3755499097,-2.9113139894,5.2555861858,36.64,11.72,38.4687925467,129.87
2021-07-03 12:00:00,50.8755501528,-7.6200649898,51.443046117,-4.9244498472,-2.9100649898,5.7200248725,55.8,-4.71,55.9984294423,132.25,34.3755501528,-17.0400649898,38.3672029625,-4.9244498472,-2.9100649898,5.7200248725,39.3,-14.13,41.7629848071,130.41,47.655550152800004,-49.0900649898,68.4170003805,-4.9244498472,-2.9100649898,5.7200248725,52.58,-46.18,69.9803458122,132.49,33.8855501528,4.1899350102,34.1436094247,-4.9244498472,-2.9100649898,5.7200248725,38.81,7.1,39.454101181,131.54,47.9555501528,-5.6700649898,48.2895892242,-4.9244498472,-2.9100649898,5.7200248725,52.88,-2.76,52.9519782444,132.49,31.9155501528,8.0499350102,32.9150998058,-4.9244498472,-2.9100649898,5.7200248725,36.84,10.96,38.435754188,130.41
2021-07-03 12:30:00,48.8590667875,-7.5139399976,49.4334674247,-2.9209332125,-2.6239399976,3.9264375638,51.78,-4.89,52.0103883854,0.003,33.9290667875,-16.8139399976,37.8667420214,-2.9209332125,-2.6239399976,3.9264375638,36.85,-14.19,39.487701883,0.003,45.8490667875,-49.1439399976,67.2105926456,-2.9209332125,-2.6239399976,3.9264375638,48.77,-46.52,67.3989858974,0.003,33.4990667875,4.4360600024,33.7915093474,-2.9209332125,-2.6239399976,3.9264375638,36.42,7.06,37.0979783816,0.003,46.0390667875,-5.6639399976,46.3861605111,-2.9209332125,-2.6239399976,3.9264375638,48.96,-3.04,49.0542882937,0.003,31.5590667875,7.7360600024,32.493404267,-2.9209332125,-2.6239399976,3.9264375638,34.48,10.36,36.0027776706,0.003
2021-07-03 13:00:00,48.927116862,-7.080465065,49.4367853927,-1.822883138,-2.150465065,2.8191138556,50.75,-4.93,50.9888948694,131.85,33.627116862,-16.440465065,37.4308947262,-1.822883138,-2.150465065,2.8191138556,35.45,-14.29,38.2218079112,130.03,45.987116862,-48.560465065,66.8799946517,-1.822883138,-2.150465065,2.8191138556,47.81,-46.41,66.6309552686,132.09,33.217116862,4.729534935,33.5521288941,-1.822883138,-2.150465065,2.8191138556,35.04,6.88,35.7090464728,131.15,46.177116862,-5.270465065,46.4769181819,-1.822883138,-2.150465065,2.8191138556,48.0,-3.12,48.1012931219,132.09,31.297116862,6.289534935,31.9228409383,-1.822883138,-2.150465065,2.8191138556,33.12,8.44,34.178472757,130.03
2021-07-03 13:30:00,48.5334168507,-7.3649726178,49.0890555304,-1.2965831493,-1.9849726178,2.3709163115000003,49.83,-5.38,50.1195899824,131.64,32.8134168507,-16.4649726178,36.712608852,-1.2965831493,-1.9849726178,2.3709163115000003,34.11,-14.48,37.0562073073,129.84,45.623416850699996,-49.1449726178,67.0576207357,-1.2965831493,-1.9849726178,2.3709163115000003,46.92,-47.16,66.5248224349,131.89,32.4534168507,4.8450273822,32.813085128,-1.2965831493,-1.9849726178,2.3709163115000003,33.75,6.83,34.4341603644,130.96,45.8234168507,-5.5449726178,46.1576889933,-1.2965831493,-1.9849726178,2.3709163115000003,47.12,-3.56,47.2542908105,131.89,30.5434168507,5.9350273822,31.114704931,-1.2965831493,-1.9849726178,2.3709163115000003,31.84,7.92,32.8102423033,129.84
2021-07-03 14:00:00,48.2086670049,-7.5572224764,48.7974096234,-1.4913329951,-2.1672224764,2.6307655472,49.7,-5.39,49.9914202639,132.17,32.3686670049,-17.4672224764,36.7808980956,-1.4913329951,-2.1672224764,2.6307655472,33.86,-15.3,37.1562861438,130.3,45.3086670049,-49.3472224764,66.9927135732,-1.4913329951,-2.1672224764,2.6307655472,46.8,-47.18,66.4544385275,132.41,32.0186670049,3.8927775236,32.2544377353,-1.4913329951,-2.1672224764,2.6307655472,33.51,6.06,34.053541666,131.45,45.5086670049,-5.7672224764,45.8726457451,-1.4913329951,-2.1672224764,2.6307655472,47.0,-3.6,47.1376707104,132.41,30.1886670049,4.9927775236,30.598749042,-1.4913329951,-2.1672224764,2.6307655472,31.68,7.16,32.4790393947,130.3
2021-07-03 14:30:00,48.2976335406,-8.2094562867,48.9903723006,-2.4523664594,-2.2394562867,3.3210338317,50.75,-5.97,51.0999354207,132.17,32.7876335406,-17.0694562867,36.9647839317,-2.4523664594,-2.2394562867,3.3210338317,35.24,-14.83,38.2333166231,130.39,45.3376335406,-50.2994562867,67.7165882026,-2.4523664594,-2.2394562867,3.3210338317,47.79,-48.06,67.776453876,132.41,32.4176335406,4.4305437133,32.7189957359,-2.4523664594,-2.2394562867,3.3210338317,34.87,6.67,35.5021942984,131.54,45.5876335406,-6.3594562867,46.0290670783,-2.4523664594,-2.2394562867,3.3210338317,48.04,-4.12,48.2163457761,132.41,30.5076335406,5.8805437133,31.0692210815,-2.4523664594,-2.2394562867,3.3210338317,32.96,8.12,33.9454857087,130.39
2021-07-03 15:00:00,46.8501001566,-9.1313697182,47.731685468,-1.5998998434,-1.9313697182,2.5079610238,48.45,-7.2,48.9820630435,132.6,31.4801001566,-16.3013697182,35.4504070578,-1.5998998434,-1.9313697182,2.5079610238,33.08,-14.37,36.0663735355,130.7,44.0301001566,-51.3713697182,67.6584610121,-1.5998998434,-1.9313697182,2.5079610238,45.63,-49.44,67.2786035824,132.84,31.1301001566,5.1886302818,31.5595472078,-1.5998998434,-1.9313697182,2.5079610238,32.73,7.12,33.4954817849,131.88,44.2401001566,-7.2913697182,44.8369327033,-1.5998998434,-1.9313697182,2.5079610238,45.84,-5.36,46.1523043845,132.84,29.2401001566,8.7086302818,30.5094034448,-1.5998998434,-1.9313697182,2.5079610238,30.84,10.64,32.6238440408,130.7
2021-07-03 15:30:00,49.0622500487,-8.4265177351,49.780624554,-1.0177499513,-1.6165177351,1.9102210739,50.08,-6.8100000000000005,50.5408992797,132.93,32.0822500487,-15.7265177351,35.7294574303,-1.0177499513,-1.6165177351,1.9102210739,33.1,-14.11,35.9819690956,130.86,46.1522500487,-50.6865177351,68.5503702738,-1.0177499513,-1.6165177351,1.9102210739,47.17,-49.07,68.0652172552,133.17,31.7822500487,5.7734822649,32.3023917941,-1.0177499513,-1.6165177351,1.9102210739,32.8,7.39,33.6221965374,132.03,46.4622500487,-6.5365177351,46.9197905333,-1.0177499513,-1.6165177351,1.9102210739,47.48,-4.92,47.734230904,133.17,29.9022500487,9.4634822649,31.3640248462,-1.0177499513,-1.6165177351,1.9102210739,30.92,11.08,32.8452858109,130.86
2021-07-03 16:00:00,50.2139667651,-10.0754294281,51.2148097375,-7.1160332349,-3.3654294281,7.8717243495,57.33,-6.71,57.7213392083,132.93,34.9139667651,-17.0954294281,38.8746547587,-7.1160332349,-3.3654294281,7.8717243495,42.03,-13.73,44.2157641571,130.86,46.9439667651,-52.0254294281,70.0741130719,-7.1160332349,-3.3654294281,7.8717243495,54.06,-48.66,72.7343055236,133.17,34.3539667651,4.3645705719,34.630109858,-7.1160332349,-3.3654294281,7.8717243495,41.47,7.73,42.1842838033,132.03,47.3239667651,-8.0054294281,47.9962991356,-7.1160332349,-3.3654294281,7.8717243495,54.44,-4.64,54.6373791465,133.17,32.4039667651,7.5945705719,33.2820456746,-7.1160332349,-3.3654294281,7.8717243495,39.52,10.96,41.0116081128,130.86
2021-07-03 16:30:00,48.8978168654,-10.9874952973,50.1170783976,-8.3221831346,-4.0374952973,9.2498702911,57.22,-6.95,57.6405317463,132.99,35.0078168654,-17.6674952973,39.2133603733,-8.3221831346,-4.0374952973,9.2498702911,43.33,-13.63,45.4231857095,130.88,45.6278168654,-53.1874952973,70.0771526812,-8.3221831346,-4.0374952973,9.2498702911,53.95,-49.15,72.9816757823,133.22,34.4178168654,3.9125047027,34.6394834088,-8.3221831346,-4.0374952973,9.2498702911,42.74,7.95,43.473096278,132.02,46.0378168654,-8.9174952973,46.8935209183,-8.3221831346,-4.0374952973,9.2498702911,54.36,-4.88,54.5786038664,133.22,32.3978168654,6.4025047027,33.0243940764,-8.3221831346,-4.0374952973,9.2498702911,40.72,10.44,42.0370312938,130.88
2021-07-03 17:00:00,50.6238001221,-10.24900836,51.6508597331,-7.0861998779,-3.57900836,7.9387360172,57.71,-6.67,58.0941735461,132.99,35.2338001221,-17.30900836,39.2558586895,-7.0861998779,-3.57900836,7.9387360172,42.32,-13.73,44.4915194166,130.88,47.3238001221,-52.30900836,70.5391693572,-7.0861998779,-3.57900836,7.9387360172,54.41,-48.73,73.0415019013,133.22,34.6638001221,4.20099164,34.9174364704,-7.0861998779,-3.57900836,7.9387360172,41.75,7.78,42.4687049485,132.02,47.7138001221,-8.17900836,48.4097397209,-7.0861998779,-3.57900836,7.9387360172,54.8,-4.6,54.9927267918,133.22,32.6738001221,6.86099164,33.3863807667,-7.0861998779,-3.57900836,7.9387360172,39.76,10.44,41.1077997465,130.88
2021-07-03 17:30:00,51.3104334832,-9.9188643028,52.2603525944,-8.1795665168,-3.7588643028,9.0019092002,59.49,-6.16,59.8080738697,132.82,36.2004334832,-17.5588643028,40.2341285475,-8.1795665168,-3.7588643028,9.0019092002,44.38,-13.8,46.476062656,130.77,47.9304334832,-51.7288643028,70.5209320411,-8.1795665168,-3.7588643028,9.0019092002,56.11,-47.97,73.8204104567,133.07,35.5904334832,3.8611356972,35.7992642996,-8.1795665168,-3.7588643028,9.0019092002,43.77,7.62,44.4283389291,131.89,48.3804334832,-7.7988643028,49.0049857508,-8.1795665168,-3.7588643028,9.0019092002,56.56,-4.04,56.7041021444,133.07,33.5804334832,6.4011356972,34.1850852147,-8.1795665168,-3.7588643028,9.0019092002,41.76,10.16,42.9781712035,130.77
2021-07-03 18:00:00,49.6217000821,-10.3867747174,50.6971222859,-8.3082999179,-4.0267747174,9.2327006965,57.93,-6.36,58.2780790692,132.34,35.7617000821,-18.0767747174,40.0707995546,-8.3082999179,-4.0267747174,9.2327006965,44.07,-14.05,46.2554580563,130.37,46.3117000821,-52.2767747174,69.8400654306,-8.3082999179,-4.0267747174,9.2327006965,54.62,-48.25,72.8793996957,132.59,35.1417000821,3.4032252826000002,35.3061046702,-8.3082999179,-4.0267747174,9.2327006965,43.45,7.43,44.0806919183,131.48,46.6917000821,-8.3067747174,47.4248601765,-8.3082999179,-4.0267747174,9.2327006965,55.0,-4.28,55.1662795555,132.59,33.1317000821,7.0532252826,33.8741426049,-8.3082999179,-4.0267747174,9.2327006965,41.44,11.08,42.8956874289,130.37
2021-07-03 18:30:00,50.124583401,-10.1193284454,51.1358452488,-5.9054165990000005,-3.0493284454,6.6462281916,56.03,-7.07,56.4742932669,132.68,34.244583401,-17.2193284454,38.3301025882,-5.9054165990000005,-3.0493284454,6.6462281916,40.15,-14.17,42.5771229653,130.63,46.914583401,-52.1793284454,70.1687997098,-5.9054165990000005,-3.0493284454,6.6462281916,52.82,-49.13,72.1367402923,132.92,33.734583401,4.2906715546,34.0063520483,-5.9054165990000005,-3.0493284454,6.6462281916,39.64,7.34,40.3138338539,131.78,47.294583401,-8.0893284454,47.9814011235,-5.9054165990000005,-3.0493284454,6.6462281916,53.2,-5.04,53.4382035626,132.92,31.774583401,7.7506715546,32.7062235646,-5.9054165990000005,-3.0493284454,6.6462281916,37.68,10.8,39.1972243915,130.63
2021-07-03 19:00:00,49.8012500686,-11.0817305741,51.0193028266,-8.2487499314,-3.6917305741,9.0371870658,58.05,-7.39,58.5184979301,132.68,35.0312500686,-17.821730574100002,39.303976415,-8.2487499314,-3.6917305741,9.0371870658,43.28,-14.13,45.5281813825,130.63,46.5112500686,-53.2717305741,70.7189766704,-8.2487499314,-3.6917305741,9.0371870658,54.76,-49.58,73.8703864888,132.92,34.4512500686,3.7782694259,34.6578122671,-8.2487499314,-3.6917305741,9.0371870658,42.7,7.47,43.3484820957,131.78,46.9512500686,-8.9717305741,47.8007513801,-8.2487499314,-3.6917305741,9.0371870658,55.2,-5.28,55.4519467647,132.92,32.4712500686,6.2282694259,33.063173185,-8.2487499314,-3.6917305741,9.0371870658,40.72,9.92,41.9109150461,130.63
2021-07-03 19:30:00,49.5612001041,-11.5201694085,50.8824808648,-8.8787998959,-3.9501694085,9.7178663269,58.44,-7.57,58.9282487437,132.97,34.9212001041,-18.2801694085,39.416428178,-8.8787998959,-3.9501694085,9.7178663269,43.8,-14.33,46.0845841904,130.88,46.2412001041,-53.4801694085,70.6992016011,-8.8787998959,-3.9501694085,9.7178663269,55.12,-49.53,74.1042191781,133.21,34.3312001041,3.2298305915,34.4827943508,-8.8787998959,-3.9501694085,9.7178663269,43.21,7.18,43.8024713915,132.02,46.6812001041,-9.3901694085,47.616275838,-8.8787998959,-3.9501694085,9.7178663269,55.56,-5.44,55.8256858444,133.21,32.3612001041,6.6498305915,33.0373654984,-8.8787998959,-3.9501694085,9.7178663269,41.24,10.6,42.5804837925,130.88
2021-07-03 20:00:00,49.3386668007,-12.1814985238,50.8202021637,-9.7013331993,-4.1114985238,10.5366164377,59.04,-8.07,59.5889796858,132.49,34.5986668007,-18.7814985238,39.3676571717,-9.7013331993,-4.1114985238,10.5366164377,44.3,-14.67,46.66582154,130.41,45.9886668007,-54.2214985238,71.0980194961,-9.7013331993,-4.1114985238,10.5366164377,55.69,-50.11,74.9158741523,132.74,33.9886668007,2.7985014762000002,34.1036813468,-9.7013331993,-4.1114985238,10.5366164377,43.69,6.91,44.2330668166,131.55,46.4586668007,-9.9914985238,47.5209192214,-9.7013331993,-4.1114985238,10.5366164377,56.16,-5.88,56.4669815025,132.74,31.9786668007,6.2485014762,32.5834145088,-9.7013331993,-4.1114985238,10.5366164377,41.68,10.36,42.948247927,130.41
2021-07-03 20:30:00,46.3787167685,-13.3482318417,48.2613785795,-9.0412832315,-3.8982318417,9.8458627842,55.42,-9.45,56.2199155104,132.79,32.4987167685,-19.8282318417,38.0700061671,-9.0412832315,-3.8982318417,9.8458627842,41.54,-15.93,44.4897347711,130.69,43.2287167685,-54.9782318417,69.9380292108,-9.0412832315,-3.8982318417,9.8458627842,52.27,-51.08,73.0843300578,133.03,31.9687167685,1.5617681583,32.0068425747,-9.0412832315,-3.8982318417,9.8458627842,41.01,5.46,41.3718708787,131.84,43.5987167685,-11.2582318417,45.0288339629,-9.0412832315,-3.8982318417,9.8458627842,52.64,-7.36,53.152038531,133.03,30.0387167685,4.7817681583,30.4169329785,-9.0412832315,-3.8982318417,9.8458627842,39.08,8.68,40.032346921,130.69
2021-07-03 21:00:00,44.8550167243,-13.9815464171,46.9835733587,-8.3449832757,-3.6615464171000003,9.1129395936,53.2,-10.32,54.1917189246,132.14,31.4750167243,-20.1715464171,37.3840602751,-8.3449832757,-3.6615464171000003,9.1129395936,39.82,-16.51,43.1069889925,130.07,41.8350167243,-55.9115464171,69.8302917585,-8.3449832757,-3.6615464171000003,9.1129395936,50.18,-52.25,72.4437360991,132.41,31.0050167243,1.3484535829,31.0343259817,-8.3449832757,-3.6615464171000003,9.1129395936,39.35,5.01,39.6676518085,131.21,42.2150167243,-11.8615464171,43.8497881459,-8.3449832757,-3.6615464171000003,9.1129395936,50.56,-8.2,51.2206364662,132.41,29.1350167243,4.9784535829,29.5573036592,-8.3449832757,-3.6615464171000003,9.1129395936,37.48,8.64,38.4629692042,130.07
2021-07-03 21:30:00,44.196366688,-14.5183038284,46.5198879457,-8.503633312,-3.6783038284,9.2650795225,52.7,-10.84,53.8033047312,132.67,30.766366688,-20.3883038284,36.9087015781,-8.503633312,-3.6783038284,9.2650795225,39.27,-16.71,42.6773593372,130.56,41.186366688,-56.6183038284,70.0139209684,-8.503633312,-3.6783038284,9.2650795225,49.69,-52.94,72.6067469317,132.93,30.306366688,1.2416961716000001,30.3317930761,-8.503633312,-3.6783038284,9.2650795225,38.81,4.92,39.1206147702,131.7,41.576366688,-12.4383038284,43.3970698216,-8.503633312,-3.6783038284,9.2650795225,50.08,-8.76,50.840377654,132.93,28.416366688,5.3616961716,28.9177744922,-8.503633312,-3.6783038284,9.2650795225,36.92,9.04,38.0106300921,130.56
2021-07-03 22:00:00,43.0755000111,-16.2079355143,46.0238620157,-8.4444999889,-3.6179355143,9.1868948752,51.52,-12.59,53.0360113508,132.95,30.4055000111,-19.827935514300002,36.2993313669,-8.4444999889,-3.6179355143,9.1868948752,38.85,-16.21,42.0961589697,130.8,40.1555000111,-58.3179355143,70.8056903348,-8.4444999889,-3.6179355143,9.1868948752,48.6,-54.7,73.1713741842,133.21,29.9555000111,1.7220644857,30.0049577071,-8.4444999889,-3.6179355143,9.1868948752,38.4,5.34,38.769518955,131.95,40.5555000111,-14.0979355143,42.9360031549,-8.4444999889,-3.6179355143,9.1868948752,49.0,-10.48,50.1081869558,133.21,28.0755000111,3.7820644857,28.3290965731,-8.4444999889,-3.6179355143,9.1868948752,36.52,7.4,37.2621845844,130.8
2021-07-03 22:30:00,43.2145833258,-15.244300602,45.8245448735,-8.3554166742,-3.604300602,9.0996687098,51.57,-11.64,52.8673292308,133.05,30.1745833258,-21.064300602,36.7995956328,-8.3554166742,-3.604300602,9.0996687098,38.53,-17.46,42.3014479658,130.69,40.2745833258,-57.134300602,69.9025776874,-8.3554166742,-3.604300602,9.0996687098,48.63,-53.53,72.3210743836,133.32,29.7245833258,0.485699398,29.7285512227,-8.3554166742,-3.604300602,9.0996687098,38.08,4.09,38.2990143476,131.85,40.6445833258,-13.124300602,42.7109988179,-8.3554166742,-3.604300602,9.0996687098,49.0,-9.52,49.9162338323,133.32,27.8845833258,3.755699398,28.1363690838,-8.3554166742,-3.604300602,9.0996687098,36.24,7.36,36.9798215247,130.69
2021-07-03 23:00:00,41.6765166511,-16.6277913312,44.871098546,-7.7734833489,-3.4077913312,8.4876430847,49.45,-13.22,51.1866281367,132.67,29.1565166511,-20.2077913312,35.47474163,-7.7734833489,-3.4077913312,8.4876430847,36.93,-16.8,40.5717253762,130.53,38.8565166511,-58.8577913312,70.5270762661,-7.7734833489,-3.4077913312,8.4876430847,46.63,-55.45,72.4503926835,132.93,28.7465166511,1.4222086688,28.7816764117,-7.7734833489,-3.4077913312,8.4876430847,36.52,4.83,36.838014333,131.7,39.2665166511,-14.5677913312,41.8817367618,-7.7734833489,-3.4077913312,8.4876430847,47.04,-11.16,48.3457050833,132.93,26.9065166511,5.5522086688,27.4733991235,-7.7734833489,-3.4077913312,8.4876430847,34.68,8.96,35.8187660312,130.53
2021-07-03 23:30:00,39.9479833465,-16.1706895734,43.0967814893,-6.9920166535,-3.1706895734,7.6773412881,46.94,-13.0,48.7069153201,133.67,27.7279833465,-21.1106895734,34.8497098228,-6.9920166535,-3.1706895734,7.6773412881,34.72,-17.94,39.0809672347,131.43,37.2479833465,-58.7406895734,69.5548767158,-6.9920166535,-3.1706895734,7.6773412881,44.24,-55.57,71.0295889049,133.95,27.3879833465,0.6993104266,27.396909805,-6.9920166535,-3.1706895734,7.6773412881,34.38,3.87,34.5971284936,132.61,37.5679833465,-14.1306895734,40.1376352137,-6.9920166535,-3.1706895734,7.6773412881,44.56,-10.96,45.8880725243,133.95,25.5679833465,5.3093104266,26.1134170421,-6.9920166535,-3.1706895734,7.6773412881,32.56,8.48,33.6461587704,131.43
2021-07-04 00:00:00,38.1876333557,-16.2799529033,41.5130366011,-6.2123666443,-2.9199529033,6.8643735534,44.4,-13.36,46.3664706442,133.67,26.4476333557,-21.7799529033,34.2614018771,-6.2123666443,-2.9199529033,6.8643735534,32.66,-18.86,37.7143898267,131.43,35.6176333557,-58.9799529033,68.9002949945,-6.2123666443,-2.9199529033,6.8643735534,41.83,-56.06,69.9462114771,133.95,26.1776333557,0.1100470967,26.1778646659,-6.2123666443,-2.9199529033,6.8643735534,32.39,3.03,32.5314155856,132.61,35.9476333557,-14.3199529033,38.6948755655,-6.2123666443,-2.9199529033,6.8643735534,42.16,-11.4,43.6740838484,133.95,24.4276333557,2.8000470967,24.5875890462,-6.2123666443,-2.9199529033,6.8643735534,30.64,5.72,31.1693439135,131.43
2021-07-04 00:30:00,36.9830000121,-16.4017622934,40.456891826,-5.7469999879,-2.7417622934,6.3675167322,42.73,-13.66,44.8603221121,134.47,25.6930000121,-21.611762293399998,33.5737772532,-5.7469999879,-2.7417622934,6.3675167322,31.44,-18.87,36.6681128503,132.23,34.4830000121,-59.5117622934,68.78028163,-5.7469999879,-2.7417622934,6.3675167322,40.23,-56.77,69.5793489478,134.74,25.4330000121,0.4682377066,25.4373099239,-5.7469999879,-2.7417622934,6.3675167322,31.18,3.21,31.3448002067,133.44,34.7730000121,-14.5017622934,37.675756654,-5.7469999879,-2.7417622934,6.3675167322,40.52,-11.76,42.1920371634,134.74,23.6930000121,3.6182377066,23.967684362,-5.7469999879,-2.7417622934,6.3675167322,29.44,6.36,30.1191500544,132.23
2021-07-04 01:00:00,35.3840666867,-17.998935996,39.698789304900004,-5.5559333133,-2.628935996,6.1465192957,40.94,-15.37,43.7300868968,134.47,25.0040666867,-20.488935996,32.3264574168,-5.5559333133,-2.628935996,6.1465192957,30.56,-17.86,35.3962314378,132.23,33.0040666867,-61.238935996,69.5663402788,-5.5559333133,-2.628935996,6.1465192957,38.56,-58.61,70.1570074903,134.74,24.7640666867,1.561064004,24.8132206634,-5.5559333133,-2.628935996,6.1465192957,30.32,4.19,30.608144341,133.44,33.3240666867,-16.068935996,36.9960014675,-5.5559333133,-2.628935996,6.1465192957,38.88,-13.44,41.1374282132,134.74,23.0440666867,4.9310640040000004,23.5657463636,-5.5559333133,-2.628935996,6.1465192957,28.6,7.5600000000000005,29.5823190436,132.23
2021-07-04 01:30:00,35.3285000504,-18.5791761753,39.9160206329,-5.1714999496,-2.5891761753,5.7834457718,40.5,-15.99,43.5422794534,134.8,24.6985000504,-20.0391761753,31.8054159936,-5.1714999496,-2.5891761753,5.7834457718,29.87,-17.45,34.593632362,132.23,32.9585000504,-61.9591761753,70.1797851086,-5.1714999496,-2.5891761753,5.7834457718,38.13,-59.37,70.5598596937,135.08,24.4785000504,2.0408238247,24.5634266054,-5.1714999496,-2.5891761753,5.7834457718,29.65,4.63,30.009321885,133.44,33.2685000504,-16.6691761753,37.2109463729,-5.1714999496,-2.5891761753,5.7834457718,38.44,-14.08,40.9375133588,135.08,22.7085000504,5.7708238247,23.4302877096,-5.1714999496,-2.5891761753,5.7834457718,27.88,8.36,29.1064254075,132.23
2021-07-04 02:00:00,34.633950012,-19.3498887521,39.6727701094,-5.176049988,-2.6098887521,5.7968105693,39.81,-16.74,43.1863832707,135.07,24.223950012,-19.6298887521,31.1790360114,-5.176049988,-2.6098887521,5.7968105693,29.4,-17.02,33.97117013,132.41,32.313950012,-62.8598887521,70.6792542356,-5.176049988,-2.6098887521,5.7968105693,37.49,-60.25,70.9616981195,135.33,24.003950012,2.4601112479,24.1296863538,-5.176049988,-2.6098887521,5.7968105693,29.18,5.07,29.6171791364,133.62,32.663950012,-17.4098887521,37.014022434,-5.176049988,-2.6098887521,5.7968105693,37.84,-14.8,40.6313376595,135.33,22.223950012,4.8301112479,22.7427775086,-5.176049988,-2.6098887521,5.7968105693,27.4,7.44,28.3921397573,132.41
2021-07-04 02:30:00,34.2797000794,-18.9311137002,39.159735743,-4.8802999206,-2.5111137002,5.4884441630000005,39.16,-16.42,42.463184054,135.32,23.6597000794,-20.2311137002,31.1300396626,-4.8802999206,-2.5111137002,5.4884441630000005,28.54,-17.72,33.5936005811,132.55,31.9797000794,-62.3511137002,70.0739794561,-4.8802999206,-2.5111137002,5.4884441630000005,36.86,-59.84,70.2814712424,135.6,23.4697000794,1.8588862998,23.5432002941,-4.8802999206,-2.5111137002,5.4884441630000005,28.35,4.37,28.6848287427,133.75,32.2797000794,-17.0711137002,36.5157768667,-4.8802999206,-2.5111137002,5.4884441630000005,37.16,-14.56,39.9106401853,135.6,21.7197000794,5.4488862998,22.3927607375,-4.8802999206,-2.5111137002,5.4884441630000005,26.6,7.96,27.7654749644,132.55
2021-07-04 03:00:00,33.032516704,-18.9852369743,38.0996900614,-4.697483296,-2.4352369743,5.2911934795,37.73,-16.55,41.2001868928,135.25,22.852516704,-20.2952369743,30.5636084838,-4.697483296,-2.4352369743,5.2911934795,27.55,-17.86,32.8326377253,132.55,30.812516704,-62.3452369743,69.5437974159,-4.697483296,-2.4352369743,5.2911934795,35.51,-59.91,69.6431489811,135.51,22.682516704,1.7547630257,22.7502913675,-4.697483296,-2.4352369743,5.2911934795,27.38,4.19,27.698745459,133.75,31.062516704,-17.1152369743,35.4656352076,-4.697483296,-2.4352369743,5.2911934795,35.76,-14.68,38.6559180463,135.51,20.982516704,5.7247630257,21.7494578998,-4.697483296,-2.4352369743,5.2911934795,25.68,8.16,26.9452778794,132.55
2021-07-04 03:30:00,32.4927000007,-19.5459815638,37.9186095292,-4.6472999993,-2.4159815638,5.2377823743,37.14,-17.13,40.900079462,135.35,22.4227000007,-19.8659815638,29.9572144702,-4.6472999993,-2.4159815638,5.2377823743,27.07,-17.45,32.2069464557,132.55,30.3027000007,-63.0959815638,69.9954035408,-4.6472999993,-2.4159815638,5.2377823743,34.95,-60.68,70.0254589417,135.61,22.2627000007,2.2440184362,22.3755096045,-4.6472999993,-2.4159815638,5.2377823743,26.91,4.66,27.3105053047,133.78,30.5927000007,-17.6959815638,35.3420579033,-4.6472999993,-2.4159815638,5.2377823743,35.24,-15.28,38.4101028377,135.61,20.5127000007,5.9840184362,21.3677171912,-4.6472999993,-2.4159815638,5.2377823743,25.16,8.4,26.5251880295,132.55
2021-07-04 04:00:00,32.1214833983,-19.7710976519,37.7185100192,-4.4885166017,-2.4010976519,5.0903881205,36.61,-17.37,40.5217102304,135.35,22.1214833983,-19.7510976519,29.6557900956,-4.4885166017,-2.4010976519,5.0903881205,26.61,-17.35,31.7665641831,132.55,29.9614833983,-63.2310976519,69.970438027,-4.4885166017,-2.4010976519,5.0903881205,34.45,-60.83,69.9077349082,135.61,21.9714833983,2.2989023481,22.0914244613,-4.4885166017,-2.4010976519,5.0903881205,26.46,4.7,26.8741809178,133.78,30.2314833983,-17.9210976519,35.1441080341,-4.4885166017,-2.4010976519,5.0903881205,34.72,-15.52,38.0308927058,135.61,20.2714833983,5.7189023481,21.062736841,-4.4885166017,-2.4010976519,5.0903881205,24.76,8.12,26.0574749352,132.55
2021-07-04 04:30:00,31.7682667679,-20.4297605753,37.7703308246,-4.5217332321,-2.3797605753,5.1097291335,36.29,-18.05,40.5310572278,135.83,22.0082667679,-19.2497605753,29.2389652405,-4.5217332321,-2.3797605753,5.1097291335,26.53,-16.87,31.4394306564,132.91,29.6182667679,-64.2297605753,70.729794782,-4.5217332321,-2.3797605753,5.1097291335,34.14,-61.85,70.6467416092,136.09,21.8582667679,2.9202394247,22.0524743372,-4.5217332321,-2.3797605753,5.1097291335,26.38,5.3,26.9071440328,134.12,29.9182667679,-18.5397605753,35.1969516945,-4.5217332321,-2.3797605753,5.1097291335,34.44,-16.16,38.0428600397,136.09,20.1182667679,6.1402394247,21.0344288712,-4.5217332321,-2.3797605753,5.1097291335,24.64,8.52,26.0714403131,132.91
2021-07-04 05:00:00,31.704650096599998,-19.8961416694,37.4304861186,-4.4653499034,-2.3461416694,5.0441778808,36.17,-17.55,40.2028780064,135.83,21.7846500966,-19.6861416694,29.3617975209,-4.4653499034,-2.3461416694,5.0441778808,26.25,-17.34,31.4601033056,132.91,29.5746500966,-63.7961416694,70.3179039807,-4.4653499034,-2.3461416694,5.0441778808,34.04,-61.45,70.2483031824,136.09,21.6546500966,2.5638583306,21.8058992097,-4.4653499034,-2.3461416694,5.0441778808,26.12,4.91,26.5774810695,134.12,29.8546500966,-18.0661416694,34.8953522293,-4.4653499034,-2.3461416694,5.0441778808,34.32,-15.72,37.7489178653,136.09,19.9346500966,5.8538583306,20.7763791799,-4.4653499034,-2.3461416694,5.0441778808,24.4,8.2,25.7410178509,132.91
2021-07-04 05:30:00,31.4619501242,-19.8067981819,37.1774603737,-4.2480498758,-2.3067981819,4.8339678939,35.71,-17.5,39.7675005501,135.67,21.4719501242,-19.8367981819,29.2325709483,-4.2480498758,-2.3067981819,4.8339678939,25.72,-17.53,31.1258622371,132.87,29.3419501242,-63.5567981819,70.0029758812,-4.2480498758,-2.3067981819,4.8339678939,33.59,-61.25,69.8559274507,135.94,21.3519501242,2.3432018181,21.4801389396,-4.2480498758,-2.3067981819,4.8339678939,25.6,4.65,26.0188873705,134.08,29.5919501242,-17.9467981819,34.6088294678,-4.2480498758,-2.3067981819,4.8339678939,33.84,-15.64,37.2794205964,135.94,19.6319501242,5.6132018181,20.4186556935,-4.2480498758,-2.3067981819,4.8339678939,23.88,7.92,25.1591096822,132.87
2021-07-04 06:00:00,31.6057667497,-19.9287437519,37.3641448366,-4.4142332503,-2.3487437519,5.0002052358,36.02,-17.58,40.0811277286,135.67,21.5157667497,-19.8987437519,29.3067948048,-4.4142332503,-2.3487437519,5.0002052358,25.93,-17.55,31.3108192164,132.87,29.4857667497,-63.8087437519,70.2920068003,-4.4142332503,-2.3487437519,5.0002052358,33.9,-61.46,70.189326824,135.94,21.3857667497,2.3512562481,21.5146328209,-4.4142332503,-2.3487437519,5.0002052358,25.8,4.7,26.2246067654,134.08,29.7457667497,-18.1087437519,34.8243770914,-4.4142332503,-2.3487437519,5.0002052358,34.16,-15.76,37.6202498663,135.94,19.7057667497,5.4912562481,20.456567121,-4.4142332503,-2.3487437519,5.0002052358,24.12,7.84,25.3621765627,132.87
2021-07-04 06:30:00,32.3604000362,-19.731193732,37.9013917501,-4.6595999638,-2.411193732,5.246496644,37.02,-17.32,40.8712955508,135.94,22.2904000362,-19.701193732,29.7489322202,-4.6595999638,-2.411193732,5.246496644,26.95,-17.29,32.0194722005,133.1,30.1704000362,-63.461193732,70.2678884572,-4.6595999638,-2.411193732,5.246496644,34.83,-61.05,70.2867796958,136.21,22.1404000362,2.4888062680000003,22.2798444879,-4.6595999638,-2.411193732,5.246496644,26.8,4.9,27.2442654517,134.31,30.4604000362,-17.851193732,35.3058222964,-4.6595999638,-2.411193732,5.246496644,35.12,-15.44,38.3641499319,136.21,20.3804000362,5.868806268,21.2085735647,-4.6595999638,-2.411193732,5.246496644,25.04,8.28,26.3734715197,133.1
2021-07-04 07:00:00,32.988000057,-19.3440520421,38.2413453891,-4.881999943,-2.4840520421,5.4776306914,37.87,-16.86,41.4535462898,135.72,22.828000057,-19.3740520421,29.9411335646,-4.881999943,-2.4840520421,5.4776306914,27.71,-16.89,32.4517518788,132.9,30.758000057,-63.0140520421,70.1200778827,-4.881999943,-2.4840520421,5.4776306914,35.64,-60.53,70.2430815099,136.0,22.648000057,2.7759479579,22.8174887673,-4.881999943,-2.4840520421,5.4776306914,27.53,5.26,28.0279949336,134.11,31.078000057,-17.4440520421,35.6389820167,-4.881999943,-2.4840520421,5.4776306914,35.96,-14.96,38.9476982632,136.0,20.918000057,6.4359479579,21.8857065799,-4.881999943,-2.4840520421,5.4776306914,25.8,8.92,27.2984688215,132.9
