Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-07-04 07:30:00,34.4645333817,-18.529568499,39.1298986706,-5.2054666183,-2.619568499,5.8274369868,39.67,-15.91,42.7415137776,134.96,23.7545333817,-19.269568499000002,30.5874831641,-5.2054666183,-2.619568499,5.8274369868,28.96,-16.65,33.4051508004,132.2,32.1345333817,-61.859568499,69.7082093482,-5.2054666183,-2.619568499,5.8274369868,37.34,-59.24,70.0260894239,135.22,23.5445333817,2.710431501,23.7000314574,-5.2054666183,-2.619568499,5.8274369868,28.75,5.33,29.2398939807,133.4,32.4345333817,-16.619568499,36.4446019704,-5.2054666183,-2.619568499,5.8274369868,37.64,-14.0,40.1593027828,135.22,21.7945333817,5.500431501,22.4779098677,-5.2054666183,-2.619568499,5.8274369868,27.0,8.12,28.1945810396,132.2
2021-07-04 08:00:00,36.2233333505,-17.4884956532,40.2240892903,-5.2266666495,-2.6584956532,5.8639273021000005,41.45,-14.83,44.0230780387,134.96,24.9533333505,-19.288495653200002,31.539101285,-5.2266666495,-2.6584956532,5.8639273021000005,30.18,-16.63,34.4585156384,132.2,33.8033333505,-60.2084956532,69.0487385433,-5.2266666495,-2.6584956532,5.8639273021000005,39.03,-57.55,69.5366335107,135.22,24.7133333505,2.4515043468,24.8346274152,-5.2266666495,-2.6584956532,5.8639273021000005,29.94,5.11,30.3729435518,133.4,34.1333333505,-15.578495653200001,37.5203141302,-5.2266666495,-2.6584956532,5.8639273021000005,39.36,-12.92,41.4262718574,135.22,22.9333333505,6.0615043468,23.7208687343,-5.2266666495,-2.6584956532,5.8639273021000005,28.16,8.72,29.4792130153,132.2
2021-07-04 08:30:00,38.5124666889,-17.035733549,42.1120684367,-6.0575333111,-2.985733549,6.7533928244,44.57,-14.05,46.7320810579,134.0,27.0424666889,-18.415733549,32.7174914498,-6.0575333111,-2.985733549,6.7533928244,33.1,-15.43,36.5197877869,131.4,35.9324666889,-60.075733549,70.0016851497,-6.0575333111,-2.985733549,6.7533928244,41.99,-57.09,70.8690919936,134.26,26.7124666889,3.444266451,26.9336007246,-6.0575333111,-2.985733549,6.7533928244,32.77,6.43,33.3948768526,132.57,36.2624666889,-15.065733549,39.2675797285,-6.0575333111,-2.985733549,6.7533928244,42.32,-12.08,44.0103260611,134.26,24.9024666889,5.254266451,25.4507399329,-6.0575333111,-2.985733549,6.7533928244,30.96,8.24,32.0377777007,131.4
2021-07-04 09:00:00,40.1700500352,-16.079993045,43.2689160502,-6.5799499648,-3.259993045,7.3432483407,46.75,-12.82,48.4759208267,134.52,28.5900500352,-18.249993045,33.9183314324,-6.5799499648,-3.259993045,7.3432483407,35.17,-14.99,38.2312568457,131.86,37.4600500352,-59.219993045,70.0732682618,-6.5799499648,-3.259993045,7.3432483407,44.04,-55.96,71.211257537,134.79,28.2200500352,3.670006955,28.4576909646,-6.5799499648,-3.259993045,7.3432483407,34.8,6.93,35.4833045248,133.03,37.8600500352,-14.099993045,40.4004107966,-6.5799499648,-3.259993045,7.3432483407,44.44,-10.84,45.7429688586,134.79,26.3400500352,7.060006955,27.2697989369,-6.5799499648,-3.259993045,7.3432483407,32.92,10.32,34.4996927523,131.86
2021-07-04 09:30:00,42.3109167186,-14.7761099082,44.8168171291,-5.6190832814,-3.1661099082,6.4496781993,47.93,-11.61,49.3160927082,134.52,29.4709167186,-17.6761099082,34.3653865644,-5.6190832814,-3.1661099082,6.4496781993,35.09,-14.51,37.9716762864,131.98,39.5509167186,-57.716109908199996,69.9673091966,-5.6190832814,-3.1661099082,6.4496781993,45.17,-54.55,70.8239465153,134.79,29.0909167186,4.1238900918,29.3817614349,-5.6190832814,-3.1661099082,6.4496781993,34.71,7.29,35.4672835159,133.15,39.9009167186,-12.7661099082,41.8933970593,-5.6190832814,-3.1661099082,6.4496781993,45.52,-9.6,46.52128975,134.79,27.2209167186,7.0738900918,28.125046276,-5.6190832814,-3.1661099082,6.4496781993,32.84,10.24,34.3994651121,131.98
2021-07-04 10:00:00,44.5974834043,-12.3804412232,46.284023711,-3.8525165957,-2.7004412232,4.7047068899,48.45,-9.68,49.4075388984,134.27,30.8674834043,-17.3604412232,35.4144949305,-3.8525165957,-2.7004412232,4.7047068899,34.72,-14.66,37.6881148374,131.75,41.7874834043,-54.9804412232,69.0582557437,-3.8525165957,-2.7004412232,4.7047068899,45.64,-52.28,69.3989048905,134.51,30.4974834043,4.3195587768,30.801868158,-3.8525165957,-2.7004412232,4.7047068899,34.35,7.02,35.0599900171,132.9,42.0674834043,-10.4604412232,43.3485177435,-3.8525165957,-2.7004412232,4.7047068899,45.92,-7.76,46.5710639775,134.51,28.5874834043,7.5395587768,29.5649987983,-3.8525165957,-2.7004412232,4.7047068899,32.44,10.24,34.0178071016,131.75
2021-07-04 10:30:00,45.811483432,-10.9054930762,47.0916318838,-2.9985165680000003,-2.1154930762,3.6696610966,48.81,-8.79,49.5951630706,133.7,31.811483432,-15.6954930762,35.4727921237,-2.9985165680000003,-2.1154930762,3.6696610966,34.81,-13.58,37.3651241133,131.38,42.991483432,-53.1254930762,68.3416831976,-2.9985165680000003,-2.1154930762,3.6696610966,45.99,-51.01,68.6811487964,133.92,31.431483432,5.7445069238,31.9521127711,-2.9985165680000003,-2.1154930762,3.6696610966,34.43,7.86,35.3157825908,132.53,43.241483432,-8.9954930762,44.167236557,-2.9985165680000003,-2.1154930762,3.6696610966,46.24,-6.88,46.7490320755,133.92,29.521483432,8.7245069238,30.7836808243,-2.9985165680000003,-2.1154930762,3.6696610966,32.52,10.84,34.2790898362,131.38
2021-07-04 11:00:00,46.8620167284,-10.3861577596,47.9991758769,-3.5079832716,-2.5861577596,4.3582288365,50.37,-7.8,50.9703531477,133.01,33.2720167284,-16.1961577596,37.0046297556,-3.5079832716,-2.5861577596,4.3582288365,36.78,-13.61,39.217349477,130.72,43.9520167284,-52.4461577596,68.4279127129,-3.5079832716,-2.5861577596,4.3582288365,47.46,-49.86,68.8365542426,133.25,32.8620167284,5.2038422404,33.2714910625,-3.5079832716,-2.5861577596,4.3582288365,36.37,7.79,37.1949055651,131.85,44.2520167284,-8.4661577596,45.0545981198,-3.5079832716,-2.5861577596,4.3582288365,47.76,-5.88,48.1205985,133.25,30.9720167284,8.7338422404,32.1798977702,-3.5079832716,-2.5861577596,4.3582288365,34.48,11.32,36.2906709775,130.72
2021-07-04 11:30:00,48.0603167992,-8.8328912872,48.865263934,-5.2396832008,-3.0228912872,6.0491447146,53.3,-5.8100000000000005,53.6157262377,132.76,33.7703167992,-17.7628912872,38.1569731976,-5.2396832008,-3.0228912872,6.0491447146,39.01,-14.74,41.7018908444,130.56,44.9803167992,-50.3828912872,67.5400964895,-5.2396832008,-3.0228912872,6.0491447146,50.22,-47.36,69.0291098016,132.99,33.2903167992,3.5171087128,33.475591799,-5.2396832008,-3.0228912872,6.0491447146,38.53,6.54,39.081101571,131.68,45.2403167992,-6.9428912872,45.7699683583,-5.2396832008,-3.0228912872,6.0491447146,50.48,-3.92,50.6319740875,132.99,31.3203167992,4.1771087128,31.597634114,-5.2396832008,-3.0228912872,6.0491447146,36.56,7.2,37.2622275233,130.56
2021-07-04 12:00:00,47.3727500087,-8.2098088041,48.0788769002,-4.8572499913,-2.9698088041,5.6932101499000005,52.23,-5.24,52.4921946579,131.85,34.0627500087,-17.4198088041,38.2586026525,-4.8572499913,-2.9698088041,5.6932101499000005,38.92,-14.45,41.5158873204,129.98,44.3527500087,-49.9198088041,66.7768952885,-4.8572499913,-2.9698088041,5.6932101499000005,49.21,-46.95,68.0141647012,132.07,33.5827500087,3.9001911959,33.808469198,-4.8572499913,-2.9698088041,5.6932101499000005,38.44,6.87,39.0490780941,131.1,44.5827500087,-6.3298088041,45.0298576262,-4.8572499913,-2.9698088041,5.6932101499000005,49.44,-3.36,49.5540432256,132.07,31.6627500087,6.5101911959,32.3251036738,-4.8572499913,-2.9698088041,5.6932101499000005,36.52,9.48,37.7303697305,129.98
2021-07-04 12:30:00,48.7305833256,-7.2130753604,49.2615286751,-3.8794166744,-2.7930753604,4.7802869896,52.61,-4.42,52.7953454388,132.01,34.5205833256,-17.2630753604,38.5964304572,-3.8794166744,-2.7930753604,4.7802869896,38.4,-14.47,41.0358489616,130.17,45.6805833256,-49.0530753604,67.0292465665,-3.8794166744,-2.7930753604,4.7802869896,49.56,-46.26,67.7951414188,132.24,34.0605833256,4.1369246396,34.3108945082,-3.8794166744,-2.7930753604,4.7802869896,37.94,6.93,38.5677131808,131.29,45.9205833256,-5.3530753604,46.2315410599,-3.8794166744,-2.7930753604,4.7802869896,49.8,-2.56,49.8657557849,132.24,32.1205833256,7.5669246396,32.9998518433,-3.8794166744,-2.7930753604,4.7802869896,36.0,10.36,37.4610410961,130.17
2021-07-04 13:00:00,49.8802168185,-7.6260858148,50.4598178228,-4.4097831815,-2.9360858148,5.2978097002,54.29,-4.69,54.492203112,132.01,34.3502168185,-17.0760858148,38.3605279191,-4.4097831815,-2.9360858148,5.2978097002,38.76,-14.14,41.2586621208,130.33,46.7502168185,-49.7760858148,68.2879307903,-4.4097831815,-2.9360858148,5.2978097002,51.16,-46.84,69.3637599904,132.24,33.8902168185,4.4639141852,34.182939105,-4.4097831815,-2.9360858148,5.2978097002,38.3,7.4,39.0083324432,131.45,47.0302168185,-5.6960858148,47.3739030227,-4.4097831815,-2.9360858148,5.2978097002,51.44,-2.76,51.5139903327,132.24,31.9502168185,7.6639141852,32.8565356571,-4.4097831815,-2.9360858148,5.2978097002,36.36,10.6,37.8736003042,130.33
2021-07-04 13:30:00,50.7942333966,-8.1420345693,51.4426561647,-5.3157666034,-2.9220345693,6.0659426807,56.11,-5.22,56.352289217,132.58,34.5542333966,-16.5720345693,38.322674429,-5.3157666034,-2.9220345693,6.0659426807,39.87,-13.65,42.1418960181,130.77,47.5642333966,-50.7520345693,69.5566338427,-5.3157666034,-2.9220345693,6.0659426807,52.88,-47.83,71.3021970208,132.82,34.0542333966,5.1779654307,34.4456403371,-5.3157666034,-2.9220345693,6.0659426807,39.37,8.1,40.1946128231,131.9,47.9242333966,-6.1620345693,48.3187625741,-5.3157666034,-2.9220345693,6.0659426807,53.24,-3.24,53.3384964168,132.82,32.1242333966,8.5579654307,33.2446257857,-5.3157666034,-2.9220345693,6.0659426807,37.44,11.48,39.1604902932,130.77
2021-07-04 14:00:00,50.0724333255,-8.959888794,50.8677519293,-5.1175666745,-2.739888794,5.8048668608,55.19,-6.22,55.5393959276,133.37,34.6324333255,-16.009888794,38.1539247947,-5.1175666745,-2.739888794,5.8048668608,39.75,-13.27,41.9065078478,131.44,46.8924333255,-51.739888794,69.8277623557,-5.1175666745,-2.739888794,5.8048668608,52.01,-49.0,71.4565609304,133.6,34.1324333255,5.790111206,34.6200576617,-5.1175666745,-2.739888794,5.8048668608,39.25,8.53,40.166197231,132.58,47.2824333255,-6.939888794,47.7890213088,-5.1175666745,-2.739888794,5.8048668608,52.4,-4.2,52.5680511337,133.6,32.1624333255,8.940111206000001,33.38184695,-5.1175666745,-2.739888794,5.8048668608,37.28,11.68,39.0668759949,131.44
2021-07-04 14:30:00,49.5856166587,-9.5284635986,50.4928212519,-3.9843833413,-2.5684635986,4.7404974283,53.57,-6.96,54.0202415767,133.68,33.3156166587,-16.7384635986,37.2841317049,-3.9843833413,-2.5684635986,4.7404974283,37.3,-14.17,39.9008633992,131.6,46.5056166587,-51.7884635986,69.6047221294,-3.9843833413,-2.5684635986,4.7404974283,50.49,-49.22,70.5113359681,133.92,32.8856166587,4.8115364014,33.2357437944,-3.9843833413,-2.5684635986,4.7404974283,36.87,7.38,37.6013470503,132.76,46.8156166587,-7.5684635986,47.4234499417,-3.9843833413,-2.5684635986,4.7404974283,50.8,-5.0,51.0454699263,133.92,30.9756166587,7.7515364014,31.9307867734,-3.9843833413,-2.5684635986,4.7404974283,34.96,10.32,36.4513922917,131.6
2021-07-04 15:00:00,49.9510333246,-9.7739239912,50.8982840612,-4.3789666754,-2.6439239912,5.1152402892,54.33,-7.13,54.7958556827,132.9,33.2210333246,-16.9839239912,37.3107320927,-4.3789666754,-2.6439239912,5.1152402892,37.6,-14.34,40.2417146752,130.86,46.8510333246,-51.8839239912,69.9068014739,-4.3789666754,-2.6439239912,5.1152402892,51.23,-49.24,71.0569525099,133.15,32.7810333246,4.5260760088000005,33.0920158024,-4.3789666754,-2.6439239912,5.1152402892,37.16,7.17,37.845402627,132.03,47.2210333246,-7.7639239912,47.8550363492,-4.3789666754,-2.6439239912,5.1152402892,51.6,-5.12,51.8533933316,133.15,30.8610333246,7.9160760088,31.8601261334,-4.3789666754,-2.6439239912,5.1152402892,35.24,10.56,36.7881937583,130.86
2021-07-04 15:30:00,51.2846000383,-9.9345165621,52.2379634022,-5.4453999617,-2.9445165621,6.1905216685,56.73,-6.99,57.159015037,132.72,33.6646000383,-17.1845165621,37.7969959813,-5.4453999617,-2.9445165621,6.1905216685,39.11,-14.24,41.6217455184,130.69,48.0446000383,-51.8545165621,70.6906958569,-5.4453999617,-2.9445165621,6.1905216685,53.49,-48.91,72.4801227924,132.97,33.2046000383,4.2554834379,33.4761796355,-5.4453999617,-2.9445165621,6.1905216685,38.65,7.2,39.3149144728,131.85,48.3946000383,-7.8645165621,49.0294598545,-5.4453999617,-2.9445165621,6.1905216685,53.84,-4.92,54.0643320499,132.97,31.2746000383,7.4554834379,32.1509695164,-5.4453999617,-2.9445165621,6.1905216685,36.72,10.4,38.1643603379,130.69
2021-07-04 16:00:00,52.6847173448,-9.6510579714,53.5613887205,-6.8052826552,-3.4910579714,7.6484872869,59.49,-6.16,59.8080738697,132.4,35.6947173448,-17.1410579714,39.5970796234,-6.8052826552,-3.4910579714,7.6484872869,42.5,-13.65,44.6382403327,130.4,49.2947173448,-51.6910579714,71.4278281365,-6.8052826552,-3.4910579714,7.6484872869,56.1,-48.2,73.9624904935,132.66,35.1347173448,4.3589420286,35.4040779926,-6.8052826552,-3.4910579714,7.6484872869,41.94,7.85,42.6683266604,131.56,49.7547173448,-7.5310579714,50.3214539955,-6.8052826552,-3.4910579714,7.6484872869,56.56,-4.04,56.7041021444,132.66,33.1547173448,7.2289420286,33.9336541661,-6.8052826552,-3.4910579714,7.6484872869,39.96,10.72,41.3729380151,130.4
2021-07-04 16:30:00,52.884317523600004,-9.9600574059,53.8140667805,-9.5156824764,-4.2200574059000004,10.4094715284,62.4,-5.74,62.6634470804,132.65,36.8143175236,-17.8500574059,40.9135493953,-9.5156824764,-4.2200574059000004,10.4094715284,46.33,-13.63,48.2933308025,130.65,49.3643175236,-51.8700574059,71.60543764170001,-9.5156824764,-4.2200574059000004,10.4094715284,58.88,-47.65,75.7454744523,132.89,36.1543175236,3.6599425941,36.3390954123,-9.5156824764,-4.2200574059000004,10.4094715284,45.67,7.88,46.3448303482,131.8,49.8443175236,-7.7400574059,50.4416938458,-9.5156824764,-4.2200574059000004,10.4094715284,59.36,-3.52,59.4642749893,132.89,34.1643175236,6.8999425941,34.8541217025,-9.5156824764,-4.2200574059000004,10.4094715284,43.68,11.12,45.0732381797,130.65
2021-07-04 17:00:00,52.0667169901,-10.0766788889,53.0328433667,-10.9132830099,-4.7966788889,11.9209007385,62.98,-5.28,63.2009398664,132.38,37.2167169901,-18.5366788889,41.5775478804,-10.9132830099,-4.7966788889,11.9209007385,48.13,-13.74,50.0528171035,130.44,48.4867169901,-52.2266788889,71.2642105986,-10.9132830099,-4.7966788889,11.9209007385,59.4,-47.43,76.0129258745,132.65,36.5067169901,3.1133211111,36.6392297099,-10.9132830099,-4.7966788889,11.9209007385,47.42,7.91,48.0751963075,131.58,49.0067169901,-7.9166788889,49.6420397927,-10.9132830099,-4.7966788889,11.9209007385,59.92,-3.12,60.0011733219,132.65,34.4867169901,6.5633211111000005,35.1057094041,-10.9132830099,-4.7966788889,11.9209007385,45.4,11.36,46.7996752125,130.44
2021-07-04 17:30:00,52.1286667197,-10.1209623105,53.1020882082,-11.0313332803,-4.7809623105,12.0228080977,63.16,-5.34,63.3853389989,132.66,36.8286667197,-18.8309623105,41.3637018882,-11.0313332803,-4.7809623105,12.0228080977,47.86,-14.05,49.8796762219,130.76,48.5586667197,-52.3009623105,71.3676030998,-11.0313332803,-4.7809623105,12.0228080977,59.59,-47.52,76.2175734329,132.93,36.1286667197,2.8490376895000002,36.2408274561,-11.0313332803,-4.7809623105,12.0228080977,47.16,7.63,47.7732404176,131.9,49.0486667197,-7.9409623105,49.6873282578,-11.0313332803,-4.7809623105,12.0228080977,60.08,-3.16,60.1630451357,132.93,34.0886667197,3.7390376895,34.2931130341,-11.0313332803,-4.7809623105,12.0228080977,45.12,8.52,45.9173692626,130.76
2021-07-04 18:00:00,51.1902502809,-10.4754698213,52.2510975177,-9.3897497191,-4.4854698213,10.4060962568,60.58,-5.99,60.875417863,132.86,35.8002502809,-18.6754698213,40.3785969695,-9.3897497191,-4.4854698213,10.4060962568,45.19,-14.19,47.3655169929,130.97,47.7402502809,-52.4654698213,70.9348787301,-9.3897497191,-4.4854698213,10.4060962568,57.13,-47.98,74.6050755646,133.12,35.1502502809,2.8645301787,35.2667779639,-9.3897497191,-4.4854698213,10.4060962568,44.54,7.35,45.142375879,132.06,48.1702502809,-8.3254698213,48.8844193979,-9.3897497191,-4.4854698213,10.4060962568,57.56,-3.84,57.687946748,133.12,33.1702502809,5.6345301787,33.6454073245,-9.3897497191,-4.4854698213,10.4060962568,42.56,10.12,43.7466341562,130.97
2021-07-04 18:30:00,50.1236837436,-10.8057099168,51.2752088132,-8.2463162564,-4.1857099168,9.2478051076,58.37,-6.62,58.7442022671,132.51,35.1836837436,-18.6357099168,39.8143351806,-8.2463162564,-4.1857099168,9.2478051076,43.43,-14.45,45.7708138446,130.58,46.7836837436,-53.1257099168,70.7887993879,-8.2463162564,-4.1857099168,9.2478051076,55.03,-48.94,73.6439033458,132.76,34.5936837436,3.0542900832,34.7282542444,-8.2463162564,-4.1857099168,9.2478051076,42.84,7.24,43.4474763364,131.71,47.2336837436,-8.7057099168,48.0292646742,-8.2463162564,-4.1857099168,9.2478051076,55.48,-4.52,55.6638194881,132.76,32.5936837436,6.9342900832000005,33.3231540965,-8.2463162564,-4.1857099168,9.2478051076,40.84,11.12,42.3268236465,130.58
2021-07-04 19:00:00,50.2697170338,-11.80530959,51.6372906452,-8.6202829662,-4.16530959,9.5738749938,58.89,-7.64,59.3835137054,133.08,34.2597170338,-18.18530959,38.7870299987,-8.6202829662,-4.16530959,9.5738749938,42.88,-14.02,45.1137983327,131.09,46.9297170338,-54.18530959,71.682955549,-8.6202829662,-4.16530959,9.5738749938,55.55,-50.02,74.7516080095,133.32,33.6797170338,3.48469041,33.8595098419,-8.6202829662,-4.16530959,9.5738749938,42.3,7.65,42.9861896427,132.24,47.4197170338,-9.64530959,48.3907177117,-8.6202829662,-4.16530959,9.5738749938,56.04,-5.48,56.3072997044,133.32,31.6997170338,5.91469041,32.2467924401,-8.6202829662,-4.16530959,9.5738749938,40.32,10.08,41.5609047062,131.09
2021-07-04 19:30:00,49.7673506239,-12.994861244,51.4359369203,-8.9326493761,-4.204861244,9.8728457376,58.7,-8.79,59.3544783483,133.69,33.3273506239,-17.954861244,37.8561664977,-8.9326493761,-4.204861244,9.8728457376,42.26,-13.75,44.440635684,131.39,46.4373506239,-55.634861244,72.46837461,-8.9326493761,-4.204861244,9.8728457376,55.37,-51.43,75.5703764712,133.93,32.7573506239,3.8251387560000003,32.9799288416,-8.9326493761,-4.204861244,9.8728457376,41.69,8.03,42.4562951752,132.55,46.9473506239,-10.804861244,48.1746692475,-8.9326493761,-4.204861244,9.8728457376,55.88,-6.6,56.2684138749,133.93,30.7873506239,6.315138756,31.4283619673,-8.9326493761,-4.204861244,9.8728457376,39.72,10.52,41.0895217787,131.39
2021-07-04 20:00:00,48.6604170618,-13.3607539343,50.4613310796,-9.0195829382,-4.1307539343,9.9204840832,57.68,-9.23,58.4138279862,133.69,32.9804170618,-18.4107539343,37.7712029197,-9.0195829382,-4.1307539343,9.9204840832,42.0,-14.28,44.3612263131,131.39,45.3804170618,-55.7507539343,71.8855257819,-9.0195829382,-4.1307539343,9.9204840832,54.4,-51.62,74.9932290277,133.93,32.4204170618,3.2492460657,32.5828335548,-9.0195829382,-4.1307539343,9.9204840832,41.44,7.38,42.0920182457,132.55,45.8604170618,-11.2107539343,47.2107917415,-9.0195829382,-4.1307539343,9.9204840832,54.88,-7.08,55.3348064061,133.93,30.4604170618,7.6292460657,31.401312124,-9.0195829382,-4.1307539343,9.9204840832,39.48,11.76,41.1942714464,131.39
2021-07-04 20:30:00,47.4716670814,-13.6275673679,49.3889640289,-8.8283329186,-4.0775673679,9.7245060421,56.3,-9.55,57.1042248875,132.56,32.3016670814,-19.7375673679,37.8545804605,-8.8283329186,-4.0775673679,9.7245060421,41.13,-15.66,44.0103680966,130.43,44.2916670814,-55.4875673679,70.997337311,-8.8283329186,-4.0775673679,9.7245060421,53.12,-51.41,73.9237614032,132.82,31.7816670814,1.7424326320999999,31.8293957522,-8.8283329186,-4.0775673679,9.7245060421,40.61,5.82,41.0249253503,131.58,44.6916670814,-11.4775673679,46.1419511854,-8.8283329186,-4.0775673679,9.7245060421,53.52,-7.4,54.0291624958,132.82,29.8516670814,4.6024326321,30.2043773925,-8.8283329186,-4.0775673679,9.7245060421,38.68,8.68,39.6419575702,130.43
2021-07-04 21:00:00,46.6553338532,-14.0746370291,48.7320796237,-8.8046661468,-4.0946370291,9.7102110357,55.46,-9.98,56.3507941381,132.56,31.8053338532,-20.1146370291,37.6321389815,-8.8046661468,-4.0946370291,9.7102110357,40.61,-16.02,43.6556124685,130.43,43.5053338532,-55.9546370291,70.8776091494,-8.8046661468,-4.0946370291,9.7102110357,52.31,-51.86,73.6600006788,132.82,31.2853338532,1.3753629709,31.3155510507,-8.8046661468,-4.0946370291,9.7102110357,40.09,5.47,40.4614507896,131.58,43.9553338532,-11.9346370291,45.5467554845,-8.8046661468,-4.0946370291,9.7102110357,52.76,-7.84,53.3393213305,132.82,29.3553338532,4.3053629709,29.6693743773,-8.8046661468,-4.0946370291,9.7102110357,38.16,8.4,39.0735921052,130.43
2021-07-04 21:30:00,45.6865505567,-15.3150453172,48.1851794107,-8.5634494433,-3.9750453172,9.4410619976,54.25,-11.34,55.422541443,132.56,31.1965505567,-19.4350453172,36.7552139583,-8.5634494433,-3.9750453172,9.4410619976,39.76,-15.46,42.6599249882,130.43,42.5965505567,-57.7050453172,71.72404321,-8.5634494433,-3.9750453172,9.4410619976,51.16,-53.73,74.1906901168,132.82,30.7065505567,2.2549546828,30.7892362314,-8.5634494433,-3.9750453172,9.4410619976,39.27,6.23,39.7611091395,131.58,43.0365505567,-13.1350453172,44.9963787355,-8.5634494433,-3.9750453172,9.4410619976,51.6,-9.16,52.4067323919,132.82,28.7965505567,4.9849546828,29.2248369911,-8.5634494433,-3.9750453172,9.4410619976,37.36,8.96,38.4194117602,130.43
2021-07-04 22:00:00,45.2253338777,-15.7077194284,47.875497637,-8.3346661223,-3.8877194284,9.1967941003,53.56,-11.82,54.8487556832,133.36,30.7653338777,-20.0177194284,36.7044256149,-8.3346661223,-3.8877194284,9.1967941003,39.1,-16.13,42.2964171059,131.02,42.1853338777,-57.7677194284,71.53119461,-8.3346661223,-3.8877194284,9.1967941003,50.52,-53.88,73.8601705928,133.62,30.2953338777,1.5322805715999999,30.334059051,-8.3346661223,-3.8877194284,9.1967941003,38.63,5.42,39.0083747418,132.2,42.6253338777,-13.5677194284,44.7325619507,-8.3346661223,-3.8877194284,9.1967941003,50.96,-9.68,51.8712251639,133.62,28.4253338777,2.7922805716,28.5621504241,-8.3346661223,-3.8877194284,9.1967941003,36.76,6.68,37.3620127937,131.02
2021-07-04 22:30:00,44.132150523600004,-15.4514663853,46.7588977981,-7.9078494764,-3.7614663853,8.7568666033,52.04,-11.69,53.3368324894,132.98,30.0221505236,-21.1114663853,36.7018192328,-7.9078494764,-3.7614663853,8.7568666033,37.93,-17.35,41.7097998077,130.67,41.1721505236,-57.1314663853,70.4212356472,-7.9078494764,-3.7614663853,8.7568666033,49.08,-53.37,72.5065741847,133.23,29.5921505236,0.2985336147,29.5936563292,-7.9078494764,-3.7614663853,8.7568666033,37.5,4.06,37.7191410295,131.84,41.5321505236,-13.3614663853,43.6285263455,-7.9078494764,-3.7614663853,8.7568666033,49.44,-9.6,50.3634152932,133.23,27.7321505236,2.6385336147,27.8573873919,-7.9078494764,-3.7614663853,8.7568666033,35.64,6.4,36.2100759458,130.67
2021-07-04 23:00:00,41.808717056,-16.4783438024,44.9388989222,-7.321282944,-3.4983438024,8.1141600493,49.13,-12.98,50.8157190247,132.34,28.658717056,-20.6183438024,35.3049311634,-7.321282944,-3.4983438024,8.1141600493,35.98,-17.12,39.8453861821,130.2,38.998717056,-58.6883438024,70.4643287791,-7.321282944,-3.4983438024,8.1141600493,46.32,-55.19,72.0519153111,132.61,28.258717056,1.0016561976,28.2764637957,-7.321282944,-3.4983438024,8.1141600493,35.58,4.5,35.863440995,131.35,39.358717056,-14.4183438024,41.9165509829,-7.321282944,-3.4983438024,8.1141600493,46.68,-10.92,47.9402628278,132.61,26.398717056,4.1016561976,26.7154608002,-7.321282944,-3.4983438024,8.1141600493,33.72,7.6,34.5658559854,130.2
2021-07-04 23:30:00,39.2421837373,-17.4267103985,42.9376200992,-6.6278162627,-3.1967103985,7.3584581119,45.87,-14.23,48.0265530722,133.56,26.9521837373,-20.4367103985,33.8242419001,-6.6278162627,-3.1967103985,7.3584581119,33.58,-17.24,37.7469733886,131.09,36.5921837373,-59.8867103985,70.1812367589,-6.6278162627,-3.1967103985,7.3584581119,43.22,-56.69,71.2862153575,133.82,26.6221837373,1.2532896015000001,26.6516678984,-6.6278162627,-3.1967103985,7.3584581119,33.25,4.45,33.54646032,132.29,36.9721837373,-15.3967103985,40.0499820399,-6.6278162627,-3.1967103985,7.3584581119,43.6,-12.2,45.2747170063,133.82,24.8521837373,5.0032896015,25.3508174098,-6.6278162627,-3.1967103985,7.3584581119,31.48,8.2,32.5304534244,131.09
2021-07-05 00:00:00,36.9195003618,-17.1116342425,40.6922293984,-6.1104996382,-2.9016342425,6.7644428525,43.03,-14.21,45.3156154101,133.56,25.7595003618,-21.1416342425,33.3244738493,-6.1104996382,-2.9016342425,6.7644428525,31.87,-18.24,36.7204915544,131.09,34.4195003618,-60.0016342425,69.1729579888,-6.1104996382,-2.9016342425,6.7644428525,40.53,-57.1,70.0220743766,133.82,25.4895003618,0.7783657575,25.5013819615,-6.1104996382,-2.9016342425,6.7644428525,31.6,3.68,31.8135568587,132.29,34.7295003618,-15.1816342425,37.9027731657,-6.1104996382,-2.9016342425,6.7644428525,40.84,-12.28,42.6462659561,133.82,23.7295003618,4.9783657575,24.2460989241,-6.1104996382,-2.9016342425,6.7644428525,29.84,7.88,30.8629227391,131.09
2021-07-05 00:30:00,35.7473002337,-18.4022186425,40.2058593362,-5.2526997663,-2.6922186425,5.9024483102000005,41.0,-15.71,43.9067659934,134.18,24.8073002337,-19.9122186425,31.8103535999,-5.2526997663,-2.6922186425,5.9024483102000005,30.06,-17.22,34.6429213549,131.81,33.3573002337,-61.7722186425,70.2033936138,-5.2526997663,-2.6922186425,5.9024483102000005,38.61,-59.08,70.5774645337,134.44,24.5673002337,2.1477813575,24.6610057688,-5.2526997663,-2.6922186425,5.9024483102000005,29.82,4.84,30.2102300554,133.01,33.6673002337,-16.4522186425,37.4721577079,-5.2526997663,-2.6922186425,5.9024483102000005,38.92,-13.76,41.280794566,134.44,22.7873002337,6.0677813575,23.5813278367,-5.2526997663,-2.6922186425,5.9024483102000005,28.04,8.76,29.3765076209,131.81
2021-07-05 01:00:00,34.6405669752,-18.836221827,39.430598944,-5.1594330248,-2.636221827,5.7939118614,39.8,-16.2,42.9706876836,134.95,24.1205669752,-20.106221827,31.4016226868,-5.1594330248,-2.636221827,5.7939118614,29.28,-17.47,34.0957372702,132.31,32.3105669752,-62.266221827,70.1502324933,-5.1594330248,-2.636221827,5.7939118614,37.47,-59.63,70.4254059271,135.22,23.9105669752,1.9637781730000001,23.9910741275,-5.1594330248,-2.636221827,5.7939118614,29.07,4.6,29.4316988976,133.53,32.6005669752,-16.956221827,36.7465702584,-5.1594330248,-2.636221827,5.7939118614,37.76,-14.32,40.3841553087,135.22,22.1605669752,5.683778173,22.8778509258,-5.1594330248,-2.636221827,5.7939118614,27.32,8.32,28.5587954928,132.31
2021-07-05 01:30:00,34.3331670032,-18.9293923451,39.2057170707,-5.3568329968,-2.5793923451,5.9454961631,39.69,-16.35,42.9257335406,135.19,24.2531670032,-20.2793923451,31.6143932975,-5.3568329968,-2.5793923451,5.9454961631,29.61,-17.7,34.4969868249,132.52,32.0131670032,-62.1593923451,69.9187594161,-5.3568329968,-2.5793923451,5.9454961631,37.37,-59.58,70.3298890942,135.45,24.0431670032,1.7106076549,24.1039427914,-5.3568329968,-2.5793923451,5.9454961631,29.4,4.29,29.7113463175,133.73,32.3231670032,-17.0193923451,36.5300813155,-5.3568329968,-2.5793923451,5.9454961631,37.68,-14.44,40.3521498808,135.45,22.2831670032,5.5006076549,22.9520416579,-5.3568329968,-2.5793923451,5.9454961631,27.64,8.08,28.7968053784,132.52
2021-07-05 02:00:00,33.2978833832,-19.0584155795,38.3662904409,-6.0521166168,-2.6284155795,6.5982334001,39.35,-16.43,42.6423193553,134.93,24.4178833832,-20.4184155795,31.8299343966,-6.0521166168,-2.6284155795,6.5982334001,30.47,-17.79,35.2832113051,132.25,30.9878833832,-62.2484155795,69.5349851422,-6.0521166168,-2.6284155795,6.5982334001,37.04,-59.62,70.1890732237,135.19,24.1678833832,1.5715844205,24.2189278213,-6.0521166168,-2.6284155795,6.5982334001,30.22,4.2,30.5104637788,133.48,31.2678833832,-17.1484155795,35.661585609,-6.0521166168,-2.6284155795,6.5982334001,37.32,-14.52,40.0451345359,135.19,22.4278833832,5.3315844205000005,23.0528901763,-6.0521166168,-2.6284155795,6.5982334001,28.48,7.96,29.5714727398,132.25
2021-07-05 02:30:00,33.002850135,-18.9822025942,38.0724589744,-5.647149865,-2.5822025942,6.2095146216,38.65,-16.4,41.9855034506,134.85,23.732850135,-20.3722025942,31.277385026,-5.647149865,-2.5822025942,6.2095146216,29.38,-17.79,34.3463025667,132.25,30.732850135,-62.3022025942,69.4699397258,-5.647149865,-2.5822025942,6.2095146216,36.38,-59.72,69.9284119654,135.19,23.522850135,1.6677974058,23.5819004039,-5.647149865,-2.5822025942,6.2095146216,29.17,4.25,29.4779816134,133.39,31.032850135,-17.1022025942,35.4333616959,-5.647149865,-2.5822025942,6.2095146216,36.68,-14.52,39.4493700837,135.19,21.792850135,4.7777974058,22.3104384774,-5.647149865,-2.5822025942,6.2095146216,27.44,7.36,28.4099137626,132.25
2021-07-05 03:00:00,32.0134001697,-19.2194483674,37.3395900617,-5.4465998303,-2.5094483674,5.9968975996000005,37.46,-16.71,41.0179923936,134.85,23.2334001697,-20.5294483674,31.0040180253,-5.4465998303,-2.5094483674,5.9968975996000005,28.68,-18.02,33.8712680601,132.25,29.8034001697,-62.4894483674,69.2327510571,-5.4465998303,-2.5094483674,5.9968975996000005,35.25,-59.98,69.5712792753,135.19,23.0234001697,1.4905516326,23.0715994145,-5.4465998303,-2.5094483674,5.9968975996000005,28.47,4.0,28.7496243454,133.39,30.1134001697,-17.3894483674,34.7736938547,-5.4465998303,-2.5094483674,5.9968975996000005,35.56,-14.88,38.5477366391,135.19,21.2734001697,3.6905516326,21.5911492546,-5.4465998303,-2.5094483674,5.9968975996000005,26.72,6.2,27.4298815163,132.25
2021-07-05 03:30:00,31.6115335471,-20.5590560437,37.7089357926,-5.3984664529,-2.4790560437,5.9404679034,37.01,-18.08,41.190126244,134.85,23.0215335471,-19.4890560437,30.1631283579,-5.3984664529,-2.4790560437,5.9404679034,28.42,-17.01,33.1215413289,132.25,29.4315335471,-64.0890560437,70.5239127638,-5.3984664529,-2.4790560437,5.9404679034,34.83,-61.61,70.7737310024,135.19,22.8215335471,2.5709439563,22.9658909313,-5.3984664529,-2.4790560437,5.9404679034,28.22,5.05,28.6682908455,133.39,29.7215335471,-18.6390560437,35.0825307895,-5.3984664529,-2.4790560437,5.9404679034,35.12,-16.16,38.659539573,135.19,21.0815335471,6.5209439563,22.0670289522,-5.3984664529,-2.4790560437,5.9404679034,26.48,9.0,27.9676670461,132.25
2021-07-05 04:00:00,31.3355834552,-20.6597766236,37.5332540638,-5.4144165448,-2.4897766236,5.9594374027,36.75,-18.17,40.9964803367,135.46,22.8655834552,-19.5097766236,30.0577159919,-5.4144165448,-2.4897766236,5.9594374027,28.28,-17.02,33.0066478153,132.51,29.1655834552,-64.1597766236,70.4777141703,-5.4144165448,-2.4897766236,5.9594374027,34.58,-61.67,70.7033613062,135.72,22.6755834552,2.5402233764,22.817423602,-5.4144165448,-2.4897766236,5.9594374027,28.09,5.03,28.5368008018,133.72,29.4655834552,-18.7697766236,34.9360146962,-5.4144165448,-2.4897766236,5.9594374027,34.88,-16.28,38.4922433745,135.72,20.9055834552,6.7102233764,21.9561043303,-5.4144165448,-2.4897766236,5.9594374027,26.32,9.2,27.8815781476,132.51
2021-07-05 04:30:00,31.5557335205,-20.4778230505,37.6178887619,-5.3342664795,-2.4578230505,5.873269364,36.89,-18.02,41.0559678975,135.46,22.9957335205,-19.3478230505,30.0523213236,-5.3342664795,-2.4578230505,5.873269364,28.33,-16.89,32.9827379094,132.51,29.3857335205,-63.9878230505,70.4128030494,-5.3342664795,-2.4578230505,5.873269364,34.72,-61.53,70.6499773531,135.72,22.7957335205,2.6921769495,22.9541561261,-5.3342664795,-2.4578230505,5.873269364,28.13,5.15,28.5975418524,133.72,29.6657335205,-18.6178230505,35.0239786496,-5.3342664795,-2.4578230505,5.873269364,35.0,-16.16,38.5505590102,135.72,21.0257335205,6.4221769495,21.9846725435,-5.3342664795,-2.4578230505,5.873269364,26.36,8.88,27.8155352276,132.51
2021-07-05 05:00:00,31.455633464,-20.2269983873,37.3977050149,-5.384366536,-2.4469983873,5.9143219477,36.84,-17.78,40.9061609052,135.46,23.005633464,-19.2569983873,30.001519261,-5.384366536,-2.4469983873,5.9143219477,28.39,-16.81,32.9934569271,132.51,29.285633464,-63.6369983873,70.0522368746,-5.384366536,-2.4469983873,5.9143219477,34.67,-61.19,70.3294035237,135.72,22.805633464,2.7530016127,22.9711979569,-5.384366536,-2.4469983873,5.9143219477,28.19,5.2,28.6655908713,133.72,29.575633464,-18.3269983873,34.7936339678,-5.384366536,-2.4469983873,5.9143219477,34.96,-15.88,38.3976040919,135.72,21.055633464,6.7130016127,22.0998663169,-5.384366536,-2.4469983873,5.9143219477,26.44,9.16,27.9817654911,132.51
2021-07-05 05:30:00,32.1156000854,-19.1758615161,37.4048851586,-5.6643999146,-2.5658615161,6.218446085,37.78,-16.61,41.2700920765,135.2,23.3356000854,-19.8258615161,30.6204999339,-5.6643999146,-2.5658615161,6.218446085,29.0,-17.26,33.7477051072,132.25,29.8856000854,-62.5758615161,69.3461429132,-5.6643999146,-2.5658615161,6.218446085,35.55,-60.01,69.749570608,135.45,23.1256000854,2.2041384839,23.2304026174,-5.6643999146,-2.5658615161,6.218446085,28.79,4.77,29.1824776193,133.45,30.1756000854,-17.3258615161,34.7958663894,-5.6643999146,-2.5658615161,6.218446085,35.84,-14.76,38.760330236,135.45,21.3756000854,5.1141384839,21.978869203,-5.6643999146,-2.5658615161,6.218446085,27.04,7.68,28.1095001734,132.25
2021-07-05 06:00:00,33.4474667705,-18.4430593121,38.1952807314,-6.0325332295,-2.6830593121,6.6022923623,39.48,-15.76,42.5093871986,135.0,24.2574667705,-19.9030593121,31.3776427429,-6.0325332295,-2.6830593121,6.6022923623,30.29,-17.22,34.8426821585,132.25,31.1174667705,-61.8630593121,69.2483562669,-6.0325332295,-2.6830593121,6.6022923623,37.15,-59.18,69.8741361306,135.25,24.0174667705,2.1669406879,24.1150231602,-6.0325332295,-2.6830593121,6.6022923623,30.05,4.85,30.4388731723,133.45,31.4474667705,-16.563059312100002,35.5426237081,-6.0325332295,-2.6830593121,6.6022923623,37.48,-13.88,39.9675468349,135.25,22.2874667705,6.2769406879,23.1545062449,-6.0325332295,-2.6830593121,6.6022923623,28.32,8.96,29.7036024751,132.25
2021-07-05 06:30:00,36.2693000917,-15.1909854816,39.3221078916,-4.3206999083,-2.1509854816,4.8265087009,40.59,-13.04,42.6331995046,135.09,26.4093000917,-18.9209854816,32.4877642032,-4.3206999083,-2.1509854816,4.8265087009,30.73,-16.77,35.008081924,132.38,33.8793000917,-58.0809854816,67.2399274926,-4.3206999083,-2.1509854816,4.8265087009,38.2,-55.93,67.7303838761,135.34,26.1493000917,2.8990145184,26.3095074158,-4.3206999083,-2.1509854816,4.8265087009,30.47,5.05,30.8856503898,133.56,34.0793000917,-13.3509854816,36.6011954459,-4.3206999083,-2.1509854816,4.8265087009,38.4,-11.2,40.0,135.34,24.3593000917,6.4490145184,25.1985175995,-4.3206999083,-2.1509854816,4.8265087009,28.68,8.6,29.9416499211,132.38
2021-07-05 07:00:00,39.5316001959,-13.5324026318,41.783649135,-4.5683998041,-2.2024026318,5.0715731409,44.1,-11.33,45.5321743386,134.1,28.2116001959,-17.6424026318,33.2738449271,-4.5683998041,-2.2024026318,5.0715731409,32.78,-15.44,36.2342655507,131.65,36.9616001959,-56.3924026318,67.4259813694,-4.5683998041,-2.2024026318,5.0715731409,41.53,-54.19,68.2736918586,134.33,27.9116001959,4.1375973682,28.2166110204,-4.5683998041,-2.2024026318,5.0715731409,32.48,6.34,33.0929901943,132.79,37.2716001959,-11.6824026318,39.0595790097,-4.5683998041,-2.2024026318,5.0715731409,41.84,-9.48,42.9005361272,134.33,26.1116001959,6.4375973682,26.8934624893,-4.5683998041,-2.2024026318,5.0715731409,30.68,8.64,31.8733744684,131.65
2021-07-05 07:30:00,43.9920167586,-10.8466221119,45.3094554119,-5.5979832414,-2.5266221119,6.1417616095,49.59,-8.32,50.2831035239,133.95,31.6920167586,-16.7466221119,35.8445711145,-5.5979832414,-2.5266221119,6.1417616095,37.29,-14.22,39.9093034266,131.54,41.1320167586,-53.3666221119,67.3783285505,-5.5979832414,-2.5266221119,6.1417616095,46.73,-50.84,69.0535915069,134.19,31.2620167586,4.8833778881,31.6411294269,-5.5979832414,-2.5266221119,6.1417616095,36.86,7.41,37.5974427322,132.68,41.4420167586,-8.8866221119,42.3841102959,-5.5979832414,-2.5266221119,6.1417616095,47.04,-6.36,47.4680018539,134.19,29.3620167586,7.3533778881,30.2687990263,-5.5979832414,-2.5266221119,6.1417616095,34.96,9.88,36.3292719443,131.54
2021-07-05 08:00:00,46.8187500316,-8.5672546149,47.5961469675,-5.1912499684,-2.5172546149,5.7693714589,52.01,-6.05,52.3606970924,133.26,33.5787500316,-16.0072546149,37.198987271,-5.1912499684,-2.5172546149,5.7693714589,38.77,-13.49,41.0498842873,131.06,43.7987500316,-50.7472546149,67.0344266424,-5.1912499684,-2.5172546149,5.7693714589,48.99,-48.23,68.7470217537,133.49,33.0887500316,5.4627453851,33.536651082,-5.1912499684,-2.5172546149,5.7693714589,38.28,7.98,39.1029257217,132.17,44.1287500316,-6.6772546149,44.6310688707,-5.1912499684,-2.5172546149,5.7693714589,49.32,-4.16,49.4951310737,133.49,31.1287500316,7.7227453851,32.072416105,-5.1912499684,-2.5172546149,5.7693714589,36.32,10.24,37.7359245282,131.06
2021-07-05 08:30:00,48.9778500818,-7.2741321159,49.5150764583,-4.6721499182,-2.5141321159,5.3056427655,53.65,-4.76,53.8607473027,132.56,35.2478500818,-14.7841321159,38.2227876771,-4.6721499182,-2.5141321159,5.3056427655,39.92,-12.27,41.7631332637,130.53,45.8678500818,-49.6841321159,67.6193216117,-4.6721499182,-2.5141321159,5.3056427655,50.54,-47.17,69.1324851282,132.8,34.7278500818,6.7758678841,35.3827070316,-4.6721499182,-2.5141321159,5.3056427655,39.4,9.29,40.4804162528,131.61,46.1678500818,-5.3541321159,46.4772752201,-4.6721499182,-2.5141321159,5.3056427655,50.84,-2.84,50.9192615814,132.8,32.7278500818,8.9658678841,33.933743646799996,-4.6721499182,-2.5141321159,5.3056427655,37.4,11.48,39.1222494241,130.53
2021-07-05 09:00:00,50.0606834008,-6.0104571457,50.4202104087,-3.8093165991999998,-2.4204571457,4.5132588832,53.87,-3.59,53.9894897179,133.01,35.660683400799996,-13.3804571457,38.0883312058,-3.8093165991999998,-2.4204571457,4.5132588832,39.47,-10.96,40.9634288116,130.98,46.9406834008,-48.3504571457,67.3883852332,-3.8093165991999998,-2.4204571457,4.5132588832,50.75,-45.93,68.4479904745,133.23,35.1506834008,8.0595428543,36.0628170636,-3.8093165991999998,-2.4204571457,4.5132588832,38.96,10.48,40.3449129383,132.05,47.1906834008,-4.1404571457,47.3719746814,-3.8093165991999998,-2.4204571457,4.5132588832,51.0,-1.72,51.0289956789,133.23,33.1506834008,11.2195428543,34.9977992423,-3.8093165991999998,-2.4204571457,4.5132588832,36.96,13.64,39.3965886848,130.98
2021-07-05 09:30:00,53.2743833877,-3.7313138217,53.4048932981,-3.5756166123,-2.3913138217,4.3015597115,56.85,-1.34,56.8657902433,132.83,35.5443833877,-13.1113138217,37.8854819231,-3.5756166123,-2.3913138217,4.3015597115,39.12,-10.72,40.5622090128,130.77,49.9743833877,-45.6613138217,67.6933864931,-3.5756166123,-2.3913138217,4.3015597115,53.55,-43.27,68.8468982598,133.04,35.0143833877,8.1586861783,35.9523462959,-3.5756166123,-2.3913138217,4.3015597115,38.59,10.55,40.00613203,131.88,50.2643833877,-1.8313138217,50.2977330271,-3.5756166123,-2.3913138217,4.3015597115,53.84,0.56,53.8429122541,133.04,32.9443833877,10.6486861783,34.6226358633,-3.5756166123,-2.3913138217,4.3015597115,36.52,13.04,38.7782413216,130.77
2021-07-05 10:00:00,57.0779335128,-2.4030192123000003,57.1284954767,-3.7620664872000003,-2.4730192123,4.5021070932,60.84,0.07,60.8400402695,132.03,31.9479335128,-13.4530192123,34.6648839846,-3.7620664872000003,-2.4730192123,4.5021070932,35.71,-10.98,37.3599317451,130.23,53.5879335128,-43.9930192123,69.3329096288,-3.7620664872000003,-2.4730192123,4.5021070932,57.35,-41.52,70.8020684726,132.25,31.5179335128,7.6669807877,32.4370579325,-3.7620664872000003,-2.4730192123,4.5021070932,35.28,10.14,36.7082824442,131.32,53.8379335128,-0.4730192123,53.8400114423,-3.7620664872000003,-2.4730192123,4.5021070932,57.6,2.0,57.634711763,132.25,29.5579335128,9.1669807877,30.9468087258,-3.7620664872000003,-2.4730192123,4.5021070932,33.32,11.64,35.2946454862,130.23
2021-07-05 10:30:00,58.823450143,-2.1390880145,58.862330775,-3.616549857,-2.3090880145,4.2908414474,62.44,0.17,62.4402314217,131.42,30.403450143,-14.0390880145,33.488293072,-3.616549857,-2.3090880145,4.2908414474,34.02,-11.73,35.9854595636,129.89,55.253450143,-43.6490880145,70.414392259,-3.616549857,-2.3090880145,4.2908414474,58.87,-41.34,71.9351965313,131.65,30.013450143,7.1209119855,30.846629913,-3.616549857,-2.3090880145,4.2908414474,33.63,9.43,34.9270926359,130.97,55.543450143,-0.1490880145,55.5436502314,-3.616549857,-2.3090880145,4.2908414474,59.16,2.16,59.1994189161,131.65,28.063450143,8.5309119855,29.3314454679,-3.616549857,-2.3090880145,4.2908414474,31.68,10.84,33.4832495436,129.89
2021-07-05 11:00:00,56.3342834445,-2.0566621278,56.3718134383,-2.5357165555,-2.4766621278,3.5445329375,58.87,0.42,58.8714981973,131.51,31.5142834445,-14.7666621278,34.8023615782,-2.5357165555,-2.4766621278,3.5445329375,34.05,-12.29,36.2000911601,130.09,52.9242834445,-43.5966621278,68.5685695257,-2.5357165555,-2.4766621278,3.5445329375,55.46,-41.12,69.0410457626,131.73,31.1242834445,6.4033378722,31.7761507399,-2.5357165555,-2.4766621278,3.5445329375,33.66,8.88,34.8116359857,131.17,53.1442834445,-0.1566621278,53.1445143534,-2.5357165555,-2.4766621278,3.5445329375,55.68,2.32,55.7283123735,131.73,29.2242834445,7.7233378722,30.2276147047,-2.5357165555,-2.4766621278,3.5445329375,31.76,10.2,33.3577217447,130.09
2021-07-05 11:30:00,57.240950154,-1.1541639609,57.2525848236,-0.129049846,-1.9541639608999999,1.9584204474,57.37,0.8,57.375577557,131.32,30.350950154,-14.2841639609,33.5442620326,-0.129049846,-1.9541639608999999,1.9584204474,30.48,-12.33,32.8794662365,129.96,53.920950154,-42.5441639609,68.6838754923,-0.129049846,-1.9541639608999999,1.9584204474,54.05,-40.59,67.5940130485,131.54,30.050950154,6.7658360391,30.8031839664,-0.129049846,-1.9541639608999999,1.9584204474,30.18,8.72,31.4144998369,131.04,54.070950154,0.6858360391,54.0752995519,-0.129049846,-1.9541639608999999,1.9584204474,54.2,2.64,54.2642571128,131.54,28.150950154,9.0858360391,29.5808791469,-0.129049846,-1.9541639608999999,1.9584204474,28.28,11.04,30.3585243383,129.96
2021-07-05 12:00:00,57.731300203,-1.0456851945,57.7407696576,-0.218699797,-2.0056851945,2.0175734685,57.95,0.96,57.957951137,131.1,30.531300203,-14.1656851945,33.6574943974,-0.218699797,-2.0056851945,2.0175734685,30.75,-12.16,33.0670243596,129.79,54.361300203,-42.7456851945,69.1544977749,-0.218699797,-2.0056851945,2.0175734685,54.58,-40.74,68.1081786572,131.32,30.221300203,7.0443148055,31.0314253143,-0.218699797,-2.0056851945,2.0175734685,30.44,9.05,31.7568276123,130.86,54.581300203,0.7543148055000001,54.586512278,-0.218699797,-2.0056851945,2.0175734685,54.8,2.76,54.8694596292,131.32,28.341300203,7.9143148055,29.4255955935,-0.218699797,-2.0056851945,2.0175734685,28.56,9.92,30.2337559691,129.79
2021-07-05 12:30:00,58.4715669053,-0.6726427273000001,58.4754357368,0.0515669053,-1.9026427273,1.9033414023000002,58.42,1.23,58.4329470419,131.45,30.9015669053,-14.1226427273,33.9758130853,0.0515669053,-1.9026427273,1.9033414023000002,30.85,-12.22,33.182087035,130.17,55.0715669053,-42.3626427273,69.4800041757,0.0515669053,-1.9026427273,1.9033414023000002,55.02,-40.46,68.2950364229,131.67,30.6015669053,7.0773572727,31.4093120432,0.0515669053,-1.9026427273,1.9033414023000002,30.55,8.98,31.8424700675,131.24,55.2915669053,1.1773572727000001,55.3041005803,0.0515669053,-1.9026427273,1.9033414023000002,55.24,3.08,55.3257986838,131.67,28.6915669053,9.0973572727,30.0993010023,0.0515669053,-1.9026427273,1.9033414023000002,28.64,11.0,30.6797913943,130.17
2021-07-05 13:00:00,59.2034167349,-0.4059173287,59.2048082673,0.1434167349,-1.8459173287000001,1.8514802576,59.06,1.44,59.0775524205,131.45,30.8834167349,-13.9059173287,33.8697500135,0.1434167349,-1.8459173287000001,1.8514802576,30.74,-12.06,33.0210720601,130.17,55.7834167349,-42.4659173287,70.1080859615,0.1434167349,-1.8459173287000001,1.8514802576,55.64,-40.62,68.8897234716,131.67,30.5834167349,7.4740826713,31.4834447124,0.1434167349,-1.8459173287000001,1.8514802576,30.44,9.32,31.8348236998,131.24,56.0234167349,1.4340826713000001,56.0417684924,0.1434167349,-1.8459173287000001,1.8514802576,55.88,3.2800000000000002,55.9761806486,131.67,28.7034167349,8.8340826713,30.0321019727,0.1434167349,-1.8459173287000001,1.8514802576,28.56,10.68,30.4915726062,130.17
2021-07-05 13:30:00,59.8701667525,-0.9263176975,59.8773323675,-1.0498332475,-1.9963176974999999,2.2555341267,60.92,1.07,60.9293960252,132.53,31.2701667525,-14.0963176975,34.3005758167,-1.0498332475,-1.9963176974999999,2.2555341267,32.32,-12.1,34.5107577431,131.18,56.3501667525,-43.1863176975,70.9957697986,-1.0498332475,-1.9963176974999999,2.2555341267,57.4,-41.19,70.6496716199,132.74,30.9401667525,7.4036823025,31.8136516343,-1.0498332475,-1.9963176974999999,2.2555341267,31.99,9.4,33.3424669153,132.24,56.6301667525,1.0036823025,56.639060414,-1.0498332475,-1.9963176974999999,2.2555341267,57.68,3.0,57.757963953,132.74,29.0301667525,8.6436823025,30.2896653237,-1.0498332475,-1.9963176974999999,2.2555341267,30.08,10.64,31.9063630018,131.18
2021-07-05 14:00:00,61.5066000659,-0.7342601249,61.5109826747,-2.5933999341,-2.2242601249,3.4165854769,64.1,1.49,64.1173151341,132.53,31.7166000659,-14.1542601249,34.7316253496,-2.5933999341,-2.2242601249,3.4165854769,34.31,-11.93,36.3249363386,131.18,57.8166000659,-42.9242601249,72.0086894094,-2.5933999341,-2.2242601249,3.4165854769,60.41,-40.7,72.8413213774,132.74,31.3366000659,7.3457398751,32.186059063,-2.5933999341,-2.2242601249,3.4165854769,33.93,9.57,35.2537912855,132.24,58.1666000659,1.2557398751,58.1801533675,-2.5933999341,-2.2242601249,3.4165854769,60.76,3.48,60.8595760748,132.74,29.4466000659,11.2957398751,31.5388014162,-2.5933999341,-2.2242601249,3.4165854769,32.04,13.52,34.7757386694,131.18
2021-07-05 14:30:00,60.9659000142,-1.253771763,60.9787906421,-3.3140999858,-2.313771763,4.0418805633,64.28,1.06,64.2887392939,132.52,31.4259000142,-14.443771763,34.5862651126,-3.3140999858,-2.313771763,4.0418805633,34.74,-12.13,36.7968001326,131.2,57.2759000142,-43.523771763,71.9364124134,-3.3140999858,-2.313771763,4.0418805633,60.59,-41.21,73.2762731039,132.75,31.0359000142,7.096228237,31.8368268657,-3.3140999858,-2.313771763,4.0418805633,34.35,9.41,35.6155948989,132.27,57.6459000142,0.7662282370000001,57.650992135,-3.3140999858,-2.313771763,4.0418805633,60.96,3.08,61.0377588055,132.75,29.0859000142,9.646228237,30.6437481199,-3.3140999858,-2.313771763,4.0418805633,32.4,11.96,34.5369599125,131.2
2021-07-05 15:00:00,59.2497833421,-2.3875188038,59.2978673488,-3.8302166579,-2.4475188038,4.5454271462,63.08,0.06,63.0800285352,132.52,31.7097833421,-14.1475188038,34.7226532382,-3.8302166579,-2.4475188038,4.5454271462,35.54,-11.7,37.4163279866,131.2,55.6397833421,-44.8975188038,71.4952633752,-3.8302166579,-2.4475188038,4.5454271462,59.47,-42.45,73.066294555,132.75,31.2897833421,7.4724811962,32.1696831943,-3.8302166579,-2.4475188038,4.5454271462,35.12,9.92,36.4941200743,132.27,56.0097833421,-0.4075188038,56.0112658454,-3.8302166579,-2.4475188038,4.5454271462,59.84,2.04,59.87476263,132.75,29.3697833421,8.2324811962,30.5017691324,-3.8302166579,-2.4475188038,4.5454271462,33.2,10.68,34.8755272362,131.2
2021-07-05 15:30:00,58.4213168374,-3.1272546149,58.5049569049,-3.9486831626,-2.5172546149,4.6828057311,62.37,-0.61,62.3729829333,132.97,31.6313168374,-14.1872546149,34.6672525357,-3.9486831626,-2.5172546149,4.6828057311,35.58,-11.67,37.4449636133,131.49,54.8413168374,-45.6872546149,71.3785350557,-3.9486831626,-2.5172546149,4.6828057311,58.79,-43.17,72.9377337186,133.19,31.2013168374,7.4627453851,32.0813768575,-3.9486831626,-2.5172546149,4.6828057311,35.15,9.98,36.5393336009,132.52,55.2113168374,-1.1172546149,55.2226200464,-3.9486831626,-2.5172546149,4.6828057311,59.16,1.4,59.1765629282,133.19,29.2513168374,9.8827453851,30.8756893537,-3.9486831626,-2.5172546149,4.6828057311,33.2,12.4,35.4400902933,131.49
2021-07-05 16:00:00,56.9927837691,-3.4677670701,57.0981856997,-4.1072162309,-2.6577670701000002,4.8921315361,61.1,-0.81,61.1053688312,133.07,34.6027837691,-14.1677670701,37.3908848294,-4.1072162309,-2.6577670701000002,4.8921315361,38.71,-11.51,40.3849501671,131.49,53.4627837691,-45.8777670701,70.4488378874,-4.1072162309,-2.6577670701000002,4.8921315361,57.57,-43.22,71.9880080291,133.3,34.1227837691,7.4122329299,34.9185562296,-4.1072162309,-2.6577670701000002,4.8921315361,38.23,10.07,39.5340081449,132.52,53.8127837691,-1.4577670701,53.8325253152,-4.1072162309,-2.6577670701000002,4.8921315361,57.92,1.2,57.9324296055,133.3,32.1327837691,9.622232929900001,33.5425574354,-4.1072162309,-2.6577670701000002,4.8921315361,36.24,12.28,38.2640301066,131.49
