Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-07-05 16:30:00,55.9359503682,-4.0805453484,56.0845914127,-4.9340496318,-2.8305453484000003,5.6883066671,60.87,-1.25,60.8828333769,132.97,38.3159503682,-14.0605453484,40.8143478217,-4.9340496318,-2.8305453484000003,5.6883066671,43.25,-11.23,44.6841739322,131.15,52.4359503682,-46.5605453484,70.1242702219,-4.9340496318,-2.8305453484000003,5.6883066671,57.37,-43.73,72.1361892534,133.18,37.7059503682,7.5794546516,38.4601979452,-4.9340496318,-2.8305453484000003,5.6883066671,42.64,10.41,43.8923421567,132.2,52.8259503682,-2.0705453484,52.8665129391,-4.9340496318,-2.8305453484000003,5.6883066671,57.76,0.76,57.7649997836,133.18,35.6259503682,9.1694546516,36.7870525898,-4.9340496318,-2.8305453484000003,5.6883066671,40.56,12.0,42.2979148422,131.15
2021-07-05 17:00:00,56.9169503152,-4.0554453087,57.0612466551,-5.4130496848,-2.9554453087,6.167314153,62.33,-1.1,62.3397056458,132.97,39.3969503152,-14.2154453087,41.8831538863,-5.4130496848,-2.9554453087,6.167314153,44.81,-11.26,46.2030702443,131.15,53.3469503152,-46.5754453087,70.8178594257,-5.4130496848,-2.9554453087,6.167314153,58.76,-43.62,73.1808854825,133.18,38.7369503152,7.4445546913000005,39.4458199849,-5.4130496848,-2.9554453087,6.167314153,44.15,10.4,45.3583784984,132.2,53.7469503152,-1.9954453087,53.7839796795,-5.4130496848,-2.9554453087,6.167314153,59.16,0.96,59.167788534,133.18,36.6669503152,9.0845546913,37.77557914,-5.4130496848,-2.9554453087,6.167314153,42.08,12.04,43.7685732004,131.15
2021-07-05 17:30:00,57.4631668943,-4.2191923494,57.6178542954,-6.0468331057,-3.0891923494,6.790235635,63.51,-1.13,63.5200519521,132.97,39.8631668943,-15.0191923494,42.5986879337,-6.0468331057,-3.0891923494,6.790235635,45.91,-11.93,47.4347235683,131.15,53.8231668943,-46.3191923494,71.0098646276,-6.0468331057,-3.0891923494,6.790235635,59.87,-43.23,73.8461224439,133.18,39.1831668943,6.5108076506,39.7204126883,-6.0468331057,-3.0891923494,6.790235635,45.23,9.6,46.2375702216,132.2,54.2331668943,-2.1691923494,54.2765307185,-6.0468331057,-3.0891923494,6.790235635,60.28,0.92,60.2870201619,133.18,37.0731668943,9.6708076506,38.313760246,-6.0468331057,-3.0891923494,6.790235635,43.12,12.76,44.9683444214,131.15
2021-07-05 18:00:00,57.613116854,-4.4231635631,57.7826583806,-6.456883146,-3.2031635631,7.2077456097,64.07,-1.22,64.0816143679,132.3,40.023116854,-15.4131635631,42.8884074515,-6.456883146,-3.2031635631,7.2077456097,46.48,-12.21,48.0569922072,130.61,53.953116854,-46.2431635631,71.0589121404,-6.456883146,-3.2031635631,7.2077456097,60.41,-43.04,74.1741848624,132.5,39.343116854,6.0068364369,39.799031744,-6.456883146,-3.2031635631,7.2077456097,45.8,9.21,46.7168502791,131.65,54.383116854,-2.3231635631,54.4327152335,-6.456883146,-3.2031635631,7.2077456097,60.84,0.88,60.8463639012,132.5,37.223116854,8.9568364369,38.2855762302,-6.456883146,-3.2031635631,7.2077456097,43.68,12.16,45.3410189563,130.61
2021-07-05 18:30:00,57.5164834927,-4.7210818971,57.7099167184,-6.6135165073,-3.2010818971,7.3474843248,64.13,-1.52,64.1480108811,131.95,39.4464834927,-16.1510818971,42.6249047669,-6.6135165073,-3.2010818971,7.3474843248,46.06,-12.95,47.8458577099,130.32,53.8664834927,-46.2010818971,70.9657523904,-6.6135165073,-3.2010818971,7.3474843248,60.48,-43.0,74.2080211298,132.17,38.7664834927,5.1389181029,39.105609849,-6.6135165073,-3.2010818971,7.3474843248,45.38,8.34,46.1400043346,131.34,54.2264834927,-2.6810818971,54.2927224601,-6.6135165073,-3.2010818971,7.3474843248,60.84,0.52,60.8422221816,132.17,36.6664834927,7.8789181029,37.5034446711,-6.6135165073,-3.2010818971,7.3474843248,43.28,11.08,44.6757741959,130.32
2021-07-05 19:00:00,56.4679168886,-8.4723068871,57.0999616613,-6.9220831114,-3.2323068871,7.6395708266,63.39,-5.24,63.6062080303,131.44,39.1379168886,-20.5723068871,44.2153406527,-6.9220831114,-3.2323068871,7.6395708266,46.06,-17.34,49.2158429776,129.87,53.3779168886,-37.7623068871,65.3849664128,-6.9220831114,-3.2323068871,7.6395708266,60.3,-34.53,69.4867678051,131.66,38.5079168886,0.5476931129,38.5118115757,-6.9220831114,-3.2323068871,7.6395708266,45.43,3.7800000000000002,45.5869860816,130.88,53.2779168886,-6.3123068871,53.6505512201,-6.9220831114,-3.2323068871,7.6395708266,60.2,-3.08,60.2787392038,131.66,36.7179168886,12.8476931129,38.9007537068,-6.9220831114,-3.2323068871,7.6395708266,43.64,16.08,46.5082358298,129.87
2021-07-05 19:30:00,55.6836335345,-11.8417864706,56.9288586783,-7.1163664655,-3.2317864706,7.8158246822,62.8,-8.61,63.3874758923,130.57,38.6436335345,-24.0817864706,45.5330962308,-7.1163664655,-3.2317864706,7.8158246822,45.76,-20.85,50.2861819986,129.12,52.9936335345,-33.3517864706,62.6152286267,-7.1163664655,-3.2317864706,7.8158246822,60.11,-30.12,67.2341170835,130.78,38.0436335345,-2.5517864705999997,38.1291183572,-7.1163664655,-3.2317864706,7.8158246822,45.16,0.68,45.1651192847,130.12,52.6436335345,-9.5917864706,53.5103216157,-7.1163664655,-3.2317864706,7.8158246822,59.76,-6.36,60.0974808124,130.78,36.5636335345,15.2482135294,39.6157457721,-7.1163664655,-3.2317864706,7.8158246822,43.68,18.48,47.4283965573,129.12
2021-07-05 20:00:00,54.0326334421,-13.4040282003,55.6704001124,-6.3673665579,-3.0340282003,7.0532747007,60.4,-10.37,61.2837409106,131.53,37.1126334421,-24.0540282003,44.2260537881,-6.3673665579,-3.0340282003,7.0532747007,43.48,-21.02,48.2944178969,130.09,51.4526334421,-34.9240282003,62.1856995929,-6.3673665579,-3.0340282003,7.0532747007,57.82,-31.89,66.0312388192,131.76,36.5726334421,-2.5440282003,36.661009211,-6.3673665579,-3.0340282003,7.0532747007,42.94,0.49,42.9427956705,131.1,51.1526334421,-11.1140282003,52.3460937501,-6.3673665579,-3.0340282003,7.0532747007,57.52,-8.08,58.0847380987,131.76,35.0726334421,16.2859717997,38.6693999698,-6.3673665579,-3.0340282003,7.0532747007,41.44,19.32,45.7223796406,130.09
2021-07-05 20:30:00,51.9993667606,-14.4153332222,53.9605038469,-6.1906332394,-2.9653332222,6.8641926709,58.19,-11.45,59.3058057866,131.75,35.7793667606,-24.6253332222,43.4346649819,-6.1906332394,-2.9653332222,6.8641926709,41.97,-21.66,47.2296146501,130.09,49.5193667606,-36.0553332222,61.2548344062,-6.1906332394,-2.9653332222,6.8641926709,55.71,-33.09,64.7962360018,131.99,35.2893667606,-3.0053332222,35.4171065184,-6.1906332394,-2.9653332222,6.8641926709,41.48,-0.04,41.4800192864,131.18,49.2093667606,-12.1653332222,50.6907990604,-6.1906332394,-2.9653332222,6.8641926709,55.4,-9.2,56.1587036887,131.99,33.7693667606,15.7946667778,37.2805797974,-6.1906332394,-2.9653332222,6.8641926709,39.96,18.76,44.1445262745,130.09
2021-07-05 21:00:00,49.9099167226,-15.8694644995,52.3721270406,-6.0100832774,-2.8794644995,6.6642641608,55.92,-12.99,57.4089409413,132.11,34.5699167226,-24.7894644995,42.5393546305,-6.0100832774,-2.8794644995,6.6642641608,40.58,-21.91,46.1170738447,130.44,47.5399167226,-37.7794644995,60.7234025715,-6.0100832774,-2.8794644995,6.6642641608,53.55,-34.9,63.9187961401,132.35,34.1199167226,-2.9394644995,34.2463015332,-6.0100832774,-2.8794644995,6.6642641608,40.13,-0.06,40.1300448542,131.49,47.2699167226,-13.5994644995,49.1872998002,-6.0100832774,-2.8794644995,6.6642641608,53.28,-10.72,54.3477396034,132.35,32.6699167226,16.2805355005,36.5017711193,-6.0100832774,-2.8794644995,6.6642641608,38.68,19.16,43.1653564795,130.44
2021-07-05 21:30:00,48.4844334247,-16.9581674389,51.3645765815,-5.8655665753,-2.8081674389,6.5031281407,54.35,-14.15,56.1617752568,133.05,33.7744334247,-24.6781674389,41.8297059672,-5.8655665753,-2.8081674389,6.5031281407,39.64,-21.87,45.2728008853,131.21,46.1844334247,-38.9581674389,60.4213596417,-5.8655665753,-2.8081674389,6.5031281407,52.05,-36.15,63.372115319,133.28,33.3544334247,-2.7581674389,33.4682792612,-5.8655665753,-2.8081674389,6.5031281407,39.22,0.05,39.2200318715,132.28,45.9344334247,-14.7281674389,48.2378595105,-5.8655665753,-2.8081674389,6.5031281407,51.8,-11.92,53.1537994879,133.28,31.8544334247,17.3918325611,36.2929851162,-5.8655665753,-2.8081674389,6.5031281407,37.72,20.2,42.7882974655,131.21
2021-07-05 22:00:00,46.7816833939,-18.2340120681,50.2096116024,-5.2783166061,-2.6640120681,5.9124941009,52.06,-15.57,54.3384624368,133.36,32.2016833939,-25.2040120681,40.8924276332,-5.2783166061,-2.6640120681,5.9124941009,37.48,-22.54,43.7355919132,131.41,44.6016833939,-40.1940120681,60.0405593554,-5.2783166061,-2.6640120681,5.9124941009,49.88,-37.53,62.4220738201,133.6,31.8216833939,-3.2940120681,31.9917184522,-5.2783166061,-2.6640120681,5.9124941009,37.1,-0.63,37.105348671,132.51,44.3216833939,-15.9840120681,47.1158175209,-5.2783166061,-2.6640120681,5.9124941009,49.6,-13.32,51.357398688,133.6,30.3616833939,16.7759879319,34.6881188536,-5.2783166061,-2.6640120681,5.9124941009,35.64,19.44,40.5970836391,131.41
2021-07-05 22:30:00,44.43855016,-20.1662137819,48.8002143297,-4.70144984,-2.5162137819,5.332444317,49.14,-17.65,52.2136198707,133.43,30.57855016,-24.5662137819,39.2243112045,-4.70144984,-2.5162137819,5.332444317,35.28,-22.05,41.6038567924,131.41,42.37855016,-42.3362137819,59.9023915303,-4.70144984,-2.5162137819,5.332444317,47.08,-39.82,61.6616477237,133.67,30.25855016,-2.5362137819,30.3646544215,-4.70144984,-2.5162137819,5.332444317,34.96,-0.02,34.9600057208,132.51,42.13855016,-17.9562137819,45.80483624,-4.70144984,-2.5162137819,5.332444317,46.84,-15.44,49.3191565216,133.67,28.73855016,16.0837862181,32.9331511461,-4.70144984,-2.5162137819,5.332444317,33.44,18.6,38.2647827643,131.41
2021-07-05 23:00:00,41.989866763,-20.800649264,46.8595339348,-3.960133237,-2.3106492640000003,4.5849487757,45.95,-18.49,49.5306228509,134.19,28.639866763,-25.060649264,38.0562492863,-3.960133237,-2.3106492640000003,4.5849487757,32.6,-22.75,39.7532703057,131.89,40.069866763,-43.240649264,58.9520819919,-3.960133237,-2.3106492640000003,4.5849487757,44.03,-40.93,60.1157699776,134.42,28.409866763,-2.8106492640000003,28.5485600124,-3.960133237,-2.3106492640000003,4.5849487757,32.37,-0.5,32.3738613699,133.0,39.839866763,-18.670649264,43.9978195782,-3.960133237,-2.3106492640000003,4.5849487757,43.8,-16.36,46.7556370933,134.42,26.959866763,17.089350736,31.9199048316,-3.960133237,-2.3106492640000003,4.5849487757,30.92,19.4,36.5021424029,131.89
2021-07-05 23:30:00,39.7315501325,-21.9875747422,45.4097954078,-3.4584498675,-2.1175747422,4.0552433064,43.19,-19.87,47.5414871454,134.9,27.0815501325,-24.7175747422,36.6656359377,-3.4584498675,-2.1175747422,4.0552433064,30.54,-22.6,37.9927835253,132.58,37.9415501325,-44.6975747422,58.6296376783,-3.4584498675,-2.1175747422,4.0552433064,41.4,-42.58,59.3886891588,135.16,26.8815501325,-2.2275747422,26.9736876745,-3.4584498675,-2.1175747422,4.0552433064,30.34,-0.11,30.340199406099998,133.73,37.7415501325,-19.8775747422,42.6560966808,-3.4584498675,-2.1175747422,4.0552433064,41.2,-17.76,44.8648815891,135.16,25.4215501325,17.3624252578,30.7848830106,-3.4584498675,-2.1175747422,4.0552433064,28.88,19.48,34.8356828554,132.58
2021-07-06 00:00:00,37.6637168283,-20.224756448,42.7503957725,-2.8962831717,-1.994756448,3.516747005,40.56,-18.23,44.4684888432,135.75,25.7037168283,-20.124756448,32.6448599458,-2.8962831717,-1.994756448,3.516747005,28.6,-18.13,33.8623227201,133.24,35.6037168283,-55.214756448,65.6985082144,-2.8962831717,-1.994756448,3.516747005,38.5,-53.22,65.6857549245,136.0,25.5337168283,2.2252435520000002,25.6304975358,-2.8962831717,-1.994756448,3.516747005,28.43,4.22,28.7414909147,134.41,35.7037168283,-18.194756448,40.0724912821,-2.8962831717,-1.994756448,3.516747005,38.6,-16.2,41.861676985,136.0,23.8237168283,12.245243552,26.7864792977,-2.8962831717,-1.994756448,3.516747005,26.72,14.24,30.2776485216,133.24
2021-07-06 00:30:00,36.5097669243,-17.2461735563,40.3781324878,-2.6702330757,-1.9161735563,3.2866192016999998,39.18,-15.33,42.0723341401,136.28,24.9997669243,-17.0961735563,30.2864242943,-2.6702330757,-1.9161735563,3.2866192016999998,27.67,-15.18,31.5604388436,133.45,34.2197669243,-61.0861735563,70.0179480427,-2.6702330757,-1.9161735563,3.2866192016999998,36.89,-59.17,69.7277634806,136.53,24.8197669243,5.0438264437,25.327080672,-2.6702330757,-1.9161735563,3.2866192016999998,27.49,6.96,28.3573923343,134.63,34.4497669243,-15.3561735563,37.7173502175,-2.6702330757,-1.9161735563,3.2866192016999998,37.12,-13.44,39.478196514,136.53,23.0497669243,8.2438264437,24.4796329567,-2.6702330757,-1.9161735563,3.2866192016999998,25.72,10.16,27.6540051349,133.45
2021-07-06 01:00:00,35.3392336467,-17.2372544053,39.3190077973,-2.5607663533,-1.8672544053000002,3.1692528031,37.9,-15.37,40.8980060639,135.81,24.3092336467,-17.4272544053,29.9106676053,-2.5607663533,-1.8672544053000002,3.1692528031,26.87,-15.56,31.0501288242,132.96,33.1292336467,-60.9372544053,69.3606163213,-2.5607663533,-1.8672544053000002,3.1692528031,35.69,-59.07,69.0147882703,136.04,24.1692336467,4.6427455947,24.6111141911,-2.5607663533,-1.8672544053000002,3.1692528031,26.73,6.51,27.5113249408,134.11,33.3592336467,-15.4272544053,36.7537569233,-2.5607663533,-1.8672544053000002,3.1692528031,35.92,-13.56,38.3942704059,136.04,22.4392336467,6.9727455947,23.4976251519,-2.5607663533,-1.8672544053000002,3.1692528031,25.0,8.84,26.516892729,132.96
2021-07-06 01:30:00,35.6538004983,-17.0670702482,39.5281972373,-2.3761995017,-1.8370702481999999,3.003523126,38.03,-15.23,40.9662519643,135.54,24.0538004983,-17.9270702482,29.9994194294,-2.3761995017,-1.8370702481999999,3.003523126,26.43,-16.09,30.9424142562,132.74,33.4338004983,-60.6670702482,69.2698522321,-2.3761995017,-1.8370702481999999,3.003523126,35.81,-58.83,68.8718011961,135.78,23.9238004983,4.1329297518,24.2781658825,-2.3761995017,-1.8370702481999999,3.003523126,26.3,5.97,26.9690730282,133.9,33.6238004983,-15.2370702482,36.9151495961,-2.3761995017,-1.8370702481999999,3.003523126,36.0,-13.4,38.4130186265,135.78,22.1438004983,3.8429297518,22.4747860855,-2.3761995017,-1.8370702481999999,3.003523126,24.52,5.68,25.1692828662,132.74
2021-07-06 02:00:00,34.7171668476,-16.8753969122,38.6013043157,-2.4328331524,-1.8453969122,3.0535498868,37.15,-15.03,40.0752217711,135.54,23.7671668476,-18.2753969122,29.9811332718,-2.4328331524,-1.8453969122,3.0535498868,26.2,-16.43,30.9254733189,132.74,32.5471668476,-60.3353969122,68.5541989258,-2.4328331524,-1.8453969122,3.0535498868,34.98,-58.49,68.1518928571,135.78,23.6471668476,3.7346030878,23.9402539699,-2.4328331524,-1.8453969122,3.0535498868,26.08,5.58,26.6702605912,133.9,32.7271668476,-15.0853969122,36.0366015305,-2.4328331524,-1.8453969122,3.0535498868,35.16,-13.24,37.5702435446,135.78,21.9271668476,5.4346030878,22.5906077095,-2.4328331524,-1.8453969122,3.0535498868,24.36,7.28,25.42455506,132.74
2021-07-06 02:30:00,33.9357501269,-16.4853248416,37.7279879109,-2.5042498731,-1.8053248416,3.0871451555,36.44,-14.68,39.2858244154,135.25,23.2657501269,-19.0553248416,30.0732527969,-2.5042498731,-1.8053248416,3.0871451555,25.77,-17.25,31.010569166,132.55,31.7857501269,-59.4753248416,67.4362526846,-2.5042498731,-1.8053248416,3.0871451555,34.29,-57.67,67.0942098843,135.47,23.1557501269,2.7546751584,23.3190265484,-2.5042498731,-1.8053248416,3.0871451555,25.66,4.5600000000000005,26.0620260149,133.71,31.8957501269,-14.6853248416,35.1140661539,-2.5042498731,-1.8053248416,3.0871451555,34.4,-12.88,36.7321984096,135.47,21.4557501269,5.5146751584,22.1531229313,-2.5042498731,-1.8053248416,3.0871451555,23.96,7.32,25.0532233455,132.55
2021-07-06 03:00:00,33.7239167679,-16.5807531796,37.5795680945,-2.3360832321,-1.7907531796,2.9434812412999998,36.06,-14.79,38.9752190501,134.54,22.7839167679,-19.1707531796,29.7762428919,-2.3360832321,-1.7907531796,2.9434812412999998,25.12,-17.38,30.5463385695,132.0,31.6039167679,-59.7907531796,67.6294441856,-2.3360832321,-1.7907531796,2.9434812412999998,33.94,-58.0,67.2006220209,134.76,22.6939167679,2.7492468204,22.8598385022,-2.3360832321,-1.7907531796,2.9434812412999998,25.03,4.54,25.4384060035,133.15,31.7439167679,-14.8307531796,35.037515489,-2.3360832321,-1.7907531796,2.9434812412999998,34.08,-13.04,36.4895601508,134.76,21.0239167679,6.0092468204,21.865866633,-2.3360832321,-1.7907531796,2.9434812412999998,23.36,7.8,24.6278216658,132.0
2021-07-06 03:30:00,32.9652334009,-16.6777427671,36.943926659,-2.5647665991,-1.7777427671,3.1206404877,35.53,-14.9,38.5277938637,134.96,22.8052334009,-19.0177427671,29.6943296006,-2.5647665991,-1.7777427671,3.1206404877,25.37,-17.24,30.6733516265,132.41,30.8852334009,-59.8977427671,67.3916703371,-2.5647665991,-1.7777427671,3.1206404877,33.45,-58.12,67.0584588251,135.18,22.7152334009,2.9122572329,22.9011587185,-2.5647665991,-1.7777427671,3.1206404877,25.28,4.69,25.7113690806,133.55,30.9552334009,-14.9377427671,34.370956255,-2.5647665991,-1.7777427671,3.1206404877,33.52,-13.16,36.0107761649,135.18,20.9952334009,5.7822572329,21.7769218272,-2.5647665991,-1.7777427671,3.1206404877,23.56,7.5600000000000005,24.7432253354,132.41
2021-07-06 04:00:00,33.118383382,-16.6299365196,37.0591703426,-2.451616618,-1.7699365195999999,3.0237558309,35.57,-14.86,38.5492477229,134.96,22.498383382,-19.3399365196,29.6683400173,-2.451616618,-1.7699365195999999,3.0237558309,24.95,-17.57,30.5156910458,132.41,31.028383382,-59.6999365196,67.2818177203,-2.451616618,-1.7699365195999999,3.0237558309,33.48,-57.93,66.9088581579,135.18,22.418383382000002,2.5100634804,22.5584647558,-2.451616618,-1.7699365195999999,3.0237558309,24.87,4.28,25.2355958915,133.55,31.148383382,-14.8899365196,34.5243681603,-2.451616618,-1.7699365195999999,3.0237558309,33.6,-13.12,36.0706861593,135.18,20.748383382,5.6700634804,21.5091848483,-2.451616618,-1.7699365195999999,3.0237558309,23.2,7.44,24.3637763904,132.41
2021-07-06 04:30:00,32.8604000098,-16.4587836001,36.7518359596,-2.4795999902,-1.7787836001000001,3.0516368079,35.34,-14.68,38.2677148521,134.76,22.7404000098,-19.0987836001,29.6966214848,-2.4795999902,-1.7787836001000001,3.0516368079,25.22,-17.32,30.5946204422,132.23,30.7804000098,-59.6587836001,67.1312407558,-2.4795999902,-1.7787836001000001,3.0516368079,33.26,-57.88,66.7556888962,134.98,22.6504000098,2.8012163999,22.8229584832,-2.4795999902,-1.7787836001000001,3.0516368079,25.13,4.58,25.5439484027,133.37,30.8804000098,-14.7387836001,34.2174056114,-2.4795999902,-1.7787836001000001,3.0516368079,33.36,-12.96,35.7889815446,134.98,20.9604000098,5.6212163999,21.7010700747,-2.4795999902,-1.7787836001000001,3.0516368079,23.44,7.4,24.5803498755,132.23
2021-07-06 05:00:00,32.7598333283,-16.4642119381,36.6643826409,-2.5401666716999998,-1.7642119380999999,3.0927157132,35.3,-14.7,38.2384623122,134.83,22.4998333283,-19.2142119381,29.5876399904,-2.5401666716999998,-1.7642119380999999,3.0927157132,25.04,-17.45,30.520552092,132.23,30.6798333283,-59.4142119381,66.8677856166,-2.5401666716999998,-1.7642119380999999,3.0927157132,33.22,-57.65,66.5363877889,135.05,22.4198333283,2.5857880618999998,22.5684564463,-2.5401666716999998,-1.7642119380999999,3.0927157132,24.96,4.35,25.3362211073,133.37,30.7798333283,-14.7242119381,34.1203833055,-2.5401666716999998,-1.7642119380999999,3.0927157132,33.32,-12.96,35.7516992603,135.05,20.7398333283,6.0757880619,21.6114758186,-2.5401666716999998,-1.7642119380999999,3.0927157132,23.28,7.84,24.5646901059,132.23
2021-07-06 05:30:00,33.1909999946,-16.6422744132,37.1296078391,-2.6790000054,-1.8422744132000002,3.2513098964,35.87,-14.8,38.8033104258,134.52,22.9009999946,-19.0522744132,29.7900144523,-2.6790000054,-1.8422744132000002,3.2513098964,25.58,-17.21,30.8305124836,131.98,31.0809999946,-59.9522744132,67.5300212349,-2.6790000054,-1.8422744132000002,3.2513098964,33.76,-58.11,67.2049827022,134.73,22.8109999946,2.9077255868,22.9955775932,-2.6790000054,-1.8422744132000002,3.2513098964,25.49,4.75,25.9287986609,133.12,31.2009999946,-14.8822744132,34.5685477331,-2.6790000054,-1.8422744132000002,3.2513098964,33.88,-13.04,36.3028373547,134.73,21.0809999946,5.5977255868,21.8115357671,-2.6790000054,-1.8422744132000002,3.2513098964,23.76,7.44,24.8976143435,131.98
2021-07-06 06:00:00,34.0389999942,-16.2657652263,37.725702631,-2.9110000058,-1.9057652263,3.4793479463,36.95,-14.36,39.6423019009,135.21,23.8189999942,-18.5957652263,30.2183263116,-2.9110000058,-1.9057652263,3.4793479463,26.73,-16.69,31.5126799876,132.61,31.8789999942,-59.3157652263,67.3396662081,-2.9110000058,-1.9057652263,3.4793479463,34.79,-57.41,67.1286242969,135.42,23.6789999942,3.2242347737,23.897504694,-2.9110000058,-1.9057652263,3.4793479463,26.59,5.13,27.0803434247,133.74,32.0089999942,-14.5057652263,35.1424715327,-2.9110000058,-1.9057652263,3.4793479463,34.92,-12.6,37.1236636123,135.42,21.9689999942,7.2942347737,23.1482790219,-2.9110000058,-1.9057652263,3.4793479463,24.88,9.2,26.5264848783,132.61
2021-07-06 06:30:00,37.0319166601,-14.9940839291,39.9522891008,-3.2680833399,-2.0540839291,3.8600038218,40.3,-12.94,42.3265117863,134.68,26.1119166601,-17.8540839291,31.6322699883,-3.2680833399,-2.0540839291,3.8600038218,29.38,-15.8,33.3590227675,132.06,34.6819166601,-58.0540839291,67.6247883846,-3.2680833399,-2.0540839291,3.8600038218,37.95,-56.0,67.6476348441,134.89,25.9119166601,3.9859160709,26.2166922385,-3.2680833399,-2.0540839291,3.8600038218,29.18,6.04,29.798557012,133.2,34.8519166601,-13.1740839291,37.2587249145,-3.2680833399,-2.0540839291,3.8600038218,38.12,-11.12,39.7088000322,134.89,24.1319166601,5.5459160709,24.760989212,-3.2680833399,-2.0540839291,3.8600038218,27.4,7.6,28.434486104,132.06
2021-07-06 07:00:00,40.1319499929,-13.5736996925,42.3653010561,-3.7480500071,-2.2736996925,4.3837870782,43.88,-11.3,45.3116364745,134.57,28.1219499929,-16.9936996925,32.8577220854,-3.7480500071,-2.2736996925,4.3837870782,31.87,-14.72,35.105203318,132.06,37.5819499929,-56.3836996925,67.7607892241,-3.7480500071,-2.2736996925,4.3837870782,41.33,-54.11,68.0886260693,134.78,27.8519499929,4.7163003075,28.2484443288,-3.7480500071,-2.2736996925,4.3837870782,31.6,6.99,32.3638702877,133.12,37.8119499929,-11.7136996925,39.5847738752,-3.7480500071,-2.2736996925,4.3837870782,41.56,-9.44,42.6186250365,134.78,26.0519499929,8.0863003075,27.2780562192,-3.7480500071,-2.2736996925,4.3837870782,29.8,10.36,31.5494786011,132.06
2021-07-06 07:30:00,44.2952000018,-11.0234275423,45.6462561223,-4.3047999982,-2.4834275423,4.9697802147,48.6,-8.54,49.3446207808,133.97,31.0252000018,-16.5434275423,35.160318969,-4.3047999982,-2.4834275423,4.9697802147,35.33,-14.06,38.0248931622,131.48,41.4952000018,-53.1534275423,67.4324735026,-4.3047999982,-2.4834275423,4.9697802147,45.8,-50.67,68.3014560606,134.19,30.6452000018,4.8665724577,31.0292089914,-4.3047999982,-2.4834275423,4.9697802147,34.95,7.35,35.7144928565,132.6,41.7752000018,-9.0834275423,42.7513273607,-4.3047999982,-2.4834275423,4.9697802147,46.08,-6.6,46.5502567125,134.19,28.7352000018,8.2765724577,29.9034006559,-4.3047999982,-2.4834275423,4.9697802147,33.04,10.76,34.7479380683,131.48
2021-07-06 08:00:00,47.5760500543,-8.6981513068,48.3646397167,-3.6139499457,-2.4381513068,4.3594972192,51.19,-6.26,51.5713457261,132.78,32.6260500543,-16.1381513068,36.3991630363,-3.6139499457,-2.4381513068,4.3594972192,36.24,-13.7,38.7430974497,130.54,44.6160500543,-50.6281513068,67.481861468,-3.6139499457,-2.4381513068,4.3594972192,48.23,-48.19,68.1792417089,133.0,32.2060500543,5.2118486932,32.6250368107,-3.6139499457,-2.4381513068,4.3594972192,35.82,7.65,36.627788631,131.63,44.8660500543,-6.8381513068,45.3841686138,-3.6139499457,-2.4381513068,4.3594972192,48.48,-4.4,48.679260471,133.0,30.2660500543,8.1218486932,31.3368507047,-3.6139499457,-2.4381513068,4.3594972192,33.88,10.56,35.4875752905,130.54
2021-07-06 08:30:00,51.3935335567,-6.5330833216,51.8071082877,-4.4064664433,-2.6530833216,5.1435199647,55.8,-3.88,55.9347333953,132.38,34.5635335567,-15.6130833216,37.9263262488,-4.4064664433,-2.6530833216,5.1435199647,38.97,-12.96,41.0685098342,130.35,48.2035335567,-47.7430833216,67.8452846733,-4.4064664433,-2.6530833216,5.1435199647,52.61,-45.09,69.288672956,132.58,34.0735335567,5.4069166784,34.4998614056,-4.4064664433,-2.6530833216,5.1435199647,38.48,8.06,39.3150607274,131.43,48.4735335567,-4.6130833216,48.6925455609,-4.4064664433,-2.6530833216,5.1435199647,52.88,-1.96,52.9163112849,132.58,32.0735335567,7.7869166784,33.0052666429,-4.4064664433,-2.6530833216,5.1435199647,36.48,10.44,37.9444857654,130.35
2021-07-06 09:00:00,52.8366003392,-5.2239240751,53.0942154867,-4.8133996608,-2.9039240751,5.6215292695,57.65,-2.32,57.6966628151,131.17,36.0466003392,-15.4239240751,39.2078414337,-4.8133996608,-2.9039240751,5.6215292695,40.86,-12.52,42.7351143675,129.37,49.5266003392,-46.4639240751,67.9100904256,-4.8133996608,-2.9039240751,5.6215292695,54.34,-43.56,69.6441612772,131.38,35.4966003392,5.6360759249,35.9412574554,-4.8133996608,-2.9039240751,5.6215292695,40.31,8.54,41.2047048285,130.41,49.7866003392,-3.3439240751,49.8987715436,-4.8133996608,-2.9039240751,5.6215292695,54.6,-0.44,54.601772865,131.38,33.4666003392,8.4960759249,34.5282007117,-4.8133996608,-2.9039240751,5.6215292695,38.28,11.4,39.9414371299,129.37
2021-07-06 09:30:00,54.3484837199,-3.5202329728,54.4623697871,-2.9415162801,-2.4402329728,3.8219438755,57.29,-1.08,57.3001788828,130.6,35.1884837199,-15.7602329728,38.5566379481,-2.9415162801,-2.4402329728,3.8219438755,38.13,-13.32,40.3895939569,129.15,51.0584837199,-44.5102329728,67.7357335463,-2.9415162801,-2.4402329728,3.8219438755,54.0,-42.07,68.4535236493,130.82,34.6984837199,5.2097670272,35.0874114881,-2.9415162801,-2.4402329728,3.8219438755,37.64,7.65,38.4095313692,130.22,51.2584837199,-1.6402329728,51.2847201169,-2.9415162801,-2.4402329728,3.8219438755,54.2,0.8,54.2059037375,130.82,32.6984837199,8.5197670272,33.7901948467,-2.9415162801,-2.4402329728,3.8219438755,35.64,10.96,37.287145238,129.15
2021-07-06 10:00:00,54.7228837424,-2.6733154558,54.7881430659,-3.0771162576,-2.4933154558,3.9604629054,57.8,-0.18,57.8002802761,130.6,35.2028837424,-16.2533154558,38.7738737694,-3.0771162576,-2.4933154558,3.9604629054,38.28,-13.76,40.6779547175,129.15,51.3728837424,-43.7233154558,67.4603698364,-3.0771162576,-2.4933154558,3.9604629054,54.45,-41.23,68.2987218036,130.82,34.7228837424,4.7966845442,35.0526295448,-3.0771162576,-2.4933154558,3.9604629054,37.8,7.29,38.4965465984,130.22,51.6028837424,-0.8133154558,51.6092926958,-3.0771162576,-2.4933154558,3.9604629054,54.68,1.6800000000000002,54.7058022517,130.82,32.7228837424,7.4266845442000005,33.5550706114,-3.0771162576,-2.4933154558,3.9604629054,35.8,9.92,37.1489757598,129.15
2021-07-06 10:30:00,53.9404174182,-2.4130430961,53.994364597,0.1304174182,-2.0530430961,2.0571812408,53.81,-0.36,53.8112042237,130.74,34.4704174182,-16.1630430961,38.0716907834,0.1304174182,-2.0530430961,2.0571812408,34.34,-14.11,37.1258360175,129.43,50.8104174182,-43.5630430961,66.9285980878,0.1304174182,-2.0530430961,2.0571812408,50.68,-41.51,65.5098656692,130.96,34.0904174182,4.8769569039,34.4374979984,0.1304174182,-2.0530430961,2.0571812408,33.96,6.93,34.6598687245,130.51,50.9304174182,-0.6530430961,50.9346039906,0.1304174182,-2.0530430961,2.0571812408,50.8,1.4,50.819287677,130.96,32.1704174182,6.9069569039,32.9035227678,0.1304174182,-2.0530430961,2.0571812408,32.04,8.96,33.2692530725,129.43
2021-07-06 11:00:00,54.2559515255,-2.3093121875,54.3050752575,-0.6640484745,-2.2893121875,2.3836758731,54.92,-0.02,54.9200036417,130.74,34.8159515255,-15.7193121875,38.2000949773,-0.6640484745,-2.2893121875,2.3836758731,35.48,-13.43,37.9367275869,129.43,51.0459515255,-43.4693121875,67.0467767249,-0.6640484745,-2.2893121875,2.3836758731,51.71,-41.18,66.1038312052,130.96,34.4059515255,5.3006878125,34.8118771637,-0.6640484745,-2.2893121875,2.3836758731,35.07,7.59,35.8819313861,130.51,51.2159515255,-0.5693121875,51.2191156409,-0.6640484745,-2.2893121875,2.3836758731,51.88,1.72,51.9085041202,130.96,32.4159515255,9.0706878125,33.6611243231,-0.6640484745,-2.2893121875,2.3836758731,33.08,11.36,34.9762204934,129.43
2021-07-06 11:30:00,55.2623682487,-2.0645243138,55.3009186642,-0.36763175130000003,-2.1545243138,2.1856642293,55.63,0.09,55.6300728024,130.74,34.5223682487,-15.514524313799999,37.8483074151,-0.36763175130000003,-2.1545243138,2.1856642293,34.89,-13.36,37.3604296014,129.43,52.0323682487,-43.1845243138,67.6185661322,-0.36763175130000003,-2.1545243138,2.1856642293,52.4,-41.03,66.5523921433,130.96,34.1223682487,5.4754756862,34.5588895784,-0.36763175130000003,-2.1545243138,2.1856642293,34.49,7.63,35.3238871021,130.51,52.1923682487,-0.3145243138,52.1933159414,-0.36763175130000003,-2.1545243138,2.1856642293,52.56,1.8399999999999999,52.5921971399,130.96,32.1523682487,7.8854756862,33.105218785,-0.36763175130000003,-2.1545243138,2.1856642293,32.52,10.04,34.0345706598,129.43
2021-07-06 12:00:00,54.7348349067,-1.9368060593,54.7690913744,0.4948349067,-1.9068060593,1.9699672416,54.24,-0.03,54.2400082965,130.74,33.3048349067,-15.5868060593,36.7717357667,0.4948349067,-1.9068060593,1.9699672416,32.81,-13.68,35.5476933148,129.35,51.5748349067,-42.9368060593,67.1083669168,0.4948349067,-1.9068060593,1.9699672416,51.08,-41.03,65.518144815,130.96,32.9548349067,5.3531939407,33.3867912369,0.4948349067,-1.9068060593,1.9699672416,32.46,7.26,33.2619782935,130.42,51.7348349067,-0.1868060593,51.7351721688,0.4948349067,-1.9068060593,1.9699672416,51.24,1.72,51.2688599444,130.96,31.0548349067,8.2931939407,32.143114921,0.4948349067,-1.9068060593,1.9699672416,30.56,10.2,32.2172872849,129.35
2021-07-06 12:30:00,55.2209515616,-2.1120022631,55.2613250377,0.37095156160000003,-2.0520022631,2.0852621775,54.85,-0.06,54.8500328168,130.47,34.0409515616,-15.3520022631,37.3426077919,0.37095156160000003,-2.0520022631,2.0852621775,33.67,-13.3,36.2016422279,129.17,52.0209515616,-43.1020022631,67.5571017766,0.37095156160000003,-2.0520022631,2.0852621775,51.65,-41.05,65.9759425852,130.69,33.6809515616,5.5579977369,34.1364590568,0.37095156160000003,-2.0520022631,2.0852621775,33.31,7.61,34.1682337852,130.26,52.1709515616,-0.3720022631,52.1722778161,0.37095156160000003,-2.0520022631,2.0852621775,51.8,1.6800000000000002,51.827236083,130.69,31.7309515616,9.4679977369,33.1133850301,0.37095156160000003,-2.0520022631,2.0852621775,31.36,11.52,33.4089808285,129.17
2021-07-06 13:00:00,54.5138185994,-2.2996964241,54.562304038,0.9338185994,-2.0696964241,2.2706079504,53.58,-0.23,53.5804936521,130.47,34.3938185994,-14.5996964241,37.3642328106,0.9338185994,-2.0696964241,2.2706079504,33.46,-12.53,35.7291547619,129.17,51.3838185994,-43.2896964241,67.18850073,0.9338185994,-2.0696964241,2.2706079504,50.45,-41.22,65.1482225391,130.69,34.0138185994,6.2503035759,34.5833218547,0.9338185994,-2.0696964241,2.2706079504,33.08,8.32,34.1102447954,130.19,51.5338185994,-0.5896964241,51.5371924081,0.9338185994,-2.0696964241,2.2706079504,50.6,1.48,50.6216396416,130.69,32.0538185994,8.8103035759,33.2425741468,0.9338185994,-2.0696964241,2.2706079504,31.12,10.88,32.9670866168,129.17
2021-07-06 13:30:00,54.7044852665,-2.8673905851,54.7795823007,0.1644852665,-2.0873905851,2.0938612318,54.54,-0.78,54.5455772726,130.54,34.3444852665,-13.9073905851,37.0534638207,0.1644852665,-2.0873905851,2.0938612318,34.18,-11.82,36.166072499,129.17,51.5144852665,-44.8073905851,68.2747716461,0.1644852665,-2.0873905851,2.0938612318,51.35,-42.72,66.7968629503,130.77,33.9544852665,7.3726094149,34.7456823116,0.1644852665,-2.0873905851,2.0938612318,33.79,9.46,35.0892533406,130.19,51.7244852665,-1.0873905851,51.7359139706,0.1644852665,-2.0873905851,2.0938612318,51.56,1.0,51.5696965281,130.77,31.9644852665,9.5926094149,33.3728403607,0.1644852665,-2.0873905851,2.0938612318,31.8,11.68,33.8771663514,129.17
2021-07-06 14:00:00,52.2747516622,-3.3659014062,52.3830025259,0.9547516622000001,-2.1259014062,2.3304522148,51.32,-1.24,51.3349783286,132.04,34.1847516622,-14.4759014062,37.1234288251,0.9547516622000001,-2.1259014062,2.3304522148,33.23,-12.35,35.4507461134,130.44,49.2647516622,-44.9659014062,66.7004351231,0.9547516622000001,-2.1259014062,2.3304522148,48.31,-42.84,64.5687362429,132.27,33.8047516622,6.6340985938,34.4495645705,0.9547516622000001,-2.1259014062,2.3304522148,32.85,8.76,33.9979425848,131.52,49.3547516622,-1.6459014062000001,49.3821881156,0.9547516622000001,-2.1259014062,2.3304522148,48.4,0.48,48.4023801068,132.27,31.8347516622,8.8340985938,33.0377467658,0.9547516622000001,-2.1259014062,2.3304522148,30.88,10.96,32.7673007738,130.44
2021-07-06 14:30:00,52.8626854283,-3.0069581617,52.9481379094,1.9226854282999999,-1.8469581617,2.6660783386,50.94,-1.16,50.9532059835,131.95,33.0726854283,-14.1869581617,35.9871130173,1.9226854282999999,-1.8469581617,2.6660783386,31.15,-12.34,33.5051951196,130.34,49.8526854283,-44.8769581617,67.0763119012,1.9226854282999999,-1.8469581617,2.6660783386,47.93,-43.03,64.4116899328,132.17,32.7626854283,7.0330418383,33.5090619679,1.9226854282999999,-1.8469581617,2.6660783386,30.84,8.88,32.0929898888,131.42,50.0026854283,-1.3269581617,50.0202895634,1.9226854282999999,-1.8469581617,2.6660783386,48.08,0.52,48.0828118978,132.17,30.8026854283,7.9530418383,31.8128323806,1.9226854282999999,-1.8469581617,2.6660783386,28.88,9.8,30.4974490737,130.34
2021-07-06 15:00:00,53.3760519767,-3.3060214539,53.4783386285,0.5160519767,-1.9760214539,2.0422953824,52.86,-1.33,52.8767292861,131.95,33.1760519767,-14.2160214539,36.0935685509,0.5160519767,-1.9760214539,2.0422953824,32.66,-12.24,34.8782625714,130.34,50.2860519767,-45.1060214539,67.5517593761,0.5160519767,-1.9760214539,2.0422953824,49.77,-43.13,65.8577998418,132.17,32.8260519767,6.9939785461,33.5628578085,0.5160519767,-1.9760214539,2.0422953824,32.31,8.97,33.5320294644,131.42,50.4760519767,-1.5760214539000001,50.5006501619,0.5160519767,-1.9760214539,2.0422953824,49.96,0.4,49.9616012554,132.17,30.8760519767,8.663978546100001,32.0686000616,0.5160519767,-1.9760214539,2.0422953824,30.36,10.64,32.1704709322,130.34
2021-07-06 15:30:00,53.6140686743,-3.2106410931,53.7101161425,1.4140686743,-1.8006410930999999,2.2895192862,52.2,-1.4100000000000001,52.2190396312,131.95,32.5540686743,-13.9706410931,35.4252198272,1.4140686743,-1.8006410930999999,2.2895192862,31.14,-12.17,33.4336432355,130.34,50.5540686743,-45.1906410931,67.8078749257,1.4140686743,-1.8006410930999999,2.2895192862,49.14,-43.39,65.5547992141,132.17,32.2440686743,7.2993589069,33.0599547054,1.4140686743,-1.8006410930999999,2.2895192862,30.83,9.1,32.1449669466,131.42,50.7340686743,-1.4806410931,50.7556698537,1.4140686743,-1.8006410930999999,2.2895192862,49.32,0.32,49.3210381075,132.17,30.2940686743,9.4393589069,31.7306176022,1.4140686743,-1.8006410930999999,2.2895192862,28.88,11.24,30.9901919968,130.34
2021-07-06 16:00:00,54.3860686493,-3.0176627353,54.4697232553,0.8960686493000001,-1.8776627353,2.080518294,53.49,-1.1400000000000001,53.5021466859,132.05,33.5660686493,-14.0076627353,36.3716315261,0.8960686493000001,-1.8776627353,2.080518294,32.67,-12.13,34.8491865041,130.34,51.2560686493,-44.8676627353,68.1196868218,0.8960686493000001,-1.8776627353,2.080518294,50.36,-42.99,66.2138180443,132.28,33.2260686493,7.2323372647,34.0040929918,0.8960686493000001,-1.8776627353,2.080518294,32.33,9.11,33.589001176,131.42,51.4560686493,-1.2376627353,51.4709511267,0.8960686493000001,-1.8776627353,2.080518294,50.56,0.64,50.5640504707,132.28,31.2960686493,8.7223372647,32.4888146946,0.8960686493000001,-1.8776627353,2.080518294,30.4,10.6,32.1950306725,130.34
2021-07-06 16:30:00,56.6648683535,-3.1499126358,56.7523502169,-0.9151316465,-2.1899126358,2.3734328056000003,57.58,-0.96,57.5880022227,131.84,35.2848683535,-14.3899126358,38.1063186413,-0.9151316465,-2.1899126358,2.3734328056000003,36.2,-12.2,38.2005235566,130.05,53.3448683535,-44.8399126358,69.6871060157,-0.9151316465,-2.1899126358,2.3734328056000003,54.26,-42.65,69.0157235708,131.86,34.8548683535,6.8200873642,35.5158477246,-0.9151316465,-2.1899126358,2.3734328056000003,35.77,9.01,36.887301338,131.13,53.6048683535,-1.2699126358,53.6199085164,-0.9151316465,-2.1899126358,2.3734328056000003,54.52,0.92,54.5277617366,131.86,32.8848683535,9.0900873642,34.1180927796,-0.9151316465,-2.1899126358,2.3734328056000003,33.8,11.28,35.6325469199,130.05
2021-07-06 17:00:00,57.7309515793,-3.4517462451,57.8340498529,-2.7590484207,-2.6317462451,3.8129301707,60.49,-0.8200000000000001,60.4955576881,131.64,36.9409515793,-14.8317462451,39.8072179418,-2.7590484207,-2.6317462451,3.8129301707,39.7,-12.2,41.5322766051,130.05,54.2509515793,-45.2217462451,70.6269925787,-2.7590484207,-2.6317462451,3.8129301707,57.01,-42.59,71.1621261627,131.86,36.4109515793,6.4682537549,36.9810181248,-2.7590484207,-2.6317462451,3.8129301707,39.17,9.1,40.2131682413,131.13,54.5609515793,-1.5117462450999999,54.5818908975,-2.7590484207,-2.6317462451,3.8129301707,57.32,1.12,57.3309410354,131.86,34.3609515793,8.4082537549,35.3747611249,-2.7590484207,-2.6317462451,3.8129301707,37.12,11.04,38.7269415265,130.05
2021-07-06 17:30:00,57.4143678553,-3.8796325244,57.5452968082,-2.2956321447,-2.5396325244,3.4233989401000002,59.71,-1.34,59.7250341147,131.78,36.5543678553,-15.1396325244,39.5655188551,-2.2956321447,-2.5396325244,3.4233989401000002,38.85,-12.6,40.8421657114,130.22,53.9643678553,-45.5696325244,70.6310442117,-2.2956321447,-2.5396325244,3.4233989401000002,56.26,-43.03,70.8291500726,132.01,36.0443678553,6.1303674756,36.5619728608,-2.2956321447,-2.5396325244,3.4233989401000002,38.34,8.67,39.3080716902,131.29,54.2643678553,-1.9396325244,54.2990220268,-2.2956321447,-2.5396325244,3.4233989401000002,56.56,0.6000000000000001,56.5631823716,132.01,34.0243678553,8.6603674756,35.1092519539,-2.2956321447,-2.5396325244,3.4233989401000002,36.32,11.2,38.0076623854,130.22
2021-07-06 18:00:00,57.0342178831,-3.9985596368,57.1742117454,-1.9657821169,-2.4485596367999998,3.1400228703,59.0,-1.55,59.0203566577,131.78,36.1642178831,-15.1785596368,39.2203942834,-1.9657821169,-2.4485596367999998,3.1400228703,38.13,-12.73,40.1988780938,130.22,53.6342178831,-45.8785596368,70.5795406777,-1.9657821169,-2.4485596367999998,3.1400228703,55.6,-43.43,70.5515761695,132.01,35.6942178831,6.1714403632,36.2238024846,-1.9657821169,-2.4485596367999998,3.1400228703,37.66,8.62,38.6339229176,131.29,53.9542178831,-2.0885596368,53.9946266654,-1.9657821169,-2.4485596367999998,3.1400228703,55.92,0.36,55.9211587863,132.01,33.6742178831,8.5914403632,34.7529250216,-1.9657821169,-2.4485596367999998,3.1400228703,35.64,11.04,37.3107384006,130.22
2021-07-06 18:30:00,56.9807010433,-4.4841641705,57.1568720251,-3.0292989567,-2.6041641705,3.9947870026,60.01,-1.88,60.0394412033,131.95,36.2407010433,-15.6941641705,39.492976605,-3.0292989567,-2.6041641705,3.9947870026,39.27,-13.09,41.3942145716,130.34,53.5307010433,-46.3641641705,70.8178767927,-3.0292989567,-2.6041641705,3.9947870026,56.56,-43.76,71.5120353507,132.17,35.7407010433,5.6958358295,36.191715307,-3.0292989567,-2.6041641705,3.9947870026,38.77,8.3,39.648491774600004,131.41,53.8507010433,-2.5641641705,53.9117143184,-3.0292989567,-2.6041641705,3.9947870026,56.88,0.04,56.8800140647,132.17,33.7707010433,8.7158358295,34.8772998261,-3.0292989567,-2.6041641705,3.9947870026,36.8,11.32,38.5017194421,130.34
2021-07-06 19:00:00,56.5696177279,-5.1704653166,56.8054166561,-5.0603822721,-2.9304653166,5.8476572841,61.63,-2.24,61.6706940126,132.03,37.2296177279,-16.1404653166,40.5778148352,-5.0603822721,-2.9304653166,5.8476572841,42.29,-13.21,44.3051712557,130.42,53.0396177279,-46.8204653166,70.748547838,-5.0603822721,-2.9304653166,5.8476572841,58.1,-43.89,72.8144360687,132.25,36.6496177279,5.1795346834,37.0138090331,-5.0603822721,-2.9304653166,5.8476572841,41.71,8.11,42.4911308393,131.49,53.4196177279,-3.0904653166,53.508938824,-5.0603822721,-2.9304653166,5.8476572841,58.48,-0.16,58.4802188778,132.25,34.5796177279,7.7095346834,35.4286167842,-5.0603822721,-2.9304653166,5.8476572841,39.64,10.64,41.0431382816,130.42
2021-07-06 19:30:00,55.5374006331,-5.7936598862,55.8387801081,-5.5125993669,-2.9736598862,6.2634978166,61.05,-2.8200000000000003,61.1150955166,131.82,37.1574006331,-16.5136598862,40.661694316,-5.5125993669,-2.9736598862,6.2634978166,42.67,-13.54,44.7667343013,130.21,52.0474006331,-47.5736598862,70.5137222648,-5.5125993669,-2.9736598862,6.2634978166,57.56,-44.6,72.8169870291,132.04,36.5674006331,4.8763401137999995,36.8911030191,-5.5125993669,-2.9736598862,6.2634978166,42.08,7.85,42.8059446806,131.26,52.4074006331,-3.7736598862,52.5430885089,-5.5125993669,-2.9736598862,6.2634978166,57.92,-0.8,57.9255245984,132.04,34.5674006331,8.0263401138,35.4870021579,-5.5125993669,-2.9736598862,6.2634978166,40.08,11.0,41.56207887,130.21
2021-07-06 20:00:00,54.262917301,-6.3827711556,54.6370200655,-5.527082699,-2.9127711555999998,6.2476298679,59.79,-3.47,59.8906086127,132.0,36.532917301,-16.9227711556,40.2620693718,-5.527082699,-2.9127711555999998,6.2476298679,42.06,-14.01,44.331971533,130.36,50.852917301,-48.1227711556,70.0130009478,-5.527082699,-2.9127711555999998,6.2476298679,56.38,-45.21,72.2678939779,132.22,35.972917301,4.4672288444,36.2492332704,-5.527082699,-2.9127711555999998,6.2476298679,41.5,7.38,42.1510901401,131.45,51.152917301,-4.3527711556,51.3377791215,-5.527082699,-2.9127711555999998,6.2476298679,56.68,-1.44,56.6982892158,132.22,33.952917301,7.4072288444,34.7515126635,-5.527082699,-2.9127711555999998,6.2476298679,39.48,10.32,40.8065288894,130.36
2021-07-06 20:30:00,52.8784508713,-7.8354853246000005,53.4558265938,-5.0915491287,-2.9054853246,5.8622280321,57.97,-4.93,58.1792557532,132.0,35.0984508713,-17.0054853246,39.0011254285,-5.0915491287,-2.9054853246,5.8622280321,40.19,-14.1,42.5916200678,130.36,49.5584508713,-49.8754853246,70.3107679458,-5.0915491287,-2.9054853246,5.8622280321,54.65,-46.97,72.0611087897,132.22,34.5684508713,4.4945146754,34.859409889,-5.0915491287,-2.9054853246,5.8622280321,39.66,7.4,40.3444618256,131.45,49.9084508713,-5.8254853246,50.2472859729,-5.0915491287,-2.9054853246,5.8622280321,55.0,-2.92,55.0774581839,132.22,32.5484508713,7.6145146754,33.4272716186,-5.0915491287,-2.9054853246,5.8622280321,37.64,10.52,39.0824768918,130.36
2021-07-06 21:00:00,51.2378509647,-8.7205453484,51.9746600051,-4.7821490353,-2.8305453484000003,5.5570618465,56.02,-5.89,56.3287892645,132.52,33.727850964699996,-17.6605453484,38.0718109984,-4.7821490353,-2.8305453484000003,5.5570618465,38.51,-14.83,41.2668026384,130.69,48.0278509647,-50.4705453484,69.6702979472,-4.7821490353,-2.8305453484000003,5.5570618465,52.81,-47.64,71.1228915329,132.74,33.2478509647,3.6994546516,33.4530351162,-4.7821490353,-2.8305453484000003,5.5570618465,38.03,6.53,38.58654947,131.8,48.3778509647,-6.6705453484,48.8355673583,-4.7821490353,-2.8305453484000003,5.5570618465,53.16,-3.84,53.2985102981,132.74,31.2978509647,6.6894546516,32.0047539991,-4.7821490353,-2.8305453484000003,5.5570618465,36.08,9.52,37.3148335116,130.69
2021-07-06 21:30:00,49.7138507549,-9.4005853643,50.5948412595,-4.7761492451,-2.7805853643000003,5.5265953878000005,54.49,-6.62,54.8906594969,132.19,32.9838507549,-18.0805853643,37.61438525,-4.7761492451,-2.7805853643000003,5.5265953878000005,37.76,-15.3,40.7419636247,130.36,46.5838507549,-51.2105853643,69.2284566093,-4.7761492451,-2.7805853643000003,5.5265953878000005,51.36,-48.43,70.5925952207,132.41,32.5438507549,3.3094146357,32.7116867065,-4.7761492451,-2.7805853643000003,5.5265953878000005,37.32,6.09,37.8136284956,131.45,46.9038507549,-7.4205853643,47.4872225213,-4.7761492451,-2.7805853643000003,5.5265953878000005,51.68,-4.64,51.8878791241,132.41,30.6238507549,4.9394146357,31.0196397787,-4.7761492451,-2.7805853643000003,5.5265953878000005,35.4,7.72,36.2320079488,130.36
2021-07-06 22:00:00,47.9940504797,-10.2517062292,49.0767395214,-4.7159495203,-2.6817062292,5.4251016744000005,52.71,-7.57,53.2508122004,132.27,32.0940504797,-18.7017062292,37.145415492,-4.7159495203,-2.6817062292,5.4251016744000005,36.81,-16.02,40.1449436418,130.36,44.9640504797,-52.1717062292,68.874180695,-4.7159495203,-2.6817062292,5.4251016744000005,49.68,-49.49,70.1239081911,132.5,31.6640504797,2.7782937708,31.7857044763,-4.7159495203,-2.6817062292,5.4251016744000005,36.38,5.46,36.78744351,131.54,45.2840504797,-8.2817062292,46.0351157912,-4.7159495203,-2.6817062292,5.4251016744000005,50.0,-5.6,50.3126226707,132.5,29.7640504797,4.2382937708,30.0642950199,-4.7159495203,-2.6817062292,5.4251016744000005,34.48,6.92,35.1675532274,130.36
2021-07-06 22:30:00,46.2126673437,-11.5913058604,47.6441916142,-4.1273326563,-2.5313058604,4.841733596,50.34,-9.06,51.1487947072,132.49,30.5326673437,-18.8113058604,35.8623619314,-4.1273326563,-2.5313058604,4.841733596,34.66,-16.28,38.2930019716,130.61,43.3126673437,-53.6713058604,68.9680812057,-4.1273326563,-2.5313058604,4.841733596,47.44,-51.14,69.7556678701,132.71,30.1726673437,2.7086941396,30.2940073047,-4.1273326563,-2.5313058604,4.841733596,34.3,5.24,34.6979480661,131.7,43.5926673437,-9.6513058604,44.6482737735,-4.1273326563,-2.5313058604,4.841733596,47.72,-7.12,48.2482414187,132.71,28.3126673437,6.7086941396,29.0966271099,-4.1273326563,-2.5313058604,4.841733596,32.44,9.24,33.7302712708,130.61
2021-07-06 23:00:00,43.8448340639,-13.8822825841,45.9900776672,-3.3351659361,-2.3522825841,4.0812455423,47.18,-11.53,48.5684393408,132.82,28.7548340639,-17.5622825841,33.6938310616,-3.3351659361,-2.3522825841,4.0812455423,32.09,-15.21,35.5121415857,130.81,41.1248340639,-56.4122825841,69.8111567239,-3.3351659361,-2.3522825841,4.0812455423,44.46,-54.06,69.9941083235,133.05,28.4448340639,4.0477174159,28.7313870393,-3.3351659361,-2.3522825841,4.0812455423,31.78,6.4,32.4180258498,131.92,41.4248340639,-11.9122825841,43.1035886393,-3.3351659361,-2.3522825841,4.0812455423,44.76,-9.56,45.7695444592,133.05,26.5848340639,6.4477174159,27.3555563292,-3.3351659361,-2.3522825841,4.0812455423,29.92,8.8,31.1872794581,130.81
2021-07-06 23:30:00,41.9414174284,-14.2350447303,44.2912970501,-2.7285825716,-2.1550447303,3.4769786653,44.67,-12.08,46.2745642875,133.67,27.0214174284,-18.0750447303,32.5094485011,-2.7285825716,-2.1550447303,3.4769786653,29.75,-15.92,33.7417975218,131.3,39.3514174284,-57.2650447303,69.4825114801,-2.7285825716,-2.1550447303,3.4769786653,42.08,-55.11,69.3385787279,133.91,26.7714174284,3.7849552697,27.0376529588,-2.7285825716,-2.1550447303,3.4769786653,29.5,5.94,30.0920853382,132.43,39.6314174284,-12.3150447303,41.500717754,-2.7285825716,-2.1550447303,3.4769786653,42.36,-10.16,43.5613957536,133.91,24.9514174284,3.4049552697,25.1826716628,-2.7285825716,-2.1550447303,3.4769786653,27.68,5.5600000000000005,28.232888623,131.3
2021-07-07 00:00:00,39.1359005513,-15.0131951985,41.9167596795,-2.4840994487,-1.9931951985,3.1848982983,41.62,-13.02,43.6089990713,134.49,25.6359005513,-17.9031951985,31.2685752056,-2.4840994487,-1.9931951985,3.1848982983,28.12,-15.91,32.3088610137,132.1,36.7059005513,-58.3831951985,68.9631830534,-2.4840994487,-1.9931951985,3.1848982983,39.19,-56.39,68.6708686417,134.71,25.4459005513,4.0668048015,25.7688330384,-2.4840994487,-1.9931951985,3.1848982983,27.93,6.06,28.5798617911,133.23,36.9559005513,-13.1931951985,39.2402724901,-2.4840994487,-1.9931951985,3.1848982983,39.44,-11.2,40.9994341424,134.71,23.6759005513,3.4868048015,23.9312781656,-2.4840994487,-1.9931951985,3.1848982983,26.16,5.48,26.7278132289,132.1
2021-07-07 00:30:00,37.6581504115,-15.4223064679,40.6937812104,-2.4518495885,-1.9323064679000002,3.1217582691,40.11,-13.49,42.3177527759,134.96,24.9681504115,-17.7823064679,30.6532046985,-2.4518495885,-1.9323064679000002,3.1217582691,27.42,-15.85,31.6714208712,132.46,35.3081504115,-59.2823064679,69.0004155468,-2.4518495885,-1.9323064679000002,3.1217582691,37.76,-57.35,68.6646932564,135.18,24.7981504115,4.4076935321,25.1868224694,-2.4518495885,-1.9323064679000002,3.1217582691,27.25,6.34,27.977814425,133.59,35.5081504115,-13.5723064679,38.0136324034,-2.4518495885,-1.9323064679000002,3.1217582691,37.96,-11.64,39.7045488578,135.18,23.0281504115,4.9476935321,23.5536702588,-2.4518495885,-1.9323064679000002,3.1217582691,25.48,6.88,26.3925140902,132.46
