Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-07-07 01:00:00,36.1100669624,-16.7170302323,39.7919091753,-2.3999330376,-1.8870302322999999,3.0529594958,38.51,-14.83,41.2668026384,135.79,24.3300669624,-16.837030232300002,29.5877972387,-2.3999330376,-1.8870302322999999,3.0529594958,26.73,-14.95,30.6267105645,133.2,33.8500669624,-60.8770302323,69.6551494382,-2.3999330376,-1.8870302322999999,3.0529594958,36.25,-58.99,69.2378696957,136.0,24.1900669624,5.4129697677,24.788295249,-2.3999330376,-1.8870302322999999,3.0529594958,26.59,7.3,27.5738662505,134.33,34.1200669624,-14.9270302323,37.2423844708,-2.3999330376,-1.8870302322999999,3.0529594958,36.52,-13.04,38.7782413216,136.0,22.4400669624,8.1129697677,23.8616194699,-2.3999330376,-1.8870302322999999,3.0529594958,24.84,10.0,26.7773336985,133.2
2021-07-07 01:30:00,36.1850335848,-10.4895602442,37.6747598486,-2.3549664152,-1.8495602442,2.9944515214000003,38.54,-8.64,39.4965973218,136.22,24.3350335848,-12.4295602442,27.3255892423,-2.3549664152,-1.8495602442,2.9944515214000003,26.69,-10.58,28.7104945969,133.37,33.2850335848,-71.8495602442,79.1849276569,-2.3549664152,-1.8495602442,2.9944515214000003,35.64,-70.0,78.5506817284,136.41,24.1350335848,9.1904397558,25.8256467304,-2.3549664152,-1.8495602442,2.9944515214000003,26.49,11.04,28.6984616312,134.51,33.9250335848,-8.8095602442,35.0501962252,-2.3549664152,-1.8495602442,2.9944515214000003,36.28,-6.96,36.9415754943,136.41,22.3650335848,-7.2095602442,23.4983507115,-2.3549664152,-1.8495602442,2.9944515214000003,24.72,-5.36,25.2944262635,133.37
2021-07-07 02:00:00,35.5355503704,-8.2869581617,36.4890259626,-2.4144496296,-1.8469581617,3.0398719488,37.95,-6.44,38.4925460317,134.42,24.0755503704,-11.5769581617,26.7143797591,-2.4144496296,-1.8469581617,3.0398719488,26.49,-9.73,28.2204358577,131.79,32.5055503704,-73.7769581617,80.6204090816,-2.4144496296,-1.8469581617,3.0398719488,34.92,-71.93,79.958309762,134.63,23.8655503704,9.6930418383,25.758873317,-2.4144496296,-1.8469581617,3.0398719488,26.28,11.54,28.7020905162,132.91,33.2255503704,-6.7669581617,33.9076528261,-2.4144496296,-1.8469581617,3.0398719488,35.64,-4.92,35.9779932737,134.63,22.1455503704,-11.9669581617,25.1720775633,-2.4144496296,-1.8469581617,3.0398719488,24.56,-10.12,26.5632829296,131.79
2021-07-07 02:30:00,35.1043336347,-8.5631310892,36.1336609547,-2.1456663653,-1.8131310892,2.8091508499,37.25,-6.75,37.8566374629,133.48,23.4943336347,-11.5531310892,26.1812633558,-2.1456663653,-1.8131310892,2.8091508499,25.64,-9.74,27.4276721579,130.99,32.1243336347,-74.1931310892,80.8492022984,-2.1456663653,-1.8131310892,2.8091508499,34.27,-72.38,80.0830650013,133.7,23.3043336347,9.7368689108,25.2566542192,-2.1456663653,-1.8131310892,2.8091508499,25.45,11.55,27.9482557595,132.1,32.8543336347,-7.0131310892,33.5945121449,-2.1456663653,-1.8131310892,2.8091508499,35.0,-5.2,35.3841772548,133.7,21.6143336347,-12.9731310892,25.2087593652,-2.1456663653,-1.8131310892,2.8091508499,23.76,-11.16,26.2503942828,130.99
2021-07-07 03:00:00,34.1664835514,-8.6982631836,35.2563239814,-2.2335164486,-1.7782631836,2.8549633406,36.4,-6.92,37.0519419194,133.48,23.1264835514,-11.5982631836,25.8718756632,-2.2335164486,-1.7782631836,2.8549633406,25.36,-9.82,27.1948892257,130.99,31.2364835514,-74.3082631836,80.6066739298,-2.2335164486,-1.7782631836,2.8549633406,33.47,-72.53,79.8801715071,133.7,22.9464835514,9.6817368164,24.9053635821,-2.2335164486,-1.7782631836,2.8549633406,25.18,11.46,27.6652128132,132.1,31.9264835514,-7.2182631836,32.7323032393,-2.2335164486,-1.7782631836,2.8549633406,34.16,-5.44,34.590449549,133.7,21.2464835514,-12.0982631836,24.4495610464,-2.2335164486,-1.7782631836,2.8549633406,23.48,-10.32,25.6478615093,130.99
2021-07-07 03:30:00,34.1470835806,-8.8099365196,35.2652562523,-2.2429164194,-1.7699365195999999,2.8571575644,36.39,-7.04,37.0647231205,133.41,22.8670835806,-11.7299365196,25.7000957632,-2.2429164194,-1.7699365195999999,2.8571575644,25.11,-9.96,27.0132134334,130.91,31.2270835806,-74.3399365196,80.6322324551,-2.2429164194,-1.7699365195999999,2.8571575644,33.47,-72.57,79.9164926658,133.62,22.6970835806,9.5300634804,24.6166551953,-2.2429164194,-1.7699365195999999,2.8571575644,24.94,11.3,27.3805332307,132.03,31.9170835806,-7.2899365196,32.7390195142,-2.2429164194,-1.7699365195999999,2.8571575644,34.16,-5.52,34.6031212465,133.62,20.9970835806,-13.3699365196,24.8924229722,-2.2429164194,-1.7699365195999999,2.8571575644,23.24,-11.6,25.9741717866,130.91
2021-07-07 04:00:00,33.5502668748,-8.1729469321,34.5313983054,-2.4397331252,-1.7829469321,3.0217871343,35.99,-6.39,36.5528685605,133.41,22.8202668748,-12.2629469321,25.9064557147,-2.4397331252,-1.7829469321,3.0217871343,25.26,-10.48,27.3477238541,130.91,30.6202668748,-74.5029469321,80.5499214466,-2.4397331252,-1.7829469321,3.0217871343,33.06,-72.72,79.882175734,133.62,22.640266874799998,9.2770530679,24.4672311017,-2.4397331252,-1.7829469321,3.0217871343,25.08,11.06,27.4103994863,132.03,31.2802668748,-6.7029469321,31.9903828257,-2.4397331252,-1.7829469321,3.0217871343,33.72,-4.92,34.0770421252,133.62,20.9602668748,-11.4229469321,23.870829564,-2.4397331252,-1.7829469321,3.0217871343,23.4,-9.64,25.3078960011,130.91
2021-07-07 04:30:00,33.8331170567,-8.1595281896,34.8031278773,-2.0068829433,-1.7595281896000001,2.6689920566,35.84,-6.4,36.4069443925,134.2,22.4631170567,-12.5895281896,25.7504921882,-2.0068829433,-1.7595281896000001,2.6689920566,24.47,-10.83,26.759480563,131.8,30.9331170567,-73.9395281896,80.149307918,-2.0068829433,-1.7595281896000001,2.6689920566,32.94,-72.18,79.341010833,134.41,22.3131170567,8.8004718104,23.9859020441,-2.0068829433,-1.7595281896000001,2.6689920566,24.32,10.56,26.5136945747,132.9,31.5931170567,-6.6795281896,32.2915026314,-2.0068829433,-1.7595281896000001,2.6689920566,33.6,-4.92,33.9583038446,134.41,20.6331170567,-12.9995281896,24.3867433788,-2.0068829433,-1.7595281896000001,2.6689920566,22.64,-11.24,25.2766136972,131.8
2021-07-07 05:00:00,33.8345836064,-8.0236915216,34.7729589401,-2.3354163936,-1.7636915216,2.9265641143,36.17,-6.26,36.7077171723,133.67,22.7145836064,-12.3536915216,25.8566432976,-2.3354163936,-1.7636915216,2.9265641143,25.05,-10.59,27.1965181595,131.32,30.9145836064,-73.7636915216,79.9799579048,-2.3354163936,-1.7636915216,2.9265641143,33.25,-72.0,79.3067620068,133.89,22.5545836064,9.0263084784,24.2936923172,-2.3354163936,-1.7636915216,2.9265641143,24.89,10.79,27.1281440574,132.43,31.5845836064,-6.5636915216,32.2593857347,-2.3354163936,-1.7636915216,2.9265641143,33.92,-4.8,34.2579392258,133.89,20.8645836064,-13.0436915216,24.6062743539,-2.3354163936,-1.7636915216,2.9265641143,23.2,-11.28,25.796868027,131.32
2021-07-07 05:30:00,34.4782334688,-8.2864377452,35.460028675,-2.6017665312,-1.8464377452,3.1903795119,37.08,-6.44,37.6350900092,133.53,23.3682334688,-11.5364377452,26.0607699675,-2.6017665312,-1.8464377452,3.1903795119,25.97,-9.69,27.7188924743,131.16,31.4882334688,-74.1164377452,80.5279776911,-2.6017665312,-1.8464377452,3.1903795119,34.09,-72.27,79.9067018466,133.73,23.1882334688,9.8135622548,25.1793601097,-2.6017665312,-1.8464377452,3.1903795119,25.79,11.66,28.3033513917,132.28,32.2382334688,-6.7664377452,32.9406796674,-2.6017665312,-1.8464377452,3.1903795119,34.84,-4.92,35.1856789049,133.73,21.4782334688,-12.0464377452,24.6258233424,-2.6017665312,-1.8464377452,3.1903795119,24.08,-10.2,26.1512217688,131.16
2021-07-07 06:00:00,35.0531001554,-8.1634593874,35.9911364043,-2.8368998446,-1.9234593873999999,3.4274913192,37.89,-6.24,38.4003867168,133.62,24.1431001554,-11.3134593874,26.6624014001,-2.8368998446,-1.9234593873999999,3.4274913192,26.98,-9.39,28.5673327421,131.16,32.0331001554,-73.4634593874,80.1436171552,-2.8368998446,-1.9234593873999999,3.4274913192,34.87,-71.54,79.5857305049,133.82,23.9131001554,9.8665406126,25.8686099878,-2.8368998446,-1.9234593873999999,3.4274913192,26.75,11.79,29.2329711114,132.28,32.7231001554,-6.6434593874,33.3906699006,-2.8368998446,-1.9234593873999999,3.4274913192,35.56,-4.72,35.8718831399,133.82,22.1631001554,-13.0034593874,25.6961663393,-2.8368998446,-1.9234593873999999,3.4274913192,25.0,-11.08,27.3453176979,131.16
2021-07-07 06:30:00,38.3046834374,-5.2398405652,38.6614110243,-3.5253165626,-2.1498405652,4.1291247647,41.83,-3.09,41.9439745375,132.66,26.7446834374,-11.6898405652,29.1878478927,-3.5253165626,-2.1498405652,4.1291247647,30.27,-9.54,31.7377456666,130.5,35.0046834374,-70.3998405652,78.62229591,-3.5253165626,-2.1498405652,4.1291247647,38.53,-68.25,78.3748901116,132.85,26.4546834374,9.5501594348,28.1257145865,-3.5253165626,-2.1498405652,4.1291247647,29.98,11.7,32.1821441175,131.58,35.7946834374,-3.7098405652,35.9864179851,-3.5253165626,-2.1498405652,4.1291247647,39.32,-1.56,39.3509339152,132.85,24.7146834374,-13.5098405652,28.1661387043,-3.5253165626,-2.1498405652,4.1291247647,28.24,-11.36,30.4392378354,130.5
2021-07-07 07:00:00,41.3570167439,-4.4659655155,41.597448022,-3.9529832561,-2.3059655155,4.5764127417000005,45.31,-2.16,45.3614561054,132.66,28.7870167439,-10.5759655155,30.6682796974,-3.9529832561,-2.3059655155,4.5764127417000005,32.74,-8.27,33.76833576,130.5,37.8370167439,-70.0059655155,79.5768499241,-3.9529832561,-2.3059655155,4.5764127417000005,41.79,-67.7,79.5593746833,132.85,28.4270167439,10.7440344845,30.3896291185,-3.9529832561,-2.3059655155,4.5764127417000005,32.38,13.05,34.9108421554,131.58,38.7270167439,-2.8259655155,38.8299872132,-3.9529832561,-2.3059655155,4.5764127417000005,42.68,-0.52,42.6831676425,132.85,26.5670167439,-10.7059655155,28.6430458626,-3.9529832561,-2.3059655155,4.5764127417000005,30.52,-8.4,31.6548637653,130.5
2021-07-07 07:30:00,45.4424667952,-2.1692241944,45.494211962,-4.4575332048,-2.5292241944000002,5.1250929062,49.9,0.36,49.9012985803,133.02,31.6824667952,-10.1692241944,33.2744920765,-4.4575332048,-2.5292241944000002,5.1250929062,36.14,-7.64,36.9387222302,130.82,41.6124667952,-66.6692241944,78.5899665827,-4.4575332048,-2.5292241944000002,5.1250929062,46.07,-64.14,78.9707825718,133.23,31.2124667952,10.8807758056,33.0546421184,-4.4575332048,-2.5292241944000002,5.1250929062,35.67,13.41,38.1074402184,131.91,42.6224667952,-0.5692241944,42.626267628,-4.4575332048,-2.5292241944000002,5.1250929062,47.08,1.96,47.1207809782,133.23,29.3024667952,-12.7692241944,31.9638490613,-4.4575332048,-2.5292241944000002,5.1250929062,33.76,-10.24,35.278820842,130.82
2021-07-07 08:00:00,48.4370168955,-1.153867927,48.4507586827,-4.0529831045,-2.583867927,4.8065627541,52.49,1.43,52.5094753354,131.91,33.4770168955,-11.133867927,35.279933039,-4.0529831045,-2.583867927,4.8065627541,37.53,-8.55,38.4916016814,129.93,44.6470168955,-59.953867927,74.7517384218,-4.0529831045,-2.583867927,4.8065627541,48.7,-57.37,75.252952766,132.11,32.9670168955,9.826132073,34.4002481751,-4.0529831045,-2.583867927,4.8065627541,37.02,12.41,39.0446987439,130.99,45.4270168955,0.456132073,45.4293068458,-4.0529831045,-2.583867927,4.8065627541,49.48,3.04,49.5732992648,132.11,30.9870168955,-6.423867927,31.6458732733,-4.0529831045,-2.583867927,4.8065627541,35.04,-3.84,35.2497829781,129.93
2021-07-07 08:30:00,50.9169003048,-5.7139399976,51.2365089262,-3.8630996952,-2.6239399976,4.6699679192,54.78,-3.09,54.8670802941,131.23,34.8269003048,-15.1639399976,37.9849715162,-3.8630996952,-2.6239399976,4.6699679192,38.69,-12.54,40.6714605098,129.48,47.7569003048,-47.2439399976,67.1767176424,-3.8630996952,-2.6239399976,4.6699679192,51.62,-44.62,68.2317286898,131.43,34.3469003048,5.9860600024,34.8646307151,-3.8630996952,-2.6239399976,4.6699679192,38.21,8.61,39.1680507557,130.53,48.0169003048,-3.8639399976,48.1721158678,-3.8630996952,-2.6239399976,4.6699679192,51.88,-1.24,51.8948166969,131.43,32.3769003048,8.2560600024,33.4129645513,-3.8630996952,-2.6239399976,4.6699679192,36.24,10.88,37.8379703473,129.48
2021-07-07 09:00:00,52.3789170075,-5.0437878952,52.6212005109,-4.4010829925,-2.6837878952,5.1548277346,56.78,-2.36,56.8290242746,131.59,35.8689170075,-14.5937878952,38.7241249407,-4.4010829925,-2.6837878952,5.1548277346,40.27,-11.91,41.9942972319,129.79,49.0989170075,-46.7637878952,67.8052764143,-4.4010829925,-2.6837878952,5.1548277346,53.5,-44.08,69.320245239,131.79,35.3289170075,6.6462121048,35.9486371406,-4.4010829925,-2.6837878952,5.1548277346,39.73,9.33,40.8108049418,130.85,49.3589170075,-3.1237878952,49.4576661294,-4.4010829925,-2.6837878952,5.1548277346,53.76,-0.44,53.7618005651,131.79,33.2789170075,9.5162121048,34.6127810211,-4.4010829925,-2.6837878952,5.1548277346,37.68,12.2,39.6058379535,129.79
2021-07-07 09:30:00,52.9599334979,-5.0613458763,53.2012385023,-3.2500665021,-2.4813458763,4.0890108371,56.21,-2.58,56.2691789526,131.95,36.0399334979,-13.3113458763,38.4196399719,-3.2500665021,-2.4813458763,4.0890108371,39.29,-10.83,40.7552818663,130.16,49.7299334979,-46.4413458763,68.043110544,-3.2500665021,-2.4813458763,4.0890108371,52.98,-43.96,68.843024338,132.14,35.5199334979,7.6886541237,36.3425518907,-3.2500665021,-2.4813458763,4.0890108371,38.77,10.17,40.0816890862,131.2,49.9499334979,-3.1613458763,50.049874767,-3.2500665021,-2.4813458763,4.0890108371,53.2,-0.68,53.204345687200004,132.14,33.4699334979,10.1586541237,34.9776314515,-3.2500665021,-2.4813458763,4.0890108371,36.72,12.64,38.8346237268,130.16
2021-07-07 10:00:00,54.0587002724,-3.6980792362,54.1850428179,-2.8812997276,-2.3980792362,3.7486893901,56.94,-1.3,56.9548382493,131.29,36.1587002724,-13.6080792362,38.6345884653,-2.8812997276,-2.3980792362,3.7486893901,39.04,-11.21,40.6175540869,129.37,50.7587002724,-45.2680792362,68.0120919475,-2.8812997276,-2.3980792362,3.7486893901,53.64,-42.87,68.6664874593,131.49,35.6387002724,7.5219207638,36.4238417672,-2.8812997276,-2.3980792362,3.7486893901,38.52,9.92,39.7768374811,130.44,50.9987002724,-1.8380792362,51.0318132614,-2.8812997276,-2.3980792362,3.7486893901,53.88,0.56,53.8829100922,131.49,33.5987002724,10.6019207638,35.2317099198,-2.8812997276,-2.3980792362,3.7486893901,36.48,13.0,38.7271274432,129.37
2021-07-07 10:30:00,55.297700349,-2.8278550632,55.3699596184,-3.522299651,-2.4178550632,4.2723082682,58.82,-0.41000000000000003,58.8214289184,131.15,36.707700349,-14.1078550632,39.3253968753,-3.522299651,-2.4178550632,4.2723082682,40.23,-11.69,41.8940210531,129.57,51.927700349,-44.2278550632,68.2098909765,-3.522299651,-2.4178550632,4.2723082682,55.45,-41.81,69.4462281193,131.36,36.167700349,6.9821449368,36.835484202800004,-3.522299651,-2.4178550632,4.2723082682,39.69,9.4,40.7879406197,130.63,52.197700349,-0.9378550632,52.2061250606,-3.522299651,-2.4178550632,4.2723082682,55.72,1.48,55.7396519544,131.36,34.117700349,9.7421449368,35.4813594028,-3.522299651,-2.4178550632,4.2723082682,37.64,12.16,39.5554699125,129.57
2021-07-07 11:00:00,54.513683463,-2.1522587003,54.5561536604,-4.696316537,-2.7722587003,5.4535133004,59.21,0.62,59.2132459843,131.15,37.463683463,-14.7922587003,40.27826332,-4.696316537,-2.7722587003,5.4535133004,42.16,-12.02,43.840004562,129.57,51.093683463,-43.4222587003,67.0526437992,-4.696316537,-2.7722587003,5.4535133004,55.79,-40.65,69.0285926265,131.36,36.883683463,6.2977412997,37.417477885,-4.696316537,-2.7722587003,5.4535133004,41.58,9.07,42.5577407765,130.63,51.303683463,-0.2922587003,51.3045159028,-4.696316537,-2.7722587003,5.4535133004,56.0,2.48,56.0548873873,131.36,34.823683463,8.6677412997,35.8861905079,-4.696316537,-2.7722587003,5.4535133004,39.52,11.44,41.1424841253,129.57
2021-07-07 11:30:00,55.7084501229,-1.502642937,55.7287120872,-3.6615498771,-2.552642937,4.4635113381,59.37,1.05,59.3792842665,130.89,37.2584501229,-15.172642937,40.2293574303,-3.6615498771,-2.552642937,4.4635113381,40.92,-12.62,42.821849563,129.46,52.2684501229,-42.802642937,67.5578057714,-3.6615498771,-2.552642937,4.4635113381,55.93,-40.25,68.9073827685,131.12,36.7084501229,5.957357063,37.1887135245,-3.6615498771,-2.552642937,4.4635113381,40.37,8.51,41.2572054313,130.51,52.4984501229,0.327357063,52.4994707398,-3.6615498771,-2.552642937,4.4635113381,56.16,2.88,56.2337976665,131.12,34.6584501229,8.447357063,35.6730431317,-3.6615498771,-2.552642937,4.4635113381,38.32,11.0,39.8675607481,129.46
2021-07-07 12:00:00,56.723266875,-1.8128591486999999,56.7522287075,-4.326733125,-2.6728591487,5.0857443471,61.05,0.86,61.0560570296,131.01,37.483266875,-14.5528591487,40.2092154241,-4.326733125,-2.6728591487,5.0857443471,41.81,-11.88,43.4650491775,129.68,53.203266875,-43.0428591487,68.434460105,-4.326733125,-2.6728591487,5.0857443471,57.53,-40.37,70.2811340261,131.24,36.903266875,6.5171408513,37.4743142822,-4.326733125,-2.6728591487,5.0857443471,41.23,9.19,42.2417921021,130.73,53.473266875,0.0871408513,53.473337878,-4.326733125,-2.6728591487,5.0857443471,57.8,2.76,57.865858673299996,131.24,34.873266875,9.2871408513,36.0887202284,-4.326733125,-2.6728591487,5.0857443471,39.2,11.96,40.9839187975,129.68
2021-07-07 12:30:00,55.1288667381,-1.9249808306,55.1624645844,-3.4611332619,-2.6249808306,4.3439576215,58.59,0.7000000000000001,58.5941814517,130.81,38.0288667381,-14.6149808306,40.740549457,-3.4611332619,-2.6249808306,4.3439576215,41.49,-11.99,43.1877320544,129.4,51.7488667381,-43.1749808306,67.3945411617,-3.4611332619,-2.6249808306,4.3439576215,55.21,-40.55,68.5014350215,131.04,37.4488667381,6.4550191694,38.0011169894,-3.4611332619,-2.6249808306,4.3439576215,40.91,9.08,41.9055425928,130.46,51.9788667381,-0.0649808306,51.9789073556,-3.4611332619,-2.6249808306,4.3439576215,55.44,2.56,55.4990738661,131.04,35.3788667381,9.4550191694,36.6205079042,-3.4611332619,-2.6249808306,4.3439576215,38.84,12.08,40.6752012902,129.4
2021-07-07 13:00:00,54.335466699,-1.974220109,54.3713204404,-1.624533301,-2.274220109,2.794849826,55.96,0.30000000000000004,55.96080414,130.81,36.825466699,-14.324220109,39.5132671305,-1.624533301,-2.274220109,2.794849826,38.45,-12.05,40.293982181,129.4,51.075466699,-43.164220109,66.8719163486,-1.624533301,-2.274220109,2.794849826,52.7,-40.89,66.7029392156,131.04,36.325466699,6.675779891,36.9337998052,-1.624533301,-2.274220109,2.794849826,37.95,8.95,38.9910887255,130.46,51.255466699,-0.194220109,51.2558346726,-1.624533301,-2.274220109,2.794849826,52.88,2.08,52.9208919048,131.04,34.295466699,8.845779891,35.4178889543,-1.624533301,-2.274220109,2.794849826,35.92,11.12,37.6018722938,129.4
2021-07-07 13:30:00,55.5300833841,-1.3031631438,55.5453723979,-0.6099166159,-1.9031631438,1.9985065,56.14,0.6000000000000001,56.1432061785,130.7,35.6000833841,-14.5431631438,38.4560727477,-0.6099166159,-1.9031631438,1.9985065,36.21,-12.64,38.3527534865,129.24,52.2600833841,-42.8031631438,67.5516623809,-0.6099166159,-1.9031631438,1.9985065,52.87,-40.9,66.8434506889,130.93,35.1600833841,6.6068368562,35.7754351031,-0.6099166159,-1.9031631438,1.9985065,35.77,8.51,36.7683695586,130.3,52.4300833841,0.45683685620000003,52.432073615,-0.6099166159,-1.9031631438,1.9985065,53.04,2.36,53.0924778099,130.93,33.1900833841,9.6568368562,34.5664017958,-0.6099166159,-1.9031631438,1.9985065,33.8,11.56,35.7221723863,129.24
2021-07-07 14:00:00,58.1179167137,-0.8121464042000001,58.12359095,-2.4420832863,-2.1321464042000002,3.2418851099,60.56,1.32,60.5743840249,131.28,36.2979167137,-14.4421464042,39.0655135704,-2.4420832863,-2.1321464042000002,3.2418851099,38.74,-12.31,40.6487847297,129.91,54.6279167137,-42.0721464042,68.9512493545,-2.4420832863,-2.1321464042000002,3.2418851099,57.07,-39.94,69.6576521281,131.5,35.8179167137,6.6478535958,36.4296186522,-2.4420832863,-2.1321464042000002,3.2418851099,38.26,8.78,39.2545029264,130.96,54.8779167137,1.0678535958,54.8883052584,-2.4420832863,-2.1321464042000002,3.2418851099,57.32,3.2,57.4092536095,131.5,33.7979167137,8.5878535958,34.8719142516,-2.4420832863,-2.1321464042000002,3.2418851099,36.24,10.72,37.7922743428,129.91
2021-07-07 14:30:00,57.8564502647,-1.6781594776,57.8807831362,-5.7135497353,-2.9481594776,6.429330827,63.57,1.27,63.5826847499,130.73,38.9764502647,-14.1881594776,41.4785190743,-5.7135497353,-2.9481594776,6.429330827,44.69,-11.24,46.0818152854,129.29,54.2264502647,-42.7581594776,69.0562677114,-5.7135497353,-2.9481594776,6.429330827,59.94,-39.81,71.9558176939,130.94,38.3364502647,6.8218405224000005,38.9386816291,-5.7135497353,-2.9481594776,6.429330827,44.05,9.77,45.1204543417,130.33,54.5264502647,0.2518405224,54.5270318477,-5.7135497353,-2.9481594776,6.429330827,60.24,3.2,60.3249334853,130.94,36.2464502647,8.8518405224,37.3116635575,-5.7135497353,-2.9481594776,6.429330827,41.96,11.8,43.5876312731,129.29
2021-07-07 15:00:00,54.5958000563,-2.7777832023,54.6664198874,-5.6041999437,-3.0277832023,6.3698138221,60.2,0.25,60.2005191008,130.73,38.6058000563,-14.7277832023,41.3196732325,-5.6041999437,-3.0277832023,6.3698138221,44.21,-11.7,45.7319811511,129.29,51.1158000563,-43.9977832023,67.4435315068,-5.6041999437,-3.0277832023,6.3698138221,56.72,-40.97,69.9692739708,130.94,37.9458000563,6.3522167977,38.4738144737,-5.6041999437,-3.0277832023,6.3698138221,43.55,9.38,44.5487025625,130.33,51.3558000563,-0.8277832023,51.362470973,-5.6041999437,-3.0277832023,6.3698138221,56.96,2.2,57.0024701219,130.94,35.8358000563,8.0922167977,36.7381074414,-5.6041999437,-3.0277832023,6.3698138221,41.44,11.12,42.9060368713,129.29
2021-07-07 15:30:00,53.1847000649,-2.9968542461,53.2690665994,-1.7052999351,-2.3668542461,2.9171984662,54.89,-0.63,54.8936152936,131.43,36.8147000649,-14.7968542461,39.6770593221,-1.7052999351,-2.3668542461,2.9171984662,38.52,-12.43,40.4758607073,129.88,49.9947000649,-44.4968542461,66.9286192326,-1.7052999351,-2.3668542461,2.9171984662,51.7,-42.13,66.6920302585,131.66,36.3247000649,6.3731457539,36.8795447587,-1.7052999351,-2.3668542461,2.9171984662,38.03,8.74,39.0213851625,130.93,50.1747000649,-1.1668542461,50.1882663123,-1.7052999351,-2.3668542461,2.9171984662,51.88,1.2,51.8938763247,131.66,34.2947000649,8.3531457539,35.2973298782,-1.7052999351,-2.3668542461,2.9171984662,36.0,10.72,37.5621937592,129.88
2021-07-07 16:00:00,56.0718667446,-2.9242601249,56.1480679765,-2.2081332554,-2.2242601249,3.1341961612,58.28,-0.7000000000000001,58.2842036919,131.43,36.4918667446,-14.0642601249,39.1083079583,-2.2081332554,-2.2242601249,3.1341961612,38.7,-11.84,40.4706758036,129.88,52.7018667446,-44.4742601249,68.9597460263,-2.2081332554,-2.2242601249,3.1341961612,54.91,-42.25,69.2832634913,131.66,36.0018667446,7.1157398751,36.6983400587,-2.2081332554,-2.2242601249,3.1341961612,38.21,9.34,39.3349679039,130.93,52.9918667446,-1.0642601249,53.0025526809,-2.2081332554,-2.2242601249,3.1341961612,55.2,1.16,55.2121870605,131.66,33.9918667446,9.4157398751,35.2718465944,-2.2081332554,-2.2242601249,3.1341961612,36.2,11.64,38.0253809974,129.88
2021-07-07 16:30:00,55.8866001141,-3.3660616795,55.9878776481,-3.5133998859,-2.5760616795,4.3566125069,59.4,-0.79,59.4052531347,131.52,37.7066001141,-13.9660616795,40.2099312483,-3.5133998859,-2.5760616795,4.3566125069,41.22,-11.39,42.7647109192,129.88,52.4666001141,-44.8860616795,69.0471046505,-3.5133998859,-2.5760616795,4.3566125069,55.98,-42.31,70.1704816857,131.74,37.1466001141,7.1839383205,37.8348895839,-3.5133998859,-2.5760616795,4.3566125069,40.66,9.76,41.8149877436,130.93,52.7266001141,-1.4160616795,52.7456120475,-3.5133998859,-2.5760616795,4.3566125069,56.24,1.16,56.2519617436,131.74,35.0866001141,9.6639383205,36.3931478637,-3.5133998859,-2.5760616795,4.3566125069,38.6,12.24,40.4941674813,129.88
2021-07-07 17:00:00,56.0292835347,-1.9522987162,56.0632864154,-3.3907164653,-2.7222987162,4.3483178872,59.42,0.77,59.4249888515,131.42,38.7192835347,-15.3422987162,41.6481577905,-3.3907164653,-2.7222987162,4.3483178872,42.11,-12.62,43.96039695,129.76,52.5892835347,-43.5022987162,68.2501482511,-3.3907164653,-2.7222987162,4.3483178872,55.98,-40.78,69.2587091996,131.64,38.1392835347,5.9177012838,38.5956491982,-3.3907164653,-2.7222987162,4.3483178872,41.53,8.64,42.4192232366,130.8,52.8492835347,-0.0822987162,52.8493476139,-3.3907164653,-2.7222987162,4.3483178872,56.24,2.64,56.301928919,131.64,36.0892835347,9.3577012838,37.2827434528,-3.3907164653,-2.7222987162,4.3483178872,39.48,12.08,41.2867630119,129.76
2021-07-07 17:30:00,58.1362336855,-1.8643483276000001,58.1661195355,-3.1337663145,-2.6343483276,4.0939323913,61.27,0.77,61.2748382291,131.29,38.6362336855,-15.6643483276,41.6908906349,-3.1337663145,-2.6343483276,4.0939323913,41.77,-13.03,43.7551574103,129.91,54.6062336855,-43.3943483276,69.7489084079,-3.1337663145,-2.6343483276,4.0939323913,57.74,-40.76,70.6773315852,131.51,38.0662336855,5.6156516724,38.4782235908,-3.1337663145,-2.6343483276,4.0939323913,41.2,8.25,42.0178830976,130.96,54.9062336855,0.0456516724,54.906252664,-3.1337663145,-2.6343483276,4.0939323913,58.04,2.68,58.1018416231,131.51,36.0262336855,8.3256516724,36.9757486649,-3.1337663145,-2.6343483276,4.0939323913,39.16,10.96,40.6648152584,129.91
2021-07-07 18:00:00,58.1878503651,-2.3635637222,58.2358340164,-3.8621496349,-2.7035637222,4.7143882533,62.05,0.34,62.0509314999,131.29,38.5778503651,-15.6235637222,41.6214642003,-3.8621496349,-2.7035637222,4.7143882533,42.44,-12.92,44.3630476861,129.91,54.6378503651,-43.8135637222,70.0351558759,-3.8621496349,-2.7035637222,4.7143882533,58.5,-41.11,71.5002244752,131.51,37.9978503651,5.6364362778,38.4136179796,-3.8621496349,-2.7035637222,4.7143882533,41.86,8.34,42.6827271856,130.96,54.9378503651,-0.3835637222,54.9391893266,-3.8621496349,-2.7035637222,4.7143882533,58.8,2.32,58.8457509086,131.51,35.9778503651,9.0964362778,37.1099834256,-3.8621496349,-2.7035637222,4.7143882533,39.84,11.8,41.5507593192,129.91
2021-07-07 18:30:00,57.8567503258,-3.3431794856,57.953260541,-4.9432496742000005,-2.9231794856,5.7428821725,62.8,-0.42,62.8014044429,131.29,38.9267503258,-15.5031794856,41.9003635436,-4.9432496742000005,-2.9231794856,5.7428821725,43.87,-12.58,45.6380685393,129.91,54.2567503258,-45.0531794856,70.5236409842,-4.9432496742000005,-2.9231794856,5.7428821725,59.2,-42.13,72.660697079,131.51,38.3067503258,5.8668205144000005,38.7534089271,-4.9432496742000005,-2.9231794856,5.7428821725,43.25,8.79,44.1341885617,130.96,54.5767503258,-1.3231794856,54.5927878027,-4.9432496742000005,-2.9231794856,5.7428821725,59.52,1.6,59.5415014927,131.51,36.2167503258,9.1568205144,37.3563965887,-4.9432496742000005,-2.9231794856,5.7428821725,41.16,12.08,42.8960604252,129.91
2021-07-07 19:00:00,56.7402502616,-4.2571186446,56.8997281092,-5.0697497384,-2.9471186446,5.8641172154,61.81,-1.31,61.8238804994,131.72,38.5902502616,-15.5771186446,41.6155504652,-5.0697497384,-2.9471186446,5.8641172154,43.66,-12.63,45.4501100109,130.2,53.1902502616,-45.9571186446,70.2940927604,-5.0697497384,-2.9471186446,5.8641172154,58.26,-43.01,72.416073492,131.93,37.9802502616,5.7628813554,38.4149737921,-5.0697497384,-2.9471186446,5.8641172154,43.05,8.71,43.9222790848,131.26,53.5702502616,-2.2671186446,53.6182015741,-5.0697497384,-2.9471186446,5.8641172154,58.64,0.68,58.6439425687,131.93,35.9302502616,8.0128813554,36.812893821,-5.0697497384,-2.9471186446,5.8641172154,41.0,10.96,42.4396229955,130.2
2021-07-07 19:30:00,55.3301002216,-4.9434357132,55.550495472,-5.6598997784,-2.9934357132000002,6.4027433863,60.99,-1.9500000000000002,61.0211651806,131.01,37.7501002216,-16.5534357132,41.2199745349,-5.6598997784,-2.9934357132000002,6.4027433863,43.41,-13.56,45.4785850703,129.46,51.8501002216,-46.1934357132,69.4425402472,-5.6598997784,-2.9934357132000002,6.4027433863,57.51,-43.2,71.9280202703,131.23,37.1501002216,4.6165642868,37.4358466218,-5.6598997784,-2.9934357132000002,6.4027433863,42.81,7.61,43.4811246405,130.5,52.1401002216,-2.9134357132,52.221433902,-5.6598997784,-2.9934357132000002,6.4027433863,57.8,0.08,57.8000553633,131.23,35.1001002216,8.3665642868,36.0834648216,-5.6598997784,-2.9934357132000002,6.4027433863,40.76,11.36,42.3134399452,129.46
2021-07-07 20:00:00,52.4430501885,-6.1947086804,52.8076502858,-5.4469498115,-2.8347086804,6.1404263331,57.89,-3.36,57.9874270855,131.01,36.3630501885,-17.2447086804,40.2448928,-5.4469498115,-2.8347086804,6.1404263331,41.81,-14.41,44.223570638300004,129.46,49.1230501885,-47.2847086804,68.1829724698,-5.4469498115,-2.8347086804,6.1404263331,54.57,-44.45,70.3824367296,131.23,35.8030501885,3.8552913196,36.0100218545,-5.4469498115,-2.8347086804,6.1404263331,41.25,6.69,41.7889770155,130.5,49.3930501885,-4.2347086804,49.5742490062,-5.4469498115,-2.8347086804,6.1404263331,54.84,-1.4,54.8578672571,131.23,33.7930501885,5.6852913196,34.2679555625,-5.4469498115,-2.8347086804,6.1404263331,39.24,8.52,40.1543023847,129.46
2021-07-07 20:30:00,49.3502001861,-7.7274708266,49.9515371514,-5.0497998139,-2.6374708266,5.6970808772,54.4,-5.09,54.637607012,130.85,33.5502001861,-18.4674708266,38.2970418082,-5.0497998139,-2.6374708266,5.6970808772,38.6,-15.83,41.7198861456,129.26,46.2302001861,-49.2774708266,67.5684877758,-5.0497998139,-2.6374708266,5.6970808772,51.28,-46.64,69.3175879557,131.08,33.0802001861,2.8725291734000002,33.2046844316,-5.0497998139,-2.6374708266,5.6970808772,38.13,5.51,38.5260561179,130.32,46.4702001861,-5.7974708266,46.8304406697,-5.0497998139,-2.6374708266,5.6970808772,51.52,-3.16,51.6168189644,131.08,31.1502001861,5.3625291734000005,31.6084117091,-5.0497998139,-2.6374708266,5.6970808772,36.2,8.0,37.073440628,129.26
2021-07-07 21:00:00,47.6110334674,-9.8193283196,48.6130611717,-5.0989665326,-2.6593283196,5.7507814088,52.71,-7.16,53.194075798,131.7,32.7910334674,-17.8893283196,37.3534462076,-5.0989665326,-2.6593283196,5.7507814088,37.89,-15.23,40.8363196187,130.06,44.5710334674,-51.9493283196,68.4493224014,-5.0989665326,-2.6593283196,5.7507814088,49.67,-49.29,69.9758029607,131.94,32.3510334674,3.6706716804,32.5586117178,-5.0989665326,-2.6593283196,5.7507814088,37.45,6.33,37.9811979801,131.15,44.9010334674,-7.8593283196,45.5836796241,-5.0989665326,-2.6593283196,5.7507814088,50.0,-5.2,50.269672766,131.94,30.4210334674,6.0606716804,31.0188816439,-5.0989665326,-2.6593283196,5.7507814088,35.52,8.72,36.5747016392,130.06
2021-07-07 21:30:00,46.0117667901,-10.979816681500001,47.3036896817,-4.8382332099,-2.5698166815,5.4783627454,50.85,-8.41,51.5407663893,132.73,31.6217667901,-18.0098166815,36.3907904809,-4.8382332099,-2.5698166815,5.4783627454,36.46,-15.44,39.5945097204,130.77,43.0917667901,-53.3198166815,68.5558401308,-4.8382332099,-2.5698166815,5.4783627454,47.93,-50.75,69.805783428,132.95,31.2117667901,3.6101833185,31.4198632994,-4.8382332099,-2.5698166815,5.4783627454,36.05,6.18,36.5758786634,131.87,43.3617667901,-9.0098166815,44.2879172663,-4.8382332099,-2.5698166815,5.4783627454,48.2,-6.44,48.6283209663,132.95,29.3217667901,4.8701833185000005,29.7234704105,-4.8382332099,-2.5698166815,5.4783627454,34.16,7.44,34.9608237889,130.77
2021-07-07 22:00:00,45.0916667751,-13.0898566974,46.9531975579,-4.7483332249,-2.5198566974,5.3755321774,49.84,-10.57,50.9485083197,133.1,31.2416667751,-16.9498566974,35.54348583,-4.7483332249,-2.5198566974,5.3755321774,35.99,-14.43,38.7750564152,131.04,42.2316667751,-55.6298566974,69.8440737269,-4.7483332249,-2.5198566974,5.3755321774,46.98,-53.11,70.9069284344,133.33,30.8416667751,4.7001433026,31.1977524275,-4.7483332249,-2.5198566974,5.3755321774,35.59,7.22,36.314962481,132.15,42.6116667751,-11.1198566974,44.0386802518,-4.7483332249,-2.5198566974,5.3755321774,47.36,-8.6,48.1344949075,133.33,28.9316667751,8.3201433026,30.1042543,-4.7483332249,-2.5198566974,5.3755321774,33.68,10.84,35.3814640737,131.04
2021-07-07 22:30:00,44.1855001064,-13.7077750314,46.2629605188,-4.7344998936,-2.5177750314000003,5.3623390746,48.92,-11.19,50.1834883204,133.62,30.8055001064,-17.2577750314,35.310191671,-4.7344998936,-2.5177750314000003,5.3623390746,35.54,-14.74,38.4754363198,131.24,41.3755001064,-56.1277750314,69.7299013267,-4.7344998936,-2.5177750314000003,5.3623390746,46.11,-53.61,70.7118391785,133.84,30.4055001064,4.3222249686,30.7111716709,-4.7344998936,-2.5177750314000003,5.3623390746,35.14,6.84,35.7995139632,132.33,41.6655001064,-11.6777750314,43.2710564789,-4.7344998936,-2.5177750314000003,5.3623390746,46.4,-9.16,47.2955135293,133.84,28.5055001064,8.4822249686,29.7407410253,-4.7344998936,-2.5177750314000003,5.3623390746,33.24,11.0,35.0128205091,131.24
2021-07-07 23:00:00,42.7511667395,-14.0388558803,44.9972413823,-4.5588332605,-2.4688558803,5.1844199343,47.31,-11.57,48.7042195297,133.51,29.9011667395,-17.5788558803,34.6856735042,-4.5588332605,-2.4688558803,5.1844199343,34.46,-15.11,37.6271670472,131.09,40.0211667395,-56.7388558803,69.433360525,-4.5588332605,-2.4688558803,5.1844199343,44.58,-54.27,70.2325373314,133.73,29.5511667395,4.1411441197,29.8399150516,-4.5588332605,-2.4688558803,5.1844199343,34.11,6.61,34.7445564082,132.19,40.3611667395,-12.1088558803,42.1384405419,-4.5588332605,-2.4688558803,5.1844199343,44.92,-9.64,45.9427469793,133.73,27.6811667395,6.4111441197,28.4139008406,-4.5588332605,-2.4688558803,5.1844199343,32.24,8.88,33.4405741578,131.09
2021-07-07 23:30:00,41.7186000548,-14.4629150871,44.1544731975,-4.1813999452,-2.3429150871,4.7930529527,45.9,-12.12,47.4731966482,134.02,29.1186000548,-16.9929150871,33.7142704549,-4.1813999452,-2.3429150871,4.7930529527,33.3,-14.65,36.3801113247,131.59,39.0686000548,-57.4529150871,69.4780034417,-4.1813999452,-2.3429150871,4.7930529527,43.25,-55.11,70.0547971234,134.24,28.778600054800002,4.8070849129,29.1773180137,-4.1813999452,-2.3429150871,4.7930529527,32.96,7.15,33.72660819,132.69,39.3786000548,-12.5029150871,41.3158205528,-4.1813999452,-2.3429150871,4.7930529527,43.56,-10.16,44.7291761605,134.24,26.8986000548,7.5370849129,27.934608175,-4.1813999452,-2.3429150871,4.7930529527,31.08,9.88,32.6125865273,131.59
2021-07-08 00:00:00,39.5235833902,-14.7479830722,42.1855028262,-3.5364166098,-2.1279830722,4.1272938342,43.06,-12.62,44.8712380039,134.31,27.2235833902,-17.6579830722,32.4488498838,-3.5364166098,-2.1279830722,4.1272938342,30.76,-15.53,34.4580687213,131.78,37.0035833902,-58.1379830722,68.9150945688,-3.5364166098,-2.1279830722,4.1272938342,40.54,-56.01,69.1419677186,134.55,26.9535833902,4.3620169278,27.3042643052,-3.5364166098,-2.1279830722,4.1272938342,30.49,6.49,31.1730685047,132.92,37.2635833902,-12.8879830722,39.429364118,-3.5364166098,-2.1279830722,4.1272938342,40.8,-10.76,42.1949949639,134.55,25.1035833902,6.3920169278,25.9045899299,-3.5364166098,-2.1279830722,4.1272938342,28.64,8.52,29.8804283771,131.78
2021-07-08 00:30:00,37.717566741,-16.0750526915,41.0002702417,-3.212433259,-2.0150526915,3.7921187736,40.93,-14.06,43.2775750245,135.05,26.107566741,-17.8050526915,31.6010275542,-3.212433259,-2.0150526915,3.7921187736,29.32,-15.79,33.3014489174,132.53,35.327566741,-59.4850526915,69.1845970253,-3.212433259,-2.0150526915,3.7921187736,38.54,-57.47,69.1963329953,135.29,25.877566741,4.1849473085,26.2137796666,-3.212433259,-2.0150526915,3.7921187736,29.09,6.2,29.74337069,133.68,35.627566741,-14.1750526915,38.3439125636,-3.212433259,-2.0150526915,3.7921187736,38.84,-12.16,40.6990319295,135.29,24.107566741,6.7049473084999995,25.0226116259,-3.212433259,-2.0150526915,3.7921187736,27.32,8.72,28.6778799774,132.53
2021-07-08 01:00:00,35.6598334014,-15.8978068764,39.0431041503,-3.9401665986000003,-1.9578068764,4.3997636971,39.6,-13.94,41.9819437378,135.17,26.1098334014,-18.5478068764,32.0272468403,-3.9401665986000003,-1.9578068764,4.3997636971,30.05,-16.59,34.3253638,132.53,33.3398334014,-59.0878068764,67.8447743949,-3.9401665986000003,-1.9578068764,4.3997636971,37.28,-57.13,68.2175585901,135.41,25.8898334014,3.3921931236000002,26.1111173208,-3.9401665986000003,-1.9578068764,4.3997636971,29.83,5.35,30.3059631096,133.68,33.5398334014,-14.0778068764,36.3745112825,-3.9401665986000003,-1.9578068764,4.3997636971,37.48,-12.12,39.3909228122,135.41,24.0998334014,6.8821931236000005,25.0632510294,-3.9401665986000003,-1.9578068764,4.3997636971,28.04,8.84,29.4004625814,132.53
2021-07-08 01:30:00,35.5827500485,-15.9521223108,38.9949010415,-3.7172499515,-1.9021223108,4.1756456372,39.3,-14.05,41.7359856718,134.85,25.8727500485,-19.1521223108,32.1901069287,-3.7172499515,-1.9021223108,4.1756456372,29.59,-17.25,34.2509941462,132.32,33.2627500485,-59.3921223108,68.0722758057,-3.7172499515,-1.9021223108,4.1756456372,36.98,-57.49,68.3565688138,135.09,25.6427500485,2.9278776892,25.8093606626,-3.7172499515,-1.9021223108,4.1756456372,29.36,4.83,29.7546382939,133.46,33.5227500485,-14.1421223108,36.3837105621,-3.7172499515,-1.9021223108,4.1756456372,37.24,-12.24,39.1999387755,135.09,23.8827500485,6.3778776892,24.71969,-3.7172499515,-1.9021223108,4.1756456372,27.6,8.28,28.8152459646,132.32
2021-07-08 02:00:00,35.2878333634,-16.2178468923,38.8361911277,-2.9521666366,-1.9078468923,3.5149918371,38.24,-14.31,40.8298138619,135.2,24.6278333634,-19.3078468923,31.2941388728,-2.9521666366,-1.9078468923,3.5149918371,27.58,-17.4,32.6100659306,132.71,33.0178333634,-59.7778468923,68.2903236125,-2.9521666366,-1.9078468923,3.5149918371,35.97,-57.87,68.137932167,135.43,24.4678333634,2.8221531077,24.6300511096,-2.9521666366,-1.9078468923,3.5149918371,27.42,4.73,27.8249761905,133.86,33.2478333634,-14.4278468923,36.2433606238,-2.9521666366,-1.9078468923,3.5149918371,36.2,-12.52,38.3039214703,135.43,22.7278333634,5.5721531077,23.4009251879,-2.9521666366,-1.9078468923,3.5149918371,25.68,7.48,26.7472017228,132.71
2021-07-08 02:30:00,34.4908833571,-16.6992239848,38.3208183165,-2.9191166429,-1.8792239848,3.4717034378,37.41,-14.82,40.2385449538,135.4,24.2008833571,-19.1692239848,30.872996347,-2.9191166429,-1.8792239848,3.4717034378,27.12,-17.29,32.1626880096,132.9,32.2808833571,-60.3092239848,68.4051016223,-2.9191166429,-1.8792239848,3.4717034378,35.2,-58.43,68.2136709172,135.64,24.0408833571,2.9707760152000002,24.2237400647,-2.9191166429,-1.8792239848,3.4717034378,26.96,4.85,27.3927745948,134.05,32.4808833571,-14.9192239848,35.7434053773,-2.9191166429,-1.8792239848,3.4717034378,35.4,-13.04,37.7253442662,135.64,22.2808833571,4.8007760152,22.7922182668,-2.9191166429,-1.8792239848,3.4717034378,25.2,6.68,26.0703356327,132.9
2021-07-08 03:00:00,33.5271333652,-17.3170702482,37.7352566397,-2.8728666348000003,-1.8370702481999999,3.4100131669,36.4,-15.48,39.5549036151,135.51,23.6871333651,-19.0870702482,30.4203309929,-2.8728666348000003,-1.8370702481999999,3.4100131669,26.56,-17.25,31.670113672,132.9,31.3671333652,-60.6370702482,68.2696956477,-2.8728666348000003,-1.8370702481999999,3.4100131669,34.24,-58.8,68.0427630244,135.75,23.5471333651,2.8929297518,23.7241761135,-2.8728666348000003,-1.8370702481999999,3.4100131669,26.42,4.73,26.8400689269,134.05,31.5671333652,-15.5170702482,35.174754839,-2.8728666348000003,-1.8370702481999999,3.4100131669,34.44,-13.68,37.0574688828,135.75,21.8071333651,5.0029297518,22.3736535172,-2.8728666348000003,-1.8370702481999999,3.4100131669,24.68,6.84,25.6103104237,132.9
2021-07-08 03:30:00,33.3054500209,-16.6684473407,37.2436590286,-2.7445499791,-1.8084473407,3.2867972818,36.05,-14.86,38.9925903218,135.05,23.3254500209,-19.7184473407,30.5433099746,-2.7445499791,-1.8084473407,3.2867972818,26.07,-17.91,31.629306031,132.55,31.1754500209,-59.9484473407,67.5701489014,-2.7445499791,-1.8084473407,3.2867972818,33.92,-58.14,67.3114106226,135.29,23.2054500209,2.2815526593,23.3173410407,-2.7445499791,-1.8084473407,3.2867972818,25.95,4.09,26.270336884,133.68,31.3354500209,-14.8884473407,34.692597081,-2.7445499791,-1.8084473407,3.2867972818,34.08,-13.08,36.503873767,135.29,21.4954500209,3.9915526593,21.862910699,-2.7445499791,-1.8084473407,3.2867972818,24.24,5.8,24.9242372,132.55
2021-07-08 04:00:00,33.4202666924,-16.5800085902,37.3069820629,-2.6997333076,-1.8100085902,3.2503370638,36.12,-14.77,39.0231636339,135.05,23.1302666924,-19.6300085902,30.3372127018,-2.6997333076,-1.8100085902,3.2503370638,25.83,-17.82,31.3805879486,132.55,31.2702666924,-59.9900085902,67.6507997711,-2.6997333076,-1.8100085902,3.2503370638,33.97,-58.18,67.371160744,135.29,23.0102666924,2.4199914098,23.1371720761,-2.6997333076,-1.8100085902,3.2503370638,25.71,4.23,26.055651978,133.68,31.4602666924,-14.8500085902,34.7889513422,-2.6997333076,-1.8100085902,3.2503370638,34.16,-13.04,36.5642885887,135.29,21.3002666924,4.7099914098,21.8147972773,-2.6997333076,-1.8100085902,3.2503370638,24.0,6.52,24.8698693201,132.55
2021-07-08 04:30:00,33.1504500069,-16.5851006687,37.0677474342,-2.7595499931000003,-1.8251006687,3.3084903832,35.91,-14.76,38.8250653573,135.18,23.2104500069,-19.5651006687,30.356517483,-2.7595499931000003,-1.8251006687,3.3084903832,25.97,-17.74,31.4507313111,132.67,31.0204500069,-59.8751006687,67.4336414463,-2.7595499931000003,-1.8251006687,3.3084903832,33.78,-58.05,67.1631662446,135.41,23.1004500069,2.4248993313,23.2273745242,-2.7595499931000003,-1.8251006687,3.3084903832,25.86,4.25,26.2069093943,133.81,31.2004500069,-14.8251006687,34.5434753675,-2.7595499931000003,-1.8251006687,3.3084903832,33.96,-13.0,36.3631901791,135.41,21.4004500069,5.9748993313,22.2188812166,-2.7595499931000003,-1.8251006687,3.3084903832,24.16,7.8,25.387902631,132.67
2021-07-08 05:00:00,32.9521500032,-16.5061415017,36.8550796649,-2.8178499968,-1.8261415017,3.3578373083,35.77,-14.68,38.6651690802,134.99,23.1321500032,-19.4361415017,30.2135724508,-2.8178499968,-1.8261415017,3.3578373083,25.95,-17.61,31.3610363349,132.47,30.8221500032,-59.9661415017,67.4236090507,-2.8178499968,-1.8261415017,3.3578373083,33.64,-58.14,67.1707466089,135.21,23.0121500032,2.6238584983,23.1612538777,-2.8178499968,-1.8261415017,3.3578373083,25.83,4.45,26.2105207884,133.61,30.9821500032,-14.7461415017,34.3124220656,-2.8178499968,-1.8261415017,3.3578373083,33.8,-12.92,36.1851682323,135.21,21.3021500032,6.0938584983,22.1566402271,-2.8178499968,-1.8261415017,3.3578373083,24.12,7.92,25.3870203057,132.47
2021-07-08 05:30:00,33.5839999982,-16.1351727393,37.2589432916,-2.9060000018,-1.8651727393000002,3.4530718727,36.49,-14.27,39.1810285725,135.23,23.6239999982,-19.3151727393,30.5150663421,-2.9060000018,-1.8651727393000002,3.4530718727,26.53,-17.45,31.7544233139,132.7,31.4139999982,-59.4751727393,67.2616946579,-2.9060000018,-1.8651727393000002,3.4530718727,34.32,-57.61,67.0579935578,135.46,23.4739999982,2.6948272607,23.6281774557,-2.9060000018,-1.8651727393000002,3.4530718727,26.38,4.5600000000000005,26.7712158857,133.83,31.5739999982,-14.3851727393,34.6965512785,-2.9060000018,-1.8651727393000002,3.4530718727,34.48,-12.52,36.6827043714,135.46,21.7739999982,5.3348272607,22.4180163668,-2.9060000018,-1.8651727393000002,3.4530718727,24.68,7.2,25.7088000498,132.7
2021-07-08 06:00:00,34.4718333272,-15.6982552223,37.8779950626,-3.0781666728,-1.9182552223,3.6269564601,37.55,-13.78,39.9986362268,134.95,24.1818333272,-19.1382552223,30.8388371379,-3.0781666728,-1.9182552223,3.6269564601,27.26,-17.22,32.2433869189,132.44,32.2418333272,-58.8482552223,67.1018104004,-3.0781666728,-1.9182552223,3.6269564601,35.32,-56.93,66.9964722952,135.17,24.0318333272,2.7817447777,24.1922945806,-3.0781666728,-1.9182552223,3.6269564601,27.11,4.7,27.514398049,133.58,32.4818333272,-13.9582552223,35.3539585499,-3.0781666728,-1.9182552223,3.6269564601,35.56,-12.04,37.5429780385,135.17,22.2818333272,6.0417447777,23.0864197393,-3.0781666728,-1.9182552223,3.6269564601,25.36,7.96,26.5799021819,132.44
2021-07-08 06:30:00,37.5934166591,-14.6996564082,40.3651443033,-3.7865833409,-2.1196564082,4.3394880673,41.38,-12.58,43.2499803468,134.61,26.7434166591,-18.1996564082,32.3486912869,-3.7865833409,-2.1196564082,4.3394880673,30.53,-16.08,34.5057574906,132.17,35.1534166591,-57.9296564082,67.7614034269,-3.7865833409,-2.1196564082,4.3394880673,38.94,-55.81,68.0520367072,134.83,26.4834166591,3.7503435918,26.747643541,-3.7865833409,-2.1196564082,4.3394880673,30.27,5.87,30.8339066613,133.29,35.4134166591,-12.8396564082,37.669176473,-3.7865833409,-2.1196564082,4.3394880673,39.2,-10.72,40.6393700739,134.83,24.6534166591,4.1603435918,25.0019881563,-3.7865833409,-2.1196564082,4.3394880673,28.44,6.28,29.1251094419,132.17
2021-07-08 07:00:00,40.2415833248,-13.2497205175,42.3667336749,-4.2584166752,-2.2997205175,4.8397135285,44.5,-10.95,45.8274208308,134.73,28.6115833248,-17.7197205175,33.6542894082,-4.2584166752,-2.2997205175,4.8397135285,32.87,-15.42,36.3072072735,132.17,37.6415833248,-56.2397205175,67.6741823673,-4.2584166752,-2.2997205175,4.8397135285,41.9,-53.94,68.3017832857,134.95,28.2915833248,4.1302794825,28.5914829211,-4.2584166752,-2.2997205175,4.8397135285,32.55,6.43,33.1790204798,133.29,37.9415833248,-11.379720517500001,39.6113845283,-4.2584166752,-2.2997205175,4.8397135285,42.2,-9.08,43.1658012783,134.95,26.4615833248,6.7002794825,27.2966872935,-4.2584166752,-2.2997205175,4.8397135285,30.72,9.0,32.0112230319,132.17
2021-07-08 07:30:00,44.8122499903,-10.6618262769,46.063133727,-4.8577500097,-2.5318262769,5.4779448202,49.67,-8.13,50.3309626373,134.23,31.6922499903,-17.0518262769,35.9883799139,-4.8577500097,-2.5318262769,5.4779448202,36.55,-14.52,39.3285252711,131.84,41.9222499903,-52.9418262769,67.5300822877,-4.8577500097,-2.5318262769,5.4779448202,46.78,-50.41,68.7716256897,134.44,31.2722499903,4.4881737231,31.5926783104,-4.8577500097,-2.5318262769,5.4779448202,36.13,7.02,36.8056694002,132.95,42.2622499903,-8.7318262769,43.1548672153,-4.8577500097,-2.5318262769,5.4779448202,47.12,-6.2,47.5261443839,134.44,29.3822499903,8.4681737231,30.5782043406,-4.8577500097,-2.5318262769,5.4779448202,34.24,11.0,35.9635593344,131.84
2021-07-08 08:00:00,48.5460833231,-7.9750929171,49.1967916946,-5.1339166769,-2.6150929171,5.7615806347,53.68,-5.36,53.9469368917,133.03,33.6960833231,-16.6750929171,37.5963396504,-5.1339166769,-2.6150929171,5.7615806347,38.83,-14.06,41.2971245972,130.87,45.4460833231,-49.8150929171,67.4306308123,-5.1339166769,-2.6150929171,5.7615806347,50.58,-47.2,69.1821971319,133.23,33.2160833231,4.6949070829,33.5462418736,-5.1339166769,-2.6150929171,5.7615806347,38.35,7.31,39.0404738701,131.95,45.7460833231,-6.0550929171,46.1450787152,-5.1339166769,-2.6150929171,5.7615806347,50.88,-3.44,50.9961567179,133.23,31.2260833231,7.5049070829,32.1152909067,-5.1339166769,-2.6150929171,5.7615806347,36.36,10.12,37.7420720152,130.87
2021-07-08 08:30:00,51.9997499893,-5.7491362013,52.3165993353,-5.3402500107,-2.7691362013000003,6.0155120711,57.34,-2.98,57.4173841271,132.17,35.2597499893,-15.9691362013,38.7074060139,-5.3402500107,-2.7691362013000003,6.0155120711,40.6,-13.2,42.6919196102,130.27,48.7097499893,-47.2291362013,67.8471152692,-5.3402500107,-2.7691362013000003,6.0155120711,54.05,-44.46,69.9863851045,132.37,34.7097499893,5.2408637987,35.1031821588,-5.3402500107,-2.7691362013000003,6.0155120711,40.05,8.01,40.8431463039,131.33,49.0197499893,-3.8091362013000003,49.1675239118,-5.3402500107,-2.7691362013000003,6.0155120711,54.36,-1.04,54.3699475814,132.37,32.6997499893,8.5108637987,33.7891765505,-5.3402500107,-2.7691362013000003,6.0155120711,38.04,11.28,39.6771974817,130.27
2021-07-08 09:00:00,52.2692499899,-4.7826670304,52.4876023307,-5.0507500101,-2.7826670304,5.7665684307,57.32,-2.0,57.3548812221,131.48,35.8692499899,-16.0926670304,39.3138274274,-5.0507500101,-2.7826670304,5.7665684307,40.92,-13.31,43.030250987,129.79,48.9692499899,-46.1626670304,67.2976914309,-5.0507500101,-2.7826670304,5.7665684307,54.02,-43.38,69.2819226061,131.7,35.3292499899,5.0673329696,35.6908078961,-5.0507500101,-2.7826670304,5.7665684307,40.38,7.85,41.1359562913,130.82,49.2292499899,-2.8626670304,49.31241139,-5.0507500101,-2.7826670304,5.7665684307,54.28,-0.08,54.2800589535,131.7,33.3092499899,7.0973329696,34.0569856296,-5.0507500101,-2.7826670304,5.7665684307,38.36,9.88,39.6119173987,129.79
2021-07-08 09:30:00,52.8931666582,-3.3411858127,52.9985905639,-4.2568333418,-2.6811858127,5.0308436134,57.15,-0.66,57.1538108966,131.26,36.5931666582,-16.3611858127,40.0842643349,-4.2568333418,-2.6811858127,5.0308436134,40.85,-13.68,43.0797504635,129.67,49.5731666582,-44.9711858127,66.9321029545,-4.2568333418,-2.6811858127,5.0308436134,53.83,-42.29,68.4551897229,131.47,36.0531666582,4.9588141873,36.3925907875,-4.2568333418,-2.6811858127,5.0308436134,40.31,7.64,41.0276211838,130.7,49.8231666582,-1.4411858127000001,49.8440061832,-4.2568333418,-2.6811858127,5.0308436134,54.08,1.24,54.0942141083,131.47,34.0231666582,9.5588141873,35.3404413967,-4.2568333418,-2.6811858127,5.0308436134,38.28,12.24,40.1892522946,129.67
