Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-07-08 10:00:00,53.1394166608,-2.5435796447,53.2002575225,-2.9105833392,-2.4235796447,3.7875102202,56.05,-0.12,56.0501284566,131.51,36.3594166608,-15.9935796447,39.7215529627,-2.9105833392,-2.4235796447,3.7875102202,39.27,-13.57,41.5484993712,130.09,49.8794166608,-44.2935796447,66.7074014197,-2.9105833392,-2.4235796447,3.7875102202,52.79,-41.87,67.3786390483,131.73,35.8494166608,5.3564203553,36.2473711315,-2.9105833392,-2.4235796447,3.7875102202,38.76,7.78,39.5331000555,131.13,50.1294166608,-0.7835796447000001,50.1355404061,-2.9105833392,-2.4235796447,3.7875102202,53.04,1.6400000000000001,53.0653483923,131.73,33.8494166608,9.4564203553,35.1455102995,-2.9105833392,-2.4235796447,3.7875102202,36.76,11.88,38.632007455,130.09
2021-07-08 10:30:00,53.5252499969,-2.2298405652,53.5716769961,-1.5547500031,-2.1498405652,2.6531230707,55.08,-0.08,55.0800580973,131.65,36.0752499969,-15.6098405652,39.3076428295,-1.5547500031,-2.1498405652,2.6531230707,37.63,-13.46,39.9648407979,130.27,50.3052499969,-44.0698405652,66.8787636301,-1.5547500031,-2.1498405652,2.6531230707,51.86,-41.92,66.6839260992,131.86,35.6052499969,5.7601594348,36.0681752249,-1.5547500031,-2.1498405652,2.6531230707,37.16,7.91,37.9925479535,131.29,50.4852499969,-0.4298405652,50.487079834,-1.5547500031,-2.1498405652,2.6531230707,52.04,1.72,52.0684165306,131.86,33.6452499969,10.1301594348,35.137202187,-1.5547500031,-2.1498405652,2.6531230707,35.2,12.28,37.2805364768,130.27
2021-07-08 11:00:00,54.225416663,-2.4821063883,54.2821947272,-1.844583337,-2.1821063883,2.857284721,56.07,-0.30000000000000004,56.0708025625,131.76,36.295416663,-14.6721063883,39.1487927861,-1.844583337,-2.1821063883,2.857284721,38.14,-12.49,40.1330250542,130.35,50.945416663,-44.2521063883,67.4809928703,-1.844583337,-2.1821063883,2.857284721,52.79,-42.07,67.5031036324,131.97,35.815416663,6.6178936117,36.4217048832,-1.844583337,-2.1821063883,2.857284721,37.66,8.8,38.6744825434,131.43,51.195416663,-0.6621063883,51.1996979695,-1.844583337,-2.1821063883,2.857284721,53.04,1.52,53.061775319,131.97,33.795416663,10.2178936117,35.3063101624,-1.844583337,-2.1821063883,2.857284721,35.64,12.4,37.735521726900004,130.35
2021-07-08 11:30:00,55.4100666629,-2.0970543257,55.449735116,-2.2699333371,-2.1170543257,3.1039517349,57.68,0.02,57.6800034674,131.29,35.7000666629,-14.3870543257,38.4900258756,-2.2699333371,-2.1170543257,3.1039517349,37.97,-12.27,39.9033056275,129.81,52.0700666629,-43.6270543257,67.9309333913,-2.2699333371,-2.1170543257,3.1039517349,54.34,-41.51,68.3806675896,131.5,35.2200666629,6.7929456743,35.8691679117,-2.2699333371,-2.1170543257,3.1039517349,37.49,8.91,38.5342471057,130.88,52.2900666629,-0.2770543257,52.2908006318,-2.2699333371,-2.1170543257,3.1039517349,54.56,1.8399999999999999,54.5910175762,131.5,33.2100666629,9.4029456743,34.515560478,-2.2699333371,-2.1170543257,3.1039517349,35.48,11.52,37.3033617788,129.81
2021-07-08 12:00:00,54.3181666647,-1.8997684947,54.3513785488,-0.9618333353,-2.1097684947,2.3186734281,55.28,0.21,55.280398877,131.29,36.5381666647,-14.2197684947,39.2076451634,-0.9618333353,-2.1097684947,2.3186734281,37.5,-12.11,39.4068788411,129.81,51.0881666647,-43.3997684947,67.0338770963,-0.9618333353,-2.1097684947,2.3186734281,52.05,-41.29,66.4384421852,131.5,36.0581666647,6.9302315053,36.7181085017,-0.9618333353,-2.1097684947,2.3186734281,37.02,9.04,38.1077682369,130.88,51.3181666647,-0.0697684947,51.3182140908,-0.9618333353,-2.1097684947,2.3186734281,52.28,2.04,52.3197859323,131.5,34.0381666647,7.2502315053,34.8017621217,-0.9618333353,-2.1097684947,2.3186734281,35.0,9.36,36.2299544576,129.81
2021-07-08 12:30:00,55.9023500008,-1.137246444,55.9139165601,-1.1776499992,-2.007246444,2.3272081573,57.08,0.87,57.0866297832,131.29,36.2823500008,-14.617246444,39.1161451985,-1.1776499992,-2.007246444,2.3272081573,37.46,-12.61,39.5254816542,129.81,52.5823500008,-42.617246444,67.6840692193,-1.1776499992,-2.007246444,2.3272081573,53.76,-40.61,67.3743994407,131.5,35.8123500008,6.542753556,36.4051100352,-1.1776499992,-2.007246444,2.3272081573,36.99,8.55,37.9652815082,130.88,52.7423500008,0.6727535560000001,52.7466404708,-1.1776499992,-2.007246444,2.3272081573,53.92,2.68,53.9865612908,131.5,33.8223500008,9.432753556,35.1130773249,-1.1776499992,-2.007246444,2.3272081573,35.0,11.44,36.8221889626,129.81
2021-07-08 13:00:00,55.2965166819,-1.4047164321,55.3143560516,-0.9734833181,-2.0447164321,2.2646269137,56.27,0.64,56.2736394771,131.18,36.5865166819,-14.8247164321,39.4758840332,-0.9734833181,-2.0447164321,2.2646269137,37.56,-12.78,39.6747022673,129.81,52.0065166819,-42.9147164321,67.4266317105,-0.9734833181,-2.0447164321,2.2646269137,52.98,-40.87,66.912161077,131.39,36.1165166819,6.3752835679,36.6748826557,-0.9734833181,-2.0447164321,2.2646269137,37.09,8.42,38.0337284525,130.88,52.2265166819,0.3952835679,52.2280125395,-0.9734833181,-2.0447164321,2.2646269137,53.2,2.44,53.2559254919,131.39,34.1065166819,9.6752835679,35.4523002398,-0.9734833181,-2.0447164321,2.2646269137,35.08,11.72,36.9860081653,129.81
2021-07-08 13:30:00,56.5560000327,-1.1418260673,56.5675251931,-1.6139999673,-1.8818260673,2.4791662392,58.17,0.74,58.1747067032,131.31,35.7760000327,-14.4918260673,38.5996787695,-1.6139999673,-1.8818260673,2.4791662392,37.39,-12.61,39.4591459614,129.92,53.1760000327,-42.7218260673,68.2117394735,-1.6139999673,-1.8818260673,2.4791662392,54.79,-40.84,68.3362985536,131.53,35.3160000327,6.7381739327,35.9530644905,-1.6139999673,-1.8818260673,2.4791662392,36.93,8.62,37.9226752748,131.0,53.4260000327,0.6781739327,53.4303041296,-1.6139999673,-1.8818260673,2.4791662392,55.04,2.56,55.0995027201,131.53,33.3060000327,10.5581739327,34.9394429689,-1.6139999673,-1.8818260673,2.4791662392,34.92,12.44,37.0696641474,129.92
2021-07-08 14:00:00,54.8048667266,-1.9238117789,54.838622053,-2.2251332734,-2.2638117789,3.1742813132,57.03,0.34,57.0310134927,131.31,37.1848667266,-15.0638117789,40.1202285485,-2.2251332734,-2.2638117789,3.1742813132,39.41,-12.8,41.4365551174,130.0,51.4848667266,-43.5638117789,67.4425473908,-2.2251332734,-2.2638117789,3.1742813132,53.71,-41.3,67.7528899753,131.53,36.6748667266,6.2061882211,37.1962716095,-2.2251332734,-2.2638117789,3.1742813132,38.9,8.47,39.8114418227,131.0,51.6948667266,-0.0638117789,51.6949061109,-2.2251332734,-2.2638117789,3.1742813132,53.92,2.2,53.9648626423,131.53,34.6548667266,9.6561882211,35.9750157581,-2.2251332734,-2.2638117789,3.1742813132,36.88,11.92,38.7584932628,130.0
2021-07-08 14:30:00,54.7146334117,-1.8835234967,54.7470434831,-1.5653665882999999,-2.1035234967,2.6220571422,56.28,0.22,56.2804299913,131.57,36.0546334117,-15.0235234967,39.0594783466,-1.5653665882999999,-2.1035234967,2.6220571422,37.62,-12.92,39.7767620603,130.16,51.4346334117,-43.4735234967,67.345888957,-1.5653665882999999,-2.1035234967,2.6220571422,53.0,-41.37,67.2344918922,131.78,35.5846334117,6.2164765033,36.1235479316,-1.5653665882999999,-2.1035234967,2.6220571422,37.15,8.32,38.0702626731,131.17,51.6346334117,-0.10352349670000001,51.63473719,-1.5653665882999999,-2.1035234967,2.6220571422,53.2,2.0,53.2375807114,131.78,33.5946334117,8.4964765033,34.6524098302,-1.5653665882999999,-2.1035234967,2.6220571422,35.16,10.6,36.7230935516,130.16
2021-07-08 15:00:00,53.3338501262,-2.0262856428,53.3723280623,-0.4261498738,-1.9062856428,1.9533378271,53.76,-0.12,53.7601339284,131.45,35.4338501262,-15.2062856428,38.558901149,-0.4261498738,-1.9062856428,1.9533378271,35.86,-13.3,38.2469554344,130.02,50.1738501262,-43.7362856428,66.5603329192,-0.4261498738,-1.9062856428,1.9533378271,50.6,-41.83,65.6514196343,131.65,35.0138501262,6.0737143572,35.5367374242,-0.4261498738,-1.9062856428,1.9533378271,35.44,7.98,36.3273175448,131.08,50.3338501262,-0.2662856428,50.3345544986,-0.4261498738,-1.9062856428,1.9533378271,50.76,1.6400000000000001,50.7864863916,131.65,33.0538501262,7.8937143572,33.9833449578,-0.4261498738,-1.9062856428,1.9533378271,33.48,9.8,34.8848161813,130.02
2021-07-08 15:30:00,53.5582501307,-2.2154689828,53.6040526441,-0.5817498693,-1.8854689828,1.9731766762,54.14,-0.33,54.1410057166,131.59,35.0682501307,-15.2954689828,38.2587707413,-0.5817498693,-1.8854689828,1.9731766762,35.65,-13.41,38.088720115,130.17,50.3982501307,-44.1554689828,67.0051420215,-0.5817498693,-1.8854689828,1.9731766762,50.98,-42.27,66.2247181949,131.8,34.6482501307,6.0845310172,35.1784416201,-0.5817498693,-1.8854689828,1.9731766762,35.23,7.97,36.1202685483,131.24,50.6182501307,-0.4454689828,50.6202102812,-0.5817498693,-1.8854689828,1.9731766762,51.2,1.44,51.2202459971,131.8,32.7382501307,7.8345310172,33.6626335553,-0.5817498693,-1.8854689828,1.9731766762,33.32,9.72,34.7088000369,130.17
2021-07-08 16:00:00,53.902383591,-2.4099205971,53.9562292425,-0.857616409,-2.0499205971,2.222089188,54.76,-0.36,54.7611833327,131.86,35.952383591,-15.3099205971,39.0764322138,-0.857616409,-2.0499205971,2.222089188,36.81,-13.26,39.1254865784,130.44,50.692383591,-44.3299205971,67.3413662935,-0.857616409,-2.0499205971,2.222089188,51.55,-42.28,66.6708399527,132.08,35.522383591,6.0800794029,36.0389664326,-0.857616409,-2.0499205971,2.222089188,36.38,8.13,37.2773563977,131.51,50.902383591,-0.6099205971,50.9060375435,-0.857616409,-2.0499205971,2.222089188,51.76,1.44,51.7800270375,132.08,33.542383591,6.5500794029,34.175942374,-0.857616409,-2.0499205971,2.222089188,34.4,8.6,35.4587083803,130.44
2021-07-08 16:30:00,55.1121335534,-2.5404009977,55.1706525431,-1.6678664466000002,-2.1004009977,2.6820631676,56.78,-0.44,56.7817048,131.86,36.6321335534,-15.5404009977,39.7921760129,-1.6678664466000002,-2.1004009977,2.6820631676,38.3,-13.44,40.5896982004,130.44,51.8021335534,-44.4304009977,68.2460370534,-1.6678664466000002,-2.1004009977,2.6820631676,53.47,-42.33,68.1972858697,132.08,36.1621335534,5.8695990023,36.6353940279,-1.6678664466000002,-2.1004009977,2.6820631676,37.83,7.97,38.6604423151,131.51,52.0521335534,-0.7404009977,52.0573991004,-1.6678664466000002,-2.1004009977,2.6820631676,53.72,1.3599999999999999,53.7372124324,132.08,34.1721335534,7.6995990023,35.0288243649,-1.6678664466000002,-2.1004009977,2.6820631676,35.84,9.8,37.1556940455,130.44
2021-07-08 17:00:00,56.2325667859,-2.7488798899,56.2997149903,-3.4974332141,-2.4388798899,4.2638215493,59.73,-0.31,59.730804448,131.95,37.7525667859,-15.9588798899,40.9870973145,-3.4974332141,-2.4388798899,4.2638215493,41.25,-13.52,43.4091338315,130.51,52.7625667859,-44.6488798899,69.1188174758,-3.4974332141,-2.4388798899,4.2638215493,56.26,-42.21,70.3340010237,132.16,37.2025667859,5.5111201101,37.6085551481,-3.4974332141,-2.4388798899,4.2638215493,40.7,7.95,41.4691752993,131.51,53.1025667859,-0.8388798899000001,53.1091924127,-3.4974332141,-2.4388798899,4.2638215493,56.6,1.6,56.6226103249,132.16,35.2225667859,6.5611201101,35.828445516,-3.4974332141,-2.4388798899,4.2638215493,38.72,9.0,39.752212517,130.51
2021-07-08 17:30:00,55.3018501362,-5.0272952178,55.5298867791,-8.7981498638,-4.2872952178,9.7871518487,64.1,-0.74,64.1042713085,131.95,40.5318501362,-16.7672952178,43.8631173583,-8.7981498638,-4.2872952178,9.7871518487,49.33,-12.48,50.8841753397,130.51,51.6318501362,-46.7772952178,69.6703903849,-8.7981498638,-4.2872952178,9.7871518487,60.43,-42.49,73.8727622335,132.16,39.7818501362,4.6527047822,40.0530056557,-8.7981498638,-4.2872952178,9.7871518487,48.58,8.94,49.3957488049,131.59,52.0418501362,-2.9672952178000003,52.1263753441,-8.7981498638,-4.2872952178,9.7871518487,60.84,1.32,60.8543178419,132.16,37.6418501362,5.6327047822,38.0609543344,-8.7981498638,-4.2872952178,9.7871518487,46.44,9.92,47.4876826135,130.51
2021-07-08 18:00:00,57.207600139,-5.0524753313,57.4302796496,-9.042399861,-4.1924753313,9.9670379076,66.25,-0.86,66.2555816517,131.95,39.337600139,-16.8024753313,42.7758104769,-9.042399861,-4.1924753313,9.9670379076,48.38,-12.61,49.9963648679,130.33,53.417600139,-46.7924753313,71.0139123851,-9.042399861,-4.1924753313,9.9670379076,62.46,-42.6,75.604309401,132.16,38.597600139,4.6375246687,38.8752025273,-9.042399861,-4.1924753313,9.9670379076,47.64,8.83,48.4514034884,131.37,53.837600139,-2.9524753313,53.9184968198,-9.042399861,-4.1924753313,9.9670379076,62.88,1.24,62.8922252747,132.16,36.437600139,4.3275246687,36.6936802957,-9.042399861,-4.1924753313,9.9670379076,45.48,8.52,46.2711659676,130.33
2021-07-08 18:30:00,56.6521667583,-5.7010982808,56.938304506,-9.7478332417,-4.3510982808,10.6748446901,66.4,-1.35,66.4137222267,131.86,39.4621667583,-17.3810982808,43.1203569408,-9.7478332417,-4.3510982808,10.6748446901,49.21,-13.03,50.9058444582,130.33,52.8721667583,-47.6410982808,71.1697988132,-9.7478332417,-4.3510982808,10.6748446901,62.62,-43.29,76.1267922613,132.08,38.7021667583,4.1789017192,38.9271233379,-9.7478332417,-4.3510982808,10.6748446901,48.45,8.53,49.1951562656,131.37,53.3321667583,-3.5510982808,53.4502601503,-9.7478332417,-4.3510982808,10.6748446901,63.08,0.8,63.0850727193,132.08,36.5721667583,6.9289017192,37.2227492325,-9.7478332417,-4.3510982808,10.6748446901,46.32,11.28,47.6736908577,130.33
2021-07-08 19:00:00,55.9713834305,-6.1944049788,56.3131105176,-10.3686165695,-4.5144049788,11.3087604041,66.34,-1.6800000000000002,66.3612688245,132.18,39.1713834305,-18.1144049788,43.1570266306,-10.3686165695,-4.5144049788,11.3087604041,49.54,-13.6,51.3728683256,130.58,52.1813834305,-48.4044049788,71.1750180756,-10.3686165695,-4.5144049788,11.3087604041,62.55,-43.89,76.4122673397,132.4,38.4113834305,3.6055950212,38.5802370716,-10.3686165695,-4.5144049788,11.3087604041,48.78,8.12,49.4512163652,131.67,52.7113834305,-4.0344049788,52.8655499043,-10.3686165695,-4.5144049788,11.3087604041,63.08,0.48,63.0818262259,132.4,36.3113834305,5.2455950212,36.6883201273,-10.3686165695,-4.5144049788,11.3087604041,46.68,9.76,47.6894118228,130.58
2021-07-08 19:30:00,54.8141334934,-6.789256878,55.2329905002,-10.6558665066,-4.569256878,11.5942054244,65.47,-2.22,65.5076278001,132.77,38.4841334934,-18.879256878,42.8655441002,-10.6558665066,-4.569256878,11.5942054244,49.14,-14.31,51.1812045579,131.24,51.0741334934,-49.079256878,70.8331883216,-10.6558665066,-4.569256878,11.5942054244,61.73,-44.51,76.1034361905,132.99,37.7541334934,2.920743122,37.8669425254,-10.6558665066,-4.569256878,11.5942054244,48.41,7.49,48.9860000408,132.29,51.5441334934,-4.649256878,51.7533891364,-10.6558665066,-4.569256878,11.5942054244,62.2,-0.08,62.2000514469,132.99,35.6641334934,6.310743122,36.2181708068,-10.6558665066,-4.569256878,11.5942054244,46.32,10.88,47.5806347162,131.24
2021-07-08 20:00:00,53.2557834872,-8.1470071032,53.8753394381,-10.9942165128,-4.6470071032,11.93597385,64.25,-3.5,64.3452601207,132.77,37.5857834872,-19.2570071032,42.2317823791,-10.9942165128,-4.6470071032,11.93597385,48.58,-14.61,50.7293652631,131.24,49.6057834872,-50.0170071032,70.4445509244,-10.9942165128,-4.6470071032,11.93597385,60.6,-45.37,75.7020270534,132.99,36.8557834872,2.3129928968,36.928291493,-10.9942165128,-4.6470071032,11.93597385,47.85,6.96,48.3535324459,132.29,50.0457834872,-6.0070071032,50.4050054973,-10.9942165128,-4.6470071032,11.93597385,61.04,-1.3599999999999999,61.055148841,132.99,34.7657834872,4.7929928968,35.0946218442,-10.9942165128,-4.6470071032,11.93597385,45.76,9.44,46.7235615081,131.24
2021-07-08 20:30:00,51.0158834138,-9.1512184543,51.8301568557,-10.9341165862,-4.5912184543,11.8589288056,61.95,-4.5600000000000005,62.1175989555,132.24,36.0458834138,-20.1212184543,41.2815835835,-10.9341165862,-4.5912184543,11.8589288056,46.98,-15.53,49.4803122464,130.6,47.4858834138,-50.9512184543,69.6486596107,-10.9341165862,-4.5912184543,11.8589288056,58.42,-46.36,74.5797961917,132.47,35.3558834138,1.4487815457,35.3855543963,-10.9341165862,-4.5912184543,11.8589288056,46.29,6.04,46.6823917554,131.65,47.9058834138,-7.0312184543,48.4191253391,-10.9341165862,-4.5912184543,11.8589288056,58.84,-2.44,58.8905697035,132.47,33.3458834138,3.7287815457,33.5537144361,-10.9341165862,-4.5912184543,11.8589288056,44.28,8.32,45.0548643323,130.6
2021-07-08 21:00:00,49.6772334733,-9.9143088987,50.65689535,-10.7427665267,-4.5043088987,11.6488553645,60.42,-5.41,60.6617218681,132.08,34.8372334733,-20.8443088987,40.5970202051,-10.7427665267,-4.5043088987,11.6488553645,45.58,-16.34,48.4203676153,130.43,46.2372334733,-51.4743088987,69.1916630517,-10.7427665267,-4.5043088987,11.6488553645,56.98,-46.97,73.8437627698,132.31,34.1972334733,0.6256911013,34.2029569859,-10.7427665267,-4.5043088987,11.6488553645,44.94,5.13,45.2318527147,131.52,46.6572334733,-7.8243088987,47.3087438548,-10.7427665267,-4.5043088987,11.6488553645,57.4,-3.32,57.4959337693,132.31,32.1772334733,3.9356911012999998,32.4170328445,-10.7427665267,-4.5043088987,11.6488553645,42.92,8.44,43.7419706918,130.43
2021-07-08 21:30:00,48.4786168368,-10.678440176,49.640763239500004,-10.4513831632,-4.418440176,11.3469830181,58.93,-6.26,59.2615600537,131.79,33.8486168368,-21.388440176,40.0399080284,-10.4513831632,-4.418440176,11.3469830181,44.3,-16.97,47.4391283647,130.14,45.1186168368,-52.188440176,68.9878458373,-10.4513831632,-4.418440176,11.3469830181,55.57,-47.77,73.2802688314,132.02,33.2586168368,0.081559824,33.2587168409,-10.4513831632,-4.418440176,11.3469830181,43.71,4.5,43.9410298013,131.25,45.5086168368,-8.578440176,46.3100835915,-10.4513831632,-4.418440176,11.3469830181,55.96,-4.16,56.1144116961,132.02,31.2686168368,4.701559824,31.6201053708,-10.4513831632,-4.418440176,11.3469830181,41.72,9.12,42.7051846969,130.14
2021-07-08 22:00:00,47.9232335919,-11.351922944,49.2493905793,-10.1767664081,-4.361922944,11.0721699,58.1,-6.99,58.5189721372,131.79,33.4832335919,-21.761922944,39.9337979911,-10.1767664081,-4.361922944,11.0721699,43.66,-17.4,46.9995276572,130.14,44.6032335919,-53.081922944,69.3335343848,-10.1767664081,-4.361922944,11.0721699,54.78,-48.72,73.3108914146,132.02,32.9032335919,-0.191922944,32.9037933257,-10.1767664081,-4.361922944,11.0721699,43.08,4.17,43.2813504872,131.25,45.0232335919,-9.241922944,45.9619919365,-10.1767664081,-4.361922944,11.0721699,55.2,-4.88,55.4152903087,132.02,30.9432335919,3.7180770560000003,31.1658114304,-10.1767664081,-4.361922944,11.0721699,41.12,8.08,41.9063336502,130.14
2021-07-08 22:30:00,46.3501836521,-12.629657079,48.0400641394,-9.6398163479,-4.199657079,10.5149027006,55.99,-8.43,56.6210649847,132.82,32.4801836521,-21.789657079,39.112037606,-9.6398163479,-4.199657079,10.5149027006,42.12,-17.59,45.6453995491,130.98,43.1601836521,-54.669657079,69.653232933,-9.6398163479,-4.199657079,10.5149027006,52.8,-50.47,73.0415012168,133.06,31.9401836521,-0.089657079,31.940309487,-9.6398163479,-4.199657079,10.5149027006,41.58,4.11,41.7826339524,132.12,43.5601836521,-10.559657079,44.8218245661,-9.6398163479,-4.199657079,10.5149027006,53.2,-6.36,53.5788167096,133.06,30.0001836521,2.080342921,30.0722271511,-9.6398163479,-4.199657079,10.5149027006,39.64,6.28,40.1343742944,130.98
2021-07-08 23:00:00,43.5760335398,-13.9814504208,45.7640869562,-8.8539664602,-3.9114504208,9.6794713943,52.43,-10.07,53.3882927242,132.82,30.8460335398,-21.2114504208,37.4353230799,-8.8539664602,-3.9114504208,9.6794713943,39.7,-17.3,43.305657829,130.98,40.5660335398,-56.4014504208,69.4746477985,-8.8539664602,-3.9114504208,9.6794713943,49.42,-52.49,72.0939421866,133.06,30.3660335398,0.5985495792000001,30.3719320185,-8.8539664602,-3.9114504208,9.6794713943,39.22,4.51,39.4784561502,132.12,40.9460335398,-11.9114504208,42.6434087963,-8.8539664602,-3.9114504208,9.6794713943,49.8,-8.0,50.4384773759,133.06,28.4660335398,3.2485495792,28.650796496,-8.8539664602,-3.9114504208,9.6794713943,37.32,7.16,38.0006315737,130.98
2021-07-08 23:30:00,40.8870834773,-16.1903934557,43.9759301838,-7.9329165227,-3.5403934557,8.6870910193,48.82,-12.65,50.4322803371,133.38,29.0970834773,-20.4103934557,35.5418686608,-7.9329165227,-3.5403934557,8.6870910193,37.03,-16.87,40.6917411768,131.34,38.0870834773,-58.8903934557,70.1334753821,-7.9329165227,-3.5403934557,8.6870910193,46.02,-55.35,71.9823790938,133.62,28.677083477300002,1.4296065443,28.7126956526,-7.9329165227,-3.5403934557,8.6870910193,36.61,4.97,36.9458116706,132.51,38.4670834773,-14.1403934557,40.9837435861,-7.9329165227,-3.5403934557,8.6870910193,46.4,-10.6,47.5953779269,133.62,26.8270834773,3.4996065443,27.0543832653,-7.9329165227,-3.5403934557,8.6870910193,34.76,7.04,35.4657468552,131.34
2021-07-09 00:00:00,38.5081500619,-16.2552532323,41.7984554599,-7.0118499381,-3.1952532323,7.7055618077,45.52,-13.06,47.3564567931,134.03,27.3281500619,-21.3852532323,34.7009631223,-7.0118499381,-3.1952532323,7.7055618077,34.34,-18.19,38.8601556868,131.67,35.8781500619,-59.1652532323,69.1937052188,-7.0118499381,-3.1952532323,7.7055618077,42.89,-55.97,70.5137787954,134.27,26.9981500619,0.5947467677,27.0047001554,-7.0118499381,-3.1952532323,7.7055618077,34.01,3.79,34.2205230819,132.81,36.1881500619,-14.3152532323,38.9166889651,-7.0118499381,-3.1952532323,7.7055618077,43.2,-11.12,44.6082324241,134.27,25.1481500619,4.3647467677,25.524115379,-7.0118499381,-3.1952532323,7.7055618077,32.16,7.5600000000000005,33.0366342111,131.67
2021-07-09 00:30:00,36.9005833474,-16.870393288,40.5741693824,-6.5294166526,-3.020393288,7.1941682936,43.43,-13.85,45.5849470769,134.38,26.4305833474,-21.260393288,33.9202013385,-6.5294166526,-3.020393288,7.1941682936,32.96,-18.24,37.6704021747,132.09,34.3905833474,-59.600393288,68.8107484559,-6.5294166526,-3.020393288,7.1941682936,40.92,-56.58,69.8265193175,134.62,26.130583347399998,0.589606712,26.1372344014,-6.5294166526,-3.020393288,7.1941682936,32.66,3.61,32.8589059465,133.25,34.710583347400004,-14.940393288,37.7894158187,-6.5294166526,-3.020393288,7.1941682936,41.24,-11.92,42.9281259782,134.62,24.3505833474,4.179606712,24.7066796966,-6.5294166526,-3.020393288,7.1941682936,30.88,7.2,31.7082702146,132.09
2021-07-09 01:00:00,35.9398166629,-17.4454453087,39.9501437266,-6.3001833371,-2.9554453087,6.9589487032,42.24,-14.49,44.6562168124,134.05,25.6698166629,-20.9754453087,33.1497932633,-6.3001833371,-2.9554453087,6.9589487032,31.97,-18.02,36.6987915332,131.71,33.4698166629,-60.2854453087,68.9533432366,-6.3001833371,-2.9554453087,6.9589487032,39.77,-57.33,69.7737902081,134.3,25.3898166629,0.9145546913,25.4062826965,-6.3001833371,-2.9554453087,6.9589487032,31.69,3.87,31.9254287364,132.88,33.7398166629,-15.5154453087,37.1362931856,-6.3001833371,-2.9554453087,6.9589487032,40.04,-12.56,41.9637367259,134.3,23.6198166629,4.6845546913,24.0798835513,-6.3001833371,-2.9554453087,6.9589487032,29.92,7.64,30.8800259067,131.71
2021-07-09 01:30:00,35.5485999944,-18.2943564146,39.9798253897,-6.1814000056,-2.8843564146,6.8212328765,41.73,-15.41,44.4843905207,134.31,25.7185999944,-20.2043564146,32.705693752,-6.1814000056,-2.8843564146,6.8212328765,31.9,-17.32,36.2986556225,131.88,33.1285999944,-61.1643564146,69.5599211702,-6.1814000056,-2.8843564146,6.8212328765,39.31,-58.28,70.2981827646,134.56,25.4385999944,1.6556435854,25.4924209395,-6.1814000056,-2.8843564146,6.8212328765,31.62,4.54,31.9442639608,133.05,33.4585999944,-16.3643564146,37.246074618,-6.1814000056,-2.8843564146,6.8212328765,39.64,-13.48,41.8693205104,134.56,23.6585999944,4.7556435854,24.131835811,-6.1814000056,-2.8843564146,6.8212328765,29.84,7.64,30.8025193775,131.88
2021-07-09 02:00:00,34.8727666731,-18.4818264027,39.4675532889,-6.1772333269,-2.9218264027,6.8333945519,41.05,-15.56,43.900069476,134.48,25.3527666731,-20.3018264027,32.479638749,-6.1772333269,-2.9218264027,6.8333945519,31.53,-17.38,36.002851276,131.88,32.4727666731,-61.2918264027,69.3625876044,-6.1772333269,-2.9218264027,6.8333945519,38.65,-58.37,70.0062811468,134.74,25.0727666731,1.5181735973000001,25.1186878581,-6.1772333269,-2.9218264027,6.8333945519,31.25,4.44,31.5638416547,133.05,32.7427666731,-16.5218264027,36.6750530618,-6.1772333269,-2.9218264027,6.8333945519,38.92,-13.6,41.2277382353,134.74,23.2627666731,4.3981735973,23.6748863625,-6.1772333269,-2.9218264027,6.8333945519,29.44,7.32,30.3363807993,131.88
2021-07-09 02:30:00,34.2277667149,-18.7239560878,39.0144402224,-5.8622332851,-2.8639560878,6.5244174883,40.09,-15.86,43.1131963556,134.32,24.6677667149,-20.3839560878,32.0000684451,-5.8622332851,-2.8639560878,6.5244174883,30.53,-17.52,35.1998764202,131.72,31.8977667149,-61.6239560878,69.3900532159,-5.8622332851,-2.8639560878,6.5244174883,37.76,-58.76,69.8466548948,134.58,24.4277667149,1.4660439122,24.4717198298,-5.8622332851,-2.8639560878,6.5244174883,30.29,4.33,30.5979247662,132.89,32.1777667149,-16.8239560878,36.310524221,-5.8622332851,-2.8639560878,6.5244174883,38.04,-13.96,40.5206515249,134.58,22.6577667149,4.7760439122000005,23.1556685923,-5.8622332851,-2.8639560878,6.5244174883,28.52,7.64,29.525582128,131.72
2021-07-09 03:00:00,33.4196834201,-18.9731073731,38.4298587467,-5.5903165799,-2.7531073730999998,6.2314717099,39.01,-16.22,42.2477040796,134.57,24.1196834201,-20.5931073731,31.7149050064,-5.5903165799,-2.7531073730999998,6.2314717099,29.71,-17.84,34.6547211791,131.94,31.1396834201,-61.8731073731,69.2673176867,-5.5903165799,-2.7531073730999998,6.2314717099,36.73,-59.12,69.6007708291,134.82,23.8896834201,1.2568926269,23.9227246146,-5.5903165799,-2.7531073730999998,6.2314717099,29.48,4.01,29.7514789548,133.1,31.3696834201,-17.1131073731,35.733954187,-5.5903165799,-2.7531073730999998,6.2314717099,36.96,-14.36,39.6516229176,134.82,22.0896834201,3.1268926269,22.3098985004,-5.5903165799,-2.7531073730999998,6.2314717099,27.68,5.88,28.2976465453,131.94
2021-07-09 03:30:00,33.0059667421,-18.86156213,38.0151596941,-5.6240332579,-2.73156213,6.2522941194,38.63,-16.13,41.8623195726,134.57,23.8459667421,-20.57156213,31.4931627236,-5.6240332579,-2.73156213,6.2522941194,29.47,-17.84,34.4491872183,131.94,30.7359667421,-61.85156213,69.0674698356,-5.6240332579,-2.73156213,6.2522941194,36.36,-59.12,69.4062245047,134.82,23.6259667421,1.31843787,23.662725602000002,-5.6240332579,-2.73156213,6.2522941194,29.25,4.05,29.5290534897,133.1,31.0159667421,-16.97156213,35.3556800823,-5.6240332579,-2.73156213,6.2522941194,36.64,-14.24,39.3098867971,134.82,21.8959667421,2.86843787,22.083054485,-5.6240332579,-2.73156213,6.2522941194,27.52,5.6,28.0839883207,131.94
2021-07-09 04:00:00,32.7821833722,-18.9826990431,37.881584043,-5.5578166278,-2.7426990431,6.1977192345,38.34,-16.24,41.6376416239,134.57,23.5921833722,-20.6626990431,31.3614133612,-5.5578166278,-2.7426990431,6.1977192345,29.15,-17.92,34.2176694122,131.94,30.5321833722,-61.8826990431,69.0049466512,-5.5578166278,-2.7426990431,6.1977192345,36.09,-59.14,69.28223221,134.82,23.3921833722,1.1873009569,23.4222954998,-5.5578166278,-2.7426990431,6.1977192345,28.95,3.93,29.2155335395,133.18,30.8021833722,-17.1026990431,35.2317586142,-5.5578166278,-2.7426990431,6.1977192345,36.36,-14.36,39.0929558872,134.82,21.6021833722,2.3773009569,21.732599621,-5.5578166278,-2.7426990431,6.1977192345,27.16,5.12,27.6383791131,131.94
2021-07-09 04:30:00,32.9119000106,-18.8086477976,37.9072340626,-5.5080999894,-2.7286477976,6.1469247837,38.42,-16.08,41.6492833072,134.57,23.6419000106,-20.5386477976,31.3173352867,-5.5080999894,-2.7286477976,6.1469247837,29.15,-17.81,34.1601902805,131.94,30.6619000106,-61.8286477976,69.0140116261,-5.5080999894,-2.7286477976,6.1469247837,36.17,-59.1,69.2898181553,134.82,23.4219000106,1.3613522024,23.4614296223,-5.5080999894,-2.7286477976,6.1469247837,28.93,4.09,29.2176830019,133.1,30.8919000106,-16.9686477976,35.2454889928,-5.5080999894,-2.7286477976,6.1469247837,36.4,-14.24,39.0862840393,134.82,21.6919000106,3.0713522024,21.9082571288,-5.5080999894,-2.7286477976,6.1469247837,27.2,5.8,27.8115084093,131.94
2021-07-09 05:00:00,32.7844000079,-18.8507374667,37.8175513078,-5.4655999921,-2.7207374667,6.105341566,38.25,-16.13,41.5119187704,134.68,23.4944000079,-20.5407374667,31.2075107531,-5.4655999921,-2.7207374667,6.105341566,28.96,-17.82,34.0034410023,132.03,30.5344000079,-61.8207374667,68.9503674013,-5.4655999921,-2.7207374667,6.105341566,36.0,-59.1,69.2012283128,134.93,23.2944000079,1.3292625333,23.3322954423,-5.4655999921,-2.7207374667,6.105341566,28.76,4.05,29.0437618087,133.2,30.7744000079,-16.9607374667,35.1387295055,-5.4655999921,-2.7207374667,6.105341566,36.24,-14.24,38.9373239964,134.93,21.5344000078,3.3592625333,21.7948394916,-5.4655999921,-2.7207374667,6.105341566,27.0,6.08,27.6760979909,132.03
2021-07-09 05:30:00,32.9841666557,-19.2429552707,38.1869948742,-5.8758333443,-2.8129552707,6.5144558364,38.86,-16.43,42.1905735917,134.68,24.1641666557,-19.6529552707,31.1471604009,-5.8758333443,-2.8129552707,6.5144558364,30.04,-16.84,34.4381648756,132.03,30.7141666557,-62.9429552707,70.0369591827,-5.8758333443,-2.8129552707,6.5144558364,36.59,-60.13,70.3878185484,134.93,23.9241666557,2.5270447293,24.0572588886,-5.8758333443,-2.8129552707,6.5144558364,29.8,5.34,30.2746692798,133.2,31.0041666557,-17.3729552707,35.5398076086,-5.8758333443,-2.8129552707,6.5144558364,36.88,-14.56,39.6500693568,134.93,22.1641666557,5.3070447293,22.790678079,-5.8758333443,-2.8129552707,6.5144558364,28.04,8.12,29.1920537133,132.03
2021-07-09 06:00:00,34.195283335,-18.4613540053,38.8605068684,-5.774716665,-2.8613540053,6.444741989,39.97,-15.6,42.9064202655,135.78,24.825283335,-19.7013540053,31.692870528,-5.774716665,-2.8613540053,6.444741989,30.6,-16.84,34.9277196507,132.96,31.855283335,-61.6613540053,69.4037582132,-5.774716665,-2.8613540053,6.444741989,37.63,-58.8,69.8101489756,136.01,24.575283335,2.2586459947,24.6788580109,-5.774716665,-2.8613540053,6.444741989,30.35,5.12,30.7788385096,134.11,32.185283335,-16.5413540053,36.1871366052,-5.774716665,-2.8613540053,6.444741989,37.96,-13.68,40.3497707552,136.01,22.745283335,4.4186459947,23.1705059594,-5.774716665,-2.8613540053,6.444741989,28.52,7.28,29.4344831787,132.96
2021-07-09 06:30:00,37.7712000072,-15.9316183199,40.9936581958,-6.7787999928,-3.1816183199,7.4883125253,44.55,-12.75,46.3385908288,134.94,27.1912000072,-19.9416183199,33.7198680165,-6.7787999928,-3.1816183199,7.4883125253,33.97,-16.76,37.8795261322,132.2,35.1712000072,-58.8116183199,68.5260516837,-6.7787999928,-3.1816183199,7.4883125253,41.95,-55.63,69.6742377066,135.17,26.8512000072,1.9283816801,26.9203565677,-6.7787999928,-3.1816183199,7.4883125253,33.63,5.11,34.016010936,133.35,35.5012000072,-13.9816183199,38.1552205183,-6.7787999928,-3.1816183199,7.4883125253,42.28,-10.8,43.6375801346,135.17,25.0612000072,4.8983816801,25.5354241963,-6.7787999928,-3.1816183199,7.4883125253,31.84,8.08,32.8492313456,132.2
2021-07-09 07:00:00,40.2315334166,-14.4852773676,42.759788838,-7.7184665834,-3.5552773676,8.4979246619,47.95,-10.93,49.1799491663,134.21,29.0415334166,-19.2152773676,34.822945704,-7.7184665834,-3.5552773676,8.4979246619,36.76,-15.66,39.9566415005,131.77,37.4515334166,-57.2652773676,68.4246252985,-7.7184665834,-3.5552773676,8.4979246619,45.17,-53.71,70.1790068325,134.44,28.6315334166,2.6147226324,28.7506779091,-7.7184665834,-3.5552773676,8.4979246619,36.35,6.17,36.8699254135,132.9,37.8015334166,-12.5152773676,39.8194436957,-7.7184665834,-3.5552773676,8.4979246619,45.52,-8.96,46.3934478132,134.44,26.7215334166,4.2847226324,27.0628748689,-7.7184665834,-3.5552773676,8.4979246619,34.44,7.84,35.321087186,131.77
2021-07-09 07:30:00,44.662883483,-12.5139724715,46.3828919757,-8.887116517,-4.0139724715,9.7515544909,53.55,-8.5,54.220406675,132.52,32.322883483,-17.5339724715,36.7723943643,-8.887116517,-4.0139724715,9.7515544909,41.21,-13.52,43.3711251872,130.22,41.592883483,-54.4539724715,68.5215518969,-8.887116517,-4.0139724715,9.7515544909,50.48,-50.44,71.3612219626,132.73,31.782883483,3.8660275285,32.017149332,-8.887116517,-4.0139724715,9.7515544909,40.67,7.88,41.4263599656,131.31,41.992883483,-10.4939724715,43.2842433392,-8.887116517,-4.0139724715,9.7515544909,50.88,-6.48,51.2909816634,132.73,29.792883483,6.5460275285,30.5035470501,-8.887116517,-4.0139724715,9.7515544909,38.68,10.56,40.095585792,130.22
2021-07-09 08:00:00,47.7676667945,-9.7133240041,48.745242375,-9.4323332055,-4.1733240041,10.314336767,57.2,-5.54,57.4676569907,132.52,34.5076667945,-17.1933240041,38.5537217128,-9.4323332055,-4.1733240041,10.314336767,43.94,-13.02,45.8284191305,130.22,44.4876667945,-51.4133240041,67.9888401281,-9.4323332055,-4.1733240041,10.314336767,53.92,-47.24,71.6867072755,132.73,33.8776667945,4.1166759959,34.1268710651,-9.4323332055,-4.1733240041,10.314336767,43.31,8.29,44.0962606124,131.31,44.8876667945,-7.6533240041,45.5354367341,-9.4323332055,-4.1733240041,10.314336767,54.32,-3.48,54.4313586088,132.73,31.8076667945,7.2266759959,32.6182849466,-9.4323332055,-4.1733240041,10.314336767,41.24,11.4,42.7866521242,130.22
2021-07-09 08:30:00,49.9162667785,-6.6470549965,50.3568965409,-9.2337332215,-4.1970549965,10.142834902,59.15,-2.45,59.2007179011,131.96,35.7062667785,-17.7170549965,39.8601495858,-9.2337332215,-4.1970549965,10.142834902,44.94,-13.52,46.9296707851,129.92,46.5362667785,-47.9170549965,66.7957205606,-9.2337332215,-4.1970549965,10.142834902,55.77,-43.72,70.8641750111,132.17,35.0662667785,3.4529450035,35.2358609229,-9.2337332215,-4.1970549965,10.142834902,44.3,7.65,44.955672612,131.01,46.8062667785,-4.6770549965,47.0393606799,-9.2337332215,-4.1970549965,10.142834902,56.04,-0.48,56.0420556368,132.17,33.0062667785,6.7629450035000005,33.6920030834,-9.2337332215,-4.1970549965,10.142834902,42.24,10.96,43.6387350871,129.92
2021-07-09 09:00:00,51.3766167589,-6.0921309848,51.7365519679,-8.2133832411,-3.9721309848,9.1234581615,59.59,-2.12,59.6276991003,131.07,36.5766167589,-16.4621309848,40.1104805517,-8.2133832411,-3.9721309848,9.1234581615,44.79,-12.49,46.4988623517,129.44,48.0066167589,-46.0721309848,66.5377825459,-8.2133832411,-3.9721309848,9.1234581615,56.22,-42.1,70.2360192494,131.29,35.9166167589,4.6378690152,36.2148200107,-8.2133832411,-3.9721309848,9.1234581615,44.13,8.61,44.9620840264,130.53,48.2666167589,-4.2121309848,48.4500602764,-8.2133832411,-3.9721309848,9.1234581615,56.48,-0.24,56.4805099127,131.29,33.8266167589,7.5878690152,34.6672144475,-8.2133832411,-3.9721309848,9.1234581615,42.04,11.56,43.6004036679,129.44
2021-07-09 09:30:00,53.199900056,-11.9224912538,54.5194934282,-8.350099944,-3.9124912538,9.2212665554,61.55,-8.01,62.0690148142,131.07,37.459900056,-17.9824912538,41.5525462986,-8.350099944,-3.9124912538,9.2212665554,45.81,-14.07,47.9220304244,129.31,50.549900056,-33.3324912538,60.5503705097,-8.350099944,-3.9124912538,9.2212665554,58.9,-29.42,65.8387909974,131.29,36.799900056,3.0575087462,36.9266977114,-8.350099944,-3.9124912538,9.2212665554,45.15,6.97,45.6848268028,130.38,50.209900056,-9.6724912538,51.1330729635,-8.350099944,-3.9124912538,9.2212665554,58.56,-5.76,58.8425968156,131.29,34.889900056,12.1275087462,36.9375363866,-8.350099944,-3.9124912538,9.2212665554,43.24,16.04,46.1191847283,129.31
2021-07-09 10:00:00,53.097283359,-10.6637082826,54.1575126316,-8.362716641,-4.0837082826,9.306540869500001,61.46,-6.58,61.8112287534,131.07,37.427283359,-22.4437082826,43.640824707,-8.362716641,-4.0837082826,9.306540869500001,45.79,-18.36,49.3336974086,128.98,50.437283359,-32.1537082826,59.8145509801,-8.362716641,-4.0837082826,9.306540869500001,58.8,-28.07,65.1564647598,131.29,36.807283359,-1.0737082826,36.822940645,-8.362716641,-4.0837082826,9.306540869500001,45.17,3.01,45.2701778216,130.05,49.997283359,-8.4837082826,50.7119477983,-8.362716641,-4.0837082826,9.306540869500001,58.36,-4.4,58.5256319915,131.29,35.237283359,17.9962917174,39.566812534,-8.362716641,-4.0837082826,9.306540869500001,43.6,22.08,48.8721433948,128.98
2021-07-09 10:30:00,54.3949666592,-9.7651412296,55.2645490445,-6.3350333408,-3.4651412296,7.2207929738,60.73,-6.3,61.0558997968,131.07,36.7649666592,-22.1051412296,42.8987184218,-6.3350333408,-3.4651412296,7.2207929738,43.1,-18.64,46.9580621406,129.58,51.7549666592,-31.315141229600002,60.4914427347,-6.3350333408,-3.4651412296,7.2207929738,58.09,-27.85,64.4210415936,131.29,36.2049666592,-0.6951412296,36.2116394564,-6.3350333408,-3.4651412296,7.2207929738,42.54,2.77,42.630089139,130.66,51.3449666592,-7.6251412296000005,51.9080762503,-6.3350333408,-3.4651412296,7.2207929738,57.68,-4.16,57.8298192977,131.29,34.6249666592,18.1348587704,39.0865887329,-6.3350333408,-3.4651412296,7.2207929738,40.96,21.6,46.3063883282,129.58
2021-07-09 11:00:00,54.2591833395,-8.2992803425,54.890227098,-4.5008166605,-2.8492803425,5.32688925,58.76,-5.45,59.0122029753,131.26,35.8391833395,-21.6492803425,41.8704956,-4.5008166605,-2.8492803425,5.32688925,40.34,-18.8,44.5056805363,129.76,51.6991833395,-29.9092803425,59.727469464,-4.5008166605,-2.8492803425,5.32688925,56.2,-27.06,62.375344488,131.48,35.3591833395,-0.2192803425,35.3598632676,-4.5008166605,-2.8492803425,5.32688925,39.86,2.63,39.9466706998,130.87,51.2591833395,-6.2092803425,51.6338942847,-4.5008166605,-2.8492803425,5.32688925,55.76,-3.36,55.8611421294,131.48,33.7791833395,17.7107196575,38.1405665646,-4.5008166605,-2.8492803425,5.32688925,38.28,20.56,43.4519504741,129.76
2021-07-09 11:30:00,55.2960666933,-7.3827710298,55.7867394622,-3.2839333067,-2.5227710298,4.1410858035,58.58,-4.86,58.7812555157,131.76,36.7660666933,-20.9927710298,42.3372187986,-3.2839333067,-2.5227710298,4.1410858035,40.05,-18.47,44.1037798834,130.39,52.7360666933,-29.1827710298,60.2721067763,-3.2839333067,-2.5227710298,4.1410858035,56.02,-26.66,62.0402772399,131.97,36.3060666933,0.5472289702,36.3101905569,-3.2839333067,-2.5227710298,4.1410858035,39.59,3.07,39.7088529172,131.47,52.3160666933,-5.3627710298,52.5902096152,-3.2839333067,-2.5227710298,4.1410858035,55.6,-2.84,55.6724851251,131.97,34.7560666933,18.8772289702,39.5516617297,-3.2839333067,-2.5227710298,4.1410858035,38.04,21.4,43.6463240147,130.39
2021-07-09 12:00:00,55.2412167644,-8.4365022319,55.8817197258,-5.2987832356,-3.1965022319,6.188273612,60.54,-5.24,60.7663492403,131.76,37.6712167644,-21.8065022319,43.5275098311,-5.2987832356,-3.1965022319,6.188273612,42.97,-18.61,46.8268405938,130.39,52.6012167644,-30.1865022319,60.6474477788,-5.2987832356,-3.1965022319,6.188273612,57.9,-26.99,63.8816882995,131.97,37.1312167644,-0.2365022319,37.1319699411,-5.2987832356,-3.1965022319,6.188273612,42.43,2.96,42.5331223871,131.47,52.1812167644,-6.3165022319,52.5621306974,-5.2987832356,-3.1965022319,6.188273612,57.48,-3.12,57.5646141306,131.97,35.5412167644,18.4034977681,40.0233284372,-5.2987832356,-3.1965022319,6.188273612,40.84,21.6,46.2002770554,130.39
2021-07-09 12:30:00,54.6919834124,-8.4549329373,55.3416564674,-4.0380165876,-3.0749329373,5.0755088938,58.73,-5.38,58.9759044017,131.76,37.1819834124,-22.0549329373,43.2310068972,-4.0380165876,-3.0749329373,5.0755088938,41.22,-18.98,45.3798281178,130.39,52.1319834124,-30.2549329373,60.2752408668,-4.0380165876,-3.0749329373,5.0755088938,56.17,-27.18,62.400491184,131.97,36.6719834124,-0.4549329373,36.6748051307,-4.0380165876,-3.0749329373,5.0755088938,40.71,2.62,40.7942214045,131.47,51.6819834124,-6.3949329373,52.076122904,-4.0380165876,-3.0749329373,5.0755088938,55.72,-3.32,55.8188211986,131.97,35.1219834124,18.7650670627,39.820616026,-4.0380165876,-3.0749329373,5.0755088938,39.16,21.84,44.838501313,130.39
2021-07-09 13:00:00,55.1915833763,-8.2432994495,55.803788952,-2.2884166237,-2.5132994495,3.3990476264,57.48,-5.73,57.76489678,131.76,36.6515833763,-21.5832994495,42.5344258115,-2.2884166237,-2.5132994495,3.3990476264,38.94,-19.07,43.3588341633,130.39,52.6815833763,-30.0632994495,60.6560071289,-2.2884166237,-2.5132994495,3.3990476264,54.97,-27.55,61.4874247306,131.97,36.2215833763,0.0267005505,36.2215932174,-2.2884166237,-2.5132994495,3.3990476264,38.51,2.54,38.5936743522,131.47,52.2715833763,-6.1932994494999996,52.637205347,-2.2884166237,-2.5132994495,3.3990476264,54.56,-3.68,54.6839647429,131.97,34.6315833763,20.3667005505,40.1764739427,-2.2884166237,-2.5132994495,3.3990476264,36.92,22.88,43.4347879009,130.39
2021-07-09 13:30:00,55.2282833921,-8.5806412189,55.8908819949,-2.5817166079,-2.1906412189,3.3858779649,57.81,-6.39,58.1620855885,132.17,36.4382833921,-20.5806412189,41.8486712996,-2.5817166079,-2.1906412189,3.3858779649,39.02,-18.39,43.1364405115,130.59,52.6882833921,-30.4906412189,60.8747436031,-2.5817166079,-2.1906412189,3.3858779649,55.27,-28.3,62.0939844107,132.38,35.9882833921,1.0593587811,36.0038717715,-2.5817166079,-2.1906412189,3.3858779649,38.57,3.25,38.7066841773,131.7,52.2982833921,-6.5106412189,52.7019818872,-2.5817166079,-2.1906412189,3.3858779649,54.88,-4.32,55.0497665753,132.38,34.4582833921,20.5693587811,40.1306842079,-2.5817166079,-2.1906412189,3.3858779649,37.04,22.76,43.4738910152,130.59
2021-07-09 14:00:00,55.0390667417,-9.3287357487,55.824046597,-2.6309332583,-2.3587357487,3.5334747971000002,57.67,-6.97,58.0896703382,132.17,36.5490667417,-21.0987357487,42.2017882309,-2.6309332583,-2.3587357487,3.5334747971000002,39.18,-18.74,43.4310948515,130.59,52.5390667417,-31.3087357487,61.1603668095,-2.6309332583,-2.3587357487,3.5334747971000002,55.17,-28.95,62.3043449528,132.38,36.1090667417,0.6212642513000001,36.1144108387,-2.6309332583,-2.3587357487,3.5334747971000002,38.74,2.98,38.854446335,131.7,52.1690667417,-7.1987357487,52.6633964066,-2.6309332583,-2.3587357487,3.5334747971000002,54.8,-4.84,55.0133220229,132.38,34.5290667417,19.7612642513,39.7839668065,-2.6309332583,-2.3587357487,3.5334747971000002,37.16,22.12,43.2453465705,130.59
2021-07-09 14:30:00,53.3780000873,-10.4811298743,54.3972883218,-5.2919999127,-3.0111298743,6.0886916653,58.67,-7.47,59.1436370204,132.59,36.8480000873,-22.1011298743,42.9678374154,-5.2919999127,-3.0111298743,6.0886916653,42.14,-19.09,46.2623788839,130.99,50.8180000873,-32.4711298743,60.3062468421,-5.2919999127,-3.0111298743,6.0886916653,56.11,-29.46,63.3736830238,132.8,36.3380000873,-0.3011298743,36.3392477846,-5.2919999127,-3.0111298743,6.0886916653,41.63,2.71,41.7181135719,132.08,50.4680000873,-8.3711298743,51.1575492785,-5.2919999127,-3.0111298743,6.0886916653,55.76,-5.36,56.0170259832,132.8,34.7880000873,17.7088701257,39.0359966083,-5.2919999127,-3.0111298743,6.0886916653,40.08,20.72,45.1190070813,130.99
2021-07-09 15:00:00,53.2545667113,-10.9499529871,54.3686522366,-5.8554332887000005,-3.1799529871,6.6631974306,59.11,-7.77,59.6184954523,132.59,37.4945667113,-22.1799529871,43.5636643016,-5.8554332887000005,-3.1799529871,6.6631974306,43.35,-19.0,47.3309887917,130.99,50.704566711300004,-32.9399529871,60.4648128102,-5.8554332887000005,-3.1799529871,6.6631974306,56.56,-29.76,63.9115889335,132.8,36.9445667113,-0.3699529871,36.9464189699,-5.8554332887000005,-3.1799529871,6.6631974306,42.8,2.81,42.8921449685,132.08,50.3845667113,-8.7799529871,51.143837724,-5.8554332887000005,-3.1799529871,6.6631974306,56.24,-5.6,56.5181174492,132.8,35.4245667113,18.6600470129,40.0386972966,-5.8554332887000005,-3.1799529871,6.6631974306,41.28,21.84,46.7014346675,130.99
2021-07-09 15:30:00,52.165916746,-12.1336119929,53.5584485394,-6.464083254,-3.4236119929,7.3147447933,58.63,-8.71,59.2734426198,132.59,36.585916746,-22.9636119929,43.1955643545,-6.464083254,-3.4236119929,7.3147447933,43.05,-19.54,47.2769933477,130.99,49.625916746,-34.1936119929,60.2655350429,-6.464083254,-3.4236119929,7.3147447933,56.09,-30.77,63.975628172,132.87,36.055916746,-1.0536119929,36.0713075814,-6.464083254,-3.4236119929,7.3147447933,42.52,2.37,42.5859988729,132.08,49.295916746,-9.9436119929,50.2887942518,-6.464083254,-3.4236119929,7.3147447933,55.76,-6.52,56.1398966868,132.87,34.535916746,18.0563880071,38.9713060258,-6.464083254,-3.4236119929,7.3147447933,41.0,21.48,46.285963315,130.99
2021-07-09 16:00:00,52.265300044,-11.7068064786,53.5603482683,-5.764699956,-3.2068064786,6.5966183286,58.03,-8.5,58.6492190911,132.91,36.245300044,-22.7368064786,42.7864948801,-5.764699956,-3.2068064786,6.5966183286,42.01,-19.53,46.3277562591,131.21,49.765300044,-33.8168064786,60.167777829,-5.764699956,-3.2068064786,6.5966183286,55.53,-30.61,63.4078307467,133.13,35.745300044,-0.7968064786,35.7541798368,-5.764699956,-3.2068064786,6.5966183286,41.51,2.41,41.5799013948,132.3,49.435300044,-9.5268064786,50.3448997628,-5.764699956,-3.2068064786,6.5966183286,55.2,-6.32,55.560619147,133.13,34.195300044,18.6331935214,38.9424504353,-5.764699956,-3.2068064786,6.5966183286,39.96,21.84,45.5388537405,131.21
2021-07-09 16:30:00,53.1812666871,-12.1456375947,54.5505603915,-6.7687333129,-3.3656375947,7.5593165749,59.95,-8.78,60.5895279731,133.08,37.4312666871,-22.7856375947,43.8210566554,-6.7687333129,-3.3656375947,7.5593165749,44.2,-19.42,48.2781151248,131.4,50.5912666871,-34.2856375947,61.114492637,-6.7687333129,-3.3656375947,7.5593165749,57.36,-30.92,65.162995634,133.3,36.8612666871,-0.7956375947000001,36.8698524673,-6.7687333129,-3.3656375947,7.5593165749,43.63,2.5700000000000003,43.7056266401,132.51,50.2712666871,-9.9256375947,51.2417655432,-6.7687333129,-3.3656375947,7.5593165749,57.04,-6.5600000000000005,57.4159838373,133.3,35.3512666871,18.0743624053,39.703836499,-6.7687333129,-3.3656375947,7.5593165749,42.12,21.44,47.2627548922,131.4
2021-07-09 17:00:00,53.3413333301,-12.0753253028,54.6910534055,-6.2286666699,-3.2353253028,7.0188046205,59.57,-8.84,60.2223421996,133.4,38.1813333301,-22.7953253028,44.4684277946,-6.2286666699,-3.2353253028,7.0188046205,44.41,-19.56,48.5267112012,131.67,50.7713333301,-34.2753253028,61.2578665375,-6.2286666699,-3.2353253028,7.0188046205,57.0,-31.04,64.9036331803,133.61,37.6313333301,-0.7353253028000001,37.6385168611,-6.2286666699,-3.2353253028,7.0188046205,43.86,2.5,43.9311916524,132.75,50.4913333301,-9.8753253028,51.4480008483,-6.2286666699,-3.2353253028,7.0188046205,56.72,-6.64,57.1073375321,133.61,36.0913333301,17.2846746972,40.0168004834,-6.2286666699,-3.2353253028,7.0188046205,42.32,20.52,47.032465383,131.67
2021-07-09 17:30:00,54.2853500733,-13.430377617,55.9220374764,-9.1046499267,-4.080377617,9.9771805529,63.39,-9.35,64.075850365,133.55,39.1253500733,-23.250377617,45.5123398398,-9.1046499267,-4.080377617,9.9771805529,48.23,-19.17,51.90011368,131.82,51.5653500733,-35.570377617,62.6437314661,-9.1046499267,-4.080377617,9.9771805529,60.67,-31.49,68.3554606451,133.76,38.4753500733,-1.190377617,38.4937600415,-9.1046499267,-4.080377617,9.9771805529,47.58,2.89,47.6676882175,132.9,51.3353500733,-11.080377617,52.5175488316,-9.1046499267,-4.080377617,9.9771805529,60.44,-7.0,60.8440103872,133.76,36.9753500733,17.719622383,41.0019698361,-9.1046499267,-4.080377617,9.9771805529,46.08,21.8,50.976527932,131.82
2021-07-09 18:00:00,54.2206333909,-14.0530839086,56.012197356,-10.3893666091,-4.4730839086,11.3113844507,64.61,-9.58,65.3163723732,133.42,38.8206333909,-23.8330839086,45.5527986568,-10.3893666091,-4.4730839086,11.3113844507,49.21,-19.36,52.881317116700004,131.59,51.4406333909,-36.1730839086,62.8858550321,-10.3893666091,-4.4730839086,11.3113844507,61.83,-31.7,69.4826517917,133.64,38.1306333909,-1.7530839086,38.1709117782,-10.3893666091,-4.4730839086,11.3113844507,48.52,2.7199999999999998,48.5961809199,132.67,51.2106333909,-11.6730839086,52.5241835751,-10.3893666091,-4.4730839086,11.3113844507,61.6,-7.2,62.0193518186,133.64,36.6506333909,18.4069160914,41.0132111392,-10.3893666091,-4.4730839086,11.3113844507,47.04,22.88,52.3092343664,131.59
2021-07-09 18:30:00,53.541183371,-14.5166467084,55.4742404042,-9.958816629,-4.3166467084,10.8540991085,63.5,-10.2,64.3139953665,133.42,38.261183371,-24.2566467084,45.302351622,-9.958816629,-4.3166467084,10.8540991085,48.22,-19.94,52.1801878111,131.59,50.821183371000004,-36.7066467084,62.6910726643,-9.958816629,-4.3166467084,10.8540991085,60.78,-32.39,68.8717685267,133.64,37.601183371,-2.1066467084,37.6601507067,-9.958816629,-4.3166467084,10.8540991085,47.56,2.21,47.6113190323,132.67,50.601183371,-12.1566467084,52.0409820981,-9.958816629,-4.3166467084,10.8540991085,60.56,-7.84,61.065368254,133.64,36.121183371,15.3633532916,39.252675227,-9.958816629,-4.3166467084,10.8540991085,46.08,19.68,50.1065744189,131.59
