Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-07-09 19:00:00,53.911483367,-15.0063425036,55.9610431833,-10.738516633,-4.4363425036,11.6188155286,64.65,-10.57,65.5083765636,133.57,38.371483367,-24.4663425036,45.5079405301,-10.738516633,-4.4363425036,11.6188155286,49.11,-20.03,53.0376564339,131.74,51.161483367,-37.1763425036,63.2422155072,-10.738516633,-4.4363425036,11.6188155286,61.9,-32.74,70.0251212066,133.8,37.711483367,-2.3063425036,37.7819426907,-10.738516633,-4.4363425036,11.6188155286,48.45,2.13,48.4967978324,132.85,50.981483367,-12.5563425036,52.5049843669,-10.738516633,-4.4363425036,11.6188155286,61.72,-8.12,62.2518497717,133.8,36.221483367,15.1236574964,39.2520174434,-10.738516633,-4.4363425036,11.6188155286,46.96,19.56,50.870769603,131.74
2021-07-09 19:30:00,52.0197500291,-17.1294169835,54.7674293654,-11.0002499709,-4.4994169835,11.8848749515,63.02,-12.63,64.2731460254,134.37,37.5697500291,-24.4894169835,44.8466014481,-11.0002499709,-4.4994169835,11.8848749515,48.57,-19.99,52.522804571,132.29,49.3297500291,-39.4194169835,63.1451872534,-11.0002499709,-4.4994169835,11.8848749515,60.33,-34.92,69.7073547052,134.59,36.8997500291,-2.2294169835,36.9670373752,-11.0002499709,-4.4994169835,11.8848749515,47.9,2.27,47.9537579341,133.39,49.1597500291,-14.7394169835,51.3218417045,-11.0002499709,-4.4994169835,11.8848749515,60.16,-10.24,61.0252668982,134.59,35.3997500291,15.7805830165,38.7578263382,-11.0002499709,-4.4994169835,11.8848749515,46.4,20.28,50.6383096084,132.29
2021-07-09 20:00:00,50.20508333,-18.4521391557,53.4886140369,-10.86491667,-4.4821391557,11.7531266333,61.07,-13.97,62.6474724151,134.37,36.22508333,-24.4121391557,43.6830539274,-10.86491667,-4.4821391557,11.7531266333,47.09,-19.93,51.1338733131,132.29,47.62508333,-40.4721391557,62.4991408743,-10.86491667,-4.4821391557,11.7531266333,58.49,-35.99,68.6757613718,134.59,35.59508333,-2.4221391557,35.6773978221,-10.86491667,-4.4821391557,11.7531266333,46.46,2.06,46.5056469689,133.39,47.41508333,-16.0421391557,50.0553728972,-10.86491667,-4.4821391557,11.7531266333,58.28,-11.56,59.4154188742,134.59,34.09508333,17.3978608443,38.2774119976,-10.86491667,-4.4821391557,11.7531266333,44.96,21.88,50.0013599815,132.29
2021-07-09 20:30:00,47.9732999828,-19.2182880736,51.6795908238,-10.8067000172,-4.4782880736,11.6978557579,58.78,-14.74,60.5999669967,132.96,34.8432999828,-25.4682880736,43.1588838026,-10.8067000172,-4.4782880736,11.6978557579,45.65,-20.99,50.2444285469,130.82,45.5032999828,-41.0482880736,61.2822344819,-10.8067000172,-4.4782880736,11.6978557579,56.31,-36.57,67.1429892096,133.19,34.2632999828,-3.6282880736000003,34.454871935,-10.8067000172,-4.4782880736,11.6978557579,45.07,0.85,45.0780145969,131.95,45.2732999828,-16.7982880736,48.2892759682,-10.8067000172,-4.4782880736,11.6978557579,56.08,-12.32,57.4173214283,133.19,32.7532999828,15.6417119264,36.2965812681,-10.8067000172,-4.4782880736,11.6978557579,43.56,20.12,47.9821633526,130.82
2021-07-09 21:00:00,46.8860667361,-19.7322752517,50.8691059544,-10.6139332639,-4.4422752517,11.506058784,57.5,-15.29,59.4981856866,132.96,33.8760667361,-25.7722752517,42.5652213569,-10.6139332639,-4.4422752517,11.506058784,44.49,-21.33,49.3389197287,130.82,44.4760667361,-41.6022752517,60.9004911182,-10.6139332639,-4.4422752517,11.506058784,55.09,-37.16,66.4512881741,133.19,33.3160667361,-3.9422752517,33.5484997716,-10.6139332639,-4.4422752517,11.506058784,43.93,0.5,43.9328453438,131.95,44.2660667361,-17.4022752517,47.5638922737,-10.6139332639,-4.4422752517,11.506058784,54.88,-12.96,56.3895025692,133.19,31.8260667361,15.9577247483,35.6026333722,-10.6139332639,-4.4422752517,11.506058784,42.44,20.4,47.0883594957,130.82
2021-07-09 21:30:00,46.190583374,-20.2726755367,50.443546325,-10.429416626,-4.3326755367,11.2935737685,56.62,-15.94,58.8209826508,133.07,33.360583374,-26.2226755367,42.4329734447,-10.429416626,-4.3326755367,11.2935737685,43.79,-21.89,48.9564725036,130.91,43.820583374,-42.0926755367,60.7621334473,-10.429416626,-4.3326755367,11.2935737685,54.25,-37.76,66.0975044915,133.31,32.840583374,-4.3726755367,33.1304121268,-10.429416626,-4.3326755367,11.2935737685,43.27,-0.04,43.2700184886,132.04,43.610583374,-17.8926755367,47.1384219091,-10.429416626,-4.3326755367,11.2935737685,54.04,-13.56,55.7153048991,133.31,31.370583374,15.1073244633,34.8187414142,-10.429416626,-4.3326755367,11.2935737685,41.8,19.44,46.0993882823,130.91
2021-07-09 22:00:00,45.4948500291,-21.1734040778,50.1806179657,-10.0151499709,-4.2034040778,10.8614840045,55.51,-16.97,58.0460248424,133.07,32.7248500291,-26.5734040778,42.155208619,-10.0151499709,-4.2034040778,10.8614840045,42.74,-22.37,48.2402788135,130.91,43.1648500291,-43.1434040778,61.0291536354,-10.0151499709,-4.2034040778,10.8614840045,53.18,-38.94,65.9123357195,133.31,32.2248500291,-4.5634040778,32.5463610282,-10.0151499709,-4.2034040778,10.8614840045,42.24,-0.36,42.2415340631,132.04,42.9448500291,-18.8034040778,46.8809998714,-10.0151499709,-4.2034040778,10.8614840045,52.96,-14.6,54.9356132213,133.31,30.7848500291,15.7965959222,34.6011478718,-10.0151499709,-4.2034040778,10.8614840045,40.8,20.0,45.4383098277,130.91
2021-07-09 22:30:00,43.7059666978,-21.8709140399,48.8727777595,-9.5940333022,-4.0609140399,10.4180851332,53.3,-17.81,56.1968513353,134.08,31.3959666978,-27.4209140399,41.684688456,-9.5940333022,-4.0609140399,10.4180851332,40.99,-23.36,47.1791235612,131.86,41.4659666978,-43.9509140399,60.4244092989,-9.5940333022,-4.0609140399,10.4180851332,51.06,-39.89,64.7945653585,134.31,30.9559666978,-5.3009140399,31.4065528808,-9.5940333022,-4.0609140399,10.4180851332,40.55,-1.24,40.5689548793,133.01,41.2459666978,-19.5409140399,45.6407393712,-9.5940333022,-4.0609140399,10.4180851332,50.84,-15.48,53.14448231,134.31,29.4859666978,14.4190859601,32.8227401664,-9.5940333022,-4.0609140399,10.4180851332,39.08,18.48,43.2291198152,131.86
2021-07-09 23:00:00,41.4801167099,-22.6020668755,47.2382631911,-8.7498832901,-3.7920668754999998,9.5362586363,50.23,-18.81,53.6364521571,134.08,29.8301167099,-27.4020668755,40.5056678994,-8.7498832901,-3.7920668754999998,9.5362586363,38.58,-23.61,45.2310568083,131.86,39.4001167099,-44.7820668755,59.6473193899,-8.7498832901,-3.7920668754999998,9.5362586363,48.15,-40.99,63.2345048213,134.31,29.4401167099,-5.2220668755,29.8996731478,-8.7498832901,-3.7920668754999998,9.5362586363,38.19,-1.43,38.2167633376,133.01,39.2101167099,-20.3520668755,44.1773683973,-8.7498832901,-3.7920668754999998,9.5362586363,47.96,-16.56,50.738498204,134.31,28.0101167099,13.2079331245,30.9679856549,-8.7498832901,-3.7920668754999998,9.5362586363,36.76,17.0,40.5005876501,131.86
2021-07-09 23:30:00,39.6430833681,-23.1594086449,45.9122235109,-7.7769166319,-3.4694086449,8.5157048237,47.42,-19.69,51.3454233598,134.3,28.2930833681,-27.6694086449,39.5739149092,-7.7769166319,-3.4694086449,8.5157048237,36.07,-24.2,43.4359862326,132.0,37.6730833681,-45.3494086449,58.9561707958,-7.7769166319,-3.4694086449,8.5157048237,45.45,-41.88,61.8032110816,134.54,27.9930833681,-5.4994086449,28.5281652389,-7.7769166319,-3.4694086449,8.5157048237,35.77,-2.03,35.8275564336,133.16,37.4630833681,-20.9094086449,42.9032164916,-7.7769166319,-3.4694086449,8.5157048237,45.24,-17.44,48.4851647414,134.54,26.5430833681,12.8505913551,29.4902182573,-7.7769166319,-3.4694086449,8.5157048237,34.32,16.32,38.0026946413,132.0
2021-07-10 00:00:00,37.6767500466,-24.6738120724,45.0370347187,-6.8832499534,-3.1738120724,7.5797238071,44.56,-21.5,49.4756869583,134.4,26.7967500466,-27.3838120724,38.3136917652,-6.8832499534,-3.1738120724,7.5797238071,33.68,-24.21,41.4785064823,132.07,35.8367500466,-47.0338120724,59.1308052707,-6.8832499534,-3.1738120724,7.5797238071,42.72,-43.86,61.2266118612,134.66,26.5467500466,-5.0738120724,27.0272733916,-6.8832499534,-3.1738120724,7.5797238071,33.43,-1.9,33.4839498865,133.25,35.6367500466,-22.4938120724,42.1420162716,-6.8832499534,-3.1738120724,7.5797238071,42.52,-19.32,46.7034559749,134.66,25.1167500466,12.7061879276,28.1477946659,-6.8832499534,-3.1738120724,7.5797238071,32.0,15.88,35.7235832469,132.07
2021-07-10 00:30:00,36.1534500272,-24.9285277917,43.9147292686,-6.5965499728,-3.0085277917,7.2502214461,42.75,-21.92,48.0421575286,135.15,25.9834500272,-27.3285277917,37.7092575713,-6.5965499728,-3.0085277917,7.2502214461,32.58,-24.32,40.6561040927,132.63,34.3934500272,-47.1585277917,58.3681090002,-6.5965499728,-3.0085277917,7.2502214461,40.99,-44.15,60.2445234025,135.4,25.7534500272,-5.1785277917,26.2689424681,-6.5965499728,-3.0085277917,7.2502214461,32.35,-2.17,32.4226988389,133.81,34.1634500272,-22.7685277917,41.0554159102,-6.5965499728,-3.0085277917,7.2502214461,40.76,-19.76,45.2971875507,135.4,24.3234500272,14.5114722083,28.3233657406,-6.5965499728,-3.0085277917,7.2502214461,30.92,17.52,35.5386662665,132.63
2021-07-10 01:00:00,34.9550166786,-26.0371026383,43.5865105829,-6.4249833214,-2.9671026383,7.0770126993,41.38,-23.07,47.3764635658,134.73,25.2550166786,-26.5971026383,36.6772645679,-6.4249833214,-2.9671026383,7.0770126993,31.68,-23.63,39.5221368349,132.19,33.2650166786,-48.4671026383,58.7845334487,-6.4249833214,-2.9671026383,7.0770126993,39.69,-45.5,60.3783578776,134.98,25.0450166786,-4.3171026383,25.4143706517,-6.4249833214,-2.9671026383,7.0770126993,31.47,-1.35,31.4989428394,133.37,33.0550166786,-23.8871026383,40.7826899563,-6.4249833214,-2.9671026383,7.0770126993,39.48,-20.92,44.6801611456,134.98,23.6150166786,15.0728973617,28.0153752002,-6.4249833214,-2.9671026383,7.0770126993,30.04,18.04,35.0405936023,132.19
2021-07-10 01:30:00,35.1087667061,-26.289480464,43.8607145711,-5.4512332939,-2.729480464,6.0963930342,40.56,-23.56,46.9061531145,135.37,24.7487667061,-26.409480464,36.1933987331,-5.4512332939,-2.729480464,6.0963930342,30.2,-23.68,38.3768471868,132.63,33.4587667061,-48.689480464,59.0775302238,-5.4512332939,-2.729480464,6.0963930342,38.91,-45.96,60.2188483782,135.63,24.5887667061,-4.189480464,24.9431191852,-5.4512332939,-2.729480464,6.0963930342,30.04,-1.46,30.0754584337,133.81,33.2687667061,-24.129480464,41.0979642514,-5.4512332939,-2.729480464,6.0963930342,38.72,-21.4,44.2402350807,135.63,23.1087667061,13.470519536,26.748270883300002,-5.4512332939,-2.729480464,6.0963930342,28.56,16.2,32.8346402447,132.63
2021-07-10 02:00:00,34.6246500093,-26.3883675604,43.5340364631,-5.3353499907,-2.6883675604,5.9743852958,39.96,-23.7,46.4595695202,135.37,24.2146500093,-26.5983675604,35.9697432845,-5.3353499907,-2.6883675604,5.9743852958,29.55,-23.91,38.0117166147,132.55,33.0046500093,-48.8983675604,58.9945529037,-5.3353499907,-2.6883675604,5.9743852958,38.34,-46.21,60.0443144686,135.63,24.0646500093,-4.2583675604,24.438516206,-5.3353499907,-2.6883675604,5.9743852958,29.4,-1.57,29.4418902246,133.74,32.7846500093,-24.2483675604,40.7776483576,-5.3353499907,-2.6883675604,5.9743852958,38.12,-21.56,43.794611540700004,135.63,22.6246500093,14.0716324396,26.6436789419,-5.3353499907,-2.6883675604,5.9743852958,27.96,16.76,32.5984539511,132.55
2021-07-10 02:30:00,33.669683332700004,-26.6421705815,42.9354495612,-5.0903166673,-2.6221705815,5.7260022993,38.76,-24.02,45.5993201704,135.65,23.5096833327,-26.8821705815,35.7121310702,-5.0903166673,-2.6221705815,5.7260022993,28.6,-24.26,37.5034345094,132.85,32.0896833327,-49.0621705815,58.6246054022,-5.0903166673,-2.6221705815,5.7260022993,37.18,-46.44,59.4897133965,135.9,23.3896833327,-4.6321705815000005,23.8439571108,-5.0903166673,-2.6221705815,5.7260022993,28.48,-2.01,28.5508406181,134.06,31.7896833327,-24.4621705815,40.1121148277,-5.0903166673,-2.6221705815,5.7260022993,36.88,-21.84,42.8616378595,135.9,21.8696833327,13.5778294185,25.7418045365,-5.0903166673,-2.6221705815,5.7260022993,26.96,16.2,31.4528472479,132.85
2021-07-10 03:00:00,32.6817166666,-27.2451729489,42.5487256365,-4.8382833334,-2.5151729489,5.4529882246,37.52,-24.73,44.9368812892,135.41,22.9917166666,-26.5851729489,35.1481216568,-4.8382833334,-2.5151729489,5.4529882246,27.83,-24.07,36.7950241201,132.63,31.1617166666,-49.7551729489,58.708004742,-4.8382833334,-2.5151729489,5.4529882246,36.0,-47.24,59.393750513,135.67,22.8817166666,-4.2751729489,23.2776730227,-4.8382833334,-2.5151729489,5.4529882246,27.72,-1.76,27.7758168197,133.83,30.9617166666,-25.1551729489,39.8924883284,-4.8382833334,-2.5151729489,5.4529882246,35.8,-22.64,42.3581113838,135.67,21.4417166666,13.6448270511,25.4151238216,-4.8382833334,-2.5151729489,5.4529882246,26.28,16.16,30.8509967424,132.63
2021-07-10 03:30:00,32.250183342,-27.0720824626,42.106673752,-4.6598166580000004,-2.4720824626,5.2749486242,36.91,-24.6,44.356601538,135.71,22.470183342,-26.4820824626,34.7305316829,-4.6598166580000004,-2.4720824626,5.2749486242,27.13,-24.01,36.228676487,132.83,30.710183342,-50.6520824626,59.2346926952,-4.6598166580000004,-2.4720824626,5.2749486242,35.37,-48.18,59.7691333382,135.97,22.380183342,-4.1420824626,22.7602604016,-4.6598166580000004,-2.4720824626,5.2749486242,27.04,-1.67,27.0915208137,134.05,30.540183342,-24.9520824626,39.4374088624,-4.6598166580000004,-2.4720824626,5.2749486242,35.2,-22.48,41.7658999664,135.97,20.900183342,12.7679175374,24.4915777763,-4.6598166580000004,-2.4720824626,5.2749486242,25.56,15.24,29.7585483517,132.83
2021-07-10 04:00:00,32.1102166678,-20.2235556352,37.9480989903,-4.4397833322,-2.4535556352,5.0726335657,36.55,-17.77,40.6408095392,135.81,22.2302166678,-20.1735556352,30.0192418302,-4.4397833322,-2.4535556352,5.0726335657,26.67,-17.72,32.020107745,132.94,29.9702166678,-63.5435556352,70.2566534207,-4.4397833322,-2.4535556352,5.0726335657,34.41,-61.09,70.1144507217,136.07,22.0902166678,1.8264443648,22.1655943175,-4.4397833322,-2.4535556352,5.0726335657,26.53,4.28,26.8730217877,134.14,30.2002166678,-18.3335556352,35.3294827164,-4.4397833322,-2.4535556352,5.0726335657,34.64,-15.88,38.1064823882,136.07,20.3602166678,4.0264443648,20.7545338898,-4.4397833322,-2.4535556352,5.0726335657,24.8,6.48,25.6326042376,132.94
2021-07-10 04:30:00,31.7646500107,-20.3354451409,37.7163534741,-4.6353499893,-2.4354451409,5.2362068865,36.4,-17.9,40.5631606264,135.3,22.3546500107,-19.9154451409,29.9391939147,-4.6353499893,-2.4354451409,5.2362068865,26.99,-17.48,32.1560336484,132.47,29.6346500107,-63.5154451409,70.088688479,-4.6353499893,-2.4354451409,5.2362068865,34.27,-61.08,70.0371280108,135.55,22.1946500107,2.0145548591,22.2858906122,-4.6353499893,-2.4354451409,5.2362068865,26.83,4.45,27.1965328673,133.67,29.8846500107,-18.4754451409,35.1345183462,-4.6353499893,-2.4354451409,5.2362068865,34.52,-16.04,38.0645767085,135.55,20.4446500107,4.3645548591,20.9053355194,-4.6353499893,-2.4354451409,5.2362068865,25.08,6.8,25.9855036511,132.47
2021-07-10 05:00:00,31.6184333278,-20.4284635567,37.6436906983,-4.5815666722,-2.4384635567,5.1900729946,36.2,-17.99,40.423756629,135.04,22.1884333278,-19.8384635567,29.7639246375,-4.5815666722,-2.4384635567,5.1900729946,26.77,-17.4,31.9279329115,132.17,29.4884333278,-63.6684635567,70.1658104193,-4.5815666722,-2.4384635567,5.1900729946,34.07,-61.23,70.0705201922,135.29,22.0384333278,2.1015364433,22.1384055199,-4.5815666722,-2.4384635567,5.1900729946,26.62,4.54,27.0043700167,133.36,29.7384333278,-18.5584635567,35.0541151133,-4.5815666722,-2.4384635567,5.1900729946,34.32,-16.12,37.9172361862,135.29,20.2984333278,4.3615364433,20.7617291117,-4.5815666722,-2.4384635567,5.1900729946,24.88,6.8,25.7925260492,132.17
2021-07-10 05:30:00,31.7485833588,-19.1910176201,37.0980821955,-4.8314166412,-2.5010176201,5.4403746099,36.58,-16.69,40.2076174375,135.22,22.3185833588,-20.5710176201,30.352692287,-4.8314166412,-2.5010176201,5.4403746099,27.15,-18.07,32.6136075895,132.33,29.5885833588,-62.4810176201,69.1329286811,-4.8314166412,-2.5010176201,5.4403746099,34.42,-59.98,69.1544416506,135.47,22.1585833588,1.4389823799,22.2052580881,-4.8314166412,-2.5010176201,5.4403746099,26.99,3.94,27.2760645988,133.52,29.8485833588,-17.3810176201,34.5403778503,-4.8314166412,-2.5010176201,5.4403746099,34.68,-14.88,37.7374720934,135.47,20.4085833588,5.2989823799,21.0852908203,-4.8314166412,-2.5010176201,5.4403746099,25.24,7.8,26.4177516076,132.33
2021-07-10 06:00:00,31.8312667072,-18.9917221936,37.0663601135,-4.8987332928,-2.5317221936000003,5.5142728568,36.73,-16.46,40.2495279475,135.12,22.2912667072,-20.8217221936,30.5031914153,-4.8987332928,-2.5317221936000003,5.5142728568,27.19,-18.29,32.769195901,132.43,29.6712667072,-62.0917221936,68.8169022332,-4.8987332928,-2.5317221936000003,5.5142728568,34.57,-59.56,68.8656554459,135.37,22.131266707199998,1.1282778064,22.1600085035,-4.8987332928,-2.5317221936000003,5.5142728568,27.03,3.66,27.276665852,133.62,29.9012667072,-17.1317221936,34.4613066499,-4.8987332928,-2.5317221936000003,5.5142728568,34.8,-14.6,37.7385744299,135.37,20.4212667072,4.5482778064,20.921638677,-4.8987332928,-2.5317221936000003,5.5142728568,25.32,7.08,26.2912304771,132.43
2021-07-10 06:30:00,33.5734166996,-18.5851970423,38.3742603575,-5.4965833004,-2.7451970423,6.1439836246,39.07,-15.84,42.1588721386,134.83,23.4234166996,-20.1851970423,30.9208445797,-5.4965833004,-2.7451970423,6.1439836246,28.92,-17.44,33.7715856897,132.19,31.2834166996,-61.5551970423,69.0484934182,-5.4965833004,-2.7451970423,6.1439836246,36.78,-58.81,69.3641441957,135.07,23.2334166996,1.6748029576999999,23.2937033656,-5.4965833004,-2.7451970423,6.1439836246,28.73,4.42,29.0680116279,133.37,31.5434166996,-16.7051970423,35.6938474433,-5.4965833004,-2.7451970423,6.1439836246,37.04,-13.96,39.5833702456,135.07,21.4634166996,5.0948029577,22.0598112775,-5.4965833004,-2.7451970423,6.1439836246,26.96,7.84,28.0768089355,132.19
2021-07-10 07:00:00,34.411066673,-17.3413700536,38.5336816942,-6.408933327,-2.9713700536000003,7.0642385566,40.82,-14.37,43.2755046187,134.53,24.511066673,-20.3013700536,31.8266871588,-6.408933327,-2.9713700536000003,7.0642385566,30.92,-17.33,35.4453847489,131.87,32.021066673,-59.9913700536,68.0023028418,-6.408933327,-2.9713700536000003,7.0642385566,38.43,-57.02,68.7615103092,134.78,24.251066673,1.4386299464,24.2937006424,-6.408933327,-2.9713700536000003,7.0642385566,30.66,4.41,30.9755338937,133.05,32.271066673,-15.4513700536,35.779415601,-6.408933327,-2.9713700536000003,7.0642385566,38.68,-12.48,40.6434841026,134.78,22.471066673,4.7086299464,22.9590947861,-6.408933327,-2.9713700536000003,7.0642385566,28.88,7.68,29.8837213211,131.87
2021-07-10 07:30:00,36.6555000153,-16.500209172799998,40.1980420434,-6.5344999847,-3.1202091728,7.2412288551,43.19,-13.38,45.2150472741,133.63,25.9855000153,-20.0702091728,32.8338165203,-6.5344999847,-3.1202091728,7.2412288551,32.52,-16.95,36.6722360922,131.18,34.1455000153,-59.0302091728,68.1944335432,-6.5344999847,-3.1202091728,7.2412288551,40.68,-55.91,69.1432606984,133.87,25.6855000153,1.6197908272000001,25.7365233347,-6.5344999847,-3.1202091728,7.2412288551,32.22,4.74,32.5667929032,132.34,34.4255000153,-14.6002091728,37.393597837,-6.5344999847,-3.1202091728,7.2412288551,40.96,-11.48,42.5383591597,133.87,23.8655000153,3.9597908272,24.1917761724,-6.5344999847,-3.1202091728,7.2412288551,30.4,7.08,31.2135611554,131.18
2021-07-10 08:00:00,38.4292666796,-16.0474069688,41.6452615307,-6.7007333204,-3.2374069688000002,7.4418163719,45.13,-12.81,46.9128234068,133.63,27.3792666796,-19.3274069688,33.5137718566,-6.7007333204,-3.2374069688000002,7.4418163719,34.08,-16.09,37.6873254556,131.18,35.8292666796,-58.1274069688,68.2827342139,-6.7007333204,-3.2374069688000002,7.4418163719,42.53,-54.89,69.4385555725,133.87,27.0292666796,2.1325930312,27.1132663151,-6.7007333204,-3.2374069688000002,7.4418163719,33.73,5.37,34.1547917575,132.34,36.1392666796,-14.1174069688,38.7988115239,-6.7007333204,-3.2374069688000002,7.4418163719,42.84,-10.88,44.2,133.87,25.1792666796,5.6425930312,25.8037657453,-6.7007333204,-3.2374069688000002,7.4418163719,31.88,8.88,33.0936368506,131.18
2021-07-10 08:30:00,41.0717500043,-14.4187921483,43.5291880861,-7.2382499957,-3.4587921483,8.0221883626,48.31,-10.96,49.5376392251,132.95,29.1417500043,-19.0587921483,34.8206713242,-7.2382499957,-3.4587921483,8.0221883626,36.38,-15.6,39.5836380339,130.5,38.2917500043,-56.3887921483,68.1612353053,-7.2382499957,-3.4587921483,8.0221883626,45.53,-52.93,69.8180907788,133.19,28.7317500043,2.3812078517,28.8302551002,-7.2382499957,-3.4587921483,8.0221883626,35.97,5.84,36.4410002607,131.65,38.6017500043,-12.4187921483,40.5502343004,-7.2382499957,-3.4587921483,8.0221883626,45.84,-8.96,46.7074640716,133.19,26.8417500043,5.4212078517,27.3837367403,-7.2382499957,-3.4587921483,8.0221883626,34.08,8.88,35.2179045373,130.5
2021-07-10 09:00:00,43.4595333207,-13.6061339597,45.5396301893,-6.5304666793,-3.2661339597,7.3016865238,49.99,-10.34,51.0481703884,132.68,30.4895333207,-18.2661339597,35.5424153927,-6.5304666793,-3.2661339597,7.3016865238,37.02,-15.0,39.9434650475,130.36,40.5895333207,-55.5861339597,68.8282536737,-6.5304666793,-3.2661339597,7.3016865238,47.12,-52.32,70.4107719032,132.92,30.0595333207,3.1638660403,30.2255784358,-6.5304666793,-3.2661339597,7.3016865238,36.59,6.43,37.1506796708,131.49,40.9095333207,-11.6261339597,42.5294828015,-6.5304666793,-3.2661339597,7.3016865238,47.44,-8.36,48.1709788151,132.92,28.1095333207,4.8138660403,28.5187511957,-6.5304666793,-3.2661339597,7.3016865238,34.64,8.08,35.5698748944,130.36
2021-07-10 09:30:00,45.7948999887,-11.8979753625,47.3152690228,-5.6551000113,-3.0479753625,6.4241972221,51.45,-8.85,52.2056031476,132.8,31.9948999887,-17.6479753625,36.5393576802,-5.6551000113,-3.0479753625,6.4241972221,37.65,-14.6,40.3817099687,130.48,42.8448999887,-53.5479753625,68.5789407943,-5.6551000113,-3.0479753625,6.4241972221,48.5,-50.5,70.0178548657,133.03,31.5348999887,3.6220246375,31.7422270764,-5.6551000113,-3.0479753625,6.4241972221,37.19,6.67,37.7833958241,131.61,43.1448999887,-9.9279753625,44.2724190646,-5.6551000113,-3.0479753625,6.4241972221,48.8,-6.88,49.2825973342,133.03,29.5848999887,5.1120246375,30.0233093318,-5.6551000113,-3.0479753625,6.4241972221,35.24,8.16,36.1724093751,130.48
2021-07-10 10:00:00,47.1921833221,-9.8534757711,48.2098864496,-5.7978166779,-3.0734757711,6.5620828664,52.99,-6.78,53.4219851746,132.15,32.6521833221,-18.4234757711,37.4911927683,-5.7978166779,-3.0734757711,6.5620828664,38.45,-15.35,41.4007850167,129.93,44.1321833221,-51.2434757711,67.6279780407,-5.7978166779,-3.0734757711,6.5620828664,49.93,-48.17,69.3783381179,132.37,32.2021833221,2.7965242289,32.3233840814,-5.7978166779,-3.0734757711,6.5620828664,38.0,5.87,38.4507074057,131.07,44.4421833221,-7.9134757711,45.1412312328,-5.7978166779,-3.0734757711,6.5620828664,50.24,-4.84,50.4725985065,132.37,30.2821833221,5.0465242289,30.699805106,-5.7978166779,-3.0734757711,6.5620828664,36.08,8.12,36.9824390759,129.93
2021-07-10 10:30:00,48.565666656,-8.945733549,49.3826905552,-5.744333344,-2.985733549,6.4739455043,54.31,-5.96,54.6360476243,131.73,32.995666656,-18.335733549,37.7480217078,-5.744333344,-2.985733549,6.4739455043,38.74,-15.35,41.6702543789,129.94,45.445666656,-50.475733549,67.9198667189,-5.744333344,-2.985733549,6.4739455043,51.19,-47.49,69.8263288452,131.96,32.515666656,2.9642664510000003,32.6505046466,-5.744333344,-2.985733549,6.4739455043,38.26,5.95,38.7198928201,131.07,45.735666656,-6.985733549,46.2660964172,-5.744333344,-2.985733549,6.4739455043,51.48,-4.0,51.6351663113,131.96,30.575666656,3.894266451,30.8226654047,-5.744333344,-2.985733549,6.4739455043,36.32,6.88,36.965886977,129.94
2021-07-10 11:00:00,49.0221333216,-8.8827792007,49.8204106941,-5.8878666784,-3.0327792007,6.6230448967,54.91,-5.85,55.2207442905,131.73,33.3321333216,-18.3227792007,38.0362373192,-5.8878666784,-3.0327792007,6.6230448967,39.22,-15.29,42.0950412757,129.94,45.8821333216,-50.1827792007,67.9961872934,-5.8878666784,-3.0327792007,6.6230448967,51.77,-47.15,70.0232489963,131.96,32.8521333216,2.8772207993,32.97788749,-5.8878666784,-3.0327792007,6.6230448967,38.74,5.91,39.1882086858,131.07,46.1521333216,-6.9127792007,46.6669682582,-5.8878666784,-3.0327792007,6.6230448967,52.04,-3.88,52.184442126,131.96,30.8721333216,4.4072207993,31.185128042,-5.8878666784,-3.0327792007,6.6230448967,36.76,7.44,37.5053489518,129.94
2021-07-10 11:30:00,49.6743833223,-8.7109297528,50.4323770569,-5.7056166777,-3.1309297528,6.5082088771999995,55.38,-5.58,55.6604060352,131.45,34.6943833223,-18.2309297528,39.1926910758,-5.7056166777,-3.1309297528,6.5082088771999995,40.4,-15.1,43.129688151,129.67,46.4943833223,-50.2909297528,68.4901839384,-5.7056166777,-3.1309297528,6.5082088771999995,52.2,-47.16,70.3484584053,131.69,34.1643833223,3.0990702472,34.3046545558,-5.7056166777,-3.1309297528,6.5082088771999995,39.87,6.23,40.3538077509,130.79,46.8143833223,-6.7709297528,47.301500775,-5.7056166777,-3.1309297528,6.5082088771999995,52.52,-3.64,52.6459875014,131.69,32.1743833223,3.2690702472,32.3400334331,-5.7056166777,-3.1309297528,6.5082088771999995,37.88,6.4,38.4168504696,129.67
2021-07-10 12:00:00,49.8683666579,-8.1226990012,50.5255601868,-4.3616333421,-2.6126990012,5.0842936069,54.23,-5.51,54.5092010582,131.92,33.9983666579,-17.7126990012,38.3357358259,-4.3616333421,-2.6126990012,5.0842936069,38.36,-15.1,41.2249875682,130.11,46.7483666579,-49.6226990012,68.1749370469,-4.3616333421,-2.6126990012,5.0842936069,51.11,-47.01,69.4418620142,132.14,33.5383666579,3.5673009988,33.7275506745,-4.3616333421,-2.6126990012,5.0842936069,37.9,6.18,38.4005520794,131.24,46.9983666579,-6.1726990012,47.4019902691,-4.3616333421,-2.6126990012,5.0842936069,51.36,-3.56,51.4832322218,132.14,31.5983666579,3.2273009988,31.7627493644,-4.3616333421,-2.6126990012,5.0842936069,35.96,5.84,36.431129546,130.11
2021-07-10 12:30:00,49.7533333277,-7.5361657209,50.320850261,-3.6166666723,-2.4461657209,4.3662345966,53.37,-5.09,53.6121721254,131.97,34.4733333277,-17.1361657209,38.4975179243,-3.6166666723,-2.4461657209,4.3662345966,38.09,-14.69,40.8245538861,130.17,46.6733333277,-49.2361657209,67.8424650113,-3.6166666723,-2.4461657209,4.3662345966,50.29,-46.79,68.6905248197,132.2,34.0133333277,4.2038342791,34.2721325089,-3.6166666723,-2.4461657209,4.3662345966,37.63,6.65,38.2130789129,131.31,46.9433333277,-5.6461657209,47.2816637954,-3.6166666723,-2.4461657209,4.3662345966,50.56,-3.2,50.6611646135,132.2,32.0633333277,5.7538342791,32.5755115538,-3.6166666723,-2.4461657209,4.3662345966,35.68,8.2,36.6101406717,130.17
2021-07-10 13:00:00,48.6127999934,-8.5398808746,49.3572070579,-4.2872000066,-3.0098808746,5.2382694448,52.9,-5.53,53.1882590428,131.97,34.5527999934,-18.0798808746,38.9971547658,-4.2872000066,-3.0098808746,5.2382694448,38.84,-15.07,41.6611389667,130.17,45.5527999934,-50.2598808746,67.8315060483,-4.2872000066,-3.0098808746,5.2382694448,49.84,-47.25,68.677420598,132.2,34.0727999934,3.2901191254,34.2312807714,-4.2872000066,-3.0098808746,5.2382694448,38.36,6.3,38.8738935534,131.31,45.8327999934,-6.6498808746,46.3127031265,-4.2872000066,-3.0098808746,5.2382694448,50.12,-3.64,50.2520049351,132.2,32.1127999934,4.5501191254,32.4335552703,-4.2872000066,-3.0098808746,5.2382694448,36.4,7.5600000000000005,37.1767884573,130.17
2021-07-10 13:30:00,49.0404333244,-8.2979112532,49.7375052834,-4.6595666756,-2.8679112532,5.4714236320000005,53.7,-5.43,53.9738353279,132.17,34.0104333244,-18.6879112532,38.8065407106,-4.6595666756,-2.8679112532,5.4714236320000005,38.67,-15.82,41.7808724179,130.44,45.9404333244,-50.1079112532,67.9803367467,-4.6595666756,-2.8679112532,5.4714236320000005,50.6,-47.24,69.2241114064,132.41,33.5504333244,2.7720887468,33.6647597983,-4.6595666756,-2.8679112532,5.4714236320000005,38.21,5.64,38.6240041943,131.58,46.2204333244,-6.3879112532,46.6597671112,-4.6595666756,-2.8679112532,5.4714236320000005,50.88,-3.52,51.0016156607,132.41,31.6204333244,4.6120887468,31.9550178569,-4.6595666756,-2.8679112532,5.4714236320000005,36.28,7.48,37.0430668277,130.44
2021-07-10 14:00:00,48.6277499898,-8.2839720522,49.3283109586,-5.1022500102,-2.7139720522,5.7791521408,53.73,-5.57,54.0179396127,132.17,33.4577499898,-18.7039720522,38.3309223071,-5.1022500102,-2.7139720522,5.7791521408,38.56,-15.99,41.7439061421,130.44,45.5277499898,-49.9439720522,67.5808875607,-5.1022500102,-2.7139720522,5.7791521408,50.63,-47.23,69.2392215439,132.41,33.0077499898,2.7060279478,33.1184864787,-5.1022500102,-2.7139720522,5.7791521408,38.11,5.42,38.493486462,131.58,45.8177499898,-6.3539720522,46.2562339039,-5.1022500102,-2.7139720522,5.7791521408,50.92,-3.64,51.0499363369,132.41,31.0977499898,6.0460279478,31.6800332761,-5.1022500102,-2.7139720522,5.7791521408,36.2,8.76,37.2448331987,130.44
2021-07-10 14:30:00,48.9991499917,-8.4890560018,49.7290737065,-4.1608500083,-2.3490560018,4.7781520373,53.16,-6.14,53.5134114031,131.89,33.3891499917,-18.2590560018,38.0555970029,-4.1608500083,-2.3490560018,4.7781520373,37.55,-15.91,40.7814982559,130.2,45.9391499917,-50.4790560018,68.2535024507,-4.1608500083,-2.3490560018,4.7781520373,50.1,-48.13,69.473066004,132.14,32.9591499917,3.2709439982,33.121060412,-4.1608500083,-2.3490560018,4.7781520373,37.12,5.62,37.5430259835,131.34,46.2391499917,-6.5490560018,46.7006330414,-4.1608500083,-2.3490560018,4.7781520373,50.4,-4.2,50.5746972309,132.14,31.0391499917,6.6109439982,31.735365332,-4.1608500083,-2.3490560018,4.7781520373,35.2,8.96,36.3224668766,130.2
2021-07-10 15:00:00,47.279783322,-10.8894484932,48.5176050466,-5.6902166780000005,-2.8994484932,6.3863422558,52.97,-7.99,53.5692169067,132.51,33.689783322,-17.9594484932,38.1777853006,-5.6902166780000005,-2.8994484932,6.3863422558,39.38,-15.06,42.1614515879,130.73,44.239783322,-52.8094484932,68.8911915888,-5.6902166780000005,-2.8994484932,6.3863422558,49.93,-49.91,70.5975424501,132.76,33.199783322,3.5005515068,33.3838205345,-5.6902166780000005,-2.8994484932,6.3863422558,38.89,6.4,39.4130955394,131.86,44.589783322,-8.8994484932,45.4692089241,-5.6902166780000005,-2.8994484932,6.3863422558,50.28,-6.0,50.6367297522,132.76,31.229783322,5.7405515068,31.7530045498,-5.6902166780000005,-2.8994484932,6.3863422558,36.92,8.64,37.9174893684,130.73
2021-07-10 15:30:00,46.543049991,-10.7817622515,47.775536624,-4.506950009,-2.6117622515,5.2090210637,51.05,-8.17,51.6996266911,132.51,32.963049991,-17.8117622515,37.4676065317,-4.506950009,-2.6117622515,5.2090210637,37.47,-15.2,40.4356389835,130.47,43.603049991,-52.8917622515,68.5475344748,-4.506950009,-2.6117622515,5.2090210637,48.11,-50.28,69.5891550459,132.76,32.513049991,3.7082377485,32.7238360666,-4.506950009,-2.6117622515,5.2090210637,37.02,6.32,37.555596121,131.62,43.893049991,-8.8117622515,44.7688171777,-4.506950009,-2.6117622515,5.2090210637,48.4,-6.2,48.795491595,132.76,30.613049991,5.5482377485,31.1117625966,-4.506950009,-2.6117622515,5.2090210637,35.12,8.16,36.0555127546,130.47
2021-07-10 16:00:00,46.6617166578,-11.4394564125,48.0434903444,-4.4182833422,-2.6294564125,5.1415239683,51.08,-8.81,51.8341827369,132.77,32.6317166578,-18.3494564125,37.437033572,-4.4182833422,-2.6294564125,5.1415239683,37.05,-15.72,40.2469986459,130.72,43.7217166578,-53.5594564125,69.1390184969,-4.4182833422,-2.6294564125,5.1415239683,48.14,-50.93,70.0808426034,133.04,32.2017166578,3.2105435875,32.3613681083,-4.4182833422,-2.6294564125,5.1415239683,36.62,5.84,37.0827453137,131.88,44.0217166578,-9.4694564125,45.0286813292,-4.4182833422,-2.6294564125,5.1415239683,48.44,-6.84,48.9205396536,133.04,30.3017166578,3.2105435875,30.4713245944,-4.4182833422,-2.6294564125,5.1415239683,34.72,5.84,35.2077264247,130.72
2021-07-10 16:30:00,47.1270166582,-10.6655732757,48.3188384835,-4.2529833418,-2.5355732757,4.9514643433,51.38,-8.13,52.0192397099,132.89,32.7270166582,-18.2855732757,37.4889291574,-4.2529833418,-2.5355732757,4.9514643433,36.98,-15.75,40.1943142745,130.81,44.1570166582,-52.9055732757,68.9118408097,-4.2529833418,-2.5355732757,4.9514643433,48.41,-50.37,69.8617563478,133.15,32.317016658200004,3.3344267243,32.4885821061,-4.2529833418,-2.5355732757,4.9514643433,36.57,5.87,37.0381128029,131.98,44.5070166582,-8.6955732757,45.3485118433,-4.2529833418,-2.5355732757,4.9514643433,48.76,-6.16,49.1475655552,133.15,30.3870166582,3.0644267243,30.5411442571,-4.2529833418,-2.5355732757,4.9514643433,34.64,5.6,35.0897363911,130.81
2021-07-10 17:00:00,47.9515833256,-9.8960696407,48.9620928655,-3.8684166744,-2.4360696407,4.571551472,51.82,-7.46,52.3542166401,132.89,33.1415833256,-18.0660696407,37.7458264924,-3.8684166744,-2.4360696407,4.571551472,37.01,-15.63,40.1750793403,130.95,44.9615833256,-51.9260696407,68.6866849068,-3.8684166744,-2.4360696407,4.571551472,48.83,-49.49,69.5243051026,133.15,32.7215833256,3.4539303593,32.9033683726,-3.8684166744,-2.4360696407,4.571551472,36.59,5.89,37.0610334448,132.12,45.2515833256,-7.9560696407,45.9456726755,-3.8684166744,-2.4360696407,4.571551472,49.12,-5.52,49.4291897567,133.15,30.8115833256,3.2039303593,30.9777151639,-3.8684166744,-2.4360696407,4.571551472,34.68,5.64,35.1356229488,130.95
2021-07-10 17:30:00,48.5702666604,-10.2818904282,49.6466320534,-5.3197333396,-2.8418904282,6.0312439853,53.89,-7.44,54.4011553186,132.57,33.5902666604,-18.4518904282,38.3246431776,-5.3197333396,-2.8418904282,6.0312439853,38.91,-15.61,41.9244582553,130.62,45.4702666604,-52.3118904282,69.3114639171,-5.3197333396,-2.8418904282,6.0312439853,50.79,-49.47,70.9006699545,132.82,33.1102666604,3.0881095718,33.2539648621,-5.3197333396,-2.8418904282,6.0312439853,38.43,5.93,38.8848273752,131.78,45.8402666604,-8.2818904282,46.5823974969,-5.3197333396,-2.8418904282,6.0312439853,51.16,-5.44,51.4484129979,132.82,31.2002666604,3.6781095718,31.4163194806,-5.3197333396,-2.8418904282,6.0312439853,36.52,6.52,37.0974500471,130.62
2021-07-10 18:00:00,48.299299992,-10.4059177061,49.4075450009,-5.220700008,-3.0159177061,6.029217875,53.52,-7.39,54.0277937732,132.7,33.249299992,-18.5859177061,38.091367617,-5.220700008,-3.0159177061,6.029217875,38.47,-15.57,41.5013951573,130.76,45.229299992,-52.3759177061,69.2020688514,-5.220700008,-3.0159177061,6.029217875,50.45,-49.36,70.5805362689,132.94,32.789299992,2.9340822939,32.9203133775,-5.220700008,-3.0159177061,6.029217875,38.01,5.95,38.4728813582,131.9,45.539299992,-8.4159177061,46.3104255497,-5.220700008,-3.0159177061,6.029217875,50.76,-5.4,51.0464259278,132.94,30.819299992,2.8640822939,30.9520955572,-5.220700008,-3.0159177061,6.029217875,36.04,5.88,36.5165168109,130.76
2021-07-10 18:30:00,49.2431499871,-10.4191523754,50.3333543177,-6.4568500129,-3.2691523754,7.2372832847,55.7,-7.15,56.1570342878,132.51,33.1931499871,-18.7891523754,38.1420693336,-6.4568500129,-3.2691523754,7.2372832847,39.65,-15.52,42.5792543382,130.57,46.0531499871,-52.4291523754,69.7832977333,-6.4568500129,-3.2691523754,7.2372832847,52.51,-49.16,71.930561655,132.76,32.7031499871,2.7608476246,32.8194804755,-6.4568500129,-3.2691523754,7.2372832847,39.16,6.03,39.6215408585,131.71,46.4231499871,-8.3891523754,47.1750647302,-6.4568500129,-3.2691523754,7.2372832847,52.88,-5.12,53.1272886566,132.76,30.7831499871,3.6108476246,30.9942017754,-6.4568500129,-3.2691523754,7.2372832847,37.24,6.88,37.8701993657,130.57
2021-07-10 19:00:00,49.4601833346,-10.7786561781,50.6210348027,-8.3798166654,-3.8886561781,9.2381261205,57.84,-6.89,58.2489287455,132.51,34.4501833346,-19.7386561781,39.7042778489,-8.3798166654,-3.8886561781,9.2381261205,42.83,-15.85,45.6687135794,130.57,46.1701833346,-52.4986561781,69.9127651409,-8.3798166654,-3.8886561781,9.2381261205,54.55,-48.61,73.0659606109,132.76,33.8901833346,1.7313438219,33.9343789965,-8.3798166654,-3.8886561781,9.2381261205,42.27,5.62,42.6419664181,131.71,46.5801833346,-8.6886561781,47.3836071407,-8.3798166654,-3.8886561781,9.2381261205,54.96,-4.8,55.1692088035,132.76,31.9001833346,2.6713438219,32.0118380383,-8.3798166654,-3.8886561781,9.2381261205,40.28,6.5600000000000005,40.8106848754,130.57
2021-07-10 19:30:00,48.2022166794,-11.7991686333,49.6253370088,-8.8377833206,-4.0291686333,9.7129096515,57.04,-7.77,57.5667829568,132.23,33.9322166794,-19.9391686333,39.3569025021,-8.8377833206,-4.0291686333,9.7129096515,42.77,-15.91,45.633332115900004,130.37,44.9322166794,-53.8091686333,70.1022875856,-8.8377833206,-4.0291686333,9.7129096515,53.77,-49.78,73.2752434319,132.47,33.3622166794,1.6708313666999999,33.4040293859,-8.8377833206,-4.0291686333,9.7129096515,42.2,5.7,42.5832126548,131.49,45.3222166794,-9.6691686333,46.3421638121,-8.8377833206,-4.0291686333,9.7129096515,54.16,-5.64,54.452871366,132.47,31.3622166794,2.2508313667,31.4428827699,-8.8377833206,-4.0291686333,9.7129096515,40.2,6.28,40.6875705837,130.37
2021-07-10 20:00:00,47.0116999841,-12.6544448689,48.6850583889,-9.5683000159,-4.0744448689,10.3996858695,56.58,-8.58,57.2268538363,132.71,33.4116999841,-20.3344448689,39.1130584837,-9.5683000159,-4.0744448689,10.3996858695,42.98,-16.26,45.952888919,130.74,43.7916999841,-54.5344448689,69.9408225906,-9.5683000159,-4.0744448689,10.3996858695,53.36,-50.46,73.4404602382,132.94,32.8416999841,1.2255551311,32.8645590754,-9.5683000159,-4.0744448689,10.3996858695,42.41,5.3,42.7398888627,131.87,44.1916999841,-10.5544448689,45.4345975439,-9.5683000159,-4.0744448689,10.3996858695,53.76,-6.48,54.1491274168,132.94,30.8716999841,4.0055551311,31.1304727207,-9.5683000159,-4.0744448689,10.3996858695,40.44,8.08,41.239301643,130.74
2021-07-10 20:30:00,46.3789999819,-13.1592807198,48.2097325069,-9.4310000181,-4.0192807198,10.2517500382,55.81,-9.14,56.5534764625,132.63,32.6789999819,-20.6092807198,38.6349516838,-9.4310000181,-4.0192807198,10.2517500382,42.11,-16.59,45.2601391955,130.61,43.2089999819,-55.3992807198,70.2573696043,-9.4310000181,-4.0192807198,10.2517500382,52.64,-51.38,73.5586432719,132.86,32.1389999819,1.1207192802,32.1585343501,-9.4310000181,-4.0192807198,10.2517500382,41.57,5.14,41.8865670591,131.74,43.6089999819,-11.0592807198,44.9894717624,-9.4310000181,-4.0192807198,10.2517500382,53.04,-7.04,53.5051698437,132.86,30.1689999819,5.0207192802,30.5839203177,-9.4310000181,-4.0192807198,10.2517500382,39.6,9.04,40.6187345938,130.61
2021-07-10 21:00:00,45.1750666482,-13.594580923,47.1762575576,-9.2549333518,-3.904580923,10.0448764816,54.43,-9.69,55.2858119231,133.21,31.9050666482,-20.994580923,38.1930059822,-9.2549333518,-3.904580923,10.0448764816,41.16,-17.09,44.5669574909,131.17,42.0650666482,-55.774580923,69.8589558271,-9.2549333518,-3.904580923,10.0448764816,51.32,-51.87,72.96738518,133.45,31.3950666482,0.7254190770000001,31.4034463504,-9.2549333518,-3.904580923,10.0448764816,40.65,4.63,40.9128268395,132.31,42.4650666482,-11.464580923,43.9854351027,-9.2549333518,-3.904580923,10.0448764816,51.72,-7.5600000000000005,52.2696087607,133.45,29.4650666482,5.135419077,29.9092407406,-9.2549333518,-3.904580923,10.0448764816,38.72,9.04,39.7612877055,131.17
2021-07-10 21:30:00,44.5474999889,-14.1975432745,46.7552135092,-8.9625000111,-3.8475432745,9.7534607037,53.51,-10.35,54.5017669438,133.61,31.1874999889,-21.1675432745,37.6925064679,-8.9625000111,-3.8475432745,9.7534607037,40.15,-17.32,43.7264782483,131.51,41.4874999889,-56.6975432745,70.2554202086,-8.9625000111,-3.8475432745,9.7534607037,50.45,-52.85,73.0638419466,133.85,30.6974999889,0.6824567255,30.7050851285,-8.9625000111,-3.8475432745,9.7534607037,39.66,4.53,39.9178719373,132.67,41.9174999889,-12.1275432745,43.6366143415,-8.9625000111,-3.8475432745,9.7534607037,50.88,-8.28,51.5493239529,133.85,28.8374999889,5.0724567255,29.2802189684,-8.9625000111,-3.8475432745,9.7534607037,37.8,8.92,38.8382079916,131.51
2021-07-10 22:00:00,44.3799166558,-14.804757035,46.7841622052,-8.8400833442,-3.814757035,9.6280550875,53.22,-10.99,54.3428790183,133.61,31.1599166558,-20.954757035,37.5505292691,-8.8400833442,-3.814757035,9.6280550875,40.0,-17.14,43.5175780576,131.51,41.3499166558,-57.504757035,70.8280501573,-8.8400833442,-3.814757035,9.6280550875,50.19,-53.69,73.4959332208,133.85,30.6899166558,0.9952429650000001,30.7060497768,-8.8400833442,-3.814757035,9.6280550875,39.53,4.8100000000000005,39.8215645097,132.67,41.7999166558,-12.694757035,43.685122051,-8.8400833442,-3.814757035,9.6280550875,50.64,-8.88,51.4126832601,133.85,28.7599166558,5.785242965,29.3360161271,-8.8400833442,-3.814757035,9.6280550875,37.6,9.6,38.806185074,131.51
2021-07-10 22:30:00,43.4723000169,-16.0559739799,46.3425848352,-8.5176999831,-3.7259739799,9.2969938744,51.99,-12.33,53.4320970953,133.86,30.4223000169,-20.7959739799,36.8509005601,-8.5176999831,-3.7259739799,9.2969938744,38.94,-17.07,42.5171553611,131.67,40.5223000169,-58.3659739799,71.0538086051,-8.5176999831,-3.7259739799,9.2969938744,49.04,-54.64,73.4196921813,134.1,29.9623000169,0.9040260201,29.9759351038,-8.5176999831,-3.7259739799,9.2969938744,38.48,4.63,38.7575450719,132.85,40.9223000169,-13.9259739799,43.2269289907,-8.5176999831,-3.7259739799,9.2969938744,49.44,-10.2,50.4812202705,134.1,28.0823000169,5.2740260201,28.5732554096,-8.5176999831,-3.7259739799,9.2969938744,36.6,9.0,37.6903170589,131.67
2021-07-10 23:00:00,41.7725333963,-16.004933063,44.7336833795,-7.6774666037,-3.464933063,8.4231380484,49.45,-12.54,51.0152339993,133.4,28.8925333963,-21.734933063,36.1550245652,-7.6774666037,-3.464933063,8.4231380484,36.57,-18.27,40.8797969662,131.1,38.9425333963,-58.614933063,70.372091665,-7.6774666037,-3.464933063,8.4231380484,46.62,-55.15,72.2145892462,133.65,28.4925333963,0.165066937,28.4930115367,-7.6774666037,-3.464933063,8.4231380484,36.17,3.63,36.3516959714,132.28,39.3625333963,-13.944933063,41.7596718558,-7.6774666037,-3.464933063,8.4231380484,47.04,-10.48,48.1932775395,133.65,26.6425333963,2.9750669370000002,26.8081258027,-7.6774666037,-3.464933063,8.4231380484,34.32,6.44,34.9189919671,131.1
2021-07-10 23:30:00,39.8791334198,-16.6964141549,43.2332687631,-6.7208665802,-3.1764141549,7.4336837754000005,46.6,-13.52,48.5216487766,133.89,27.4391334198,-21.6564141549,34.9557765881,-6.7208665802,-3.1764141549,7.4336837754000005,34.16,-18.48,38.8383315811,131.69,37.1991334198,-59.4464141549,70.1259701043,-6.7208665802,-3.1764141549,7.4336837754000005,43.92,-56.27,71.3812251226,134.15,27.1191334198,0.2735858451,27.1205133922,-6.7208665802,-3.1764141549,7.4336837754000005,33.84,3.45,34.0154097432,132.87,37.5591334198,-14.6964141549,40.3320355581,-6.7208665802,-3.1764141549,7.4336837754000005,44.28,-11.52,45.7540031036,134.15,25.3191334198,3.5835858451,25.5714802981,-6.7208665802,-3.1764141549,7.4336837754000005,32.04,6.76,32.7453691382,131.69
2021-07-11 00:00:00,38.0225334391,-17.4895205637,41.852077352,-6.0674665609,-2.9395205637,6.7420272628,44.09,-14.55,46.4287690985,134.08,26.0925334391,-21.3995205637,33.7455149854,-6.0674665609,-2.9395205637,6.7420272628,32.16,-18.46,37.0814940368,131.8,35.4825334391,-60.5995205637,70.2233014875,-6.0674665609,-2.9395205637,6.7420272628,41.55,-57.66,71.0709370981,134.34,25.8225334391,0.6504794363,25.830725052,-6.0674665609,-2.9395205637,6.7420272628,31.89,3.59,32.0914349944,132.99,35.8125334391,-15.4995205637,39.0227201644,-6.0674665609,-2.9395205637,6.7420272628,41.88,-12.56,43.7228544356,134.34,24.0525334391,4.0604794363,24.3928649012,-6.0674665609,-2.9395205637,6.7420272628,30.12,7.0,30.9227165689,131.8
2021-07-11 00:30:00,37.0359834795,-18.1881113747,41.261016319,-5.4140165205,-2.7481113747,6.071547662,42.45,-15.44,45.1707438504,134.71,25.2359834795,-20.9881113747,32.8230967652,-5.4140165205,-2.7481113747,6.071547662,30.65,-18.24,35.6667926789,132.3,34.5859834795,-61.2281113747,70.3212050221,-5.4140165205,-2.7481113747,6.071547662,40.0,-58.48,70.8513260285,134.97,24.9959834795,1.0118886253,25.0164567575,-5.4140165205,-2.7481113747,6.071547662,30.41,3.76,30.6415681714,133.5,34.9059834795,-16.2281113747,38.4938862868,-5.4140165205,-2.7481113747,6.071547662,40.32,-13.48,42.513677799,134.97,23.2659834795,3.4518886253,23.5206616053,-5.4140165205,-2.7481113747,6.071547662,28.68,6.2,29.3425015975,132.3
2021-07-11 01:00:00,35.5035667202,-18.4466221538,40.0097627929,-5.1864332798,-2.6566221538,5.8272404647,40.69,-15.79,43.6463079767,134.6,24.4135667202,-21.1566221538,32.3051838095,-5.1864332798,-2.6566221538,5.8272404647,29.6,-18.5,34.9057301886,132.08,33.1335667202,-61.6966221538,70.0307534502,-5.1864332798,-2.6566221538,5.8272404647,38.32,-59.04,70.3856803618,134.86,24.2135667202,0.9033778462000001,24.230412808,-5.1864332798,-2.6566221538,5.8272404647,29.4,3.56,29.6147530802,133.29,33.4135667202,-16.5366221538,37.2817155349,-5.1864332798,-2.6566221538,5.8272404647,38.6,-13.88,41.0196830802,134.86,22.4535667202,3.6633778462,22.7504504506,-5.1864332798,-2.6566221538,5.8272404647,27.64,6.32,28.3533419547,132.08
2021-07-11 01:30:00,35.0773000203,-19.3535636803,40.0621692353,-5.0426999797,-2.5735636803,5.6614532677,40.12,-16.78,43.4877316033,134.93,24.3073000203,-20.6035636803,31.864583327,-5.0426999797,-2.5735636803,5.6614532677,29.35,-18.03,34.4456586524,132.39,32.7473000203,-62.0035636803,70.1200938938,-5.0426999797,-2.5735636803,5.6614532677,37.79,-59.43,70.4273313423,135.19,24.1073000203,1.1464363197,24.1345443401,-5.0426999797,-2.5735636803,5.6614532677,29.15,3.7199999999999998,29.3864067215,133.62,33.0373000203,-17.4135636803,37.3456207965,-5.0426999797,-2.5735636803,5.6614532677,38.08,-14.84,40.8694506936,135.19,22.3573000203,3.7464363197,22.669024004,-5.0426999797,-2.5735636803,5.6614532677,27.4,6.32,28.1194310042,132.39
2021-07-11 02:00:00,34.2549000118,-19.4704171717,39.4017172171,-5.0950999882,-2.6004171717,5.7203333257,39.35,-16.87,42.8137758204,134.14,23.8549000118,-20.7404171717,31.610459646,-5.0950999882,-2.6004171717,5.7203333257,28.95,-18.14,34.1637541848,131.48,31.9749000118,-62.4304171717,70.1423639394,-5.0950999882,-2.6004171717,5.7203333257,37.07,-59.83,70.3833346752,134.4,23.6549000118,1.1595828283,23.6833048138,-5.0950999882,-2.6004171717,5.7203333257,28.75,3.76,28.9948288493,132.67,32.2249000118,-17.5604171717,36.6989432002,-5.0950999882,-2.6004171717,5.7203333257,37.32,-14.96,40.2067655998,134.4,21.9049000118,4.3595828283,22.334516045,-5.0950999882,-2.6004171717,5.7203333257,27.0,6.96,27.882639760300002,131.48
2021-07-11 02:30:00,33.7029166707,-19.032642937,38.7056596544,-4.9670833293,-2.552642937,5.5846130362,38.67,-16.48,42.0352149989,134.56,23.3329166707,-21.352642937,31.6284738923,-4.9670833293,-2.552642937,5.5846130362,28.3,-18.8,33.9754323004,131.89,31.4529166707,-61.922642937,69.4528593752,-4.9670833293,-2.552642937,5.5846130362,36.42,-59.37,69.6506518275,134.82,23.1629166707,0.5273570630000001,23.1689191411,-4.9670833293,-2.552642937,5.5846130362,28.13,3.08,28.2981147782,133.08,31.7129166707,-17.152642937,36.0544344497,-4.9670833293,-2.552642937,5.5846130362,36.68,-14.6,39.4788854959,134.82,21.4329166707,4.007357063,21.8043304792,-4.9670833293,-2.552642937,5.5846130362,26.4,6.5600000000000005,27.2028233829,131.89
2021-07-11 03:00:00,32.6652666681,-18.9311697225,37.7545869208,-4.4847333319,-2.4411697225,5.1060887842,37.15,-16.49,40.6453269147,134.38,22.4852666681,-21.6111697225,31.1870145078,-4.4847333319,-2.4411697225,5.1060887842,26.97,-19.17,33.0888168419,131.89,30.4752666681,-62.0711697225,69.1489116994,-4.4847333319,-2.4411697225,5.1060887842,34.96,-59.63,69.1226337751,134.64,22.3552666681,0.4088302775,22.3590046737,-4.4847333319,-2.4411697225,5.1060887842,26.84,2.85,26.9908892036,133.08,30.7152666681,-17.0811697225,35.1453263689,-4.4847333319,-2.4411697225,5.1060887842,35.2,-14.64,38.1230848699,134.64,20.6352666681,2.7988302775,20.8242090218,-4.4847333319,-2.4411697225,5.1060887842,25.12,5.24,25.6607092653,131.89
2021-07-11 03:30:00,32.0789833388,-19.0400328093,37.3039410978,-4.4710166612,-2.4300328093,5.0887178581,36.55,-16.61,40.1471617926,134.8,22.2489833388,-21.7400328093,31.1070134561,-4.4710166612,-2.4300328093,5.0887178581,26.72,-19.31,32.9671730666,132.27,29.9289833388,-62.2900328093,69.1071069506,-4.4710166612,-2.4300328093,5.0887178581,34.4,-59.86,69.0404200451,135.06,21.9989833388,0.39996719070000003,22.0026189735,-4.4710166612,-2.4300328093,5.0887178581,26.47,2.83,26.6208527286,133.48,30.1289833388,-17.1900328093,34.6879354389,-4.4710166612,-2.4300328093,5.0887178581,34.6,-14.76,37.6167196869,135.06,20.3289833388,3.8499671907,20.69033134,-4.4710166612,-2.4300328093,5.0887178581,24.8,6.28,25.5827754554,132.27
