Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-07-11 04:00:00,31.6105000325,-19.2267982238,36.9985605429,-4.5394999675,-2.4367982238,5.1521884223,36.15,-16.79,39.8588333999,134.93,21.8505000325,-21.7767982238,30.8492024622,-4.5394999675,-2.4367982238,5.1521884223,26.39,-19.34,32.7180026897,132.38,29.4905000325,-62.3467982238,68.9696515935,-4.5394999675,-2.4367982238,5.1521884223,34.03,-59.91,68.9002830183,135.19,21.7405000325,0.2132017762,21.7415454064,-4.5394999675,-2.4367982238,5.1521884223,26.28,2.65,26.4132712855,133.61,29.7005000325,-17.3967982238,34.420463254,-4.5394999675,-2.4367982238,5.1521884223,34.24,-14.96,37.3654813966,135.19,20.0605000325,3.1232017762,20.3021686252,-4.5394999675,-2.4367982238,5.1521884223,24.6,5.5600000000000005,25.2204995985,132.38
2021-07-11 04:30:00,31.4482667061,-19.2957814004,36.8960791775,-4.4417332939,-2.4057814004,5.0514135448,35.89,-16.89,39.6656551692,134.81,21.7382667061,-21.7357814004,30.740794272,-4.4417332939,-2.4057814004,5.0514135448,26.18,-19.33,32.5429147435,132.26,29.3282667061,-62.5457814004,69.0805471821,-4.4417332939,-2.4057814004,5.0514135448,33.77,-60.14,68.9726938723,135.07,21.618266706100002,0.31421859960000004,21.6205501481,-4.4417332939,-2.4057814004,5.0514135448,26.06,2.7199999999999998,26.2015648388,133.47,29.5582667061,-17.4857814004,34.3430295963,-4.4417332939,-2.4057814004,5.0514135448,34.0,-15.08,37.1941715864,135.07,19.9182667061,4.1542185996,20.3468641503,-4.4417332939,-2.4057814004,5.0514135448,24.36,6.5600000000000005,25.2278259071,132.26
2021-07-11 05:00:00,30.9863667004,-19.3674867491,36.5411338668,-4.2936332996,-2.3574867491,4.898268131,35.28,-17.01,39.1665482268,135.02,21.2563667004,-21.9274867491,30.5392829064,-4.2936332996,-2.3574867491,4.898268131,25.55,-19.57,32.1836511291,132.45,28.9063667004,-62.4774867491,68.8404996082,-4.2936332996,-2.3574867491,4.898268131,33.2,-60.12,68.6779032877,135.28,21.1563667004,0.0725132509,21.1564909693,-4.2936332996,-2.3574867491,4.898268131,25.45,2.43,25.5657466153,133.67,29.1063667004,-17.5574867491,33.9918508388,-4.2936332996,-2.3574867491,4.898268131,33.4,-15.2,36.6960488336,135.28,19.4663667004,4.0425132509,19.8816836787,-4.2936332996,-2.3574867491,4.898268131,23.76,6.4,24.6068608319,132.45
2021-07-11 05:30:00,30.6106500161,-20.3144763366,36.7381252004,-4.3293499839,-2.3444763366,4.9233972596,34.94,-17.97,39.2902596072,134.86,21.2406500161,-21.0544763366,29.9074603889,-4.3293499839,-2.3444763366,4.9233972596,25.57,-18.71,31.6842074226,132.3,28.5406500161,-63.6144763366,69.7235276139,-4.3293499839,-2.3444763366,4.9233972596,32.87,-61.27,69.5302078237,135.12,21.1306500161,0.9755236634000001,21.1531561835,-4.3293499839,-2.3444763366,4.9233972596,25.46,3.32,25.6755525744,133.53,28.7506500161,-18.4644763366,34.1692370815,-4.3293499839,-2.3444763366,4.9233972596,33.08,-16.12,36.7986521492,135.12,19.4306500161,4.0155236634,19.8412345972,-4.3293499839,-2.3444763366,4.9233972596,23.76,6.36,24.5964875541,132.3
2021-07-11 06:00:00,30.5321000103,-20.5075747841,36.7800184145,-4.0178999897,-2.2475747841000002,4.6038150199,34.55,-18.26,39.0785119983,135.27,21.1121000103,-20.8275747841,29.6565108911,-4.0178999897,-2.2475747841000002,4.6038150199,25.13,-18.58,31.2527326805,132.52,28.5021000103,-63.8575747841,69.9296758344,-4.0178999897,-2.2475747841000002,4.6038150199,32.52,-61.61,69.6659350041,135.52,21.0221000103,1.1924252159,21.0558914972,-4.0178999897,-2.2475747841000002,4.6038150199,25.04,3.44,25.2751894157,133.73,28.7021000103,-18.6875747841,34.2496130827,-4.0178999897,-2.2475747841000002,4.6038150199,32.72,-16.44,36.6179191107,135.52,19.3421000103,5.1924252159,20.0269346739,-4.0178999897,-2.2475747841000002,4.6038150199,23.36,7.44,24.5161824108,132.52
2021-07-11 06:30:00,31.6222000044,-19.7144282756,37.2642216522,-3.8177999956,-2.2744282756,4.4439420324,35.44,-17.44,39.4986987127,135.09,21.6122000044,-20.5444282756,29.8187981347,-3.8177999956,-2.2744282756,4.4439420324,25.43,-18.27,31.3125821356,132.36,29.5222000044,-62.9944282756,69.5690900247,-3.8177999956,-2.2744282756,4.4439420324,33.34,-60.72,69.2710184709,135.34,21.5022000044,1.4555717244,21.5514104892,-3.8177999956,-2.2744282756,4.4439420324,25.32,3.73,25.5932666926,133.56,29.7422000044,-17.8744282756,34.7000525544,-3.8177999956,-2.2744282756,4.4439420324,33.56,-15.6,37.0085611717,135.34,19.7822000044,3.9255717244,20.1679337161,-3.8177999956,-2.2744282756,4.4439420324,23.6,6.2,24.4008196584,132.36
2021-07-11 07:00:00,32.7701833568,-18.156670131,37.4639771979,-4.4498166432,-2.466670131,5.0877627395,37.22,-15.69,40.3918865615,135.09,22.4501833568,-20.956670131,30.7114434004,-4.4498166432,-2.466670131,5.0877627395,26.9,-18.49,32.6418458424,132.36,30.5801833568,-61.066670131,68.2955768335,-4.4498166432,-2.466670131,5.0877627395,35.03,-58.6,68.2719627666,135.34,22.3001833568,0.903329869,22.3184717801,-4.4498166432,-2.466670131,5.0877627395,26.75,3.37,26.9614428397,133.56,30.7901833568,-16.306670131,34.8416831096,-4.4498166432,-2.466670131,5.0877627395,35.24,-13.84,37.860311673300004,135.34,20.5901833568,5.053329869,21.201221508,-4.4498166432,-2.466670131,5.0877627395,25.04,7.52,26.1448274043,132.36
2021-07-11 07:30:00,34.0058500756,-17.6237878952,38.3013803817,-4.7341499244000005,-2.6837878952,5.4419567228,38.74,-14.94,41.5209730136,134.41,23.5458500756,-20.5137878952,31.2285534342,-4.7341499244000005,-2.6837878952,5.4419567228,28.28,-17.83,33.4315315234,131.87,31.7258500756,-60.8937878952,68.6628208512,-4.7341499244000005,-2.6837878952,5.4419567228,36.46,-58.21,68.6857750921,134.66,23.3658500756,1.5062121048,23.4143465564,-4.7341499244000005,-2.6837878952,5.4419567228,28.1,4.19,28.4106687707,133.07,31.9858500756,-15.8037878952,35.6770839181,-4.7341499244000005,-2.6837878952,5.4419567228,36.72,-13.12,38.9934968937,134.66,21.6258500756,4.7562121048,22.1426950727,-4.7341499244000005,-2.6837878952,5.4419567228,26.36,7.44,27.3898375315,131.87
2021-07-11 08:00:00,35.2633167307,-16.6864939771,39.0120569581,-3.5366832693,-2.4264939771,4.289056023,38.8,-14.26,41.3374842002,134.89,24.3433167307,-19.8864939771,31.433576191,-3.5366832693,-2.4264939771,4.289056023,27.88,-17.46,32.8959875973,132.33,32.9833167307,-59.8264939771,68.3162393883,-3.5366832693,-2.4264939771,4.289056023,36.52,-57.4,68.0328626474,135.13,24.1633167307,2.0435060229,24.2495730332,-3.5366832693,-2.4264939771,4.289056023,27.7,4.47,28.0583481338,133.54,33.2233167307,-14.8664939771,36.3978216074,-3.5366832693,-2.4264939771,4.289056023,36.76,-12.44,38.8078754894,135.13,22.3833167307,4.7335060229,22.8783510581,-3.5366832693,-2.4264939771,4.289056023,25.92,7.16,26.8907419013,132.33
2021-07-11 08:30:00,38.5953834016,-15.1954690666,41.4789814251,-2.8546165984,-2.1454690666,3.5709765387,41.45,-13.05,43.4557821239,134.6,25.4853834016,-19.0954690666,31.8455916258,-2.8546165984,-2.1454690666,3.5709765387,28.34,-16.95,33.0220850341,132.09,36.1653834016,-58.1854690666,68.5090050073,-2.8546165984,-2.1454690666,3.5709765387,39.02,-56.04,68.2864701094,134.84,25.2853834016,2.7745309334,25.4371506986,-2.8546165984,-2.1454690666,3.5709765387,28.14,4.92,28.5668689219,133.29,36.3853834016,-13.3454690666,38.7556146885,-2.8546165984,-2.1454690666,3.5709765387,39.24,-11.2,40.8070778175,134.84,23.5453834016,6.4945309334,24.424659907,-2.8546165984,-2.1454690666,3.5709765387,26.4,8.64,27.7778616888,132.09
2021-07-11 09:00:00,39.9904167363,-13.8075348101,42.3069905368,-3.3395832637,-2.4275348101,4.1286488867,43.33,-11.38,44.7994787916,134.33,27.0104167363,-19.5275348101,33.3299749179,-3.3395832637,-2.4275348101,4.1286488867,30.35,-17.1,34.8357933741,131.89,37.4504167363,-56.4675348101,67.7577759468,-3.3395832637,-2.4275348101,4.1286488867,40.79,-54.04,67.7063194983,134.55,26.7704167363,2.2224651899,26.8625122384,-3.3395832637,-2.4275348101,4.1286488867,30.11,4.65,30.4669427413,133.07,37.7004167363,-11.9475348101,39.5482617839,-3.3395832637,-2.4275348101,4.1286488867,41.04,-9.52,42.1297044851,134.55,24.9804167363,5.8924651899,25.6659768241,-3.3395832637,-2.4275348101,4.1286488867,28.32,8.32,29.5168562012,131.89
2021-07-11 09:30:00,42.6746667462,-12.8385675142,44.5640662162,-1.9753332538000001,-2.0485675142,2.8457987145,44.65,-10.79,45.93524355,133.64,28.3746667462,-17.7985675142,33.4949357145,-1.9753332538000001,-2.0485675142,2.8457987145,30.35,-15.75,34.1933473062,131.42,40.0846667462,-55.0685675142,68.1126099648,-1.9753332538000001,-2.0485675142,2.8457987145,42.06,-53.02,67.6769089129,133.88,28.1246667462,3.6914324858,28.3658871426,-1.9753332538000001,-2.0485675142,2.8457987145,30.1,5.74,30.6424150484,132.58,40.3046667462,-10.9685675142,41.7705115463,-1.9753332538000001,-2.0485675142,2.8457987145,42.28,-8.92,43.210702378,133.88,26.2646667462,4.0714324858,26.5783611567,-1.9753332538000001,-2.0485675142,2.8457987145,28.24,6.12,28.8955359874,131.42
2021-07-11 10:00:00,44.2928501561,-9.7516580424,45.3536262004,-2.4771498439,-2.2216580424,3.3274668753,46.77,-7.53,47.3722893684,133.09,29.3628501561,-18.9316580424,34.936866567,-2.4771498439,-2.2216580424,3.3274668753,31.84,-16.71,35.9584440709,130.79,41.5628501561,-51.6716580424,66.3131265885,-2.4771498439,-2.2216580424,3.3274668753,44.04,-49.45,66.2180043493,133.31,29.0828501561,2.4983419576,29.1899620715,-2.4771498439,-2.2216580424,3.3274668753,31.56,4.72,31.9110012378,131.95,41.7628501561,-7.9416580424,42.5112406973,-2.4771498439,-2.2216580424,3.3274668753,44.24,-5.72,44.608250358,133.31,27.2828501561,7.0583419576,28.1810947947,-2.4771498439,-2.2216580424,3.3274668753,29.76,9.28,31.1733219276,130.79
2021-07-11 10:30:00,45.3904167844,-9.003403407,46.2747361827,-1.4495832156000001,-2.123403407,2.5710179944,46.84,-6.88,47.3425812562,132.22,30.4504167844,-18.623403407,35.6939635906,-1.4495832156000001,-2.123403407,2.5710179944,31.9,-16.5,35.9146209781,130.39,42.6604167844,-50.913403407,66.4235335307,-1.4495832156000001,-2.123403407,2.5710179944,44.11,-48.79,65.7735220282,132.46,30.1604167844,2.806596593,30.2907201144,-1.4495832156000001,-2.123403407,2.5710179944,31.61,4.93,31.9921396596,131.54,42.7904167844,-7.203403407,43.3924969232,-1.4495832156000001,-2.123403407,2.5710179944,44.24,-5.08,44.5307085055,132.46,28.3504167844,7.076596593,29.2202729486,-1.4495832156000001,-2.123403407,2.5710179944,29.8,9.2,31.1878181346,130.39
2021-07-11 11:00:00,46.5844501968,-7.9210094492,47.2530781096,-1.2855498032,-1.9910094492,2.3699698148,47.87,-5.93,48.2358974209,132.36,31.0544501968,-18.1810094492,35.9851077756,-1.2855498032,-1.9910094492,2.3699698148,32.34,-16.19,36.1661678921,130.54,43.7944501968,-49.6810094492,66.2280648059,-1.2855498032,-1.9910094492,2.3699698148,45.08,-47.69,65.6242523767,132.58,30.7544501968,3.1889905508,30.9193445539,-1.2855498032,-1.9910094492,2.3699698148,32.04,5.18,32.4560317969,131.67,43.9544501968,-6.1510094492,44.3827512594,-1.2855498032,-1.9910094492,2.3699698148,45.24,-4.16,45.4308617572,132.58,28.9144501968,7.1689905508,29.789928763,-1.2855498032,-1.9910094492,2.3699698148,30.2,9.16,31.5586057994,130.54
2021-07-11 11:30:00,47.1072167984,-7.8634515938,47.7590174257,-3.2427832016,-2.5834515938,4.1460662115,50.35,-5.28,50.6260891241,131.99,32.8272167984,-18.4634515938,37.6633138145,-3.2427832016,-2.5834515938,4.1460662115,36.07,-15.88,39.4109033137,130.25,44.1772167984,-49.5434515938,66.3790635659,-3.2427832016,-2.5834515938,4.1460662115,47.42,-46.96,66.7375306705,132.22,32.4372167984,2.8965484062,32.566286652,-3.2427832016,-2.5834515938,4.1460662115,35.68,5.48,36.0983766948,131.4,44.3972167984,-6.0234515938,44.8039599651,-3.2427832016,-2.5834515938,4.1460662115,47.64,-3.44,47.7640366803,132.22,30.5172167984,5.9365484062,31.0892767382,-3.2427832016,-2.5834515938,4.1460662115,33.76,8.52,34.8185008293,130.25
2021-07-11 12:00:00,47.5574334513,-7.7206413447,48.1800558245,-3.1425665487,-2.5806413447,4.0663785194,50.7,-5.14,50.9598822605,131.77,32.9474334513,-18.3606413447,37.7179867122,-3.1425665487,-2.5806413447,4.0663785194,36.09,-15.78,39.3890403539,130.09,44.6074334513,-49.7306413447,66.8053875647,-3.1425665487,-2.5806413447,4.0663785194,47.75,-47.15,67.1057747143,132.0,32.5474334513,3.1393586553,32.6984861582,-3.1425665487,-2.5806413447,4.0663785194,35.69,5.72,36.1454630625,131.24,44.8174334513,-5.9006413447,45.2042023427,-3.1425665487,-2.5806413447,4.0663785194,47.96,-3.32,48.0747750905,132.0,30.6574334513,3.4193586553,30.847532145,-3.1425665487,-2.5806413447,4.0663785194,33.8,6.0,34.328413887,130.09
2021-07-11 12:30:00,49.4146001112,-7.2591842624,49.9449543027,-4.1453998888,-2.8391842624,5.024470869,53.56,-4.42,53.7420691823,131.58,33.5046001112,-18.7791842624,38.4085405889,-4.1453998888,-2.8391842624,5.024470869,37.65,-15.94,40.8852797471,130.0,46.3246001112,-48.8191842624,67.2999355683,-4.1453998888,-2.8391842624,5.024470869,50.47,-45.98,68.2743092239,131.81,33.0646001112,2.5708157376000003,33.1643916584,-4.1453998888,-2.8391842624,5.024470869,37.21,5.41,37.6012260438,131.13,46.5746001112,-5.3991842624,46.8865072938,-4.1453998888,-2.8391842624,5.024470869,50.72,-2.56,50.7845645841,131.81,31.1746001112,6.0408157376,31.7544823115,-4.1453998888,-2.8391842624,5.024470869,35.32,8.88,36.4191817591,130.0
2021-07-11 13:00:00,50.2935167619,-6.9709616816,50.7743255499,-4.5164832381,-2.8309616816,5.3303813074,54.81,-4.14,54.9661322998,131.58,34.0935167619,-18.6009616816,38.8376577651,-4.5164832381,-2.8309616816,5.3303813074,38.61,-15.77,41.7064143748,130.0,47.1235167619,-48.7709616816,67.8176417709,-4.5164832381,-2.8309616816,5.3303813074,51.64,-45.94,69.11709774,131.81,33.6335167619,2.8590383184,33.7548152103,-4.5164832381,-2.8309616816,5.3303813074,38.15,5.69,38.5719924297,131.13,47.4035167619,-5.0709616816,47.6739766935,-4.5164832381,-2.8309616816,5.3303813074,51.92,-2.24,51.9682980287,131.81,31.7235167619,4.6090383184,32.0565866861,-4.5164832381,-2.8309616816,5.3303813074,36.24,7.44,36.9958267917,130.0
2021-07-11 13:30:00,51.2821501081,-7.23496495,51.7899955352,-5.9078498919,-3.03496495,6.6418147063,57.19,-4.2,57.3440153809,131.96,35.2921501081,-18.88496495,40.0272127485,-5.9078498919,-3.03496495,6.6418147063,41.2,-15.85,44.1436575286,130.37,48.0121501081,-48.82496495,68.4765927918,-5.9078498919,-3.03496495,6.6418147063,53.92,-45.79,70.7395964082,132.19,34.7721501081,2.52503505,34.8637092855,-5.9078498919,-3.03496495,6.6418147063,40.68,5.5600000000000005,41.058202591,131.51,48.2921501081,-5.27496495,48.5793888113,-5.9078498919,-3.03496495,6.6418147063,54.2,-2.24,54.2462680744,132.19,32.8121501081,4.52503505,33.1226982131,-5.9078498919,-3.03496495,6.6418147063,38.72,7.5600000000000005,39.451134331,130.37
2021-07-11 14:00:00,51.8633168144,-7.8658858191,52.4564180125,-7.2666831856,-3.4458858191,8.0423139455,59.13,-4.42,59.2949685892,131.71,35.8733168144,-19.3558858191,40.76205558,-7.2666831856,-3.4458858191,8.0423139455,43.14,-15.91,45.9802968672,130.15,48.4933168144,-49.5358858191,69.321034034,-7.2666831856,-3.4458858191,8.0423139455,55.76,-46.09,72.342696245,131.95,35.3033168144,2.1241141809,35.3671604621,-7.2666831856,-3.4458858191,8.0423139455,42.57,5.57,42.932852223,131.27,48.8533168144,-5.8458858191,49.2018388353,-7.2666831856,-3.4458858191,8.0423139455,56.12,-2.4,56.1712951604,131.95,33.2933168144,3.8341141809,33.5133611572,-7.2666831856,-3.4458858191,8.0423139455,40.56,7.28,41.2081545328,130.15
2021-07-11 14:30:00,51.0783335143,-8.6246769612,51.8013629867,-8.2316664857,-3.7846769612,9.060028302,59.31,-4.84,59.5071567124,131.98,35.9483335143,-19.9046769612,41.0911042366,-8.2316664857,-3.7846769612,9.060028302,44.18,-16.12,47.0289995641,130.39,47.6983335143,-50.2646769612,69.2940745667,-8.2316664857,-3.7846769612,9.060028302,55.93,-46.48,72.7224538915,132.22,35.3483335143,1.5753230388000001,35.383418785,-8.2316664857,-3.7846769612,9.060028302,43.58,5.36,43.9083818877,131.51,48.0483335143,-6.5446769612,48.492011198,-8.2316664857,-3.7846769612,9.060028302,56.28,-2.76,56.3476352654,132.22,33.3683335143,4.3353230388,33.6487846344,-8.2316664857,-3.7846769612,9.060028302,41.6,8.12,42.3850728441,130.39
2021-07-11 15:00:00,50.6346333816,-9.0689364153,51.4403703855,-8.8153666184,-3.9289364153,9.6512812606,59.45,-5.14,59.6717864656,131.98,35.5246333816,-20.2789364153,40.9051933015,-8.8153666184,-3.9289364153,9.6512812606,44.34,-16.35,47.2584182977,130.39,47.2546333816,-50.8189364153,69.394269752,-8.8153666184,-3.9289364153,9.6512812606,56.07,-46.89,73.0925235575,132.22,34.9346333816,1.2810635847,34.9581139854,-8.8153666184,-3.9289364153,9.6512812606,43.75,5.21,44.0591261829,131.51,47.6646333816,-7.0089364153,48.1771986014,-8.8153666184,-3.9289364153,9.6512812606,56.48,-3.08,56.5639178275,132.22,32.9846333816,4.6710635847,33.3137340197,-8.8153666184,-3.9289364153,9.6512812606,41.8,8.6,42.6755199148,130.39
2021-07-11 15:30:00,49.6501833641,-9.3921469912,50.5307147505,-8.5998166359,-3.9521469912000002,9.46447632,58.25,-5.44,58.5034708372,132.09,35.2901833641,-20.5121469912,40.8184421072,-8.5998166359,-3.9521469912000002,9.46447632,43.89,-16.56,46.9101875929,130.48,46.320183364100004,-51.1721469912,69.0228079302,-8.5998166359,-3.9521469912000002,9.46447632,54.92,-47.22,72.4288257533,132.33,34.7201833641,1.0478530088,34.735991835,-8.5998166359,-3.9521469912000002,9.46447632,43.32,5.0,43.6075956686,131.61,46.6801833641,-7.3521469912,47.2556196053,-8.5998166359,-3.9521469912000002,9.46447632,55.28,-3.4,55.3844599143,132.33,32.7601833641,5.2878530088,33.1841980993,-8.5998166359,-3.9521469912000002,9.46447632,41.36,9.24,42.3795611115,130.48
2021-07-11 16:00:00,50.3772167399,-9.4423471546,51.2544816211,-8.7427832601,-3.9623471546,9.5987735731,59.12,-5.48,59.3734351373,132.09,35.1772167399,-20.5723471546,40.7511723146,-8.7427832601,-3.9623471546,9.5987735731,43.92,-16.61,46.9559208194,130.48,47.0072167399,-51.3323471546,69.6037950835,-8.7427832601,-3.9623471546,9.5987735731,55.75,-47.37,73.1572238402,132.33,34.5972167399,1.0576528454,34.6133794318,-8.7427832601,-3.9623471546,9.5987735731,43.34,5.02,43.6297604852,131.61,47.3772167399,-7.3623471546,47.9458530182,-8.7427832601,-3.9623471546,9.5987735731,56.12,-3.4,56.2228992493,132.33,32.6172167399,4.3576528454,32.9070200136,-8.7427832601,-3.9623471546,9.5987735731,41.36,8.32,42.1885292467,130.48
2021-07-11 16:30:00,51.4648333905,-9.2893288228,52.2964693444,-9.5951666095,-4.2193288228,10.4818871383,61.06,-5.07,61.2701273052,132.4,36.0048333905,-20.4693288228,41.4166808174,-9.5951666095,-4.2193288228,10.4818871383,45.6,-16.25,48.408909304,130.77,48.0048333905,-51.0993288228,70.1113787839,-9.5951666095,-4.2193288228,10.4818871383,57.6,-46.88,74.2663746254,132.64,35.3648333905,1.1306711772,35.3829034711,-9.5951666095,-4.2193288228,10.4818871383,44.96,5.35,45.2771918299,131.88,48.4448333905,-7.1793288228,48.9739180031,-9.5951666095,-4.2193288228,10.4818871383,58.04,-2.96,58.1154299649,132.64,33.3648333905,2.7006711772000003,33.4739560253,-9.5951666095,-4.2193288228,10.4818871383,42.96,6.92,43.5137679361,130.77
2021-07-11 17:00:00,51.9196001247,-9.3755098792,52.7593125676,-10.7603998753,-4.5655098792,11.6888872838,62.68,-4.8100000000000005,62.8642863636,132.17,36.9796001247,-20.4955098792,42.2795074545,-10.7603998753,-4.5655098792,11.6888872838,47.74,-15.93,50.3276514453,130.56,48.3696001247,-50.7455098792,70.1050995943,-10.7603998753,-4.5655098792,11.6888872838,59.13,-46.18,75.026324047,132.41,36.2996001247,0.8944901208,36.310619408,-10.7603998753,-4.5655098792,11.6888872838,47.06,5.46,47.3756815254,131.69,48.7996001247,-7.2455098792,49.3345556962,-10.7603998753,-4.5655098792,11.6888872838,59.56,-2.68,59.6202650112,132.41,34.2796001247,4.1144901208,34.5256428422,-10.7603998753,-4.5655098792,11.6888872838,45.04,8.68,45.8687693316,130.56
2021-07-11 17:30:00,52.7841334798,-9.6512986119,53.6592239238,-11.7058665202,-4.8812986119,12.6828382915,64.49,-4.77,64.6661658056,131.52,37.3141334798,-20.1712986119,42.4172823863,-11.7058665202,-4.8812986119,12.6828382915,49.02,-15.29,51.3492405007,129.93,49.1341334798,-51.0912986119,70.8835937764,-11.7058665202,-4.8812986119,12.6828382915,60.84,-46.21,76.3994090291,131.76,36.5741334798,1.2487013881,36.5954436365,-11.7058665202,-4.8812986119,12.6828382915,48.28,6.13,48.6676001052,131.04,49.6141334798,-7.4812986119,50.1750143983,-11.7058665202,-4.8812986119,12.6828382915,61.32,-2.6,61.3750959266,131.76,34.4941334798,3.2787013881,34.6496050095,-11.7058665202,-4.8812986119,12.6828382915,46.2,8.16,46.9150892571,129.93
2021-07-11 18:00:00,52.4638167533,-10.6638206626,53.536614942,-12.2261832467,-4.9838206626,13.2029551684,64.69,-5.68,64.9388828053,131.63,37.0938167533,-19.7538206626,42.025762005,-12.2261832467,-4.9838206626,13.2029551684,49.32,-14.77,51.48412668,129.93,48.8238167533,-51.9338206626,71.2803395823,-12.2261832467,-4.9838206626,13.2029551684,61.05,-46.95,77.0156152998,131.88,36.3538167533,1.5561793374000001,36.3871087978,-12.2261832467,-4.9838206626,13.2029551684,48.58,6.54,49.0182415025,131.04,49.2938167533,-8.4238206626,50.0084105393,-12.2261832467,-4.9838206626,13.2029551684,61.52,-3.44,61.6161017917,131.88,34.2538167533,4.2961793374,34.5221829997,-12.2261832467,-4.9838206626,13.2029551684,46.48,9.28,47.3973501369,129.93
2021-07-11 18:30:00,52.2884668218,-10.9181761968,53.4161991725,-12.5515331782,-5.1381761968,13.5625159817,64.84,-5.78,65.0971120711,132.11,37.3184668218,-19.6881761968,42.1935095469,-12.5515331782,-5.1381761968,13.5625159817,49.87,-14.55,51.9492001863,130.24,48.6384668218,-52.6581761968,71.6839171303,-12.5515331782,-5.1381761968,13.5625159817,61.19,-47.52,77.47494111,132.35,36.5584668218,1.8418238032,36.6048331683,-12.5515331782,-5.1381761968,13.5625159817,49.11,6.98,49.6035533001,131.39,49.1684668218,-8.6581761968,49.9249651443,-12.5515331782,-5.1381761968,13.5625159817,61.72,-3.52,61.8202944024,132.35,34.4484668218,5.3418238032,34.8601771068,-12.5515331782,-5.1381761968,13.5625159817,47.0,10.48,48.1542355354,130.24
2021-07-11 19:00:00,51.5210835012,-11.4799055131,52.7845647489,-11.9589164988,-4.9299055131,12.9352097854,63.48,-6.55,63.8170267248,132.11,36.2610835012,-20.2799055131,41.5468499925,-11.9589164988,-4.9299055131,12.9352097854,48.22,-15.35,50.604257726,130.24,47.9310835012,-53.4199055131,71.7709904532,-11.9589164988,-4.9299055131,12.9352097854,59.89,-48.49,77.0590176423,132.35,35.5610835012,1.3500944869,35.5867027821,-11.9589164988,-4.9299055131,12.9352097854,47.52,6.28,47.9331701434,131.39,48.4810835012,-9.2499055131,49.355609706,-11.9589164988,-4.9299055131,12.9352097854,60.44,-4.32,60.5941911407,132.35,33.5210835012,4.7500944869,33.8559660434,-11.9589164988,-4.9299055131,12.9352097854,45.48,9.68,46.4987397679,130.24
2021-07-11 19:30:00,50.3521500708,-11.707951898,51.6954074787,-11.5778499292,-4.767951898,12.521181026,61.93,-6.94,62.3176419644,132.52,35.4021500708,-20.867951898,41.094812885,-11.5778499292,-4.767951898,12.521181026,46.98,-16.1,49.6621626593,130.65,46.8521500708,-53.387951898,71.0309606729,-11.5778499292,-4.767951898,12.521181026,58.43,-48.62,76.0129548169,132.77,34.7321500708,0.6720481020000001,34.7386513438,-11.5778499292,-4.767951898,12.521181026,46.31,5.44,46.6284215903,131.8,47.3421500708,-9.487951898,48.2835417564,-11.5778499292,-4.767951898,12.521181026,58.92,-4.72,59.1087540048,132.77,32.7021500708,3.032048102,32.8424106141,-11.5778499292,-4.767951898,12.521181026,44.28,7.8,44.9617437384,130.65
2021-07-11 20:00:00,48.4736166869,-11.902739646,49.9135925955,-10.8663833131,-4.512739646,11.7661848286,59.34,-7.39,59.7983921189,132.08,33.9836166869,-22.002739646,40.4846483874,-10.8663833131,-4.512739646,11.7661848286,44.85,-17.49,48.1396157027,130.28,45.1136166869,-53.852739646,70.25208878,-10.8663833131,-4.512739646,11.7661848286,55.98,-49.34,74.620345751,132.33,33.3936166869,-0.292739646,33.3948997892,-10.8663833131,-4.512739646,11.7661848286,44.26,4.22,44.4607242406,131.43,45.5336166869,-9.712739646,46.5580021051,-10.8663833131,-4.512739646,11.7661848286,56.4,-5.2,56.639209034,132.33,31.4536166869,3.727260354,31.6736873829,-10.8663833131,-4.512739646,11.7661848286,42.32,8.24,43.1147306613,130.28
2021-07-11 20:30:00,44.5952333453,-13.5542927246,46.6095879448,-9.2147666547,-4.0042927246,10.0472028309,53.81,-9.55,54.6508792244,132.56,31.0052333453,-22.6742927246,38.4115613501,-9.2147666547,-4.0042927246,10.0472028309,40.22,-18.67,44.3420488927,130.83,41.5452333453,-55.4242927246,69.2665766278,-9.2147666547,-4.0042927246,10.0472028309,50.76,-51.42,72.2536781071,132.82,30.5452333453,-1.0342927246,30.5627394315,-9.2147666547,-4.0042927246,10.0472028309,39.76,2.9699999999999998,39.8707725032,132.0,41.9052333453,-11.4842927246,43.4504034631,-9.2147666547,-4.0042927246,10.0472028309,51.12,-7.48,51.6643474748,132.82,28.6652333453,2.1557072754,28.7461767301,-9.2147666547,-4.0042927246,10.0472028309,37.88,6.16,38.377597632,130.83
2021-07-11 21:00:00,43.6206166679,-14.0927955005,45.8406488121,-9.1493833321,-3.9227955005,9.9548751823,52.77,-10.17,53.7410625128,132.44,30.5006166679,-23.1127955005,38.2686416401,-9.1493833321,-3.9227955005,9.9548751823,39.65,-19.19,44.0497287165,130.62,40.6106166679,-56.0727955005,69.2342442827,-9.1493833321,-3.9227955005,9.9548751823,49.76,-52.15,72.0810661686,132.7,30.0506166679,-1.4027955005,30.0833408607,-9.1493833321,-3.9227955005,9.9548751823,39.2,2.52,39.2809164863,131.8,41.0106166679,-12.0027955005,42.7309931936,-9.1493833321,-3.9227955005,9.9548751823,50.16,-8.08,50.8066137427,132.7,28.2106166679,1.9572044995,28.278428921,-9.1493833321,-3.9227955005,9.9548751823,37.36,5.88,37.8198889475,130.62
2021-07-11 21:30:00,43.3931166758,-13.9903535236,45.5926810635,-8.816883324199999,-3.8503535236,9.6209486959,52.21,-10.14,53.1855591303,132.72,30.1231166758,-23.0003535236,37.9001110879,-8.816883324199999,-3.8503535236,9.6209486959,38.94,-19.15,43.3940790892,130.89,40.4131166758,-56.2603535236,69.2708263128,-8.816883324199999,-3.8503535236,9.6209486959,49.23,-52.41,71.905500485,132.98,29.6831166758,-1.1603535236,29.705787919,-8.816883324199999,-3.8503535236,9.6209486959,38.5,2.69,38.5938609108,132.06,40.7831166758,-11.930353523600001,42.4923044914,-8.816883324199999,-3.8503535236,9.6209486959,49.6,-8.08,50.2538197553,132.98,27.8231166758,1.2696464764,27.852070367,-8.816883324199999,-3.8503535236,9.6209486959,36.64,5.12,36.9959997838,130.89
2021-07-11 22:00:00,42.1054000296,-16.449328655,45.2044812475,-8.3945999704,-3.699328655,9.1735675264,50.5,-12.75,52.0846666496,133.09,29.5154000296,-21.729328655,36.6513650865,-8.3945999704,-3.699328655,9.1735675264,37.91,-18.03,41.9791495864,131.24,39.2254000296,-58.939328655,70.7988451162,-8.3945999704,-3.699328655,9.1735675264,47.62,-55.24,72.9323110836,133.34,29.0954000296,0.10067134500000001,29.0955741927,-8.3945999704,-3.699328655,9.1735675264,37.49,3.8,37.682092564,132.42,39.6854000296,-14.379328655,42.210141768,-8.3945999704,-3.699328655,9.1735675264,48.08,-10.68,49.2518913342,133.34,27.2454000296,4.460671345,27.6081403144,-8.3945999704,-3.699328655,9.1735675264,35.64,8.16,36.5622099988,131.24
2021-07-11 22:30:00,41.8667000053,-16.7685360046,45.0999375728,-8.1432999947,-3.6485360046,8.9232925415,50.01,-13.12,51.7023645494,133.62,29.0667000053,-21.8585360046,36.3685117301,-8.1432999947,-3.6485360046,8.9232925415,37.21,-18.21,41.4269018875,131.39,39.0167000053,-59.3585360046,71.0333631184,-8.1432999947,-3.6485360046,8.9232925415,47.16,-55.71,72.9908877874,133.87,28.6667000053,0.0214639954,28.6667080408,-8.1432999947,-3.6485360046,8.9232925415,36.81,3.67,36.9924992397,132.58,39.4167000053,-14.6485360046,42.0506343161,-8.1432999947,-3.6485360046,8.9232925415,47.56,-11.0,48.8155057333,133.87,26.8167000053,3.3914639954,27.030305718,-8.1432999947,-3.6485360046,8.9232925415,34.96,7.04,35.6617890746,131.39
2021-07-11 23:00:00,40.1353833932,-16.6179914947,43.4396897024,-7.4046166068,-3.4179914947,8.1554284345,47.54,-13.2,49.3385407162,133.82,27.7853833932,-22.8879914947,35.9984400352,-7.4046166068,-3.4179914947,8.1554284345,35.19,-19.47,40.2171232188,131.55,37.4053833932,-59.4079914947,70.2030779968,-7.4046166068,-3.4179914947,8.1554284345,44.81,-55.99,71.7134310991,134.07,27.4553833932,-0.8579914947,27.468786407,-7.4046166068,-3.4179914947,8.1554284345,34.86,2.56,34.9538724607,132.75,37.7553833932,-14.5779914947,40.4720497528,-7.4046166068,-3.4179914947,8.1554284345,45.16,-11.16,46.5185038452,134.07,25.6753833932,2.7420085053000003,25.8213849945,-7.4046166068,-3.4179914947,8.1554284345,33.08,6.16,33.648655248,131.55
2021-07-11 23:30:00,39.8910501042,-16.1426431885,43.0334847244,-7.2589498958,-3.3326431885,7.9874191209,47.15,-12.81,48.8591710941,134.15,27.6410501042,-22.9326431885,35.9156480447,-7.2589498958,-3.3326431885,7.9874191209,34.9,-19.6,40.0271158092,132.0,37.1810501042,-59.0026431885,69.7405362044,-7.2589498958,-3.3326431885,7.9874191209,44.44,-55.67,71.2324539799,134.4,27.3110501042,-0.8726431885,27.3249879035,-7.2589498958,-3.3326431885,7.9874191209,34.57,2.46,34.6574162338,133.28,37.541050104199996,-14.1326431885,40.1131156409,-7.2589498958,-3.3326431885,7.9874191209,44.8,-10.8,46.0834026521,134.4,25.5410501042,1.3873568115000001,25.5787020653,-7.2589498958,-3.3326431885,7.9874191209,32.8,4.72,33.1378695755,132.0
2021-07-12 00:00:00,38.4491167024,-17.1057255877,42.0825429731,-6.6908832976,-3.1257255877,7.384990166,45.14,-13.98,47.255264257,134.15,26.7691167024,-22.1357255877,34.7358022266,-6.6908832976,-3.1257255877,7.384990166,33.46,-19.01,38.4831352673,132.0,35.8491167024,-60.1057255877,69.9846941608,-6.6908832976,-3.1257255877,7.384990166,42.54,-56.98,71.1081711198,134.4,26.4791167024,-0.0957255877,26.4792897323,-6.6908832976,-3.1257255877,7.384990166,33.17,3.03,33.308104119,133.28,36.1891167024,-15.1257255877,39.2229491785,-6.6908832976,-3.1257255877,7.384990166,42.88,-12.0,44.5274566981,134.4,24.7091167024,3.5142744123,24.9577757995,-6.6908832976,-3.1257255877,7.384990166,31.4,6.64,32.0943858019,132.0
2021-07-12 00:30:00,36.5726833321,-17.8229953285,40.6843990811,-6.2273166679,-2.8929953285,6.8665052868,42.8,-14.93,45.3292940602,134.48,25.7426833321,-21.7529953285,33.702797375,-6.2273166679,-2.8929953285,6.8665052868,31.97,-18.86,37.1184657549,132.2,34.1126833321,-60.8629953285,69.7709062896,-6.2273166679,-2.8929953285,6.8665052868,40.34,-57.97,70.6246168131,134.74,25.4926833321,0.28700467150000003,25.4942988754,-6.2273166679,-2.8929953285,6.8665052868,31.72,3.18,31.8790024938,133.4,34.4126833321,-15.8529953285,37.888655756,-6.2273166679,-2.8929953285,6.8665052868,40.64,-12.96,42.6564321058,134.74,23.7326833321,4.7470046715,24.2027748717,-6.2273166679,-2.8929953285,6.8665052868,29.96,7.64,30.9187839347,132.2
2021-07-12 01:00:00,35.1644333242,-18.283827953,39.6337701415,-5.7455666758,-2.763827953,6.3757573181,40.91,-15.52,43.7549825734,134.48,24.8644333242,-21.393827953,32.8014621476,-5.7455666758,-2.763827953,6.3757573181,30.61,-18.63,35.8336294561,132.2,32.7744333242,-61.843827953,69.9915890347,-5.7455666758,-2.763827953,6.3757573181,38.52,-59.08,70.5282695095,134.82,24.6344333242,0.846172047,24.648961688900002,-5.7455666758,-2.763827953,6.3757573181,30.38,3.61,30.593733018400002,133.4,33.0944333242,-16.363827953,36.9190517528,-5.7455666758,-2.763827953,6.3757573181,38.84,-13.6,41.1522247272,134.82,22.8944333242,5.276172047,23.4945327408,-5.7455666758,-2.763827953,6.3757573181,28.64,8.04,29.7471208691,132.2
2021-07-12 01:30:00,34.9598833296,-18.5297927139,39.5669895297,-5.4401166704,-2.7297927139000002,6.086594914,40.4,-15.8,43.3797187635,135.34,24.6598833296,-21.1297927139,32.4742665192,-5.4401166704,-2.7297927139000002,6.086594914,30.1,-18.4,35.2784636854,132.85,32.6098833296,-61.8497927139,69.9199638839,-5.4401166704,-2.7297927139000002,6.086594914,38.05,-59.12,70.3063076829,135.62,24.4398833296,0.9702072861000001,24.4591332501,-5.4401166704,-2.7297927139000002,6.086594914,29.88,3.7,30.1082115045,134.07,32.9198833296,-16.6097927139,36.8728074933,-5.4401166704,-2.7297927139000002,6.086594914,38.36,-13.88,40.7939211158,135.62,22.6798833296,4.9502072861,23.2138247607,-5.4401166704,-2.7297927139000002,6.086594914,28.12,7.68,29.1499022297,132.85
2021-07-12 02:00:00,34.0995666556,-18.7128271359,38.8966623956,-5.5204333444,-2.7128271359,6.1509849113,39.62,-16.0,42.7287303813,134.99,24.1895666556,-21.3828271359,32.2856071851,-5.5204333444,-2.7128271359,6.1509849113,29.71,-18.67,35.0892148672,132.45,31.7895666556,-62.1028271359,69.7663076737,-5.5204333444,-2.7128271359,6.1509849113,37.31,-59.39,70.1370672327,135.26,23.9795666556,0.7571728641000001,23.991517829,-5.5204333444,-2.7128271359,6.1509849113,29.5,3.47,29.7033819623,133.67,32.0795666556,-16.8328271359,36.2276505752,-5.5204333444,-2.7128271359,6.1509849113,37.6,-14.12,40.1638444375,135.26,22.2795666556,4.2471728641,22.6807752888,-5.5204333444,-2.7128271359,6.1509849113,27.8,6.96,28.6580110964,132.45
2021-07-12 02:30:00,33.6089499895,-18.9473427338,38.5819039974,-5.2510500105,-2.6673427338,5.8896726116,38.86,-16.28,42.1323865927,135.08,23.5189499895,-21.5773427338,31.9174361135,-5.2510500105,-2.6673427338,5.8896726116,28.77,-18.91,34.42820065,132.53,31.3389499895,-62.1373427338,69.592953296,-5.2510500105,-2.6673427338,5.8896726116,36.59,-59.47,69.8248451484,135.35,23.3389499895,0.47265726620000004,23.3437355945,-5.2510500105,-2.6673427338,5.8896726116,28.59,3.14,28.7619140531,133.75,31.5889499895,-17.0673427338,35.9048179139,-5.2510500105,-2.6673427338,5.8896726116,36.84,-14.4,39.5543373096,135.35,21.5889499895,4.4126572662,22.0352968167,-5.2510500105,-2.6673427338,5.8896726116,26.84,7.08,27.7580979175,132.53
2021-07-12 03:00:00,32.5803166565,-19.5626109242,38.0022733479,-5.0996833435,-2.5926109242,5.7208741997,37.68,-16.97,41.3250928614,134.88,22.9303166565,-21.2526109242,31.2645628957,-5.0996833435,-2.5926109242,5.7208741997,28.03,-18.66,33.673082722,132.33,30.370316656500002,-62.9926109242,69.9315748776,-5.0996833435,-2.5926109242,5.7208741997,35.47,-60.4,70.0448492039,135.15,22.7703166565,0.8673890758,22.7868313823,-5.0996833435,-2.5926109242,5.7208741997,27.87,3.46,28.0839544936,133.55,30.6603166565,-17.7126109242,35.4089198258,-5.0996833435,-2.5926109242,5.7208741997,35.76,-15.12,38.8251464904,135.15,21.0603166565,4.4473890758,21.5247812361,-5.0996833435,-2.5926109242,5.7208741997,26.16,7.04,27.0907216589,132.33
2021-07-12 03:30:00,32.136250001,-20.3766141087,38.051872052,-4.873749999,-2.5366141087000003,5.4943471122,37.01,-17.84,41.0853465362,135.35,22.536250001,-20.5766141087,30.5168742221,-4.873749999,-2.5366141087000003,5.4943471122,27.41,-18.04,32.8138644478,132.7,29.966250001,-63.9266141087,70.6016156368,-4.873749999,-2.5366141087000003,5.4943471122,34.84,-61.39,70.5872346816,135.61,22.376250001,1.5533858913,22.4301041423,-4.873749999,-2.5366141087000003,5.4943471122,27.25,4.09,27.5552281791,133.91,30.206250001,-18.4966141087,35.4195182437,-4.873749999,-2.5366141087000003,5.4943471122,35.08,-15.96,38.5399532952,135.61,20.646250001,3.6233858913,20.9617881972,-4.873749999,-2.5366141087000003,5.4943471122,25.52,6.16,26.2529236467,132.7
2021-07-12 04:00:00,32.1601666678,-20.3121545332,38.0376122001,-4.8198333322,-2.5121545332,5.4352289509,36.98,-17.8,41.0409600278,135.61,22.4601666678,-20.3521545332,30.3095575832,-4.8198333322,-2.5121545332,5.4352289509,27.28,-17.84,32.5954598065,132.79,30.0001666678,-64.0321545332,70.7115748252,-4.8198333322,-2.5121545332,5.4352289509,34.82,-61.52,70.6904717766,135.87,22.3101666678,1.8578454668000002,22.3873876664,-4.8198333322,-2.5121545332,5.4352289509,27.13,4.37,27.4796979605,134.01,30.3001666678,-18.4321545332,35.4661024195,-4.8198333322,-2.5121545332,5.4352289509,35.12,-15.92,38.5598340245,135.87,20.5801666678,5.4078454668,21.2788169941,-4.8198333322,-2.5121545332,5.4352289509,25.4,7.92,26.6061346309,132.79
2021-07-12 04:30:00,32.2381666847,-20.17132987,38.0286988985,-4.7618333153,-2.50132987,5.3788202834,37.0,-17.67,41.0027913684,135.87,22.4881666847,-20.36132987,30.3364697174,-4.7618333153,-2.50132987,5.3788202834,27.25,-17.86,32.5813151975,133.0,30.0781666847,-63.58132987,70.3369150528,-4.7618333153,-2.50132987,5.3788202834,34.84,-61.08,70.3177929119,136.12,22.3381666847,1.68867013,22.4019038843,-4.7618333153,-2.50132987,5.3788202834,27.1,4.19,27.4220002917,134.24,30.3181666847,-18.26132987,35.3930416854,-4.7618333153,-2.50132987,5.3788202834,35.08,-15.76,38.4575610251,136.12,20.5981666847,5.05867013,21.2102478594,-4.7618333153,-2.50132987,5.3788202834,25.36,7.5600000000000005,26.4628645464,133.0
2021-07-12 05:00:00,32.0331833751,-20.0520504499,37.7916599845,-4.7068166249,-2.5120504499000003,5.3352151038,36.74,-17.54,40.7121505205,135.29,22.3631833751,-20.2920504499,30.1973389908,-4.7068166249,-2.5120504499000003,5.3352151038,27.07,-17.78,32.3869310062,132.47,29.8831833751,-63.4120504499,70.1005905174,-4.7068166249,-2.5120504499000003,5.3352151038,34.59,-60.9,70.0376905673,135.54,22.2031833751,1.7379495501000002,22.2710983255,-4.7068166249,-2.5120504499000003,5.3352151038,26.91,4.25,27.2435423541,133.69,30.1331833751,-18.1920504499,35.1988556616,-4.7068166249,-2.5120504499000003,5.3352151038,34.84,-15.68,38.2058634243,135.54,20.4531833751,5.2479495501,21.1157212677,-4.7068166249,-2.5120504499000003,5.3352151038,25.16,7.76,26.329511959,132.47
2021-07-12 05:30:00,32.3787666804,-19.8447246449,37.9762771737,-5.3212333196,-2.6847246449,5.9601401377,37.7,-17.16,41.4216803136,135.21,22.9687666804,-19.9847246449,30.4459104306,-5.3212333196,-2.6847246449,5.9601401377,28.29,-17.3,33.1604297318,132.47,30.1587666804,-63.2547246449,70.0764682157,-5.3212333196,-2.6847246449,5.9601401377,35.48,-60.57,70.1965476359,135.47,22.7887666804,2.0452753551,22.8803635918,-5.3212333196,-2.6847246449,5.9601401377,28.11,4.73,28.5051749688,133.62,30.4387666804,-17.9647246449,35.3447287242,-5.3212333196,-2.6847246449,5.9601401377,35.76,-15.28,38.8877358559,135.47,21.0387666804,5.7952753551,21.8223490916,-5.3212333196,-2.6847246449,5.9601401377,26.36,8.48,27.6904315604,132.47
2021-07-12 06:00:00,33.7047500233,-19.1276230128,38.7540467081,-5.5152499767,-2.8376230128,6.2024258696,39.22,-16.29,42.4684883178,135.3,23.6947500233,-20.0176230128,31.0184849687,-5.5152499767,-2.8376230128,6.2024258696,29.21,-17.18,33.8877042598,132.47,31.4247500233,-62.2776230128,69.7568436941,-5.5152499767,-2.8376230128,6.2024258696,36.94,-59.44,69.9834066047,135.54,23.4747500233,1.9123769872,23.5525173686,-5.5152499767,-2.8376230128,6.2024258696,28.99,4.75,29.3765654902,133.62,31.6847500233,-17.2376230128,36.0701958849,-5.5152499767,-2.8376230128,6.2024258696,37.2,-14.4,39.8898483326,135.54,21.7247500233,6.0023769872,22.5387065528,-5.5152499767,-2.8376230128,6.2024258696,27.24,8.84,28.6384915804,132.47
2021-07-12 06:30:00,36.4781666843,-17.0817464547,40.2795569314,-7.1618333157,-3.2817464547,7.8779258841,43.64,-13.8,45.7699639502,134.92,26.3481666843,-19.7017464547,32.8996155143,-7.1618333157,-3.2817464547,7.8779258841,33.51,-16.42,37.3167053744,132.17,33.9481666843,-59.5317464547,68.5310649062,-7.1618333157,-3.2817464547,7.8779258841,41.11,-56.25,69.6713326986,135.15,26.0181666843,1.9182535453,26.0887848371,-7.1618333157,-3.2817464547,7.8779258841,33.18,5.2,33.5850026053,133.34,34.2381666843,-15.1617464547,37.4450345635,-7.1618333157,-3.2817464547,7.8779258841,41.4,-11.88,43.0708068185,135.15,24.1981666843,4.4382535453,24.6018163031,-7.1618333157,-3.2817464547,7.8779258841,31.36,7.72,32.2962536527,132.17
2021-07-12 07:00:00,38.5930167303,-15.2828671099,41.5088781762,-4.7469832697,-2.5328671098999997,5.3804522077,43.34,-12.75,45.1765215571,133.55,28.3330167303,-17.6828671099,33.3982578328,-4.7469832697,-2.5328671098999997,5.3804522077,33.08,-15.15,36.3841847511,130.99,36.0830167303,-57.8928671099,68.2170664758,-4.7469832697,-2.5328671098999997,5.3804522077,40.83,-55.36,68.7882148336,133.78,28.0030167303,3.9571328901,28.2812278147,-4.7469832697,-2.5328671098999997,5.3804522077,32.75,6.49,33.3868626858,132.14,36.3330167303,-13.3728671099,38.715909901,-4.7469832697,-2.5328671098999997,5.3804522077,41.08,-10.84,42.4861389161,133.78,26.1330167303,6.0671328901,26.82805742,-4.7469832697,-2.5328671098999997,5.3804522077,30.88,8.6,32.0551774289,130.99
2021-07-12 07:30:00,43.3761833666,-11.9301529409,44.986907347,-4.9438166334,-2.5401529409,5.5582101317,48.32,-9.39,49.2239220298,133.8,30.7461833666,-17.5501529409,35.4024809846,-4.9438166334,-2.5401529409,5.5582101317,35.69,-15.01,38.7179054186,131.21,40.5861833666,-53.7901529409,67.3841141047,-4.9438166334,-2.5401529409,5.5582101317,45.53,-51.25,68.5532158254,134.03,30.3361833666,3.7998470591,30.5732376258,-4.9438166334,-2.5401529409,5.5582101317,35.28,6.34,35.8451391405,132.31,40.8561833666,-10.0201529409,42.0669844919,-4.9438166334,-2.5401529409,5.5582101317,45.8,-7.48,46.4067926063,134.03,28.4161833666,5.1398470591,28.8772835446,-4.9438166334,-2.5401529409,5.5582101317,33.36,7.68,34.2326160262,131.21
2021-07-12 08:00:00,46.7975666923,-9.5605132938,47.7641671419,-5.5624333077,-2.7405132938,6.2008932756,52.36,-6.82,52.8022916169,132.44,33.1475666923,-16.9605132938,37.2346638069,-5.5624333077,-2.7405132938,6.2008932756,38.71,-14.22,41.2392107102,130.22,43.7775666923,-51.5405132938,67.6232197998,-5.5624333077,-2.7405132938,6.2008932756,49.34,-48.8,69.3965099987,132.66,32.6675666923,4.4694867062,32.9719005369,-5.5624333077,-2.7405132938,6.2008932756,38.23,7.21,38.9039458153,131.29,44.1175666923,-7.6205132938,44.7708824317,-5.5624333077,-2.7405132938,6.2008932756,49.68,-4.88,49.919102556,132.66,30.7175666923,7.8194867062,31.6972124302,-5.5624333077,-2.7405132938,6.2008932756,36.28,10.56,37.7856057249,130.22
2021-07-12 08:30:00,49.980900037,-7.463107415,50.535020934,-5.869099963,-2.883107415,6.5390093089,55.85,-4.58,56.0374776377,132.44,35.170900037,-16.553107415,38.8715522523,-5.869099963,-2.883107415,6.5390093089,41.04,-13.67,43.2567971537,130.34,46.760900037,-49.223107415,67.8932697391,-5.869099963,-2.883107415,6.5390093089,52.63,-46.34,70.1235516784,132.66,34.610900037,4.796892585,34.9417312085,-5.869099963,-2.883107415,6.5390093089,40.48,7.68,41.202097034,131.43,47.090900037,-5.483107415,47.409042736800004,-5.869099963,-2.883107415,6.5390093089,52.96,-2.6,53.0237833429,132.66,32.650900037,7.276892585,33.451972123,-5.869099963,-2.883107415,6.5390093089,38.52,10.16,39.8373693911,130.34
2021-07-12 09:00:00,51.534600009100004,-6.1413940631,51.8992458436,-6.0253999909000004,-2.9413940631,6.7050163374,57.56,-3.2,57.648882036,131.86,36.3146000091,-16.5013940631,39.8879202247,-6.0253999909000004,-2.9413940631,6.7050163374,42.34,-13.56,44.4583985317,130.03,48.2346000091,-47.5713940631,67.7466912192,-6.0253999909000004,-2.9413940631,6.7050163374,54.26,-44.63,70.2565619711,132.09,35.7346000091,4.7186059369,36.044789912,-6.0253999909000004,-2.9413940631,6.7050163374,41.76,7.66,42.4567214938,131.11,48.534600009100004,-4.1813940631,48.714386523499996,-6.0253999909000004,-2.9413940631,6.7050163374,54.56,-1.24,54.57408909,132.09,33.6946000091,7.7386059369,34.5718395753,-6.0253999909000004,-2.9413940631,6.7050163374,39.72,10.68,41.1307767979,130.03
2021-07-12 09:30:00,53.1554333227,-4.6234757291,53.3561301028,-5.8945666773,-2.9434757291,6.5886239596,59.05,-1.6800000000000002,59.0738935571,131.34,37.2854333227,-16.8234757291,40.9051692781,-5.8945666773,-2.9434757291,6.5886239596,43.18,-13.88,45.3560007055,129.64,49.7654333227,-46.3034757291,67.9750705656,-5.8945666773,-2.9434757291,6.5886239596,55.66,-43.36,70.5558303757,131.56,36.6754333227,4.5565242709,36.9573987564,-5.8945666773,-2.9434757291,6.5886239596,42.57,7.5,43.225627815,130.7,50.1054333227,-2.7034757291,50.1783143348,-5.8945666773,-2.9434757291,6.5886239596,56.0,0.24,56.0005142834,131.56,34.6654333227,8.8565242709,35.7789084464,-5.8945666773,-2.9434757291,6.5886239596,40.56,11.8,42.2416098178,129.64
2021-07-12 10:00:00,53.8369333255,-4.295189081,54.0079997698,-5.5030666745,-2.885189081,6.2135383524,59.34,-1.4100000000000001,59.3567494056,131.7,37.4069333255,-16.595189081,40.9228415613,-5.5030666745,-2.885189081,6.2135383524,42.91,-13.71,45.0469999001,130.17,50.4069333255,-45.955189081,68.2109839451,-5.5030666745,-2.885189081,6.2135383524,55.91,-43.07,70.5758669802,131.91,36.8169333255,4.774810919,37.125266313,-5.5030666745,-2.885189081,6.2135383524,42.32,7.66,43.0076504822,131.23,50.6969333255,-2.365189081,50.7520755044,-5.5030666745,-2.885189081,6.2135383524,56.2,0.52,56.2024056425,131.91,34.7769333255,9.154810919,35.9617248542,-5.5030666745,-2.885189081,6.2135383524,40.28,12.04,42.0409324349,130.17
2021-07-12 10:30:00,54.1161500087,-4.5739320363000004,54.309101871,-5.0438499913,-2.7639320363,5.751499199,59.16,-1.81,59.1876819955,131.7,37.3861500087,-16.1439320363,40.7228529706,-5.0438499913,-2.7639320363,5.751499199,42.43,-13.38,44.4896538535,130.25,50.7161500087,-46.4039320363,68.7419288363,-5.0438499913,-2.7639320363,5.751499199,55.76,-43.64,70.8069714082,131.91,36.8061500087,5.2760679637,37.1823825436,-5.0438499913,-2.7639320363,5.751499199,41.85,8.04,42.6153035892,131.23,51.0361500087,-2.5239320363,51.0985209241,-5.0438499913,-2.7639320363,5.751499199,56.08,0.24,56.0805135497,131.91,34.7161500087,8.9960679637,35.8627984161,-5.0438499913,-2.7639320363,5.751499199,39.76,11.76,41.4626964873,130.25
2021-07-12 11:00:00,53.9408166744,-4.2729871577,54.1097969203,-3.5191833256000002,-2.3829871577,4.2500916546,57.46,-1.8900000000000001,57.4910749595,132.06,37.2908166744,-15.3829871577,40.3390790938,-3.5191833256000002,-2.3829871577,4.2500916546,40.81,-13.0,42.8305510121,130.46,50.6308166744,-46.0329871577,68.4289083924,-3.5191833256000002,-2.3829871577,4.2500916546,54.15,-43.65,69.5524622138,132.27,36.7508166744,5.9470128423,37.2288797573,-3.5191833256000002,-2.3829871577,4.2500916546,40.27,8.33,41.1225218098,131.51,50.9208166744,-2.3429871577,50.9746913636,-3.5191833256000002,-2.3829871577,4.2500916546,54.44,0.04,54.4400146951,132.27,34.7608166744,9.3370128423,35.9929741018,-3.5191833256000002,-2.3829871577,4.2500916546,38.28,11.72,40.0339455962,130.46
2021-07-12 11:30:00,52.1818333277,-3.416301775,52.2935449866,-2.7981666723,-2.276301775,3.6071160914,54.98,-1.1400000000000001,54.9918175732,131.66,39.6818333277,-14.846301775,42.3681551716,-2.7981666723,-2.276301775,3.6071160914,42.48,-12.57,44.3007370142,130.02,48.9818333277,-45.136301775,66.6070997272,-2.7981666723,-2.276301775,3.6071160914,51.78,-42.86,67.2171704254,131.87,39.0818333277,6.463698225,39.612738999,-2.7981666723,-2.276301775,3.6071160914,41.88,8.74,42.7822626798,131.09,49.2418333277,-1.5963017750000001,49.2677006652,-2.7981666723,-2.276301775,3.6071160914,52.04,0.68,52.0444425467,131.87,37.0418333277,8.323698225,37.9655286862,-2.7981666723,-2.276301775,3.6071160914,39.84,10.6,41.2260306117,130.02
2021-07-12 12:00:00,52.3331166604,-3.1152529807000002,52.4257560797,-3.3168833396,-2.4152529807,4.1030673951,55.65,-0.7000000000000001,55.6544023416,131.66,39.9231166604,-14.7352529807,42.5556450343,-3.3168833396,-2.4152529807,4.1030673951,43.24,-12.32,44.9608718777,130.02,49.0931166604,-44.8352529807,66.4855925241,-3.3168833396,-2.4152529807,4.1030673951,52.41,-42.42,67.4259927624,131.87,39.3131166604,6.5647470193,39.8574590884,-3.3168833396,-2.4152529807,4.1030673951,42.63,8.98,43.5655517582,131.09,49.3231166604,-1.2952529807,49.3401207678,-3.3168833396,-2.4152529807,4.1030673951,52.64,1.12,52.6519135455,131.87,37.2831166604,7.1047470193,37.954027693,-3.3168833396,-2.4152529807,4.1030673951,40.6,9.52,41.7012038196,130.02
2021-07-12 12:30:00,53.1870499973,-2.6849487759,53.2547766623,-4.1229500027,-2.5349487759000002,4.8399051665,57.31,-0.15,57.3101963005,131.66,41.3170499973,-15.0849487759,43.9847052969,-4.1229500027,-2.5349487759000002,4.8399051665,45.44,-12.55,47.1412356648,130.02,49.8670499973,-44.0049487759,66.5068281623,-4.1229500027,-2.5349487759000002,4.8399051665,53.99,-41.47,68.0784914639,131.87,40.6470499973,6.0750512241,41.0985269914,-4.1229500027,-2.5349487759000002,4.8399051665,44.77,8.61,45.5904046922,131.09,50.1170499973,-0.8549487759000001,50.1243417697,-4.1229500027,-2.5349487759000002,4.8399051665,54.24,1.6800000000000002,54.2660114621,131.87,38.5570499973,9.0250512241,39.5992127964,-4.1229500027,-2.5349487759000002,4.8399051665,42.68,11.56,44.2178244603,130.02
