Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-07-12 13:00:00,53.9477833273,-1.8652929966,53.9800207845,-3.2222166727,-2.3652929966,3.9971603978,57.17,0.5,57.1721864196,131.09,40.7277833273,-15.2452929966,43.4875993049,-3.2222166727,-2.3652929966,3.9971603978,43.95,-12.88,45.7984377463,129.57,50.6277833273,-42.8952929966,66.356451125,-3.2222166727,-2.3652929966,3.9971603978,53.85,-40.53,67.3980964123,131.29,40.1077833273,5.7947070034,40.5242262441,-3.2222166727,-2.3652929966,3.9971603978,43.33,8.16,44.0916602092,130.62,50.8177833273,-0.0452929966,50.8178035117,-3.2222166727,-2.3652929966,3.9971603978,54.04,2.32,54.0897772227,131.29,38.0177833273,8.8347070034,39.0308070241,-3.2222166727,-2.3652929966,3.9971603978,41.24,11.2,42.7337992694,129.57
2021-07-12 13:30:00,53.1114166621,-1.9892480782000002,53.1486565001,-2.2985833379000002,-2.1092480782,3.1196815249,55.41,0.12,55.4101299403,130.55,39.5014166621,-15.2792480782,42.3534808504,-2.2985833379000002,-2.1092480782,3.1196815249,41.8,-13.17,43.8256648552,129.15,49.8814166621,-43.2092480782,65.9939000795,-2.2985833379000002,-2.1092480782,3.1196815249,52.18,-41.1,66.4226045861,130.76,38.9514166621,5.8207519218,39.3839308972,-2.2985833379000002,-2.1092480782,3.1196815249,41.25,7.93,42.0053258528,130.2,50.0614166621,-0.2292480782,50.0619415614,-2.2985833379000002,-2.1092480782,3.1196815249,52.36,1.88,52.3937400841,130.76,36.9414166621,9.2107519218,38.0723812752,-2.2985833379000002,-2.1092480782,3.1196815249,39.24,11.32,40.8401762974,129.15
2021-07-12 14:00:00,51.3262000017,-2.4028268844,51.3824131746,-1.3637999983,-1.9328268844,2.3655380361000002,52.69,-0.47000000000000003,52.6920961815,130.81,38.6562000017,-15.4128268844,41.6155863966,-1.3637999983,-1.9328268844,2.3655380361000002,40.02,-13.48,42.2292647343,129.38,48.2362000017,-43.7028268844,65.0896924888,-1.3637999983,-1.9328268844,2.3655380361000002,49.6,-41.77,64.8451455392,131.02,38.1362000017,5.7171731156,38.5623627259,-1.3637999983,-1.9328268844,2.3655380361000002,39.5,7.65,40.233971964,130.44,48.3562000017,-0.6928268844000001,48.3611630101,-1.3637999983,-1.9328268844,2.3655380361000002,49.72,1.24,49.7354601869,131.02,36.1162000017,9.9471731156,37.4609951223,-1.3637999983,-1.9328268844,2.3655380361000002,37.48,11.88,39.3177415425,129.38
2021-07-12 14:30:00,51.1548500018,-2.2073264758,51.2024508093,-1.7151499982,-1.9073264758000001,2.5650796872,52.87,-0.30000000000000004,52.8708511375,131.0,38.1048500018,-15.3273264758,41.0719676976,-1.7151499982,-1.9073264758000001,2.5650796872,39.82,-13.42,42.0205759123,129.56,48.0648500018,-43.5173264758,64.8381639877,-1.7151499982,-1.9073264758000001,2.5650796872,49.78,-41.61,64.8802011403,131.22,37.5948500018,5.8026735242,38.040028479,-1.7151499982,-1.9073264758000001,2.5650796872,39.31,7.71,40.0589590479,130.61,48.2448500018,-0.5073264758,48.2475173646,-1.7151499982,-1.9073264758000001,2.5650796872,49.96,1.4,49.9796118432,131.22,35.6048500018,9.6926735242,36.9005862243,-1.7151499982,-1.9073264758000001,2.5650796872,37.32,11.6,39.0812282304,129.56
2021-07-12 15:00:00,50.3989166789,-2.7331472213,50.4729719368,-2.8910833211,-2.1831472213,3.6227744285,53.29,-0.55,53.292838168,130.9,38.6989166789,-15.413147221300001,41.6553869191,-2.8910833211,-2.1831472213,3.6227744285,41.59,-13.23,43.6435676818,129.46,47.2889166789,-44.0531472213,64.6291066066,-2.8910833211,-2.1831472213,3.6227744285,50.18,-41.87,65.3538774672,131.11,38.1389166789,5.7068527787,38.5635207687,-2.8910833211,-2.1831472213,3.6227744285,41.03,7.89,41.7817304572,130.53,47.4289166789,-0.9831472213,47.4391053435,-2.8910833211,-2.1831472213,3.6227744285,50.32,1.2,50.3343063924,131.11,36.1489166789,9.0568527787,37.2662147167,-2.8910833211,-2.1831472213,3.6227744285,39.04,11.24,40.6258439912,129.46
2021-07-12 15:30:00,50.6219833742,-3.4900888316,50.742151322,-3.9480166258000002,-2.3600888316,4.5996580928,54.57,-1.13,54.5816983979,130.9,39.6219833742,-15.1900888316,42.4339529766,-3.9480166258000002,-2.3600888316,4.5996580928,43.57,-12.83,45.4197512102,129.46,47.4419833742,-44.8800888316,65.3066930721,-3.9480166258000002,-2.3600888316,4.5996580928,51.39,-42.52,66.6999437781,131.11,39.0119833742,5.9799111684,39.4676346437,-3.9480166258000002,-2.3600888316,4.5996580928,42.96,8.34,43.7620520543,130.53,47.6519833742,-1.7200888316,47.6830182044,-3.9480166258000002,-2.3600888316,4.5996580928,51.6,0.64,51.6039688396,131.11,36.9719833742,9.2799111684,38.1188182649,-3.9480166258000002,-2.3600888316,4.5996580928,40.92,11.64,42.5433426049,129.46
2021-07-12 16:00:00,51.5634166864,-3.1277270542,51.658190221,-5.0965833136,-2.7077270542000003,5.7712171396,56.66,-0.42,56.6615566323,131.2,41.0534166864,-15.6077270542,43.9202022471,-5.0965833136,-2.7077270542000003,5.7712171396,46.15,-12.9,47.9190202321,129.6,48.2834166864,-44.5077270542,65.6675421685,-5.0965833136,-2.7077270542000003,5.7712171396,53.38,-41.8,67.7987050024,131.42,40.3734166864,5.5922729458,40.7588799115,-5.0965833136,-2.7077270542000003,5.7712171396,45.47,8.3,46.2213251649,130.68,48.5034166864,-1.3077270542,48.5210426548,-5.0965833136,-2.7077270542000003,5.7712171396,53.6,1.4,53.6182804648,131.42,38.2634166864,7.7322729458,39.036868489,-5.0965833136,-2.7077270542000003,5.7712171396,43.36,10.44,44.5991390051,129.6
2021-07-12 16:30:00,52.6043333389,-2.9606974508,52.6875850217,-5.2256666611,-2.7706974508,5.9147575113,57.83,-0.19,57.8303121209,131.02,42.0443333389,-16.0706974508,45.0110351188,-5.2256666611,-2.7706974508,5.9147575113,47.27,-13.3,49.1054263804,129.51,49.2543333389,-44.1706974508,66.1592009168,-5.2256666611,-2.7706974508,5.9147575113,54.48,-41.4,68.4253637184,131.24,41.3443333389,5.0993025492,41.6576137786,-5.2256666611,-2.7706974508,5.9147575113,46.57,7.87,47.2303059486,130.6,49.4943333389,-1.1306974508,49.507247039,-5.2256666611,-2.7706974508,5.9147575113,54.72,1.6400000000000001,54.744570507,131.24,39.2943333389,8.5893025492,40.222142544,-5.2256666611,-2.7706974508,5.9147575113,44.52,11.36,45.9464906168,129.51
2021-07-12 17:00:00,54.0364500055,-2.8257094975,54.110281494,-5.4335499945,-2.8857094975,6.1522991513,59.47,0.06,59.4700302674,130.8,42.8364500055,-15.9057094975,45.6941248269,-5.4335499945,-2.8857094975,6.1522991513,48.27,-13.02,49.9951327631,129.36,50.5964500055,-44.1857094975,67.1742337281,-5.4335499945,-2.8857094975,6.1522991513,56.03,-41.3,69.6063998494,131.02,42.1164500055,5.3742905025,42.4579599071,-5.4335499945,-2.8857094975,6.1522991513,47.55,8.26,48.2620979652,130.41,50.8864500055,-0.8857094975,50.8941575771,-5.4335499945,-2.8857094975,6.1522991513,56.32,2.0,56.3555001752,131.02,40.0064500055,9.1942905025,41.0493729536,-5.4335499945,-2.8857094975,6.1522991513,45.44,12.08,47.0182943119,129.36
2021-07-12 17:30:00,56.4556333363,-2.8803132142,56.5290610183,-5.3143666636999995,-2.9903132142,6.0979067027,61.77,0.11,61.7700979439,131.13,40.3356333363,-16.7203132142,43.6638545094,-5.3143666636999995,-2.9903132142,6.0979067027,45.65,-13.73,47.670068177,129.68,52.9056333363,-44.2403132142,68.9652909224,-5.3143666636999995,-2.9903132142,6.0979067027,58.22,-41.25,71.3521611446,131.34,39.6856333363,4.5696867858,39.9478601507,-5.3143666636999995,-2.9903132142,6.0979067027,45.0,7.5600000000000005,45.6306212975,130.73,53.2056333363,-0.9103132142,53.2134201951,-5.3143666636999995,-2.9903132142,6.0979067027,58.52,2.08,58.5569534727,131.34,37.6456333363,8.1296867858,38.5134459186,-5.3143666636999995,-2.9903132142,6.0979067027,42.96,11.12,44.3758492876,129.68
2021-07-12 18:00:00,57.377566703,-2.9194965542,57.4517938875,-5.192433297,-2.9694965542,5.9815778294,62.57,0.05,62.5700199776,131.04,38.997566703,-17.1294965542,42.5937772563,-5.192433297,-2.9694965542,5.9815778294,44.19,-14.16,46.4032509637,129.68,53.777566703,-44.6494965542,69.8970973864,-5.192433297,-2.9694965542,5.9815778294,58.97,-41.68,72.2127641072,131.26,38.387566703,4.3705034458,38.6355610513,-5.192433297,-2.9694965542,5.9815778294,43.58,7.34,44.1938004702,130.73,54.127566703,-0.9294965542,54.1355469265,-5.192433297,-2.9694965542,5.9815778294,59.32,2.04,59.3550671805,131.26,36.407566703,8.2305034458,37.3262923448,-5.192433297,-2.9694965542,5.9815778294,41.6,11.2,43.0813184571,129.68
2021-07-12 18:30:00,56.329066766,-4.1274148882,56.4800789339,-5.700933234,-2.9674148882,6.426989253,62.03,-1.16,62.0408454165,131.66,38.269066766,-17.2374148882,41.9720138088,-5.700933234,-2.9674148882,6.426989253,43.97,-14.27,46.2276302659,130.33,52.789066766,-45.7074148882,69.8273108875,-5.700933234,-2.9674148882,6.426989253,58.49,-42.74,72.441615802,131.87,37.649066766,4.1525851118,37.8773836406,-5.700933234,-2.9674148882,6.426989253,43.35,7.12,43.9308194779,131.4,53.139066766,-2.1674148882,53.1832502209,-5.700933234,-2.9674148882,6.426989253,58.84,0.8,58.8454382259,131.87,35.619066766,7.9125851118,36.4873528833,-5.700933234,-2.9674148882,6.426989253,41.32,10.88,42.7284074124,130.33
2021-07-12 19:00:00,55.6611000799,-5.371434079,55.9196778082,-5.5888999201,-2.891434079,6.2925506236,61.25,-2.48,61.300186786,131.54,38.2811000799,-16.781434079,41.7978367033,-5.5888999201,-2.891434079,6.2925506236,43.87,-13.89,46.0163992507,130.13,52.1511000799,-47.141434079,70.2997300605,-5.5888999201,-2.891434079,6.2925506236,57.74,-44.25,72.7459284084,131.76,37.6811000799,4.668565921,37.9692087222,-5.5888999201,-2.891434079,6.2925506236,43.27,7.5600000000000005,43.9254652793,131.18,52.4911000799,-3.331434079,52.59671131,-5.5888999201,-2.891434079,6.2925506236,58.08,-0.44,58.0816666428,131.76,35.691100079899996,6.508565921,36.2796920503,-5.5888999201,-2.891434079,6.2925506236,41.28,9.4,42.3367263732,130.13
2021-07-12 19:30:00,54.5610167456,-6.0102411436,54.8910516106,-6.0889832544,-2.9502411436,6.7660653173,60.65,-3.06,60.7271446719,131.68,37.7110167456,-17.2202411436,41.4566941402,-6.0889832544,-2.9502411436,6.7660653173,43.8,-14.27,46.0659624886,130.09,51.0810167456,-47.6302411436,69.8420370777,-6.0889832544,-2.9502411436,6.7660653173,57.17,-44.68,72.5583303281,131.9,37.1110167456,4.1697588564,37.3445371214,-6.0889832544,-2.9502411436,6.7660653173,43.2,7.12,43.7828094119,131.13,51.4710167456,-3.9902411436,51.6254548572,-6.0889832544,-2.9502411436,6.7660653173,57.56,-1.04,57.5693946468,131.9,35.1110167456,7.2897588564,35.8597836175,-6.0889832544,-2.9502411436,6.7660653173,41.2,10.24,42.4534757117,130.09
2021-07-12 20:00:00,53.3375833572,-6.8438119886,53.774859934,-6.0324166428,-2.9138119886,6.699279876,59.37,-3.93,59.4999310924,131.68,36.7975833572,-17.7438119886,40.85223378,-6.0324166428,-2.9138119886,6.699279876,42.83,-14.83,45.3248033642,130.09,49.9475833572,-48.3538119886,69.5187184653,-6.0324166428,-2.9138119886,6.699279876,55.98,-45.44,72.1009986061,131.9,36.2175833572,3.6061880114,36.3966747961,-6.0324166428,-2.9138119886,6.699279876,42.25,6.52,42.7501216373,131.13,50.2875833572,-4.8338119886,50.5193703271,-6.0324166428,-2.9138119886,6.699279876,56.32,-1.92,56.3527177694,131.9,34.2475833572,5.9261880114,34.7565342081,-6.0324166428,-2.9138119886,6.699279876,40.28,8.84,41.2386226734,130.09
2021-07-12 20:30:00,51.6148833792,-7.7338520045,52.1910782901,-5.8251166208,-2.8638520045,6.4910424393,57.44,-4.87,57.6460796586,131.68,35.5548833792,-18.4138520045,40.0402257455,-5.8251166208,-2.8638520045,6.4910424393,41.38,-15.55,44.2052813587,130.01,48.3248833792,-49.2938520045,69.030270165,-5.8251166208,-2.8638520045,6.4910424393,54.15,-46.43,71.3299894855,131.9,35.0248833792,2.9761479955,35.151101158,-5.8251166208,-2.8638520045,6.4910424393,40.85,5.84,41.2653377546,131.13,48.6548833792,-5.7438520045,48.9927495911,-5.8251166208,-2.8638520045,6.4910424393,54.48,-2.88,54.5560702397,131.9,33.0948833792,4.4961479955,33.3989019682,-5.8251166208,-2.8638520045,6.4910424393,38.92,7.36,39.609796768,130.01
2021-07-12 21:00:00,49.6770834196,-9.0766061894,50.4994791755,-5.8029165804,-2.8066061894,6.4459971409,55.48,-6.27,55.8331738306,131.68,34.3870834196,-18.5066061894,39.0508127797,-5.8029165804,-2.8066061894,6.4459971409,40.19,-15.7,43.1477241578,130.01,46.4970834196,-50.9366061894,68.9675040626,-5.8029165804,-2.8066061894,6.4459971409,52.3,-48.13,71.0759234903,131.9,33.8870834196,2.9933938105999998,34.0190362767,-5.8029165804,-2.8066061894,6.4459971409,39.69,5.8,40.1115457194,131.13,46.8770834196,-7.0466061894,47.4037509984,-5.8029165804,-2.8066061894,6.4459971409,52.68,-4.24,52.8503547765,131.9,31.9570834196,3.9133938106,32.1958045684,-5.8029165804,-2.8066061894,6.4459971409,37.76,6.72,38.3533049423,130.01
2021-07-12 21:30:00,48.8022000951,-9.7254932858,49.7618322992,-5.5877999049,-2.7654932858,6.2346981395,54.39,-6.96,54.8335089156,132.26,33.5422000951,-18.6854932858,38.3956618195,-5.5877999049,-2.7654932858,6.2346981395,39.13,-15.92,42.2445653309,130.47,45.6722000951,-51.7554932858,69.0259440123,-5.5877999049,-2.7654932858,6.2346981395,51.26,-48.99,70.9056253058,132.49,33.0822000951,2.8845067142,33.2077150993,-5.5877999049,-2.7654932858,6.2346981395,38.67,5.65,39.0805757378,131.55,46.0122000951,-7.7254932858,46.6562515008,-5.5877999049,-2.7654932858,6.2346981395,51.6,-4.96,51.8378394612,132.49,31.2122000951,3.1145067142,31.3672055952,-5.5877999049,-2.7654932858,6.2346981395,36.8,5.88,37.2668002383,130.47
2021-07-12 22:00:00,47.6086669381,-10.3249408147,48.7153935677,-5.1213330619,-2.6749408147000002,5.7778335639,52.73,-7.65,53.2820363725,132.5,32.4786669381,-19.2549408147,37.757337722,-5.1213330619,-2.6749408147000002,5.7778335639,37.6,-16.58,41.0932646549,130.66,44.5886669381,-52.0649408147,68.548576071,-5.1213330619,-2.6749408147000002,5.7778335639,49.71,-49.39,70.0746473412,132.74,32.0486669381,2.1850591853,32.1230685981,-5.1213330619,-2.6749408147000002,5.7778335639,37.17,4.86,37.4863775257,131.77,44.9186669381,-8.3549408147,45.6890761071,-5.1213330619,-2.6749408147000002,5.7778335639,50.04,-5.68,50.3613343747,132.74,30.1586669381,5.8450591853,30.7198617895,-5.1213330619,-2.6749408147000002,5.7778335639,35.28,8.52,36.2941978834,130.66
2021-07-12 22:30:00,45.3999168349,-11.122010434,46.7423957955,-4.8100831651,-2.5620104340000003,5.4498438069,50.21,-8.56,50.9344451231,132.11,30.9799168349,-19.792010434,36.7624662409,-4.8100831651,-2.5620104340000003,5.4498438069,35.79,-17.23,39.7214929226,130.26,42.4999168349,-52.652010434,67.6644451223,-4.8100831651,-2.5620104340000003,5.4498438069,47.31,-50.09,68.9002481853,132.33,30.6099168349,1.547989566,30.6490339217,-4.8100831651,-2.5620104340000003,5.4498438069,35.42,4.11,35.6576569617,131.37,42.7899168349,-9.162010434,43.7597922519,-4.8100831651,-2.5620104340000003,5.4498438069,47.6,-6.6,48.0553847139,132.33,28.8299168349,4.757989566,29.2199002294,-4.8100831651,-2.5620104340000003,5.4498438069,33.64,7.32,34.42719855,130.26
2021-07-12 23:00:00,42.8588667162,-12.0824667412,44.5294111655,-4.4211332838,-2.3824667412,5.0222074117,47.28,-9.7,48.264773904,131.7,29.4488667162,-19.9824667412,35.5884072126,-4.4211332838,-2.3824667412,5.0222074117,33.87,-17.6,38.1698428082,129.84,40.1288667162,-54.1924667412,67.4325544186,-4.4211332838,-2.3824667412,5.0222074117,44.55,-51.81,68.3299246304,131.95,29.1288667162,1.6075332588,29.1731904211,-4.4211332838,-2.3824667412,5.0222074117,33.55,3.99,33.7864262685,131.0,40.3788667162,-10.1824667412,41.6429526597,-4.4211332838,-2.3824667412,5.0222074117,44.8,-7.8,45.473948586,131.95,27.2988667162,3.7375332588,27.5535347796,-4.4211332838,-2.3824667412,5.0222074117,31.72,6.12,32.3049965176,129.84
2021-07-12 23:30:00,40.3544500911,-13.1129630643,42.4314911649,-3.6255499089,-2.1529630643,4.2166173763,43.98,-10.96,45.3250703254,132.66,27.3844500911,-20.1729630643,34.0125939261,-3.6255499089,-2.1529630643,4.2166173763,31.01,-18.02,35.865589358,130.63,37.7944500911,-55.1429630643,66.8518274484,-3.6255499089,-2.1529630643,4.2166173763,41.42,-52.99,67.2573899285,132.92,27.1444500911,1.3570369357,27.1783502073,-3.6255499089,-2.1529630643,4.2166173763,30.77,3.51,30.9695495608,131.79,38.0144500911,-11.2329630643,39.6393475593,-3.6255499089,-2.1529630643,4.2166173763,41.64,-9.08,42.6184936383,132.92,25.4144500911,5.0470369357,25.9107478715,-3.6255499089,-2.1529630643,4.2166173763,29.04,7.2,29.9192513275,130.63
2021-07-13 00:00:00,38.2932834589,-14.104308102,40.8081739986,-3.3667165411,-2.034308102,3.9335975547,41.66,-12.07,43.3732694179,132.66,26.1332834589,-20.004308102,32.9108013725,-3.3667165411,-2.034308102,3.9335975547,29.5,-17.97,34.542305945,130.63,35.8432834589,-56.394308102,66.8210966344,-3.3667165411,-2.034308102,3.9335975547,39.21,-54.36,67.0256197286,132.92,25.9132834589,1.605691898,25.9629833819,-3.3667165411,-2.034308102,3.9335975547,29.28,3.64,29.5053893382,131.79,36.0732834589,-12.314308102,38.1172397156,-3.3667165411,-2.034308102,3.9335975547,39.44,-10.28,40.7577231945,132.92,24.1932834589,5.845691898,24.889497349,-3.3667165411,-2.034308102,3.9335975547,27.56,7.88,28.6644030114,130.63
2021-07-13 00:30:00,37.0736334428,-14.8345002204,39.9313998432,-2.9963665572,-1.9245002204000001,3.5611674551,40.07,-12.91,42.0983728902,133.2,25.2136334428,-19.8945002204,32.1172609418,-2.9963665572,-1.9245002204000001,3.5611674551,28.21,-17.97,33.447346681,131.04,34.7136334428,-57.4645002204,67.1357217313,-2.9963665572,-1.9245002204000001,3.5611674551,37.71,-55.54,67.1322254957,133.44,25.0336334428,1.8554997796000001,25.1023043321,-2.9963665572,-1.9245002204000001,3.5611674551,28.03,3.7800000000000002,28.2837285378,132.19,34.9236334428,-13.0045002204,37.2663011155,-2.9963665572,-1.9245002204000001,3.5611674551,37.92,-11.08,39.5056046657,133.44,23.2836334428,5.0754997796,23.8304067173,-2.9963665572,-1.9245002204000001,3.5611674551,26.28,7.0,27.1962938652,131.04
2021-07-13 01:00:00,35.6901668807,-15.977662735300001,39.1033722133,-2.8798331193,-1.8776627353,3.4378854173,38.57,-14.1,41.0664692907,133.75,24.5101668807,-19.3476627353,31.2262763364,-2.8798331193,-1.8776627353,3.4378854173,27.39,-17.47,32.4871205249,131.48,33.4201668807,-58.2876627353,67.1889811016,-2.8798331193,-1.8776627353,3.4378854173,36.3,-56.41,67.0803853597,134.0,24.3301668807,2.1923372647,24.4287405145,-2.8798331193,-1.8776627353,3.4378854173,27.21,4.07,27.5127061555,132.63,33.6001668807,-14.1576627353,36.4610837543,-2.8798331193,-1.8776627353,3.4378854173,36.48,-12.28,38.4914120292,134.0,22.6401668807,4.6823372647,23.119287157,-2.8798331193,-1.8776627353,3.4378854173,25.52,6.5600000000000005,26.349648954,131.48
2021-07-13 01:30:00,35.8162168247,-15.8661415017,39.1731519511,-2.6937831753,-1.8261415017,3.2544216966,38.51,-14.04,40.9895315904,133.63,24.3962168247,-19.3561415017,31.1421837576,-2.6937831753,-1.8261415017,3.2544216966,27.09,-17.53,32.2671504785,131.19,33.5362168247,-58.346141501700004,67.2974744478,-2.6937831753,-1.8261415017,3.2544216966,36.23,-56.52,67.1351122737,133.87,24.2362168247,2.2638584983,24.3417185358,-2.6937831753,-1.8261415017,3.2544216966,26.93,4.09,27.238814218,132.35,33.7462168247,-14.0661415017,36.560408733,-2.6937831753,-1.8261415017,3.2544216966,36.44,-12.24,38.4407492123,133.87,22.5062168247,6.1738584982999996,23.337658934,-2.6937831753,-1.8261415017,3.2544216966,25.2,8.0,26.4393645915,131.19
2021-07-13 02:00:00,35.1316333839,-16.1029069162,38.6462841082,-2.5083666161,-1.8329069162,3.1066784263,37.64,-14.27,40.2542233809,133.63,23.8216333839,-19.5829069162,30.8376468033,-2.5083666161,-1.8329069162,3.1066784263,26.33,-17.75,31.7542343633,131.19,32.9216333839,-58.3429069162,66.9905122543,-2.5083666161,-1.8329069162,3.1066784263,35.43,-56.51,66.698313322,133.87,23.6816333839,1.9270930838,23.7599126152,-2.5083666161,-1.8329069162,3.1066784263,26.19,3.76,26.4585279258,132.35,33.0916333839,-14.3129069162,36.0543409925,-2.5083666161,-1.8329069162,3.1066784263,35.6,-12.48,37.7241355103,133.87,21.9716333839,5.4870930838,22.6464315967,-2.5083666161,-1.8329069162,3.1066784263,24.48,7.32,25.5509843255,131.19
2021-07-13 02:30:00,34.7520500542,-16.1326106727,38.314045859,-2.6779499458,-1.8126106727,3.2337243796,37.43,-14.32,40.0757694873,133.27,23.6220500542,-19.8526106727,30.8565616893,-2.6779499458,-1.8126106727,3.2337243796,26.3,-18.04,31.8925006859,130.85,32.5220500542,-58.6826106727,67.0919707199,-2.6779499458,-1.8126106727,3.2337243796,35.2,-56.87,66.8822614749,133.51,23.4820500542,1.8173893273,23.5522733237,-2.6779499458,-1.8126106727,3.2337243796,26.16,3.63,26.4106512604,132.0,32.6820500542,-14.3726106727,35.7027776691,-2.6779499458,-1.8126106727,3.2337243796,35.36,-12.56,37.5244347059,133.51,21.7620500542,6.4273893273,22.6913674362,-2.6779499458,-1.8126106727,3.2337243796,24.44,8.24,25.7916885837,130.85
2021-07-13 03:00:00,33.492566778,-16.0181510971,37.1259100084,-2.657433222,-1.7881510971,3.2030353847,36.15,-14.23,38.8499086228,133.88,23.132566778,-20.0381510971,30.6046262047,-2.657433222,-1.7881510971,3.2030353847,25.79,-18.25,31.5940912197,131.45,31.342566778,-58.5081510971,66.3743944382,-2.657433222,-1.7881510971,3.2030353847,34.0,-56.72,66.1298601239,134.12,23.012566778,1.6018489029,23.068249817,-2.657433222,-1.7881510971,3.2030353847,25.67,3.39,25.892875468,132.6,31.502566778,-14.2681510971,34.5831150901,-2.657433222,-1.7881510971,3.2030353847,34.16,-12.48,36.3683378779,134.12,21.342566778,5.8918489029,22.1408906815,-2.657433222,-1.7881510971,3.2030353847,24.0,7.68,25.1988571169,131.45
2021-07-13 03:30:00,33.3388333764,-15.9814977691,36.9714225023,-2.4211666236,-1.7714977691,3.0000420272,35.76,-14.21,38.4798869541,133.66,22.6988333764,-20.1114977691,30.3267106553,-2.4211666236,-1.7714977691,3.0000420272,25.12,-18.34,31.1025722409,131.27,31.2088333764,-58.4314977691,66.2437258332,-2.4211666236,-1.7714977691,3.0000420272,33.63,-56.66,65.8887888794,133.89,22.5888333764,1.5085022309,22.6391468984,-2.4211666236,-1.7714977691,3.0000420272,25.01,3.2800000000000002,25.224165001,132.41,31.3388333764,-14.2514977691,34.4271356064,-2.4211666236,-1.7714977691,3.0000420272,33.76,-12.48,35.9928881864,133.89,20.8988333764,6.1085022309,21.7732642477,-2.4211666236,-1.7714977691,3.0000420272,23.32,7.88,24.6153773077,131.27
2021-07-13 04:00:00,33.038733411,-16.1635794351,36.7806906618,-2.541266589,-1.7735794351,3.098970779,35.58,-14.39,38.3797928603,133.66,22.698733411,-20.0035794351,30.2551762295,-2.541266589,-1.7735794351,3.098970779,25.24,-18.23,31.1350365344,131.27,30.908733411,-59.0235794351,66.6268169013,-2.541266589,-1.7735794351,3.098970779,33.45,-57.25,66.305844388,133.89,22.588733411,1.8064205649,22.6608480064,-2.541266589,-1.7735794351,3.098970779,25.13,3.58,25.3837211614,132.41,31.098733411,-14.4135794351,34.2765589273,-2.541266589,-1.7735794351,3.098970779,33.64,-12.64,35.9363214589,133.89,20.898733411,6.3464205649,21.8411105984,-2.541266589,-1.7735794351,3.098970779,23.44,8.12,24.8066120218,131.27
2021-07-13 04:30:00,33.1126834455,-16.0036915216,36.7772748756,-2.4773165544999998,-1.7636915216,3.0410039616,35.59,-14.24,38.3330888398,134.33,22.7326834455,-20.0236915216,30.2939452496,-2.4773165544999998,-1.7636915216,3.0410039616,25.21,-18.26,31.1283102657,131.91,30.9726834455,-58.5236915216,66.2142702831,-2.4773165544999998,-1.7636915216,3.0410039616,33.45,-56.76,65.8832307951,134.56,22.6226834455,1.6263084784,22.6810644711,-2.4773165544999998,-1.7636915216,3.0410039616,25.1,3.39,25.3278917401,133.06,31.1226834455,-14.2836915216,34.243908485,-2.4773165544999998,-1.7636915216,3.0410039616,33.6,-12.52,35.8568040963,134.56,20.9626834455,5.5563084784,21.6865548472,-2.4773165544999998,-1.7636915216,3.0410039616,23.44,7.32,24.5563840986,131.91
2021-07-13 05:00:00,33.007350076,-15.9416098556,36.6554236618,-2.582649924,-1.7616098556000002,3.1262357418,35.59,-14.18,38.3108405024,133.68,22.707350076,-19.8716098556,30.1745691887,-2.582649924,-1.7616098556000002,3.1262357418,25.29,-18.11,31.1055654184,131.3,30.877350076,-58.7616098556,66.3802496269,-2.582649924,-1.7616098556000002,3.1262357418,33.46,-57.0,66.0951707767,133.92,22.587350076,1.9083901444,22.6678260183,-2.582649924,-1.7616098556000002,3.1262357418,25.17,3.67,25.4361514385,132.45,31.017350076,-14.2016098556,34.113952105,-2.582649924,-1.7616098556000002,3.1262357418,33.6,-12.44,35.8289491892,133.92,20.897350076,5.0783901444,21.505564086,-2.582649924,-1.7616098556000002,3.1262357418,23.48,6.84,24.4560013085,131.3
2021-07-13 05:30:00,33.4988666735,-15.7956210852,37.036140645,-2.7611333265,-1.8256210851999999,3.3100981244,36.26,-13.97,38.8580557928,134.51,23.2488666735,-19.6456210852,30.4378092087,-2.7611333265,-1.8256210851999999,3.3100981244,26.01,-17.82,31.5289153001,132.07,31.3288666735,-58.8356210852,66.6567940688,-2.7611333265,-1.8256210851999999,3.3100981244,34.09,-57.01,66.4249064734,134.74,23.1088666735,2.2343789148,23.2166355889,-2.7611333265,-1.8256210851999999,3.3100981244,25.87,4.06,26.1866473608,133.22,31.5188666735,-14.0656210852,34.5149337664,-2.7611333265,-1.8256210851999999,3.3100981244,34.28,-12.24,36.3996703282,134.74,21.3988666735,5.3343789148,22.053731959,-2.7611333265,-1.8256210851999999,3.3100981244,24.16,7.16,25.1986348837,132.07
2021-07-13 06:00:00,34.6390833276,-15.5227548138,37.9581613199,-2.8809166724,-1.8927548137999999,3.4470569561,37.52,-13.63,39.9190092562,134.51,23.9490833276,-19.4227548138,30.8350773761,-2.8809166724,-1.8927548137999999,3.4470569561,26.83,-17.53,32.0491778366,132.07,32.4090833276,-58.6327548138,66.9936461106,-2.8809166724,-1.8927548137999999,3.4470569561,35.29,-56.74,66.8192464788,134.74,23.7890833276,2.4872451862,23.9187556989,-2.8809166724,-1.8927548137999999,3.4470569561,26.67,4.38,27.0272695624,133.22,32.5990833276,-13.7727548138,35.3891086206,-2.8809166724,-1.8927548137999999,3.4470569561,35.48,-11.88,37.416103485,134.74,22.0790833276,4.2672451862,22.4876700008,-2.8809166724,-1.8927548137999999,3.4470569561,24.96,6.16,25.7088934029,132.07
2021-07-13 06:30:00,37.6902333588,-14.2897684947,40.3082023201,-3.6297666412,-2.1097684947,4.198372181,41.32,-12.18,43.0777761729,134.62,26.4902333588,-18.5897684947,32.362199494,-3.6297666412,-2.1097684947,4.198372181,30.12,-16.48,34.3337268586,132.19,35.2502333588,-57.0197684947,67.0360570965,-3.6297666412,-2.1097684947,4.198372181,38.88,-54.91,67.2812195193,134.85,26.2402333588,3.1502315053,26.4286550029,-3.6297666412,-2.1097684947,4.198372181,29.87,5.26,30.3295977553,133.3,35.5302333588,-12.4697684947,37.6549148033,-3.6297666412,-2.1097684947,4.198372181,39.16,-10.36,40.5072240471,134.85,24.4502333588,5.3702315053,25.0330441162,-3.6297666412,-2.1097684947,4.198372181,28.08,7.48,29.0591947583,132.19
2021-07-13 07:00:00,40.2512167121,-13.3265980185,42.3999842164,-4.0387832879,-2.2965980185,4.646087914,44.29,-11.03,45.6427978985,133.86,28.4612167121,-17.4765980185,33.3986876244,-4.0387832879,-2.2965980185,4.646087914,32.5,-15.18,35.8703554485,131.47,37.6512167121,-56.6865980185,68.0513373477,-4.0387832879,-2.2965980185,4.646087914,41.69,-54.39,68.5297614179,134.08,28.1412167121,4.5234019815,28.5024427642,-4.0387832879,-2.2965980185,4.646087914,32.18,6.82,32.894753381,132.59,37.9612167121,-11.4565980185,39.652334262,-4.0387832879,-2.2965980185,4.646087914,42.0,-9.16,42.987272535,134.08,26.3212167121,6.7834019815,27.1812617744,-4.0387832879,-2.2965980185,4.646087914,30.36,9.08,31.6887361692,131.47
2021-07-13 07:30:00,44.4131166683,-11.1852129648,45.7999336382,-4.3668833317,-2.4652129648,5.0146729698,48.78,-8.72,49.553272344,134.82,31.4831166683,-16.1352129648,35.3769943971,-4.3668833317,-2.4652129648,5.0146729698,35.85,-13.67,38.3678433066,132.38,41.5731166683,-53.7952129648,67.9871235415,-4.3668833317,-2.4652129648,5.0146729698,45.94,-51.33,68.8857931652,135.04,31.0531166683,5.5047870352,31.5372594738,-4.3668833317,-2.4652129648,5.0146729698,35.42,7.97,36.3056097594,133.48,41.8731166683,-9.2652129648,42.8859192603,-4.3668833317,-2.4652129648,5.0146729698,46.24,-6.8,46.7373255546,135.04,29.1531166683,7.5347870352,30.1110814675,-4.3668833317,-2.4652129648,5.0146729698,33.52,10.0,34.9798570609,132.38
2021-07-13 08:00:00,47.8529500207,-8.2169504101,48.5533016357,-4.8270499793,-2.6369504101,5.5003562583,52.68,-5.58,52.9746996216,133.6,33.7229500207,-16.0569504101,37.3505423598,-4.8270499793,-2.6369504101,5.5003562583,38.55,-13.42,40.8190996961,131.27,44.8029500207,-49.9669504101,67.111850398,-4.8270499793,-2.6369504101,5.5003562583,49.63,-47.33,68.5803601624,133.82,33.2329500207,5.2230495899000005,33.6408860481,-4.8270499793,-2.6369504101,5.5003562583,38.06,7.86,38.863134202,132.33,45.0929500207,-6.3569504101,45.5388291471,-4.8270499793,-2.6369504101,5.5003562583,49.92,-3.7199999999999998,50.0584138782,133.82,31.2929500207,8.1630495899,32.3401314098,-4.8270499793,-2.6369504101,5.5003562583,36.12,10.8,37.7000583554,131.27
2021-07-13 08:30:00,50.8165833906,-6.0697286884,51.1777955157,-5.3134166094,-2.8097286884,6.010571634,56.13,-3.26,56.2245898162,132.06,35.6965833906,-15.8597286884,39.0611963441,-5.3134166094,-2.8097286884,6.010571634,41.01,-13.05,43.0362939854,130.07,47.5765833906,-47.5897286884,67.2927452536,-5.3134166094,-2.8097286884,6.010571634,52.89,-44.78,69.3007972537,132.27,35.1465833906,5.3602713116,35.552986268,-5.3134166094,-2.8097286884,6.010571634,40.46,8.17,41.2766338259,131.13,47.8865833906,-4.1697286884,48.0677803332,-5.3134166094,-2.8097286884,6.010571634,53.2,-1.3599999999999999,53.2173806195,132.27,33.1665833906,8.0302713116,34.1248811155,-5.3134166094,-2.8097286884,6.010571634,38.48,10.84,39.9776937804,130.07
2021-07-13 09:00:00,52.2819833829,-4.9728111715,52.5179458604,-5.5680166171,-2.8628111715,6.2608702951,57.85,-2.11,57.8884668997,131.64,36.8319833829,-15.4428111715,39.9383952707,-5.5680166171,-2.8628111715,6.2608702951,42.4,-12.58,44.226874183,129.87,48.9519833829,-46.5028111715,67.5189464075,-5.5680166171,-2.8628111715,6.2608702951,54.52,-43.64,69.8346618808,131.86,36.2519833829,5.7871888285,36.7110045318,-5.5680166171,-2.8628111715,6.2608702951,41.82,8.65,42.7052092841,130.91,49.2319833829,-2.9828111715,49.3222601905,-5.5680166171,-2.8628111715,6.2608702951,54.8,-0.12,54.8001313867,131.86,34.2319833829,8.2571888285,35.2137736359,-5.5680166171,-2.8628111715,6.2608702951,39.8,11.12,41.324259219,129.87
2021-07-13 09:30:00,53.5530000391,-2.7836999021,53.6252999836,-5.4469999609,-2.9236999021,6.1820570761,59.0,0.14,59.0001661015,131.07,37.8030000391,-16.3836999021,41.2006363353,-5.4469999609,-2.9236999021,6.1820570761,43.25,-13.46,45.2960715736,129.74,50.1430000391,-44.0736999021,66.7593549697,-5.4469999609,-2.9236999021,6.1820570761,55.59,-41.15,69.1633616881,131.29,37.2030000391,4.8163000979,37.5134636969,-5.4469999609,-2.9236999021,6.1820570761,42.65,7.74,43.3466273198,130.78,50.3930000391,-0.8836999021,50.4007477966,-5.4469999609,-2.9236999021,6.1820570761,55.84,2.04,55.8772511851,131.29,35.1930000391,8.1963000979,36.1348389652,-5.4469999609,-2.9236999021,6.1820570761,40.64,11.12,42.133881853,129.74
2021-07-13 10:00:00,54.0393667033,-2.554596594,54.0997145783,-4.8506332967,-2.844596594,5.6231995484,58.89,0.29,58.8907140388,131.07,37.6793667033,-16.204596594,41.0161386034,-4.8506332967,-2.844596594,5.6231995484,42.53,-13.36,44.5790365531,129.74,50.6293667033,-43.864596594,66.988324409,-4.8506332967,-2.844596594,5.6231995484,55.48,-41.02,68.9976144515,131.29,37.0893667033,5.005403406,37.4255953287,-4.8506332967,-2.844596594,5.6231995484,41.94,7.85,42.6683266604,130.78,50.8693667033,-0.6845965940000001,50.8739731227,-4.8506332967,-2.844596594,5.6231995484,55.72,2.16,55.7618507584,131.29,35.0693667033,7.515403406,35.8656070537,-4.8506332967,-2.844596594,5.6231995484,39.92,10.36,41.2424053615,129.74
2021-07-13 10:30:00,53.6561834062,-1.733051267,53.6841641866,-3.1238165938,-2.563051267,4.0407254186,56.78,0.8300000000000001,56.7860660726,131.07,37.1961834062,-16.543051267,40.7090727628,-3.1238165938,-2.563051267,4.0407254186,40.32,-13.98,42.6748497361,129.74,50.3661834062,-42.893051267,66.1556216651,-3.1238165938,-2.563051267,4.0407254186,53.49,-40.33,66.9902157035,131.29,36.6861834062,4.596948733,36.9730711541,-3.1238165938,-2.563051267,4.0407254186,39.81,7.16,40.4487539981,130.78,50.5161834062,0.036948733000000004,50.5161969188,-3.1238165938,-2.563051267,4.0407254186,53.64,2.6,53.702975709,131.29,34.6761834062,8.236948733,35.6410580658,-3.1238165938,-2.563051267,4.0407254186,37.8,10.8,39.3125934021,129.74
2021-07-13 11:00:00,53.6745000928,-1.5518742541,53.6969298369,-2.5454999072,-2.3418742541,3.4588935802,56.22,0.79,56.2255502419,130.74,36.5945000928,-15.5718742541,39.7698466785,-2.5454999072,-2.3418742541,3.4588935802,39.14,-13.23,41.3155237169,129.52,50.3945000928,-42.7918742541,66.1116490626,-2.5454999072,-2.3418742541,3.4588935802,52.94,-40.45,66.6246658528,130.97,36.0845000928,5.5381257459,36.507012802,-2.5454999072,-2.3418742541,3.4588935802,38.63,7.88,39.4255158495,130.6,50.6145000928,0.2181257459,50.6149701026,-2.5454999072,-2.3418742541,3.4588935802,53.16,2.56,53.2216046357,130.97,34.1345000928,9.1781257459,35.3468823066,-2.5454999072,-2.3418742541,3.4588935802,36.68,11.52,38.4464926879,129.52
2021-07-13 11:30:00,55.4568001533,-1.4017141904,55.4745120386,-4.0631998467,-2.5417141904,4.7926927734,59.52,1.1400000000000001,59.5309163376,130.5,37.2868001533,-15.1917141904,40.262807226,-4.0631998467,-2.5417141904,4.7926927734,41.35,-12.65,43.2417044067,129.2,52.0068001533,-42.4217141904,67.1141497528,-4.0631998467,-2.5417141904,4.7926927734,56.07,-39.88,68.8059539575,130.72,36.7268001533,5.8182858096,37.1848127501,-4.0631998467,-2.5417141904,4.7926927734,40.79,8.36,41.6378877947,130.27,52.2168001533,0.4182858096,52.2184754782,-4.0631998467,-2.5417141904,4.7926927734,56.28,2.96,56.3577856201,130.72,34.6968001533,8.0182858096,35.611246091699996,-4.0631998467,-2.5417141904,4.7926927734,38.76,10.56,40.172766895,129.2
2021-07-13 12:00:00,54.726366761,-0.886934278,54.7335534319,-1.963633239,-2.266934278,2.9991409633,56.69,1.38,56.7067941256,130.5,37.006366761,-15.166934278,39.9938379784,-1.963633239,-2.266934278,2.9991409633,38.97,-12.9,41.0496151017,129.2,51.426366761,-41.876934278,66.3200484225,-1.963633239,-2.266934278,2.9991409633,53.39,-39.61,66.4789004121,130.72,36.506366761,5.813065722,36.9662893348,-1.963633239,-2.266934278,2.9991409633,38.47,8.08,39.3093792879,130.27,51.556366761,0.8530657220000001,51.5634238072,-1.963633239,-2.266934278,2.9991409633,53.52,3.12,53.6108645705,130.72,34.516366761,9.733065722,35.862405702,-1.963633239,-2.266934278,2.9991409633,36.48,12.0,38.4029998828,129.2
2021-07-13 12:30:00,55.4329167689,-1.0991362013,55.4438126566,-4.8070832311,-2.7691362013000003,5.5476269244,60.24,1.67,60.2631437945,130.5,38.6729167689,-15.2691362013,41.5781314125,-4.8070832311,-2.7691362013000003,5.5476269244,43.48,-12.5,45.2411361484,129.2,51.9529167689,-42.0391362013,66.8310895718,-4.8070832311,-2.7691362013000003,5.5476269244,56.76,-39.27,69.020507822,130.72,38.0529167689,5.7208637987,38.4805503758,-4.8070832311,-2.7691362013000003,5.5476269244,42.86,8.49,43.6927877344,130.27,52.1929167689,0.7508637987,52.1983175715,-4.8070832311,-2.7691362013000003,5.5476269244,57.0,3.52,57.1085842934,130.72,36.0329167689,8.6708637987,37.0615025315,-4.8070832311,-2.7691362013000003,5.5476269244,40.84,11.44,42.4120171649,129.2
2021-07-13 13:00:00,57.875216709200004,-0.6837478793,57.8792555265,-4.4847832908,-2.7337478793,5.2523003182,62.36,2.05,62.3936863793,130.27,39.2952167092,-14.8037478793,41.9912491776,-4.4847832908,-2.7337478793,5.2523003182,43.78,-12.07,45.4133603689,129.01,54.2852167092,-41.5337478793,68.3515688633,-4.4847832908,-2.7337478793,5.2523003182,58.77,-38.8,70.4226731955,130.49,38.6652167092,6.1462521207,39.1506755792,-4.4847832908,-2.7337478793,5.2523003182,43.15,8.88,44.0542495113,130.04,54.5552167092,1.1862521207,54.5681121562,-4.4847832908,-2.7337478793,5.2523003182,59.04,3.92,59.1699923948,130.49,36.5952167092,9.6662521207,37.8503146098,-4.4847832908,-2.7337478793,5.2523003182,41.08,12.4,42.9106793235,129.01
2021-07-13 13:30:00,55.9830167109,-0.9210896487,55.990593551,-3.4469832891,-2.4110896487,4.2065481204,59.43,1.49,59.4486753427,130.87,37.5730167109,-15.0210896487,40.4643635684,-3.4469832891,-2.4110896487,4.2065481204,41.02,-12.61,42.9144789086,129.59,52.5430167109,-42.2310896487,67.4109304045,-3.4469832891,-2.4110896487,4.2065481204,55.99,-39.82,68.705985911,131.09,37.0230167109,6.1389103513,37.5285223088,-3.4469832891,-2.4110896487,4.2065481204,40.47,8.55,41.3633098289,130.64,52.7530167109,0.8689103513,52.7601722638,-3.4469832891,-2.4110896487,4.2065481204,56.2,3.2800000000000002,56.2956339337,131.09,34.9930167109,8.7089103513,36.0604539355,-3.4469832891,-2.4110896487,4.2065481204,38.44,11.12,40.0160967612,129.59
2021-07-13 14:00:00,53.5321334427,-0.47601349270000004,53.5342497825,-1.0378665573,-2.1160134927,2.3568368828,54.57,1.6400000000000001,54.5946380151,130.87,36.8721334427,-15.7460134927,40.0935302204,-1.0378665573,-2.1160134927,2.3568368828,37.91,-13.63,40.2857915399,129.59,50.3321334427,-41.7760134927,65.4106945403,-1.0378665573,-2.1160134927,2.3568368828,51.37,-39.66,64.8983243235,131.09,36.4121334427,5.3939865073,36.809489976,-1.0378665573,-2.1160134927,2.3568368828,37.45,7.51,38.1955835143,130.64,50.4421334427,1.2439865073,50.4574704943,-1.0378665573,-2.1160134927,2.3568368828,51.48,3.36,51.5895338223,131.09,34.4421334427,9.2439865073,35.6610690058,-1.0378665573,-2.1160134927,2.3568368828,35.48,11.36,37.2542615012,129.59
2021-07-13 14:30:00,57.1578667591,0.4671731156,57.1597759196,-1.9221332409,-1.9328268844,2.7258789335999998,59.08,2.4,59.1287273667,130.87,36.0178667591,-15.7828268844,39.3240937637,-1.9221332409,-1.9328268844,2.7258789335999998,37.94,-13.85,40.388935366,129.59,53.7178667591,-40.8028268844,67.4572449104,-1.9221332409,-1.9328268844,2.7258789335999998,55.64,-38.87,67.8725754631,131.09,35.5578667591,5.3971731156,35.9651409854,-1.9221332409,-1.9328268844,2.7258789335999998,37.48,7.33,38.1900418958,130.64,53.9578667591,2.2271731156,54.0038117662,-1.9221332409,-1.9328268844,2.7258789335999998,55.88,4.16,56.0346321483,131.09,33.6378667591,9.9871731156,35.0891679432,-1.9221332409,-1.9328268844,2.7258789335999998,35.56,11.92,37.5046663763,129.59
2021-07-13 15:00:00,54.0181666956,-0.223435294,54.0186287912,0.4781666956,-1.693435294,1.7596495343,53.54,1.47,53.5601764373,130.67,35.6281666956,-15.653435294,38.9152450666,0.4781666956,-1.693435294,1.7596495343,35.15,-13.96,37.8206834946,129.59,50.8681666956,-41.823435294,65.8541579762,0.4781666956,-1.693435294,1.7596495343,50.39,-40.13,64.417148338,130.9,35.2281666956,5.626564706,35.6746683113,0.4781666956,-1.693435294,1.7596495343,34.75,7.32,35.5126019886,130.64,50.9581666956,1.466564706,50.9792660305,0.4781666956,-1.693435294,1.7596495343,50.48,3.16,50.5788097922,130.9,33.3181666956,10.026564706,34.7941407677,0.4781666956,-1.693435294,1.7596495343,32.84,11.72,34.8686678839,129.59
2021-07-13 15:30:00,53.8703667566,-0.9802727790000001,53.8792849731,-0.1796332434,-1.740272779,1.7495192046999999,54.05,0.76,54.0553429367,131.31,35.0603667566,-15.620272779,38.3825772819,-0.1796332434,-1.740272779,1.7495192046999999,35.24,-13.88,37.8749521452,130.14,50.6903667566,-42.220272779,65.9701805019,-0.1796332434,-1.740272779,1.7495192046999999,50.87,-40.48,65.0106706626,131.54,34.6603667566,5.469727221,35.0892995025,-0.1796332434,-1.740272779,1.7495192046999999,34.84,7.21,35.5782194608,131.21,50.8203667566,0.6997272210000001,50.8251836737,-0.1796332434,-1.740272779,1.7495192046999999,51.0,2.44,51.0583352647,131.54,32.7403667566,9.939727221,34.2159289306,-0.1796332434,-1.740272779,1.7495192046999999,32.92,11.68,34.930628394,130.14
2021-07-13 16:00:00,54.2745333867,-1.0646925483,54.2849753114,-3.5054666133,-2.4646925483,4.2852077587,57.78,1.4,57.7969583975,130.8,36.8445333867,-15.8746925483,40.1188921081,-3.5054666133,-2.4646925483,4.2852077587,40.35,-13.41,42.5200023518,129.57,50.9145333867,-42.0846925483,66.0561205103,-3.5054666133,-2.4646925483,4.2852077587,54.42,-39.62,67.3147888654,131.02,36.3045333867,5.1653074517,36.6701451523,-3.5054666133,-2.4646925483,4.2852077587,39.81,7.63,40.5345901669,130.63,51.1345333867,0.7353074517,51.1398199226,-3.5054666133,-2.4646925483,4.2852077587,54.64,3.2,54.733624035,131.02,34.3345333867,9.5353074517,35.634004421,-3.5054666133,-2.4646925483,4.2852077587,37.84,12.0,39.6971737029,129.57
2021-07-13 16:30:00,58.7787667336,-1.0816341586,58.7887178902,-5.1012332664,-2.6416341586,5.74463331,63.88,1.56,63.8990453763,130.41,38.8787667336,-14.9716341586,41.6618330382,-5.1012332664,-2.6416341586,5.74463331,43.98,-12.33,45.675697039,129.22,55.1087667336,-42.0016341586,69.2900674187,-5.1012332664,-2.6416341586,5.74463331,60.21,-39.36,71.933675702,130.63,38.2487667336,6.0283658414,38.7209161999,-5.1012332664,-2.6416341586,5.74463331,43.35,8.67,44.2084991828,130.27,55.4187667336,0.8783658414000001,55.4257271745,-5.1012332664,-2.6416341586,5.74463331,60.52,3.52,60.6222797328,130.63,36.1787667336,9.5583658414,37.4201218587,-5.1012332664,-2.6416341586,5.74463331,41.28,12.2,43.0450740503,129.22
2021-07-13 17:00:00,60.1101833622,-0.7345404459,60.1146712001,-4.1698166378,-2.5245404459,4.8744923075,64.28,1.79,64.3049181634,130.41,39.5101833622,-14.9945404459,42.2598016145,-4.1698166378,-2.5245404459,4.8744923075,43.68,-12.47,45.4251395155,129.07,56.4201833622,-41.7545404459,70.1903037354,-4.1698166378,-2.5245404459,4.8744923075,60.59,-39.23,72.1813064443,130.63,38.8901833622,6.0654595541,39.3603374165,-4.1698166378,-2.5245404459,4.8744923075,43.06,8.59,43.9084467956,130.11,56.7501833622,1.1954595541,56.7627733218,-4.1698166378,-2.5245404459,4.8744923075,60.92,3.7199999999999998,61.0334727834,130.63,36.8301833622,8.1954595541,37.7309947363,-4.1698166378,-2.5245404459,4.8744923075,41.0,10.72,42.3782774544,129.07
2021-07-13 17:30:00,59.9546166615,-1.4744845075000002,59.972745173,-5.7953833385,-2.8544845075,6.4602283121,65.75,1.38,65.7644805347,130.41,40.1446166615,-15.4744845075,43.023829649,-5.7953833385,-2.8544845075,6.4602283121,45.94,-12.62,47.6418723394,129.19,56.1946166615,-42.3944845075,70.3926648052,-5.7953833385,-2.8544845075,6.4602283121,61.99,-39.54,73.5266733914,130.63,39.4546166615,5.5755154925,39.8466202947,-5.7953833385,-2.8544845075,6.4602283121,45.25,8.43,46.0285498359,130.22,56.5246166615,0.5455154925,56.5272489679,-5.7953833385,-2.8544845075,6.4602283121,62.32,3.4,62.4126781992,130.63,37.4046166615,8.7855154925,38.4225276376,-5.7953833385,-2.8544845075,6.4602283121,43.2,11.64,44.7406928869,129.19
2021-07-13 18:00:00,59.991533324,-1.6495524926,60.0142074344,-4.888466676,-2.6395524926,5.5555687201,64.88,0.99,64.8875527355,130.41,39.321533324,-15.7495524926,42.3583685553,-4.888466676,-2.6395524926,5.5555687201,44.21,-13.11,46.112863715,129.11,56.271533324,-42.6695524926,70.6199417484,-4.888466676,-2.6395524926,5.5555687201,61.16,-40.03,73.0954615554,130.63,38.711533324,5.3604475074,39.0809059487,-4.888466676,-2.6395524926,5.5555687201,43.6,8.0,44.3278693375,130.11,56.631533324,0.3204475074,56.6324399371,-4.888466676,-2.6395524926,5.5555687201,61.52,2.96,61.591168198,130.63,36.631533324,8.6004475074,37.6276086271,-4.888466676,-2.6395524926,5.5555687201,41.52,11.24,43.01450918,129.11
2021-07-13 18:30:00,58.2032499923,-2.3887838097,58.2522497227,-3.8667500077,-2.4287838097,4.5662617552,62.07,0.04,62.0700128887,130.93,37.6932499923,-16.5487838097,41.166045967,-3.8667500077,-2.4287838097,4.5662617552,41.56,-14.12,43.8931429725,129.61,54.6332499923,-43.6587838097,69.9348368731,-3.8667500077,-2.4287838097,4.5662617552,58.5,-41.23,71.5692874074,131.13,37.1432499923,4.6712161903,37.4358288366,-3.8667500077,-2.4287838097,4.5662617552,41.01,7.1,41.6200684766,130.66,54.9332499923,-0.4287838097,54.9349234119,-3.8667500077,-2.4287838097,4.5662617552,58.8,2.0,58.8340037733,131.13,35.1732499923,8.4912161903,36.1836740452,-3.8667500077,-2.4287838097,4.5662617552,39.04,10.92,40.538475551,129.61
2021-07-13 19:00:00,56.9778333254,-2.9718342382,57.0552827457,-3.9621666746,-2.3918342382,4.6281352379000005,60.94,-0.58,60.9427600294,130.93,37.0678333254,-16.9218342382,40.7476716074,-3.9621666746,-2.3918342382,4.6281352379000005,41.03,-14.53,43.5267940469,129.61,53.4778333254,-44.2618342382,69.4189356538,-3.9621666746,-2.3918342382,4.6281352379000005,57.44,-41.87,71.0805915845,131.13,36.5378333254,4.3281657618,36.7932912768,-3.9621666746,-2.3918342382,4.6281352379000005,40.5,6.72,41.0537257749,130.66,53.7978333254,-1.0318342382,53.8077276272,-3.9621666746,-2.3918342382,4.6281352379000005,57.76,1.3599999999999999,57.7760088618,131.13,34.5578333254,8.1281657618,35.5008580572,-3.9621666746,-2.3918342382,4.6281352379000005,38.52,10.52,39.9306999688,129.61
2021-07-13 19:30:00,55.8580833244,-3.4604171298,55.9651673757,-4.4519166756,-2.4704171298,5.0914165889,60.31,-0.99,60.3181249709,131.24,36.4180833244,-17.5804171298,40.4394344605,-4.4519166756,-2.4704171298,5.0914165889,40.87,-15.11,43.5737191435,129.94,52.3880833244,-44.9204171298,69.0098192254,-4.4519166756,-2.4704171298,5.0914165889,56.84,-42.45,70.9421461474,131.46,35.8880833244,3.7895828702000003,36.0876081645,-4.4519166756,-2.4704171298,5.0914165889,40.34,6.26,40.8228269477,131.0,52.6680833244,-1.4704171298,52.6886052919,-4.4519166756,-2.4704171298,5.0914165889,57.12,1.0,57.1287528308,131.46,33.9480833244,5.9695828702,34.4689466193,-4.4519166756,-2.4704171298,5.0914165889,38.4,8.44,39.3165817436,129.94
2021-07-13 20:00:00,54.2512166749,-4.4383354638,54.4324657938,-4.6787833251,-2.4683354638,5.2899615656,58.93,-1.97,58.9629188558,131.24,35.5012166749,-18.2483354638,39.9166397959,-4.6787833251,-2.4683354638,5.2899615656,40.18,-15.78,43.1675896941,129.94,50.8512166749,-45.5783354638,68.2878532462,-4.6787833251,-2.4683354638,5.2899615656,55.53,-43.11,70.2997368416,131.46,35.0112166749,2.9716645362,35.1371040806,-4.6787833251,-2.4683354638,5.2899615656,39.69,5.44,40.0610746236,131.0,51.1212166749,-2.5083354638,51.1827172112,-4.6787833251,-2.4683354638,5.2899615656,55.8,-0.04,55.8000143369,131.46,33.0812166749,5.6916645362,33.5672748653,-4.6787833251,-2.4683354638,5.2899615656,37.76,8.16,38.6316347053,129.94
2021-07-13 20:30:00,52.8164666766,-4.9532433853,53.0482211976,-4.8335333234,-2.4532433853,5.4204656162,57.65,-2.5,57.7041809577,130.9,34.4764666766,-18.9632433853,39.3475711346,-4.8335333234,-2.4532433853,5.4204656162,39.31,-16.51,42.6363248885,129.59,49.5064666766,-46.1832433853,67.703635149,-4.8335333234,-2.4532433853,5.4204656162,54.34,-43.73,69.7506164847,131.11,34.0164666766,2.3167566147,34.0952689734,-4.8335333234,-2.4532433853,5.4204656162,38.85,4.77,39.1417347597,130.63,49.8064666766,-3.0132433853,49.8975325893,-4.8335333234,-2.4532433853,5.4204656162,54.64,-0.56,54.6428696172,131.11,32.1264666766,7.0267566147,32.8859418239,-4.8335333234,-2.4532433853,5.4204656162,36.96,9.48,38.1564149259,129.59
2021-07-13 21:00:00,51.2561000397,-5.8116100652,51.584519023,-4.7138999603,-2.4116100652,5.294970816,55.97,-3.4,56.0731745133,131.01,33.4061000397,-19.5316100652,38.6969160477,-4.7138999603,-2.4116100652,5.294970816,38.12,-17.12,41.7879025556,129.72,48.0261000397,-47.0716100652,67.2476227026,-4.7138999603,-2.4116100652,5.294970816,52.74,-44.66,69.1087780242,131.24,32.9661000397,1.7783899348,33.0140337219,-4.7138999603,-2.4116100652,5.294970816,37.68,4.19,37.9122473615,130.8,48.2861000397,-3.8916100652,48.4426680308,-4.7138999603,-2.4116100652,5.294970816,53.0,-1.48,53.0206601241,131.24,31.1261000397,5.0283899348,31.5296496812,-4.7138999603,-2.4116100652,5.294970816,35.84,7.44,36.6040872035,129.72
2021-07-13 21:30:00,49.9043500281,-7.2348846666,50.4260617922,-4.5156499719,-2.3548846666,5.0927965266,54.42,-4.88,54.6383638115,131.41,32.4343500281,-19.6248846666,37.9094072748,-4.5156499719,-2.3548846666,5.0927965266,36.95,-17.27,40.7867061676,129.93,46.7743500281,-48.6048846666,67.4557235082,-4.5156499719,-2.3548846666,5.0927965266,51.29,-46.25,69.0632072814,131.64,32.0443500281,1.7151153334,32.0902164114,-4.5156499719,-2.3548846666,5.0927965266,36.56,4.07,36.785846463,131.02,47.0043500281,-5.3148846666,47.3038784941,-4.5156499719,-2.3548846666,5.0927965266,51.52,-2.96,51.6049610018,131.64,30.1643500281,5.2051153334,30.6101492687,-4.5156499719,-2.3548846666,5.0927965266,34.68,7.5600000000000005,35.4944502704,129.93
