Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-07-13 22:00:00,49.4242667693,-8.143363433,50.0906429753,-4.2457332307,-2.303363433,4.8302933421,53.67,-5.84,53.9867993124,131.41,31.6742667693,-19.793363433,37.3501862293,-4.2457332307,-2.303363433,4.8302933421,35.92,-17.49,39.9518022122,129.93,46.3342667693,-49.533363433,67.8263840259,-4.2457332307,-2.303363433,4.8302933421,50.58,-47.23,69.2026683012,131.64,31.2942667693,1.536636567,31.331970646,-4.2457332307,-2.303363433,4.8302933421,35.54,3.84,35.7468488122,131.02,46.6342667693,-6.183363433,47.0424151214,-4.2457332307,-2.303363433,4.8302933421,50.88,-3.88,51.0277257969,131.64,29.4742667693,4.176636567,29.7687200699,-4.2457332307,-2.303363433,4.8302933421,33.72,6.48,34.3369888022,129.93
2021-07-13 22:30:00,46.942633517,-9.6046684549,47.9151385017,-3.887366483,-2.2346684549,4.4839002305,50.83,-7.37,51.3615206161,131.87,30.352633517,-19.7746684549,36.225955804,-3.887366483,-2.2346684549,4.4839002305,34.24,-17.54,38.4711476304,130.16,43.992633517,-51.2346684549,67.5303121231,-3.887366483,-2.2346684549,4.4839002305,47.88,-49.0,68.5090826095,132.1,30.022633517,1.6353315451000001,30.0671387491,-3.887366483,-2.2346684549,4.4839002305,33.91,3.87,34.1301186637,131.28,44.272633517,-7.6746684549,44.9329123741,-3.887366483,-2.2346684549,4.4839002305,48.16,-5.44,48.4662686825,132.1,28.232633517,3.7653315451,28.4826142927,-3.887366483,-2.2346684549,4.4839002305,32.12,6.0,32.6755933381,130.16
2021-07-13 23:00:00,44.4332168731,-10.6121864201,45.6829209039,-3.4667831269000002,-2.0821864201,4.0440184887,47.9,-8.53,48.6535805466,131.87,28.7132168731,-19.8421864201,34.9021659089,-3.4667831269000002,-2.0821864201,4.0440184887,32.18,-17.76,36.7555437995,130.16,41.6532168731,-52.4421864201,66.9714371386,-3.4667831269000002,-2.0821864201,4.0440184887,45.12,-50.36,67.6161519165,132.1,28.4332168731,1.6278135799,28.479775259,-3.4667831269000002,-2.0821864201,4.0440184887,31.9,3.71,32.1150136229,131.28,41.9332168731,-8.7621864201,42.838891071,-3.4667831269000002,-2.0821864201,4.0440184887,45.4,-6.68,45.8888047349,132.1,26.6532168731,4.2778135799,26.994326417,-3.4667831269000002,-2.0821864201,4.0440184887,30.12,6.36,30.7841517668,130.16
2021-07-13 23:30:00,42.069233562,-12.4613777213,43.8760338591,-2.970766438,-1.9213777213,3.5379578259,45.04,-10.54,46.2568178759,132.33,27.099233562,-18.9413777213,33.0627320352,-2.970766438,-1.9213777213,3.5379578259,30.07,-17.02,34.5526453401,130.5,39.449233562,-54.8513777213,67.5641596304,-2.970766438,-1.9213777213,3.5379578259,42.42,-52.93,67.8309759623,132.56,26.859233562,2.7086222787,26.9954637335,-2.970766438,-1.9213777213,3.5379578259,29.83,4.63,30.1871793979,131.62,39.669233562,-10.5613777213,41.0510753911,-2.970766438,-1.9213777213,3.5379578259,42.64,-8.64,43.5065420368,132.56,25.109233562,5.5986222787,25.7258271293,-2.970766438,-1.9213777213,3.5379578259,28.08,7.52,29.0695166798,130.5
2021-07-14 00:00:00,39.8080667623,-13.893763592100001,42.1630032861,-2.5419332377,-1.8037635921000001,3.116887499,42.35,-12.09,44.0419186685,133.29,25.7380667623,-18.6337635921,31.7752297595,-2.5419332377,-1.8037635921000001,3.116887499,28.28,-16.83,32.9090762556,131.16,37.3180667623,-56.5737635921,67.773363749,-2.5419332377,-1.8037635921000001,3.116887499,39.86,-54.77,67.7390027975,133.52,25.5480667623,3.1062364079,25.7362083437,-2.5419332377,-1.8037635921000001,3.116887499,28.09,4.91,28.515893813799998,132.3,37.5780667623,-12.0837635921,39.4731357272,-2.5419332377,-1.8037635921000001,3.116887499,40.12,-10.28,41.4160934903,133.52,23.7780667623,6.9962364079,24.7859593889,-2.5419332377,-1.8037635921000001,3.116887499,26.32,8.8,27.7521602763,131.16
2021-07-14 00:30:00,37.8345500161,-14.2933232075,40.4444342677,-2.7454499839,-1.7033232075,3.2309140445,40.58,-12.59,42.4881689415,133.84,25.1945500161,-18.7933232075,31.4317410859,-2.7454499839,-1.7033232075,3.2309140445,27.94,-17.09,32.7522777834,131.54,35.4345500161,-57.6033232075,67.6295067215,-2.7454499839,-1.7033232075,3.2309140445,38.18,-55.9,67.6943306341,134.07,25.0145500161,3.2266767925,25.2217992148,-2.7454499839,-1.7033232075,3.2309140445,27.76,4.93,28.1943700054,132.68,35.6945500161,-12.4633232075,37.8078738654,-2.7454499839,-1.7033232075,3.2309140445,38.44,-10.76,39.9175550353,134.07,23.2545500161,6.4966767925,24.1449975315,-2.7454499839,-1.7033232075,3.2309140445,26.0,8.2,27.2624283585,131.54
2021-07-14 01:00:00,36.5114833993,-14.7681590584,39.3851106637,-2.3985166007,-1.6481590584,2.9102079248,38.91,-13.12,41.0624219938,134.82,24.2014833993,-18.8281590584,30.6628663411,-2.3985166007,-1.6481590584,2.9102079248,26.6,-17.18,31.6656343691,132.44,34.2014833993,-57.8281590584,67.1850983983,-2.3985166007,-1.6481590584,2.9102079248,36.6,-56.18,67.0503721093,135.04,24.0514833993,3.0618409416,24.2455918397,-2.3985166007,-1.6481590584,2.9102079248,26.45,4.71,26.8660864288,133.58,34.4014833993,-13.0081590584,36.7787202355,-2.3985166007,-1.6481590584,2.9102079248,36.8,-11.36,38.5134989322,135.04,22.3214833993,6.4318409416,23.2296620518,-2.3985166007,-1.6481590584,2.9102079248,24.72,8.08,26.0070144384,132.44
2021-07-14 01:30:00,36.4810834349,-14.9090157343,39.4100012529,-2.1489165651,-1.6190157343,2.6905490799000003,38.63,-13.29,40.8521847641,134.47,24.0210834349,-18.8790157343,30.5520815082,-2.1489165651,-1.6190157343,2.6905490799000003,26.17,-17.26,31.3492663391,132.05,34.1910834349,-58.2390157343,67.5337925794,-2.1489165651,-1.6190157343,2.6905490799000003,36.34,-56.62,67.2786741843,134.68,23.8910834349,3.1309842657,24.0953715507,-2.1489165651,-1.6190157343,2.6905490799000003,26.04,4.75,26.4696826577,133.18,34.4110834349,-13.0990157343,36.8199249914,-2.1489165651,-1.6190157343,2.6905490799000003,36.56,-11.48,38.3200208768,134.68,22.1710834349,6.5409842657,23.1158260904,-2.1489165651,-1.6190157343,2.6905490799000003,24.32,8.16,25.6524462771,132.05
2021-07-14 02:00:00,35.6613667225,-15.1930669798,38.7628992823,-2.2686332775,-1.6330669798000002,2.7952825812,37.93,-13.56,40.2809942777,134.89,23.7913667225,-19.0330669798,30.4677988897,-2.2686332775,-1.6330669798000002,2.7952825812,26.06,-17.4,31.3350219403,132.47,33.4113667225,-58.4330669798,67.3107921728,-2.2686332775,-1.6330669798000002,2.7952825812,35.68,-56.8,67.0768395201,135.12,23.6613667225,2.9369330202,23.842941319,-2.2686332775,-1.6330669798000002,2.7952825812,25.93,4.57,26.3296372934,133.6,33.6513667225,-13.4330669798,36.2334344325,-2.2686332775,-1.6330669798000002,2.7952825812,35.92,-11.8,37.8085492977,135.12,21.9313667225,5.7269330202,22.6667732184,-2.2686332775,-1.6330669798000002,2.7952825812,24.2,7.36,25.294457891,132.47
2021-07-14 02:30:00,35.083866695,-15.5510253298,38.3759311429,-1.996133305,-1.5810253298,2.5464071286000003,37.08,-13.97,39.6243271236,135.12,23.213866695,-18.7410253298,29.8347052499,-1.996133305,-1.5810253298,2.5464071286000003,25.21,-17.16,30.4960604013,132.6,32.863866695,-58.9910253298,67.5275855011,-1.996133305,-1.5810253298,2.5464071286000003,34.86,-57.41,67.1649290925,135.34,23.093866695,3.2989746702,23.328307114,-1.996133305,-1.5810253298,2.5464071286000003,25.09,4.88,25.5601740996,133.75,33.083866695,-13.8210253298,35.854748314,-1.996133305,-1.5810253298,2.5464071286000003,35.08,-12.24,37.1540576519,135.34,21.403866695,6.5389746702,22.3804311674,-1.996133305,-1.5810253298,2.5464071286000003,23.4,8.12,24.7688191079,132.6
2021-07-14 03:00:00,34.2645333658,-15.8993920097,37.7736536895,-1.9554666342,-1.5393920097,2.4886899198,36.22,-14.36,38.9627771084,135.12,22.7045333658,-18.7393920097,29.4391006699,-1.9554666342,-1.5393920097,2.4886899198,24.66,-17.2,30.0658543867,132.6,32.0945333658,-59.2993920097,67.4275682839,-1.9554666342,-1.5393920097,2.4886899198,34.05,-57.76,67.0493855304,135.34,22.604533365800002,3.2706079903,22.8399169287,-1.9554666342,-1.5393920097,2.4886899198,24.56,4.8100000000000005,25.0265798702,133.75,32.2845333658,-14.1393920097,35.2450493126,-1.9554666342,-1.5393920097,2.4886899198,34.24,-12.6,36.4847584616,135.34,20.8845333658,6.5006079903,21.8728516237,-1.9554666342,-1.5393920097,2.4886899198,22.84,8.04,24.2137812,132.6
2021-07-14 03:30:00,33.9080333518,-16.0135553417,37.4991823974,-1.9419666482000002,-1.5435553416999999,2.4806848965,35.85,-14.47,38.6601008793,135.12,22.5580333518,-18.7535553417,29.3353150086,-1.9419666482000002,-1.5435553416999999,2.4806848965,24.5,-17.21,29.9405093477,132.6,31.7480333518,-59.4735553417,67.4169222576,-1.9419666482000002,-1.5435553416999999,2.4806848965,33.69,-57.93,67.0141850656,135.34,22.4580333518,3.2864446582999998,22.6972240709,-1.9419666482000002,-1.5435553416999999,2.4806848965,24.4,4.83,24.8734577411,133.75,31.9380333518,-14.3035553417,34.9947091686,-1.9419666482000002,-1.5435553416999999,2.4806848965,33.88,-12.76,36.2032042781,135.34,20.7380333518,6.6164446583,21.7679435689,-1.9419666482000002,-1.5435553416999999,2.4806848965,22.68,8.16,24.1032777854,132.6
2021-07-14 04:00:00,33.6474166647,-16.0667899272,37.2865979512,-1.9825833353000002,-1.5367899272,2.5084576858,35.63,-14.53,38.4787967587,135.26,22.4774166647,-18.8267899272,29.3203389967,-1.9825833353000002,-1.5367899272,2.5084576858,24.46,-17.29,29.9538929023,132.69,31.5174166647,-59.6267899272,67.4440629725,-1.9825833353000002,-1.5367899272,2.5084576858,33.5,-58.09,67.0574238992,135.49,22.3774166647,3.2432100728,22.6112181928,-1.9825833353000002,-1.5367899272,2.5084576858,24.36,4.78,24.824544306,133.75,31.6974166647,-14.3367899272,34.7889316972,-1.9825833353000002,-1.5367899272,2.5084576858,33.68,-12.8,36.0302983612,135.49,20.6974166647,6.1432100728,21.5898607358,-1.9825833353000002,-1.5367899272,2.5084576858,22.68,7.68,23.9450370641,132.69
2021-07-14 04:30:00,33.8201666632,-17.3306570157,38.0020439677,-1.7298333368,-1.5206570157,2.3031980228,35.55,-15.81,38.9070507749,135.41,22.4601666632,-17.5806570157,28.5225978417,-1.7298333368,-1.5206570157,2.3031980228,24.19,-16.06,29.0358347564,132.84,31.7001666632,-60.9706570157,68.7191500486,-1.7298333368,-1.5206570157,2.3031980228,33.43,-59.45,68.2045995516,135.63,22.3601666632,4.4693429843,22.8024577605,-1.7298333368,-1.5206570157,2.3031980228,24.09,5.99,24.8235412462,133.96,31.9501666632,-15.5606570157,35.5379683798,-1.7298333368,-1.5206570157,2.3031980228,33.68,-14.04,36.4892312881,135.63,20.5901666632,4.2793429843,21.0301626146,-1.7298333368,-1.5206570157,2.3031980228,22.32,5.8,23.0612748997,132.84
2021-07-14 05:00:00,33.5933333297,-17.5771261866,37.9139474228,-1.8166666703,-1.5071261865999999,2.3604463844,35.41,-16.07,38.8858971865,135.58,22.4433333297,-17.5971261866,28.519503168500002,-1.8166666703,-1.5071261865999999,2.3604463844,24.26,-16.09,29.1107488739,132.75,31.4733333297,-61.3771261866,68.9762446775,-1.8166666703,-1.5071261865999999,2.3604463844,33.29,-59.87,68.5028539551,135.8,22.3333333297,4.5228738134,22.7867102748,-1.8166666703,-1.5071261865999999,2.3604463844,24.15,6.03,24.8914322609,133.96,31.6633333297,-15.7871261866,35.3807861809,-1.8166666703,-1.5071261865999999,2.3604463844,33.48,-14.28,36.3981977576,135.8,20.6233333297,3.6128738134000002,20.937400383499998,-1.8166666703,-1.5071261865999999,2.3604463844,22.44,5.12,23.0166895969,132.75
2021-07-14 05:30:00,34.0051666628,-17.3110653457,38.1578870375,-1.9148333372000002,-1.5310653457,2.451682647,35.92,-15.78,39.2333378646,135.97,22.6051666628,-17.4810653457,28.575885034,-1.9148333372000002,-1.5310653457,2.451682647,24.52,-15.95,29.251203394,133.12,31.8751666628,-61.3410653457,69.1285219539,-1.9148333372000002,-1.5310653457,2.451682647,33.79,-59.81,68.6949794381,136.2,22.5051666628,4.7389346543,22.9986962278,-1.9148333372000002,-1.5310653457,2.451682647,24.42,6.27,25.2120863873,134.26,32.1251666628,-15.5310653457,35.6824932409,-1.9148333372000002,-1.5310653457,2.451682647,34.04,-14.0,36.8065428966,136.2,20.7651666628,3.9889346543,21.1448278832,-1.9148333372000002,-1.5310653457,2.451682647,22.68,5.52,23.3420821693,133.12
2021-07-14 06:00:00,35.1084999961,-16.9085353337,38.9680040432,-1.9515000039000001,-1.5685353336999999,2.5037282916,37.06,-15.34,40.109340558,136.28,23.3384999961,-17.1985353337,28.9909503068,-1.9515000039000001,-1.5685353336999999,2.5037282916,25.29,-15.63,29.7301362257,133.4,32.8984999961,-60.7485353337,69.084700529,-1.9515000039000001,-1.5685353336999999,2.5037282916,34.85,-59.18,68.678926171,136.5,23.1984999961,4.9214646663,23.7147889835,-1.9515000039000001,-1.5685353336999999,2.5037282916,25.15,6.49,25.9738830366,134.55,33.1684999961,-15.0885353337,36.4391724729,-1.9515000039000001,-1.5685353336999999,2.5037282916,35.12,-13.52,37.6324965954,136.5,21.4484999961,6.2714646663,22.346575154699998,-1.9515000039000001,-1.5685353336999999,2.5037282916,23.4,7.84,24.678444035200002,133.4
2021-07-14 06:30:00,38.1180166629,-14.7828748615,40.8841850045,-2.4919833371,-1.7428748615,3.040985652,40.61,-13.04,42.6522414417,134.9,25.6280166629,-17.2028748615,30.8663917809,-2.4919833371,-1.7428748615,3.040985652,28.12,-15.46,32.0896556541,132.27,35.7180166629,-58.0528748615,68.1609345154,-2.4919833371,-1.7428748615,3.040985652,38.21,-56.31,68.0501300513,135.1,25.4180166629,4.7071251385,25.8501953212,-2.4919833371,-1.7428748615,3.040985652,27.91,6.45,28.6456035021,133.38,35.9880166629,-12.9428748615,38.2446774468,-2.4919833371,-1.7428748615,3.040985652,38.48,-11.2,40.07680626,135.1,23.6280166629,6.5371251385,24.5156516637,-2.4919833371,-1.7428748615,3.040985652,26.12,8.28,27.4009634867,132.27
2021-07-14 07:00:00,40.8540166618,-12.6114898078,42.7562902107,-3.0159833382,-1.9114898078,3.5707070422,43.87,-10.7,45.1560283905,134.9,27.5940166618,-17.0714898078,32.4478892964,-3.0159833382,-1.9114898078,3.5707070422,30.61,-15.16,34.1584206309,132.27,38.2840166618,-55.7114898078,67.5976037177,-3.0159833382,-1.9114898078,3.5707070422,41.3,-53.8,67.8242581972,135.1,27.3240166618,4.7985101922,27.7421626158,-3.0159833382,-1.9114898078,3.5707070422,30.34,6.71,31.0731346986,133.38,38.5440166618,-10.7914898078,40.0262098218,-3.0159833382,-1.9114898078,3.5707070422,41.56,-8.88,42.4980940749,135.1,25.5040166618,8.2085101922,26.7924337353,-3.0159833382,-1.9114898078,3.5707070422,28.52,10.12,30.2622669343,132.27
2021-07-14 07:30:00,45.3217166738,-10.6623705772,46.5590393864,-3.2382833262,-2.1123705772,3.8663404346,48.56,-8.55,49.3069579268,133.38,30.7417166738,-15.3023705772,34.3397100939,-3.2382833262,-2.1123705772,3.8663404346,33.98,-13.19,36.4501920434,131.02,42.4917166738,-53.1223705772,68.0259674067,-3.2382833262,-2.1123705772,3.8663404346,45.73,-51.01,68.5073207767,133.59,30.3717166738,6.2076294228,30.9996102679,-3.2382833262,-2.1123705772,3.8663404346,33.61,8.32,34.6244783354,132.12,42.8017166738,-8.7523705772,43.6874231438,-3.2382833262,-2.1123705772,3.8663404346,46.04,-6.64,46.5163541134,133.59,28.4817166738,8.5676294228,29.742435317400002,-3.2382833262,-2.1123705772,3.8663404346,31.72,10.68,33.4696997298,131.02
2021-07-14 08:00:00,49.3681500288,-6.6885755593,49.8191858653,-2.9618499712,-2.1685755593,3.6708684542,52.33,-4.52,52.5248445976,133.38,32.5281500288,-16.0585755593,36.2761408269,-2.9618499712,-2.1685755593,3.6708684542,35.49,-13.89,38.111313281,131.02,46.3481500288,-48.1985755593,66.8674337555,-2.9618499712,-2.1685755593,3.6708684542,49.31,-46.03,67.4554445542,133.59,32.1281500288,5.1214244407,32.5337826356,-2.9618499712,-2.1685755593,3.6708684542,35.09,7.29,35.8392550146,132.12,46.5581500288,-4.8085755593,46.8058087529,-2.9618499712,-2.1685755593,3.6708684542,49.52,-2.64,49.5903216364,133.59,30.2381500288,8.5114244407,31.4132147858,-2.9618499712,-2.1685755593,3.6708684542,33.2,10.68,34.8755272362,131.02
2021-07-14 08:30:00,52.160166695,-3.1441159837,52.25484145,-2.819833305,-2.1441159837,3.5424134739,54.98,-1.0,54.9890934641,131.58,33.860166695,-16.4841159837,37.6594870966,-2.819833305,-2.1441159837,3.5424134739,36.68,-14.34,39.3834736914,129.76,48.960166695,-44.5141159837,66.1710242071,-2.819833305,-2.1441159837,3.5424134739,51.78,-42.37,66.9057942184,131.79,33.440166695,4.7158840163,33.7710572924,-2.819833305,-2.1441159837,3.5424134739,36.26,6.86,36.9032139522,130.85,49.180166695,-1.3041159837,49.1974543513,-2.819833305,-2.1441159837,3.5424134739,52.0,0.84,52.0067841728,131.79,31.500166695,8.3758840163,32.5947225002,-2.819833305,-2.1441159837,3.5424134739,34.32,10.52,35.8961390682,129.76
2021-07-14 09:00:00,50.9527500637,-2.3213697601,51.0056026003,-2.0972499363,-2.0613697601,2.9406976354000003,53.05,-0.26,53.050637131,131.1,36.2227500637,-15.8013697601,39.5192473167,-2.0972499363,-2.0613697601,2.9406976354000003,38.32,-13.74,40.7088442479,129.69,47.8627500637,-43.2213697601,64.4897638979,-2.0972499363,-2.0613697601,2.9406976354000003,49.96,-41.16,64.7313463478,131.31,35.7427500637,5.1386302399,36.1102437386,-2.0972499363,-2.0613697601,2.9406976354000003,37.84,7.2,38.5188992574,130.77,47.9427500637,-0.6213697601,47.9467765762,-2.0972499363,-2.0613697601,2.9406976354000003,50.04,1.44,50.0607151367,131.31,33.7827500637,8.4986302399,34.8353400704,-2.0972499363,-2.0613697601,2.9406976354000003,35.88,10.56,37.4017111908,129.69
2021-07-14 09:30:00,51.3616834838,-0.9031231279,51.3696229466,-1.2783165162,-1.9531231279,2.3342628533,52.64,1.05,52.650471033,130.29,37.2016834838,-15.4131231279,40.2682209513,-1.2783165162,-1.9531231279,2.3342628533,38.48,-13.46,40.7661869691,128.91,48.2716834838,-41.933123127900004,63.9417097177,-1.2783165162,-1.9531231279,2.3342628533,49.55,-39.98,63.6679110699,130.5,36.7116834838,5.5668768721,37.1313590153,-1.2783165162,-1.9531231279,2.3342628533,37.99,7.52,38.7271287343,129.97,48.3616834838,0.7668768721,48.3677633298,-1.2783165162,-1.9531231279,2.3342628533,49.64,2.7199999999999998,49.7144646959,130.5,34.7616834838,9.4868768721,36.0329775541,-1.2783165162,-1.9531231279,2.3342628533,36.04,11.44,37.8121038822,128.91
2021-07-14 10:00:00,52.4043168484,-0.3632031597,52.4055754751,-0.4656831516,-1.8532031597,1.9108172987,52.87,1.49,52.8909916716,130.39,36.8543168484,-14.9532031597,39.7723390699,-0.4656831516,-1.8532031597,1.9108172987,37.32,-13.1,39.5524006857,129.1,49.2943168484,-41.5132031597,64.4459130599,-0.4656831516,-1.8532031597,1.9108172987,49.76,-39.66,63.6315424927,130.58,36.4043168484,6.0767968403,36.9080173544,-0.4656831516,-1.8532031597,1.9108172987,36.87,7.93,37.7131515522,130.13,49.4143168484,1.3067968403,49.4315934153,-0.4656831516,-1.8532031597,1.9108172987,49.88,3.16,49.9799959984,130.58,34.4543168484,8.5067968403,35.4889495754,-0.4656831516,-1.8532031597,1.9108172987,34.92,10.36,36.4243874348,129.1
2021-07-14 10:30:00,52.9486835768,-0.1824665315,52.9489979749,-0.7613164232,-1.7324665315,1.8923643886,53.71,1.55,53.7323608266,130.47,37.3586835768,-14.9524665315,40.2398744278,-0.7613164232,-1.7324665315,1.8923643886,38.12,-13.22,40.3472774794,129.21,49.8086835768,-41.2424665315,64.6671941965,-0.7613164232,-1.7324665315,1.8923643886,50.57,-39.51,64.1744887007,130.68,36.8886835768,6.0475334685,37.381113374,-0.7613164232,-1.7324665315,1.8923643886,37.65,7.78,38.4454275565,130.27,49.9186835768,1.4675334685,49.9402505452,-0.7613164232,-1.7324665315,1.8923643886,50.68,3.2,50.7809255528,130.68,34.9186835768,8.6675334685,35.978335136,-0.7613164232,-1.7324665315,1.8923643886,35.68,10.4,37.1648005511,129.21
2021-07-14 11:00:00,52.5488169063,-0.1646923387,52.5490749854,-0.4611830937,-1.8146923387,1.8723776675,53.01,1.65,53.0356729004,130.47,37.4688169063,-15.5246923387,40.5577158204,-0.4611830937,-1.8146923387,1.8723776675,37.93,-13.71,40.331736883,129.21,49.4788169063,-39.6846923387,63.4273452736,-0.4611830937,-1.8146923387,1.8723776675,49.94,-37.87,62.6748793377,130.68,36.9988169063,5.3753076613,37.3872489616,-0.4611830937,-1.8146923387,1.8723776675,37.46,7.19,38.1437766877,130.27,49.4988169063,1.5053076613,49.5217005592,-0.4611830937,-1.8146923387,1.8723776675,49.96,3.32,50.0701907326,130.68,35.0188169063,10.4253076613,36.5377144517,-0.4611830937,-1.8146923387,1.8723776675,35.48,12.24,37.5319597144,129.21
2021-07-14 11:30:00,52.9967168081,-5.6440198198000004,53.2964065596,-0.9932831919,-1.8740198198,2.1209813257,53.99,-3.77,54.1214652425,130.07,37.5067168081,-22.0340198198,43.5000210936,-0.9932831919,-1.8740198198,2.1209813257,38.5,-20.16,43.4588955221,128.85,50.6267168081,-27.1140198198,57.430257927,-0.9932831919,-1.8740198198,2.1209813257,51.62,-25.24,57.460264531199996,130.26,37.1067168081,-0.7440198198,37.1141751595,-0.9932831919,-1.8740198198,2.1209813257,38.1,1.13,38.1167535344,129.92,50.0867168081,-3.7940198198,50.2302079133,-0.9932831919,-1.8740198198,2.1209813257,51.08,-1.92,51.1160718366,130.26,35.6067168081,18.7259801802,40.2305930302,-0.9932831919,-1.8740198198,2.1209813257,36.6,20.6,41.9990476082,128.85
2021-07-14 12:00:00,52.7341834302,-6.5538356627,53.1398801649,-1.1158165698,-1.8438356627,2.1551743708,53.85,-4.71,54.0555880553,130.65,37.6641834302,-21.5538356627,43.3953746987,-1.1158165698,-1.8438356627,2.1551743708,38.78,-19.71,43.5014080232,129.56,50.3641834302,-27.9938356627,57.6212270583,-1.1158165698,-1.8438356627,2.1551743708,51.48,-26.15,57.740911839,130.85,37.2541834302,-0.3138356627,37.2555053096,-1.1158165698,-1.8438356627,2.1551743708,38.37,1.53,38.4004921843,130.62,49.8441834302,-4.6438356627,50.0600422641,-1.1158165698,-1.8438356627,2.1551743708,50.96,-2.8,51.0368651075,130.85,35.7241834302,19.2361643373,40.5739731868,-1.1158165698,-1.8438356627,2.1551743708,36.84,21.08,42.4446934257,129.56
2021-07-14 12:30:00,53.5183167581,-5.5613615892,53.8064956241,0.3483167581,-1.5513615892,1.5899834416,53.17,-4.01,53.3209996155,130.65,37.9383167581,-21.4913615892,43.602689153200004,0.3483167581,-1.5513615892,1.5899834416,37.59,-19.94,42.5512831769,129.44,51.1883167581,-26.9913615892,57.8686216612,0.3483167581,-1.5513615892,1.5899834416,50.84,-25.44,56.8497950744,130.85,37.5383167581,-0.27136158920000003,37.5392975712,0.3483167581,-1.5513615892,1.5899834416,37.19,1.28,37.2120209072,130.5,50.6283167581,-3.7113615892,50.7641671123,0.3483167581,-1.5513615892,1.5899834416,50.28,-2.16,50.3263747949,130.85,36.0283167581,18.8486384108,40.6609244652,0.3483167581,-1.5513615892,1.5899834416,35.68,20.4,41.1001508513,129.44
2021-07-14 13:00:00,53.0966834641,-5.5217299033,53.383024418,0.8466834641000001,-1.6117299033,1.8205895116000002,52.25,-3.91,52.3960933658,130.51,37.7566834641,-21.7017299033,43.5491931843,0.8466834641000001,-1.6117299033,1.8205895116000002,36.91,-20.09,42.0232816424,129.44,50.7966834641,-27.0017299033,57.5273540911,0.8466834641000001,-1.6117299033,1.8205895116000002,49.95,-25.39,56.0326208561,130.72,37.3966834641,-0.4417299033,37.3992922316,0.8466834641000001,-1.6117299033,1.8205895116000002,36.55,1.17,36.5687216074,130.5,50.2466834641,-3.6917299033,50.3821205272,0.8466834641000001,-1.6117299033,1.8205895116000002,49.4,-2.08,49.4437700828,130.72,35.8866834641,17.9482700967,40.1247361302,0.8466834641000001,-1.6117299033,1.8205895116000002,35.04,19.56,40.1297296278,129.44
2021-07-14 13:30:00,53.2107501433,-6.159768285,53.5660963309,0.7107501433000001,-1.459768285,1.6236037732000002,52.5,-4.7,52.7099611079,130.64,37.3607501433,-21.349768285,43.0306664728,0.7107501433000001,-1.459768285,1.6236037732000002,36.65,-19.89,41.6993357261,129.53,50.9107501433,-27.649768285,57.9345679743,0.7107501433000001,-1.459768285,1.6236037732000002,50.2,-26.19,56.6211630047,130.84,36.9907501433,-0.07976828500000001,36.9908361509,0.7107501433000001,-1.459768285,1.6236037732000002,36.28,1.38,36.3062363789,130.58,50.3507501433,-4.299768285,50.5340088188,0.7107501433000001,-1.459768285,1.6236037732000002,49.64,-2.84,49.7211745638,130.84,35.4707501433,19.660231715,40.554886596,0.7107501433000001,-1.459768285,1.6236037732000002,34.76,21.12,40.6732344423,129.53
2021-07-14 14:00:00,53.7328667858,-6.3111453775,54.1022321997,0.4128667858,-1.4311453775,1.4895086688,53.32,-4.88,53.5428501296,130.77,37.0128667858,-21.2811453775,42.6947239865,0.4128667858,-1.4311453775,1.4895086688,36.6,-19.85,41.6363122767,129.53,51.3928667858,-28.0511453775,58.5499232574,0.4128667858,-1.4311453775,1.4895086688,50.98,-26.62,57.5116057853,130.98,36.6628667858,0.2188546225,36.6635199933,0.4128667858,-1.4311453775,1.4895086688,36.25,1.65,36.2875322942,130.58,50.8928667858,-4.4311453775,51.085408279,0.4128667858,-1.4311453775,1.4895086688,50.48,-3.0,50.5690656429,130.98,35.1328667858,17.9688546225,39.4613490017,0.4128667858,-1.4311453775,1.4895086688,34.72,19.4,39.7723320915,129.53
2021-07-14 14:30:00,52.9183167521,-6.9660933149,53.3748508565,0.36831675210000003,-1.3660933149,1.4148739078,52.55,-5.6,52.8475401509,132.06,36.1283167521,-21.5860933149,42.0858015956,0.36831675210000003,-1.3660933149,1.4148739078,35.76,-20.22,41.0807254074,130.74,50.6183167521,-28.8260933149,58.2508167034,0.36831675210000003,-1.3660933149,1.4148739078,50.25,-27.46,57.2635494883,132.25,35.7983167521,0.023906685100000002,35.7983247347,0.36831675210000003,-1.3660933149,1.4148739078,35.43,1.3900000000000001,35.457255957,131.81,50.1283167521,-5.0460933149,50.3816553732,0.36831675210000003,-1.3660933149,1.4148739078,49.76,-3.68,49.8958916144,132.25,34.2483167521,20.7539066851,40.0458717354,0.36831675210000003,-1.3660933149,1.4148739078,33.88,22.12,40.4616954662,130.74
2021-07-14 15:00:00,52.1462001124,-7.1594720415,52.6353894835,0.0762001124,-1.4394720415,1.4414875010000001,52.07,-5.72,52.3832349135,132.06,36.3062001124,-21.3494720415,42.1181685625,0.0762001124,-1.4394720415,1.4414875010000001,36.23,-19.91,41.3403072074,130.74,49.8662001124,-28.8294720415,57.6001421165,0.0762001124,-1.4394720415,1.4414875010000001,49.79,-27.39,56.8265448536,132.25,35.9562001124,0.0705279585,35.9562692825,0.0762001124,-1.4394720415,1.4414875010000001,35.88,1.51,35.9117599123,131.81,49.3562001124,-5.2794720415,49.6377609746,0.0762001124,-1.4394720415,1.4414875010000001,49.28,-3.84,49.4293839735,132.25,34.4362001124,19.2805279585,39.4663228151,0.0762001124,-1.4394720415,1.4414875010000001,34.36,20.72,40.1239080848,130.74
2021-07-14 15:30:00,51.8658834322,-7.2404808199,52.3688306792,0.6758834322,-1.3504808199,1.5101711356,51.19,-5.89,51.5277420425,131.45,35.8058834322,-21.5104808199,41.770349214,0.6758834322,-1.3504808199,1.5101711356,35.13,-20.16,40.5036109501,130.11,49.6158834322,-28.9404808199,57.4394230372,0.6758834322,-1.3504808199,1.5101711356,48.94,-27.59,56.1812397514,131.66,35.4758834322,-0.0504808199,35.4759193483,0.6758834322,-1.3504808199,1.5101711356,34.8,1.3,34.8242731439,131.17,49.0758834322,-5.3904808199,49.3710402779,0.6758834322,-1.3504808199,1.5101711356,48.4,-4.04,48.5683188921,131.66,33.9558834322,19.5695191801,39.1914289176,0.6758834322,-1.3504808199,1.5101711356,33.28,20.92,39.3090930956,130.11
2021-07-14 16:00:00,52.2727667655,-6.9827786976,52.737096466,0.8827667655,-1.4727786976,1.7170772418,51.39,-5.51,51.6845450788,131.59,37.3427667655,-21.4227786976,43.0513376892,0.8827667655,-1.4727786976,1.7170772418,36.46,-19.95,41.5612090777,130.25,50.0227667655,-28.7727786976,57.707451762,0.8827667655,-1.4727786976,1.7170772418,49.14,-27.3,56.2141405698,131.78,37.0027667655,0.0972213024,37.0028944852,0.8827667655,-1.4727786976,1.7170772418,36.12,1.57,36.1541048845,131.3,49.5227667655,-5.1127786976,49.7859913442,0.8827667655,-1.4727786976,1.7170772418,48.64,-3.64,48.776010497,131.78,35.4827667655,19.6072213024,40.5397319249,0.8827667655,-1.4727786976,1.7170772418,34.6,21.08,40.5157549603,130.25
2021-07-14 16:30:00,54.1089001225,-7.0060453377,54.5605878244,-0.0810998775,-1.5560453377,1.5581573358,54.19,-5.45,54.4633693412,131.8,37.5589001225,-21.4760453377,43.2653614542,-0.0810998775,-1.5560453377,1.5581573358,37.64,-19.92,42.586101019,130.45,51.7389001225,-28.7560453377,59.1931071101,-0.0810998775,-1.5560453377,1.5581573358,51.82,-27.2,58.5248015802,132.0,37.1589001225,0.053954662300000004,37.1589392935,-0.0810998775,-1.5560453377,1.5581573358,37.24,1.6099999999999999,37.2747863844,131.51,51.2789001225,-5.0360453377,51.5255989817,-0.0810998775,-1.5560453377,1.5581573358,51.36,-3.48,51.4777621891,132.0,35.678900122499996,18.2039546623,40.0545612796,-0.0810998775,-1.5560453377,1.5581573358,35.76,19.76,40.8562749159,130.45
2021-07-14 17:00:00,55.0439334175,-7.0708652661,55.4962317791,-1.4860665825,-1.7808652661000002,2.3194557516,56.53,-5.29,56.7769759674,131.8,38.8039334175,-21.7908652661,44.5037870042,-1.4860665825,-1.7808652661000002,2.3194557516,40.29,-20.01,44.9853776243,130.45,52.5839334175,-28.8008652661,59.9546486415,-1.4860665825,-1.7808652661000002,2.3194557516,54.07,-27.02,60.4453910567,131.93,38.3639334175,-0.2108652661,38.3645129178,-1.4860665825,-1.7808652661000002,2.3194557516,39.85,1.57,39.8809152352,131.51,52.1139334175,-5.0608652661,52.3590910299,-1.4860665825,-1.7808652661000002,2.3194557516,53.6,-3.2800000000000002,53.7002644314,131.93,36.8739334175,19.6591347339,41.7871815772,-1.4860665825,-1.7808652661000002,2.3194557516,38.36,21.44,43.9450019911,130.45
2021-07-14 17:30:00,55.1402667449,-7.4395843376,55.6398816661,-2.4197332551,-2.0795843376,3.1905767571,57.56,-5.36,57.8090235171,131.63,40.0902667449,-22.3595843376,45.9040357641,-2.4197332551,-2.0795843376,3.1905767571,42.51,-20.28,47.0996656039,130.33,52.6302667449,-29.2395843376,60.2071280654,-2.4197332551,-2.0795843376,3.1905767571,55.05,-27.16,61.3854062461,131.83,39.5902667449,-0.6895843376,39.5962718888,-2.4197332551,-2.0795843376,3.1905767571,42.01,1.3900000000000001,42.032989425,131.39,52.1802667449,-5.4395843376,52.4630280802,-2.4197332551,-2.0795843376,3.1905767571,54.6,-3.36,54.7032869214,131.83,38.1002667449,18.5204156624,42.3631458032,-2.4197332551,-2.0795843376,3.1905767571,40.52,20.6,45.4558071098,130.33
2021-07-14 18:00:00,54.7295333933,-7.9234434648,55.3001155676,-3.1704666067,-2.2034434648,3.8609612283,57.9,-5.72,58.1818562784,131.89,40.6595333933,-22.8434434648,46.6371157459,-3.1704666067,-2.2034434648,3.8609612283,43.83,-20.64,48.4466562314,130.61,52.2195333933,-29.6334434648,60.0418240846,-3.1704666067,-2.2034434648,3.8609612283,55.39,-27.43,61.8098454941,132.09,40.1495333933,-1.1934434648,40.1672670094,-3.1704666067,-2.2034434648,3.8609612283,43.32,1.01,43.3317724078,131.65,51.7495333933,-5.8434434648,52.0784027976,-3.1704666067,-2.2034434648,3.8609612283,54.92,-3.64,55.0404941838,132.09,38.6695333933,17.6365565352,42.5015404341,-3.1704666067,-2.2034434648,3.8609612283,41.84,19.84,46.3056281676,130.61
2021-07-14 18:30:00,54.1053667556,-9.1487517551,54.8734031242,-3.6746332444,-2.3387517551,4.3557650594,57.78,-6.8100000000000005,58.1799321072,131.73,39.5553667556,-23.0887517551,45.8008460269,-3.6746332444,-2.3387517551,4.3557650594,43.23,-20.75,47.9520114281,130.44,51.5853667556,-31.0187517551,60.1931310347,-3.6746332444,-2.3387517551,4.3557650594,55.26,-28.68,62.2592161852,131.93,39.0453667556,-1.2987517551,39.0669607367,-3.6746332444,-2.3387517551,4.3557650594,42.72,1.04,42.7326573009,131.5,51.2053667556,-7.0987517551,51.6950854633,-3.6746332444,-2.3387517551,4.3557650594,54.88,-4.76,55.0860417892,131.93,37.5653667556,18.1412482449,41.7164436088,-3.6746332444,-2.3387517551,4.3557650594,41.24,20.48,46.0452820602,130.44
2021-07-14 19:00:00,53.4165500847,-9.6412096964,54.2796531618,-3.4134499153,-2.2612096964,4.0944730571,56.83,-7.38,57.3071836684,132.29,38.8865500847,-23.2612096964,45.3127758367,-3.4134499153,-2.2612096964,4.0944730571,42.3,-21.0,47.2259462584,130.88,50.9665500847,-31.4812096964,59.9053903375,-3.4134499153,-2.2612096964,4.0944730571,54.38,-29.22,61.7332390208,132.49,38.4065500847,-1.5112096964,38.4362699043,-3.4134499153,-2.2612096964,4.0944730571,41.82,0.75,41.8267247104,131.95,50.5465500847,-7.5412096964,51.1060032594,-3.4134499153,-2.2612096964,4.0944730571,53.96,-5.28,54.217709284,132.49,36.9465500847,17.2587903036,40.7788352691,-3.4134499153,-2.2612096964,4.0944730571,40.36,19.52,44.832577441,130.88
2021-07-14 19:30:00,52.5072834051,-10.2567421596,53.4996782262,-4.2827165949,-2.3767421596,4.8980164073,56.79,-7.88,57.3340954407,132.2,38.2772834051,-23.6767421596,45.0082052982,-4.2827165949,-2.3767421596,4.8980164073,42.56,-21.3,47.592474195,130.78,50.0472834051,-32.1567421596,59.4877016076,-4.2827165949,-2.3767421596,4.8980164073,54.33,-29.78,61.9564145186,132.41,37.7872834051,-1.8667421596,37.833365082,-4.2827165949,-2.3767421596,4.8980164073,42.07,0.51,42.0730911629,131.84,49.6772834051,-8.1767421596,50.3457207601,-4.2827165949,-2.3767421596,4.8980164073,53.96,-5.8,54.2708172041,132.41,36.3172834051,17.8632578404,40.4727198814,-4.2827165949,-2.3767421596,4.8980164073,40.6,20.24,45.3653788698,130.78
2021-07-14 20:00:00,50.4002667501,-12.5087603452,51.929336351,-9.8397332499,-4.1487603452,10.6786030375,60.24,-8.36,60.8173264786,132.37,38.9402667501,-24.8687603452,46.2038917806,-9.8397332499,-4.1487603452,10.6786030375,48.78,-20.72,52.9981773271,130.92,47.8002667501,-34.0887603452,58.7103830958,-9.8397332499,-4.1487603452,10.6786030375,57.64,-29.94,64.9520838773,132.58,38.2802667501,-3.2787603452000003,38.4204254513,-9.8397332499,-4.1487603452,10.6786030375,48.12,0.87,48.1278640706,132.0,47.4002667501,-10.3087603452,48.5083067921,-9.8397332499,-4.1487603452,10.6786030375,57.24,-6.16,57.5705063379,132.58,36.8402667501,15.7312396548,40.0584217774,-9.8397332499,-4.1487603452,10.6786030375,46.68,19.88,50.7369372351,130.92
2021-07-14 20:30:00,49.2465334081,-14.1535083288,51.2400512366,-11.5634665919,-4.7235083288,12.491008388200001,60.81,-9.43,61.5368263725,131.72,37.4565334081,-25.6435083288,45.3936274643,-11.5634665919,-4.7235083288,12.491008388200001,49.02,-20.92,53.2973432734,130.18,46.6565334081,-35.4835083288,58.6166484284,-11.5634665919,-4.7235083288,12.491008388200001,58.22,-30.76,65.8463818292,131.94,36.8065334081,-4.2635083288,37.052643695,-11.5634665919,-4.7235083288,12.491008388200001,48.37,0.46,48.3721872567,131.24,46.2765334081,-11.9235083288,47.7879440355,-11.5634665919,-4.7235083288,12.491008388200001,57.84,-7.2,58.2864100799,131.94,35.3165334081,14.2364916712,38.0780150096,-11.5634665919,-4.7235083288,12.491008388200001,46.88,18.96,50.5689232632,130.18
2021-07-14 21:00:00,47.5792167479,-15.3676716189,49.9994719705,-11.3507832521,-4.5976716189,12.2465858407,58.93,-10.77,59.9060748172,131.02,36.4292167479,-26.0876716189,44.806857102,-11.3507832521,-4.5976716189,12.2465858407,47.78,-21.49,52.3903473934,129.42,45.0692167479,-36.8676716189,58.2276524417,-11.3507832521,-4.5976716189,12.2465858407,56.42,-32.27,64.9966868386,131.25,35.8192167479,-4.5276716189,36.1042393455,-11.3507832521,-4.5976716189,12.2465858407,47.17,0.07,47.1700519398,130.52,44.6892167479,-13.1176716189,46.5746648108,-11.3507832521,-4.5976716189,12.2465858407,56.04,-8.52,56.6839659869,131.25,34.3692167479,14.0823283811,37.1423616979,-11.3507832521,-4.5976716189,12.2465858407,45.72,18.68,49.3888732408,129.42
2021-07-14 21:30:00,46.7061501329,-16.3658381354,49.4904548182,-10.8938498671,-4.5458381354,11.8042623353,57.6,-11.82,58.8002755096,132.08,35.1061501329,-26.6758381354,44.0912929883,-10.8938498671,-4.5458381354,11.8042623353,46.0,-22.13,51.0464190713,130.33,44.2561501329,-37.9658381354,58.3096191885,-10.8938498671,-4.5458381354,11.8042623353,55.15,-33.42,64.4858038641,132.29,34.5461501329,-5.0058381354,34.9069463637,-10.8938498671,-4.5458381354,11.8042623353,45.44,-0.46,45.4423282854,131.45,43.9461501329,-14.1058381354,46.1545098663,-10.8938498671,-4.5458381354,11.8042623353,54.84,-9.56,55.6670387213,132.29,33.1061501329,15.0141618646,36.3516469106,-10.8938498671,-4.5458381354,11.8042623353,44.0,19.56,48.1517767066,130.33
2021-07-14 22:00:00,45.844483515,-16.4488324997,48.7060649135,-10.685516485,-4.4488324997,11.5746435436,56.53,-12.0,57.7896262317,132.08,34.474483515,-27.7988324997,44.2861728079,-10.685516485,-4.4488324997,11.5746435436,45.16,-23.35,50.8394344972,130.33,43.444483515,-38.1588324997,57.8231756791,-10.685516485,-4.4488324997,11.5746435436,54.13,-33.71,63.7684953562,132.29,33.934483515,-5.9588324997,34.453691474,-10.685516485,-4.4488324997,11.5746435436,44.62,-1.51,44.6455428906,131.45,43.114483515,-14.2488324997,45.4080159924,-10.685516485,-4.4488324997,11.5746435436,53.8,-9.8,54.6852813836,132.29,32.514483515,13.3111675003,35.1337276483,-10.685516485,-4.4488324997,11.5746435436,43.2,17.76,46.7082176924,130.33
2021-07-14 22:30:00,44.7102503073,-17.1058380516,47.8708280479,-9.9697496927,-4.2858380516,10.8519268676,54.68,-12.82,56.1627527815,132.31,33.3102503073,-28.3558380516,43.7450148833,-9.9697496927,-4.2858380516,10.8519268676,43.28,-24.07,49.5229573026,130.66,42.4002503073,-38.7958380516,57.4708471858,-9.9697496927,-4.2858380516,10.8519268676,52.37,-34.51,62.7180755445,132.53,32.8402503073,-6.5358380516,33.4843130329,-9.9697496927,-4.2858380516,10.8519268676,42.81,-2.25,42.8690867642,131.79,42.0702503073,-14.8858380516,44.6261597655,-9.9697496927,-4.2858380516,10.8519268676,52.04,-10.6,53.1085831105,132.53,31.4702503073,13.9141619484,34.4090185436,-9.9697496927,-4.2858380516,10.8519268676,41.44,18.2,45.2605081721,130.66
2021-07-14 23:00:00,42.1105169538,-19.7261101598,46.5017748065,-9.0694830462,-3.9461101598,9.8907688335,51.18,-15.78,53.5574532628,132.31,31.6305169538,-27.0761101598,41.6365866054,-9.0694830462,-3.9461101598,9.8907688335,40.7,-23.13,46.8133196857,130.66,39.9505169538,-41.7061101598,57.7532979971,-9.0694830462,-3.9461101598,9.8907688335,49.02,-37.76,61.8771201657,132.53,31.2005169538,-5.0961101598,31.6139620571,-9.0694830462,-3.9461101598,9.8907688335,40.27,-1.15,40.2864170658,131.79,39.6505169538,-17.5061101598,43.3431354153,-9.0694830462,-3.9461101598,9.8907688335,48.72,-13.56,50.5718498772,132.53,29.7705169538,14.4938898402,33.1112748531,-9.0694830462,-3.9461101598,9.8907688335,38.84,18.44,42.9951066983,130.66
2021-07-14 23:30:00,39.4691168006,-21.0363982744,44.7251744924,-7.9508831994,-3.5863982744,8.7223159902,47.42,-17.45,50.5287927819,133.39,29.5191168006,-27.3363982744,40.2325356807,-7.9508831994,-3.5863982744,8.7223159902,37.47,-23.75,44.3628605931,131.33,37.4791168006,-43.2063982744,57.1968272546,-7.9508831994,-3.5863982744,8.7223159902,45.43,-39.62,60.2795927325,133.62,29.1891168006,-5.2063982744,29.6498081375,-7.9508831994,-3.5863982744,8.7223159902,37.14,-1.62,37.1753143901,132.47,37.2091168006,-18.9063982744,41.7369173369,-7.9508831994,-3.5863982744,8.7223159902,45.16,-15.32,47.687818151,133.62,27.7691168006,12.7736017256,30.5661372916,-7.9508831994,-3.5863982744,8.7223159902,35.72,16.36,39.2882679689,131.33
2021-07-15 00:00:00,37.2684002122,-21.3336279573,42.9424887052,-7.0015997878,-3.2736279573,7.7291034145,44.27,-18.06,47.8120957499,134.04,27.828400212200002,-28.0136279573,39.4864940163,-7.0015997878,-3.2736279573,7.7291034145,34.83,-24.74,42.7223185232,131.85,35.4184002122,-43.5636279573,56.144926346,-7.0015997878,-3.2736279573,7.7291034145,42.42,-40.29,58.5041921575,134.25,27.578400212200002,-5.8236279573,28.1865712858,-7.0015997878,-3.2736279573,7.7291034145,34.58,-2.55,34.6738936377,132.99,35.1184002122,-19.2336279573,40.0404105606,-7.0015997878,-3.2736279573,7.7291034145,42.12,-15.96,45.0423800437,134.25,26.1984002122,14.3663720427,29.8789025793,-7.0015997878,-3.2736279573,7.7291034145,33.2,17.64,37.5953401368,131.85
2021-07-15 00:30:00,36.0316335893,-21.4206495156,41.9180491529,-6.2783664107,-3.0906495156,6.9978567587,42.31,-18.33,46.1099230101,134.19,26.7716335893,-28.1506495156,38.8481586847,-6.2783664107,-3.0906495156,6.9978567587,33.05,-25.06,41.4765729057,132.03,34.2716335893,-43.8806495156,55.6781489526,-6.2783664107,-3.0906495156,6.9978567587,40.55,-40.79,57.516315946,134.39,26.5716335893,-5.7806495156,27.1931539257,-6.2783664107,-3.0906495156,6.9978567587,32.85,-2.69,32.9599544903,133.17,33.9616335893,-19.3706495156,39.0975014382,-6.2783664107,-3.0906495156,6.9978567587,40.24,-16.28,43.4084784345,134.39,25.2016335893,13.5493504844,28.6130605514,-6.2783664107,-3.0906495156,6.9978567587,31.48,16.64,35.6073026218,132.03
2021-07-15 01:00:00,34.4792501099,-21.9616662971,40.8794994427,-6.1907498901,-2.9916662971,6.8757146127,40.67,-18.97,44.8766063779,134.73,26.0092501099,-28.3516662971,38.474641949,-6.1907498901,-2.9916662971,6.8757146127,32.2,-25.36,40.9874322201,132.57,32.7992501099,-44.3616662971,55.1701753163,-6.1907498901,-2.9916662971,6.8757146127,38.99,-41.37,56.848016676,134.93,25.8392501099,-6.0416662971,26.5361748918,-6.1907498901,-2.9916662971,6.8757146127,32.03,-3.05,32.1748877232,133.7,32.4492501099,-19.9516662971,38.0922934558,-6.1907498901,-2.9916662971,6.8757146127,38.64,-16.96,42.19823693,134.93,24.4892501099,14.5683337029,28.4949068752,-6.1907498901,-2.9916662971,6.8757146127,30.68,17.56,35.3499080621,132.57
2021-07-15 01:30:00,34.3753333974,-22.1901450635,40.9153526702,-6.1146666026,-2.9401450635,6.7848066041,40.49,-19.25,44.8330525394,134.89,26.0753333974,-28.3701450635,38.5329487934,-6.1146666026,-2.9401450635,6.7848066041,32.19,-25.43,41.0229326109,132.67,32.7053333974,-44.6401450635,55.338787337,-6.1146666026,-2.9401450635,6.7848066041,38.82,-41.7,56.9726460681,135.09,25.9053333974,-6.0201450635,26.5956471066,-6.1146666026,-2.9401450635,6.7848066041,32.02,-3.08,32.1677913448,133.79,32.3653333974,-20.2201450635,38.1624039117,-6.1146666026,-2.9401450635,6.7848066041,38.48,-17.28,42.1818539185,135.09,24.5253333974,14.8998549365,28.6966488528,-6.1146666026,-2.9401450635,6.7848066041,30.64,17.84,35.4552563099,132.67
2021-07-15 02:00:00,33.3151833689,-22.0737799759,39.9643992238,-6.4148166311,-2.9537799759,7.0622013959,39.73,-19.12,44.0913517597,134.89,25.9451833689,-28.5337799759,38.5659064428,-6.4148166311,-2.9537799759,7.0622013959,32.36,-25.58,41.2493151458,132.67,31.6751833689,-44.5337799759,54.6495635883,-6.4148166311,-2.9537799759,7.0622013959,38.09,-41.58,56.3892232612,135.09,25.7651833689,-6.1437799759,26.4875575775,-6.4148166311,-2.9537799759,7.0622013959,32.18,-3.19,32.3377256467,133.79,31.3451833689,-20.0737799759,37.2219983739,-6.4148166311,-2.9537799759,7.0622013959,37.76,-17.12,41.4597636269,135.09,24.4251833689,14.7262200241,28.5210648259,-6.4148166311,-2.9537799759,7.0622013959,30.84,17.68,35.5483895556,132.67
2021-07-15 02:30:00,32.929466741,-22.1987359164,39.7131421085,-5.810533259,-2.8787359164,6.4845521997,38.74,-19.32,43.2902991443,134.76,25.049466741,-28.5887359164,38.0104144322,-5.810533259,-2.8787359164,6.4845521997,30.86,-25.71,40.1664499303,132.56,31.319466741,-44.6487359164,54.5382307732,-5.810533259,-2.8787359164,6.4845521997,37.13,-41.77,55.8871165833,134.96,24.919466741,-6.2387359164,25.6885509223,-5.810533259,-2.8787359164,6.4845521997,30.73,-3.36,30.9131444535,133.71,30.989466741,-20.2387359164,37.0128826273,-5.810533259,-2.8787359164,6.4845521997,36.8,-17.36,40.6891828377,134.96,23.549466741,14.1612640836,27.4794247434,-5.810533259,-2.8787359164,6.4845521997,29.36,17.04,33.946593349,132.56
2021-07-15 03:00:00,32.4247334384,-23.3942122735,39.9831527827,-5.6252665616,-2.8042122735,6.2854777356,38.05,-20.59,43.2637330798,134.76,24.6747334384,-27.8442122735,37.20406735,-5.6252665616,-2.8042122735,6.2854777356,30.3,-25.04,39.3076531988,132.56,30.864733438400002,-46.0142122735,55.4070347643,-5.6252665616,-2.8042122735,6.2854777356,36.49,-43.21,56.5563807187,134.96,24.5447334384,-5.3742122735,25.1262033965,-5.6252665616,-2.8042122735,6.2854777356,30.17,-2.5700000000000003,30.2792635313,133.71,30.5747334384,-21.4042122735,37.3223073761,-5.6252665616,-2.8042122735,6.2854777356,36.2,-18.6,40.6988943339,134.96,23.1747334384,15.0357877265,27.6250462895,-5.6252665616,-2.8042122735,6.2854777356,28.8,17.84,33.877803943,132.56
2021-07-15 03:30:00,31.4878501568,-24.6464540451,39.9866528293,-5.5321498432,-2.7364540451,6.1719415607,37.02,-21.91,43.0177695842,135.51,24.4378501568,-26.9464540451,36.3774642586,-5.5321498432,-2.7364540451,6.1719415607,29.97,-24.21,38.5269386274,133.1,29.9778501568,-47.2764540451,55.9797696235,-5.5321498432,-2.7364540451,6.1719415607,35.51,-44.54,56.9628975738,135.7,24.3178501568,-4.5264540451,24.7355335998,-5.5321498432,-2.7364540451,6.1719415607,29.85,-1.79,29.9036218542,134.23,29.6678501568,-22.6564540451,37.3295625854,-5.5321498432,-2.7364540451,6.1719415607,35.2,-19.92,40.4455980299,135.7,22.9478501568,13.3435459549,26.5453205946,-5.5321498432,-2.7364540451,6.1719415607,28.48,16.08,32.7059138383,133.1
2021-07-15 04:00:00,31.3338667973,-24.8615381204,39.9988410605,-5.6161332027,-2.7615381204,6.2583580068,36.95,-22.1,43.0547616414,135.51,24.3038667973,-26.9615381204,36.2987944582,-5.6161332027,-2.7615381204,6.2583580068,29.92,-24.2,38.4817671112,132.89,29.8338667973,-47.5915381204,56.1695122709,-5.6161332027,-2.7615381204,6.2583580068,35.45,-44.83,57.1527024733,135.7,24.1638667973,-4.4515381204,24.570483313,-5.6161332027,-2.7615381204,6.2583580068,29.78,-1.69,29.8279147779,134.04,29.5438667973,-22.8415381204,37.3440213293,-5.6161332027,-2.7615381204,6.2583580068,35.16,-20.08,40.4898999752,135.7,22.7838667973,14.3184618796,26.9095324529,-5.6161332027,-2.7615381204,6.2583580068,28.4,17.08,33.1404043427,132.89
2021-07-15 04:30:00,31.1295333951,-24.896542122,39.8608286295,-5.8804666049000005,-2.756542122,6.4944908932,37.01,-22.14,43.1267863398,135.94,24.4795333951,-27.036542122,36.4722108619,-5.8804666049000005,-2.756542122,6.4944908932,30.36,-24.28,38.8747733112,133.25,29.6195333951,-47.606542122,56.0687043845,-5.8804666049000005,-2.756542122,6.4944908932,35.5,-44.85,57.199409962,136.12,24.3395333951,-4.546542122,24.760531722,-5.8804666049000005,-2.756542122,6.4944908932,30.22,-1.79,30.2729664883,134.41,29.3195333951,-22.916542122,37.2129405091,-5.8804666049000005,-2.756542122,6.4944908932,35.2,-20.16,40.5643390184,136.12,22.9195333951,13.843457878,26.7758536198,-5.8804666049000005,-2.756542122,6.4944908932,28.8,16.6,33.2415402772,133.25
2021-07-15 05:00:00,31.407500056700002,-24.7025709502,39.9580789249,-5.8024999433,-2.7725709502,6.4308751555,37.21,-21.93,43.1915385232,135.94,24.4175000567,-26.7425709502,36.2129729524,-5.8024999433,-2.7725709502,6.4308751555,30.22,-23.97,38.5721311312,133.25,29.8775000567,-47.5925709502,56.1935745374,-5.8024999433,-2.7725709502,6.4308751555,35.68,-44.82,57.2878241863,136.12,24.2875000567,-4.0925709502,24.6298963861,-5.8024999433,-2.7725709502,6.4308751555,30.09,-1.32,30.1189392243,134.41,29.6375000567,-22.6925709502,37.3273918985,-5.8024999433,-2.7725709502,6.4308751555,35.44,-19.92,40.6546430313,136.12,22.9175000567,16.1874290498,28.0578806771,-5.8024999433,-2.7725709502,6.4308751555,28.72,18.96,34.4139506596,133.25
2021-07-15 05:30:00,31.532716703,-24.4659656832,39.9110974478,-5.987283297,-2.8259656832,6.6206980992,37.52,-21.64,43.3132774101,135.51,24.752716703,-26.8259656832,36.5010879156,-5.987283297,-2.8259656832,6.6206980992,30.74,-24.0,38.9993281993,132.87,30.012716703,-47.1159656832,55.8630234248,-5.987283297,-2.8259656832,6.6206980992,36.0,-44.29,57.075424659,135.71,24.602716703,-4.3959656832,24.9923625025,-5.987283297,-2.8259656832,6.6206980992,30.59,-1.57,30.6302628131,134.02,29.732716703,-22.4659656832,37.2659906164,-5.987283297,-2.8259656832,6.6206980992,35.72,-19.64,40.7633168425,135.71,23.212716703,14.7340343168,27.4940354256,-5.987283297,-2.8259656832,6.6206980992,29.2,17.56,34.0733561599,132.87
2021-07-15 06:00:00,32.8188500396,-24.282154659,40.8252367146,-5.9811499604,-2.902154659,6.6480565967,38.8,-21.38,44.3006139912,135.51,25.2788500396,-26.442154659,36.5815226902,-5.9811499604,-2.902154659,6.6480565967,31.26,-23.54,39.1320738014,132.87,31.2188500396,-47.132154659,56.5336766944,-5.9811499604,-2.902154659,6.6480565967,37.2,-44.23,57.7938828943,135.71,25.1088500396,-3.832154659,25.3996015646,-5.9811499604,-2.902154659,6.6480565967,31.09,-0.93,31.1039065071,134.02,30.9788500396,-22.222154659,38.124969606,-5.9811499604,-2.902154659,6.6480565967,36.96,-19.32,41.7049637333,135.71,23.6988500396,15.537845341,28.3383155999,-5.9811499604,-2.902154659,6.6480565967,29.68,18.44,34.9418946252,132.87
