Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-07-15 06:30:00,35.592766693,-22.8549169728,42.2988447915,-6.997233307,-3.2249169728,7.7046325956,42.59,-19.63,46.8961085806,135.62,27.712766693,-25.7149169728,37.8054809876,-6.997233307,-3.2249169728,7.7046325956,34.71,-22.49,41.3592093735,133.01,33.832766693,-45.5349169728,56.7281655426,-6.997233307,-3.2249169728,7.7046325956,40.83,-42.31,58.7981717403,135.81,27.442766693,-3.2649169728,27.636300885,-6.997233307,-3.2249169728,7.7046325956,34.44,-0.04,34.4400232288,134.14,33.602766693,-20.7849169728,39.5115008952,-6.997233307,-3.2249169728,7.7046325956,40.6,-17.56,44.2347555662,135.81,26.002766693,16.2150830272,30.6442946284,-6.997233307,-3.2249169728,7.7046325956,33.0,19.44,38.3003080928,133.01
2021-07-15 07:00:00,38.2417500065,-21.5027393106,43.8725340209,-7.7282499935,-3.4727393106,8.4726481268,45.97,-18.03,49.3793661361,135.62,29.8817500065,-24.8027393106,38.8341970531,-7.7282499935,-3.4727393106,8.4726481268,37.61,-21.33,43.2374953021,133.01,36.3117500065,-44.2327393106,57.2283008262,-7.7282499935,-3.4727393106,8.4726481268,44.04,-40.76,60.0074928655,135.81,29.5117500065,-2.3427393106,29.6045911292,-7.7282499935,-3.4727393106,8.4726481268,37.24,1.13,37.2571402553,134.14,36.1117500065,-19.3527393106,40.9705626927,-7.7282499935,-3.4727393106,8.4726481268,43.84,-15.88,46.6274597206,135.81,28.1117500065,17.0472606894,32.876733193,-7.7282499935,-3.4727393106,8.4726481268,35.84,20.52,41.2986198317,133.01
2021-07-15 07:30:00,42.4354833616,-18.004805054,46.0971067765,-8.2645166384,-3.754805054,9.0774884335,50.7,-14.25,52.6645279102,135.62,32.9654833616,-23.954805054,40.7499175268,-8.2645166384,-3.754805054,9.0774884335,41.23,-20.2,45.9124482031,133.01,40.2854833616,-40.224805054,56.9293870625,-8.2645166384,-3.754805054,9.0774884335,48.55,-36.47,60.7220174237,135.81,32.4954833616,-1.9448050540000001,32.553628148,-8.2645166384,-3.754805054,9.0774884335,40.76,1.81,40.8001678918,134.14,40.0154833616,-15.874805054,43.0493710078,-8.2645166384,-3.754805054,9.0774884335,48.28,-12.12,49.7780353168,135.81,31.0154833616,17.765194946,35.7430043452,-8.2645166384,-3.754805054,9.0774884335,39.28,21.52,44.7887128638,133.01
2021-07-15 08:00:00,45.8443833578,-15.0047090159,48.2374209314,-8.3256166422,-3.8747090159,9.18309656,54.17,-11.13,55.3015894889,133.86,34.9743833578,-23.484709015900002,42.1276518313,-8.3256166422,-3.8747090159,9.18309656,43.3,-19.61,47.5335891765,131.61,43.5243833578,-36.9047090159,57.0642575894,-8.3256166422,-3.8747090159,9.18309656,51.85,-33.03,61.4768525544,134.06,34.4443833578,-1.7647090159,34.4895599104,-8.3256166422,-3.8747090159,9.18309656,42.77,2.11,42.8220153659,132.69,43.1943833578,-12.8747090159,45.0723073062,-8.3256166422,-3.8747090159,9.18309656,51.52,-9.0,52.3001950283,134.06,32.9143833578,17.3652909841,37.2143784416,-8.3256166422,-3.8747090159,9.18309656,41.24,21.24,46.388308872,131.61
2021-07-15 08:30:00,48.4376000241,-11.7741245739,49.8480802597,-8.5423999759,-3.9541245739,9.4131662311,56.98,-7.82,57.5141095732,131.42,36.4976000241,-22.8141245739,43.0413648435,-8.5423999759,-3.9541245739,9.4131662311,45.04,-18.86,48.8293067737,129.73,45.9876000241,-33.3241245739,56.7922233637,-8.5423999759,-3.9541245739,9.4131662311,54.53,-29.37,61.9364012516,131.6,35.9176000241,-1.4041245739,35.9450352247,-8.5423999759,-3.9541245739,9.4131662311,44.46,2.55,44.5330674892,130.79,45.5376000241,-9.6741245739,46.553858081,-8.5423999759,-3.9541245739,9.4131662311,54.08,-5.72,54.3816586728,131.6,34.3776000241,17.4858754261,38.5690967334,-8.5423999759,-3.9541245739,9.4131662311,42.92,21.44,47.9770778602,129.73
2021-07-15 09:00:00,50.0424168221,-9.4545007654,50.9277043084,-6.9775831779,-3.6145007654,7.8581984441,57.02,-5.84,57.3182867853,131.42,36.8724168221,-22.4945007654,43.1923336599,-6.9775831779,-3.6145007654,7.8581984441,43.85,-18.88,47.7417731133,129.73,47.5624168221,-30.7845007654,56.655705638,-6.9775831779,-3.6145007654,7.8581984441,54.54,-27.17,60.9329180329,131.6,36.3224168221,-1.3245007654,36.3465578299,-6.9775831779,-3.6145007654,7.8581984441,43.3,2.29,43.3605131427,130.79,47.1024168221,-7.4145007654,47.6824128174,-6.9775831779,-3.6145007654,7.8581984441,54.08,-3.8,54.2133415314,131.6,34.782416822100004,17.4254992346,38.9032716306,-6.9775831779,-3.6145007654,7.8581984441,41.76,21.04,46.7608725325,129.73
2021-07-15 09:30:00,51.2488835827,-7.2556056239,51.7599447589,-6.5611164173,-3.5356056239,7.4531037674,57.81,-3.7199999999999998,57.9295649906,130.55,38.1888835827,-22.8656056239,44.5109733644,-6.5611164173,-3.5356056239,7.4531037674,44.75,-19.33,48.7463988414,129.12,48.7188835827,-28.4956056239,56.4404921791,-6.5611164173,-3.5356056239,7.4531037674,55.28,-24.96,60.6537715233,130.74,37.6188835827,-1.7356056239000002,37.6588997303,-6.5611164173,-3.5356056239,7.4531037674,44.18,1.8,44.2166529715,130.17,48.1588835827,-5.2956056239,48.4491641503,-6.5611164173,-3.5356056239,7.4531037674,54.72,-1.76,54.7482967772,130.74,36.0788835827,16.9043943761,39.8427457613,-6.5611164173,-3.5356056239,7.4531037674,42.64,20.44,47.28597255,129.12
2021-07-15 10:00:00,52.4395169722,-6.6898970906,52.8645217832,-7.0704830278,-3.6398970906,7.9523946756,59.51,-3.05,59.588107874,130.01,39.3095169722,-22.5698970906,45.3281190793,-7.0704830278,-3.6398970906,7.9523946756,46.38,-18.93,50.0944038791,128.85,49.8395169722,-27.9798970906,57.1563827864,-7.0704830278,-3.6398970906,7.9523946756,56.91,-24.34,61.896556447,130.2,38.6895169722,-1.3998970906000001,38.7148348234,-7.0704830278,-3.6398970906,7.9523946756,45.76,2.24,45.814792371,129.88,49.3295169722,-4.7198970906,49.5548047444,-7.0704830278,-3.6398970906,7.9523946756,56.4,-1.08,56.4103394778,130.2,37.1695169722,17.3201029094,41.006815979,-7.0704830278,-3.6398970906,7.9523946756,44.24,20.96,48.9540519263,128.85
2021-07-15 10:30:00,52.3114502421,-6.9925872501,52.7767382744,-7.6085497579,-3.6625872501,8.4442036204,59.92,-3.33,60.0124595397,130.09,39.6014502421,-22.6225872501,45.6076343956,-7.6085497579,-3.6625872501,8.4442036204,47.21,-18.96,50.8750007371,128.94,49.6814502421,-28.4725872501,57.2619832251,-7.6085497579,-3.6625872501,8.4442036204,57.29,-24.81,62.4314039567,130.28,38.9714502421,-1.2425872501,38.9912548791,-7.6085497579,-3.6625872501,8.4442036204,46.58,2.42,46.642821527,130.0,49.2314502421,-4.9425872501,49.4789335138,-7.6085497579,-3.6625872501,8.4442036204,56.84,-1.28,56.8544105589,130.28,37.4314502421,18.2174127499,41.6291675935,-7.6085497579,-3.6625872501,8.4442036204,45.04,21.88,50.0733062619,128.94
2021-07-15 11:00:00,52.9573501495,-6.7745087686000005,53.3889024416,-7.1526498505,-3.6045087686,8.0095495096,60.11,-3.17,60.1935295526,130.72,39.6773501495,-22.3945087686,45.5610155492,-7.1526498505,-3.6045087686,8.0095495096,46.83,-18.79,50.459022979,129.55,50.3273501495,-28.2445087686,57.7113026075,-7.1526498505,-3.6045087686,8.0095495096,57.48,-24.64,62.538628063,130.94,39.0373501495,-1.0545087686,39.0515901781,-7.1526498505,-3.6045087686,8.0095495096,46.19,2.55,46.2603350615,130.61,49.8473501495,-4.8045087686,50.0783548196,-7.1526498505,-3.6045087686,8.0095495096,57.0,-1.2,57.0126301796,130.94,37.4873501495,18.1954912314,41.6698610795,-7.1526498505,-3.6045087686,8.0095495096,44.64,21.8,49.6786634281,129.55
2021-07-15 11:30:00,52.8713668467,-6.1690162794,53.2300497285,-5.8686331533,-3.3090162794,6.7372430433,58.74,-2.86,58.8095842529,130.72,39.5213668467,-22.0390162794,45.2510406068,-5.8686331533,-3.3090162794,6.7372430433,45.39,-18.73,49.1025966727,129.55,50.3013668467,-27.5390162794,57.3465336728,-5.8686331533,-3.3090162794,6.7372430433,56.17,-24.23,61.1732114573,130.94,38.9413668467,-0.8290162794,38.9501902419,-5.8686331533,-3.3090162794,6.7372430433,44.81,2.48,44.8785750665,130.61,49.7713668467,-4.1890162794,49.9473404215,-5.8686331533,-3.3090162794,6.7372430433,55.64,-0.88,55.6469585872,130.94,37.3713668467,15.0109837206,40.2734241437,-5.8686331533,-3.3090162794,6.7372430433,43.24,18.32,46.9608347456,129.55
2021-07-15 12:00:00,53.2840168153,-5.7751170943,53.596067257,-5.4259831847,-3.1051170943,6.2516434392,58.71,-2.67,58.7706814662,130.35,39.0540168153,-21.5651170943,44.6124478671,-5.4259831847,-3.1051170943,6.2516434392,44.48,-18.46,48.1585091131,129.21,50.7040168153,-27.0351170943,57.4612467451,-5.4259831847,-3.1051170943,6.2516434392,56.13,-23.93,61.0182087577,130.55,38.4840168153,-0.46511709430000003,38.4868274108,-5.4259831847,-3.1051170943,6.2516434392,43.91,2.64,43.9892907422,130.25,50.1740168153,-3.8251170943,50.3196133149,-5.4259831847,-3.1051170943,6.2516434392,55.6,-0.72,55.6046616751,130.55,36.9340168153,15.5348829057,40.0681193095,-5.4259831847,-3.1051170943,6.2516434392,42.36,18.64,46.2797925665,129.21
2021-07-15 12:30:00,54.0074001309,-5.391289854,54.2758258822,-3.6725998691,-2.551289854,4.4718083275,57.68,-2.84,57.7498744587,130.06,38.0674001309,-20.961289854,43.4569053785,-3.6725998691,-2.551289854,4.4718083275,41.74,-18.41,45.6196854439,128.92,51.4774001309,-26.681289854,57.9811517005,-3.6725998691,-2.551289854,4.4718083275,55.15,-24.13,60.1978355093,130.25,37.5574001309,0.118710146,37.5575877379,-3.6725998691,-2.551289854,4.4718083275,41.23,2.67,41.3163623762,129.97,50.9274001309,-3.511289854,51.0483030133,-3.6725998691,-2.551289854,4.4718083275,54.6,-0.96,54.6084389083,130.25,35.9674001309,16.448710146,39.550144597,-3.6725998691,-2.551289854,4.4718083275,39.64,19.0,43.9582711216,128.92
2021-07-15 13:00:00,52.7291668099,-5.6120664143,53.0269773031,-1.9008331901000002,-2.3620664143,3.0319176378,54.63,-3.25,54.7265876883,130.06,38.0191668099,-21.0920664143,43.477952005,-1.9008331901000002,-2.3620664143,3.0319176378,39.92,-18.73,44.0955700723,128.92,50.3291668099,-26.9920664143,57.1103903077,-1.9008331901000002,-2.3620664143,3.0319176378,52.23,-24.63,57.7460803865,130.33,37.5591668099,0.0479335857,37.5591973967,-1.9008331901000002,-2.3620664143,3.0319176378,39.46,2.41,39.5335262783,129.97,49.7391668099,-3.7220664143,49.8782366703,-1.9008331901000002,-2.3620664143,3.0319176378,51.64,-1.3599999999999999,51.6579054937,130.33,35.9791668099,18.7979335857,40.5938757872,-1.9008331901000002,-2.3620664143,3.0319176378,37.88,21.16,43.3893996271,128.92
2021-07-15 13:30:00,52.3304335419,-5.4086236203,52.6091958136,-1.3995664581,-2.2386236203,2.6401177974000003,53.73,-3.17,53.8234317003,130.41,37.7404335419,-20.8886236203,43.1355412703,-1.3995664581,-2.2386236203,2.6401177974000003,39.14,-18.65,43.3562233134,129.25,49.9504335419,-26.8686236203,56.7183281336,-1.3995664581,-2.2386236203,2.6401177974000003,51.35,-24.63,56.9513775075,130.63,37.3004335419,0.31137637970000004,37.3017331724,-1.3995664581,-2.2386236203,2.6401177974000003,38.7,2.55,38.7839206373,130.29,49.4004335419,-3.5986236203,49.5313327712,-1.3995664581,-2.2386236203,2.6401177974000003,50.8,-1.3599999999999999,50.8182014636,130.63,35.7604335419,16.1613763797,39.2428170955,-1.3995664581,-2.2386236203,2.6401177974000003,37.16,18.4,41.4659571215,129.25
2021-07-15 14:00:00,51.4764169524,-5.3501367669,51.7537000192,-0.4035830476,-2.0401367669,2.079672403,51.88,-3.31,51.9854835507,130.59,36.4464169524,-20.8901367669,42.0087981595,-0.4035830476,-2.0401367669,2.079672403,36.85,-18.85,41.3913638335,129.4,49.1864169524,-26.8001367669,56.0138459966,-0.4035830476,-2.0401367669,2.079672403,49.59,-24.76,55.4276618666,130.8,36.0664169524,0.25986323310000004,36.0673531144,-0.4035830476,-2.0401367669,2.079672403,36.47,2.3,36.5424533933,130.48,48.5964169524,-3.5601367669,48.7266489142,-0.4035830476,-2.0401367669,2.079672403,49.0,-1.52,49.0235698415,130.8,34.5164169524,18.4798632331,39.1521185167,-0.4035830476,-2.0401367669,2.079672403,34.92,20.52,40.5027999032,129.4
2021-07-15 14:30:00,51.4193169877,-4.9967579983,51.6615306585,0.47931698770000003,-1.8367579983,1.8982688743,50.94,-3.16,51.0379192366,130.48,36.3093169877,-20.6567579983,41.7740128682,0.47931698770000003,-1.8367579983,1.8982688743,35.83,-18.82,40.4719816663,129.31,49.1593169877,-26.5667579983,55.8787175697,0.47931698770000003,-1.8367579983,1.8982688743,48.68,-24.73,54.6014221427,130.68,35.9693169877,0.5832420017000001,35.9740453076,0.47931698770000003,-1.8367579983,1.8982688743,35.49,2.42,35.5724120633,130.38,48.5993169877,-3.2367579983,48.7069832161,0.47931698770000003,-1.8367579983,1.8982688743,48.12,-1.4,48.1403614444,130.68,34.3593169877,17.8032420017,38.6977788721,0.47931698770000003,-1.8367579983,1.8982688743,33.88,19.64,39.1610010087,129.31
2021-07-15 15:00:00,50.5289170968,-6.0388636739,50.8884990686,0.6989170968,-1.8088636739,1.9391938786,49.83,-4.23,50.0092171504,130.77,35.7389170968,-20.7388636739,41.3203419848,0.6989170968,-1.8088636739,1.9391938786,35.04,-18.93,39.8264547757,129.59,48.3189170968,-27.6688636739,55.6801918676,0.6989170968,-1.8088636739,1.9391938786,47.62,-25.86,54.1885965864,130.99,35.3989170968,0.5511363261000001,35.40320724,0.6989170968,-1.8088636739,1.9391938786,34.7,2.36,34.7801610117,130.66,47.7789170968,-4.2888636739,47.9710253232,0.6989170968,-1.8088636739,1.9391938786,47.08,-2.48,47.145273358,130.99,33.8589170968,17.8711363261,38.2858169634,0.6989170968,-1.8088636739,1.9391938786,33.16,19.68,38.5601867215,129.59
2021-07-15 15:30:00,50.1546002725,-6.7460054895,50.6062497974,-0.6053997275,-2.1260054895,2.2105221491,50.76,-4.62,50.9698145965,131.09,36.0946002725,-20.9460054895,41.7319459743,-0.6053997275,-2.1260054895,2.2105221491,36.7,-18.82,41.2441801955,129.69,47.9146002725,-28.3460054895,55.6714015136,-0.6053997275,-2.1260054895,2.2105221491,48.52,-26.22,55.1514170262,131.31,35.7046002725,0.3339945105,35.7061623947,-0.6053997275,-2.1260054895,2.2105221491,36.31,2.46,36.3932370091,130.77,47.3546002725,-4.9260054895,47.610121792,-0.6053997275,-2.1260054895,2.2105221491,47.96,-2.8,48.0416652501,131.31,34.1546002725,17.5539945105,38.4015552165,-0.6053997275,-2.1260054895,2.2105221491,34.76,19.68,39.9444614434,129.69
2021-07-15 16:00:00,50.9879668992,-6.2967260275,51.3753007502,-0.4320331008,-2.0067260275,2.0527060066,51.42,-4.29,51.5986482381,131.09,36.5479668992,-20.6367260275,41.9717565227,-0.4320331008,-2.0067260275,2.0527060066,36.98,-18.63,41.4076961446,129.69,48.7179668992,-27.8967260275,56.139715192,-0.4320331008,-2.0067260275,2.0527060066,49.15,-25.89,55.5519090581,131.31,36.1579668992,0.6432739725000001,36.1636885796,-0.4320331008,-2.0067260275,2.0527060066,36.59,2.65,36.685836504,130.77,48.2079668992,-4.4867260275,48.4163069946,-0.4320331008,-2.0067260275,2.0527060066,48.64,-2.48,48.7031826475,131.31,34.5679668992,19.7132739725,39.7939380592,-0.4320331008,-2.0067260275,2.0527060066,35.0,21.72,41.1917273248,129.69
2021-07-15 16:30:00,51.8927835158,-6.7675267231,52.3322118677,-1.2872164842,-2.1775267231,2.5295353145,53.18,-4.59,53.3777153876,131.0,37.5727835158,-20.9475267231,43.0175886927,-1.2872164842,-2.1775267231,2.5295353145,38.86,-18.77,43.1556774944,129.69,49.5527835158,-28.4475267231,57.1379045015,-1.2872164842,-2.1775267231,2.5295353145,50.84,-26.27,57.2260299165,131.21,37.1427835158,0.4424732769,37.1454189625,-1.2872164842,-2.1775267231,2.5295353145,38.43,2.62,38.5192068973,130.77,49.0327835158,-4.8975267231,49.276765593,-1.2872164842,-2.1775267231,2.5295353145,50.32,-2.7199999999999998,50.3934598931,131.21,35.5927835158,19.5824732769,40.6241245818,-1.2872164842,-2.1775267231,2.5295353145,36.88,21.76,42.8209294621,129.69
2021-07-15 17:00:00,52.9242501142,-7.318984057,53.4279306896,-3.2357498858,-2.698984057,4.2136198527,56.16,-4.62,56.349711623,131.34,38.9842501142,-22.118984057,44.8221062946,-3.2357498858,-2.698984057,4.2136198527,42.22,-19.42,46.4721938367,130.0,50.4542501142,-29.088984057,58.23916507,-3.2357498858,-2.698984057,4.2136198527,53.69,-26.39,59.8251468866,131.55,38.4742501142,-0.5289840570000001,38.4778864542,-3.2357498858,-2.698984057,4.2136198527,41.71,2.17,41.7664099487,131.07,50.0042501142,-5.338984057,50.288465678,-3.2357498858,-2.698984057,4.2136198527,53.24,-2.64,53.3054143591,131.55,36.9642501142,17.741015943,41.001212582,-3.2357498858,-2.698984057,4.2136198527,40.2,20.44,45.0980443035,130.0
2021-07-15 17:30:00,57.2799168014,-7.8178552728,57.8109654809,-4.5800831986,-3.0678552728,5.5126126366,61.86,-4.75,62.0420994164,131.68,36.3999168014,-23.4378552728,43.2930364255,-4.5800831986,-3.0678552728,5.5126126366,40.98,-20.37,45.7634930922,130.4,54.5899168014,-29.5678552728,62.0831465199,-4.5800831986,-3.0678552728,5.5126126366,59.17,-26.5,64.8331620392,131.89,35.9199168014,-1.7778552728,35.963887337,-4.5800831986,-3.0678552728,5.5126126366,40.5,1.29,40.5205392363,131.46,54.1799168014,-5.7078552728,54.4797484981,-4.5800831986,-3.0678552728,5.5126126366,58.76,-2.64,58.8192757521,131.89,34.4199168014,17.9321447272,38.8109841041,-4.5800831986,-3.0678552728,5.5126126366,39.0,21.0,44.2944691807,130.4
2021-07-15 18:00:00,54.3355167536,-7.8090003149000005,54.8937962506,-6.2844832464,-3.4590003149,7.1735216493,60.62,-4.35,60.7758743253,131.68,39.6355167536,-24.8990003149,46.807418269,-6.2844832464,-3.4590003149,7.1735216493,45.92,-21.44,50.6785950871,130.56,51.6855167536,-29.6690003149,59.5956560646,-6.2844832464,-3.4590003149,7.1735216493,57.97,-26.21,63.619847532,131.89,39.0655167536,-3.0490003149,39.1843208713,-6.2844832464,-3.4590003149,7.1735216493,45.35,0.41000000000000003,45.3518533249,131.64,51.2755167536,-5.7790003149,51.6001498349,-6.2844832464,-3.4590003149,7.1735216493,57.56,-2.32,57.6067357173,131.89,37.5955167536,16.2209996851,40.9456189446,-6.2844832464,-3.4590003149,7.1735216493,43.88,19.68,48.0911301593,130.56
2021-07-15 18:30:00,53.7477000517,-9.0708659369,54.50775972,-7.9322999483,-3.8608659369,8.8219991075,61.68,-5.21,61.8996486258,132.23,39.2177000517,-25.8408659369,46.9657146194,-7.9322999483,-3.8608659369,8.8219991075,47.15,-21.98,52.0215618758,131.08,51.0677000517,-30.9308659369,59.7045095129,-7.9322999483,-3.8608659369,8.8219991075,59.0,-27.07,64.9136726738,132.41,38.6277000517,-3.9208659369000003,38.8261819006,-7.9322999483,-3.8608659369,8.8219991075,46.56,-0.06,46.5600386598,132.17,50.6277000517,-6.9408659369,51.1012684038,-7.9322999483,-3.8608659369,8.8219991075,58.56,-3.08,58.6409413294,132.41,37.1877000517,16.2591340631,40.5867524645,-7.9322999483,-3.8608659369,8.8219991075,45.12,20.12,49.4027205729,131.08
2021-07-15 19:00:00,53.0189500711,-9.5148372345,53.8659557999,-9.4110499289,-4.2348372345,10.3199664325,62.43,-5.28,62.6528794231,132.23,38.8789500711,-26.1048372345,46.8298546407,-9.4110499289,-4.2348372345,10.3199664325,48.29,-21.87,53.0115176165,131.08,50.3089500711,-31.3048372345,59.253550877,-9.4110499289,-4.2348372345,10.3199664325,59.72,-27.07,65.5687677176,132.41,38.2489500711,-4.2348372345,38.482671788,-9.4110499289,-4.2348372345,10.3199664325,47.66,0.0,47.66,132.17,49.9489500711,-7.3548372345,50.4875355306,-9.4110499289,-4.2348372345,10.3199664325,59.36,-3.12,59.4419380572,132.41,36.8289500711,14.8051627655,39.693379899600004,-9.4110499289,-4.2348372345,10.3199664325,46.24,19.04,50.0065915655,131.08
2021-07-15 19:30:00,52.3134667332,-10.6632520593,53.389172555100004,-10.7065332668,-4.5232520593,11.6228079131,63.02,-6.14,63.3184017486,131.86,38.4334667332,-26.9332520593,46.9311349918,-10.7065332668,-4.5232520593,11.6228079131,49.14,-22.41,54.0087742871,130.7,49.5934667332,-32.3032520593,59.1862487088,-10.7065332668,-4.5232520593,11.6228079131,60.3,-27.78,66.3914030579,132.06,37.7834667332,-5.1532520593,38.1332711049,-10.7065332668,-4.5232520593,11.6228079131,48.49,-0.63,48.4940924237,131.81,49.1734667332,-8.4432520593,49.8930690166,-10.7065332668,-4.5232520593,11.6228079131,59.88,-3.92,60.0081727767,132.06,36.3334667332,14.9167479407,39.2763309638,-10.7065332668,-4.5232520593,11.6228079131,47.04,19.44,50.8986758177,130.7
2021-07-15 20:00:00,51.4272833708,-11.5369830937,52.7054784041,-11.4427166292,-4.6769830937,12.3616315555,62.87,-6.86,63.2431537797,131.6,37.8072833708,-27.6469830937,46.8374460241,-11.4427166292,-4.6769830937,12.3616315555,49.25,-22.97,54.3432001266,130.43,48.7172833708,-33.2169830937,58.9639013709,-11.4427166292,-4.6769830937,12.3616315555,60.16,-28.54,66.5864640899,131.81,37.1672833708,-5.7969830937,37.6166448019,-11.4427166292,-4.6769830937,12.3616315555,48.61,-1.12,48.622900983,131.55,48.3572833708,-9.3169830937,49.2466550029,-11.4427166292,-4.6769830937,12.3616315555,59.8,-4.64,59.9797432472,131.81,35.7572833708,13.8030169063,38.32892628,-11.4427166292,-4.6769830937,12.3616315555,47.2,18.48,50.6887600953,130.43
2021-07-15 20:30:00,49.6995667032,-12.5537164954,51.2605377296,-11.7204332968,-4.7237164954,12.6365364794,61.42,-7.83,61.9170840722,131.86,36.4995667032,-28.4037164954,46.2492105908,-11.7204332968,-4.7237164954,12.6365364794,48.22,-23.68,53.7206738603,130.65,47.0695667032,-34.1337164954,58.1433978317,-11.7204332968,-4.7237164954,12.6365364794,58.79,-29.41,65.7359277717,132.06,35.9095667032,-6.6237164954,36.5153474723,-11.7204332968,-4.7237164954,12.6365364794,47.63,-1.9,47.66788122,131.78,46.6795667032,-10.3637164954,47.8161956579,-11.7204332968,-4.7237164954,12.6365364794,58.4,-5.64,58.6717103892,132.06,34.5195667032,11.7962835046,36.479484507,-11.7204332968,-4.7237164954,12.6365364794,46.24,16.52,49.1024235654,130.65
2021-07-15 21:00:00,48.6292666928,-13.2222753356,50.3947829059,-11.7107333072,-4.7022753355999996,12.6195351707,60.34,-8.52,60.9385428116,131.59,35.6392666928,-28.8822753356,45.8731202226,-11.7107333072,-4.7022753355999996,12.6195351707,47.35,-24.18,53.1666709509,130.39,46.0392666928,-34.7222753356,57.6649848876,-11.7107333072,-4.7022753355999996,12.6195351707,57.75,-30.02,65.08658003,131.81,35.0692666928,-7.1322753356,35.7871879006,-11.7107333072,-4.7022753355999996,12.6195351707,46.78,-2.43,46.8430709924,131.53,45.6492666928,-11.0222753356,46.9611126696,-11.7107333072,-4.7022753355999996,12.6195351707,57.36,-6.32,57.7071226106,131.81,33.6892666928,13.2177246644,36.1894312694,-11.7107333072,-4.7022753355999996,12.6195351707,45.4,17.92,48.808671360700004,130.39
2021-07-15 21:30:00,47.3878166996,-14.0205619418,49.4184310629,-11.5221833004,-4.6305619418,12.4178424819,58.91,-9.39,59.6536687891,131.5,34.7978166996,-29.2905619418,45.4843386884,-11.5221833004,-4.6305619418,12.4178424819,46.32,-24.66,52.4753084793,130.28,44.8678166996,-35.6805619418,57.3255918056,-11.5221833004,-4.6305619418,12.4178424819,56.39,-31.05,64.3733997859,131.7,34.2478166996,-7.4205619418,35.0425125843,-11.5221833004,-4.6305619418,12.4178424819,45.77,-2.79,45.8549561116,131.42,44.4778166996,-11.7905619418,46.0140579526,-11.5221833004,-4.6305619418,12.4178424819,56.0,-7.16,56.4558730337,131.7,32.8778166996,13.4494380582,35.5223621823,-11.5221833004,-4.6305619418,12.4178424819,44.4,18.08,47.9400292032,130.28
2021-07-15 22:00:00,46.7189667171,-14.5534682291,48.9332738391,-11.1410332829,-4.5134682291,12.0205664619,57.86,-10.04,58.7246217527,131.94,34.2589667171,-30.4734682291,45.8509440081,-11.1410332829,-4.5134682291,12.0205664619,45.4,-25.96,52.2980076102,130.66,44.2489667171,-36.3634682291,57.2736665247,-11.1410332829,-4.5134682291,12.0205664619,55.39,-31.85,63.8942454373,132.14,33.7589667171,-8.3934682291,34.7867524026,-11.1410332829,-4.5134682291,12.0205664619,44.9,-3.88,45.0673318491,131.81,43.8989667171,-12.3534682291,45.6040289461,-11.1410332829,-4.5134682291,12.0205664619,55.04,-7.84,55.5955681687,132.14,32.4189667171,12.2865317709,34.6691255437,-11.1410332829,-4.5134682291,12.0205664619,43.56,16.8,46.6874030119,130.66
2021-07-15 22:30:00,45.2173167549,-15.2979117144,47.7350168884,-10.4126832451,-4.2979117144,11.264813246,55.63,-11.0,56.7071150739,132.43,33.0073167549,-31.1479117144,45.3836464327,-10.4126832451,-4.2979117144,11.264813246,43.42,-26.85,51.051140046,131.19,42.8373167549,-36.7979117144,56.4723119175,-10.4126832451,-4.2979117144,11.264813246,53.25,-32.5,62.3843930803,132.63,32.5473167549,-9.3279117144,33.8576101475,-10.4126832451,-4.2979117144,11.264813246,42.96,-5.03,43.253468069,132.36,42.4673167549,-13.1379117144,44.4530956917,-10.4126832451,-4.2979117144,11.264813246,52.88,-8.84,53.6138041926,132.63,31.2273167549,11.1820882856,33.1690278745,-10.4126832451,-4.2979117144,11.264813246,41.64,15.48,44.424317665,131.19
2021-07-15 23:00:00,42.7190001281,-16.2159500542,45.6932162154,-9.4809998719,-4.0159500542,10.2964660641,52.2,-12.2,53.6067159972,131.57,31.1990001281,-31.4259500542,44.2828177265,-9.4809998719,-4.0159500542,10.2964660641,40.68,-27.41,49.0527318301,130.38,40.5090001281,-38.0359500542,55.5671898507,-9.4809998719,-4.0159500542,10.2964660641,49.99,-34.02,60.4678468279,131.78,30.8190001281,-9.355950054200001,32.2078339898,-9.4809998719,-4.0159500542,10.2964660641,40.3,-5.34,40.6522520901,131.55,40.1190001281,-14.0959500542,42.523287493,-9.4809998719,-4.0159500542,10.2964660641,49.6,-10.08,50.6138953253,131.78,29.4790001281,10.6240499458,31.3349945876,-9.4809998719,-4.0159500542,10.2964660641,38.96,14.64,41.6198414221,130.38
2021-07-15 23:30:00,40.3691167926,-16.8621228978,43.7492488991,-8.5808832074,-3.7221228978000003,9.3533820346,48.95,-13.14,50.6829567014,132.9,29.3691167926,-31.3921228978,42.9884914972,-8.5808832074,-3.7221228978000003,9.3533820346,37.95,-27.67,46.9662793928,131.53,38.2891167926,-38.7921228978,54.5058277955,-8.5808832074,-3.7221228978000003,9.3533820346,46.87,-35.07,58.5380372066,133.12,29.0691167926,-9.2521228978,30.5059884156,-8.5808832074,-3.7221228978000003,9.3533820346,37.65,-5.53,38.0539538025,132.74,37.9391167926,-14.8021228978,40.7244327803,-8.5808832074,-3.7221228978000003,9.3533820346,46.52,-11.08,47.8213006933,133.12,27.7391167926,11.4378771022,30.0047268449,-8.5808832074,-3.7221228978000003,9.3533820346,36.32,15.16,39.3569307746,131.53
2021-07-16 00:00:00,38.5303001307,-18.0418185672,42.5451671213,-7.9596998693,-3.4518185672,8.6759364584,46.49,-14.59,48.7256421199,132.9,27.8303001307,-31.2018185672,41.8100357243,-7.9596998693,-3.4518185672,8.6759364584,35.79,-27.75,45.2878195545,131.53,36.5603001307,-40.2118185672,54.347455305,-7.9596998693,-3.4518185672,8.6759364584,44.52,-36.76,57.7349807309,133.12,27.5703001307,-8.8818185672,28.9656374064,-7.9596998693,-3.4518185672,8.6759364584,35.53,-5.43,35.9425346908,132.74,36.2003001307,-16.0118185672,39.5833306252,-7.9596998693,-3.4518185672,8.6759364584,44.16,-12.56,45.9114277713,133.12,26.2803001307,11.6681814328,28.7541411437,-7.9596998693,-3.4518185672,8.6759364584,34.24,15.12,37.4298276779,131.53
2021-07-16 00:30:00,37.0006168087,-18.5026912076,41.3690128737,-7.3093831913,-3.2726912076,8.0085947817,44.31,-15.23,46.8543381129,134.3,26.7506168087,-31.3526912076,41.2139144659,-7.3093831913,-3.2726912076,8.0085947817,34.06,-28.08,44.1426098005,132.74,35.1106168087,-40.8526912076,53.867409364,-7.3093831913,-3.2726912076,8.0085947817,42.42,-37.58,56.6719754376,134.53,26.5406168087,-8.9026912076,27.9939681239,-7.3093831913,-3.2726912076,8.0085947817,33.85,-5.63,34.3150025499,133.95,34.8106168087,-16.5126912076,38.5285350555,-7.3093831913,-3.2726912076,8.0085947817,42.12,-13.24,44.1519195506,134.53,25.2106168087,12.0073087924,27.9240159059,-7.3093831913,-3.2726912076,8.0085947817,32.52,15.28,35.9308892181,132.74
2021-07-16 01:00:00,35.6001834524,-18.789944942,40.2546282156,-6.5798165476,-3.059944942,7.2565314612,42.18,-15.73,45.0176109984,134.3,25.7901834524,-31.769944942,40.920202396,-6.5798165476,-3.059944942,7.2565314612,32.37,-28.71,43.267551352,132.74,33.8101834524,-41.299944942,53.3742817966,-6.5798165476,-3.059944942,7.2565314612,40.39,-38.24,55.620587016,134.53,25.6301834524,-9.149944942,27.2144776957,-6.5798165476,-3.059944942,7.2565314612,32.21,-6.09,32.7806680835,133.95,33.4601834524,-16.819944942,37.4498921831,-6.5798165476,-3.059944942,7.2565314612,40.04,-13.76,42.3383891994,134.53,24.3001834524,12.140055058,27.1639439815,-6.5798165476,-3.059944942,7.2565314612,30.88,15.2,34.4182277289,132.74
2021-07-16 01:30:00,35.3758334577,-18.8830113768,40.1000961531,-6.5341665423,-3.0030113768,7.1912036358,41.91,-15.88,44.8176583503,134.85,25.6458334577,-31.7030113768,40.7773185006,-6.5341665423,-3.0030113768,7.1912036358,32.18,-28.7,43.1189331965,133.26,33.5858334577,-41.3030113768,53.2348284288,-6.5341665423,-3.0030113768,7.1912036358,40.12,-38.3,55.4662455914,135.07,25.4858334577,-9.1930113768,27.0931571658,-6.5341665423,-3.0030113768,7.1912036358,32.02,-6.19,32.612827231,134.47,33.2658334577,-16.9630113768,37.341122514,-6.5341665423,-3.0030113768,7.1912036358,39.8,-13.96,42.1772640175,135.07,24.1858334577,10.1569886232,26.2320216136,-6.5341665423,-3.0030113768,7.1912036358,30.72,13.16,33.4201137042,133.26
2021-07-16 02:00:00,34.9253000649,-19.048856048,39.7823516318,-6.7346999351,-2.988856048,7.3681370571,41.66,-16.06,44.6483952679,134.49,25.3553000649,-31.828856048,40.6935783472,-6.7346999351,-2.988856048,7.3681370571,32.09,-28.84,43.1452627759,132.9,33.1653000649,-41.458856048,53.0921262825,-6.7346999351,-2.988856048,7.3681370571,39.9,-38.47,55.4251829045,134.71,25.1953000649,-9.298856048,26.8565051554,-6.7346999351,-2.988856048,7.3681370571,31.93,-6.31,32.5475191067,134.08,32.8253000649,-17.068856048,36.9979211732,-6.7346999351,-2.988856048,7.3681370571,39.56,-14.08,41.9909514062,134.71,23.9053000649,10.411143952,26.0740347775,-6.7346999351,-2.988856048,7.3681370571,30.64,13.4,33.442033431,132.9
2021-07-16 02:30:00,33.8918000205,-19.2684717275,38.9862554158,-6.7381999795,-2.9484717275000003,7.35505435,40.63,-16.32,43.7851493089,134.49,24.6618000205,-31.9984717275,40.3993387712,-6.7381999795,-2.9484717275000003,7.35505435,31.4,-29.05,42.7768921265,132.9,32.1618000205,-41.7384717275,52.6923277405,-6.7381999795,-2.9484717275000003,7.35505435,38.9,-38.79,54.9351808953,134.71,24.5218000205,-9.4484717275,26.279122782800002,-6.7381999795,-2.9484717275000003,7.35505435,31.26,-6.5,31.9286329178,134.08,31.8618000205,-17.3484717275,36.2786958397,-6.7381999795,-2.9484717275000003,7.35505435,38.6,-14.4,41.1985436636,134.71,23.2218000205,11.4915282725,25.9095970294,-6.7381999795,-2.9484717275000003,7.35505435,29.96,14.44,33.2583102397,132.9
2021-07-16 03:00:00,33.2062000121,-19.4652130906,38.4908591734,-5.9537999879,-2.8552130906,6.6030277971,39.16,-16.61,42.5370156452,134.63,24.1162000121,-32.1852130906,40.2178945832,-5.9537999879,-2.8552130906,6.6030277971,30.07,-29.33,42.0054020335,133.04,31.5362000121,-42.0352130906,52.5498910634,-5.9537999879,-2.8552130906,6.6030277971,37.49,-39.18,54.2270458351,134.84,24.0262000121,-9.5352130906,25.8491503865,-5.9537999879,-2.8552130906,6.6030277971,29.98,-6.68,30.7151884253,134.23,31.2062000121,-17.5752130906,35.8150112993,-5.9537999879,-2.8552130906,6.6030277971,37.16,-14.72,39.9692882098,134.84,22.7262000121,11.7847869094,25.6000267478,-5.9537999879,-2.8552130906,6.6030277971,28.68,14.64,32.2004968906,133.04
2021-07-16 03:30:00,32.8375999933,-19.5947967574,38.2395611021,-6.1324000067,-2.8547967574,6.7643325146,38.97,-16.74,42.4133056953,135.02,23.8075999933,-32.3147967574,40.1378612648,-6.1324000067,-2.8547967574,6.7643325146,29.94,-29.46,42.0035141387,133.41,31.1775999933,-42.1947967574,52.4637361874,-6.1324000067,-2.8547967574,6.7643325146,37.31,-39.34,54.2187393804,135.25,23.6975999933,-9.6447967574,25.5851196975,-6.1324000067,-2.8547967574,6.7643325146,29.83,-6.79,30.5930220802,134.6,30.8275999933,-17.6947967574,35.5449961828,-6.1324000067,-2.8547967574,6.7643325146,36.96,-14.84,39.8279700713,135.25,22.3875999933,11.5852032426,25.2075696495,-6.1324000067,-2.8547967574,6.7643325146,28.52,14.44,31.967233224,133.41
2021-07-16 04:00:00,32.5805999946,-19.7101930826,38.0786975534,-6.1094000054,-2.8801930826,6.7542786898,38.69,-16.83,42.1920016117,135.1,23.6305999946,-32.3101930826,40.0294121009,-6.1094000054,-2.8801930826,6.7542786898,29.74,-29.43,41.8400824569,133.48,30.9505999946,-42.3401930826,52.44646404,-6.1094000054,-2.8801930826,6.7542786898,37.06,-39.46,54.1344178873,135.32,23.5505999946,-9.6201930826,25.4397105929,-6.1094000054,-2.8801930826,6.7542786898,29.66,-6.74,30.4161667539,134.68,30.6105999946,-17.8401930826,35.4299494955,-6.1094000054,-2.8801930826,6.7542786898,36.72,-14.96,39.6504728849,135.32,22.2505999946,11.8398069174,25.2045676011,-6.1094000054,-2.8801930826,6.7542786898,28.36,14.72,31.9525898794,133.48
2021-07-16 04:30:00,32.5677500118,-20.3732195015,38.415184676,-6.0722499882,-2.8732195015,6.7177087033,38.64,-17.5,42.4181517749,135.4,23.6877500118,-31.7932195015,39.6474249718,-6.0722499882,-2.8732195015,6.7177087033,29.76,-28.92,41.4972770191,133.62,30.9277500118,-43.0132195015,52.9779460972,-6.0722499882,-2.8732195015,6.7177087033,37.0,-40.14,54.5913875991,135.62,23.5777500118,-9.1032195015,25.2740756688,-6.0722499882,-2.8732195015,6.7177087033,29.65,-6.23,30.2974487375,134.76,30.6077500118,-18.4732195015,35.7504433474,-6.0722499882,-2.8732195015,6.7177087033,36.68,-15.6,39.8595333641,135.62,22.2477500118,12.3267804985,25.4344628024,-6.0722499882,-2.8732195015,6.7177087033,28.32,15.2,32.1412880887,133.62
2021-07-16 05:00:00,32.4050000587,-20.1662379172,38.1675409287,-6.1949999413,-2.8762379172,6.8301368089,38.6,-17.29,42.2954382883,135.4,23.4950000587,-31.6862379172,39.4465803474,-6.1949999413,-2.8762379172,6.8301368089,29.69,-28.81,41.3704266355,133.62,30.7650000587,-42.8062379172,52.7148862584,-6.1949999413,-2.8762379172,6.8301368089,36.96,-39.93,54.4099852968,135.62,23.3950000587,-9.0062379172,25.0686726647,-6.1949999413,-2.8762379172,6.8301368089,29.59,-6.13,30.218289164,134.76,30.4450000587,-18.2762379172,35.5094198908,-6.1949999413,-2.8762379172,6.8301368089,36.64,-15.4,39.74480595,135.62,22.0850000587,12.3237620828,25.2907560082,-6.1949999413,-2.8762379172,6.8301368089,28.28,15.2,32.1060492742,133.62
2021-07-16 05:30:00,32.9433000914,-19.7526510659,38.4113036104,-6.4266999086,-2.9326510659,7.0641994585,39.37,-16.82,42.81249,135.22,23.8533000914,-31.3526510659,39.3950333686,-6.4266999086,-2.9326510659,7.0641994585,30.28,-28.42,41.5280001926,133.48,31.2633000914,-42.3926510659,52.6738150982,-6.4266999086,-2.9326510659,7.0641994585,37.69,-39.46,54.5676433429,135.44,23.7333000914,-8.7026510659,25.2785614465,-6.4266999086,-2.9326510659,7.0641994585,30.16,-5.77,30.7069780343,134.76,30.9733000914,-17.8126510659,35.7300413735,-6.4266999086,-2.9326510659,7.0641994585,37.4,-14.88,40.2513900381,135.44,22.4133000914,12.6673489341,25.7452471343,-6.4266999086,-2.9326510659,7.0641994585,28.84,15.6,32.7888029669,133.48
2021-07-16 06:00:00,33.7874500592,-19.4793604581,39.0004777581,-6.7625499408,-3.0093604581,7.4019140814,40.55,-16.47,43.7671497815,135.09,24.5274500592,-31.1693604581,39.6626378066,-6.7625499408,-3.0093604581,7.4019140814,31.29,-28.16,42.0957206851,133.34,32.0774500592,-41.7493604581,52.6495194752,-6.7625499408,-3.0093604581,7.4019140814,38.84,-38.74,54.8573896572,135.31,24.3874500592,-8.8393604581,25.9399694236,-6.7625499408,-3.0093604581,7.4019140814,31.15,-5.83,31.690872503,134.55,31.7174500592,-17.5693604581,36.2585033498,-6.7625499408,-3.0093604581,7.4019140814,38.48,-14.56,41.1424841253,135.31,23.0774500592,11.9506395419,25.988198989,-6.7625499408,-3.0093604581,7.4019140814,29.84,14.96,33.3800419413,133.34
2021-07-16 06:30:00,36.8498000032,-17.492939432,40.7910614013,-7.8001999968,-3.352939432,8.4903075813,44.65,-14.14,46.835479073,134.1,26.8998000032,-30.562939432,40.7147701324,-7.8001999968,-3.352939432,8.4903075813,34.7,-27.21,44.0961914455,132.41,34.9398000032,-39.842939432,52.9929188368,-7.8001999968,-3.352939432,8.4903075813,42.74,-36.49,56.1981111782,134.32,26.6498000032,-8.152939432,27.8690197458,-7.8001999968,-3.352939432,8.4903075813,34.45,-4.8,34.7827902849,133.58,34.6398000032,-15.512939432,37.9548025167,-7.8001999968,-3.352939432,8.4903075813,42.44,-12.16,44.1476975617,134.32,25.3598000032,12.047060568,28.0758103094,-7.8001999968,-3.352939432,8.4903075813,33.16,15.4,36.5615316966,132.41
2021-07-16 07:00:00,39.7564833175,-16.4151252652,43.0120251005,-8.5235166825,-3.6151252652,9.2584808322,48.28,-12.8,49.9479569152,134.1,28.9764833175,-29.6951252652,41.4902042652,-8.5235166825,-3.6151252652,9.2584808322,37.5,-26.08,45.6773072762,132.51,37.6964833175,-38.8251252652,54.1148335151,-8.5235166825,-3.6151252652,9.2584808322,46.22,-35.21,58.1036358587,134.32,28.6564833175,-7.2451252652,29.5581778233,-8.5235166825,-3.6151252652,9.2584808322,37.18,-3.63,37.3567838551,133.69,37.3564833175,-14.4151252652,40.0412622461,-8.5235166825,-3.6151252652,9.2584808322,45.88,-10.8,47.13400471,134.32,27.3164833175,13.5848747348,30.5080166906,-8.5235166825,-3.6151252652,9.2584808322,35.84,17.2,39.7535608468,132.51
2021-07-16 07:30:00,42.6352999839,-14.6792246137,45.0915561938,-8.8347000161,-3.8292246137,9.6288569164,51.47,-10.85,52.6011729907,134.26,31.5952999839,-28.0092246137,42.222975316,-8.8347000161,-3.8292246137,9.6288569164,40.43,-24.18,47.1089938334,132.71,40.4252999839,-37.0692246137,54.8482660824,-8.8347000161,-3.8292246137,9.6288569164,49.26,-33.24,59.4259640225,134.47,31.1952999839,-5.6392246137,31.7009084307,-8.8347000161,-3.8292246137,9.6288569164,40.03,-1.81,40.0708996655,133.88,40.1252999839,-12.6292246137,42.0658651776,-8.8347000161,-3.8292246137,9.6288569164,48.96,-8.8,49.7445635221,134.47,29.8052999839,14.1307753863,32.9853713053,-8.8347000161,-3.8292246137,9.6288569164,38.64,17.96,42.6099894391,132.71
2021-07-16 08:00:00,45.5103833176,-13.0313783502,47.339326267,-8.6896166824,-3.8713783502,9.5129915599,54.2,-9.16,54.9685873932,133.98,33.7103833176,-26.3913783502,42.812320594,-8.6896166824,-3.8713783502,9.5129915599,42.4,-22.52,48.0094823967,132.43,43.1703833176,-35.1013783502,55.6398127052,-8.6896166824,-3.8713783502,9.5129915599,51.86,-31.23,60.537364495,134.18,33.2303833176,-4.3613783502,33.515369557,-8.6896166824,-3.8713783502,9.5129915599,41.92,-0.49,41.9228636904,133.57,42.8303833176,-10.9513783502,44.2083071707,-8.6896166824,-3.8713783502,9.5129915599,51.52,-7.08,52.0041998304,134.18,31.7903833176,15.5686216498,35.3978876707,-8.6896166824,-3.8713783502,9.5129915599,40.48,19.44,44.9059461542,132.43
2021-07-16 08:30:00,48.0007666582,-10.3655736531,49.1072165464,-7.6392333418,-3.7055736531,8.4905336787,55.64,-6.66,56.0371769453,132.98,35.4007666582,-25.2455736531,43.4804929717,-7.6392333418,-3.7055736531,8.4905336787,43.04,-21.54,48.1291304721,131.45,45.5907666582,-32.2155736531,55.8243781002,-7.6392333418,-3.7055736531,8.4905336787,53.23,-28.51,60.3842115126,133.16,34.8907666582,-3.4955736531,35.0654335943,-7.6392333418,-3.7055736531,8.4905336787,42.53,0.21,42.5305184544,132.57,45.1207666582,-8.3455736531,45.8860783182,-7.6392333418,-3.7055736531,8.4905336787,52.76,-4.64,52.9636403583,133.16,33.4407666582,15.6144263469,36.9065737346,-7.6392333418,-3.7055736531,8.4905336787,41.08,19.32,45.3963522764,131.45
2021-07-16 09:00:00,48.99473333,-8.9347649124,49.802750106,-6.24526667,-3.4147649124,7.1178631053,55.24,-5.52,55.5151150589,132.03,36.29473333,-23.8247649124,43.4157470352,-6.24526667,-3.4147649124,7.1178631053,42.54,-20.41,47.1828326831,130.69,46.58473333,-30.8847649124,55.8928088677,-6.24526667,-3.4147649124,7.1178631053,52.83,-27.47,59.5450233017,132.22,35.80473333,-2.0347649124,35.8625040548,-6.24526667,-3.4147649124,7.1178631053,42.05,1.38,42.072638377,131.82,46.15473333,-6.9747649124,46.6787612769,-6.24526667,-3.4147649124,7.1178631053,52.4,-3.56,52.5207920732,132.22,34.31473333,16.9852350876,38.2883681357,-6.24526667,-3.4147649124,7.1178631053,40.56,20.4,45.4012510841,130.69
2021-07-16 09:30:00,51.1837666743,-6.9722908388,51.6564692029,-4.9662333257,-3.1222908388,5.8661890123,56.15,-3.85,56.2818354356,132.12,37.6137666743,-22.7022908388,43.9339214362,-4.9662333257,-3.1222908388,5.8661890123,42.58,-19.58,46.8661156914,130.77,48.7237666743,-28.7822908388,56.5899788378,-4.9662333257,-3.1222908388,5.8661890123,53.69,-25.66,59.5067365934,132.3,37.1037666743,-1.0722908388,37.1192579272,-4.9662333257,-3.1222908388,5.8661890123,42.07,2.05,42.119916904,131.92,48.2337666743,-5.0422908388,48.4966075566,-4.9662333257,-3.1222908388,5.8661890123,53.2,-1.92,53.234635342,132.3,35.5937666743,17.1577091612,39.5133295196,-4.9662333257,-3.1222908388,5.8661890123,40.56,20.28,45.3474585837,130.77
2021-07-16 10:00:00,51.9386333549,-6.073011293,52.2924765233,-3.5913666451,-2.743011293,4.5190735038,55.53,-3.33,55.6297564259,131.59,37.8586333549,-22.083011293,43.8284782678,-3.5913666451,-2.743011293,4.5190735038,41.45,-19.34,45.739896152,130.35,49.4886333549,-28.013011293,56.8669819231,-3.5913666451,-2.743011293,4.5190735038,53.08,-25.27,58.7882581814,131.78,37.3786333549,-0.39301129300000004,37.3806994231,-3.5913666451,-2.743011293,4.5190735038,40.97,2.35,41.0373415318,131.48,48.9686333549,-4.143011293,49.1435814245,-3.5913666451,-2.743011293,4.5190735038,52.56,-1.4,52.5786420517,131.78,35.8086333549,18.776988707,40.4330746747,-3.5913666451,-2.743011293,4.5190735038,39.4,21.52,44.8939906892,130.35
2021-07-16 10:30:00,51.9777833665,-5.3036516734,52.2476667878,-2.0022166335,-2.3336516734,3.0748661077,53.98,-2.9699999999999998,54.0616435192,132.05,37.7677833665,-21.4536516734,43.4357529063,-2.0022166335,-2.3336516734,3.0748661077,39.77,-19.12,44.1273985184,130.82,49.5977833665,-27.2636516734,56.597233302,-2.0022166335,-2.3336516734,3.0748661077,51.6,-24.93,57.3067613812,132.22,37.3377833665,0.2163483266,37.3384101606,-2.0022166335,-2.3336516734,3.0748661077,39.34,2.55,39.422558263,131.92,49.0777833665,-3.4536516734,49.1991517208,-2.0022166335,-2.3336516734,3.0748661077,51.08,-1.12,51.0922773029,132.22,35.7977833665,20.2663483266,41.1364335893,-2.0022166335,-2.3336516734,3.0748661077,37.8,22.6,44.0408900909,130.82
2021-07-16 11:00:00,51.937483383200004,-4.5814017728,52.139154408,-0.8425166168,-2.0214017728,2.1899541951,52.78,-2.56,52.8420476515,132.05,37.6274833832,-20.8114017728,42.9993249889,-0.8425166168,-2.0214017728,2.1899541951,38.47,-18.79,42.8136076499,130.82,49.5974833832,-26.4614017728,56.2149103151,-0.8425166168,-2.0214017728,2.1899541951,50.44,-24.44,56.0491498597,132.22,37.1974833832,0.7285982272,37.2046183346,-0.8425166168,-2.0214017728,2.1899541951,38.04,2.75,38.1392724105,131.92,49.0374833832,-2.7814017728,49.1163004753,-0.8425166168,-2.0214017728,2.1899541951,49.88,-0.76,49.8857895598,132.22,35.6374833832,20.3785982272,41.052618523,-0.8425166168,-2.0214017728,2.1899541951,36.48,22.4,42.808298261,130.82
2021-07-16 11:30:00,52.4010333825,-4.026878088,52.5555329788,0.011033382500000001,-1.8168780880000002,1.816911589,52.39,-2.21,52.4365921852,131.3,37.9110333825,-20.406878088,43.0544669625,0.011033382500000001,-1.8168780880000002,1.816911589,37.9,-18.59,42.2137193339,130.13,50.0710333825,-25.816878088,56.3348877535,0.011033382500000001,-1.8168780880000002,1.816911589,50.06,-24.0,55.5157959503,131.5,37.5210333825,1.053121912,37.5358097269,0.011033382500000001,-1.8168780880000002,1.816911589,37.51,2.87,37.6196358302,131.26,49.5310333825,-2.216878088,49.5806193628,0.011033382500000001,-1.8168780880000002,1.816911589,49.52,-0.4,49.5216154825,131.5,35.9710333825,19.943121912,41.1295921959,0.011033382500000001,-1.8168780880000002,1.816911589,35.96,21.76,42.0311693865,130.13
2021-07-16 12:00:00,52.649300057,-2.2969821293,52.6993825713,0.529300057,-1.6869821293,1.7680687925,52.12,-0.61,52.1235695247,131.3,38.129300057,-20.8369821293,43.4513906233,0.529300057,-1.6869821293,1.7680687925,37.6,-19.15,42.1957640054,130.13,50.319300057,-23.9669821293,55.7355200085,0.529300057,-1.6869821293,1.7680687925,49.79,-22.28,54.5476168132,131.5,37.739300057,0.5130178707,37.7427868092,0.529300057,-1.6869821293,1.7680687925,37.21,2.2,37.2749795439,131.26,49.689300057,-0.6069821293000001,49.693007229,0.529300057,-1.6869821293,1.7680687925,49.16,1.08,49.1718618724,131.5,36.169300057,18.9530178707,40.8342399589,0.529300057,-1.6869821293,1.7680687925,35.64,20.64,41.1851818012,130.13
2021-07-16 12:30:00,52.91305008,-2.2901526055,52.9625874342,1.03305008,-1.5001526055,1.8214418211,51.88,-0.79,51.8860144933,130.65,38.20305008,-20.7001526055,43.4507693063,1.03305008,-1.5001526055,1.8214418211,37.17,-19.2,41.8359761449,129.72,50.59305008,-24.1901526055,56.0786964852,1.03305008,-1.5001526055,1.8214418211,49.56,-22.69,54.5071527416,130.85,37.82305008,0.8798473945,37.8332822894,1.03305008,-1.5001526055,1.8214418211,36.79,2.38,36.8669025008,130.84,50.03305008,-0.5801526055,50.0364135141,1.03305008,-1.5001526055,1.8214418211,49.0,0.92,49.0086359737,130.85,36.27305008,19.6998473945,41.2773321506,1.03305008,-1.5001526055,1.8214418211,35.24,21.2,41.125388752,129.72
2021-07-16 13:00:00,52.9533834122,-2.4775584843000003,53.0113111595,1.4933834122,-1.3575584843000001,2.0182068908,51.46,-1.12,51.4721866643,131.43,38.1733834122,-20.4275584843,43.2954079178,1.4933834122,-1.3575584843000001,2.0182068908,36.68,-19.07,41.3411090804,130.45,50.6633834122,-24.3375584843,56.2058286279,1.4933834122,-1.3575584843000001,2.0182068908,49.17,-22.98,54.2749417319,131.62,37.8033834122,1.0824415157,37.8188772579,1.4933834122,-1.3575584843000001,2.0182068908,36.31,2.44,36.3918905802,131.57,50.0533834122,-0.7575584843000001,50.0591159118,1.4933834122,-1.3575584843000001,2.0182068908,48.56,0.6000000000000001,48.5637066131,131.62,36.2533834122,20.6424415157,41.7183197237,1.4933834122,-1.3575584843000001,2.0182068908,34.76,22.0,41.1370587184,130.45
2021-07-16 13:30:00,52.715800084,-2.8433390881,52.7924251732,1.825800084,-1.2933390881,2.2374699871,50.89,-1.55,50.9135993621,131.26,38.085800084,-20.4233390881,43.216211628799996,1.825800084,-1.2933390881,2.2374699871,36.26,-19.13,40.9968840279,130.27,50.435800084,-24.8333390881,56.2180101068,1.825800084,-1.2933390881,2.2374699871,48.61,-23.54,54.0098481761,131.47,37.735800084,1.2166609119,37.7554085099,1.825800084,-1.2933390881,2.2374699871,35.91,2.51,35.9976138098,131.38,49.865800084,-1.1733390881,49.8796024707,1.825800084,-1.2933390881,2.2374699871,48.04,0.12,48.0401498749,131.47,36.225800084,19.6666609119,41.2199726243,1.825800084,-1.2933390881,2.2374699871,34.4,20.96,40.2825222646,130.27
2021-07-16 14:00:00,52.0190167376,-3.1468298592,52.1141117214,2.1190167376,-1.2268298592,2.4485390415,49.9,-1.92,49.9369242145,131.8,37.6390167376,-20.3268298592,42.7770451656,2.1190167376,-1.2268298592,2.4485390415,35.52,-19.1,40.3296466635,130.73,49.7790167376,-25.1668298592,55.7792060945,2.1190167376,-1.2268298592,2.4485390415,47.66,-23.94,53.3347841469,132.0,37.2890167376,1.3131701408,37.3121318753,2.1190167376,-1.2268298592,2.4485390415,35.17,2.54,35.2616009279,131.85,49.2390167376,-1.3868298592000001,49.2585430798,2.1190167376,-1.2268298592,2.4485390415,47.12,-0.16,47.1202716461,132.0,35.7190167376,20.4131701408,41.1405599366,2.1190167376,-1.2268298592,2.4485390415,33.6,21.64,39.9656052125,130.73
2021-07-16 14:30:00,51.9147834037,-3.0701525217,52.0054859833,1.9947834037,-1.2401525217,2.348859107,49.92,-1.83,49.9535314067,131.8,37.4847834037,-20.9801525217,42.9566733657,1.9947834037,-1.2401525217,2.348859107,35.49,-19.74,40.6104383133,130.73,49.6847834037,-25.2001525217,55.7101910693,1.9947834037,-1.2401525217,2.348859107,47.69,-23.96,53.3705696054,132.0,37.1547834037,0.7998474783,37.1633917419,1.9947834037,-1.2401525217,2.348859107,35.16,2.04,35.2191311648,131.85,49.1147834037,-1.3601525217,49.1336133789,1.9947834037,-1.2401525217,2.348859107,47.12,-0.12,47.1201528011,132.0,35.6347834037,20.9198474783,41.3216384809,1.9947834037,-1.2401525217,2.348859107,33.64,22.16,40.2829393168,130.73
2021-07-16 15:00:00,51.6849001052,-3.2312734284,51.7858091262,1.6749001051999999,-1.2712734284,2.1027188334,50.01,-1.96,50.0483935806,132.17,37.1649001052,-21.7812734284,43.0772988011,1.6749001051999999,-1.2712734284,2.1027188334,35.49,-20.51,40.990245181,131.12,49.4449001052,-25.5012734284,55.6337405977,1.6749001051999999,-1.2712734284,2.1027188334,47.77,-24.23,53.5636611893,132.37,36.8549001052,0.1787265716,36.8553334669,1.6749001051999999,-1.2712734284,2.1027188334,35.18,1.45,35.2098693551,132.24,48.9149001052,-1.5112734284,48.938240668,1.6749001051999999,-1.2712734284,2.1027188334,47.24,-0.24,47.2406096489,132.37,35.3549001052,19.0887265716,40.1789552325,1.6749001051999999,-1.2712734284,2.1027188334,33.68,20.36,39.3557111484,131.12
