Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-07-16 15:30:00,51.5202000886,-4.3535873544,51.7038174608,0.7502000886,-1.5035873544,1.6803496973,50.77,-2.85,50.8499301868,132.6,37.3102000886,-21.9935873544,43.3101479491,0.7502000886,-1.5035873544,1.6803496973,36.56,-20.49,41.9103054153,131.6,49.2502000886,-26.8335873544,56.0858593504,0.7502000886,-1.5035873544,1.6803496973,48.5,-25.33,54.7161667151,132.8,36.9602000886,0.1764126456,36.9606210988,0.7502000886,-1.5035873544,1.6803496973,36.21,1.6800000000000002,36.248951709,132.73,48.7502000886,-2.5835873544,48.8186125601,0.7502000886,-1.5035873544,1.6803496973,48.0,-1.08,48.0121484627,132.8,35.4702000886,19.0564126456,40.2651456876,0.7502000886,-1.5035873544,1.6803496973,34.72,20.56,40.3508612052,131.6
2021-07-16 16:00:00,52.007466758,-4.1386874781,52.1718825865,0.297466758,-1.6386874781,1.6654678390000002,51.71,-2.5,51.7703979123,133.35,37.637466758,-22.2286874781,43.7114796244,0.297466758,-1.6386874781,1.6654678390000002,37.34,-20.59,42.6406343761,132.23,49.707466758,-26.2686874781,56.2216701399,0.297466758,-1.6386874781,1.6654678390000002,49.41,-24.63,55.208559119,133.55,37.277466758,-0.3586874781,37.2791923813,0.297466758,-1.6386874781,1.6654678390000002,36.98,1.28,37.0021458837,133.36,49.177466758,-2.3586874781000002,49.233998856,0.297466758,-1.6386874781,1.6654678390000002,48.88,-0.72,48.8853024947,133.55,35.777466758,18.8413125219,40.4354075677,0.297466758,-1.6386874781,1.6654678390000002,35.48,20.48,40.9665815025,132.23
2021-07-16 16:30:00,53.0077334863,-4.4684153698,53.1957380368,-1.0222665137,-1.9784153698,2.2269162985,54.03,-2.49,54.0873460247,132.2,38.2277334863,-23.2384153698,44.7368255066,-1.0222665137,-1.9784153698,2.2269162985,39.25,-21.26,44.637989426,131.16,50.6077334863,-26.6184153698,57.1811395954,-1.0222665137,-1.9784153698,2.2269162985,51.63,-24.64,57.2082730031,132.4,37.8077334863,-1.2484153698,37.8283392751,-1.0222665137,-1.9784153698,2.2269162985,38.83,0.73,38.836861356200004,132.31,50.1377334863,-2.6584153698,50.2081616017,-1.0222665137,-1.9784153698,2.2269162985,51.16,-0.68,51.164518956,132.4,36.3377334863,17.7415846302,40.4375407278,-1.0222665137,-1.9784153698,2.2269162985,37.36,19.72,42.2450943898,131.16
2021-07-16 17:00:00,54.0836834959,-5.4448366475,54.3570700701,-2.6263165041,-2.4148366475,3.5677688285,56.71,-3.03,56.7908883537,132.42,39.0936834959,-23.6848366475,45.7087253847,-2.6263165041,-2.4148366475,3.5677688285,41.72,-21.27,46.8291714639,131.45,51.5836834959,-27.6248366475,58.5150237359,-2.6263165041,-2.4148366475,3.5677688285,54.21,-25.21,59.7851837833,132.62,38.6336834959,-1.6448366475,38.6686822643,-2.6263165041,-2.4148366475,3.5677688285,41.26,0.77,41.2671842994,132.6,51.1336834959,-3.4948366475,51.252975241,-2.6263165041,-2.4148366475,3.5677688285,53.76,-1.08,53.77084712,132.62,37.1736834959,16.9851633525,40.8702644812,-2.6263165041,-2.4148366475,3.5677688285,39.8,19.4,44.2764045514,131.45
2021-07-16 17:30:00,54.390266864,-6.2651570683,54.7499161883,-4.419733136,-2.9251570683,5.3000551759,58.81,-3.34,58.9047680583,132.55,39.560266864,-24.3251570683,46.440585491,-4.419733136,-2.9251570683,5.3000551759,43.98,-21.4,48.910125741,131.52,51.810266864,-28.3851570683,59.0763987927,-4.419733136,-2.9251570683,5.3000551759,56.23,-25.46,61.725395908,132.75,39.040266864,-2.2751570683,39.1065055521,-4.419733136,-2.9251570683,5.3000551759,43.46,0.65,43.4648605197,132.63,51.380266864,-4.2851570683,51.5586500417,-4.419733136,-2.9251570683,5.3000551759,55.8,-1.3599999999999999,55.8165710161,132.75,37.620266864,16.8748429317,41.2315995674,-4.419733136,-2.9251570683,5.3000551759,42.04,19.8,46.4693619496,131.52
2021-07-16 18:00:00,55.0517168039,-6.6397608688,55.4506803155,-5.9082831961,-3.2897608688,6.7624209348,60.96,-3.35,61.0519786739,132.55,39.7817168039,-25.0097608688,46.9901386525,-5.9082831961,-3.2897608688,6.7624209348,45.69,-21.72,50.5898655859,131.52,52.3817168039,-28.7797608688,59.7672058155,-5.9082831961,-3.2897608688,6.7624209348,58.29,-25.49,63.6196840608,132.75,39.2317168039,-2.9097608688000003,39.3394752341,-5.9082831961,-3.2897608688,6.7624209348,45.14,0.38,45.14159944,132.63,51.9317168039,-4.5697608687999995,52.1323884413,-5.9082831961,-3.2897608688,6.7624209348,57.84,-1.28,57.8541614752,132.75,37.7717168039,16.1102391312,41.0638818815,-5.9082831961,-3.2897608688,6.7624209348,43.68,19.4,47.7943762382,131.52
2021-07-16 18:30:00,54.0878334706,-7.7824591572,54.6448570322,-7.7021665294,-3.6924591572,8.5415235102,61.79,-4.09,61.9252145737,132.65,39.0978334706,-26.0824591572,46.999311248,-7.7021665294,-3.6924591572,8.5415235102,46.8,-22.39,51.8801705857,131.67,51.3778334706,-30.0024591572,59.4964648329,-7.7021665294,-3.6924591572,8.5415235102,59.08,-26.31,64.6735069406,132.85,38.5278334706,-3.7724591572,38.7120833853,-7.7021665294,-3.6924591572,8.5415235102,46.23,-0.08,46.2300692191,132.77,51.0178334706,-5.6924591572,51.3344272715,-7.7021665294,-3.6924591572,8.5415235102,58.72,-2.0,58.7540500732,132.85,37.1378334706,16.1475408428,40.4964412036,-7.7021665294,-3.6924591572,8.5415235102,44.84,19.84,49.033164287,131.67
2021-07-16 19:00:00,52.9593001329,-8.7017627126,53.6694339906,-9.0606998671,-4.0417627126,9.9212966847,62.02,-4.66,62.1948229357,132.89,39.3893001329,-26.5417627126,47.4971802622,-9.0606998671,-4.0417627126,9.9212966847,48.45,-22.5,53.4195891036,131.92,50.2593001329,-31.0117627126,59.0569782193,-9.0606998671,-4.0417627126,9.9212966847,59.32,-26.97,65.1632051084,133.1,38.7693001329,-4.1417627126,38.9899067858,-9.0606998671,-4.0417627126,9.9212966847,47.83,-0.1,47.8301045368,133.01,49.9393001329,-6.5617627126,50.368546015,-9.0606998671,-4.0417627126,9.9212966847,59.0,-2.52,59.0537924269,133.1,37.4193001329,14.9582372874,40.2982987877,-9.0606998671,-4.0417627126,9.9212966847,46.48,19.0,50.2134483978,131.92
2021-07-16 19:30:00,52.2197833885,-10.5799853772,53.2807832874,-10.1902166115,-4.3099853772,11.0641985043,62.41,-6.27,62.7241659968,133.3,39.0197833885,-26.4099853772,47.1172030506,-10.1902166115,-4.3099853772,11.0641985043,49.21,-22.1,53.9447319022,132.28,49.5097833885,-32.8599853772,59.4221952654,-10.1902166115,-4.3099853772,11.0641985043,59.7,-28.55,66.1754675087,133.51,38.3797833885,-4.0999853772,38.5981560834,-10.1902166115,-4.3099853772,11.0641985043,48.57,0.21,48.5704539818,133.35,49.1697833885,-8.3899853772,49.8804516128,-10.1902166115,-4.3099853772,11.0641985043,59.36,-4.08,59.5000504201,133.51,36.9697833885,15.1700146228,39.9611589853,-10.1902166115,-4.3099853772,11.0641985043,47.16,19.48,51.0248566877,132.28
2021-07-16 20:00:00,51.361233375,-11.5960462601,52.6540082298,-10.758766625,-4.4160462601,11.6298118585,62.12,-7.18,62.5335653869,133.4,38.411233375,-26.9660462601,46.9317642997,-10.758766625,-4.4160462601,11.6298118585,49.17,-22.55,54.0942825075,132.17,48.671233375,-33.9360462601,59.3341739136,-10.758766625,-4.4160462601,11.6298118585,59.43,-29.52,66.3577825127,133.62,37.771233375,-4.5160462600999995,38.0402516355,-10.758766625,-4.4160462601,11.6298118585,48.53,-0.1,48.5301030289,133.26,48.401233375,-9.4160462601,49.308633315,-10.758766625,-4.4160462601,11.6298118585,59.16,-5.0,59.3709154385,133.62,36.401233375,14.5039537399,39.1843650619,-10.758766625,-4.4160462601,11.6298118585,47.16,18.92,50.8136989403,132.17
2021-07-16 20:30:00,49.0713001022,-12.6859822346,50.6845798935,-11.0386998978,-4.4959822346,11.9191757973,60.11,-8.19,60.6653789241,133.78,36.8813001022,-27.9959822346,46.3034050423,-11.0386998978,-4.4959822346,11.9191757973,47.92,-23.5,53.3720563591,132.51,46.4813001022,-34.6159822346,57.9549608339,-11.0386998978,-4.4959822346,11.9191757973,57.52,-30.12,64.9289211369,134.0,36.2813001022,-5.9159822346,36.7604622238,-11.0386998978,-4.4959822346,11.9191757973,47.32,-1.42,47.3413012073,133.59,46.1213001022,-10.4959822346,47.3005281808,-11.0386998978,-4.4959822346,11.9191757973,57.16,-6.0,57.4740428367,134.0,34.8813001022,12.1840177654,36.9480092255,-11.0386998978,-4.4959822346,11.9191757973,45.92,16.68,48.855591287,132.51
2021-07-16 21:00:00,47.8692502287,-12.6217468321,49.505288713,-10.9107497713,-4.4517468320999996,11.7839938233,58.78,-8.17,59.3450697194,132.7,35.9192502287,-28.7017468321,45.9780687742,-10.9107497713,-4.4517468320999996,11.7839938233,46.83,-24.25,52.7362437039,131.47,45.3392502287,-34.3617468321,56.8891664261,-10.9107497713,-4.4517468320999996,11.7839938233,56.25,-29.91,63.7076965523,132.9,35.3492502287,-6.7717468321,35.9920275463,-10.9107497713,-4.4517468320999996,11.7839938233,46.26,-2.32,46.3181389954,132.54,44.9692502287,-10.4917468321,46.1769446556,-10.9107497713,-4.4517468320999996,11.7839938233,55.88,-6.04,56.2054801599,132.9,33.9692502287,13.4282531679,36.5270850773,-10.9107497713,-4.4517468320999996,11.7839938233,44.88,17.88,48.3105454326,131.47
2021-07-16 21:30:00,47.0927835833,-13.2701295184,48.9267473174,-10.6872164167,-4.3901295184,11.5537799843,57.78,-8.88,58.4583851984,132.0,35.2527835833,-29.0201295184,45.6609972256,-10.6872164167,-4.3901295184,11.5537799843,45.94,-24.63,52.1260059855,130.87,44.6027835833,-35.2501295184,56.8505051379,-10.6872164167,-4.3901295184,11.5537799843,55.29,-30.86,63.3192206206,132.22,34.7227835833,-6.8601295184,35.3939694974,-10.6872164167,-4.3901295184,11.5537799843,45.41,-2.47,45.4771261185,131.97,44.2727835833,-11.1101295184,45.6455292896,-10.6872164167,-4.3901295184,11.5537799843,54.96,-6.72,55.3693055763,132.22,33.3927835833,12.6098704816,35.6943529008,-10.6872164167,-4.3901295184,11.5537799843,44.08,17.0,47.2445383087,130.87
2021-07-16 22:00:00,46.8147669247,-13.7704977905,48.7980431125,-10.4452330753,-4.3204977905,11.3035213609,57.26,-9.45,58.0345595314,132.67,34.9247669247,-29.4804977905,45.7038192575,-10.4452330753,-4.3204977905,11.3035213609,45.37,-25.16,51.8793070501,131.47,44.3647669247,-35.4604977905,56.7950653476,-10.4452330753,-4.3204977905,11.3035213609,54.81,-31.14,63.0383668887,132.88,34.4047669247,-7.5604977905,35.2256882684,-10.4452330753,-4.3204977905,11.3035213609,44.85,-3.24,44.9668778102,132.57,43.9947669247,-11.6404977905,45.5086882427,-10.4452330753,-4.3204977905,11.3035213609,54.44,-7.32,54.9299189877,132.88,33.0347669247,12.1995022095,35.2153898165,-10.4452330753,-4.3204977905,11.3035213609,43.48,16.52,46.5125875436,131.47
2021-07-16 22:30:00,45.5734335544,-14.802387296300001,47.9171004508,-10.3265664456,-4.3023872963,11.1869795299,55.9,-10.5,56.8775878532,131.89,34.0834335544,-30.0223872963,45.4205259968,-10.3265664456,-4.3023872963,11.1869795299,44.41,-25.72,51.3202348007,130.72,43.1734335544,-36.7823872963,56.7176284773,-10.3265664456,-4.3023872963,11.1869795299,53.5,-32.48,62.5875418913,132.1,33.5834335544,-7.8423872963,34.4869547483,-10.3265664456,-4.3023872963,11.1869795299,43.91,-3.54,44.0524653113,131.84,42.8334335544,-12.6623872963,44.6658603645,-10.3265664456,-4.3023872963,11.1869795299,53.16,-8.36,53.8133366369,132.1,32.2734335544,12.1376127037,34.4803734832,-10.3265664456,-4.3023872963,11.1869795299,42.6,16.44,45.6621681483,130.72
2021-07-16 23:00:00,43.5626835343,-15.6035321288,46.2728604216,-9.6273164657,-4.0435321288,10.4420004984,53.19,-11.56,54.4316975668,132.88,32.5026835343,-30.5735321288,44.6224753208,-9.6273164657,-4.0435321288,10.4420004984,42.13,-26.53,49.7873256964,131.62,41.2826835343,-37.5835321288,55.8281456531,-9.6273164657,-4.0435321288,10.4420004984,50.91,-33.54,60.9652335352,133.1,32.0926835343,-8.3835321288,33.1696238656,-9.6273164657,-4.0435321288,10.4420004984,41.72,-4.34,41.9451308259,132.76,40.9326835343,-13.4835321288,43.0962900954,-9.6273164657,-4.0435321288,10.4420004984,50.56,-9.44,51.433716568,133.1,30.7326835343,11.9964678712,32.991106053,-9.6273164657,-4.0435321288,10.4420004984,40.36,16.04,43.4305330384,131.62
2021-07-16 23:30:00,41.591366862,-16.5057498069,44.7468610535,-8.618633138,-3.7457498069,9.3974187298,50.21,-12.76,51.8060006177,132.99,30.931366862,-30.5857498069,43.4998568642,-8.618633138,-3.7457498069,9.3974187298,39.55,-26.84,47.7973649901,131.7,39.451366862,-38.6157498069,55.204949782,-8.618633138,-3.7457498069,9.3974187298,48.07,-34.87,59.3855352759,133.21,30.571366862,-8.2957498069,31.67693067,-8.618633138,-3.7457498069,9.3974187298,39.19,-4.55,39.4532457473,132.83,39.141366862,-14.4257498069,41.7150914816,-8.618633138,-3.7457498069,9.3974187298,47.76,-10.68,48.9395545546,133.21,29.261366862,11.3742501931,31.3942854368,-8.618633138,-3.7457498069,9.3974187298,37.88,15.12,40.786134899,131.7
2021-07-17 00:00:00,39.5331169915,-17.6788001515,43.3059731892,-7.5968830085,-3.4488001515,8.343072211700001,47.13,-14.23,49.2313903927,133.35,29.2531169915,-30.7688001515,42.4554344753,-7.5968830085,-3.4488001515,8.343072211700001,36.85,-27.32,45.8727032123,131.97,37.5231169915,-40.1188001515,54.9317980259,-7.5968830085,-3.4488001515,8.343072211700001,45.12,-36.67,58.1420957655,133.59,28.9731169915,-8.2188001515,30.1162777271,-7.5968830085,-3.4488001515,8.343072211700001,36.57,-4.77,36.8797749451,133.13,37.2031169915,-15.6488001515,40.36033771,-7.5968830085,-3.4488001515,8.343072211700001,44.8,-12.2,46.4314548555,133.59,27.6431169915,11.5111998485,29.9441085852,-7.5968830085,-3.4488001515,8.343072211700001,35.24,14.96,38.283928743,131.97
2021-07-17 00:30:00,38.1598003459,-17.775781652,42.0968974602,-6.8901996541,-3.185781652,7.5910510476,45.05,-14.59,47.3536756757,134.4,28.1298003459,-31.155781652,41.9758072923,-6.8901996541,-3.185781652,7.5910510476,35.02,-27.97,44.8187605808,132.9,36.2398003459,-40.105781652,54.0536478975,-6.8901996541,-3.185781652,7.5910510476,43.13,-36.92,56.7739667453,134.63,27.8998003459,-8.685781652,29.2205691636,-6.8901996541,-3.185781652,7.5910510476,34.79,-5.5,35.2220683663,134.07,35.8698003459,-15.785781652,39.1897113949,-6.8901996541,-3.185781652,7.5910510476,42.76,-12.6,44.5777702448,134.63,26.5898003459,11.574218348,28.9996553911,-6.8901996541,-3.185781652,7.5910510476,33.48,14.76,36.5891787281,132.9
2021-07-17 01:00:00,36.9185169489,-17.8861979432,41.0230785116,-6.5414830511,-3.0561979432,7.2202040398,43.46,-14.83,45.9205890642,134.05,27.2185169489,-31.5561979432,41.67302837,-6.5414830511,-3.0561979432,7.2202040398,33.76,-28.5,44.1813037381,132.6,35.0685169489,-40.2461979432,53.3812451136,-6.5414830511,-3.0561979432,7.2202040398,41.61,-37.19,55.8075998409,134.3,27.0185169489,-9.0861979432,28.505424943,-6.5414830511,-3.0561979432,7.2202040398,33.56,-6.03,34.0974265891,133.77,34.7385169489,-15.9361979432,38.219457933,-6.5414830511,-3.0561979432,7.2202040398,41.28,-12.88,43.2427196185,134.3,25.7385169489,10.9438020568,27.968519056,-6.5414830511,-3.0561979432,7.2202040398,32.28,14.0,35.1852014347,132.6
2021-07-17 01:30:00,36.55775031,-18.1373348144,40.8097049965,-6.23224969,-2.9373348143999998,6.8897657442,42.79,-15.2,45.4095155226,134.05,26.83775031,-31.7073348144,41.540581637,-6.23224969,-2.9373348143999998,6.8897657442,33.07,-28.77,43.8330674263,132.67,34.73775031,-40.4673348144,53.3321336868,-6.23224969,-2.9373348143999998,6.8897657442,40.97,-37.53,55.5611536957,134.3,26.66775031,-9.2573348144,28.2288355138,-6.23224969,-2.9373348143999998,6.8897657442,32.9,-6.32,33.5015283233,133.84,34.36775031,-16.1773348144,37.9848446498,-6.23224969,-2.9373348143999998,6.8897657442,40.6,-13.24,42.7043042327,134.3,25.36775031,11.1826651856,27.72318085,-6.23224969,-2.9373348143999998,6.8897657442,31.6,14.12,34.6111889423,132.67
2021-07-17 02:00:00,35.5384836193,-18.7279993301,40.171156031,-6.0715163807,-2.8879993301,6.7233809421,41.61,-15.84,44.5230019204,134.05,26.0184836193,-31.9379993301,41.1946269683,-6.0715163807,-2.8879993301,6.7233809421,32.09,-29.05,43.2859168784,132.67,33.7684836193,-41.3079993301,53.3541122558,-6.0715163807,-2.8879993301,6.7233809421,39.84,-38.42,55.3472853896,134.3,25.8784836193,-9.2379993301,27.4779283436,-6.0715163807,-2.8879993301,6.7233809421,31.95,-6.35,32.5749136607,133.84,33.4484836193,-16.8079993301,37.4340740224,-6.0715163807,-2.8879993301,6.7233809421,39.52,-13.92,41.8998424818,134.3,24.5684836193,11.592000669899999,27.1658768841,-6.0715163807,-2.8879993301,6.7233809421,30.64,14.48,33.889231328,132.67
2021-07-17 02:30:00,34.8406501851,-19.0140921838,39.6913921007,-5.9593498149,-2.8240921838,6.5946453187,40.8,-16.19,43.8948299917,134.9,25.4206501851,-32.1340921838,40.9732758797,-5.9593498149,-2.8240921838,6.5946453187,31.38,-29.31,42.9392652476,133.4,33.1206501851,-41.4840921838,53.0839653097,-5.9593498149,-2.8240921838,6.5946453187,39.08,-38.66,54.9712834123,135.15,25.2906501851,-9.5440921838,27.0315867532,-5.9593498149,-2.8240921838,6.5946453187,31.25,-6.72,31.9643692257,134.57,32.8006501851,-17.0640921838,36.973854203,-5.9593498149,-2.8240921838,6.5946453187,38.76,-14.24,41.2930405759,135.15,24.0006501851,11.0159078162,26.4079805044,-5.9593498149,-2.8240921838,6.5946453187,29.96,13.84,33.0022302277,133.4
2021-07-17 03:00:00,33.8074835993,-19.8948047186,39.2268938626,-5.5025164007,-2.7148047186,6.1357844975999996,39.31,-17.18,42.9002156172,134.57,24.6974835993,-31.5848047186,40.094458286,-5.5025164007,-2.7148047186,6.1357844975999996,30.2,-28.87,41.7793836719,133.06,32.1374835993,-42.5948047186,53.358553589,-5.5025164007,-2.7148047186,6.1357844975999996,37.64,-39.88,54.8377971841,134.8,24.5874835993,-8.834804718600001,26.1265788836,-5.5025164007,-2.7148047186,6.1357844975999996,30.09,-6.12,30.7060661759,134.25,31.8174835993,-17.9948047186,36.5535943438,-5.5025164007,-2.7148047186,6.1357844975999996,37.32,-15.28,40.3269240087,134.8,23.2974835993,12.2051952814,26.3009416925,-5.5025164007,-2.7148047186,6.1357844975999996,28.8,14.92,32.4352647592,133.06
2021-07-17 03:30:00,33.1777835851,-20.3333955715,38.9128808891,-5.3922164149,-2.6533955715,6.0097009846,38.57,-17.68,42.4290855428,134.81,24.2177835851,-31.4933955715,39.7282645782,-5.3922164149,-2.6533955715,6.0097009846,29.61,-28.84,41.3339775487,133.11,31.5377835851,-42.8533955715,53.2075681221,-5.3922164149,-2.6533955715,6.0097009846,36.93,-40.2,54.5881388215,135.04,24.1277835851,-8.9233955715,25.7250253499,-5.3922164149,-2.6533955715,6.0097009846,29.52,-6.27,30.1785238208,134.29,31.2077835851,-18.4533955715,36.2553935906,-5.3922164149,-2.6533955715,6.0097009846,36.6,-15.8,39.8647714154,135.04,22.8077835851,10.6666044285,25.178789528,-5.3922164149,-2.6533955715,6.0097009846,28.2,13.32,31.1875359719,133.11
2021-07-17 04:00:00,32.887366865,-20.3722586584,38.6860158475,-5.342633135,-2.6422586584000003,5.9603070083,38.23,-17.73,42.1412600666,134.81,23.987366865,-31.5822586584,39.6589565052,-5.342633135,-2.6422586584000003,5.9603070083,29.33,-28.94,41.2040349966,133.11,31.267366865,-43.0822586584,53.2327835246,-5.342633135,-2.6422586584000003,5.9603070083,36.61,-40.44,54.5498460126,135.04,23.897366865,-8.8422586584,25.4807708137,-5.342633135,-2.6422586584000003,5.9603070083,29.24,-6.2,29.8900920039,134.29,30.937366865,-18.4422586584,36.0171844119,-5.342633135,-2.6422586584000003,5.9603070083,36.28,-15.8,39.571181433,135.04,22.577366865,11.5977413416,25.381983744,-5.342633135,-2.6422586584000003,5.9603070083,27.92,14.24,31.3417293716,133.11
2021-07-17 04:30:00,32.6500001691,-20.4587358326,38.5302787806,-5.3699998309,-2.6187358326,5.9745021169,38.02,-17.84,41.9974523037,134.69,23.7800001691,-31.6087358326,39.5550324102,-5.3699998309,-2.6187358326,5.9745021169,29.15,-28.99,41.1113439333,133.0,31.0400001691,-42.9387358326,52.9831732288,-5.3699998309,-2.6187358326,5.9745021169,36.41,-40.32,54.326701538,134.93,23.6900001691,-9.0587358326,25.3629020992,-5.3699998309,-2.6187358326,5.9745021169,29.06,-6.44,29.7650331765,134.19,30.7100001691,-18.5787358326,35.8925275722,-5.3699998309,-2.6187358326,5.9745021169,36.08,-15.96,39.4523510073,134.93,22.3900001691,12.1012641674,25.4509862681,-5.3699998309,-2.6187358326,5.9745021169,27.76,14.72,31.4212666836,133.0
2021-07-17 05:00:00,32.4777501829,-20.4847085966,38.3982752637,-5.2622498171,-2.5747085966,5.8583613319,37.74,-17.91,41.774103222,134.69,23.5177501829,-31.7047085966,39.4749682819,-5.2622498171,-2.5747085966,5.8583613319,28.78,-29.13,40.9493015813,133.0,30.8777501829,-43.1847085966,53.0881767716,-5.2622498171,-2.5747085966,5.8583613319,36.14,-40.61,54.3624107265,134.93,23.4577501829,-8.9647085966,25.1123882549,-5.2622498171,-2.5747085966,5.8583613319,28.72,-6.39,29.4222789736,134.19,30.5777501829,-18.5747085966,35.7773476615,-5.2622498171,-2.5747085966,5.8583613319,35.84,-16.0,39.2492751525,134.93,22.1377501829,12.5452914034,25.4453201897,-5.2622498171,-2.5747085966,5.8583613319,27.4,15.12,31.2949580604,133.0
2021-07-17 05:30:00,32.5518668245,-20.6533635169,38.5510759684,-5.3881331755,-2.5633635169,5.9668091671,37.94,-18.09,42.0320318329,135.42,23.6018668245,-31.9733635169,39.7409623963,-5.3881331755,-2.5633635169,5.9668091671,28.99,-29.41,41.2961039325,133.67,30.9418668245,-43.4833635169,53.3685490277,-5.3881331755,-2.5633635169,5.9668091671,36.33,-40.92,54.72033717,135.65,23.5118668245,-9.1133635169,25.2162898969,-5.3881331755,-2.5633635169,5.9668091671,28.9,-6.55,29.6329630648,134.88,30.6518668245,-18.7633635169,35.9388473701,-5.3881331755,-2.5633635169,5.9668091671,36.04,-16.2,39.5135622287,135.65,22.2118668245,11.3566364831,24.9467476846,-5.3881331755,-2.5633635169,5.9668091671,27.6,13.92,30.9115900594,133.67
2021-07-17 06:00:00,32.5922834684,-20.909480422,38.7229042454,-5.6177165316,-2.599480422,6.1899949511,38.21,-18.31,42.3705109717,135.83,23.6222834684,-32.269480422,39.9916446644,-5.6177165316,-2.599480422,6.1899949511,29.24,-29.67,41.656770158,134.11,30.9722834684,-43.709480422,53.5705238168,-5.6177165316,-2.599480422,6.1899949511,36.59,-41.11,55.035081539,136.06,23.5522834684,-9.409480422,25.362341737,-5.6177165316,-2.599480422,6.1899949511,29.17,-6.8100000000000005,29.9543819833,135.31,30.7022834684,-18.999480422,36.1055462011,-5.6177165316,-2.599480422,6.1899949511,36.32,-16.4,39.8510024968,136.06,22.2622834684,11.960519578,25.2717884963,-5.6177165316,-2.599480422,6.1899949511,27.88,14.56,31.4529489873,134.11
2021-07-17 06:30:00,33.9174167674,-20.1943963886,39.4741029749,-5.7925832326,-2.7043963886,6.3927912788,39.71,-17.49,43.3910612915,135.83,24.7174167674,-31.5543963886,40.0827970968,-5.7925832326,-2.7043963886,6.3927912788,30.51,-28.85,41.9902679201,134.11,32.2374167674,-42.8443963886,53.6180318712,-5.7925832326,-2.7043963886,6.3927912788,38.03,-40.14,55.294669725,136.06,24.5874167674,-8.8543963886,26.1331475085,-5.7925832326,-2.7043963886,6.3927912788,30.38,-6.15,30.9962400946,135.31,31.9274167674,-18.2643963886,36.7824430521,-5.7925832326,-2.7043963886,6.3927912788,37.72,-15.56,40.8033331972,136.06,23.2874167674,11.8956036114,26.149745027,-5.7925832326,-2.7043963886,6.3927912788,29.08,14.6,32.5393054628,134.11
2021-07-17 07:00:00,34.9562668026,-19.7892883037,40.1690990731,-5.5437331974,-2.7092883037,6.1703501421,40.5,-17.08,43.9542534916,135.15,25.5862668026,-31.1392883037,40.3027582798,-5.5437331974,-2.7092883037,6.1703501421,31.13,-28.43,42.1585317581,133.45,33.2262668026,-42.4192883037,53.8830291078,-5.5437331974,-2.7092883037,6.1703501421,38.77,-39.71,55.4977206739,135.39,25.4462668026,-8.4792883037,26.8218348427,-5.5437331974,-2.7092883037,6.1703501421,30.99,-5.77,31.5225792092,134.63,32.9362668026,-17.8692883037,37.4714442659,-5.5437331974,-2.7092883037,6.1703501421,38.48,-15.16,41.3586266697,135.39,24.1362668026,12.4107116963,27.1401020627,-5.5437331974,-2.7092883037,6.1703501421,29.68,15.12,33.3094100818,133.45
2021-07-17 07:30:00,36.9641334484,-17.8800809542,41.0614716799,-5.4058665516,-2.7600809542,6.069714989,42.37,-15.12,44.9870125703,135.15,27.1741334484,-30.9600809542,41.1941760612,-5.4058665516,-2.7600809542,6.069714989,32.58,-28.2,43.0894000887,133.45,35.1641334484,-40.0700809542,53.3116091377,-5.4058665516,-2.7600809542,6.069714989,40.57,-37.31,55.1177013309,135.39,26.9941334484,-8.6600809542,28.3492547127,-5.4058665516,-2.7600809542,6.069714989,32.4,-5.9,32.9328103872,134.63,34.7941334484,-15.9200809542,38.2633074892,-5.4058665516,-2.7600809542,6.069714989,40.2,-13.16,42.2992387638,135.39,25.6741334484,11.8399190458,28.2726866664,-5.4058665516,-2.7600809542,6.069714989,31.08,14.6,34.3384099807,133.45
2021-07-17 08:00:00,38.8725834538,-16.8559095771,42.3697938636,-4.7074165462,-2.6359095771,5.3951635599,43.58,-14.22,45.8413001561,133.66,28.5025834538,-29.7459095771,41.1972863197,-4.7074165462,-2.6359095771,5.3951635599,33.21,-27.11,42.8702250985,132.18,37.0125834538,-38.8859095771,53.6846840129,-4.7074165462,-2.6359095771,5.3951635599,41.72,-36.25,55.268624915,133.89,28.2925834538,-7.6659095771,29.3127352551,-4.7074165462,-2.6359095771,5.3951635599,33.0,-5.03,33.3811458761,133.34,36.6525834538,-14.9159095771,39.5714067522,-4.7074165462,-2.6359095771,5.3951635599,41.36,-12.28,43.1445013878,133.89,26.9325834538,12.5240904229,29.7021361591,-4.7074165462,-2.6359095771,5.3951635599,31.64,15.16,35.0844010922,132.18
2021-07-17 08:30:00,41.2061333647,-14.9898807069,43.8479412342,-3.8738666353,-2.4898807069,4.6050351402,45.08,-12.5,46.7809405634,131.96,30.1961333647,-28.8098807069,41.7350655508,-3.8738666353,-2.4898807069,4.6050351402,34.07,-26.32,43.0523785638,130.6,39.2661333647,-36.6898807069,53.7398974293,-3.8738666353,-2.4898807069,4.6050351402,43.14,-34.2,55.0517901616,132.19,29.9661333647,-7.0498807069,30.7842486804,-3.8738666353,-2.4898807069,4.6050351402,33.84,-4.5600000000000005,34.1458518711,131.72,38.8461333647,-13.0498807069,40.9795249345,-3.8738666353,-2.4898807069,4.6050351402,42.72,-10.56,44.0058177972,132.19,28.6061333647,11.7901192931,30.9405523387,-3.8738666353,-2.4898807069,4.6050351402,32.48,14.28,35.4805411458,130.6
2021-07-17 09:00:00,43.1116000105,-12.598599610800001,44.9147500006,-2.7483999895,-2.2685996108,3.5637405484,45.86,-10.33,47.0090257291,131.96,31.5516000105,-28.2285996108,42.3362409669,-2.7483999895,-2.2685996108,3.5637405484,34.3,-25.96,43.0164108219,130.6,41.1216000105,-34.2085996108,53.490319449,-2.7483999895,-2.2685996108,3.5637405484,43.87,-31.94,54.265463234,132.19,31.3016000105,-6.5685996108,31.9833810605,-2.7483999895,-2.2685996108,3.5637405484,34.05,-4.3,34.320438517,131.72,40.6516000105,-10.7485996108,42.0486025571,-2.7483999895,-2.2685996108,3.5637405484,43.4,-8.48,44.2207010347,132.19,29.9316000105,13.651400389199999,32.8977417428,-2.7483999895,-2.2685996108,3.5637405484,32.68,15.92,36.3514621439,130.6
2021-07-17 09:30:00,45.1209666775,-10.8964938514,46.4180483451,-1.7690333225,-2.0364938514,2.6975518721,46.89,-8.86,47.7197202423,131.5,32.9809666775,-26.1064938514,42.0629668972,-1.7690333225,-2.0364938514,2.6975518721,34.75,-24.07,42.2720640613,130.32,43.0709666775,-32.6364938514,54.0393273593,-1.7690333225,-2.0364938514,2.6975518721,44.84,-30.6,54.2861455622,131.71,32.7009666775,-4.4264938514,32.9991980124,-1.7690333225,-2.0364938514,2.6975518721,34.47,-2.39,34.5527567641,131.43,42.5909666775,-9.0364938514,43.539047574,-1.7690333225,-2.0364938514,2.6975518721,44.36,-7.0,44.9089033489,131.71,31.2709666775,16.403506148600002,35.3121561352,-1.7690333225,-2.0364938514,2.6975518721,33.04,18.44,37.8374840601,130.32
2021-07-17 10:00:00,45.9319666768,-9.8030349671,46.966424788,-0.3080333232,-1.6730349671,1.7011556453,46.24,-8.13,46.9492758198,131.76,33.3719666768,-25.2930349671,41.873927183,-0.3080333232,-1.6730349671,1.7011556453,33.68,-23.62,41.1369274497,130.52,43.9019666768,-31.6130349671,54.0995994248,-0.3080333232,-1.6730349671,1.7011556453,44.21,-29.94,53.3940792598,131.96,33.1119666768,-3.6230349671,33.3095890035,-0.3080333232,-1.6730349671,1.7011556453,33.42,-1.9500000000000002,33.4768412488,131.62,43.4119666768,-7.9930349671,44.141674852,-0.3080333232,-1.6730349671,1.7011556453,43.72,-6.32,44.1744360462,131.96,31.6519666768,16.6869650329,35.781305126,-0.3080333232,-1.6730349671,1.7011556453,31.96,18.36,36.8582582334,130.52
2021-07-17 10:30:00,46.751616693,-8.7885993173,47.5705070539,0.781616693,-1.3585993173,1.5673917059,45.97,-7.43,46.5665738486,130.94,33.691616693,-24.6485993173,41.745400749,0.781616693,-1.3585993173,1.5673917059,32.91,-23.29,40.3173932689,129.81,44.731616693,-30.3185993173,54.0382734414,0.781616693,-1.3585993173,1.5673917059,43.95,-28.96,52.633488389,131.15,33.451616693,-3.2485993173,33.6089877399,0.781616693,-1.3585993173,1.5673917059,32.67,-1.8900000000000001,32.7246237564,130.91,44.221616693,-6.9985993173,44.7719976698,0.781616693,-1.3585993173,1.5673917059,43.44,-5.64,43.8046024979,131.15,31.981616693,16.0414006827,35.7791886739,0.781616693,-1.3585993173,1.5673917059,31.2,17.4,35.7239415519,129.81
2021-07-17 11:00:00,46.6560667373,-7.9039154849,47.320824627,1.9260667373,-1.0939154849,2.2150359285,44.73,-6.8100000000000005,45.2454307085,130.94,33.6460667373,-24.1939154849,41.4415655276,1.9260667373,-1.0939154849,2.2150359285,31.72,-23.1,39.2398827725,129.81,44.6760667373,-29.7839154849,53.6938782425,1.9260667373,-1.0939154849,2.2150359285,42.75,-28.69,51.4847414289,131.15,33.4460667373,-2.5139154849,33.5404107199,1.9260667373,-1.0939154849,2.2150359285,31.52,-1.42,31.5519698276,130.91,44.1260667373,-6.2139154849,44.5614464684,1.9260667373,-1.0939154849,2.2150359285,42.2,-5.12,42.509462476,131.15,32.0060667373,14.7860845151,35.2564405928,1.9260667373,-1.0939154849,2.2150359285,30.08,15.88,34.0144204713,129.81
2021-07-17 11:30:00,46.6222334196,-7.5676463935000005,47.2324244664,2.7822334196,-0.8576463935,2.9114223564,43.84,-6.71,44.3505321276,131.33,33.5822334196,-23.7976463935,41.1593777324,2.7822334196,-0.8576463935,2.9114223564,30.8,-22.94,38.4042133105,130.22,44.6922334196,-29.2676463935,53.4227559515,2.7822334196,-0.8576463935,2.9114223564,41.91,-28.41,50.6317706584,131.54,33.3822334196,-2.2976463935,33.4612116791,2.7822334196,-0.8576463935,2.9114223564,30.6,-1.44,30.6338636153,131.31,44.1422334196,-5.8576463935,44.5291903423,2.7822334196,-0.8576463935,2.9114223564,41.36,-5.0,41.6611281652,131.54,31.9022334196,16.5823536065,35.9545122104,2.7822334196,-0.8576463935,2.9114223564,29.12,17.44,33.9430110627,130.22
2021-07-17 12:00:00,46.7336001203,-7.1487832647,47.2772089105,3.3836001203,-0.7387832647,3.4633149562,43.35,-6.41,43.8213486785,131.33,33.7036001203,-23.5087832647,41.0925242794,3.3836001203,-0.7387832647,3.4633149562,30.32,-22.77,37.9180075953,130.22,44.8036001203,-28.9587832647,53.3476682893,3.3836001203,-0.7387832647,3.4633149562,41.42,-28.22,50.1197047078,131.54,33.5236001203,-1.9387832647,33.5796165191,3.3836001203,-0.7387832647,3.4633149562,30.14,-1.2,30.1638790609,131.31,44.2636001203,-5.4987832647,44.6038441505,3.3836001203,-0.7387832647,3.4633149562,40.88,-4.76,41.1561902999,131.54,32.0636001203,14.8612167353,35.3402067839,3.3836001203,-0.7387832647,3.4633149562,28.68,15.6,32.6481607445,130.22
2021-07-17 12:30:00,46.7366001042,-7.0333789363,47.26286289,3.5266001042,-0.7233789363,3.6000257471,43.21,-6.31,43.668297425,131.59,33.7066001042,-23.4333789363,41.0518956804,3.5266001042,-0.7233789363,3.6000257471,30.18,-22.71,37.7700476568,130.47,44.8066001042,-28.8733789363,53.3038781337,3.5266001042,-0.7233789363,3.6000257471,41.28,-28.15,49.9645964659,131.81,33.5366001042,-1.8433789363000002,33.587223649,3.5266001042,-0.7233789363,3.6000257471,30.01,-1.12,30.0308924276,131.57,44.2466001042,-5.3633789363,44.5704773857,3.5266001042,-0.7233789363,3.6000257471,40.72,-4.64,40.9835088786,131.81,32.0466001042,14.5966210637,35.2142858044,3.5266001042,-0.7233789363,3.6000257471,28.52,15.32,32.3742613815,130.47
2021-07-17 13:00:00,46.6696334404,-6.8863492909,47.1749561952,3.3896334404,-0.6563492909,3.4525945682,43.28,-6.23,43.7260940401,131.59,33.4996334404,-24.1463492909,41.2949346134,3.3896334404,-0.6563492909,3.4525945682,30.11,-23.49,38.1889015291,130.47,44.7396334404,-28.9563492909,53.292635182,3.3896334404,-0.6563492909,3.4525945682,41.35,-28.3,50.1070104876,131.81,33.3296334404,-2.2863492909,33.4079610026,3.3896334404,-0.6563492909,3.4525945682,29.94,-1.63,29.9843375781,131.57,44.2296334404,-5.2163492909,44.5361737714,3.3896334404,-0.6563492909,3.4525945682,40.84,-4.5600000000000005,41.0937854182,131.81,31.8696334404,15.7836507091,35.5639869156,3.3896334404,-0.6563492909,3.4525945682,28.48,16.44,32.8844035981,130.47
2021-07-17 13:30:00,46.4330834592,-7.1972300184,46.9875660092,3.1930834592,-0.7272300184,3.2748504511,43.24,-6.47,43.7213734917,132.16,33.1330834592,-24.5272300184,41.2236125526,3.1930834592,-0.7272300184,3.2748504511,29.94,-23.8,38.2471384551,131.13,44.5130834592,-29.2072300184,53.2398054504,3.1930834592,-0.7272300184,3.2748504511,41.32,-28.48,50.1841887451,132.38,32.9730834592,-2.7172300184,33.0848541145,3.1930834592,-0.7272300184,3.2748504511,29.78,-1.99,29.8464151951,132.24,43.9530834592,-5.5272300184,44.29925301,3.1930834592,-0.7272300184,3.2748504511,40.76,-4.8,41.0416568866,132.38,31.5530834592,17.5527699816,36.1067418886,3.1930834592,-0.7272300184,3.2748504511,28.36,18.28,33.7408950682,131.13
2021-07-17 14:00:00,46.2435667742,-7.2214573339,46.804026686,3.4335667742,-0.5214573339,3.4729380277,42.81,-6.7,43.3311216102,132.16,32.6035667742,-24.4114573339,40.7297411674,3.4335667742,-0.5214573339,3.4729380277,29.17,-23.89,37.7043896649,131.13,44.3235667742,-29.5214573339,53.2549999034,3.4335667742,-0.5214573339,3.4729380277,40.89,-29.0,50.1297526425,132.38,32.4735667742,-2.3314573339,32.5571533206,3.4335667742,-0.5214573339,3.4729380277,29.04,-1.81,29.096352005,132.24,43.8335667742,-5.5614573339,44.1849678491,3.4335667742,-0.5214573339,3.4729380277,40.4,-5.04,40.7131624908,132.38,30.9935667742,14.8785426661,34.379822763600004,3.4335667742,-0.5214573339,3.4729380277,27.56,15.4,31.5707712924,131.13
2021-07-17 14:30:00,46.2155667666,-7.6955486373,46.8518951633,3.0355667666,-0.6155486373,3.0973481754,43.18,-7.08,43.75658579,133.04,32.4755667666,-24.5055486373,40.683956922,3.0355667666,-0.6155486373,3.0973481754,29.44,-23.89,37.9136611263,131.95,44.3055667666,-29.8755486373,53.4371748214,3.0355667666,-0.6155486373,3.0973481754,41.27,-29.26,50.5901225537,133.26,32.3355667666,-2.5255486373,32.4340449842,3.0355667666,-0.6155486373,3.0973481754,29.3,-1.9100000000000001,29.36218827,133.07,43.7955667666,-5.9755486373,44.2013444358,3.0355667666,-0.6155486373,3.0973481754,40.76,-5.36,41.1109133929,133.26,30.8755667666,16.6244513627,35.0666936889,3.0355667666,-0.6155486373,3.0973481754,27.84,17.24,32.7457356002,131.95
2021-07-17 15:00:00,45.7449501138,-7.8360450442000005,46.4112493136,2.9549501138,-0.6460450442,3.0247486465,42.79,-7.19,43.3898628714,132.66,32.1049501138,-24.7560450442,40.5412085173,2.9549501138,-0.6460450442,3.0247486465,29.15,-24.11,37.8287536141,131.57,43.8449501138,-30.2660450442,53.2767597842,2.9549501138,-0.6460450442,3.0247486465,40.89,-29.62,50.4909546355,132.88,31.9749501138,-2.5560450442000002,32.076951243,2.9549501138,-0.6460450442,3.0247486465,29.02,-1.9100000000000001,29.0827870054,132.7,43.3549501138,-6.1660450442,43.7912298395,2.9549501138,-0.6460450442,3.0247486465,40.4,-5.52,40.7753651118,132.88,30.5549501138,14.4339549558,33.7926624006,2.9549501138,-0.6460450442,3.0247486465,27.6,15.08,31.4510158818,131.57
2021-07-17 15:30:00,45.5922834132,-8.5837232827,46.393281973,1.9922834132,-0.9437232827,2.2044969569,43.6,-7.64,44.2643151986,133.39,32.2422834132,-25.3337232827,41.00441897,1.9922834132,-0.9437232827,2.2044969569,30.25,-24.39,38.8578769363,132.28,43.6522834132,-30.8037232827,53.4265029294,1.9922834132,-0.9437232827,2.2044969569,41.66,-29.86,51.2559772124,133.62,32.0922834132,-3.2937232827000003,32.2608627867,1.9922834132,-0.9437232827,2.2044969569,30.1,-2.35,30.1915965129,133.4,43.1522834132,-6.8637232827,43.6947395127,1.9922834132,-0.9437232827,2.2044969569,41.16,-5.92,41.5835544416,133.62,30.6722834132,17.0962767173,35.1151199254,1.9922834132,-0.9437232827,2.2044969569,28.68,18.04,33.8819125788,132.28
2021-07-17 16:00:00,46.0649667719,-9.0093998452,46.9377294857,1.6849667719,-1.0093998452,1.9641794903,44.38,-8.0,45.0952813496,132.82,32.4849667719,-25.1693998452,41.0946682033,1.6849667719,-1.0093998452,1.9641794903,30.8,-24.16,39.1451861664,131.72,44.1049667719,-31.3793998452,54.1286876674,1.6849667719,-1.0093998452,1.9641794903,42.42,-30.37,52.1708088877,133.05,32.3049667719,-2.9693998452,32.4411500039,1.6849667719,-1.0093998452,1.9641794903,30.62,-1.96,30.6826661162,132.85,43.6449667719,-7.2493998452,44.2429307646,1.6849667719,-1.0093998452,1.9641794903,41.96,-6.24,42.4214474058,133.05,30.8849667719,15.4706001548,34.5430259481,1.6849667719,-1.0093998452,1.9641794903,29.2,16.48,33.5295451803,131.72
2021-07-17 16:30:00,46.6052834016,-9.447182167,47.5531459721,0.3752834016,-1.3071821670000001,1.3599863415,46.23,-8.14,46.9411599771,133.15,33.0952834016,-25.457182167,41.7536334624,0.3752834016,-1.3071821670000001,1.3599863415,32.72,-24.15,40.6671968545,131.96,44.5852834016,-31.717182167,54.715876495,0.3752834016,-1.3071821670000001,1.3599863415,44.21,-30.41,53.6590365176,133.37,32.8752834016,-3.327182167,33.0432201807,0.3752834016,-1.3071821670000001,1.3599863415,32.5,-2.02,32.5627148745,133.1,44.1352834016,-7.627182167,44.7894758704,0.3752834016,-1.3071821670000001,1.3599863415,43.76,-6.32,44.2140249242,133.37,31.4552834016,14.852817833,34.7856443301,0.3752834016,-1.3071821670000001,1.3599863415,31.08,16.16,35.0301584353,131.96
2021-07-17 17:00:00,47.7160834277,-9.5043160214,48.6534340075,-1.1439165723,-1.7643160214,2.1027021062,48.86,-7.74,49.4692550985,133.15,34.1460834277,-25.6243160214,42.6914579866,-1.1439165723,-1.7643160214,2.1027021062,35.29,-23.86,42.5991044507,131.96,45.5660834277,-31.7443160214,55.533499427,-1.1439165723,-1.7643160214,2.1027021062,46.71,-29.98,55.5033737713,133.37,33.8460834277,-3.4743160214,34.0239362099,-1.1439165723,-1.7643160214,2.1027021062,34.99,-1.71,35.0317598759,133.1,45.1760834277,-7.6443160214,45.8182723518,-1.1439165723,-1.7643160214,2.1027021062,46.32,-5.88,46.6917208935,133.37,32.4560834277,13.6356839786,35.2041081272,-1.1439165723,-1.7643160214,2.1027021062,33.6,15.4,36.9610605908,131.96
2021-07-17 17:30:00,49.0023833722,-9.9422585326,50.0008208021,-2.9476166278,-2.2522585326,3.7095973208,51.95,-7.69,52.5160794424,133.15,35.1423833722,-26.0622585326,43.7518962892,-2.9476166278,-2.2522585326,3.7095973208,38.09,-23.81,44.9195302736,131.96,46.7223833722,-32.0922585326,56.6823973179,-2.9476166278,-2.2522585326,3.7095973208,49.67,-29.84,57.9442361241,133.29,34.7823833722,-3.9522585326,35.0062071719,-2.9476166278,-2.2522585326,3.7095973208,37.73,-1.7000000000000002,37.7682790182,133.01,46.2923833722,-8.0122585326,46.9806454306,-2.9476166278,-2.2522585326,3.7095973208,49.24,-5.76,49.5757521375,133.29,33.3723833722,12.9477414674,35.7960889071,-2.9476166278,-2.2522585326,3.7095973208,36.32,15.2,39.3723557842,131.96
2021-07-17 18:00:00,49.4074667216,-10.3655333017,50.4830867566,-4.2825332784,-2.7155333017,5.0709182988,53.69,-7.65,54.232265304,132.9,35.8574667216,-26.4855333017,44.5784857748,-4.2825332784,-2.7155333017,5.0709182988,40.14,-23.77,46.650107181,131.73,47.0674667216,-32.5455333017,57.2237552201,-4.2825332784,-2.7155333017,5.0709182988,51.35,-29.83,59.3856161036,133.12,35.4574667216,-4.2955333017,35.716712512,-4.2825332784,-2.7155333017,5.0709182988,39.74,-1.58,39.771396757,132.83,46.6774667216,-8.3555333017,47.4194141287,-4.2825332784,-2.7155333017,5.0709182988,50.96,-5.64,51.2711536831,133.12,34.0374667216,13.7644666983,36.7152513857,-4.2825332784,-2.7155333017,5.0709182988,38.32,16.48,41.7134606572,131.73
2021-07-17 18:30:00,49.3672000287,-11.0608016599,50.591123451,-6.0427999713,-3.1608016599,6.8195380068,55.41,-7.9,55.9703323199,133.07,35.9872000287,-27.0108016599,44.996243979,-6.0427999713,-3.1608016599,6.8195380068,42.03,-23.85,48.3253908417,131.89,46.9572000287,-33.2108016599,57.5146588395,-6.0427999713,-3.1608016599,6.8195380068,53.0,-30.05,60.9262053635,133.28,35.5372000287,-4.8108016599,35.8613496468,-6.0427999713,-3.1608016599,6.8195380068,41.58,-1.65,41.6127252172,132.99,46.5972000287,-9.0408016599,47.4661473596,-6.0427999713,-3.1608016599,6.8195380068,52.64,-5.88,52.9673861919,133.28,34.1572000287,13.1191983401,36.5899942455,-6.0427999713,-3.1608016599,6.8195380068,40.2,16.28,43.3714007152,131.89
2021-07-17 19:00:00,49.4863000448,-11.5873590336,50.8248047856,-7.5936999552,-3.5573590336,8.3856473992,57.08,-8.03,57.6420618993,133.07,36.0763000448,-27.4573590336,45.3365855576,-7.5936999552,-3.5573590336,8.3856473992,43.67,-23.9,49.782315133,131.89,47.0163000448,-33.7773590336,57.8916440705,-7.5936999552,-3.5573590336,8.3856473992,54.61,-30.22,62.413944756,133.28,35.5763000448,-5.1973590336,35.9539381125,-7.5936999552,-3.5573590336,8.3856473992,43.17,-1.6400000000000001,43.2011400313,132.99,46.6863000448,-9.4773590336,47.6385447523,-7.5936999552,-3.5573590336,8.3856473992,54.28,-5.92,54.6018754257,133.28,34.2063000448,13.522640966400001,36.7822345903,-7.5936999552,-3.5573590336,8.3856473992,41.8,17.08,45.1549155685,131.89
2021-07-17 19:30:00,49.0102833494,-12.3466065248,50.5415330859,-8.9297166506,-3.8466065248,9.7229738874,57.94,-8.5,58.5601707648,133.19,35.9102833494,-27.9666065248,45.5157064182,-8.9297166506,-3.8466065248,9.7229738874,44.84,-24.12,50.9156164649,131.98,46.5002833494,-34.4066065248,57.8454053848,-8.9297166506,-3.8466065248,9.7229738874,55.43,-30.56,63.2961175745,133.4,35.3902833494,-5.7766065248,35.8586299027,-8.9297166506,-3.8466065248,9.7229738874,44.32,-1.9300000000000002,44.3620028854,133.07,46.1902833494,-10.2066065248,47.3045145061,-8.9297166506,-3.8466065248,9.7229738874,55.12,-6.36,55.485709872,133.4,34.0302833494,11.0333934752,35.7742359306,-8.9297166506,-3.8466065248,9.7229738874,42.96,14.88,45.4640077424,131.98
2021-07-17 20:00:00,48.1146333553,-12.5167827206,49.7160717735,-9.6153666447,-4.0167827206,10.4206438926,57.73,-8.5,58.3524026926,132.88,35.4646333553,-28.606782720600002,45.564111279,-9.6153666447,-4.0167827206,10.4206438926,45.08,-24.59,51.3505063266,131.65,45.6246333553,-34.3067827206,57.083820032,-9.6153666447,-4.0167827206,10.4206438926,55.24,-30.29,62.9995372999,133.1,34.9446333553,-6.6367827206,35.5692885115,-9.6153666447,-4.0167827206,10.4206438926,44.56,-2.62,44.6369577816,132.77,45.2646333553,-10.3767827206,46.4388269923,-9.6153666447,-4.0167827206,10.4206438926,54.88,-6.36,55.2472985765,133.1,33.5846333553,12.1432172794,35.7125373434,-9.6153666447,-4.0167827206,10.4206438926,43.2,16.16,46.1235904934,131.65
2021-07-17 20:30:00,47.4559166786,-12.7368307816,49.1354341201,-9.9940833214,-4.0868307816,10.797401876,57.45,-8.65,58.0975472804,132.03,34.9459166786,-29.4068307816,45.6725167812,-9.9940833214,-4.0868307816,10.797401876,44.94,-25.32,51.5820317553,130.9,44.9759166786,-34.4568307816,56.6577997155,-9.9940833214,-4.0868307816,10.797401876,54.97,-30.37,62.801574821,132.26,34.4559166786,-7.4668307816,35.2556911163,-9.9940833214,-4.0868307816,10.797401876,44.45,-3.38,44.5783232076,132.0,44.5659166786,-10.6468307816,45.8200385759,-9.9940833214,-4.0868307816,10.797401876,54.56,-6.5600000000000005,54.9529544247,132.26,33.0859166786,12.2731692184,35.2889297816,-9.9940833214,-4.0868307816,10.797401876,43.08,16.36,46.081840241,130.9
2021-07-17 21:00:00,46.5476000189,-13.4582158773,48.454129257700004,-9.7223999811,-4.0482158773,10.5315294797,56.27,-9.41,57.0513891154,131.93,34.2476000189,-29.7582158773,45.3701390702,-9.7223999811,-4.0482158773,10.5315294797,43.97,-25.71,50.9349094433,130.9,44.1276000189,-35.1482158773,56.4149108196,-9.7223999811,-4.0482158773,10.5315294797,53.85,-31.1,62.1854685598,132.14,33.7576000189,-7.8182158773,34.6511191528,-9.7223999811,-4.0482158773,10.5315294797,43.48,-3.77,43.6431357718,132.0,43.7576000189,-11.3282158773,45.2001773711,-9.7223999811,-4.0482158773,10.5315294797,53.48,-7.28,53.9732229907,132.14,32.3976000189,11.9117841227,34.5180400367,-9.7223999811,-4.0482158773,10.5315294797,42.12,15.96,45.0423800437,130.9
2021-07-17 21:30:00,45.8784833137,-13.9172871307,47.9429464284,-9.8415166863,-4.0372871307,10.6374403906,55.72,-9.88,56.5891579722,131.93,33.8284833137,-30.0972871307,45.2792775553,-9.8415166863,-4.0372871307,10.6374403906,43.67,-26.06,50.8546212256,130.9,43.4884833137,-35.6872871307,56.2568275294,-9.8415166863,-4.0372871307,10.6374403906,53.33,-31.65,62.014606344,132.14,33.3584833137,-8.0972871307,34.3271680723,-9.8415166863,-4.0372871307,10.6374403906,43.2,-4.06,43.3903629853,132.0,43.1184833137,-11.7972871307,44.7032391099,-9.8415166863,-4.0372871307,10.6374403906,52.96,-7.76,53.5255004647,132.14,31.9984833137,10.6027128693,33.7093526275,-9.8415166863,-4.0372871307,10.6374403906,41.84,14.64,44.3273640092,130.9
2021-07-17 22:00:00,45.9453999803,-14.0313143667,48.0401661343,-10.0546000197,-4.0813143667,10.851364362,56.0,-9.95,56.8770823795,132.25,33.8953999803,-30.2213143667,45.411738371,-10.0546000197,-4.0813143667,10.851364362,43.95,-26.14,51.136113462,131.1,43.5353999803,-35.8113143667,56.3718128865,-10.0546000197,-4.0813143667,10.851364362,53.59,-31.73,62.2790574752,132.47,33.4253999803,-8.1713143667,34.4097041882,-10.0546000197,-4.0813143667,10.851364362,43.48,-4.09,43.6719417933,132.22,43.1853999803,-11.8813143667,44.7900033773,-10.0546000197,-4.0813143667,10.851364362,53.24,-7.8,53.8083413608,132.47,32.1053999803,11.1586856333,33.9893067443,-10.0546000197,-4.0813143667,10.851364362,42.16,15.24,44.8299364265,131.1
2021-07-17 22:30:00,45.0070999807,-14.8441165707,47.3918436594,-9.6429000193,-3.9641165707,10.4259167927,54.65,-10.88,55.7224990466,132.66,33.1270999807,-30.7941165707,45.2292202951,-9.6429000193,-3.9641165707,10.4259167927,42.77,-26.83,50.4888284673,131.48,42.657099980699996,-36.7441165707,56.3006064028,-9.6429000193,-3.9641165707,10.4259167927,52.3,-32.78,61.7237263943,132.89,32.6870999807,-8.6241165707,33.8056488146,-9.6429000193,-3.9641165707,10.4259167927,42.33,-4.66,42.5857311784,132.63,42.3170999807,-12.7241165707,44.1886873904,-9.6429000193,-3.9641165707,10.4259167927,51.96,-8.76,52.6932557354,132.89,31.3570999807,10.995883429300001,33.2291614639,-9.6429000193,-3.9641165707,10.4259167927,41.0,14.96,43.6440328109,131.48
2021-07-17 23:00:00,43.3778999819,-16.4015784717,46.3751440236,-9.0321000181,-3.7515784717000003,9.7802439523,52.41,-12.65,53.9150312993,132.66,31.8578999819,-30.5415784717,44.1329106994,-9.0321000181,-3.7515784717000003,9.7802439523,40.89,-26.79,48.8845190219,131.48,41.1478999819,-38.4915784717,56.3449313263,-9.0321000181,-3.7515784717000003,9.7802439523,50.18,-34.74,61.0319588412,132.89,31.4778999819,-8.2415784717,32.538927502,-9.0321000181,-3.7515784717000003,9.7802439523,40.51,-4.49,40.7580691397,132.63,40.8078999819,-14.2715784717,43.231500702700004,-9.0321000181,-3.7515784717000003,9.7802439523,49.84,-10.52,50.9381585847,132.89,30.1278999819,10.7684215283,31.9945192108,-9.0321000181,-3.7515784717000003,9.7802439523,39.16,14.52,41.7652487123,131.48
2021-07-17 23:30:00,41.5584166506,-17.2348209766,44.9904550832,-8.0515833494,-3.4748209766,8.7693999368,49.61,-13.76,51.4829068721,133.39,30.3984166506,-30.6648209766,43.1786403258,-8.0515833494,-3.4748209766,8.7693999368,38.45,-27.19,47.0924473775,132.02,39.4484166506,-39.4148209766,55.7647351724,-8.0515833494,-3.4748209766,8.7693999368,47.5,-35.94,59.5645330713,133.62,30.0884166506,-8.3048209766,31.2135045772,-8.0515833494,-3.4748209766,8.7693999368,38.14,-4.83,38.444616008,133.17,39.1084166506,-15.1548209766,41.9420654206,-8.0515833494,-3.4748209766,8.7693999368,47.16,-11.68,48.5848536069,133.62,28.7884166506,12.1251790234,31.2376839666,-8.0515833494,-3.4748209766,8.7693999368,36.84,15.6,40.0068194187,132.02
2021-07-18 00:00:00,39.5908499853,-17.6518905539,43.3477178486,-7.3691500147,-3.2318905539,8.0467066861,46.96,-14.42,49.1241081344,133.75,28.9808499853,-31.0718905539,42.489434551,-7.3691500147,-3.2318905539,8.0467066861,36.35,-27.84,45.7863309297,132.28,37.5908499853,-39.8418905539,54.7763475008,-7.3691500147,-3.2318905539,8.0467066861,44.96,-36.61,57.9801146946,133.97,28.7108499853,-8.7318905539,30.0093122134,-7.3691500147,-3.2318905539,8.0467066861,36.08,-5.5,36.4967998597,133.45,37.2708499853,-15.6318905539,40.4162375898,-7.3691500147,-3.2318905539,8.0467066861,44.64,-12.4,46.3302233968,133.97,27.3908499853,10.9681094461,29.505221364,-7.3691500147,-3.2318905539,8.0467066861,34.76,14.2,37.5486031698,132.28
