Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-07-18 00:30:00,38.446433334700004,-17.6046446969,42.2853609546,-6.7135666653,-3.0446446969,7.3716917122,45.16,-14.56,47.4491222258,133.75,28.0664333347,-31.4046446969,42.1185990825,-6.7135666653,-3.0446446969,7.3716917122,34.78,-28.36,44.8769205717,132.28,36.5264333347,-39.8946446969,54.0903226802,-6.7135666653,-3.0446446969,7.3716917122,43.24,-36.85,56.8121474687,133.97,27.8464333347,-8.9446446969,29.2477438141,-6.7135666653,-3.0446446969,7.3716917122,34.56,-5.9,35.06,133.45,36.1664333347,-15.5646446969,39.3734563468,-6.7135666653,-3.0446446969,7.3716917122,42.88,-12.52,44.6704018339,133.97,26.5264333347,11.3953553031,28.8705003064,-6.7135666653,-3.0446446969,7.3716917122,33.24,14.44,36.2410154383,132.28
2021-07-18 01:00:00,37.0599667003,-19.3555894079,41.8100463185,-6.3700332997,-2.9055894079,7.0014122894,43.43,-16.45,46.4410098943,133.95,27.0999667003,-31.3855894079,41.4664131272,-6.3700332997,-2.9055894079,7.0014122894,33.47,-28.48,43.947142114100004,132.52,35.2299667003,-42.2555894079,55.0153195929,-6.3700332997,-2.9055894079,7.0014122894,41.6,-39.35,57.2624004038,134.18,26.9299667003,-8.4055894079,28.2112927703,-6.3700332997,-2.9055894079,7.0014122894,33.3,-5.5,33.7511481286,133.7,34.9499667003,-17.3855894079,39.0353543779,-6.3700332997,-2.9055894079,7.0014122894,41.32,-14.48,43.7837047313,134.18,25.6299667003,12.1344105921,28.3573467284,-6.3700332997,-2.9055894079,7.0014122894,32.0,15.04,35.3581899989,132.52
2021-07-18 01:30:00,36.5662833928,-19.8199448582,41.5923465958,-5.8437166072,-2.7999448582,6.4798699828,42.41,-17.02,45.6977953516,135.95,26.6762833928,-31.4599448582,41.2474511471,-5.8437166072,-2.7999448582,6.4798699828,32.52,-28.66,43.3468107247,134.29,34.7762833928,-42.5299448582,54.9380204981,-5.8437166072,-2.7999448582,6.4798699828,40.62,-39.73,56.8195151334,136.18,26.5262833928,-8.6599448582,27.9040920938,-5.8437166072,-2.7999448582,6.4798699828,32.37,-5.86,32.8961471908,135.49,34.5162833928,-17.8399448582,38.8540532222,-5.8437166072,-2.7999448582,6.4798699828,40.36,-15.04,43.0712340199,136.18,25.2362833928,11.2800551418,27.642533232,-5.8437166072,-2.7999448582,6.4798699828,31.08,14.08,34.1205627152,134.29
2021-07-18 02:00:00,35.7521667162,-20.071746287,41.0011271054,-5.7878332838,-2.7617462870000002,6.412975649,41.54,-17.31,45.0023077186,135.42,26.1321667162,-31.601746287,41.0068348653,-5.7878332838,-2.7617462870000002,6.412975649,31.92,-28.84,43.0189725586,133.73,34.0021667162,-42.801746287,54.6638530166,-5.7878332838,-2.7617462870000002,6.412975649,39.79,-40.04,56.4486111432,135.65,25.9921667162,-8.781746287,27.4355936414,-5.7878332838,-2.7617462870000002,6.412975649,31.78,-6.02,32.3451511049,134.94,33.6921667162,-18.081746287,38.2375685265,-5.7878332838,-2.7617462870000002,6.412975649,39.48,-15.32,42.3482325487,135.65,24.7321667162,11.718253713,27.3678194338,-5.7878332838,-2.7617462870000002,6.412975649,30.52,14.48,33.780775598,133.73
2021-07-18 02:30:00,34.8399167438,-20.2323387322,40.2885508462,-5.4100832562,-2.6723387322,6.0341026788,40.25,-17.56,43.9137347535,135.54,25.3799167438,-31.7323387322,40.6335021298,-5.4100832562,-2.6723387322,6.0341026788,30.79,-29.06,42.338017195,133.84,33.1499167438,-42.9023387322,54.2174109379,-5.4100832562,-2.6723387322,6.0341026788,38.56,-40.23,55.7254564809,135.78,25.2699167438,-8.9823387322,26.8188571967,-5.4100832562,-2.6723387322,6.0341026788,30.68,-6.31,31.3221726577,135.04,32.8299167438,-18.3123387322,37.5918233562,-5.4100832562,-2.6723387322,6.0341026788,38.24,-15.64,41.3147334495,135.78,23.9499167438,11.3676612678,26.5107946832,-5.4100832562,-2.6723387322,6.0341026788,29.36,14.04,32.5442959672,133.84
2021-07-18 03:00:00,34.1178167993,-20.5113299119,39.808793977,-5.4121832007,-2.6313299119,6.0179418494,39.53,-17.88,43.3856577684,135.3,24.7778167993,-31.7313299119,40.2593778307,-5.4121832007,-2.6313299119,6.0179418494,30.19,-29.1,41.931445241,133.59,32.4578167993,-43.3813299119,54.1797901094,-5.4121832007,-2.6313299119,6.0179418494,37.87,-40.75,55.6300224699,135.53,24.6978167993,-8.8013299119,26.2191831084,-5.4121832007,-2.6313299119,6.0179418494,30.11,-6.17,30.7356633245,134.81,32.1478167993,-18.5913299119,37.1365005467,-5.4121832007,-2.6313299119,6.0179418494,37.56,-15.96,40.8102340106,135.53,23.3878167993,11.5686700881,26.0926062754,-5.4121832007,-2.6313299119,6.0179418494,28.8,14.2,32.1104344412,133.59
2021-07-18 03:30:00,33.5793168075,-20.7394724188,39.4676606029,-5.3206831925,-2.6094724188000002,5.9261299294,38.9,-18.13,42.9174428409,135.96,24.3093168075,-31.7694724188,40.0030281531,-5.3206831925,-2.6094724188000002,5.9261299294,29.63,-29.16,41.572136101,134.2,31.9293168075,-43.5194724188,53.976159102,-5.3206831925,-2.6094724188000002,5.9261299294,37.25,-40.91,55.3280272556,136.19,24.2193168075,-8.9294724188,25.8129964223,-5.3206831925,-2.6094724188000002,5.9261299294,29.54,-6.32,30.2085087351,135.41,31.6393168075,-18.8094724188,36.8081868708,-5.3206831925,-2.6094724188000002,5.9261299294,36.96,-16.2,40.3544495688,136.19,22.9593168075,11.9105275812,25.8648583125,-5.3206831925,-2.6094724188000002,5.9261299294,28.28,14.52,31.7897593574,134.2
2021-07-18 04:00:00,33.1375667822,-20.7743963467,39.1110454452,-5.1524332178,-2.5743963467,5.7597816463000004,38.29,-18.2,42.3953311109,135.67,23.9875667822,-32.2243963467,40.1723173347,-5.1524332178,-2.5743963467,5.7597816463000004,29.14,-29.65,41.5723718352,133.89,31.5275667822,-43.7943963467,53.9623629818,-5.1524332178,-2.5743963467,5.7597816463000004,36.68,-41.22,55.1770858237,135.91,23.9275667822,-9.1443963467,25.6153945248,-5.1524332178,-2.5743963467,5.7597816463000004,29.08,-6.57,29.8129384664,135.12,31.2475667822,-18.8543963467,36.4951872362,-5.1524332178,-2.5743963467,5.7597816463000004,36.4,-16.28,39.874784012,135.91,22.6075667822,11.5456036533,25.3850948301,-5.1524332178,-2.5743963467,5.7597816463000004,27.76,14.12,31.1446945723,133.89
2021-07-18 04:30:00,32.8537001731,-20.6694403642,38.8148345357,-4.9662998269,-2.5194403642000003,5.5688161865,37.82,-18.15,41.9496710357,136.46,23.7537001731,-32.4294403642,40.198344173,-4.9662998269,-2.5194403642000003,5.5688161865,28.72,-29.91,41.4662091347,134.7,31.4137001731,-43.7294403642,53.8431473182,-4.9662998269,-2.5194403642000003,5.5688161865,36.38,-41.21,54.9706148774,136.69,23.7037001731,-9.4694403642,25.5251974078,-4.9662998269,-2.5194403642000003,5.5688161865,28.67,-6.95,29.5003627096,135.94,30.9537001731,-18.7994403642,36.215335321,-4.9662998269,-2.5194403642000003,5.5688161865,35.92,-16.28,39.4370992848,136.69,22.4337001731,11.4805596358,25.2006776299,-4.9662998269,-2.5194403642000003,5.5688161865,27.4,14.0,30.769465383700002,134.7
2021-07-18 05:00:00,32.619966839,-19.7748687022,38.1458735484,-4.930033161,-2.5048687022,5.5298819321,37.55,-17.27,41.3310464421,136.0,23.459966839,-29.9448687022,38.0403102732,-4.930033161,-2.5048687022,5.5298819321,28.39,-27.44,39.4834864215,134.3,31.029966839,-42.8348687022,52.8931452909,-4.930033161,-2.5048687022,5.5298819321,35.96,-40.33,54.0336052841,136.24,23.399966839,-6.9948687022,24.4230758961,-4.930033161,-2.5048687022,5.5298819321,28.33,-4.49,28.683601587,135.52,30.709966839,-17.9048687022,35.5483668612,-4.930033161,-2.5048687022,5.5298819321,35.64,-15.4,38.8248580165,136.24,22.069966839,4.6951312978,22.5638581404,-4.930033161,-2.5048687022,5.5298819321,27.0,7.2,27.9435144533,134.3
2021-07-18 05:30:00,32.7785001546,-17.0257253781,36.936504938,-5.0214998454,-2.4757253781,5.598631694,37.8,-14.55,40.5036109501,135.82,23.2785001546,-21.5157253781,31.6988171387,-5.0214998454,-2.4757253781,5.598631694,28.3,-19.04,34.1088199737,133.42,31.1485001546,-40.0157253781,50.7098347406,-5.0214998454,-2.4757253781,5.598631694,36.17,-37.54,52.1298427007,136.05,23.1185001546,0.8842746219000001,23.1354055725,-5.0214998454,-2.4757253781,5.598631694,28.14,3.36,28.3398870852,134.63,30.7785001546,-15.2357253781,34.3430254865,-5.0214998454,-2.4757253781,5.598631694,35.8,-12.76,38.0060205757,136.05,21.5785001546,-17.7957253781,27.9699751636,-5.0214998454,-2.4757253781,5.598631694,26.6,-15.32,30.6962929358,133.42
2021-07-18 06:00:00,32.7084834037,-17.0160536344,36.8699195532,-4.9715165963,-2.4560536344,5.5451038513,37.68,-14.56,40.3952472452,135.82,23.3084834037,-21.5860536344,31.7685868444,-4.9715165963,-2.4560536344,5.5451038513,28.28,-19.13,34.1425731309,133.42,31.0784834037,-40.2660536344,50.8647933837,-4.9715165963,-2.4560536344,5.5451038513,36.05,-37.81,52.2417323603,136.05,23.1584834037,1.0439463656,23.1820011555,-4.9715165963,-2.4560536344,5.5451038513,28.13,3.5,28.3469028291,134.63,30.7084834037,-15.2160536344,34.2715514846,-4.9715165963,-2.4560536344,5.5451038513,35.68,-12.76,37.8930072705,136.05,21.6284834037,-18.6560536344,28.562906567,-4.9715165963,-2.4560536344,5.5451038513,26.6,-16.2,31.1448230048,133.42
2021-07-18 06:30:00,33.526400025,-16.9273667014,37.5573593598,-4.863599975,-2.5073667014,5.4718819881,38.39,-14.42,41.008883184,136.67,23.996400025,-20.9573667014,31.859667814,-4.863599975,-2.5073667014,5.4718819881,28.86,-18.45,34.2534976316,134.23,31.876400025,-39.9573667014,51.114538365,-4.863599975,-2.5073667014,5.4718819881,36.74,-37.45,52.4626543362,136.9,23.816400025,1.4326332985999999,23.8594498747,-4.863599975,-2.5073667014,5.4718819881,28.68,3.94,28.9493695959,135.44,31.536400025,-15.1473667014,34.9855290731,-4.863599975,-2.5073667014,5.4718819881,36.4,-12.64,38.532189141,136.9,22.256400025,-17.5473667014,28.3417963479,-4.863599975,-2.5073667014,5.4718819881,27.12,-15.04,31.0112237746,134.23
2021-07-18 07:00:00,34.2617333266,-16.8692642103,38.1895070084,-4.7482666734,-2.4792642103,5.3565648905,39.01,-14.39,41.5794684911,135.91,24.5717333266,-20.1592642103,31.783108913,-4.7482666734,-2.4792642103,5.3565648905,29.32,-17.68,34.2380606927,133.45,32.5817333266,-39.8892642103,51.5045895606,-4.7482666734,-2.4792642103,5.3565648905,37.33,-37.41,52.8491911007,136.14,24.3817333266,2.1907357897,24.4799559499,-4.7482666734,-2.4792642103,5.3565648905,29.13,4.67,29.5019626466,134.66,32.2117333266,-15.0392642103,35.5496164803,-4.7482666734,-2.4792642103,5.3565648905,36.96,-12.56,39.0358194483,136.14,22.8117333266,-16.9192642103,28.4013499465,-4.7482666734,-2.4792642103,5.3565648905,27.56,-14.44,31.1137782984,133.45
2021-07-18 07:30:00,35.8391833248,-15.9300408125,39.2200619795,-4.2908166752,-2.4200408125,4.9262262712,40.13,-13.51,42.3430868029,135.83,25.6191833248,-19.7400408125,32.3421051496,-4.2908166752,-2.4200408125,4.9262262712,29.91,-17.32,34.5628485516,133.32,34.1091833248,-38.7800408125,51.6461804251,-4.2908166752,-2.4200408125,4.9262262712,38.4,-36.36,52.8829802488,136.07,25.3991833248,2.4699591875,25.5189970797,-4.2908166752,-2.4200408125,4.9262262712,29.69,4.89,30.0900016617,134.55,33.7491833248,-14.1000408125,36.5762016344,-4.2908166752,-2.4200408125,4.9262262712,38.04,-11.68,39.7927631612,136.07,23.7891833248,-15.2600408125,28.2629455092,-4.2908166752,-2.4200408125,4.9262262712,28.08,-12.84,30.8763987537,133.32
2021-07-18 08:00:00,37.3977999927,-14.6581752744,40.1678670914,-3.6322000073,-2.2781752744,4.2875353612,41.03,-12.38,42.8570332618,135.37,26.6377999927,-19.1081752744,32.7825372839,-3.6322000073,-2.2781752744,4.2875353612,30.27,-16.83,34.6341132411,132.89,35.6277999927,-37.2381752744,51.5366066994,-3.6322000073,-2.2781752744,4.2875353612,39.26,-34.96,52.5694702275,135.61,26.3977999927,2.8118247256,26.5471317235,-3.6322000073,-2.2781752744,4.2875353612,30.03,5.09,30.4583157775,134.11,35.2477999927,-12.8781752744,37.5267211827,-3.6322000073,-2.2781752744,4.2875353612,38.88,-10.6,40.2990620238,135.61,24.7677999927,-16.9181752744,29.9944756763,-3.6322000073,-2.2781752744,4.2875353612,28.4,-14.64,31.9513630382,132.89
2021-07-18 08:30:00,39.5422999943,-13.6191119821,41.8219284589,-2.8377000057,-2.1491119821,3.5596662251,42.38,-11.47,43.9047298135,134.32,28.1222999943,-17.5891119821,33.1698751474,-2.8377000057,-2.1491119821,3.5596662251,30.96,-15.44,34.5964622469,131.89,37.6922999943,-36.1891119821,52.252859299,-2.8377000057,-2.1491119821,3.5596662251,40.53,-34.04,52.9282769415,134.54,27.8522999943,4.2608880179,28.176333716,-2.8377000057,-2.1491119821,3.5596662251,30.69,6.41,31.3522598866,133.07,37.2822999943,-11.7891119821,39.1018292947,-2.8377000057,-2.1491119821,3.5596662251,40.12,-9.64,41.2618952546,134.54,26.1622999943,-13.3091119821,29.3529964867,-2.8377000057,-2.1491119821,3.5596662251,29.0,-11.16,31.0732296358,131.89
2021-07-18 09:00:00,41.0894499962,-11.8891679625,42.7749367718,-1.9105500038,-1.9491679625,2.7293693526,43.0,-9.94,44.133927992,134.32,29.3794499962,-16.9491679625,33.9179359145,-1.9105500038,-1.9491679625,2.7293693526,31.29,-15.0,34.6996267991,131.89,39.2094499962,-34.3691679625,52.1403938942,-1.9105500038,-1.9491679625,2.7293693526,41.12,-32.42,52.363258111,134.54,29.1094499962,4.7908320374999995,29.5010533827,-1.9105500038,-1.9491679625,2.7293693526,31.02,6.74,31.7437867936,133.07,38.7694499962,-10.1091679625,40.0657650607,-1.9105500038,-1.9491679625,2.7293693526,40.68,-8.16,41.4903362242,134.54,27.4094499962,-11.5491679625,29.7432551971,-1.9105500038,-1.9491679625,2.7293693526,29.32,-9.6,30.8516190823,131.89
2021-07-18 09:30:00,43.1669833311,-9.8389036898,44.2740609807,-1.1030166689,-1.7589036898,2.0761473844,44.27,-8.08,45.001325536,133.4,30.7169833311,-16.5089036898,34.8722951066,-1.1030166689,-1.7589036898,2.0761473844,31.82,-14.75,35.0724236402,131.26,41.2169833311,-32.1989036898,52.3030507116,-1.1030166689,-1.7589036898,2.0761473844,42.32,-30.44,52.1303750226,133.62,30.4169833311,5.1310963102,30.8467344189,-1.1030166689,-1.7589036898,2.0761473844,31.52,6.89,32.264260413,132.42,40.7369833311,-8.0789036898,41.5303563162,-1.1030166689,-1.7589036898,2.0761473844,41.84,-6.32,42.3146310394,133.62,28.6969833311,-11.5189036898,30.9225159798,-1.1030166689,-1.7589036898,2.0761473844,29.8,-9.76,31.357576437,131.26
2021-07-18 10:00:00,44.3606166666,-8.4793039327,45.1637344141,-0.0193833334,-1.5193039327,1.5194275742999999,44.38,-6.96,44.922444279,133.4,31.4806166666,-15.7193039327,35.1870109819,-0.0193833334,-1.5193039327,1.5194275742999999,31.5,-14.2,34.5527133522,131.26,42.4006166666,-30.7293039327,52.3650877389,-0.0193833334,-1.5193039327,1.5194275742999999,42.42,-29.21,51.5041794421,133.62,31.1806166666,5.7806960673,31.7119425884,-0.0193833334,-1.5193039327,1.5194275742999999,31.2,7.3,32.0426278573,132.42,41.9006166666,-6.7593039327,42.4423122214,-0.0193833334,-1.5193039327,1.5194275742999999,41.92,-5.24,42.2462306011,133.62,29.4606166666,-14.9993039327,33.0591447688,-0.0193833334,-1.5193039327,1.5194275742999999,29.48,-13.48,32.415749258700004,131.26
2021-07-18 10:30:00,45.4864333351,-7.149808259,46.0449277955,0.9064333351,-1.279808259,1.5682890585,44.58,-5.87,44.9648006779,132.39,32.1964333351,-15.139808259,35.5784220227,0.9064333351,-1.279808259,1.5682890585,31.29,-13.86,34.2222690656,130.41,43.5064333351,-29.239808259,52.4192343379,0.9064333351,-1.279808259,1.5682890585,42.6,-27.96,50.9560752021,132.6,31.9064333351,6.190191741,32.5013686167,0.9064333351,-1.279808259,1.5682890585,31.0,7.47,31.88731566,131.52,42.9864333351,-5.439808259,43.3292622228,0.9064333351,-1.279808259,1.5682890585,42.08,-4.16,42.2851274091,132.6,30.1464333351,-15.919808259,34.0917546899,0.9064333351,-1.279808259,1.5682890585,29.24,-14.64,32.7002629959,130.41
2021-07-18 11:00:00,46.2871833366,-5.8056929042,46.649859714,1.6471833366,-1.0856929042,1.9728005542,44.64,-4.72,44.888840484,132.39,32.6471833366,-15.2456929042,36.0315102645,1.6471833366,-1.0856929042,1.9728005542,31.0,-14.16,34.0808685335,130.41,44.2871833366,-27.7856929042,52.2819217135,1.6471833366,-1.0856929042,1.9728005542,42.64,-26.7,50.3096372477,132.6,32.3671833366,5.9743070958,32.9139317375,1.6471833366,-1.0856929042,1.9728005542,30.72,7.06,31.5208185173,131.52,43.7271833366,-4.1656929042,43.9251586215,1.6471833366,-1.0856929042,1.9728005542,42.08,-3.08,42.192568066,132.6,30.6471833366,-14.5656929042,33.9324219037,1.6471833366,-1.0856929042,1.9728005542,29.0,-13.48,31.9798436519,130.41
2021-07-18 11:30:00,46.8124166711,-4.6478626052,47.0425868909,2.2324166711,-0.9778626052,2.437190897,44.58,-3.67,44.7308092929,131.97,33.1524166711,-14.1278626052,36.0371923563,2.2324166711,-0.9778626052,2.437190897,30.92,-13.15,33.6001324402,130.18,44.8124166711,-26.3178626052,51.9690540612,2.2324166711,-0.9778626052,2.437190897,42.58,-25.34,49.5496922291,132.19,32.8524166711,6.7721373948,33.5431531915,2.2324166711,-0.9778626052,2.437190897,30.62,7.75,31.585548910900002,131.26,44.1924166711,-3.0178626052,44.295340454,2.2324166711,-0.9778626052,2.437190897,41.96,-2.04,42.0095608166,132.19,31.0724166711,-13.2978626052,33.7983465224,2.2324166711,-0.9778626052,2.437190897,28.84,-12.32,31.3612499751,130.18
2021-07-18 12:00:00,47.2064500053,-4.0475183006,47.3796509748,2.6564500053,-0.8875183006,2.800788347,44.55,-3.16,44.6619312166,130.96,33.4164500053,-13.6575183006,36.0996805677,2.6564500053,-0.8875183006,2.800788347,30.76,-12.77,33.3054124731,129.18,45.2064500053,-25.8375183006,52.0691892967,2.6564500053,-0.8875183006,2.800788347,42.55,-24.95,49.3255005043,131.18,33.1264500053,7.3224816994,33.926102461,2.6564500053,-0.8875183006,2.800788347,30.47,8.21,31.5566950107,130.28,44.5764500053,-2.4875183006,44.6458020689,2.6564500053,-0.8875183006,2.800788347,41.92,-1.6,41.9505232387,131.18,31.3764500053,-12.4475183006,33.7553303462,2.6564500053,-0.8875183006,2.800788347,28.72,-11.56,30.959198956,129.18
2021-07-18 12:30:00,47.1322500055,-4.4460451281,47.3414861181,2.7722500055,-0.9060451281,2.9165541084,44.36,-3.54,44.5010247073,131.2,33.7122500055,-15.1960451281,36.9788532539,2.7722500055,-0.9060451281,2.9165541084,30.94,-14.29,34.0806059218,129.42,45.1422500055,-26.1160451281,52.1523781691,2.7722500055,-0.9060451281,2.9165541084,42.37,-25.21,49.3027484021,131.43,33.4322500055,5.7639548719,33.92548476,2.7722500055,-0.9060451281,2.9165541084,30.66,6.67,31.3771333936,130.52,44.5722500055,-2.8660451281,44.6642998964,2.7722500055,-0.9060451281,2.9165541084,41.8,-1.96,41.8459269225,131.43,31.6522500055,-6.6660451281,32.346577687,2.7722500055,-0.9060451281,2.9165541084,28.88,-5.76,29.4488030317,129.42
2021-07-18 13:00:00,47.3595333392,-5.58622124,47.6878523929,2.9195333392,-0.8162212400000001,3.0314834704,44.44,-4.77,44.6952626125,130.81,33.6495333392,-18.65622124,38.4752606866,2.9195333392,-0.8162212400000001,3.0314834704,30.73,-17.84,35.533062069,129.15,45.3695333392,-27.26622124,52.9324227305,2.9195333392,-0.8162212400000001,3.0314834704,42.45,-26.45,50.0160474248,131.03,33.4095333392,2.52377876,33.5047217146,2.9195333392,-0.8162212400000001,3.0314834704,30.49,3.34,30.6723931248,130.26,44.7595333392,-3.93622124,44.9322786245,2.9195333392,-0.8162212400000001,3.0314834704,41.84,-3.12,41.9561676038,131.03,31.5995333392,6.18377876,32.1989072331,2.9195333392,-0.8162212400000001,3.0314834704,28.68,7.0,29.521896958,129.15
2021-07-18 13:30:00,46.8541833399,-5.5222980454,47.1784937461,3.2741833399,-0.6422980454,3.3365885755,43.58,-4.88,43.8523750782,131.1,33.1241833399,-18.5922980454,37.9853270164,3.2741833399,-0.6422980454,3.3365885755,29.85,-17.95,34.8313795305,129.65,44.9041833399,-27.1622980454,52.4802450121,3.2741833399,-0.6422980454,3.3365885755,41.63,-26.52,49.3595715135,131.31,32.9041833399,2.5477019546,33.0026675666,3.2741833399,-0.6422980454,3.3365885755,29.63,3.19,29.801224807,130.74,44.3541833399,-3.9222980454,44.5272725608,3.2741833399,-0.6422980454,3.3365885755,41.08,-3.2800000000000002,41.2107364651,131.31,31.1541833399,5.3177019546,31.604763781,3.2741833399,-0.6422980454,3.3365885755,27.88,5.96,28.5099280953,129.65
2021-07-18 14:00:00,46.4956333406,-5.7447559867999995,46.8491850633,3.4356333406,-0.5647559868,3.4817417733,43.06,-5.18,43.3704507701,130.83,32.6856333406,-18.8847559868,37.7489686688,3.4356333406,-0.5647559868,3.4817417733,29.25,-18.32,34.5135466158,129.4,44.5656333406,-27.7047559868,52.4752244334,3.4356333406,-0.5647559868,3.4817417733,41.13,-27.14,49.2773426637,131.05,32.4856333406,2.5452440132,32.5851905108,3.4356333406,-0.5647559868,3.4817417733,29.05,3.11,29.2159990416,130.52,43.9956333406,-4.1247559868,44.1885659984,3.4356333406,-0.5647559868,3.4817417733,40.56,-3.56,40.7159329993,131.05,30.7156333406,6.6752440132,31.4326106798,3.4356333406,-0.5647559868,3.4817417733,27.28,7.24,28.2243866187,129.4
2021-07-18 14:30:00,46.6514666729,-5.7635149904,47.0061426601,3.1314666729,-0.5535149904000001,3.1800098063,43.52,-5.21,43.8307483395,131.92,32.3614666729,-18.8735149904,37.4629696275,3.1314666729,-0.5535149904000001,3.1800098063,29.23,-18.32,34.496598383,130.46,44.7114666729,-27.5735149904,52.5301245094,3.1314666729,-0.5535149904000001,3.1800098063,41.58,-27.02,49.5880711462,132.14,32.1614666729,2.4364850096,32.2536261179,3.1314666729,-0.5535149904000001,3.1800098063,29.03,2.99,29.1835741471,131.56,44.1314666729,-4.1135149904,44.3227634098,3.1314666729,-0.5535149904000001,3.1800098063,41.0,-3.56,41.1542658785,132.14,30.4114666729,4.9264850096,30.8079139143,3.1314666729,-0.5535149904000001,3.1800098063,27.28,5.48,27.8249672057,130.46
2021-07-18 15:00:00,47.0302833379,-5.9316575393,47.4028702929,2.3002833379,-0.6616575393,2.3935526178,44.73,-5.27,45.0393805464,131.4,32.4102833379,-19.1116575393,37.625548766,2.3002833379,-0.6616575393,2.3935526178,30.11,-18.45,35.3130938888,129.96,45.0402833379,-27.7516575393,52.9035123535,2.3002833379,-0.6616575393,2.3935526178,42.74,-27.09,50.602131378,131.63,32.1902833379,2.2283424607,32.2673186289,2.3002833379,-0.6616575393,2.3935526178,29.89,2.89,30.0293889382,131.09,44.5002833379,-4.2616575393,44.7038806161,2.3002833379,-0.6616575393,2.3935526178,42.2,-3.6,42.3532761425,131.63,30.4202833379,4.2183424607,30.7113668122,2.3002833379,-0.6616575393,2.3935526178,28.12,4.88,28.5403013299,129.96
2021-07-18 15:30:00,47.898150029,-6.5222261006,48.3401717985,0.9181500290000001,-0.9922261006,1.3518550626999999,46.98,-5.53,47.3043475803,131.4,33.208150029,-19.6722261006,38.5976386338,0.9181500290000001,-0.9922261006,1.3518550626999999,32.29,-18.68,37.3039743191,129.96,45.818150029,-28.3922261006,53.9019607717,0.9181500290000001,-0.9922261006,1.3518550626999999,44.9,-27.4,52.6000950569,131.63,32.928150029,1.7777738994,32.976105658,0.9181500290000001,-0.9922261006,1.3518550626999999,32.01,2.77,32.1296280713,131.09,45.318150029,-4.8322261006,45.5750494365,0.9181500290000001,-0.9922261006,1.3518550626999999,44.4,-3.84,44.5657446925,131.63,31.158150029,3.6877738993999998,31.3756273174,0.9181500290000001,-0.9922261006,1.3518550626999999,30.24,4.68,30.6,129.96
2021-07-18 16:00:00,46.1182000613,-6.9598722845,46.6404137965,1.2682000613,-1.1998722845,1.745859357,44.85,-5.76,45.2183602091,131.71,32.9382000613,-20.2198722845,38.6492982922,1.2682000613,-1.1998722845,1.745859357,31.67,-19.02,36.94251345,130.28,44.1082000613,-28.9398722845,52.754616106,1.2682000613,-1.1998722845,1.745859357,42.84,-27.74,51.0369787507,131.95,32.6982000613,1.3301277155,32.725242963,1.2682000613,-1.1998722845,1.745859357,31.43,2.5300000000000002,31.5316634512,131.41,43.5882000613,-5.2398722845,43.9020209801,1.2682000613,-1.1998722845,1.745859357,42.32,-4.04,42.5123981916,131.95,30.9082000613,4.3201277155,31.2086580055,1.2682000613,-1.1998722845,1.745859357,29.64,5.52,30.1496268634,130.28
2021-07-18 16:30:00,47.3462000489,-6.788046888,47.8303276136,0.4762000489,-1.398046888,1.4769230135,46.87,-5.39,47.178904184,132.06,33.5462000489,-20.688046888,39.4124703839,0.4762000489,-1.398046888,1.4769230135,33.07,-19.29,38.2848403418,130.59,45.2762000489,-28.728046888,53.6212175251,0.4762000489,-1.398046888,1.4769230135,44.8,-27.33,52.4782707413,132.28,33.2562000489,0.861953112,33.2673684691,0.4762000489,-1.398046888,1.4769230135,32.78,2.26,32.8578149,131.72,44.7562000489,-5.078046888,45.0433569244,0.4762000489,-1.398046888,1.4769230135,44.28,-3.68,44.4326546585,132.28,31.5162000489,5.201953112,31.9426232752,0.4762000489,-1.398046888,1.4769230135,31.04,6.6,31.7339187621,130.59
2021-07-18 17:00:00,48.1864000327,-6.6814577532,48.6474154074,-1.0435999673,-1.8214577532,2.0992401574,49.23,-4.86,49.4693086671,131.86,34.4464000327,-21.1714577532,40.4324757912,-1.0435999673,-1.8214577532,2.0992401574,35.49,-19.35,40.4223032496,130.48,46.0064000327,-28.5814577532,54.1616891471,-1.0435999673,-1.8214577532,2.0992401574,47.05,-26.76,54.1276278808,132.08,34.1064000327,0.3885422468,34.1086131097,-1.0435999673,-1.8214577532,2.0992401574,35.15,2.21,35.2194065822,131.61,45.4764000327,-4.9014577532,45.739777525,-1.0435999673,-1.8214577532,2.0992401574,46.52,-3.08,46.6218489552,132.08,32.3164000327,4.0185422468,32.5652943002,-1.0435999673,-1.8214577532,2.0992401574,33.36,5.84,33.867317579,130.48
2021-07-18 17:30:00,48.6173666976,-7.400240934,49.177351601,-2.7326333024,-2.300240934,3.5718892928,51.35,-5.1,51.6026404363,131.73,34.9073666976,-21.780240934,41.1449042398,-2.7326333024,-2.300240934,3.5718892928,37.64,-19.48,42.3820716813,130.4,46.3673666976,-29.210240934,54.8011940553,-2.7326333024,-2.300240934,3.5718892928,49.1,-26.91,55.9906965486,131.95,34.517366697599996,-0.24024093400000002,34.5182027261,-2.7326333024,-2.300240934,3.5718892928,37.25,2.06,37.3069175891,131.53,45.8673666976,-5.580240934,46.2055669444,-2.7326333024,-2.300240934,3.5718892928,48.6,-3.2800000000000002,48.7105573772,131.95,32.6673666976,3.5797590660000003,32.8629201673,-2.7326333024,-2.300240934,3.5718892928,35.4,5.88,35.8850163717,130.4
2021-07-18 18:00:00,48.9320166935,-7.8970065162,49.5651588276,-4.5779833065,-2.8270065162,5.3805108491,53.51,-5.07,53.7496511617,131.66,35.4020166935,-22.2170065162,41.7959108587,-4.5779833065,-2.8270065162,5.3805108491,39.98,-19.39,44.4339115991,130.4,46.5720166935,-29.7670065162,55.2723024293,-4.5779833065,-2.8270065162,5.3805108491,51.15,-26.94,57.8107784068,131.88,34.9420166935,-0.5870065162,34.9469470377,-4.5779833065,-2.8270065162,5.3805108491,39.52,2.24,39.5834308771,131.45,46.1420166935,-6.0270065162,46.5339715916,-4.5779833065,-2.8270065162,5.3805108491,50.72,-3.2,50.8208461165,131.88,33.1020166935,2.0529934838,33.1656191171,-4.5779833065,-2.8270065162,5.3805108491,37.68,4.88,37.9946943665,130.4
2021-07-18 18:30:00,49.1615666839,-8.4844686269,49.8883337735,-6.3784333161,-3.2644686269,7.1652750808,55.54,-5.22,55.7847649453,131.61,35.7515666839,-22.6844686269,42.3409923979,-6.3784333161,-3.2644686269,7.1652750808,42.13,-19.42,46.3904440591,130.27,46.7315666839,-30.2444686269,55.6647752825,-6.3784333161,-3.2644686269,7.1652750808,53.11,-26.98,59.5700637905,131.81,35.2515666839,-1.1044686269,35.2688645212,-6.3784333161,-3.2644686269,7.1652750808,41.63,2.16,41.6859988485,131.36,46.2615666839,-6.5444686269,46.7221855402,-6.3784333161,-3.2644686269,7.1652750808,52.64,-3.2800000000000002,52.7420894542,131.81,33.3815666839,2.6155313731,33.4838766966,-6.3784333161,-3.2644686269,7.1652750808,39.76,5.88,40.1924370995,130.27
2021-07-18 19:00:00,49.3475666716,-8.9489363314,50.1524256429,-7.9424333284,-3.6689363314,8.7489051304,57.29,-5.28,57.5327949956,131.61,36.0275666716,-23.0689363314,42.7803855024,-7.9424333284,-3.6689363314,8.7489051304,43.97,-19.4,48.0595557616,130.27,46.8375666716,-30.7189363314,56.0125941289,-7.9424333284,-3.6689363314,8.7489051304,54.78,-27.05,61.0946061449,131.81,35.4775666716,-1.4489363314,35.5071422875,-7.9424333284,-3.6689363314,8.7489051304,43.42,2.22,43.4767156073,131.36,46.4175666716,-6.9489363314,46.9348294111,-7.9424333284,-3.6689363314,8.7489051304,54.36,-3.2800000000000002,54.4588652104,131.81,33.6175666716,1.8510636686000002,33.6684901001,-7.9424333284,-3.6689363314,8.7489051304,41.56,5.52,41.9249806202,130.27
2021-07-18 19:30:00,49.334166654,-9.3692246975,50.215957333,-9.545833346,-4.0892246975,10.3848299407,58.88,-5.28,59.1162651053,131.61,36.324166654,-23.2992246975,43.1543619419,-9.545833346,-4.0892246975,10.3848299407,45.87,-19.21,49.7300814397,130.27,46.764166654,-31.0992246975,56.1609211074,-9.545833346,-4.0892246975,10.3848299407,56.31,-27.01,62.4528318013,131.81,35.714166654,-1.6992246975,35.754567042,-9.545833346,-4.0892246975,10.3848299407,45.26,2.39,45.3230592524,131.36,46.334166654,-7.3292246975,46.9102604361,-9.545833346,-4.0892246975,10.3848299407,55.88,-3.24,55.9738510378,131.81,33.814166654,-0.1292246975,33.8144135765,-9.545833346,-4.0892246975,10.3848299407,43.36,3.96,43.5404547519,130.27
2021-07-18 20:00:00,48.9243333144,-9.9475994645,49.9253955954,-10.4856666856,-4.2975994645,11.3321916238,59.41,-5.65,59.6780579443,131.45,36.1243333144,-23.7475994645,43.2309604072,-10.4856666856,-4.2975994645,11.3321916238,46.61,-19.45,50.5053917914,130.11,46.3343333144,-31.6875994645,56.1335408068,-10.4856666856,-4.2975994645,11.3321916238,56.82,-27.39,63.0771313552,131.67,35.5143333144,-2.1075994645,35.5768161345,-10.4856666856,-4.2975994645,11.3321916238,46.0,2.19,46.052102015,131.18,45.9543333144,-7.8575994645,46.6212678904,-10.4856666856,-4.2975994645,11.3321916238,56.44,-3.56,56.5521635307,131.67,33.594333314400004,-0.2575994645,33.595320929,-10.4856666856,-4.2975994645,11.3321916238,44.08,4.04,44.2647489544,130.11
2021-07-18 20:30:00,48.2007333342,-10.5094649607,49.3331485688,-10.5792666658,-4.3094649607,11.4233257607,58.78,-6.2,59.1060775217,131.43,35.6407333342,-24.1194649607,43.0349911419,-10.5792666658,-4.3094649607,11.4233257607,46.22,-19.81,50.2864246094,130.06,45.6407333342,-32.1694649607,55.8386158061,-10.5792666658,-4.3094649607,11.4233257607,56.22,-27.86,62.7444658914,131.66,35.0507333342,-2.5094649607,35.1404513581,-10.5792666658,-4.3094649607,11.4233257607,45.63,1.8,45.6654891576,131.16,45.2207333342,-8.4294649607,45.9996804641,-10.5792666658,-4.3094649607,11.4233257607,55.8,-4.12,55.951893623,131.66,33.1407333342,1.8905350393,33.1946129464,-10.5792666658,-4.3094649607,11.4233257607,43.72,6.2,44.1574274613,130.06
2021-07-18 21:00:00,47.7743167052,-10.7331078762,48.9651400624,-10.6956832948,-4.3131078762,11.5325860367,58.47,-6.42,58.8214017174,131.43,35.4143167052,-24.2431078762,42.9173870034,-10.6956832948,-4.3131078762,11.5325860367,46.11,-19.93,50.2328279116,130.06,45.2243167052,-32.5331078762,55.7103395209,-10.6956832948,-4.3131078762,11.5325860367,55.92,-28.22,62.6371678798,131.66,34.8143167052,-2.5331078762,34.9063501839,-10.6956832948,-4.3131078762,11.5325860367,45.51,1.78,45.5447966293,131.16,44.8243167052,-8.6731078762,45.6556915217,-10.6956832948,-4.3131078762,11.5325860367,55.52,-4.36,55.6909328347,131.66,32.9043167052,1.6868921237999999,32.9475289343,-10.6956832948,-4.3131078762,11.5325860367,43.6,6.0,44.0109077389,130.06
2021-07-18 21:30:00,47.353633382,-11.3344929719,48.6912448537,-10.656366618,-4.2744929719,11.4817002079,58.01,-7.06,58.4380329922,131.83,35.043633382,-24.5844929719,42.8071668683,-10.656366618,-4.2744929719,11.4817002079,45.7,-20.31,50.0098600278,130.45,44.843633382,-32.9044929719,55.6206536516,-10.656366618,-4.2744929719,11.4817002079,55.5,-28.63,62.4493947128,132.06,34.473633382,-3.0344929719,34.6069291638,-10.656366618,-4.2744929719,11.4817002079,45.13,1.24,45.1470320176,131.55,44.463633382,-9.2344929719,45.412449328,-10.656366618,-4.2744929719,11.4817002079,55.12,-4.96,55.3427140643,132.06,32.583633382,-0.0344929719,32.583651639,-10.656366618,-4.2744929719,11.4817002079,43.24,4.24,43.4473842711,130.45
2021-07-18 22:00:00,47.2842833972,-11.5600333963,48.6768715974,-10.4057166028,-4.2500333963,11.2401833565,57.69,-7.31,58.1512871741,131.25,35.0342833972,-24.7800333963,42.9121319475,-10.4057166028,-4.2500333963,11.2401833565,45.44,-20.53,49.8625560917,129.87,44.7742833972,-33.2100333963,55.7462354955,-10.4057166028,-4.2500333963,11.2401833565,55.18,-28.96,62.317846561,131.47,34.4642833972,-3.1700333963,34.609766567,-10.4057166028,-4.2500333963,11.2401833565,44.87,1.08,44.8829956665,130.94,44.3542833972,-9.4900333963,45.3581656325,-10.4057166028,-4.2500333963,11.2401833565,54.76,-5.24,55.0101372476,131.47,32.5942833972,0.7099666037,32.602014704,-10.4057166028,-4.2500333963,11.2401833565,43.0,4.96,43.285119845,129.87
2021-07-18 22:30:00,46.3513833644,-12.2205057518,47.9352845055,-10.2486166356,-4.1805057518,11.0684583969,56.6,-8.04,57.1681869574,131.48,34.3113833644,-25.270505751800002,42.6130201855,-10.2486166356,-4.1805057518,11.0684583969,44.56,-21.09,49.2989016105,130.08,43.9013833644,-33.9405057518,55.491345199,-10.2486166356,-4.1805057518,11.0684583969,54.15,-29.76,61.7889965932,131.7,33.7713833644,-3.5905057518,33.9617147079,-10.2486166356,-4.1805057518,11.0684583969,44.02,0.59,44.023953707,131.18,43.5113833644,-10.1405057518,44.677403004,-10.2486166356,-4.1805057518,11.0684583969,53.76,-5.96,54.0893630948,131.7,31.8713833644,-0.34050575180000003,31.8732022509,-10.2486166356,-4.1805057518,11.0684583969,42.12,3.84,42.2946805166,130.08
2021-07-18 23:00:00,44.0110333718,-13.2235881091,45.9546987906,-9.1489666282,-3.8435881091,9.9235457331,53.16,-9.38,53.9812004313,131.74,32.4810333718,-25.5635881091,41.3341815682,-9.1489666282,-3.8435881091,9.9235457331,41.63,-21.72,46.9554608113,130.32,41.6910333718,-35.0835881091,54.488534741,-9.1489666282,-3.8435881091,9.9235457331,50.84,-31.24,59.6711253455,131.97,32.0210333718,-3.7535881091,32.2402853878,-9.1489666282,-3.8435881091,9.9235457331,41.17,0.09,41.1700983725,131.44,41.3310333718,-11.1635881091,42.8121480312,-9.1489666282,-3.8435881091,9.9235457331,50.48,-7.32,51.007968005,131.97,30.2110333718,-2.2435881091,30.2942275854,-9.1489666282,-3.8435881091,9.9235457331,39.36,1.6,39.3925069017,130.32
2021-07-18 23:30:00,41.9759667181,-13.6369507036,44.1355662296,-8.2640332819,-3.5469507036,8.9930587332,50.24,-10.09,51.2432015003,132.33,30.7559667181,-25.9269507036,40.2260644551,-8.2640332819,-3.5469507036,8.9930587332,39.02,-22.38,44.9824943728,130.8,39.8059667181,-35.5269507036,53.3542801718,-8.2640332819,-3.5469507036,8.9930587332,48.07,-31.98,57.7359965706,132.56,30.3659667181,-4.0969507036,30.6410988672,-8.2640332819,-3.5469507036,8.9930587332,38.63,-0.55,38.6339151524,131.93,39.3759667181,-11.6669507036,41.0680471133,-8.2640332819,-3.5469507036,8.9930587332,47.64,-8.12,48.3270524655,132.56,28.6159667181,-3.1869507036,28.7928846418,-8.2640332819,-3.5469507036,8.9930587332,36.88,0.36,36.881757008,130.8
2021-07-19 00:00:00,39.8385333508,-15.1810259167,42.6329952904,-7.8414666492,-3.4010259167,8.547255495,47.68,-11.78,49.1136518699,132.33,29.2585333508,-25.3610259167,38.7200646873,-7.8414666492,-3.4010259167,8.547255495,37.1,-21.96,43.1120818333,130.8,37.778533350800004,-37.3310259167,53.111421353,-7.8414666492,-3.4010259167,8.547255495,45.62,-33.93,56.8544571692,132.56,28.9285333508,-3.4610259167,29.134837261,-7.8414666492,-3.4010259167,8.547255495,36.77,-0.06,36.7700489529,131.93,37.3985333508,-13.2010259167,39.6600224665,-7.8414666492,-3.4010259167,8.547255495,45.24,-9.8,46.2892816967,132.56,27.1585333508,-1.9610259167000001,27.2292408343,-7.8414666492,-3.4010259167,8.547255495,35.0,1.44,35.0296103318,130.8
2021-07-19 00:30:00,38.4268333392,-15.5833156655,41.4663869611,-7.0531666608,-3.1433156655,7.7218905274,45.48,-12.44,47.1506521694,133.26,28.1768333392,-25.1833156655,37.7906512901,-7.0531666608,-3.1433156655,7.7218905274,35.23,-22.04,41.5561607948,131.51,36.4668333392,-37.8433156655,52.5542241342,-7.0531666608,-3.1433156655,7.7218905274,43.52,-34.7,55.660402442,133.51,27.8868333392,-3.1233156655,28.0611933894,-7.0531666608,-3.1433156655,7.7218905274,34.94,0.02,34.9400057241,132.68,36.1068333392,-13.6233156655,38.5914257771,-7.0531666608,-3.1433156655,7.7218905274,43.16,-10.48,44.414141892,133.51,26.1868333392,-1.7833156655,26.2474847385,-7.0531666608,-3.1433156655,7.7218905274,33.24,1.3599999999999999,33.2678102676,131.51
2021-07-19 01:00:00,37.2584833299,-15.940169115,40.5250980438,-6.7215166701,-3.040169115,7.3770871348,43.98,-12.9,45.832852846,133.56,27.3584833299,-25.470169115,37.3793542595,-6.7215166701,-3.040169115,7.3770871348,34.08,-22.43,40.7989129757,131.73,35.3584833299,-38.290169115,52.1187048404,-6.7215166701,-3.040169115,7.3770871348,42.08,-35.25,54.8934322119,133.8,27.0884833299,-3.300169115,27.2887714143,-6.7215166701,-3.040169115,7.3770871348,33.81,-0.26,33.8109996895,132.91,34.9984833299,-14.040169115,37.7096828967,-6.7215166701,-3.040169115,7.3770871348,41.72,-11.0,43.1457807902,133.8,25.3984833299,-2.560169115,25.5271898445,-6.7215166701,-3.040169115,7.3770871348,32.12,0.48,32.1235863502,131.73
2021-07-19 01:30:00,36.9367999933,-16.300753557,40.3737756504,-6.5332000067,-2.9607535570000003,7.1727793743,43.47,-13.34,45.4708313098,133.87,27.1567999933,-25.340753557,37.1435805586,-6.5332000067,-2.9607535570000003,7.1727793743,33.69,-22.38,40.4460195817,132.05,35.0567999933,-38.740753557,52.2477292515,-6.5332000067,-2.9607535570000003,7.1727793743,41.59,-35.78,54.862888185,134.12,26.9067999933,-3.100753557,27.0848769335,-6.5332000067,-2.9607535570000003,7.1727793743,33.44,-0.14,33.4402930609,133.23,34.6667999933,-14.400753557,37.5388961583,-6.5332000067,-2.9607535570000003,7.1727793743,41.2,-11.44,42.7587838929,134.12,25.2267999933,-2.240753557,25.3261211875,-6.5332000067,-2.9607535570000003,7.1727793743,31.76,0.72,31.7681601608,132.05
2021-07-19 02:00:00,36.0056500093,-16.5887759743,39.6433389224,-6.5143499906999995,-2.9587759743,7.1547963679,42.52,-13.63,44.6511735568,134.25,26.5756500093,-25.4487759743,36.7954531431,-6.5143499906999995,-2.9587759743,7.1547963679,33.09,-22.49,40.0093514069,132.34,34.1856500093,-38.9587759743,51.8309260189,-6.5143499906999995,-2.9587759743,7.1547963679,40.7,-36.0,54.336819929,134.49,26.3256500093,-3.2887759743,26.5302826186,-6.5143499906999995,-2.9587759743,7.1547963679,32.84,-0.33,32.8416579971,133.51,33.8456500093,-14.7187759743,36.9075925893,-6.5143499906999995,-2.9587759743,7.1547963679,40.36,-11.76,42.038401492,134.49,24.6456500093,-2.6787759743,24.790802833,-6.5143499906999995,-2.9587759743,7.1547963679,31.16,0.28,31.1612579977,132.34
2021-07-19 02:30:00,35.3385166826,-16.6413299957,39.060781166699996,-6.2314833174,-2.8913299957,6.86958321,41.57,-13.75,43.7850134178,134.03,25.9785166826,-25.4713299957,36.3823031264,-6.2314833174,-2.8913299957,6.86958321,32.21,-22.58,39.3362491857,132.11,33.5485166826,-39.0413299957,51.4755128137,-6.2314833174,-2.8913299957,6.86958321,39.78,-36.15,53.7519385697,134.27,25.7585166826,-3.3213299957,25.9717618699,-6.2314833174,-2.8913299957,6.86958321,31.99,-0.43,31.9928898351,133.29,33.1685166826,-14.7713299957,36.3089890904,-6.2314833174,-2.8913299957,6.86958321,39.4,-11.88,41.1520886469,134.27,24.1285166826,-2.7313299957,24.2826168451,-6.2314833174,-2.8913299957,6.86958321,30.36,0.16,30.3604216045,132.11
2021-07-19 03:00:00,34.4744000173,-16.7443404083,38.3256727568,-6.3255999827,-2.9043404083,6.9604890883,40.8,-13.84,43.0834724691,134.03,25.2644000173,-26.3243404083,36.4864468833,-6.3255999827,-2.9043404083,6.9604890883,31.59,-23.42,39.3246042574,132.11,32.7144000173,-39.3143404083,51.1453744754,-6.3255999827,-2.9043404083,6.9604890883,39.04,-36.41,53.3836089076,134.27,25.0744000173,-3.9943404083000003,25.3905551638,-6.3255999827,-2.9043404083,6.9604890883,31.4,-1.09,31.4189130939,133.29,32.3144000173,-14.9043404083,35.5859496358,-6.3255999827,-2.9043404083,6.9604890883,38.64,-12.0,40.4604695969,134.27,23.3944000173,-2.8643404083,23.5690983736,-6.3255999827,-2.9043404083,6.9604890883,29.72,0.04,29.7200269179,132.11
2021-07-19 03:30:00,34.1957333635,-16.881434079,38.1356919019,-6.2842666365,-2.891434079,6.9175427857,40.48,-13.99,42.8293182295,134.66,25.0557333635,-26.481434079,36.4562220378,-6.2842666365,-2.891434079,6.9175427857,31.34,-23.59,39.2260589405,132.78,32.4457333635,-39.431434079,51.0643085435,-6.2842666365,-2.891434079,6.9175427857,38.73,-36.54,53.2464505859,134.88,24.8757333635,-4.161434079,25.2214124102,-6.2842666365,-2.891434079,6.9175427857,31.16,-1.27,31.1858701979,133.96,32.0757333635,-15.011434079,35.4146272593,-6.2842666365,-2.891434079,6.9175427857,38.36,-12.12,40.2291436648,134.88,23.2757333635,-2.891434079,23.4546403648,-6.2842666365,-2.891434079,6.9175427857,29.56,0.0,29.56,132.78
2021-07-19 04:00:00,33.8096833592,-17.0050849977,37.8453115277,-6.2703166408,-2.8850849977,6.9022160369000005,40.08,-14.12,42.4944796415,134.66,24.7996833592,-26.4950849977,36.2906850824,-6.2703166408,-2.8850849977,6.9022160369000005,31.07,-23.61,39.022775401,132.78,32.0896833592,-39.5850849977,50.9580879976,-6.2703166408,-2.8850849977,6.9022160369000005,38.36,-36.7,53.0884130484,134.88,24.6096833592,-4.1450849977,24.9563267465,-6.2703166408,-2.8850849977,6.9022160369000005,30.88,-1.26,30.905695268,133.96,31.7296833592,-15.1650849977,35.167493642,-6.2703166408,-2.8850849977,6.9022160369000005,38.0,-12.28,39.9349270689,134.88,22.9696833592,-2.9650849977,23.160269486,-6.2703166408,-2.8850849977,6.9022160369000005,29.24,-0.08,29.2401094389,132.78
2021-07-19 04:30:00,33.8280499929,-16.833403658599998,37.7849235153,-6.3519500071,-2.9034036586000003,6.9840548178,40.18,-13.93,42.5261954564,134.7,24.8580499929,-26.3834036586,36.2492294823,-6.3519500071,-2.9034036586000003,6.9840548178,31.21,-23.48,39.0560430663,132.81,32.0980499929,-39.4334036586,50.8456304656,-6.3519500071,-2.9034036586000003,6.9840548178,38.45,-36.53,53.0362460964,134.93,24.6780499929,-4.0334036586,25.0054893278,-6.3519500071,-2.9034036586000003,6.9840548178,31.03,-1.13,31.0505684328,133.98,31.7280499929,-15.0234036586,35.1051536649,-6.3519500071,-2.9034036586000003,6.9840548178,38.08,-12.12,39.9622421793,134.93,23.0480499929,-2.9034036586000003,23.2302036427,-6.3519500071,-2.9034036586000003,6.9840548178,29.4,0.0,29.4,132.81
2021-07-19 05:00:00,33.8056999995,-16.8706014126,37.7815106167,-6.2543000005,-2.8906014126,6.8899814966,40.06,-13.98,42.4292823413,134.7,24.8456999995,-26.3606014126,36.2241647978,-6.2543000005,-2.8906014126,6.8899814966,31.1,-23.47,38.9621726807,132.81,32.0756999995,-39.3606014126,50.7750674448,-6.2543000005,-2.8906014126,6.8899814966,38.33,-36.47,52.9079370227,134.93,24.6556999995,-4.1106014126,24.9960114106,-6.2543000005,-2.8906014126,6.8899814966,30.91,-1.22,30.9340669812,133.98,31.6656999995,-15.0106014126,35.0433262009,-6.2543000005,-2.8906014126,6.8899814966,37.92,-12.12,39.8098078368,134.93,23.0256999995,-2.9306014126,23.2114472859,-6.2543000005,-2.8906014126,6.8899814966,29.28,-0.04,29.2800273224,132.81
2021-07-19 05:30:00,34.6727166903,-16.4812499639,38.3904790678,-6.5872833097,-2.9912499639,7.2346304501,41.26,-13.49,43.4093043022,134.41,25.4327166903,-26.0712499639,36.421602833,-6.5872833097,-2.9912499639,7.2346304501,32.02,-23.08,39.4710881532,132.54,32.9027166903,-38.9712499639,51.0034027232,-6.5872833097,-2.9912499639,7.2346304501,39.49,-35.98,53.4230334219,134.65,25.2227166903,-3.8212499639,25.5105348537,-6.5872833097,-2.9912499639,7.2346304501,31.81,-0.8300000000000001,31.8208265135,133.7,32.5327166903,-14.6312499639,35.6714329787,-6.5872833097,-2.9912499639,7.2346304501,39.12,-11.64,40.8149972437,134.65,23.5727166903,-2.9912499639,23.7617454852,-6.5872833097,-2.9912499639,7.2346304501,30.16,0.0,30.16,132.54
2021-07-19 06:00:00,35.3067000308,-16.1487840194,38.8245578516,-6.7732999692,-3.0787840194,7.4401951258,42.08,-13.07,44.0630377981,134.41,26.1567000308,-25.6887840194,36.6617863844,-6.7732999692,-3.0787840194,7.4401951258,32.93,-22.61,39.9449245837,132.54,33.4967000308,-38.5287840194,51.0538550059,-6.7732999692,-3.0787840194,7.4401951258,40.27,-35.45,53.650493008,134.65,25.9167000308,-3.5487840194,26.1585398771,-6.7732999692,-3.0787840194,7.4401951258,32.69,-0.47000000000000003,32.6933785345,133.7,33.1067000308,-14.3187840194,36.070502668,-6.7732999692,-3.0787840194,7.4401951258,39.88,-11.24,41.4337060857,134.65,24.2667000308,-2.9187840194,24.4416045001,-6.7732999692,-3.0787840194,7.4401951258,31.04,0.16,31.0404123684,132.54
2021-07-19 06:30:00,38.4156500253,-15.0054934955,41.2422962734,-7.7443499747,-3.4154934955,8.4640742169,46.16,-11.59,47.5927904204,134.0,28.7556500253,-24.6754934955,37.8915213157,-7.7443499747,-3.4154934955,8.4640742169,36.5,-21.26,42.2402367418,132.12,36.4456500253,-37.1954934955,52.0748513405,-7.7443499747,-3.4154934955,8.4640742169,44.19,-33.78,55.6223381386,134.21,28.3956500253,-2.7254934955,28.5261503738,-7.7443499747,-3.4154934955,8.4640742169,36.14,0.6900000000000001,36.1465862842,133.26,36.0556500253,-13.0554934955,38.3465227779,-7.7443499747,-3.4154934955,8.4640742169,43.8,-9.64,44.8482953968,134.21,26.6556500253,-0.1354934955,26.6559943869,-7.7443499747,-3.4154934955,8.4640742169,34.4,3.2800000000000002,34.5560182891,132.12
2021-07-19 07:00:00,41.1233333574,-13.7976393127,43.3762999463,-8.5366666426,-3.7276393127,9.3150401079,49.66,-10.07,50.6707065275,133.51,31.1433333574,-22.8576393127,38.6313200339,-8.5366666426,-3.7276393127,9.3150401079,39.68,-19.13,44.0506447172,131.65,38.9933333574,-35.8376393127,52.9605177262,-8.5366666426,-3.7276393127,9.3150401079,47.53,-32.11,57.3598552997,133.7,30.6933333574,-1.1076393127,30.713312707,-8.5366666426,-3.7276393127,9.3150401079,39.23,2.62,39.317391826,132.75,38.6233333574,-11.8076393127,40.387897021,-8.5366666426,-3.7276393127,9.3150401079,47.16,-8.08,47.8471733752,133.7,28.8633333574,1.5123606873000002,28.9029280065,-8.5366666426,-3.7276393127,9.3150401079,37.4,5.24,37.7652962387,131.65
2021-07-19 07:30:00,45.4717499977,-10.7067506659,46.7152497336,-8.9482500023,-3.9267506659,9.7719265704,54.42,-6.78,54.8407220959,132.97,34.4717499977,-21.2467506659,40.4935298753,-8.9482500023,-3.9267506659,9.7719265704,43.42,-17.32,46.7469656769,131.07,43.1117499977,-32.5667506659,54.0297717634,-8.9482500023,-3.9267506659,9.7719265704,52.06,-28.64,59.4179535158,133.17,33.9117499977,0.3032493341,33.9131058451,-8.9482500023,-3.9267506659,9.7719265704,42.86,4.23,43.0682307508,132.14,42.6917499977,-8.7267506659,43.5745532972,-8.9482500023,-3.9267506659,9.7719265704,51.64,-4.8,51.862603097,133.17,32.0117499977,3.7132493341,32.2263922668,-8.9482500023,-3.9267506659,9.7719265704,40.96,7.64,41.6664277326,131.07
2021-07-19 08:00:00,48.6566666738,-7.9945489103,49.3090663477,-8.623333326200001,-3.9445489103,9.4826865265,57.28,-4.05,57.4229997475,132.11,36.8466666738,-19.5945489103,41.7327592182,-8.623333326200001,-3.9445489103,9.4826865265,45.47,-15.65,48.0878716518,130.39,46.1566666738,-29.7445489103,54.910618903,-8.623333326200001,-3.9445489103,9.4826865265,54.78,-25.8,60.5515350755,132.31,36.2266666738,1.7954510897,36.2711320875,-8.623333326200001,-3.9445489103,9.4826865265,44.85,5.74,45.2158169228,131.43,45.6966666738,-6.0245489103,46.0920875495,-8.623333326200001,-3.9445489103,9.4826865265,54.32,-2.08,54.3598086825,132.31,34.2166666738,3.8554510897,34.4331930174,-8.623333326200001,-3.9445489103,9.4826865265,42.84,7.8,43.5442946894,130.39
2021-07-19 08:30:00,51.3079166783,-5.8018106898,51.6349040974,-7.9820833217,-3.8518106898,8.8628494146,59.29,-1.9500000000000002,59.322058292,131.51,38.7179166783,-18.0718106898,42.7278294969,-7.9820833217,-3.8518106898,8.8628494146,46.7,-14.22,48.8169888461,129.96,48.6979166783,-27.6518106898,56.0009796631,-7.9820833217,-3.8518106898,8.8628494146,56.68,-23.8,61.4740790903,131.67,38.0479166783,3.3581893102,38.1958296022,-7.9820833217,-3.8518106898,8.8628494146,46.03,7.21,46.5912545442,130.98,48.2179166783,-3.8918106898,48.37472149,-7.9820833217,-3.8518106898,8.8628494146,56.2,-0.04,56.2000142349,131.67,36.0179166783,5.8281893102,36.4864099697,-7.9820833217,-3.8518106898,8.8628494146,44.0,9.68,45.0522185913,129.96
2021-07-19 09:00:00,52.8819999957,-3.4910099104,52.9971043901,-6.3580000043,-3.4210099104,7.2199357935,59.24,-0.07,59.2400413572,131.51,39.7919999957,-16.8310099104,43.2051635601,-6.3580000043,-3.4210099104,7.2199357935,46.15,-13.41,48.0588243718,129.96,50.2619999957,-25.2210099104,56.2349356225,-6.3580000043,-3.4210099104,7.2199357935,56.62,-21.8,60.6717759753,131.67,39.1319999957,4.4189900896,39.3807173255,-6.3580000043,-3.4210099104,7.2199357935,45.49,7.84,46.1606509919,130.98,49.7219999957,-1.5810099104000002,49.7471293233,-6.3580000043,-3.4210099104,7.2199357935,56.08,1.8399999999999999,56.11017733,131.67,37.0419999957,5.8189900896,37.4962719393,-6.3580000043,-3.4210099104,7.2199357935,43.4,9.24,44.3727123354,129.96
