Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-07-19 09:30:00,54.4253333251,-1.5485598463999999,54.4473593955,-5.1246666749,-3.0985598464,5.9885959666,59.55,1.55,59.5701687088,130.88,40.6753333251,-16.1785598464,43.7747477413,-5.1246666749,-3.0985598464,5.9885959666,45.8,-13.08,47.6311494717,129.47,51.7753333251,-23.1685598464,56.7227230154,-5.1246666749,-3.0985598464,5.9885959666,56.9,-20.07,60.3358508683,131.06,40.0153333251,4.9414401536,40.3192848636,-5.1246666749,-3.0985598464,5.9885959666,45.14,8.04,45.8504220264,130.47,51.2353333251,0.30144015360000004,51.2362200704,-5.1246666749,-3.0985598464,5.9885959666,56.36,3.4,56.4624618663,131.06,37.9553333251,7.4214401536,38.6740882474,-5.1246666749,-3.0985598464,5.9885959666,43.08,10.52,44.3458769222,129.47
2021-07-19 10:00:00,55.3513499934,0.0058838066,55.3513503062,-3.8786500066,-2.7941161934,4.7802731277,59.23,2.8,59.2961457432,130.44,41.0713499934,-16.1041161934,44.1157381062,-3.8786500066,-2.7941161934,4.7802731277,44.95,-13.31,46.8791915459,129.15,52.6913499934,-21.5041161934,56.9105032256,-3.8786500066,-2.7941161934,4.7802731277,56.57,-18.71,59.5837981334,130.62,40.4413499934,4.9158838066,40.7390316882,-3.8786500066,-2.7941161934,4.7802731277,44.32,7.71,44.9856254819,130.19,52.0813499934,1.7658838066,52.1112786521,-3.8786500066,-2.7941161934,4.7802731277,55.96,4.5600000000000005,56.1454824541,130.62,38.3613499934,7.6458838066,39.1158882362,-3.8786500066,-2.7941161934,4.7802731277,42.24,10.44,43.5110468732,129.15
2021-07-19 10:30:00,56.0914333284,1.2743466505,56.1059074628,-3.0685666716,-2.5656533495,3.9998348126,59.16,3.84,59.2844937568,130.09,41.3314333284,-15.3856533495,44.1022188781,-3.0685666716,-2.5656533495,3.9998348126,44.4,-12.82,46.2137685111,128.97,53.4314333284,-20.2756533495,57.1491048598,-3.0685666716,-2.5656533495,3.9998348126,56.5,-17.71,59.2105911134,130.27,40.7114333284,5.6243466505,41.0981031058,-3.0685666716,-2.5656533495,3.9998348126,43.78,8.19,44.5394712586,129.98,52.7714333284,3.0343466505,52.8585984976,-3.0685666716,-2.5656533495,3.9998348126,55.84,5.6,56.1200997861,130.27,38.6114333284,8.9943466505,39.6451895612,-3.0685666716,-2.5656533495,3.9998348126,41.68,11.56,43.2533929305,128.97
2021-07-19 11:00:00,56.4071666635,2.4895428962,56.4620782016,-1.9628333365000001,-2.2904571038,3.0164396979,58.37,4.78,58.565393365,129.95,41.4871666635,-14.8604571038,44.0683353793,-1.9628333365000001,-2.2904571038,3.0164396979,43.45,-12.57,45.231707905,128.88,53.7671666635,-18.9904571038,57.0223260841,-1.9628333365000001,-2.2904571038,3.0164396979,55.73,-16.7,58.1783714107,130.11,40.8771666635,6.0795428962,41.3267902972,-1.9628333365000001,-2.2904571038,3.0164396979,42.84,8.37,43.65,129.91,53.1171666635,4.1895428962,53.2821326904,-1.9628333365000001,-2.2904571038,3.0164396979,55.08,6.48,55.4598665703,130.11,38.7971666635,8.4695428962,39.7108712822,-1.9628333365000001,-2.2904571038,3.0164396979,40.76,10.76,42.1563186249,128.88
2021-07-19 11:30:00,56.4524833307,-0.1944362368,56.4528181728,-1.5175166693,-2.1344362368,2.618907194,57.97,1.94,58.0024525344,129.76,41.4524833307,-16.0244362368,44.4419951284,-1.5175166693,-2.1344362368,2.618907194,42.97,-13.89,45.1591961842,128.63,54.2224833307,-11.6544362368,55.4608292631,-1.5175166693,-2.1344362368,2.618907194,55.74,-9.52,56.5471307849,129.95,40.8724833307,4.9155637632,41.1670093731,-1.5175166693,-2.1344362368,2.618907194,42.39,7.05,42.972253839,129.63,53.2424833307,1.5055637632,53.2637658588,-1.5175166693,-2.1344362368,2.618907194,54.76,3.64,54.8808454745,129.95,38.9224833307,10.3455637632,40.2739419253,-1.5175166693,-2.1344362368,2.618907194,40.44,12.48,42.3219092197,128.63
2021-07-19 12:00:00,55.5048999984,-9.5204650231,56.3154790274,-1.0151000016,-2.0204650231,2.2611295679,56.52,-7.5,57.0154400141,129.76,40.8348999984,-21.9104650231,46.34174722,-1.0151000016,-2.0204650231,2.2611295679,41.85,-19.89,46.3361047133,128.63,54.5348999984,9.5695349769,55.3681435259,-1.0151000016,-2.0204650231,2.2611295679,55.55,11.59,56.7461945861,129.95,40.3448999984,-0.7204650231,40.351332391,-1.0151000016,-2.0204650231,2.2611295679,41.36,1.3,41.3804253241,129.63,52.6248999984,-7.4204650231,53.145492762800004,-1.0151000016,-2.0204650231,2.2611295679,53.64,-5.4,53.9111268664,129.95,38.8248999984,17.8995349769,42.7523825333,-1.0151000016,-2.0204650231,2.2611295679,39.84,19.92,44.5424741118,128.63
2021-07-19 12:30:00,55.6242333337,-9.2941078967,56.3953524287,-0.3957666663,-1.8941078967,1.9350131727000002,56.02,-7.4,56.5066403178,130.47,41.0642333337,-21.8141078967,46.4986726974,-0.3957666663,-1.8941078967,1.9350131727000002,41.46,-19.92,45.9971520858,128.99,54.6642333337,9.7758921033,55.5314908172,-0.3957666663,-1.8941078967,1.9350131727000002,55.06,11.67,56.2831457898,130.66,40.5942333337,-0.6341078967,40.5991856172,-0.3957666663,-1.8941078967,1.9350131727000002,40.99,1.26,41.0093611265,130.0,52.7242333337,-7.2541078967,53.220925039,-0.3957666663,-1.8941078967,1.9350131727000002,53.12,-5.36,53.3897368415,130.66,39.0442333337,16.6258921033,42.4366874868,-0.3957666663,-1.8941078967,1.9350131727000002,39.44,18.52,43.5718257593,128.99
2021-07-19 13:00:00,56.0665833479,-9.1633713104,56.8104668356,-0.5034166521,-1.9033713104,1.9688196136,56.57,-7.26,57.0339591822,130.4,41.3965833479,-21.7933713104,46.7827761677,-0.5034166521,-1.9033713104,1.9688196136,41.9,-19.89,46.3812688485,128.91,55.0965833479,9.9266286896,55.9836713136,-0.5034166521,-1.9033713104,1.9688196136,55.6,11.83,56.844603086,130.55,40.9065833479,-0.5833713104,40.9107428836,-0.5034166521,-1.9033713104,1.9688196136,41.41,1.32,41.4310330549,129.92,53.1765833479,-7.0633713104,53.6436411034,-0.5034166521,-1.9033713104,1.9688196136,53.68,-5.16,53.9274327221,130.55,39.3765833479,17.3366286896,43.0241096419,-0.5034166521,-1.9033713104,1.9688196136,39.88,19.24,44.2785726961,128.91
2021-07-19 13:30:00,56.1954666986,-9.2594562029,56.9532089232,-0.9945333014000001,-1.9794562029,2.215252434,57.19,-7.28,57.6514917413,130.81,41.3654666986,-21.8994562029,46.8047862636,-0.9945333014000001,-1.9794562029,2.215252434,42.36,-19.92,46.8099989319,129.32,55.2154666986,9.9105437971,56.097830984,-0.9945333014000001,-1.9794562029,2.215252434,56.21,11.89,57.4537744626,130.98,40.8654666986,-0.6094562029,40.8700110761,-0.9945333014000001,-1.9794562029,2.215252434,41.86,1.37,41.8824127767,130.35,53.2854666986,-7.1794562029,53.7669559549,-0.9945333014000001,-1.9794562029,2.215252434,54.28,-5.2,54.5285099741,130.98,39.3654666986,18.6205437971,43.5472687973,-0.9945333014000001,-1.9794562029,2.215252434,40.36,20.6,45.3132386836,129.32
2021-07-19 14:00:00,55.5112167052,-9.3545002623,56.2938882584,-1.1087832948,-2.0545002623,2.3346031188,56.62,-7.3,57.088653864,130.81,41.0112167052,-22.6245002623,46.8378896595,-1.1087832948,-2.0545002623,2.3346031188,42.12,-20.57,46.8745058641,129.32,54.5312167052,9.8354997377,55.4111058403,-1.1087832948,-2.0545002623,2.3346031188,55.64,11.89,56.8962362551,130.98,40.5312167052,-1.2945002623000001,40.5518835387,-1.1087832948,-2.0545002623,2.3346031188,41.64,0.76,41.6469350613,130.35,52.6112167052,-7.2945002623,53.1144976186,-1.1087832948,-2.0545002623,2.3346031188,53.72,-5.24,53.9749571561,130.98,39.0112167052,17.4254997377,42.7261403584,-1.1087832948,-2.0545002623,2.3346031188,40.12,19.48,44.5991569427,129.32
2021-07-19 14:30:00,55.4793667064,-9.2100566931,56.2386457379,-1.1006332936,-2.0100566931,2.2916634911,56.58,-7.2,57.0362726692,130.81,40.8693667064,-22.5200566931,46.6632412981,-1.1006332936,-2.0100566931,2.2916634911,41.97,-20.51,46.7133920841,129.32,54.4993667064,9.9599433069,55.4019985387,-1.1006332936,-2.0100566931,2.2916634911,55.6,11.97,56.8739035059,130.98,40.3793667064,-1.1700566931,40.3963152809,-1.1006332936,-2.0100566931,2.2916634911,41.48,0.84,41.488504432,130.35,52.5793667064,-7.1300566931,53.0606022553,-1.1006332936,-2.0100566931,2.2916634911,53.68,-5.12,53.9236200565,130.98,38.8993667064,18.8699433069,43.2346561287,-1.1006332936,-2.0100566931,2.2916634911,40.0,20.88,45.1217730148,129.32
2021-07-19 15:00:00,54.9857333764,-9.5423785384,55.8075968225,-0.8642666236000001,-1.9723785384,2.1534237613,55.85,-7.57,56.3606902016,130.81,40.4457333764,-22.7023785384,46.3816271777,-0.8642666236000001,-1.9723785384,2.1534237613,41.31,-20.73,46.2195737756,129.41,54.0357333764,9.6676214616,54.8937463309,-0.8642666236000001,-1.9723785384,2.1534237613,54.9,11.64,56.120402707,130.98,39.9857333764,-1.3523785384,40.0085965932,-0.8642666236000001,-1.9723785384,2.1534237613,40.85,0.62,40.8547047474,130.44,52.1357333764,-7.4923785384,52.6713435452,-0.8642666236000001,-1.9723785384,2.1534237613,53.0,-5.52,53.2866812628,130.98,38.4557333764,17.2676214616,42.1546460127,-0.8642666236000001,-1.9723785384,2.1534237613,39.32,19.24,43.7748786406,129.41
2021-07-19 15:30:00,55.0706334434,-9.9731312569,55.966400768,-2.0893665566,-2.3331312569,3.1319249783,57.16,-7.64,57.6683205929,130.81,40.4306334434,-23.2931312569,46.6605409783,-2.0893665566,-2.3331312569,3.1319249783,42.52,-20.96,47.4054005362,129.41,54.1006334434,9.2868687431,54.8919344716,-2.0893665566,-2.3331312569,3.1319249783,56.19,11.62,57.3789203454,130.98,39.9406334434,-1.8531312569,39.9836003296,-2.0893665566,-2.3331312569,3.1319249783,42.03,0.48,42.03274081,130.44,52.1906334434,-7.8931312569,52.7841239414,-2.0893665566,-2.3331312569,3.1319249783,54.28,-5.5600000000000005,54.5640174474,130.98,38.4706334434,16.8268687431,41.98967908,-2.0893665566,-2.3331312569,3.1319249783,40.56,19.16,44.8577663287,129.41
2021-07-19 16:00:00,55.7158168188,-10.9123948383,56.7744009647,-3.6441831812,-2.8623948383,4.6339373397,59.36,-8.05,59.9033563333,131.02,41.1758168188,-24.2923948383,47.8076179879,-3.6441831812,-2.8623948383,4.6339373397,44.82,-21.43,49.6797473826,129.61,54.6858168188,8.4176051617,55.3298711168,-3.6441831812,-2.8623948383,4.6339373397,58.33,11.28,59.4106665507,131.23,40.6258168188,-2.7523948383,40.718947304,-3.6441831812,-2.8623948383,4.6339373397,44.27,0.11,44.2701366612,130.63,52.7558168188,-8.742394838300001,53.4752809785,-3.6441831812,-2.8623948383,4.6339373397,56.4,-5.88,56.705682255,131.23,39.1558168188,16.3376051617,42.4275303685,-3.6441831812,-2.8623948383,4.6339373397,42.8,19.2,46.9092741364,129.61
2021-07-19 16:30:00,56.1554834558,-10.967935137,57.2165528788,-2.6845165442,-2.447935137,3.6330449365,58.84,-8.52,59.4536458092,131.24,41.2254834558,-24.387935137,47.8989756301,-2.6845165442,-2.447935137,3.6330449365,43.91,-21.94,49.0861660756,129.84,55.1454834558,8.312064863,55.7684029524,-2.6845165442,-2.447935137,3.6330449365,57.83,10.76,58.8224999469,131.43,40.7154834558,-2.917935137,40.8199086048,-2.6845165442,-2.447935137,3.6330449365,43.4,-0.47000000000000003,43.4025448563,130.82,53.2354834558,-8.807935137,53.9592107073,-2.6845165442,-2.447935137,3.6330449365,55.92,-6.36,56.2805117248,131.43,39.2354834558,15.872064863,42.3242909572,-2.6845165442,-2.447935137,3.6330449365,41.92,18.32,45.7483201877,129.84
2021-07-19 17:00:00,57.0771000729,-12.0122667454,58.3274369838,-4.2928999271,-2.8922667454,5.1763111103,61.37,-9.12,62.0439465218,131.02,42.0771000729,-25.2022667454,49.0472894221,-4.2928999271,-2.8922667454,5.1763111103,46.37,-22.31,51.4578759764,129.62,56.0171000729,7.4077332546,56.5047786701,-4.2928999271,-2.8922667454,5.1763111103,60.31,10.3,61.1832174702,131.19,41.5071000729,-3.6122667454,41.6639871772,-4.2928999271,-2.8922667454,5.1763111103,45.8,-0.72,45.805659039,130.65,54.0671000729,-9.7722667454,54.9431388586,-4.2928999271,-2.8922667454,5.1763111103,58.36,-6.88,58.7641387242,131.19,40.0671000729,15.9877332546,43.1390788366,-4.2928999271,-2.8922667454,5.1763111103,44.36,18.88,48.2106212364,129.62
2021-07-19 17:30:00,57.3639167363,-13.7266383698,58.9833836285,-5.9460832637,-3.2866383698,6.7939604027,63.31,-10.44,64.1650192862,131.38,42.3039167363,-25.6666383698,49.4812863256,-5.9460832637,-3.2866383698,6.7939604027,48.25,-22.38,53.1876574028,129.96,56.2739167363,5.8533616302,56.5775180369,-5.9460832637,-3.2866383698,6.7939604027,62.22,9.14,62.8877412538,131.56,41.6839167363,-3.9766383698,41.8731724043,-5.9460832637,-3.2866383698,6.7939604027,47.63,-0.6900000000000001,47.6349976383,130.98,54.3739167363,-11.3666383698,55.5492870258,-5.9460832637,-3.2866383698,6.7939604027,60.32,-8.08,60.8587610784,131.56,40.2539167363,15.6733616302,43.1975934214,-5.9460832637,-3.2866383698,6.7939604027,46.2,18.96,49.9391790081,129.96
2021-07-19 18:00:00,57.115466736,-14.6954936212,58.975707484,-7.914533264,-3.8054936212,8.7818915097,65.03,-10.89,65.9355215343,131.75,42.425466736,-26.1254936212,49.8243077696,-7.914533264,-3.8054936212,8.7818915097,50.34,-22.32,55.0663054871,130.19,55.975466736,4.8545063788,56.1855774064,-7.914533264,-3.8054936212,8.7818915097,63.89,8.66,64.4742405927,131.91,41.765466736,-4.4954936212,42.0067098756,-7.914533264,-3.8054936212,8.7818915097,49.68,-0.6900000000000001,49.6847914356,131.19,54.045466736,-12.2854936212,55.4242350261,-7.914533264,-3.8054936212,8.7818915097,61.96,-8.48,62.5376046871,131.91,40.325466736,15.5145063788,43.2069806356,-7.914533264,-3.8054936212,8.7818915097,48.24,19.32,51.9649882132,130.19
2021-07-19 18:30:00,56.5423000254,-15.945165490699999,58.7475956503,-9.2976999746,-4.2151654907000005,10.2085672321,65.84,-11.73,66.8767410988,131.98,42.0623000254,-27.2351654907,50.109792683,-9.2976999746,-4.2151654907000005,10.2085672321,51.36,-23.02,56.2829459073,130.36,55.4123000254,3.7548345093,55.5393714071,-9.2976999746,-4.2151654907000005,10.2085672321,64.71,7.97,65.1989647157,132.17,41.3523000254,-5.4451654907,41.7092620962,-9.2976999746,-4.2151654907000005,10.2085672321,50.65,-1.23,50.6649326458,131.35,53.5023000254,-13.4951654907,55.1780354818,-9.2976999746,-4.2151654907000005,10.2085672321,62.8,-9.28,63.4819533411,132.17,39.9023000254,12.9448345093,41.9495207098,-9.2976999746,-4.2151654907000005,10.2085672321,49.2,17.16,52.1066751962,130.36
2021-07-19 19:00:00,56.0199499888,-16.6119229859,58.4310771939,-10.5700500112,-4.4919229859,11.4849174725,66.59,-12.12,67.6839899829,131.98,41.7899499888,-27.5919229859,50.0770819251,-10.5700500112,-4.4919229859,11.4849174725,52.36,-23.1,57.2291848623,130.36,54.8699499888,3.1080770141,54.9579071154,-10.5700500112,-4.4919229859,11.4849174725,65.44,7.6,65.879842137,132.17,41.0799499888,-5.8019229859,41.4876439608,-10.5700500112,-4.4919229859,11.4849174725,51.65,-1.31,51.6666101075,131.35,52.9899499888,-14.0919229859,54.8317161255,-10.5700500112,-4.4919229859,11.4849174725,63.56,-9.6,64.2808960734,132.17,39.6299499888,12.0680770141,41.4266993488,-10.5700500112,-4.4919229859,11.4849174725,50.2,16.56,52.8608891336,130.36
2021-07-19 19:30:00,54.777666645400004,-17.9596652918,57.6467027722,-11.842333354600001,-4.8396652918,12.7930926448,66.62,-13.12,67.8996229739,131.89,41.1176666454,-28.1696652918,49.8416748617,-11.842333354600001,-4.8396652918,12.7930926448,52.96,-23.33,57.870981502,130.24,53.6276666454,1.7803347082,53.6572103403,-11.842333354600001,-4.8396652918,12.7930926448,65.47,6.62,65.8038395536,132.07,40.3776666454,-6.3696652918,40.8769935252,-11.842333354600001,-4.8396652918,12.7930926448,52.22,-1.53,52.242409018,131.26,51.7176666454,-15.4396652918,53.973144318,-11.842333354600001,-4.8396652918,12.7930926448,63.56,-10.6,64.4378273998,132.07,38.9576666454,11.1203347082,40.5137215579,-11.842333354600001,-4.8396652918,12.7930926448,50.8,15.96,53.2481135816,130.24
2021-07-19 20:00:00,53.8205333099,-18.7470472449,56.992118632,-12.5394666901,-4.9870472449,13.494771769,66.36,-13.76,67.7715810646,131.89,40.3105333099,-28.7370472449,49.505120746,-12.5394666901,-4.9870472449,13.494771769,52.85,-23.75,57.941220215,130.24,52.6905333099,0.9629527551,52.69933186,-12.5394666901,-4.9870472449,13.494771769,65.23,5.95,65.5008045752,132.07,39.5905333099,-7.0070472449,40.2058333933,-12.5394666901,-4.9870472449,13.494771769,52.13,-2.02,52.1691220934,131.26,50.7805333099,-16.2270472449,53.3102206478,-12.5394666901,-4.9870472449,13.494771769,63.32,-11.24,64.3098748249,132.07,38.1405333099,11.8929527551,39.9517534834,-12.5394666901,-4.9870472449,13.494771769,50.68,16.88,53.4171957332,130.24
2021-07-19 20:30:00,52.080883308,-19.8764708061,55.7448876387,-12.849116692,-5.0564708061,13.8082474187,64.93,-14.82,66.5998295794,131.79,39.010883308,-29.6964708061,49.0278430569,-12.849116692,-5.0564708061,13.8082474187,51.86,-24.64,57.415931587,130.07,50.990883308,-0.0864708061,50.990956627,-12.849116692,-5.0564708061,13.8082474187,63.84,4.97,64.033167187,132.0,38.320883308,-7.8664708061,39.1199624291,-12.849116692,-5.0564708061,13.8082474187,51.17,-2.81,51.2470974788,131.1,49.150883308,-17.3364708061,52.1187351148,-12.849116692,-5.0564708061,13.8082474187,62.0,-12.28,63.2044175671,132.0,36.910883308,11.9835291939,38.8074513273,-12.849116692,-5.0564708061,13.8082474187,49.76,17.04,52.5967603565,130.07
2021-07-19 21:00:00,50.4521333125,-21.0556220914,54.6695251254,-12.6278666875,-4.9456220914,13.5617917308,63.08,-16.11,65.1046734114,132.05,37.7921333125,-29.9756220914,48.2367418062,-12.6278666875,-4.9456220914,13.5617917308,50.42,-25.03,56.2910054982,130.3,49.4221333125,-1.1356220914,49.4351787565,-12.6278666875,-4.9456220914,13.5617917308,62.05,3.81,62.166860947,132.25,37.1521333125,-8.0656220914,38.0175652743,-12.6278666875,-4.9456220914,13.5617917308,49.78,-3.12,49.8776783742,131.33,47.6521333125,-18.5456220914,51.1338039656,-12.6278666875,-4.9456220914,13.5617917308,60.28,-13.6,61.7951324944,132.25,35.7721333125,11.6943779086,37.6351431031,-12.6278666875,-4.9456220914,13.5617917308,48.4,16.64,51.180558809,130.3
2021-07-19 21:30:00,49.3115333088,-22.1819151085,54.07092264,-12.4884666912,-4.8919151085,13.4124059634,61.8,-17.29,64.1730792467,132.31,37.0315333088,-30.3419151085,47.8744845575,-12.4884666912,-4.8919151085,13.4124059634,49.52,-25.45,55.6770410493,130.47,48.3215333088,-2.1919151085,48.3712215388,-12.4884666912,-4.8919151085,13.4124059634,60.81,2.7,60.8699112863,132.51,36.4115333088,-8.3919151085,37.3660808365,-12.4884666912,-4.8919151085,13.4124059634,48.9,-3.5,49.0250956144,131.52,46.5515333088,-19.6119151085,50.5140818745,-12.4884666912,-4.8919151085,13.4124059634,59.04,-14.72,60.8473499834,132.51,35.0715333088,11.2280848915,36.8250232716,-12.4884666912,-4.8919151085,13.4124059634,47.56,16.12,50.2176064742,130.47
2021-07-19 22:00:00,48.7488166419,-22.7182801962,53.7825936439,-12.3611833581,-4.8782801962,13.2889605193,61.11,-17.84,63.6608019114,132.49,36.6588166419,-30.8082801962,47.8854776131,-12.3611833581,-4.8782801962,13.2889605193,49.02,-25.93,55.4556155858,130.57,47.7888166419,-2.6982801962,47.8649319654,-12.3611833581,-4.8782801962,13.2889605193,60.15,2.18,60.1894916078,132.7,36.0588166419,-8.8182801962,37.1214267403,-12.3611833581,-4.8782801962,13.2889605193,48.42,-3.94,48.5800370523,131.65,46.0388166419,-20.1982801962,50.2746771315,-12.3611833581,-4.8782801962,13.2889605193,58.4,-15.32,60.3760084802,132.7,34.6788166419,10.641719803800001,36.2748745562,-12.3611833581,-4.8782801962,13.2889605193,47.04,15.52,49.5341498362,130.57
2021-07-19 22:30:00,47.2963499781,-23.5840367485,52.850274461,-11.9636500219,-4.7140367485,12.8588904775,59.26,-18.87,62.191836281,132.6,35.4363499781,-31.5040367485,47.4156011374,-11.9636500219,-4.7140367485,12.8588904775,47.4,-26.79,54.4468924733,130.67,46.3763499781,-3.5140367485,46.5092925291,-11.9636500219,-4.7140367485,12.8588904775,58.34,1.2,58.3523401416,132.8,34.8863499781,-9.4740367485,36.1498933208,-11.9636500219,-4.7140367485,12.8588904775,46.85,-4.76,47.0911891971,131.73,44.6763499781,-21.0340367485,49.3802283237,-11.9636500219,-4.7140367485,12.8588904775,56.64,-16.32,58.9443127028,132.8,33.5163499781,9.7659632515,34.9101669157,-11.9636500219,-4.7140367485,12.8588904775,45.48,14.48,47.7294542185,130.67
2021-07-19 23:00:00,44.7703833181,-24.3555178404,50.9664445662,-11.0196166819,-4.4255178404,11.8750646302,55.79,-19.93,59.2429658272,132.76,33.5903833181,-32.3555178404,46.6389685368,-11.0196166819,-4.4255178404,11.8750646302,44.61,-27.93,52.6320909712,130.82,43.9603833181,-4.1055178404,44.1516769581,-11.0196166819,-4.4255178404,11.8750646302,54.98,0.32,54.9809312398,132.97,33.1203833181,-10.1055178404,34.6277530596,-11.0196166819,-4.4255178404,11.8750646302,44.14,-5.68,44.5039548804,131.9,42.3003833181,-21.9055178404,47.6358493229,-11.0196166819,-4.4255178404,11.8750646302,53.32,-17.48,56.112144853,132.97,31.8203833181,9.8544821596,33.3113736304,-11.0196166819,-4.4255178404,11.8750646302,42.84,14.28,45.1573249872,130.82
2021-07-19 23:30:00,42.3661999808,-25.2123952156,49.3007076351,-9.5838000192,-4.0323952156,10.3975686573,51.95,-21.18,56.1016479259,133.56,31.6361999808,-32.6523952156,45.4645803076,-9.5838000192,-4.0323952156,10.3975686573,41.22,-28.62,50.1815982209,131.59,41.6461999808,-4.9423952156,41.9384458857,-9.5838000192,-4.0323952156,10.3975686573,51.23,-0.91,51.238081541,133.76,31.2661999808,-10.4123952156,32.9544114705,-9.5838000192,-4.0323952156,10.3975686573,40.85,-6.38,41.3452161683,132.69,40.0961999808,-22.832395215600002,46.1413428953,-9.5838000192,-4.0323952156,10.3975686573,49.68,-18.8,53.1181927403,133.76,29.9361999808,9.6476047844,31.4523822209,-9.5838000192,-4.0323952156,10.3975686573,39.52,13.68,41.8207221363,131.59
2021-07-20 00:00:00,40.4511833368,-27.5010662261,48.9142809098,-10.4488166632,-4.2610662261,11.2842569558,50.9,-23.24,55.9545136696,133.56,30.1011833368,-33.1710662261,44.7928663166,-10.4488166632,-4.2610662261,11.2842569558,40.55,-28.91,49.8005080295,131.51,39.8011833368,-6.9210662261,40.3984573062,-10.4488166632,-4.2610662261,11.2842569558,50.25,-2.66,50.3203547285,133.76,29.7411833368,-10.7010662261,31.6077649423,-10.4488166632,-4.2610662261,11.2842569558,40.19,-6.44,40.7026989277,132.69,38.2311833368,-25.0610662261,45.7130224304,-10.4488166632,-4.2610662261,11.2842569558,48.68,-20.8,52.9375329988,133.76,28.4311833368,9.7389337739,30.0529369111,-10.4488166632,-4.2610662261,11.2842569558,38.88,14.0,41.323775239,131.51
2021-07-20 00:30:00,39.2717166853,-28.0757900325,48.2754359623,-10.6882833147,-4.3457900325,11.5379933794,49.96,-23.73,55.3092623346,134.69,29.0317166853,-33.6157900325,44.4169102167,-10.6882833147,-4.3457900325,11.5379933794,39.72,-29.27,49.3397537489,132.49,38.6317166853,-7.7157900325,39.3947071302,-10.6882833147,-4.3457900325,11.5379933794,49.32,-3.37,49.4350007586,134.9,28.7017166853,-11.3957900325,30.8812656986,-10.6882833147,-4.3457900325,11.5379933794,39.39,-7.05,40.0159293282,133.56,37.1117166853,-25.6657900325,45.1221929134,-10.6882833147,-4.3457900325,11.5379933794,47.8,-21.32,52.33910966,134.9,27.4317166853,9.0542099675,28.8873293753,-10.6882833147,-4.3457900325,11.5379933794,38.12,13.4,40.4066133201,132.49
2021-07-20 01:00:00,37.8109999793,-28.4447411544,47.3156952688,-10.3490000207,-4.2247411544,11.1781142976,48.16,-24.22,53.9072722367,133.82,28.1009999793,-33.9047411544,44.0363221964,-10.3490000207,-4.2247411544,11.1781142976,38.45,-29.68,48.5726764756,131.62,37.2309999793,-7.9847411544,38.0775977546,-10.3490000207,-4.2247411544,11.1781142976,47.58,-3.76,47.7283353994,134.04,27.8009999793,-11.5647411544,30.110443999,-10.3490000207,-4.2247411544,11.1781142976,38.15,-7.34,38.8496859704,132.74,35.6909999793,-26.0647411544,44.1952283733,-10.3490000207,-4.2247411544,11.1781142976,46.04,-21.84,50.9575038635,134.04,26.4909999793,8.9352588456,27.957323379400002,-10.3490000207,-4.2247411544,11.1781142976,36.84,13.16,39.1199591002,131.62
2021-07-20 01:30:00,37.3474833124,-28.904452914,47.2260723333,-10.4725166876,-4.194452914,11.2812694773,47.82,-24.71,53.8269124138,134.88,27.7974833124,-33.984452914,43.9049327339,-10.4725166876,-4.194452914,11.2812694773,38.27,-29.79,48.497804074,132.6,36.7774833124,-8.274452914,37.6968148498,-10.4725166876,-4.194452914,11.2812694773,47.25,-4.08,47.4258252432,135.09,27.5174833124,-11.484452914,29.8178561701,-10.4725166876,-4.194452914,11.2812694773,37.99,-7.29,38.6831255201,133.7,35.2874833124,-26.514452914,44.1386756921,-10.4725166876,-4.194452914,11.2812694773,45.76,-22.32,50.9132595696,135.09,26.2474833124,8.845547086,27.6979075651,-10.4725166876,-4.194452914,11.2812694773,36.72,13.04,38.9666524095,132.6
2021-07-20 02:00:00,36.3725833127,-29.4663424198,46.8105773564,-10.2974166873,-4.1763424198,11.1120937018,46.67,-25.29,53.0817576951,134.88,27.2025833127,-34.0263424198,43.563430964,-10.2974166873,-4.1763424198,11.1120937018,37.5,-29.85,47.9298706445,132.6,35.8225833127,-8.8063424198,36.8891466696,-10.2974166873,-4.1763424198,11.1120937018,46.12,-4.63,46.351820892,135.09,26.9325833127,-11.5163424198,29.2914695198,-10.2974166873,-4.1763424198,11.1120937018,37.23,-7.34,37.9466533439,133.7,34.3825833127,-27.1363424198,43.8011770981,-10.2974166873,-4.1763424198,11.1120937018,44.68,-22.96,50.2340920093,135.09,25.6225833127,8.8636575802,27.11238096,-10.2974166873,-4.1763424198,11.1120937018,35.92,13.04,38.2137148155,132.6
2021-07-20 02:30:00,35.3994666459,-29.8081838645,46.2779652115,-10.3905333541,-4.0881838645,11.1658600517,45.79,-25.72,52.5189727622,134.99,26.3494666459,-33.9381838645,42.9662043535,-10.3905333541,-4.0881838645,11.1658600517,36.74,-29.85,47.3376182333,132.6,34.8894666459,-9.0781838645,36.0511900651,-10.3905333541,-4.0881838645,11.1658600517,45.28,-4.99,45.5541271456,135.22,26.0894666459,-11.3781838645,28.4626656855,-10.3905333541,-4.0881838645,11.1658600517,36.48,-7.29,37.2012701396,133.78,33.4494666459,-27.4481838645,43.2697309485,-10.3905333541,-4.0881838645,11.1658600517,43.84,-23.36,49.6752976841,135.22,24.8094666459,8.9918161355,26.388679252,-10.3905333541,-4.0881838645,11.1658600517,35.2,13.08,37.551649764,132.6
2021-07-20 03:00:00,34.6654499798,-29.9354056282,45.8019861188,-10.0845500202,-4.0454056282,10.8657008888,44.75,-25.89,51.6996576391,135.19,25.8254499798,-33.9854056282,42.6844428612,-10.0845500202,-4.0454056282,10.8657008888,35.91,-29.94,46.7539484964,132.82,34.1854499798,-9.2354056282,35.4109828646,-10.0845500202,-4.0454056282,10.8657008888,44.27,-5.19,44.5731870074,135.42,25.5954499798,-11.4654056282,28.0460796884,-10.0845500202,-4.0454056282,10.8657008888,35.68,-7.42,36.4433642794,133.93,32.7154499798,-27.6054056282,42.8060636742,-10.0845500202,-4.0454056282,10.8657008888,42.8,-23.56,48.8560497789,135.42,24.3154499798,8.8345943718,25.8706622535,-10.0845500202,-4.0454056282,10.8657008888,34.4,12.88,36.7321984096,132.82
2021-07-20 03:30:00,34.337216647,-30.1287843129,45.681375759,-9.822783353,-3.9887843129,10.6017674514,44.16,-26.14,51.3167146259,135.19,25.477216647,-34.1787843129,42.6295421648,-9.822783353,-3.9887843129,10.6017674514,35.3,-30.19,46.4491776031,132.82,33.857216647,-9.5487843129,35.1779817633,-9.822783353,-3.9887843129,10.6017674514,43.68,-5.5600000000000005,44.032442585,135.42,25.267216647,-11.778784312900001,27.877804737399998,-9.822783353,-3.9887843129,10.6017674514,35.09,-7.79,35.9442930102,133.93,32.417216647000004,-27.8287843129,42.7237307766,-9.822783353,-3.9887843129,10.6017674514,42.24,-23.84,48.5032287585,135.42,23.977216647,7.4512156871,25.1083160199,-9.822783353,-3.9887843129,10.6017674514,33.8,11.44,35.6835200057,132.82
2021-07-20 04:00:00,34.1323499804,-30.1906578123,45.5685542268,-9.8076500196,-3.9906578123000003,10.588453554800001,43.94,-26.2,51.1582212357,134.76,25.3123499804,-34.2506578123,42.5889964909,-9.8076500196,-3.9906578123000003,10.588453554800001,35.12,-30.26,46.358192372,132.38,33.6723499804,-9.5506578123,35.0006031069,-9.8076500196,-3.9906578123000003,10.588453554800001,43.48,-5.5600000000000005,43.8340506912,134.98,25.0923499804,-11.7906578123,27.7244592226,-9.8076500196,-3.9906578123000003,10.588453554800001,34.9,-7.8,35.7610122899,133.5,32.2323499804,-27.8706578123,42.6110074059,-9.8076500196,-3.9906578123000003,10.588453554800001,42.04,-23.88,48.3488986431,134.98,23.8323499804,7.8893421877000005,25.1042352153,-9.8076500196,-3.9906578123000003,10.588453554800001,33.64,11.88,35.6760984414,132.38
2021-07-20 04:30:00,34.0450666473,-30.3355817401,45.5994965162,-9.6749333527,-3.9555817401,10.4523185122,43.72,-26.38,51.0621464492,134.93,25.3050666473,-34.3255817401,42.644952337,-9.6749333527,-3.9555817401,10.4523185122,34.98,-30.37,46.3242625414,132.57,33.5850666473,-9.7555817401,34.9732480161,-9.6749333527,-3.9555817401,10.4523185122,43.26,-5.8,43.6470800856,135.15,25.1050666473,-11.9355817401,27.7978863017,-9.6749333527,-3.9555817401,10.4523185122,34.78,-7.98,35.6837329886,133.69,32.1650666473,-27.9955817401,42.6420462618,-9.6749333527,-3.9555817401,10.4523185122,41.84,-24.04,48.2546080701,135.15,23.8450666473,6.8844182599,24.8189930938,-9.6749333527,-3.9555817401,10.4523185122,33.52,10.84,35.2291924404,132.57
2021-07-20 05:00:00,34.0205499803,-30.3600893347,45.5975092015,-9.8394500197,-3.9200893347,10.591594643,43.86,-26.44,51.2130178763,134.69,25.2405499803,-34.5800893347,42.8120069806,-9.8394500197,-3.9200893347,10.591594643,35.08,-30.66,46.5901491734,132.31,33.5505499803,-9.7400893347,34.9357802866,-9.8394500197,-3.9200893347,10.591594643,43.39,-5.82,43.7785849474,134.9,25.0405499803,-12.1300893347,27.8238784246,-9.8394500197,-3.9200893347,10.591594643,34.88,-8.21,35.8332038757,133.43,32.1205499803,-28.0400893347,42.6377337688,-9.8394500197,-3.9200893347,10.591594643,41.96,-24.12,48.3985123738,134.9,23.7605499803,5.8799106653,24.4772769073,-9.8394500197,-3.9200893347,10.591594643,33.6,9.8,35.0,132.31
2021-07-20 05:30:00,34.3464999799,-29.731146216,45.4271187309,-10.0335000201,-4.031146216,10.8130135701,44.38,-25.7,51.2842509938,134.74,25.6364999799,-34.481146216,42.9671918514,-10.0335000201,-4.031146216,10.8130135701,35.67,-30.45,46.8993752624,132.48,33.8764999799,-9.121146216,35.0829382918,-10.0335000201,-4.031146216,10.8130135701,43.91,-5.09,44.2040292281,134.95,25.4064999799,-12.031146216,28.1111849715,-10.0335000201,-4.031146216,10.8130135701,35.44,-8.0,36.331716172,133.6,32.4464999799,-27.431146216,42.4881529802,-10.0335000201,-4.031146216,10.8130135701,42.48,-23.4,48.4985608034,134.95,24.1264999799,7.128853784,25.1576739297,-10.0335000201,-4.031146216,10.8130135701,34.16,11.16,35.9367666882,132.48
2021-07-20 06:00:00,35.2062999795,-29.5650213496,45.9736233687,-10.2537000205,-4.1350213496,11.0560737006,45.46,-25.43,52.0893127234,134.74,26.3662999795,-34.3450213496,43.2985249877,-10.2537000205,-4.1350213496,11.0560737006,36.62,-30.21,47.4728185386,132.48,34.7062999795,-8.9650213496,35.8454859929,-10.2537000205,-4.1350213496,11.0560737006,44.96,-4.83,45.2186963545,134.95,26.1162999795,-11.8750213496,28.6893230431,-10.2537000205,-4.1350213496,11.0560737006,36.37,-7.74,37.1844658426,133.6,33.2662999795,-27.2150213496,42.9802757249,-10.2537000205,-4.1350213496,11.0560737006,43.52,-23.08,49.2613113914,134.95,24.8662999795,7.7849786504,26.0564534666,-10.2537000205,-4.1350213496,11.0560737006,35.12,11.92,37.0877446065,132.48
2021-07-20 06:30:00,38.630099978,-27.8529397675,47.6242677424,-11.019900022,-4.3929397675,11.8632253749,49.65,-23.46,54.91351473,134.74,29.100099978,-32.9229397675,43.9401386167,-11.019900022,-4.3929397675,11.8632253749,40.12,-28.53,49.2298212469,132.48,38.020099978,-7.3329397675,38.7207955493,-11.019900022,-4.3929397675,11.8632253749,49.04,-2.94,49.1280490148,134.95,28.740099978,-10.5629397675,30.619749236,-11.019900022,-4.3929397675,11.8632253749,39.76,-6.17,40.2358857241,133.6,36.540099978,-25.4329397675,44.5198083061,-11.019900022,-4.3929397675,11.8632253749,47.56,-21.04,52.0061073337,134.95,27.460099978,10.1670602325,29.2818408672,-11.019900022,-4.3929397675,11.8632253749,38.48,14.56,41.1424841253,132.48
2021-07-20 07:00:00,41.0224999759,-26.4493209873,48.8099588707,-12.0375000241,-4.7493209873,12.9405354089,53.06,-21.7,57.325854551,134.37,31.1124999759,-32.0093209873,44.6383723361,-12.0375000241,-4.7493209873,12.9405354089,43.15,-27.26,51.0394954912,132.08,40.3124999759,-5.7993209873,40.7275064081,-12.0375000241,-4.7493209873,12.9405354089,52.35,-1.05,52.3605290271,134.57,30.6724999759,-9.4893209873,32.1068445596,-12.0375000241,-4.7493209873,12.9405354089,42.71,-4.74,42.9722200962,133.18,38.7624999759,-24.0293209873,45.6063556042,-12.0375000241,-4.7493209873,12.9405354089,50.8,-19.28,54.3356089503,134.57,29.3224999759,10.3706790127,31.1024112895,-12.0375000241,-4.7493209873,12.9405354089,41.36,15.12,44.0370752889,132.08
2021-07-20 07:30:00,45.5453999753,-23.7806180898,51.3799694009,-12.3646000247,-4.9506180898,13.3188570547,57.91,-18.83,60.8944742978,134.76,34.5353999753,-29.7706180898,45.5958721038,-12.3646000247,-4.9506180898,13.3188570547,46.9,-24.82,53.0626271494,132.49,44.6953999753,-3.5506180898,44.8362093376,-12.3646000247,-4.9506180898,13.3188570547,57.06,1.4,57.0771723196,134.96,33.9653999753,-7.6706180898,34.8207808264,-12.3646000247,-4.9506180898,13.3188570547,46.33,-2.7199999999999998,46.4097759098,133.59,43.0353999753,-21.2706180898,48.0050502026,-12.3646000247,-4.9506180898,13.3188570547,55.4,-16.32,57.7538085324,134.96,32.5953999753,12.2893819102,34.8351691152,-12.3646000247,-4.9506180898,13.3188570547,44.96,17.24,48.152042532,132.49
2021-07-20 08:00:00,48.2105833092,-20.6917630061,52.4634100999,-12.0694166908,-4.9517630061,13.0457186895,60.28,-15.74,62.3010914832,133.43,36.5505833092,-28.3217630061,46.2392409109,-12.0694166908,-4.9517630061,13.0457186895,48.62,-23.37,53.9449840115,131.24,47.2605833092,-0.8617630061,47.2684394729,-12.0694166908,-4.9517630061,13.0457186895,59.33,4.09,59.4708079649,133.62,35.9205833092,-6.5817630061,36.518596763,-12.0694166908,-4.9517630061,13.0457186895,47.99,-1.63,48.0176738295,132.3,45.4905833092,-18.2317630061,49.008064154,-12.0694166908,-4.9517630061,13.0457186895,57.56,-13.28,59.0720915492,133.62,34.4905833092,12.2882369939,36.6142199893,-12.0694166908,-4.9517630061,13.0457186895,46.56,17.24,49.6492819686,131.24
2021-07-20 08:30:00,51.2539333105,-17.9252937932,54.2980831832,-11.4360666895,-4.8352937932,12.4162670475,62.69,-13.09,64.0420502483,132.08,38.6039333105,-26.6552937932,46.9123475669,-11.4360666895,-4.8352937932,12.4162670475,50.04,-21.82,54.590420405,130.09,50.2039333105,1.6247062068,50.2302159074,-11.4360666895,-4.8352937932,12.4162670475,61.64,6.46,61.9775862712,132.27,37.9339333105,-5.1952937932,38.2880447921,-11.4360666895,-4.8352937932,12.4162670475,49.37,-0.36,49.3713125205,131.13,48.3239333105,-15.4752937932,50.7413761006,-11.4360666895,-4.8352937932,12.4162670475,59.76,-10.64,60.6998121908,132.27,36.4439333105,13.6047062068,38.9004923633,-11.4360666895,-4.8352937932,12.4162670475,47.88,18.44,51.3081669912,130.09
2021-07-20 09:00:00,52.6412666461,-16.5372072247,55.1777326183,-10.2987333539,-4.5272072247,11.2498672859,62.94,-12.01,64.0756092441,131.34,39.4312666461,-25.4872072247,46.9512781661,-10.2987333539,-4.5272072247,11.2498672859,49.73,-20.96,53.9666054148,129.47,51.5812666461,3.0027927753,51.6685961999,-10.2987333539,-4.5272072247,11.2498672859,61.88,7.53,62.3364684595,131.52,38.7512666461,-3.9972072247,38.9568778558,-10.2987333539,-4.5272072247,11.2498672859,49.05,0.53,49.0528633211,130.5,49.6612666461,-14.1272072247,51.6315735656,-10.2987333539,-4.5272072247,11.2498672859,59.96,-9.6,60.7236494292,131.52,37.2612666461,13.7527927753,39.7182741467,-10.2987333539,-4.5272072247,11.2498672859,47.56,18.28,50.9520558957,129.47
2021-07-20 09:30:00,54.2152999822,-14.3085521786,56.0716810663,-8.9247000178,-4.1485521786,9.841786199,63.14,-10.16,63.9522102824,131.34,40.3552999822,-24.6585521786,47.2926467032,-8.9247000178,-4.1485521786,9.841786199,49.28,-20.51,53.3776966532,129.47,53.1152999822,5.0914478214,53.3587662255,-8.9247000178,-4.1485521786,9.841786199,62.04,9.24,62.7243110763,131.52,39.6952999822,-3.2485521786,39.8280043679,-8.9247000178,-4.1485521786,9.841786199,48.62,0.9,48.6283291919,130.5,51.1552999822,-11.9485521786,52.532205507,-8.9247000178,-4.1485521786,9.841786199,60.08,-7.8,60.5842091638,131.52,38.1152999822,15.6914478214,41.2188989113,-8.9247000178,-4.1485521786,9.841786199,47.04,19.84,51.0527883666,129.47
2021-07-20 10:00:00,54.9980833219,-12.0688961897,56.3067262796,-5.9019166781,-3.3288961897,6.7759995806,60.9,-8.74,61.5239595605,131.0,40.8780833219,-23.6088961897,47.2059072084,-5.9019166781,-3.3288961897,6.7759995806,46.78,-20.28,50.9867316074,129.31,53.9480833219,7.2511038103,54.4332086192,-5.9019166781,-3.3288961897,6.7759995806,59.85,10.58,60.777947481,131.18,40.2680833219,-2.2188961897,40.3291710146,-5.9019166781,-3.3288961897,6.7759995806,46.17,1.11,46.1833411524,130.35,52.0180833219,-9.8088961897,52.9348225363,-5.9019166781,-3.3288961897,6.7759995806,57.92,-6.48,58.2813589409,131.18,38.7380833219,16.8711038103,42.2524939292,-5.9019166781,-3.3288961897,6.7759995806,44.64,20.2,48.9976489232,129.31
2021-07-20 10:30:00,55.544133326,-10.6947326481,56.5643708827,-3.665866674,-2.6747326481,4.5379260913,59.21,-8.02,59.7506861885,130.77,40.864133326,-23.0947326481,46.9387267464,-3.665866674,-2.6747326481,4.5379260913,44.53,-20.42,48.988746667,129.31,54.524133326,8.5352673519,55.1881500299,-3.665866674,-2.6747326481,4.5379260913,58.19,11.21,59.2599375632,130.95,40.314133326,-1.7447326481,40.351870314,-3.665866674,-2.6747326481,4.5379260913,43.98,0.93,43.9898317796,130.35,52.574133326,-8.5547326481,53.2655887573,-3.665866674,-2.6747326481,4.5379260913,56.24,-5.88,56.5465471979,130.95,38.774133326,17.5252673519,42.5507745046,-3.665866674,-2.6747326481,4.5379260913,42.44,20.2,47.0020595293,129.31
2021-07-20 11:00:00,55.800149995,-9.7773186403,56.6502665418,-2.709850005,-2.4373186403,3.6446960373,58.51,-7.34,58.9685992711,130.77,40.950149995,-22.2073186403,46.5841151661,-2.709850005,-2.4373186403,3.6446960373,43.66,-19.77,47.9275338402,129.31,54.790149995,9.3726813597,55.5860386459,-2.709850005,-2.4373186403,3.6446960373,57.5,11.81,58.7003074949,130.95,40.420149995,-0.9473186403,40.4312495259,-2.709850005,-2.4373186403,3.6446960373,43.13,1.49,43.1557296312,130.35,52.810149995,-7.6373186403,53.3595406512,-2.709850005,-2.4373186403,3.6446960373,55.52,-5.2,55.7629841382,130.95,38.890149995,18.4426813597,43.0415643578,-2.709850005,-2.4373186403,3.6446960373,41.6,20.88,46.546046019,129.31
2021-07-20 11:30:00,56.0975000003,-9.6211136163,56.916564667,-2.0724999997,-2.2511136163,3.0598641739,58.17,-7.37,58.6350219579,130.55,41.1975000003,-21.3111136163,46.3831604124,-2.0724999997,-2.2511136163,3.0598641739,43.27,-19.06,47.2818834227,129.05,55.0775000003,9.4088863837,55.875380529,-2.0724999997,-2.2511136163,3.0598641739,57.15,11.66,58.3273357869,130.72,40.6475000003,-0.2111136163,40.6480482339,-2.0724999997,-2.2511136163,3.0598641739,42.72,2.04,42.7686801293,130.09,53.1275000003,-7.4911136163,53.653033833,-2.0724999997,-2.2511136163,3.0598641739,55.2,-5.24,55.4481523588,130.72,39.0875000003,17.1488863837,42.6839192257,-2.0724999997,-2.2511136163,3.0598641739,41.16,19.4,45.5028087045,129.05
2021-07-20 12:00:00,55.7684500072,-9.1530270897,56.5145814911,-1.3915499928,-2.0730270897,2.4967684508,57.16,-7.08,57.596805467,130.26,41.0684500072,-21.1730270897,46.2051367505,-1.3915499928,-2.0730270897,2.4967684508,42.46,-19.1,46.5581528843,128.71,54.7784500072,9.8669729103,55.6600012541,-1.3915499928,-2.0730270897,2.4967684508,56.17,11.94,57.4250163256,130.44,40.5584500072,-0.0730270897,40.5585157512,-1.3915499928,-2.0730270897,2.4967684508,41.95,2.0,41.9976487437,129.73,52.8484500072,-7.0730270897,53.3196622305,-1.3915499928,-2.0730270897,2.4967684508,54.24,-5.0,54.4699697081,130.44,38.9684500072,18.0069729103,42.9277435857,-1.3915499928,-2.0730270897,2.4967684508,40.36,20.08,45.0792191592,128.71
2021-07-20 12:30:00,56.3601166808,-8.621185603,57.0156784883,-1.1198833192,-2.031185603,2.3194511425,57.48,-6.59,57.856533771,130.26,41.3201166808,-21.191185603,46.4372521773,-1.1198833192,-2.031185603,2.3194511425,42.44,-19.16,46.5645702224,128.71,55.3701166808,10.328814397,56.3252539106,-1.1198833192,-2.031185603,2.3194511425,56.49,12.36,57.82637547,130.44,40.8001166808,-0.151185603,40.8003967904,-1.1198833192,-2.031185603,2.3194511425,41.92,1.88,41.9621353127,129.73,53.3601166808,-6.551185603,53.7607671541,-1.1198833192,-2.031185603,2.3194511425,54.48,-4.52,54.6671821114,130.44,39.2401166808,18.248814397,43.2759284593,-1.1198833192,-2.031185603,2.3194511425,40.36,20.28,45.1686617026,128.71
2021-07-20 13:00:00,56.3618667071,-8.648871719,57.0216011764,-0.7781332929,-1.928871719,2.0799128659,57.14,-6.72,57.5337987621,129.98,41.2818667071,-21.158871719,46.3884723961,-0.7781332929,-1.928871719,2.0799128659,42.06,-19.23,46.2475566922,128.54,55.3618667071,10.371128281,56.3249197701,-0.7781332929,-1.928871719,2.0799128659,56.14,12.3,57.4716417027,130.17,40.7718667071,-0.028871719,40.7718769295,-0.7781332929,-1.928871719,2.0799128659,41.55,1.9,41.5934189506,129.54,53.4218667071,-6.568871719,53.8242131213,-0.7781332929,-1.928871719,2.0799128659,54.2,-4.64,54.3982499719,130.17,39.2218667071,17.831128281,43.0848461035,-0.7781332929,-1.928871719,2.0799128659,40.0,19.76,44.6145447136,128.54
2021-07-20 13:30:00,55.9825667301,-13.9920102243,57.7046283049,-0.6474332699,-1.9120102243,2.0186512668,56.63,-12.08,57.9040870751,131.15,40.9125667301,-26.5820102243,48.789767206,-0.6474332699,-1.9120102243,2.0186512668,41.56,-24.67,48.3305545178,129.66,55.5925667301,21.1979897757,59.4969599742,-0.6474332699,-1.9120102243,2.0186512668,56.24,23.11,60.80304022,131.32,40.4725667301,-5.0220102243,40.7829528653,-0.6474332699,-1.9120102243,2.0186512668,41.12,-3.11,41.2374405122,130.66,53.2325667301,-11.7920102243,54.5230012546,-0.6474332699,-1.9120102243,2.0186512668,53.88,-9.88,54.7783606911,131.32,38.9125667301,25.6879897757,46.6268234843,-0.6474332699,-1.9120102243,2.0186512668,39.56,27.6,48.2364343624,129.66
2021-07-20 14:00:00,55.2787333972,-15.7321142657,57.4738008598,-0.2312666028,-1.7821142657,1.7970574553,55.51,-13.95,57.2360253686,131.15,40.3687333972,-28.8521142657,49.6193423344,-0.2312666028,-1.7821142657,1.7970574553,40.6,-27.07,48.7969763408,129.66,55.1087333972,24.8178857343,60.4392252512,-0.2312666028,-1.7821142657,1.7970574553,55.34,26.6,61.4009413609,131.32,39.9887333972,-7.1721142657,40.6268140734,-0.2312666028,-1.7821142657,1.7970574553,40.22,-5.39,40.5795576615,130.66,52.6087333972,-13.4621142657,54.3038428673,-0.2312666028,-1.7821142657,1.7970574553,52.84,-11.68,54.1155060958,131.32,38.4887333972,27.2978857343,47.1864086797,-0.2312666028,-1.7821142657,1.7970574553,38.72,29.08,48.4240105733,129.66
2021-07-20 14:30:00,55.2444333912,-15.756621902300001,57.447528706599996,-0.6155666088,-1.8766219023000001,1.9750017757,55.86,-13.88,57.5586136039,131.36,40.4344333912,-28.8966219023,49.6986736346,-0.6155666088,-1.8766219023000001,1.9750017757,41.05,-27.02,49.144510375,129.92,55.0744333912,24.8733780977,60.4307715602,-0.6155666088,-1.8766219023000001,1.9750017757,55.69,26.75,61.7813774531,131.54,40.0344333912,-7.1666219023,40.6708289373,-0.6155666088,-1.8766219023000001,1.9750017757,40.65,-5.29,40.9927627759,130.94,52.5444333912,-13.4766219023,54.245154791,-0.6155666088,-1.8766219023000001,1.9750017757,53.16,-11.6,54.4108959676,131.54,38.5044333912,27.2033780977,47.144619743,-0.6155666088,-1.8766219023000001,1.9750017757,39.12,29.08,48.7444437859,129.92
2021-07-20 15:00:00,54.6322500575,-16.4470462806,57.0542555617,-1.0177499425,-1.9970462806,2.2414300775,55.65,-14.45,57.4954346014,131.44,40.0822500575,-29.2670462806,49.6300994122,-1.0177499425,-1.9970462806,2.2414300775,41.1,-27.27,49.3240600519,130.0,54.4622500575,24.0829537194,59.5493521474,-1.0177499425,-1.9970462806,2.2414300775,55.48,26.08,61.304133629,131.62,39.6722500575,-7.6070462806,40.3949820861,-1.0177499425,-1.9970462806,2.2414300775,40.69,-5.61,41.0749096165,131.04,51.9822500575,-14.1170462806,53.8650658287,-1.0177499425,-1.9970462806,2.2414300775,53.0,-12.12,54.3681377279,131.62,38.1822500575,26.8429537194,46.6736369253,-1.0177499425,-1.9970462806,2.2414300775,39.2,28.84,48.6660620967,130.0
2021-07-20 15:30:00,54.5284001106,-16.7184554696,57.0337897383,-1.4515998894,-2.1884554696,2.6261149216,55.98,-14.53,57.8349487767,131.2,40.1284001106,-29.5884554696,49.8574487164,-1.4515998894,-2.1884554696,2.6261149216,41.58,-27.4,49.7961484454,129.76,54.3684001106,24.1415445304,59.4872852204,-1.4515998894,-2.1884554696,2.6261149216,55.82,26.33,61.7182412258,131.39,39.7284001106,-7.7584554696,40.4788760543,-1.4515998894,-2.1884554696,2.6261149216,41.18,-5.57,41.5549912766,130.78,51.9084001106,-14.3884554696,53.8656630224,-1.4515998894,-2.1884554696,2.6261149216,53.36,-12.2,54.736912591,131.39,38.2284001106,26.9715445304,46.7854121428,-1.4515998894,-2.1884554696,2.6261149216,39.68,29.16,49.2423395058,129.76
2021-07-20 16:00:00,55.5348667767,-17.55784706,58.2443080592,-2.5251332233,-2.42784706,3.5029614817,58.06,-15.13,59.9990041584,131.7,40.8048667767,-29.70784706,50.4736894788,-2.5251332233,-2.42784706,3.5029614817,43.33,-27.28,51.2024149821,130.24,55.3448667767,23.54215294,60.1438878323,-2.5251332233,-2.42784706,3.5029614817,57.87,25.97,63.4301016868,131.89,40.3548667767,-7.76784706,41.0956776378,-2.5251332233,-2.42784706,3.5029614817,42.88,-5.34,43.2112253934,131.28,52.8348667767,-15.18784706,54.9744835868,-2.5251332233,-2.42784706,3.5029614817,55.36,-12.76,56.8115058769,131.89,38.8748667767,26.89215294,47.2698969393,-2.5251332233,-2.42784706,3.5029614817,41.4,29.32,50.7308821134,130.24
2021-07-20 16:30:00,56.1863503236,-19.4585677238,59.4604223038,-3.4336496764,-2.6985677238,4.3671750435,59.62,-16.76,61.930945415,132.09,41.2863503236,-30.1185677238,51.1047047225,-3.4336496764,-2.6985677238,4.3671750435,44.72,-27.42,52.4569804697,130.54,55.9963503236,22.2714322762,60.2628239066,-3.4336496764,-2.6985677238,4.3671750435,59.43,24.97,64.4625922532,132.28,40.7963503236,-7.8985677238,41.5539356958,-3.4336496764,-2.6985677238,4.3671750435,44.23,-5.2,44.5346258545,131.56,53.5263503236,-17.0185677238,56.1667323808,-3.4336496764,-2.6985677238,4.3671750435,56.96,-14.32,58.7324782382,132.28,39.3263503236,26.1414322762,47.2222014653,-3.4336496764,-2.6985677238,4.3671750435,42.76,28.84,51.5767699648,130.54
2021-07-20 17:00:00,57.2888669683,-20.6137801016,60.884663164,-5.6211330317,-3.3437801016,6.5404894257,62.91,-17.27,65.2374202433,133.22,42.0888669683,-30.8937801016,52.2101366752,-5.6211330317,-3.3437801016,6.5404894257,47.71,-27.55,55.0930721598,131.48,57.0588669683,21.3462198984,60.9210587864,-5.6211330317,-3.3437801016,6.5404894257,62.68,24.69,67.3674884495,133.39,41.5288669683,-8.5637801016,42.4026546492,-5.6211330317,-3.3437801016,6.5404894257,47.15,-5.22,47.4380743707,132.5,54.5788669683,-18.0237801016,57.4779033081,-5.6211330317,-3.3437801016,6.5404894257,60.2,-14.68,61.9640411852,133.39,40.0588669683,27.6162198984,48.6556104089,-5.6211330317,-3.3437801016,6.5404894257,45.68,30.96,55.183185845,131.48
2021-07-20 17:30:00,57.9129170154,-21.2884079117,61.7017201434,-6.8270829846000005,-3.6784079117,7.7549820659,64.74,-17.61,67.0923222135,133.88,42.5429170154,-32.8184079117,53.7303237106,-6.8270829846000005,-3.6784079117,7.7549820659,49.37,-29.14,57.3283219709,132.22,57.6629170154,20.9515920883,61.3512934645,-6.8270829846000005,-3.6784079117,7.7549820659,64.49,24.63,69.0333035571,134.05,41.9729170154,-10.2584079117,43.2083405799,-6.8270829846000005,-3.6784079117,7.7549820659,48.8,-6.58,49.2416124838,133.24,55.1329170154,-18.6384079117,58.1981854366,-6.8270829846000005,-3.6784079117,7.7549820659,61.96,-14.96,63.7404361454,134.05,40.5329170154,25.3215920883,47.7922628431,-6.8270829846000005,-3.6784079117,7.7549820659,47.36,29.0,55.5334997997,132.22
2021-07-20 18:00:00,57.6473337505,-21.7254856181,61.6052904699,-7.3826662495,-3.8154856181,8.3103364223,65.03,-17.91,67.4512342363,133.88,42.4473337505,-33.2954856181,53.9478035241,-7.3826662495,-3.8154856181,8.3103364223,49.83,-29.48,57.8973168636,132.22,57.3773337505,20.3445143819,60.8773988748,-7.3826662495,-3.8154856181,8.3103364223,64.76,24.16,69.1199189814,134.05,41.8573337505,-10.8154856181,43.2320612261,-7.3826662495,-3.8154856181,8.3103364223,49.24,-7.0,49.7350741429,133.24,54.8573337505,-19.0954856181,58.0858385255,-7.3826662495,-3.8154856181,8.3103364223,62.24,-15.28,64.0881892395,134.05,40.4573337505,24.7045143819,47.4036800792,-7.3826662495,-3.8154856181,8.3103364223,47.84,28.52,55.696103993,132.22
