Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-07-20 18:30:00,56.5608837322,-22.999793217,61.0583659837,-9.1391162678,-4.289793217,10.095829436,65.7,-18.71,68.3121811978,133.48,41.7008837322,-34.439793217,54.0838521268,-9.1391162678,-4.289793217,10.095829436,50.84,-30.15,59.1077668331,131.84,56.3108837322,18.940206783,59.410832848,-9.1391162678,-4.289793217,10.095829436,65.45,23.23,69.4502368606,133.67,41.1008837322,-11.999793217,42.8167920426,-9.1391162678,-4.289793217,10.095829436,50.24,-7.71,50.8281585344,132.88,53.7808837322,-20.289793217,57.4809460935,-9.1391162678,-4.289793217,10.095829436,62.92,-16.0,64.922464525,133.67,39.7408837322,23.910206783,46.3792607555,-9.1391162678,-4.289793217,10.095829436,48.88,28.2,56.4313246345,131.84
2021-07-20 19:00:00,55.5861338056,-24.4072232311,60.7085728485,-10.0338661944,-4.5072232311,10.9997059989,65.62,-19.9,68.5710901182,133.22,41.2161338056,-34.8072232311,53.947312027,-10.0338661944,-4.5072232311,10.9997059989,51.25,-30.3,59.5369843039,131.58,55.3161338056,17.5727767689,58.0403061895,-10.0338661944,-4.5072232311,10.9997059989,65.35,22.08,68.9793367611,133.41,40.6061338056,-12.3972232311,42.4564393994,-10.0338661944,-4.5072232311,10.9997059989,50.64,-7.89,51.2509677957,132.63,52.8461338056,-21.6672232311,57.115518213,-10.0338661944,-4.5072232311,10.9997059989,62.88,-17.16,65.1794446125,133.41,39.2061338056,23.4927767689,45.7059239956,-10.0338661944,-4.5072232311,10.9997059989,49.24,28.0,56.6443077458,131.58
2021-07-20 19:30:00,54.5211836519,-25.1875995903,60.0580938752,-10.9488163481,-4.6875995903,11.9100868739,65.47,-20.5,68.6044524794,133.22,40.5211836519,-35.4875995903,53.8640515486,-10.9488163481,-4.6875995903,11.9100868739,51.47,-30.8,59.9816713672,131.58,54.2911836519,16.8224004097,56.8377143969,-10.9488163481,-4.6875995903,11.9100868739,65.24,21.51,68.6945245271,133.41,39.911183651900004,-13.0375995903,41.9866834076,-10.9488163481,-4.6875995903,11.9100868739,50.86,-8.35,51.5408779514,132.63,51.8111836519,-22.4875995903,56.4808895711,-10.9488163481,-4.6875995903,11.9100868739,62.76,-17.8,65.235401432,133.41,38.5311836519,22.1124004097,44.4253347258,-10.9488163481,-4.6875995903,11.9100868739,49.48,26.8,56.2717549042,131.58
2021-07-20 20:00:00,53.2970669374,-26.2358942835,59.4045410132,-11.8829330626,-4.8658942835,12.8406006615,65.18,-21.37,68.5937992824,133.22,39.6770669374,-36.2358942835,53.7336921799,-11.8829330626,-4.8658942835,12.8406006615,51.56,-31.37,60.353214496,131.48,53.0570669374,15.784105716500001,55.3551293492,-11.8829330626,-4.8658942835,12.8406006615,64.94,20.65,68.1441567561,133.41,39.0770669374,-13.795894283500001,41.4408477171,-11.8829330626,-4.8658942835,12.8406006615,50.96,-8.93,51.7365103191,132.54,50.5570669374,-23.4658942835,55.7374668588,-11.8829330626,-4.8658942835,12.8406006615,62.44,-18.6,65.151466599,133.41,37.7170669374,20.6541057165,43.0019676446,-11.8829330626,-4.8658942835,12.8406006615,49.6,25.52,55.780197203,131.48
2021-07-20 20:30:00,51.4634668979,-27.9406901185,58.5591204634,-12.0365331021,-4.8606901185,12.9809259125,63.5,-23.08,67.5643130654,133.22,38.3434668979,-36.7106901185,53.0838602847,-12.0365331021,-4.8606901185,12.9809259125,50.38,-31.85,59.6034134929,131.48,51.2834668979,14.4193098815,53.2720421472,-12.0365331021,-4.8606901185,12.9809259125,63.32,19.28,66.1901865838,133.48,37.7734668979,-14.1406901185,40.3335334246,-12.0365331021,-4.8606901185,12.9809259125,49.81,-9.28,50.6670948447,132.54,48.8834668979,-25.1806901185,54.9878212953,-12.0365331021,-4.8606901185,12.9809259125,60.92,-20.32,64.2195359684,133.48,36.4434668979,21.0193098815,42.0706271339,-12.0365331021,-4.8606901185,12.9809259125,48.48,25.88,54.9552981977,131.48
2021-07-20 21:00:00,50.0071501805,-29.3643490403,57.9912067795,-12.2428498195,-4.8443490403,13.1664379893,62.25,-24.52,66.9051036917,133.81,37.3171501805,-36.9043490403,52.4833371241,-12.2428498195,-4.8443490403,13.1664379893,49.56,-32.06,59.0257333711,131.92,49.8571501805,13.2456509597,51.5866522801,-12.2428498195,-4.8443490403,13.1664379893,62.1,18.09,64.6812036066,134.03,36.7671501805,-14.2543490403,39.4336125527,-12.2428498195,-4.8443490403,13.1664379893,49.01,-9.41,49.9051921146,133.0,47.5171501805,-26.6043490403,54.4579741557,-12.2428498195,-4.8443490403,13.1664379893,59.76,-21.76,63.5983899167,134.03,35.3971501805,20.6356509597,40.9730195547,-12.2428498195,-4.8443490403,13.1664379893,47.64,25.48,54.0259197053,131.92
2021-07-20 21:30:00,49.1638001358,-30.6654939566,57.9435221867,-12.3961998642,-4.8454939566,13.309567339200001,61.56,-25.82,66.7555690561,134.17,36.7538001358,-37.0154939566,52.1630963161,-12.3961998642,-4.8454939566,13.309567339200001,49.15,-32.17,58.7420752102,132.15,49.0538001358,12.1445060434,50.534783415,-12.3961998642,-4.8454939566,13.309567339200001,61.45,16.99,63.7554907439,134.38,36.2338001358,-14.2954939566,38.9518859588,-12.3961998642,-4.8454939566,13.309567339200001,48.63,-9.45,49.539675009,133.24,46.7638001358,-27.8454939566,54.4263220954,-12.3961998642,-4.8454939566,13.309567339200001,59.16,-23.0,63.4736606791,134.38,34.9238001358,20.6745060434,40.5845662299,-12.3961998642,-4.8454939566,13.309567339200001,47.32,25.52,53.7629314677,132.15
2021-07-20 22:00:00,48.767200089,-30.842203307,57.7016577695,-12.442799911,-4.792203307,13.3337347416,61.21,-26.05,66.5226773364,134.52,36.397200089,-37.472203307,52.2390868507,-12.442799911,-4.792203307,13.3337347416,48.84,-32.68,58.765023611,132.38,48.657200089,11.417796693,49.9788875609,-12.442799911,-4.792203307,13.3337347416,61.1,16.21,63.2137176569,134.74,35.877200089,-15.032203307,38.899108248,-12.442799911,-4.792203307,13.3337347416,48.32,-10.24,49.3931169294,133.47,46.317200089,-28.072203307,54.1602402376,-12.442799911,-4.792203307,13.3337347416,58.76,-23.28,63.203607492,134.74,34.517200089,20.967796693,40.3867007831,-12.442799911,-4.792203307,13.3337347416,46.96,25.76,53.5613592061,132.38
2021-07-20 22:30:00,47.2326500224,-31.6236604312,56.8417023602,-11.9873499776,-4.6636604312,12.8625925887,59.22,-26.96,65.0680413106,133.83,35.2326500224,-38.0336604312,51.8449510888,-11.9873499776,-4.6636604312,12.8625925887,47.22,-33.37,57.8211492449,131.71,47.1626500224,10.7763395688,48.3781464262,-11.9873499776,-4.6636604312,12.8625925887,59.15,15.44,61.1319564549,134.03,34.7626500224,-15.5236604312,38.0713260836,-11.9873499776,-4.6636604312,12.8625925887,46.75,-10.86,47.9948132614,132.81,44.8526500224,-28.8236604312,53.3156976385,-11.9873499776,-4.6636604312,12.8625925887,56.84,-24.16,61.7615673376,134.03,33.4526500224,20.1363395688,39.0455114546,-11.9873499776,-4.6636604312,12.8625925887,45.44,24.8,51.767109249,131.71
2021-07-20 23:00:00,44.2704166666,-32.7143248631,55.046315436,-11.0195833334,-4.3543248631,11.8486860814,55.29,-28.36,62.139147886,133.83,33.2204166666,-38.4543248631,50.8166427874,-11.0195833334,-4.3543248631,11.8486860814,44.24,-34.1,55.8568491772,131.71,44.2704166666,9.6556751369,45.3111669921,-11.0195833334,-4.3543248631,11.8486860814,55.29,14.01,57.0373929979,134.03,32.8404166666,-15.9743248631,36.5194745536,-11.0195833334,-4.3543248631,11.8486860814,43.86,-11.62,45.3731638747,132.81,42.0604166666,-30.0343248631,51.683066087,-11.0195833334,-4.3543248631,11.8486860814,53.08,-25.68,58.9656578018,134.03,31.5004166666,20.3656751369,37.5104915184,-11.0195833334,-4.3543248631,11.8486860814,42.52,24.72,49.1836232907,131.71
2021-07-20 23:30:00,42.1721833733,-33.5748211443,53.9051172464,-9.9678166267,-3.9948211443,10.7385271,52.14,-29.58,59.9462759477,133.98,31.3821833733,-38.9648211443,50.0309776047,-9.9678166267,-3.9948211443,10.7385271,41.35,-34.97,54.1546249179,131.78,42.2421833733,8.9651788557,43.1830578823,-9.9678166267,-3.9948211443,10.7385271,52.21,12.96,53.7944764823,134.19,31.0821833733,-16.4248211443,35.1550405045,-9.9678166267,-3.9948211443,10.7385271,41.05,-12.43,42.8906446676,132.89,40.0721833733,-30.9148211443,50.6113233051,-9.9678166267,-3.9948211443,10.7385271,50.04,-26.92,56.8215452095,134.19,29.7521833733,19.7651788557,35.719108481,-9.9678166267,-3.9948211443,10.7385271,39.72,23.76,46.2840793362,131.78
2021-07-21 00:00:00,40.0696334083,-34.3980636491,52.8091119437,-9.0603665917,-3.7180636491,9.7935815754,49.13,-30.68,57.9225284324,134.24,29.7796334083,-39.6980636491,49.6262312031,-9.0603665917,-3.7180636491,9.7935815754,38.84,-35.98,52.944367028,132.01,40.2096334083,8.6519363509,41.1299236743,-9.0603665917,-3.7180636491,9.7935815754,49.27,12.37,50.799112197,134.46,29.5496334083,-16.8880636491,34.0350926013,-9.0603665917,-3.7180636491,9.7935815754,38.61,-13.17,40.7943746122,133.13,38.1396334083,-31.7980636491,49.6563036114,-9.0603665917,-3.7180636491,9.7935815754,47.2,-28.08,54.9210924873,134.46,28.2596334083,20.0019363509,34.6220210005,-9.0603665917,-3.7180636491,9.7935815754,37.32,23.72,44.2201402078,132.01
2021-07-21 00:30:00,38.3765500362,-35.2131316342,52.0838192932,-8.4834499638,-3.5031316342,9.1782816766,46.86,-31.71,56.5807714688,135.21,28.4965500362,-39.5331316342,48.7331700259,-8.4834499638,-3.5031316342,9.1782816766,36.98,-36.03,51.6302362962,132.94,38.5465500362,7.7168683658,39.311405178,-8.4834499638,-3.5031316342,9.1782816766,47.03,11.22,48.3498634952,135.42,28.3165500362,-16.8331316342,32.9420905008,-8.4834499638,-3.5031316342,9.1782816766,36.8,-13.33,39.139863311,134.08,36.5165500362,-32.6231316342,48.9665921233,-8.4834499638,-3.5031316342,9.1782816766,45.0,-29.12,53.6001343282,135.42,27.0365500362,19.6968683658,33.4505853653,-8.4834499638,-3.5031316342,9.1782816766,35.52,23.2,42.4253509119,132.94
2021-07-21 01:00:00,37.3628333856,-35.4864782643,51.5293261959,-8.0271666144,-3.3564782643,8.7006522855,45.39,-32.13,55.61105106,134.9,27.6328333856,-39.6964782643,48.3671775846,-8.0271666144,-3.3564782643,8.7006522855,35.66,-36.34,50.9139587932,132.57,37.5728333856,7.4135217357,38.2972337532,-8.0271666144,-3.3564782643,8.7006522855,45.6,10.77,46.854593158,135.13,27.4928333856,-17.0364782643,32.3434302327,-8.0271666144,-3.3564782643,8.7006522855,35.52,-13.68,38.0632736375,133.73,35.5728333856,-32.9564782643,48.4928441593,-8.0271666144,-3.3564782643,8.7006522855,43.6,-29.6,52.6983870721,135.13,26.1728333856,19.6835217357,32.7484081346,-8.0271666144,-3.3564782643,8.7006522855,34.2,23.04,41.2368961005,132.57
2021-07-21 01:30:00,36.7194833683,-35.6310018653,51.165308098,-7.8805166317,-3.3010018653,8.5439543361,44.6,-32.33,55.0852875095,134.9,27.2394833683,-39.6410018653,48.0978012289,-7.8805166317,-3.3010018653,8.5439543361,35.12,-36.34,50.5372140111,132.49,36.9494833683,7.2389981347,37.6519244552,-7.8805166317,-3.3010018653,8.5439543361,44.83,10.54,46.0523669316,135.13,27.1094833683,-16.9810018653,31.9887247768,-7.8805166317,-3.3010018653,8.5439543361,34.99,-13.68,37.569169541,133.64,34.9594833683,-33.1010018653,48.1439695275,-7.8805166317,-3.3010018653,8.5439543361,42.84,-29.8,52.1853006123,135.13,25.8394833683,19.7389981347,32.5162566742,-7.8805166317,-3.3010018653,8.5439543361,33.72,23.04,40.8396865806,132.49
2021-07-21 02:00:00,36.1006500158,-36.131754416,51.0760277306,-7.4793499842,-3.141754416,8.1124162243,43.58,-32.99,54.6585446202,134.9,26.5006500158,-40.271754416,48.2089063867,-7.4793499842,-3.141754416,8.1124162243,33.98,-37.13,50.3316729307,132.49,36.3506500158,7.198245584,37.0565040993,-7.4793499842,-3.141754416,8.1124162243,43.83,10.34,45.0331489017,135.13,26.3906500158,-17.381754416,31.6005030788,-7.4793499842,-3.141754416,8.1124162243,33.87,-14.24,36.74172696,133.64,34.4406500158,-33.581754416,48.1029375732,-7.4793499842,-3.141754416,8.1124162243,41.92,-30.44,51.8061772379,135.13,25.0806500158,19.898245584,32.0152960714,-7.4793499842,-3.141754416,8.1124162243,32.56,23.04,39.8872811808,132.49
2021-07-21 02:30:00,35.5885333561,-36.3032035371,50.8376464197,-7.2114666439,-3.0232035371,7.8195275294,42.8,-33.28,54.2162189755,135.67,25.9485333561,-40.5132035371,48.1107684845,-7.2114666439,-3.0232035371,7.8195275294,33.16,-37.49,50.0508311619,133.29,35.8585333561,7.2367964629,36.5814931009,-7.2114666439,-3.0232035371,7.8195275294,43.07,10.26,44.2751905699,135.89,25.8885333561,-17.5132035371,31.2558547709,-7.2114666439,-3.0232035371,7.8195275294,33.1,-14.49,36.1326735795,134.43,33.7885333561,-33.7432035371,47.75215986,-7.2114666439,-3.0232035371,7.8195275294,41.0,-30.72,51.2320056215,135.89,24.5085333561,19.7367964629,31.4675919302,-7.2114666439,-3.0232035371,7.8195275294,31.72,22.76,39.0406967151,133.29
2021-07-21 03:00:00,34.8134667328,-36.7578392246,50.6272279551,-6.8865332672,-2.9578392246,7.4948751369,41.7,-33.8,53.6780215731,136.05,25.3934667328,-40.657839224599996,47.9362915036,-6.8865332672,-2.9578392246,7.4948751369,32.28,-37.7,49.6315262711,133.65,35.1034667328,7.0221607754,35.7989401885,-6.8865332672,-2.9578392246,7.4948751369,41.99,9.98,43.1597092205,136.26,25.3334667328,-17.5378392246,30.8116916343,-6.8865332672,-2.9578392246,7.4948751369,32.22,-14.58,35.3653050319,134.81,33.2334667328,-34.2778392246,47.7434139226,-6.8865332672,-2.9578392246,7.4948751369,40.12,-31.32,50.8975127094,136.26,24.0734667328,19.8021607754,31.1714191514,-6.8865332672,-2.9578392246,7.4948751369,30.96,22.76,38.4257621915,133.65
2021-07-21 03:30:00,34.2615167149,-37.4031314665,50.7232271362,-6.8284832851,-2.9831314665,7.4516613799,41.09,-34.42,53.601534493,136.42,25.2115167149,-40.7431314665,47.9126636367,-6.8284832851,-2.9831314665,7.4516613799,32.04,-37.76,49.5215024005,133.98,34.5615167149,6.2368685335,35.1197518035,-6.8284832851,-2.9831314665,7.4516613799,41.39,9.22,42.4044867909,136.64,25.1815167149,-17.7231314665,30.7931513984,-6.8284832851,-2.9831314665,7.4516613799,32.01,-14.74,35.2407108328,135.14,32.6915167149,-34.9431314665,47.8514127462,-6.8284832851,-2.9831314665,7.4516613799,39.52,-31.96,50.8258989099,136.64,23.8915167149,19.8168685335,31.0405033692,-6.8284832851,-2.9831314665,7.4516613799,30.72,22.8,38.2564818037,133.98
2021-07-21 04:00:00,33.8220666939,-37.6906975347,50.6410986857,-6.9779333061,-3.0306975347,7.6076724937,40.8,-34.66,53.534620574,136.19,25.0420666939,-40.6406975347,47.7364787181,-6.9779333061,-3.0306975347,7.6076724937,32.02,-37.61,49.3942557389,133.73,34.1420666939,6.0293024653,34.6703505368,-6.9779333061,-3.0306975347,7.6076724937,41.12,9.06,42.1062703169,136.41,24.9920666939,-17.6006975347,30.5677599987,-6.9779333061,-3.0306975347,7.6076724937,31.97,-14.57,35.1335423776,134.88,32.3020666939,-35.2306975347,47.7977568666,-6.9779333061,-3.0306975347,7.6076724937,39.28,-32.2,50.7913220934,136.41,23.7420666939,19.2493024653,30.5650351921,-6.9779333061,-3.0306975347,7.6076724937,30.72,22.28,37.9488708659,133.73
2021-07-21 04:30:00,33.8149166785,-37.9522427778,50.8313025787,-7.0550833215,-3.0522427778,7.6870271658,40.87,-34.9,53.7435289128,136.19,25.0849166785,-40.6222427778,47.743268144,-7.0550833215,-3.0522427778,7.6870271658,32.14,-37.57,49.4417283274,133.73,34.1349166785,5.6577572222,34.6006178187,-7.0550833215,-3.0522427778,7.6870271658,41.19,8.71,42.100833721,136.41,25.0449166785,-17.6322427778,30.6291337914,-7.0550833215,-3.0522427778,7.6870271658,32.1,-14.58,35.2560122532,134.88,32.2649166785,-35.4922427778,47.9658643795,-7.0550833215,-3.0522427778,7.6870271658,39.32,-32.44,50.9746603716,136.41,23.7449166785,19.7077572222,30.8580097025,-7.0550833215,-3.0522427778,7.6870271658,30.8,22.76,38.2969659373,133.73
2021-07-21 05:00:00,33.8721499944,-38.0574709524,50.9479503075,-7.0078500056,-3.0274709524,7.6338418944,40.88,-35.03,53.8356322523,136.11,25.1521499944,-40.7174709524,47.8596185745,-7.0078500056,-3.0274709524,7.6338418944,32.16,-37.69,49.5459554353,133.57,34.1921499944,5.8925290476,34.6961816316,-7.0078500056,-3.0274709524,7.6338418944,41.2,8.92,42.1545537279,136.33,25.1021499944,-17.5774709524,30.6445006391,-7.0078500056,-3.0274709524,7.6338418944,32.11,-14.55,35.2527247174,134.74,32.3521499944,-35.5874709524,48.095006997,-7.0078500056,-3.0274709524,7.6338418944,39.36,-32.56,51.0819263537,136.33,23.8321499944,19.6925290476,30.9154827497,-7.0078500056,-3.0274709524,7.6338418944,30.84,22.72,38.3054043185,133.57
2021-07-21 05:30:00,34.1792000099,-37.6754613569,50.8690289054,-7.0207999901,-3.0654613569,7.6608541189,41.2,-34.61,53.8079185622,136.32,25.4092000099,-40.3954613569,47.7223296098,-7.0207999901,-3.0654613569,7.6608541189,32.43,-37.33,49.4493053541,133.77,34.4792000099,6.1145386431,35.0171788718,-7.0207999901,-3.0654613569,7.6608541189,41.5,9.18,42.5032045851,136.54,25.3492000099,-17.3254613569,30.7042920839,-7.0207999901,-3.0654613569,7.6608541189,32.37,-14.26,35.3718037425,134.92,32.6592000099,-35.1854613569,48.0066665807,-7.0207999901,-3.0654613569,7.6608541189,39.68,-32.12,51.050923596,136.54,24.0592000099,20.2145386431,31.4240779924,-7.0207999901,-3.0654613569,7.6608541189,31.08,23.28,38.8320074166,133.77
2021-07-21 06:00:00,34.8801500731,-37.2023789158,50.9964887626,-7.1998499269,-3.1423789158,7.8557230234,42.08,-34.06,54.1369559543,136.32,26.0501500731,-40.1123789158,47.8290002103,-7.1998499269,-3.1423789158,7.8557230234,33.25,-36.97,49.7226648522,133.77,35.1701500731,6.4076210842,35.7490848012,-7.1998499269,-3.1423789158,7.8557230234,42.37,9.55,43.4329299035,136.54,25.9701500731,-17.1323789158,31.112169679,-7.1998499269,-3.1423789158,7.8557230234,33.17,-13.99,35.9995694419,134.92,33.2801500731,-34.7423789158,48.1103032792,-7.1998499269,-3.1423789158,7.8557230234,40.48,-31.6,51.3535821535,136.54,24.6801500731,19.9376210842,31.7272523571,-7.1998499269,-3.1423789158,7.8557230234,31.88,23.08,39.3576015529,133.77
2021-07-21 06:30:00,38.2644167439,-35.2802973336,52.0467575234,-7.9455832561,-3.4002973336,8.6425872999,46.21,-31.88,56.1399902031,135.08,28.7044167439,-38.9202973336,48.3604495962,-7.9455832561,-3.4002973336,8.6425872999,36.65,-35.52,51.0381514164,132.65,38.4644167439,7.7997026664,39.2472510774,-7.9455832561,-3.4002973336,8.6425872999,46.41,11.2,47.7423093283,135.29,28.5144167439,-16.2002973336,32.7951459204,-7.9455832561,-3.4002973336,8.6425872999,36.46,-12.8,38.6415786427,133.75,36.5344167439,-32.7202973336,49.0446884424,-7.9455832561,-3.4002973336,8.6425872999,44.48,-29.32,53.2741288056,135.29,27.2144167439,20.9597026664,34.3501617838,-7.9455832561,-3.4002973336,8.6425872999,35.16,24.36,42.7742352357,132.65
2021-07-21 07:00:00,40.5853166729,-33.4100812477,52.5680650055,-8.6546833271,-3.6700812476999998,9.4006935838,49.24,-29.74,57.5243009519,135.08,30.7053166729,-38.0700812477,48.9095855451,-8.6546833271,-3.6700812476999998,9.4006935838,39.36,-34.4,52.2739858821,132.65,40.7253166729,9.3999187523,41.7960511372,-8.6546833271,-3.6700812476999998,9.4006935838,49.38,13.07,51.0804199278,135.29,30.4253166729,-15.4400812477,34.1188511469,-8.6546833271,-3.6700812476999998,9.4006935838,39.08,-11.77,40.8139596217,133.75,38.6253166729,-30.8300812477,49.420734493,-8.6546833271,-3.6700812476999998,9.4006935838,47.28,-27.16,54.525810402,135.29,29.1053166729,21.3699187523,36.1080723123,-8.6546833271,-3.6700812476999998,9.4006935838,37.76,25.04,45.3080478502,132.65
2021-07-21 07:30:00,44.558650004,-30.8486481749,54.1951324788,-9.181349996,-3.8986481749,9.9748005163,53.74,-26.95,60.1189662253,134.71,33.808650004,-36.0486481749,49.4219571682,-9.181349996,-3.8986481749,9.9748005163,42.99,-32.15,53.682051004,131.54,44.588650004,11.4213518251,46.0281977346,-9.181349996,-3.8986481749,9.9748005163,53.77,15.32,55.9098855302,134.01,33.418650004,-13.6986481749,36.1172968245,-9.181349996,-3.8986481749,9.9748005163,42.6,-9.8,43.7126983839,132.61,42.418650004,-28.2186481749,50.9473647305,-9.181349996,-3.8986481749,9.9748005163,51.6,-24.32,57.0440391277,134.01,32.058650004,22.4613518251,39.1442124188,-9.181349996,-3.8986481749,9.9748005163,41.24,26.36,48.9447361828,131.54
2021-07-21 08:00:00,47.5599833489,-28.6230036671,55.5088133099,-8.9900166511,-3.9230036671,9.8086878408,56.55,-24.7,61.708933713,133.82,35.9599833489,-34.6130036671,49.9117263308,-8.9900166511,-3.9230036671,9.8086878408,44.95,-30.69,54.4277374139,131.54,47.5099833489,13.5569963329,49.4063828608,-8.9900166511,-3.9230036671,9.8086878408,56.5,17.48,59.1422048963,134.01,35.5099833489,-12.2930036671,37.5776111082,-8.9900166511,-3.9230036671,9.8086878408,44.5,-8.37,45.2803147074,132.61,45.2499833489,-26.0030036671,52.1892440335,-8.9900166511,-3.9230036671,9.8086878408,54.24,-22.08,58.5619671801,134.01,34.1299833489,22.8369963329,41.0656080547,-8.9900166511,-3.9230036671,9.8086878408,43.12,26.76,50.7487142694,131.54
2021-07-21 08:30:00,55.8887833923,-30.0604095459,63.4601003083,-8.0912166077,-3.7804095459,8.9308052564,63.98,-26.28,69.167035501,133.64,32.6087833923,-27.6804095459,42.7730969998,-8.0912166077,-3.7804095459,8.9308052564,40.7,-23.9,47.1985169259,131.44,55.7587833923,11.7495904541,56.9832852793,-8.0912166077,-3.7804095459,8.9308052564,63.85,15.53,65.7115164944,133.82,32.2087833923,-6.0704095459,32.7758386569,-8.0912166077,-3.7804095459,8.9308052564,40.3,-2.29,40.3650108386,132.52,53.3487833923,-27.1404095459,59.8556139368,-8.0912166077,-3.7804095459,8.9308052564,61.44,-23.36,65.7309911686,133.82,30.5487833923,28.4195904541,41.7241091975,-8.0912166077,-3.7804095459,8.9308052564,38.64,32.2,50.2980079128,131.44
2021-07-21 09:00:00,57.8853500307,-27.4758057873,64.075218703,-7.0046499693,-3.5458057873,7.8509782749,64.89,-23.93,69.1618175007,132.84,32.9753500307,-27.1658057873,42.724170135,-7.0046499693,-3.5458057873,7.8509782749,39.98,-23.62,46.4360291153,129.92,57.6953500307,14.1441942127,59.4038016048,-7.0046499693,-3.5458057873,7.8509782749,64.7,17.69,67.0747799102,133.04,32.5853500307,-5.5758057873,33.0589571342,-7.0046499693,-3.5458057873,7.8509782749,39.59,-2.03,39.6420105444,130.94,55.2353500307,-24.6258057873,60.4762284182,-7.0046499693,-3.5458057873,7.8509782749,62.24,-21.08,65.71289066840001,133.04,30.9553500307,29.8941942127,43.0336675541,-7.0046499693,-3.5458057873,7.8509782749,37.96,33.44,50.5884888092,129.92
2021-07-21 09:30:00,58.9780166801,-25.5547968832,64.2763883184,-5.8519833199,-3.2447968832,6.6913687380999995,64.83,-22.31,68.5613958434,132.63,33.3980166801,-26.6347968832,42.718145128,-5.8519833199,-3.2447968832,6.6913687380999995,39.25,-23.39,45.690859042,129.92,58.7580166801,15.5852031168,60.7898271126,-5.8519833199,-3.2447968832,6.6913687380999995,64.61,18.83,67.2980014562,132.81,33.0080166801,-5.2547968832,33.4236750738,-5.8519833199,-3.2447968832,6.6913687380999995,38.86,-2.01,38.9119480366,130.94,56.2280166801,-22.7247968832,60.6465683544,-5.8519833199,-3.2447968832,6.6913687380999995,62.08,-19.48,65.064558709,132.81,31.3880166801,28.5152031168,42.406655137,-5.8519833199,-3.2447968832,6.6913687380999995,37.24,31.76,48.9440006538,129.92
2021-07-21 10:00:00,60.3238333355,-24.0987039037,64.9593134056,-4.6861666645,-2.9187039037,5.5207780688,65.01,-21.18,68.3731855335,131.82,33.4638333355,-26.1687039037,42.48092755,-4.6861666645,-2.9187039037,5.5207780688,38.15,-23.25,44.676447934,129.29,60.0838333355,16.9712960963,62.4347012444,-4.6861666645,-2.9187039037,5.5207780688,64.77,19.89,67.7551843035,132.01,33.1138333355,-4.7887039037,33.4582970764,-4.6861666645,-2.9187039037,5.5207780688,37.8,-1.87,37.8462270246,130.3,57.5538333355,-21.3187039037,61.3753278423,-4.6861666645,-2.9187039037,5.5207780688,62.24,-18.4,64.9028319875,132.01,31.4338333355,30.0012960963,43.4530050241,-4.6861666645,-2.9187039037,5.5207780688,36.12,32.92,48.8710630128,129.29
2021-07-21 10:30:00,60.7392833389,-22.8966061055,64.9115945858,-3.2107166611,-2.5466061055,4.0980366195,63.95,-20.35,67.1097980924,131.82,33.2092833389,-25.9066061055,42.1189831286,-3.2107166611,-2.5466061055,4.0980366195,36.42,-23.36,43.2678402512,129.42,60.5092833389,18.1633938945,63.1765957294,-3.2107166611,-2.5466061055,4.0980366195,63.72,20.71,67.0010634244,132.01,32.8892833389,-4.4966061055,33.1952470245,-3.2107166611,-2.5466061055,4.0980366195,36.1,-1.9500000000000002,36.1526278436,130.41,57.9492833389,-20.1866061055,61.3646356263,-3.2107166611,-2.5466061055,4.0980366195,61.16,-17.64,63.6530847642,132.01,31.2692833389,29.4533938945,42.9566117429,-3.2107166611,-2.5466061055,4.0980366195,34.48,32.0,47.0411564484,129.42
2021-07-21 11:00:00,61.0375666801,-22.7291840946,65.132176041,-2.4724333199,-2.3191840946,3.3899176076,63.51,-20.41,66.7089814043,131.82,33.3775666801,-25.1091840946,41.7676080639,-2.4724333199,-2.3191840946,3.3899176076,35.85,-22.79,42.4806614826,129.42,60.8175666801,18.7808159054,63.651358689,-2.4724333199,-2.3191840946,3.3899176076,63.29,21.1,66.7145718715,132.01,33.0675666801,-3.5191840946,33.2543023207,-2.4724333199,-2.3191840946,3.3899176076,35.54,-1.2,35.5602530925,130.5,58.2875666801,-19.9991840946,61.6231108752,-2.4724333199,-2.3191840946,3.3899176076,60.76,-17.68,63.2800126422,132.01,31.4075666801,27.400815905400002,41.6802106166,-2.4724333199,-2.3191840946,3.3899176076,33.88,29.72,45.0680907073,129.42
2021-07-21 11:30:00,61.3724166681,-21.860505081,65.1494835749,-1.6875833319,-2.100505081,2.6944496836000003,63.06,-19.76,66.0834411937,132.69,33.4824166681,-24.600505081,41.5482499773,-1.6875833319,-2.100505081,2.6944496836000003,35.17,-22.5,41.7513939887,130.28,61.1524166681,19.279494919,64.1195523119,-1.6875833319,-2.100505081,2.6944496836000003,62.84,21.38,66.3774811212,132.88,33.2024166681,-3.190505081,33.3553563206,-1.6875833319,-2.100505081,2.6944496836000003,34.89,-1.09,34.9070222162,131.27,58.6324166681,-19.180505081,61.6899672516,-1.6875833319,-2.100505081,2.6944496836000003,60.32,-17.08,62.6915369089,132.88,31.5124166681,28.539494919,42.5151170114,-1.6875833319,-2.100505081,2.6944496836000003,33.2,30.64,45.1779769357,130.28
2021-07-21 12:00:00,62.4691666828,-20.7304970359,65.8190724137,-1.1008333172,-1.9804970359,2.2658778655000003,63.57,-18.75,66.2775029705,131.95,33.6691666828,-24.4204970359,41.5929496501,-1.1008333172,-1.9804970359,2.2658778655000003,34.77,-22.44,41.3824419289,129.58,62.2391666828,20.2295029641,65.4442255631,-1.1008333172,-1.9804970359,2.2658778655000003,63.34,22.21,67.121082381,132.14,33.3791666828,-3.0804970359,33.5210117751,-1.1008333172,-1.9804970359,2.2658778655000003,34.48,-1.1,34.4975419414,130.6,59.6591666828,-18.0604970359,62.332958557,-1.1008333172,-1.9804970359,2.2658778655000003,60.76,-16.08,62.8517621074,132.14,31.7391666828,28.6595029641,42.7637908969,-1.1008333172,-1.9804970359,2.2658778655000003,32.84,30.64,44.9140868771,129.58
2021-07-21 12:30:00,62.6072500209,-20.2052608162,65.7869312237,-0.7427499791000001,-1.8852608162000002,2.0262985655,63.35,-18.32,65.9457724195,131.8,33.9372500209,-24.6352608162,41.9360586424,-0.7427499791000001,-1.8852608162000002,2.0262985655,34.68,-22.75,41.4760762368,129.58,62.3672500209,20.5047391838,65.6514904946,-0.7427499791000001,-1.8852608162000002,2.0262985655,63.11,22.39,66.9640515501,132.0,33.6572500209,-3.3852608162,33.8270671174,-0.7427499791000001,-1.8852608162000002,2.0262985655,34.4,-1.5,34.4326879578,130.6,59.7772500209,-17.5652608162,62.3045584817,-0.7427499791000001,-1.8852608162000002,2.0262985655,60.52,-15.68,62.5182597327,132.0,32.0172500209,30.1547391838,43.9819575979,-0.7427499791000001,-1.8852608162000002,2.0262985655,32.76,32.04,45.8233477607,129.58
2021-07-21 13:00:00,63.2060333565,-19.5206250868,66.151775913,-0.3939666435,-1.8206250868,1.8627628466,63.6,-17.7,66.017043254,131.36,33.8560333565,-24.6306250868,41.8676329257,-0.3939666435,-1.8206250868,1.8627628466,34.25,-22.81,41.1504386368,129.18,62.9560333565,21.2493749132,66.4454518398,-0.3939666435,-1.8206250868,1.8627628466,63.35,23.07,67.4199332542,131.55,33.5860333565,-3.3306250868,33.7507733259,-0.3939666435,-1.8206250868,1.8627628466,33.98,-1.51,34.013534071,130.17,60.3660333565,-16.9006250868,62.6872324443,-0.3939666435,-1.8206250868,1.8627628466,60.76,-15.08,62.6033864899,131.55,31.9260333565,29.8593749132,43.7133146317,-0.3939666435,-1.8206250868,1.8627628466,32.32,31.68,45.2570966811,129.18
2021-07-21 13:30:00,62.8437500099,-19.6839317009,65.8543398913,-0.2462499901,-1.7239317009000001,1.7414303222,63.09,-17.96,65.5965677456,131.45,34.1137500099,-24.3539317009,41.9149368248,-0.2462499901,-1.7239317009000001,1.7414303222,34.36,-22.63,41.1427575644,129.35,62.6137500099,21.1860682991,66.1009166372,-0.2462499901,-1.7239317009000001,1.7414303222,62.86,22.91,66.904765899,131.64,33.8537500099,-2.9939317009,33.9858796673,-0.2462499901,-1.7239317009000001,1.7414303222,34.1,-1.27,34.1236413649,130.34,60.0337500099,-17.0439317009,62.4063037527,-0.2462499901,-1.7239317009000001,1.7414303222,60.28,-15.32,62.1963085721,131.64,32.1937500099,30.1960682991,44.1388726682,-0.2462499901,-1.7239317009000001,1.7414303222,32.44,31.92,45.5108778206,129.35
2021-07-21 14:00:00,62.8397333471,-20.0290557922,65.9544931226,-0.09026665290000001,-1.6990557922,1.7014519251,62.93,-18.33,65.5452042487,131.62,33.6897333471,-24.5390557922,41.679292126600004,-0.09026665290000001,-1.6990557922,1.7014519251,33.78,-22.84,40.7768807046,129.45,62.5997333471,21.0009442078,66.0285262046,-0.09026665290000001,-1.6990557922,1.7014519251,62.69,22.7,66.6732787554,131.81,33.4297333471,-3.1390557922,33.5767887525,-0.09026665290000001,-1.6990557922,1.7014519251,33.52,-1.44,33.55091653,130.45,60.0297333471,-17.419055792199998,62.5059388412,-0.09026665290000001,-1.6990557922,1.7014519251,60.12,-15.72,62.1412326881,131.81,31.7497333471,29.7409442078,43.503670304799996,-0.09026665290000001,-1.6990557922,1.7014519251,31.84,31.44,44.7466110449,129.45
2021-07-21 14:30:00,62.5445833409,-19.6772623665,65.5669090283,-0.1954166591,-1.7272623665,1.7382816094,62.74,-17.95,65.2572608987,131.97,33.7145833409,-24.3272623665,41.575098606,-0.1954166591,-1.7272623665,1.7382816094,33.91,-22.6,40.7510502932,129.76,62.3045833409,21.0227376335,65.7557343727,-0.1954166591,-1.7272623665,1.7382816094,62.5,22.75,66.5117470828,132.16,33.4545833409,-3.0672623665,33.5948990911,-0.1954166591,-1.7272623665,1.7382816094,33.65,-1.34,33.676669966,130.77,59.7245833409,-17.0472623665,62.1098624169,-0.1954166591,-1.7272623665,1.7382816094,59.92,-15.32,61.8474639739,132.16,31.8045833409,31.1127376335,44.4919539304,-0.1954166591,-1.7272623665,1.7382816094,32.0,32.84,45.8526509594,129.76
2021-07-21 15:00:00,62.0745833364,-19.8954609796,65.1849926285,-0.8654166636,-1.8954609796000002,2.0836790364,62.94,-18.0,65.4632996419,131.26,34.2445833364,-24.2254609796,41.9471625686,-0.8654166636,-1.8954609796000002,2.0836790364,35.11,-22.33,41.6093859604,129.1,61.8445833364,21.1045390204,65.3464157802,-0.8654166636,-1.8954609796000002,2.0836790364,62.71,23.0,66.7947909646,131.47,33.9445833364,-2.8454609796,34.0636372994,-0.8654166636,-1.8954609796000002,2.0836790364,34.81,-0.9500000000000001,34.8229608161,130.11,59.2945833364,-17.2954609796,61.7655290881,-0.8654166636,-1.8954609796000002,2.0836790364,60.16,-15.4,62.0998035424,131.47,32.2945833364,27.9845390204,42.7325933809,-0.8654166636,-1.8954609796000002,2.0836790364,33.16,29.88,44.6363080911,129.1
2021-07-21 15:30:00,61.6960666649,-20.631049507,65.0541685496,-1.5039333351000002,-2.071049507,2.5595041584000002,63.2,-18.56,65.8689122424,131.78,34.3060666649,-24.741049507,42.2968762525,-1.5039333351000002,-2.071049507,2.5595041584000002,35.81,-22.67,42.3826025628,129.56,61.4660666649,20.308950493,64.7343094609,-1.5039333351000002,-2.071049507,2.5595041584000002,62.97,22.38,66.8287759876,131.98,33.9860666649,-3.371049507,34.152843251,-1.5039333351000002,-2.071049507,2.5595041584000002,35.49,-1.3,35.5138015425,130.58,58.8960666649,-17.991049507,61.582664208,-1.5039333351000002,-2.071049507,2.5595041584000002,60.4,-15.92,62.4628401532,131.98,32.3360666649,29.608950493000002,43.8441690154,-1.5039333351000002,-2.071049507,2.5595041584000002,33.84,31.68,46.3548055761,129.56
2021-07-21 16:00:00,62.5487833377,-20.6170623708,65.8590430983,-2.2312166623,-2.2370623708,3.1595531085,64.78,-18.38,67.3370091406,131.78,34.6887833377,-25.1170623708,42.8273103473,-2.2312166623,-2.2370623708,3.1595531085,36.92,-22.88,43.4347879009,129.48,62.2887833377,20.3129376292,65.5172341053,-2.2312166623,-2.2370623708,3.1595531085,64.52,22.55,68.347149904,131.98,34.3487833377,-3.7270623708,34.5503966792,-2.2312166623,-2.2370623708,3.1595531085,36.58,-1.49,36.6103332408,130.49,59.7287833377,-17.9170623708,62.3582286711,-2.2312166623,-2.2370623708,3.1595531085,61.96,-15.68,63.9132537116,131.98,32.6887833377,29.7229376292,44.1815524558,-2.2312166623,-2.2370623708,3.1595531085,34.92,31.96,47.3375960522,129.48
2021-07-21 16:30:00,62.9905333404,-22.0433955296,66.7361864133,-3.2394666596,-2.5233955296,4.1062962919,66.23,-19.52,69.0466747932,131.59,34.9505333404,-25.9933955296,43.5568179731,-3.2394666596,-2.5233955296,4.1062962919,38.19,-23.47,44.8254057427,129.4,62.7205333404,19.0466044704,65.5487486102,-3.2394666596,-2.5233955296,4.1062962919,65.96,21.57,69.3973090256,131.78,34.5805333404,-4.5233955296,34.8751257091,-3.2394666596,-2.5233955296,4.1062962919,37.82,-2.0,37.8728451532,130.4,60.1605333404,-19.3233955296,63.1876838205,-3.2394666596,-2.5233955296,4.1062962919,63.4,-16.8,65.5881086783,131.78,32.9605333404,29.8766044704,44.486045596,-3.2394666596,-2.5233955296,4.1062962919,36.2,32.4,48.5818896298,129.4
2021-07-21 17:00:00,63.5461666832,-22.7162539236,67.4843944364,-4.5438333168,-2.8562539236,5.3669924247,68.09,-19.86,70.9272000011,131.84,35.4161666832,-26.6262539236,44.3087154015,-4.5438333168,-2.8562539236,5.3669924247,39.96,-23.77,46.4953169685,129.6,63.2561666832,18.7037460764,65.9634197168,-4.5438333168,-2.8562539236,5.3669924247,67.8,21.56,71.1454397695,132.03,35.0161666832,-4.9862539236,35.3694028416,-4.5438333168,-2.8562539236,5.3669924247,39.56,-2.13,39.617300513800004,130.61,60.6561666832,-19.8962539236,63.8359732195,-4.5438333168,-2.8562539236,5.3669924247,65.2,-17.04,67.3899220952,132.03,33.4161666832,28.6237460764,43.9995344889,-4.5438333168,-2.8562539236,5.3669924247,37.96,31.48,49.3148253571,129.6
2021-07-21 17:30:00,63.5636333458,-24.3303293044,68.0610050483,-5.9663666542,-3.2303293044,6.7847298006,69.53,-21.1,72.6610686682,132.31,35.7636333458,-27.7303293044,45.2549293826,-5.9663666542,-3.2303293044,6.7847298006,41.73,-24.5,48.390524899,130.06,63.2736333458,17.3196706956,65.6012474712,-5.9663666542,-3.2303293044,6.7847298006,69.24,20.55,72.2252040496,132.51,35.3236333458,-5.9703293044,35.8246270706,-5.9663666542,-3.2303293044,6.7847298006,41.29,-2.74,41.3808131868,131.07,60.7136333458,-21.4703293044,64.3981390607,-5.9663666542,-3.2303293044,6.7847298006,66.68,-18.24,69.129733111,132.51,33.7136333458,28.1296706956,43.9077151172,-5.9663666542,-3.2303293044,6.7847298006,39.68,31.36,50.5761999363,130.06
2021-07-21 18:00:00,63.6639666855,-26.0114423338,68.7727837623,-7.5460333145,-3.6614423338,8.3874178831,71.21,-22.35,74.63502261,132.58,35.9739666855,-28.1014423338,45.6488481819,-7.5460333145,-3.6614423338,8.3874178831,43.52,-24.44,49.9129642478,130.28,63.3639666855,16.0085576662,65.3549247775,-7.5460333145,-3.6614423338,8.3874178831,70.91,19.67,73.58761444699999,132.79,35.4939666855,-6.1914423338,36.029926856,-7.5460333145,-3.6614423338,8.3874178831,43.04,-2.5300000000000002,43.114295773,131.3,60.7739666855,-23.0214423338,64.9881668754,-7.5460333145,-3.6614423338,8.3874178831,68.32,-19.36,71.010083791,132.79,33.9339666855,28.8185576662,44.5199209453,-7.5460333145,-3.6614423338,8.3874178831,41.48,32.48,52.6834015606,130.28
2021-07-21 18:30:00,62.358083345,-27.5243407856,68.162452231,-9.141916655,-4.0743407856,10.0087408281,71.5,-23.45,75.2472756982,133.36,35.458083345,-28.9843407856,45.7970270354,-9.141916655,-4.0743407856,10.0087408281,44.6,-24.91,51.084910688,130.85,62.048083345,14.6556592144,63.7554154076,-9.141916655,-4.0743407856,10.0087408281,71.19,18.73,73.6126959159,133.57,34.948083345,-7.0043407856,35.6430823489,-9.141916655,-4.0743407856,10.0087408281,44.09,-2.93,44.1872492921,131.89,59.538083345,-24.5143407856,64.3873921863,-9.141916655,-4.0743407856,10.0087408281,68.68,-20.44,71.657072226,133.57,33.378083345,28.2456592144,43.7254355295,-9.141916655,-4.0743407856,10.0087408281,42.52,32.32,53.4091078375,130.85
2021-07-21 19:00:00,61.4214166703,-28.2870150225,67.6220795648,-10.3685833297,-4.3770150225,11.2545893205,71.79,-23.91,75.6669822314,133.36,35.2614166703,-29.5470150225,46.0042780874,-10.3685833297,-4.3770150225,11.2545893205,45.63,-25.17,52.11166664,130.85,61.1314166703,13.8029849775,62.6703478402,-10.3685833297,-4.3770150225,11.2545893205,71.5,18.18,73.7750798034,133.57,34.7414166703,-7.6070150225,35.5644866378,-10.3685833297,-4.3770150225,11.2545893205,45.11,-3.23,45.2254905999,131.89,58.5514166703,-25.2170150225,63.7508136477,-10.3685833297,-4.3770150225,11.2545893205,68.92,-20.84,72.0018888641,133.57,33.1514166703,26.7829849775,42.6185958421,-10.3685833297,-4.3770150225,11.2545893205,43.52,31.16,53.5250969172,130.85
2021-07-21 19:30:00,57.7214500124,-27.4772152698,63.927796384,-11.5685499876,-4.6472152698,12.4670749809,69.29,-22.83,72.9541842529,133.1,37.3214500124,-32.1772152698,49.2774168717,-11.5685499876,-4.6472152698,12.4670749809,48.89,-27.53,56.1082257784,130.58,57.4214500124,14.632784730200001,59.256571876,-11.5685499876,-4.6472152698,12.4670749809,68.99,19.28,71.6333616411,133.31,36.7314500124,-10.0172152698,38.0728777712,-11.5685499876,-4.6472152698,12.4670749809,48.3,-5.37,48.5976017927,131.61,54.9514500124,-24.5272152698,60.1767907699,-11.5685499876,-4.6472152698,12.4670749809,66.52,-19.88,69.4271186209,133.31,35.2714500124,25.0727847302,43.2749317747,-11.5685499876,-4.6472152698,12.4670749809,46.84,29.72,55.4730925765,130.58
2021-07-21 20:00:00,52.974450021,-26.5899935481,59.2732664184,-12.295549979,-4.8199935481,13.2065471298,65.27,-21.77,68.8048384927,133.2,39.734450021,-35.6399935481,53.3763586111,-12.295549979,-4.8199935481,13.2065471298,52.03,-30.82,60.4730791344,130.98,52.754450021,15.5800064519,55.0069868113,-12.295549979,-4.8199935481,13.2065471298,65.05,20.4,68.1737669489,133.42,39.104450021,-13.1799935481,41.2658483661,-12.295549979,-4.8199935481,13.2065471298,51.4,-8.36,52.0754222258,132.03,50.264450021,-23.8199935481,55.6229002169,-12.295549979,-4.8199935481,13.2065471298,62.56,-19.0,65.3815998581,133.42,37.744450021,22.4200064519,43.9010272851,-12.295549979,-4.8199935481,13.2065471298,50.04,27.24,56.9738466316,130.98
2021-07-21 20:30:00,51.3108833697,-27.9553978765,58.4321060943,-12.3891166303,-4.8353978765,13.2992963537,63.7,-23.12,67.7659531033,133.49,38.5208833697,-36.3153978765,52.9402170237,-12.3891166303,-4.8353978765,13.2992963537,50.91,-31.48,59.8566495888,131.62,51.1108833697,14.1746021235,53.0400013592,-12.3891166303,-4.8353978765,13.2992963537,63.5,19.01,66.2844634888,133.69,37.9408833697,-13.8953978765,40.4053550043,-12.3891166303,-4.8353978765,13.2992963537,50.33,-9.06,51.1389528637,132.66,48.6908833697,-25.1553978765,54.8050742692,-12.3891166303,-4.8353978765,13.2992963537,61.08,-20.32,64.3713352355,133.69,36.5708833697,20.6446021235,41.9955843783,-12.3891166303,-4.8353978765,13.2992963537,48.96,25.48,55.1934054032,131.62
2021-07-21 21:00:00,49.7022667503,-29.0051256425,57.5466127036,-12.3377332497,-4.7851256425,13.2331813694,62.04,-24.22,66.600075075,133.41,37.3522667503,-36.5151256425,52.2354882439,-12.3377332497,-4.7851256425,13.2331813694,49.69,-31.73,58.9566705301,131.48,49.5622667503,13.0348743575,51.2476949232,-12.3377332497,-4.7851256425,13.2331813694,61.9,17.82,64.4139922688,133.62,36.7922667503,-14.1651256425,39.4248865197,-12.3377332497,-4.7851256425,13.2331813694,49.13,-9.38,50.0174099689,132.55,47.1822667503,-26.2651256425,54.0002140803,-12.3377332497,-4.7851256425,13.2331813694,59.52,-21.48,63.2773324343,133.62,35.4222667503,22.1348743575,41.7694822155,-12.3377332497,-4.7851256425,13.2331813694,47.76,26.92,54.8243011811,131.48
2021-07-21 21:30:00,49.0094667815,-29.5947093093,57.2518528374,-12.3005332185,-4.7847093093,13.1983544669,61.31,-24.81,66.1396416682,133.29,36.9294667815,-36.7047093093,52.0674677918,-12.3005332185,-4.7847093093,13.1983544669,49.23,-31.92,58.6726452446,131.29,48.8894667815,12.4052906907,50.4387866557,-12.3005332185,-4.7847093093,13.1983544669,61.19,17.19,63.5587303209,133.5,36.3794667815,-14.3947093093,39.1238195912,-12.3005332185,-4.7847093093,13.1983544669,48.68,-9.61,49.619497176,132.36,46.5394667815,-26.7847093093,53.6967654621,-12.3005332185,-4.7847093093,13.1983544669,58.84,-22.0,62.8183540058,133.5,35.0194667815,21.8952906907,41.3009298696,-12.3005332185,-4.7847093093,13.1983544669,47.32,26.68,54.3231516022,131.29
2021-07-21 22:00:00,48.9483334264,-30.1426516529,57.4849440626,-12.2316665736,-4.7526516529,13.122551768,61.18,-25.39,66.2392972487,133.22,36.7383334264,-37.2326516529,52.3065530508,-12.2316665736,-4.7526516529,13.122551768,48.97,-32.48,58.7623289191,131.19,48.8183334264,11.8073483471,50.2259211316,-12.2316665736,-4.7526516529,13.122551768,61.05,16.56,63.2561151194,133.5,36.2183334264,-14.9426516529,39.179720706,-12.2316665736,-4.7526516529,13.122551768,48.45,-10.19,49.5099848515,132.27,46.4483334264,-27.3926516529,53.9240673787,-12.2316665736,-4.7526516529,13.122551768,58.68,-22.64,62.8960412109,133.5,34.8483334264,20.3273483471,40.3436170096,-12.2316665736,-4.7526516529,13.122551768,47.08,25.08,53.3435356908,131.19
2021-07-21 22:30:00,47.3007834781,-30.9589206185,56.5315742175,-11.7392165219,-4.5989206185,12.6079052742,59.04,-26.36,64.657336784,133.56,35.3907834781,-37.9889206185,51.9198001244,-11.7392165219,-4.5989206185,12.6079052742,47.13,-33.39,57.7592330281,131.52,47.2307834781,11.2710793815,48.5570194553,-11.7392165219,-4.5989206185,12.6079052742,58.97,15.87,61.06814063,133.77,34.9107834781,-15.5489206185,38.2169037921,-11.7392165219,-4.5989206185,12.6079052742,46.65,-10.95,47.9178985349,132.61,44.9407834781,-28.1589206185,53.0339403592,-11.7392165219,-4.5989206185,12.6079052742,56.68,-23.56,61.3815607491,133.77,33.5807834781,19.9210793815,39.0450819275,-11.7392165219,-4.5989206185,12.6079052742,45.32,24.52,51.5279807483,131.52
2021-07-21 23:00:00,45.21735011,-31.7066867243,55.226105548,-10.74264989,-4.2666867243,11.558942091,55.96,-27.44,62.3255581604,133.56,33.62735011,-38.5966867243,51.1908478296,-10.74264989,-4.2666867243,11.558942091,44.37,-34.33,56.1003190722,131.52,45.20735011,10.5433132757,46.4205338056,-10.74264989,-4.2666867243,11.558942091,55.95,14.81,57.8769263178,133.77,33.23735011,-16.1466867243,36.9518190961,-10.74264989,-4.2666867243,11.558942091,43.98,-11.88,45.5562816744,132.61,42.97735011,-29.0266867243,51.8613648554,-10.74264989,-4.2666867243,11.558942091,53.72,-24.76,59.1514665921,133.77,31.93735011,20.5733132757,37.9902033581,-10.74264989,-4.2666867243,11.558942091,42.68,24.84,49.3822640226,131.52
2021-07-21 23:30:00,42.9431835029,-32.6736681829,53.960037082,-9.5268164971,-3.8736681829,10.2842373446,52.47,-28.8,59.8543306704,133.63,31.7631835029,-38.9036681829,50.2234529311,-9.5268164971,-3.8736681829,10.2842373446,41.29,-35.03,54.1476222931,131.52,42.9931835029,9.6663318171,44.0664475368,-9.5268164971,-3.8736681829,10.2842373446,52.52,13.54,54.2372750053,133.84,31.4631835029,-16.4436681829,35.5010723703,-9.5268164971,-3.8736681829,10.2842373446,40.99,-12.57,42.8740597565,132.69,40.8331835029,-29.9936681829,50.6652642946,-9.5268164971,-3.8736681829,10.2842373446,50.36,-26.12,56.7308029205,133.84,30.1531835029,19.6463318171,35.9887875487,-9.5268164971,-3.8736681829,10.2842373446,39.68,23.52,46.1269205562,131.52
2021-07-22 00:00:00,40.7815834915,-34.0007217539,53.096013333,-8.8484165085,-3.6507217539,9.5719509,49.63,-30.35,58.1743878352,133.8,30.1615834915,-39.4807217539,49.6834832607,-8.8484165085,-3.6507217539,9.5719509,39.01,-35.83,52.9676221856,131.68,40.9015834915,8.6692782461,41.8102369931,-8.8484165085,-3.6507217539,9.5719509,49.75,12.32,51.2527550479,134.02,29.9215834915,-16.8707217539,34.3499987064,-8.8484165085,-3.6507217539,9.5719509,38.77,-13.22,40.9619494165,132.81,38.7915834915,-31.3707217539,49.8889680504,-8.8484165085,-3.6507217539,9.5719509,47.64,-27.72,55.1177648313,134.02,28.6315834915,19.5492782461,34.669033058,-8.8484165085,-3.6507217539,9.5719509,37.48,23.2,44.0793647867,131.68
2021-07-22 00:30:00,39.1978667456,-34.2551892487,52.056610991,-8.0821332544,-3.4051892487,8.7701876697,47.28,-30.85,56.4545914873,134.5,28.9578667456,-39.6251892487,49.0786477957,-8.0821332544,-3.4051892487,8.7701876697,37.04,-36.22,51.8058876963,132.29,39.3678667456,8.4348107513,40.2613333673,-8.0821332544,-3.4051892487,8.7701876697,47.45,11.84,48.9048883037,134.71,28.7778667456,-17.0051892487,33.4266671359,-8.0821332544,-3.4051892487,8.7701876697,36.86,-13.6,39.288924648,133.43,37.3578667456,-31.6851892487,48.985318469,-8.0821332544,-3.4051892487,8.7701876697,45.44,-28.28,53.5215096947,134.71,27.4778667456,19.4748107513,33.6793915427,-8.0821332544,-3.4051892487,8.7701876697,35.56,22.88,42.2848436204,132.29
2021-07-22 01:00:00,37.8813168045,-34.5318105221,51.2585612437,-7.7986831955,-3.3318105221,8.4805908367,45.68,-31.2,55.318192306,134.5,28.0313168045,-40.3018105221,49.0916556367,-7.7986831955,-3.3318105221,8.4805908367,35.83,-36.97,51.4836847943,132.29,38.0713168045,8.5181894779,39.0126225113,-7.7986831955,-3.3318105221,8.4805908367,45.87,11.85,47.37593693,134.71,27.8913168045,-17.5018105221,32.927783476,-7.7986831955,-3.3318105221,8.4805908367,35.69,-14.17,38.4000651041,133.43,36.0813168045,-32.0118105221,48.2350229113,-7.7986831955,-3.3318105221,8.4805908367,43.88,-28.68,52.4213391664,134.71,26.6413168045,19.6681894779,33.1149126289,-7.7986831955,-3.3318105221,8.4805908367,34.44,23.0,41.4139300236,132.29
2021-07-22 01:30:00,37.649766797,-35.1586399621,51.5134439137,-7.560233203,-3.2586399621,8.2326095794,45.21,-31.9,55.3313121117,135.1,27.889766797,-40.3086399621,49.0165844137,-7.560233203,-3.2586399621,8.2326095794,35.45,-37.05,51.2777242085,133.09,37.859766797,7.9913600379,38.6939759805,-7.560233203,-3.2586399621,8.2326095794,45.42,11.25,46.7925090159,135.59,27.749766797,-17.4686399621,32.7902872725,-7.560233203,-3.2586399621,8.2326095794,35.31,-14.21,38.0620572224,134.22,35.879766797,-32.6186399621,48.4905489594,-7.560233203,-3.2586399621,8.2326095794,43.44,-29.36,52.4313188848,135.59,26.439766797,19.7813600379,33.020652223,-7.560233203,-3.2586399621,8.2326095794,34.0,23.04,41.0711772415,133.09
2021-07-22 02:00:00,36.6887001292,-36.3728273036,51.6627843155,-7.5312998708,-3.2328273036,8.1958312647,44.22,-33.14,55.2600036193,135.37,27.2687001292,-40.2328273036,48.6031110072,-7.5312998708,-3.2328273036,8.1958312647,34.8,-37.0,50.7940941449,133.09,36.9287001292,7.3171726964,37.646645395,-7.5312998708,-3.2328273036,8.1958312647,44.46,10.55,45.6945740761,135.59,27.1387001292,-17.1628273036,32.1103049776,-7.5312998708,-3.2328273036,8.1958312647,34.67,-13.93,37.3638033396,134.22,35.0287001292,-33.8728273036,48.7275924121,-7.5312998708,-3.2328273036,8.1958312647,42.56,-30.64,52.4419984364,135.59,25.8687001292,19.9271726964,32.6539715509,-7.5312998708,-3.2328273036,8.1958312647,33.4,23.16,40.644133648,133.09
2021-07-22 02:30:00,35.8724334791,-36.9851811617,51.5241216255,-7.2175665209,-3.1551811617,7.8770828767,43.09,-33.83,54.7833642633,136.03,26.6424334791,-40.3751811617,48.3732830758,-7.2175665209,-3.1551811617,7.8770828767,33.86,-37.22,50.317273376,133.57,36.1424334791,6.6048188383,36.7409734449,-7.2175665209,-3.1551811617,7.8770828767,43.36,9.76,44.4448782201,136.24,26.5424334791,-17.3851811617,31.7292498969,-7.2175665209,-3.1551811617,7.8770828767,33.76,-14.23,36.6364640761,134.73,34.2224334791,-34.4751811617,48.5768779294,-7.2175665209,-3.1551811617,7.8770828767,41.44,-31.32,51.9443548425,136.24,25.2624334791,19.6048188383,31.9771710283,-7.2175665209,-3.1551811617,7.8770828767,32.48,22.76,39.6606606097,133.57
