Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-07-22 03:00:00,35.318283358,-25.5955254243,43.6177952343,-7.071716642,-3.1155254243,7.727591794,42.39,-22.48,47.9818976282,136.03,26.388283358,-30.8355254243,40.5853560632,-7.071716642,-3.1155254243,7.727591794,33.46,-27.72,43.4507767479,133.57,34.408283358,-18.5055254243,39.0689702305,-7.071716642,-3.1155254243,7.727591794,41.48,-15.39,44.2429937956,136.24,26.198283358,-8.3055254243,27.4833004473,-7.071716642,-3.1155254243,7.727591794,33.27,-5.19,33.6723774034,134.73,33.368283358,-23.3555254243,40.729877266,-7.071716642,-3.1155254243,7.727591794,40.44,-20.24,45.222242315,136.24,24.728283358,5.5644745757,25.3466245314,-7.071716642,-3.1155254243,7.727591794,31.8,8.68,32.9633493444,133.57
2021-07-22 03:30:00,35.3877833248,-9.2293364486,36.571517058,-6.8522166752,-3.0393364486,7.4960282424,42.24,-6.19,42.6911431095,135.29,26.5277833248,-17.9393364486,32.0241015541,-6.8522166752,-3.0393364486,7.4960282424,33.38,-14.9,36.5545400737,133.03,32.8677833248,-52.0893364486,61.5921273569,-6.8522166752,-3.0393364486,7.4960282424,39.72,-49.05,63.115615342,135.51,26.2077833248,3.8706635514,26.4920732131,-6.8522166752,-3.0393364486,7.4960282424,33.06,6.91,33.7744237553,134.15,32.9877833248,-7.5993364486,33.8517911364,-6.8522166752,-3.0393364486,7.4960282424,39.84,-4.5600000000000005,40.1001147131,135.51,24.4677833248,-12.6393364486,27.5395215407,-6.8522166752,-3.0393364486,7.4960282424,31.32,-9.6,32.7582417111,133.03
2021-07-22 04:00:00,35.113899992,-9.3256935331,36.3311785182,-6.816100008,-3.0356935331,7.4615450509,41.93,-6.29,42.3991627276,133.66,26.393899992,-17.9356935331,31.9112371947,-6.816100008,-3.0356935331,7.4615450509,33.21,-14.9,36.3993695,131.72,32.613899992,-52.1656935331,61.5217526935,-6.816100008,-3.0356935331,7.4615450509,39.43,-49.13,62.9958871673,133.88,26.073899992,3.8543064669,26.3572369404,-6.816100008,-3.0356935331,7.4615450509,32.89,6.89,33.6039313176,132.83,32.743899992,-7.6756935331000005,33.6315217898,-6.816100008,-3.0356935331,7.4615450509,39.56,-4.64,39.8311837635,133.88,24.343899992,-12.6356935331,27.4278365512,-6.816100008,-3.0356935331,7.4615450509,31.16,-9.6,32.6053001826,131.72
2021-07-22 04:30:00,35.1186000263,-9.5871426961,36.4036999889,-6.8413999737,-3.0471426961,7.4893145355,41.96,-6.54,42.4666127681,133.66,26.4286000263,-17.8571426961,31.8959001224,-6.8413999737,-3.0471426961,7.4893145355,33.27,-14.81,36.4174271469,131.72,32.6186000263,-52.3271426961,61.6611946885,-6.8413999737,-3.0471426961,7.4893145355,39.46,-49.28,63.1316877645,133.88,26.0986000263,3.8828573039,26.3858580337,-6.8413999737,-3.0471426961,7.4893145355,32.94,6.93,33.6610828703,132.83,32.7186000263,-7.9271426961,33.6652102177,-6.8413999737,-3.0471426961,7.4893145355,39.56,-4.88,39.8598544905,133.88,24.3586000263,-13.4871426961,27.8432112614,-6.8413999737,-3.0471426961,7.4893145355,31.2,-10.44,32.9003586607,131.72
2021-07-22 05:00:00,35.116300005,-9.678631875,36.4256838098,-6.703699995,-3.008631875,7.34788809,41.82,-6.67,42.3485690431,133.5,26.476300005,-17.548631875,31.7639566591,-6.703699995,-3.008631875,7.34788809,33.18,-14.54,36.2260127533,131.53,32.606300005,-52.708631875,61.9787921321,-6.703699995,-3.008631875,7.34788809,39.31,-49.7,63.366916447,133.73,26.146300005,4.301368125,26.4977503139,-6.703699995,-3.008631875,7.34788809,32.85,7.31,33.6535079895,132.63,32.736300005,-8.048631875,33.7112119787,-6.703699995,-3.008631875,7.34788809,39.44,-5.04,39.7607243395,133.73,24.376300005,-14.128631875,28.174851208,-6.703699995,-3.008631875,7.34788809,31.08,-11.12,33.0094047205,131.53
2021-07-22 05:30:00,35.500733362,-9.4642603764,36.740635456,-6.659266638,-3.0042603764,7.305574075,42.16,-6.46,42.6520480165,133.81,26.750733362,-17.4342603764,31.9304740065,-6.659266638,-3.0042603764,7.305574075,33.41,-14.43,36.3930350479,131.76,32.990733362,-52.4242603764,61.941032957,-6.659266638,-3.0042603764,7.305574075,39.65,-49.42,63.3597577331,134.03,26.420733362,4.3857396236,26.7822677051,-6.659266638,-3.0042603764,7.305574075,33.08,7.39,33.8954052933,132.88,33.100733362,-7.8042603764,34.0083082367,-6.659266638,-3.0042603764,7.305574075,39.76,-4.8,40.0486903656,134.03,24.700733362,-15.6042603764,29.2167618075,-6.659266638,-3.0042603764,7.305574075,31.36,-12.6,33.796591544099996,131.76
2021-07-22 06:00:00,36.2107833549,-9.2209457591,37.3663842494,-6.9792166451,-3.1109457591,7.6411680059,43.19,-6.11,43.620043558,133.81,27.4107833549,-17.1609457591,32.3395903419,-6.9792166451,-3.1109457591,7.6411680059,34.39,-14.05,37.1493553107,131.76,33.6507833549,-52.0909457591,62.0148518541,-6.9792166451,-3.1109457591,7.6411680059,40.63,-48.98,63.638332002,134.03,27.0507833549,4.6090542409,27.4406315727,-6.9792166451,-3.1109457591,7.6411680059,34.03,7.72,34.8946887076,132.88,33.7807833549,-7.5509457591,34.614420491,-6.9792166451,-3.1109457591,7.6411680059,40.76,-4.44,41.00111218,134.03,25.2607833549,-16.8709457591,30.3765696963,-6.9792166451,-3.1109457591,7.6411680059,32.24,-13.76,35.0536046649,131.76
2021-07-22 06:30:00,39.2671833183,-7.4526431885,39.9681570285,-7.6928166817,-3.3326431885,8.3836709811,46.96,-4.12,47.1403860824,132.99,29.8171833183,-16.2126431885,33.9398618176,-7.6928166817,-3.3326431885,8.3836709811,37.51,-12.88,39.659733988,131.04,36.5071833183,-50.0126431885,61.9196165406,-7.6928166817,-3.3326431885,8.3836709811,44.2,-46.68,64.2857869206,133.2,29.3571833183,5.4173568115,29.8528385118,-7.6928166817,-3.3326431885,8.3836709811,37.05,8.75,38.0692132832,132.12,36.7071833183,-5.7726431885,37.1583196142,-7.6928166817,-3.3326431885,8.3836709811,44.4,-2.44,44.4669945015,133.2,27.5471833183,-15.0126431885,31.3723885651,-7.6928166817,-3.3326431885,8.3836709811,35.24,-11.68,37.1251936022,131.04
2021-07-22 07:00:00,41.5935499856,-6.1774711201,42.0497865612,-8.1964500144,-3.5474711201,8.9312006016,49.79,-2.63,49.8594123511,132.99,31.7035499856,-15.1274711201,35.1277022331,-8.1964500144,-3.5474711201,8.9312006016,39.9,-11.58,41.5464366703,131.04,38.6735499856,-48.9074711201,62.3504947843,-8.1964500144,-3.5474711201,8.9312006016,46.87,-45.36,65.2251983516,133.2,31.1635499856,6.5325288799,31.8408665283,-8.1964500144,-3.5474711201,8.9312006016,39.36,10.08,40.6302350473,132.12,38.8835499856,-4.4274711201,39.1348049695,-8.1964500144,-3.5474711201,8.9312006016,47.08,-0.88,47.0882235808,133.2,29.2435499856,-13.3474711201,32.145609359,-8.1964500144,-3.5474711201,8.9312006016,37.44,-9.8,38.7013384781,131.04
2021-07-22 07:30:00,45.3347833233,-3.6512662218000003,45.4815822503,-8.6052166767,-3.7512662218,9.387318697,53.94,0.1,53.9400926955,133.15,34.7047833233,-14.0812662218,37.4526907435,-8.6052166767,-3.7512662218,9.387318697,43.31,-10.33,44.5248806848,131.19,42.1747833233,-45.9312662218,62.3569848943,-8.6052166767,-3.7512662218,9.387318697,50.78,-42.18,66.0133380462,133.34,34.0547833233,7.3987337782,34.849240002,-8.6052166767,-3.7512662218,9.387318697,42.66,11.15,44.0930618125,132.27,42.3947833233,-1.9112662218,42.4378438614,-8.6052166767,-3.7512662218,9.387318697,51.0,1.8399999999999999,51.0331813627,133.34,32.0747833233,-14.1112662218,35.0416831733,-8.6052166767,-3.7512662218,9.387318697,40.68,-10.36,41.9784706725,131.19
2021-07-22 08:00:00,48.2294666504,-0.8209299624,48.2364528068,-8.3405333496,-3.7809299624,9.1575066441,56.57,2.96,56.6473874067,132.35,36.7594666504,-12.9609299624,38.9774818826,-8.3405333496,-3.7809299624,9.1575066441,45.1,-9.18,46.0248020094,130.58,44.9294666504,-42.6509299624,61.9496472964,-8.3405333496,-3.7809299624,9.1575066441,53.27,-38.87,65.9436865818,132.54,36.0694666504,8.2690700376,37.0051880651,-8.3405333496,-3.7809299624,9.1575066441,44.41,12.05,46.0157646899,131.62,45.0994666504,0.8990700376,45.1084273621,-8.3405333496,-3.7809299624,9.1575066441,53.44,4.68,53.6445337383,132.54,34.0194666504,-11.3409299624,35.8600167818,-8.3405333496,-3.7809299624,9.1575066441,42.36,-7.5600000000000005,43.0293295323,130.58
2021-07-22 08:30:00,51.4649666554,1.5988298583,51.4897955886,-8.0150333446,-3.7411701417,8.8451745909,59.48,5.34,59.7192263848,131.4,38.8949666554,-11.0811701417,40.4426849113,-8.0150333446,-3.7411701417,8.8451745909,46.91,-7.34,47.4807718977,129.83,47.9849666554,-39.8211701417,62.3560952624,-8.0150333446,-3.7411701417,8.8451745909,56.0,-36.08,66.6165625051,131.59,38.1449666554,9.9288298583,39.4159884247,-8.0150333446,-3.7411701417,8.8451745909,46.16,13.67,48.1416088223,130.86,48.1449666554,3.3388298583,48.2606008984,-8.0150333446,-3.7411701417,8.8451745909,56.16,7.08,56.6045227875,131.59,35.9849666554,-12.1011701417,37.965196483,-8.0150333446,-3.7411701417,8.8451745909,44.0,-8.36,44.7871588739,129.83
2021-07-22 09:00:00,53.2955999867,4.0275889457,53.4475673034,-6.8644000133,-3.4924110543,7.7017480169,60.16,7.52,60.6281782672,130.7,40.1855999867,-10.7124110543,41.5889191599,-6.8644000133,-3.4924110543,7.7017480169,47.05,-7.22,47.6007447421,129.21,49.7655999867,-37.0524110543,62.0443076113,-6.8644000133,-3.4924110543,7.7017480169,56.63,-33.56,65.8272777806,130.89,39.4255999867,10.1375889457,40.7080906447,-6.8644000133,-3.4924110543,7.7017480169,46.29,13.63,48.2549582945,130.21,49.8955999867,5.6675889457,50.2164560925,-6.8644000133,-3.4924110543,7.7017480169,56.76,9.16,57.4943753771,130.89,37.2555999867,-11.8924110543,39.1076612833,-6.8644000133,-3.4924110543,7.7017480169,44.12,-8.4,44.9125194127,129.21
2021-07-22 09:30:00,54.6484666563,5.6076210423,54.9354195546,-5.9615333437,-3.2723789577,6.8006134907,60.61,8.88,61.2570526552,130.06,40.9684666563,-9.5123789577,42.058300175,-5.9615333437,-3.2723789577,6.8006134907,46.93,-6.24,47.34303011,128.8,51.0784666563,-35.3323789577,62.1078639045,-5.9615333437,-3.2723789577,6.8006134907,57.04,-32.06,65.4324476082,130.25,40.2084666563,11.2076210423,41.741245313,-5.9615333437,-3.2723789577,6.8006134907,46.17,14.48,48.3873878196,129.81,51.1584666563,7.2076210423,51.6637059425,-5.9615333437,-3.2723789577,6.8006134907,57.12,10.48,58.0734431561,130.25,37.9984666563,-11.7523789577,39.7743872284,-5.9615333437,-3.2723789577,6.8006134907,43.96,-8.48,44.7704366742,128.8
2021-07-22 10:00:00,54.6978666583,-1.338447718,54.7142400044,-4.7821333417,-2.978447718,5.6338219804000005,59.48,1.6400000000000001,59.502604985,129.73,41.0078666583,-19.788447718,45.532711219,-4.7821333417,-2.978447718,5.6338219804000005,45.79,-16.81,48.7780708926,128.51,51.9978666583,-24.208447718,57.3570141999,-4.7821333417,-2.978447718,5.6338219804000005,56.78,-21.23,60.6191496146,129.92,40.3678666583,1.521552282,40.3965317805,-4.7821333417,-2.978447718,5.6338219804000005,45.15,4.5,45.3736983284,129.51,51.4178666583,0.46155228200000004,51.4199381777,-4.7821333417,-2.978447718,5.6338219804000005,56.2,3.44,56.3051827099,129.92,38.6978666583,17.421552282,42.4386070438,-4.7821333417,-2.978447718,5.6338219804000005,43.48,20.4,48.0278086113,128.51
2021-07-22 10:30:00,55.3278999982,-0.982466825,55.336622225,-3.5021000018,-2.642466825,4.3871785174,58.83,1.6600000000000001,58.8534153639,130.18,41.2278999982,-19.882466825,45.7717404662,-3.5021000018,-2.642466825,4.3871785174,44.73,-17.24,47.9373601693,129.34,52.6978999982,-22.472466825,57.2894443106,-3.5021000018,-2.642466825,4.3871785174,56.2,-19.83,59.5958798911,130.38,40.6478999982,1.377533175,40.6712351904,-3.5021000018,-2.642466825,4.3871785174,44.15,4.02,44.3326392176,130.37,52.0978999982,0.837533175,52.1046317139,-3.5021000018,-2.642466825,4.3871785174,55.6,3.48,55.708800023,130.38,39.0578999982,20.237533175,43.9895135376,-3.5021000018,-2.642466825,4.3871785174,42.56,22.88,48.3202648999,129.34
2021-07-22 11:00:00,55.6893166722,0.4286621688,55.6909664369,-2.4206833278,-2.3613378312,3.3816599661,58.11,2.79,58.1769387301,130.18,41.3193166722,-19.2113378312,45.5671090977,-2.4206833278,-2.3613378312,3.3816599661,43.74,-16.85,46.8733410373,129.34,53.0893166722,-20.9313378312,57.0665966054,-2.4206833278,-2.3613378312,3.3816599661,55.51,-18.57,58.533793658,130.38,40.7493166722,1.8786621688,40.7925995837,-2.4206833278,-2.3613378312,3.3816599661,43.17,4.24,43.377718935,130.37,52.4593166722,2.1986621688,52.5053713543,-2.4206833278,-2.3613378312,3.3816599661,54.88,4.5600000000000005,55.0691202036,130.38,39.0993166722,20.9986621688,44.3813066179,-2.4206833278,-2.3613378312,3.3816599661,41.52,23.36,47.6403190585,129.34
2021-07-22 11:30:00,56.2525833735,1.3801514316,56.2695117641,-1.4974166265,-2.1398485684,2.6117443307,57.75,3.52,57.8571767372,129.74,41.5725833735,-18.6698485684,45.5723922338,-1.4974166265,-2.1398485684,2.6117443307,43.07,-16.53,46.1331312616,129.03,53.6525833735,-20.0798485684,57.2869969642,-1.4974166265,-2.1398485684,2.6117443307,55.15,-17.94,57.9945350874,129.94,41.0025833735,2.4801514316,41.0775242003,-1.4974166265,-2.1398485684,2.6117443307,42.5,4.62,42.7503730978,130.05,53.0225833735,3.1001514316,53.113136666,-1.4974166265,-2.1398485684,2.6117443307,54.52,5.24,54.7712333255,129.94,39.3825833735,20.3001514316,44.3067040222,-1.4974166265,-2.1398485684,2.6117443307,40.88,22.44,46.6339790282,129.03
2021-07-22 12:00:00,56.419633368,1.4950033308,56.4394371369,-1.270366632,-2.0849966692,2.4415246242,57.69,3.58,57.8009731752,129.74,41.899633368,-18.4749966692,45.7919728588,-1.270366632,-2.0849966692,2.4415246242,43.17,-16.39,46.1766282875,129.03,53.819633368,-19.9249966692,57.3895323916,-1.270366632,-2.0849966692,2.4415246242,55.09,-17.84,57.9065946158,129.94,41.339633368,2.6050033308,41.4216287626,-1.270366632,-2.0849966692,2.4415246242,42.61,4.69,42.8673325506,130.05,53.169633368,3.1950033308,53.2655419457,-1.270366632,-2.0849966692,2.4415246242,54.44,5.28,54.6954477082,129.94,39.729633368,20.7950033308,44.8427912945,-1.270366632,-2.0849966692,2.4415246242,41.0,22.88,46.952043619,129.03
2021-07-22 12:30:00,57.1671500163,1.8964364455,57.1985971172,-1.8328499837,-2.1835635545,2.8508400270000003,59.0,4.08,59.1409029353,129.61,42.4971500163,-18.0535635545,46.172924063,-1.8328499837,-2.1835635545,2.8508400270000003,44.33,-15.87,47.0850910586,128.89,54.5171500163,-19.3835635545,57.8605408026,-1.8328499837,-2.1835635545,2.8508400270000003,56.35,-17.2,58.9165723714,129.79,41.8971500163,2.9264364455000003,41.9992286805,-1.8328499837,-2.1835635545,2.8508400270000003,43.73,5.11,44.0275481943,129.91,53.8471500163,3.6164364454999998,53.9684553924,-1.8328499837,-2.1835635545,2.8508400270000003,55.68,5.8,55.9812682957,129.79,40.2471500163,21.3764364455,45.5717579159,-1.8328499837,-2.1835635545,2.8508400270000003,42.08,23.56,48.226548705,128.89
2021-07-22 13:00:00,57.3565833429,-7.1955972014,57.806178492,-2.2234166571,-2.2455972014,3.1601089257,59.58,-4.95,59.7852732703,129.13,42.2665833429,-24.2955972014,48.7518216157,-2.2234166571,-2.2455972014,3.1601089257,44.49,-22.05,49.6544318264,128.44,55.9665833429,3.0944027986,56.0520631177,-2.2234166571,-2.2455972014,3.1601089257,58.19,5.34,58.4345077844,129.31,41.7165833429,-2.8155972014,41.8114925996,-2.2234166571,-2.2455972014,3.1601089257,43.94,-0.5700000000000001,43.9436969314,129.44,54.3365833429,-5.1655972014,54.5815690854,-2.2234166571,-2.2455972014,3.1601089257,56.56,-2.92,56.6353246658,129.31,40.1365833429,29.1544027986,49.6077063064,-2.2234166571,-2.2455972014,3.1601089257,42.36,31.4,52.7288308234,128.44
2021-07-22 13:30:00,57.0816500195,-9.5203129207,57.8701229224,-1.4483499805,-2.0803129207,2.5348411221,58.53,-7.44,59.000970331,130.6,42.4116500195,-26.8003129207,50.1697601153,-1.4483499805,-2.0803129207,2.5348411221,43.86,-24.72,50.3465788311,129.56,56.0616500195,9.8596870793,56.9220698166,-1.4483499805,-2.0803129207,2.5348411221,57.51,11.94,58.7363916154,130.75,41.9316500195,-5.0203129207,42.231111934,-1.4483499805,-2.0803129207,2.5348411221,43.38,-2.94,43.4795124168,130.58,54.1116500195,-7.4003129207,54.6153394126,-1.4483499805,-2.0803129207,2.5348411221,55.56,-5.32,55.8141200773,130.75,40.3516500195,28.9196870793,49.6447777723,-1.4483499805,-2.0803129207,2.5348411221,41.8,31.0,52.0407532613,129.56
2021-07-22 14:00:00,56.6860833544,-10.1929710674,57.5952142565,-2.0339166456,-2.1429710674,2.9545121284,58.72,-8.05,59.2692238856,131.45,41.7660833544,-26.8329710674,49.6428650974,-2.0339166456,-2.1429710674,2.9545121284,43.8,-24.69,50.2795793538,130.44,55.6760833544,9.2170289326,56.4338540243,-2.0339166456,-2.1429710674,2.9545121284,57.71,11.36,58.8174608428,131.65,41.2660833544,-5.0429710674,41.5730825487,-2.0339166456,-2.1429710674,2.9545121284,43.3,-2.9,43.3970045049,131.43,53.7660833544,-8.0229710674,54.3613813661,-2.0339166456,-2.1429710674,2.9545121284,55.8,-5.88,56.1089511575,131.65,39.6860833544,29.6970289326,49.567113487,-2.0339166456,-2.1429710674,2.9545121284,41.72,31.84,52.4818444798,130.44
2021-07-22 14:30:00,56.2065166658,-10.376894304,57.156385917,-2.6434833342,-2.446894304,3.6021238004000002,58.85,-7.93,59.3818777069,131.52,42.4665166658,-26.986894304,50.3159766068,-2.6434833342,-2.446894304,3.6021238004000002,45.11,-24.54,51.3529327303,130.44,55.1965166658,9.033105696,55.9307826742,-2.6434833342,-2.446894304,3.6021238004000002,57.84,11.48,58.9682626503,131.65,41.9365166658,-5.206894304,42.2585278772,-2.6434833342,-2.446894304,3.6021238004000002,44.58,-2.76,44.6653557022,131.43,53.2765166658,-8.166894304,53.8988440564,-2.6434833342,-2.446894304,3.6021238004000002,55.92,-5.72,56.2117852412,131.65,40.3965166658,29.673105696,50.1235649209,-2.6434833342,-2.446894304,3.6021238004000002,43.04,32.12,53.7041525396,130.44
2021-07-22 15:00:00,55.6877833397,-10.9088239095,56.7462038587,-3.2222166603,-2.6388239095,4.1648615621,58.91,-8.27,59.4876541814,131.45,42.4877833397,-27.4488239095,50.5830966543,-3.2222166603,-2.6388239095,4.1648615621,45.71,-24.81,52.0090395989,130.3,54.6677833397,8.5511760905,55.3325324543,-3.2222166603,-2.6388239095,4.1648615621,57.89,11.19,58.9615824075,131.65,41.9577833397,-5.6088239095,42.3310109545,-3.2222166603,-2.6388239095,4.1648615621,45.18,-2.9699999999999998,45.2775142869,131.36,52.7777833397,-8.7588239095,53.4996393495,-3.2222166603,-2.6388239095,4.1648615621,56.0,-6.12,56.3334216962,131.65,40.3777833397,29.4811760905,49.9950510661,-3.2222166603,-2.6388239095,4.1648615621,43.6,32.12,54.1539878495,130.3
2021-07-22 15:30:00,56.3898333401,-11.1135876898,57.4745607679,-3.8101666599,-2.5435876898,4.5811797948,60.2,-8.57,60.8069477938,131.6,41.6998333401,-27.5735876898,49.9917877124,-3.8101666599,-2.5435876898,4.5811797948,45.51,-25.03,51.9390123125,130.47,55.3598333401,8.3964123102,55.9929539061,-3.8101666599,-2.5435876898,4.5811797948,59.17,10.94,60.1728551757,131.8,41.1598333401,-5.6835876898,41.5503916902,-3.8101666599,-2.5435876898,4.5811797948,44.97,-3.14,45.0794909022,131.51,53.4298333401,-8.8635876898,54.1600431821,-3.8101666599,-2.5435876898,4.5811797948,57.24,-6.32,57.5878459399,131.8,39.6298333401,28.8964123102,49.0461653441,-3.8101666599,-2.5435876898,4.5811797948,43.44,31.44,53.6237559296,130.47
2021-07-22 16:00:00,56.8194333373,-11.3622506552,57.9443590415,-3.4005666627,-2.6522506552,4.312573149,60.22,-8.71,60.8466309667,131.73,42.4894333373,-28.0122506552,50.892417235799996,-3.4005666627,-2.6522506552,4.312573149,45.89,-25.36,52.4311138543,130.59,55.7694333373,8.2477493448,56.3760149711,-3.4005666627,-2.6522506552,4.312573149,59.17,10.9,60.1655956507,131.92,41.9594333373,-6.0122506552,42.3879841928,-3.4005666627,-2.6522506552,4.312573149,45.36,-3.36,45.4842742055,131.62,53.8794333373,-9.1322506552,54.6478850348,-3.4005666627,-2.6522506552,4.312573149,57.28,-6.48,57.6453710197,131.92,40.3994333373,28.5077493448,49.444979388,-3.4005666627,-2.6522506552,4.312573149,43.8,31.16,53.7530054974,130.59
2021-07-22 16:30:00,57.1952166584,-13.073339717,58.6703078222,-5.3347833416,-3.243339717,6.2433297063,62.53,-9.83,63.2979446744,132.03,43.0452166584,-28.663339717,51.7153528548,-5.3347833416,-3.243339717,6.2433297063,48.38,-25.42,54.6516312657,130.91,56.1252166584,6.626660283,56.5150649956,-5.3347833416,-3.243339717,6.2433297063,61.46,9.87,62.2474778606,132.21,42.4452166584,-6.613339717,42.9573355714,-5.3347833416,-3.243339717,6.2433297063,47.78,-3.37,47.8986983122,131.93,54.2652166584,-10.763339717000001,55.3223573327,-5.3347833416,-3.243339717,6.2433297063,59.6,-7.52,60.0725428128,132.21,40.9452166584,27.716660283,49.4441505585,-5.3347833416,-3.243339717,6.2433297063,46.28,30.96,55.6808764299,130.91
2021-07-22 17:00:00,57.7954499984,-13.6442043961,59.3841591177,-5.9845500016,-3.2042043961,6.7883550683,63.78,-10.44,64.628801629,132.21,42.7354499984,-29.0242043961,51.6596857075,-5.9845500016,-3.2042043961,6.7883550683,48.72,-25.82,55.1390134116,130.99,56.6854499984,6.1757956039,57.0208794466,-5.9845500016,-3.2042043961,6.7883550683,62.67,9.38,63.3680779257,132.39,42.1354499984,-6.8742043961,42.6925149487,-5.9845500016,-3.2042043961,6.7883550683,48.12,-3.67,48.2597482381,131.93,54.8154499984,-11.2442043961,55.9568198795,-5.9845500016,-3.2042043961,6.7883550683,60.8,-8.04,61.3292882724,132.39,40.6154499984,27.4757956039,49.0360492153,-5.9845500016,-3.2042043961,6.7883550683,46.6,30.68,55.7926733541,130.99
2021-07-22 17:30:00,57.9692499949,-15.062627266,59.894212451,-7.1207500051,-3.612627266,7.9847452306,65.09,-11.45,66.0894136757,133.01,43.0392499949,-30.442627266,52.7174600582,-7.1207500051,-3.612627266,7.9847452306,50.16,-26.83,56.8847475164,131.76,56.8592499949,4.917372734,57.0714890694,-7.1207500051,-3.612627266,7.9847452306,63.98,8.53,64.5461176214,133.2,42.4192499949,-8.102627266,43.1861706886,-7.1207500051,-3.612627266,7.9847452306,49.54,-4.49,49.7430568019,132.77,54.9992499949,-12.612627266,56.4269072922,-7.1207500051,-3.612627266,7.9847452306,62.12,-9.0,62.7685781263,133.2,40.9592499949,26.187372734,48.6152100773,-7.1207500051,-3.612627266,7.9847452306,48.08,29.8,56.566124138,131.76
2021-07-22 18:00:00,59.8236166772,-15.388608159,61.7711451521,-8.7363833228,-3.948608159,9.5872780265,68.56,-11.44,69.507893077,133.01,43.7936166772,-31.468608159,53.9273044119,-8.7363833228,-3.948608159,9.5872780265,52.53,-27.52,59.3022031631,131.76,58.6236166772,4.651391841,58.8078555838,-8.7363833228,-3.948608159,9.5872780265,67.36,8.6,67.9067713855,133.2,43.1236166772,-9.048608159,44.0627237575,-8.7363833228,-3.948608159,9.5872780265,51.86,-5.1,52.1101679138,132.77,56.7436166772,-12.828608159,58.1756926981,-8.7363833228,-3.948608159,9.5872780265,65.48,-8.88,66.0793825637,133.2,41.6636166772,26.491391841,49.3725712952,-8.7363833228,-3.948608159,9.5872780265,50.4,30.44,58.8791440155,131.76
2021-07-22 18:30:00,57.1136499936,-16.8932039144,59.559628559000004,-9.4063500064,-4.1932039144,10.2986591123,66.52,-12.7,67.7214914189,133.01,42.5736499936,-32.3632039144,53.4779640729,-9.4063500064,-4.1932039144,10.2986591123,51.98,-28.17,59.1224940272,131.86,55.9836499936,3.2767960856,56.0794655751,-9.4063500064,-4.1932039144,10.2986591123,65.39,7.47,65.815294575,133.2,41.9336499936,-9.8332039144,43.0711376795,-9.4063500064,-4.1932039144,10.2986591123,51.34,-5.64,51.6488644599,132.89,54.1536499936,-14.3532039144,56.0234974831,-9.4063500064,-4.1932039144,10.2986591123,63.56,-10.16,64.3669107539,133.2,40.5136499936,26.0867960856,48.1858564914,-9.4063500064,-4.1932039144,10.2986591123,49.92,30.28,58.3856557726,131.86
2021-07-22 19:00:00,55.7905500023,-18.2712344607,58.706247353,-11.259449997699999,-4.5712344607,12.1520121275,67.05,-13.7,68.4353161752,133.4,41.5405500023,-32.9212344607,53.0040090267,-11.259449997699999,-4.5712344607,12.1520121275,52.8,-28.35,59.9296462529,132.15,54.6405500023,1.7987655393000002,54.6701496432,-11.259449997699999,-4.5712344607,12.1520121275,65.9,6.37,66.2071514264,133.59,40.8705500023,-10.5312344607,42.2055536245,-11.259449997699999,-4.5712344607,12.1520121275,52.13,-5.96,52.469595958,133.18,52.780550002300004,-15.7312344607,55.0750233427,-11.259449997699999,-4.5712344607,12.1520121275,64.04,-11.16,65.0051321051,133.59,39.4205500023,24.6287655393,46.4817798118,-11.259449997699999,-4.5712344607,12.1520121275,50.68,29.2,58.4901906306,132.15
2021-07-22 19:30:00,54.3398833387,-18.9690087374,57.5555923759,-11.8901166613,-4.7490087374000005,12.8034354064,66.23,-14.22,67.7393630026,132.98,40.8498833387,-33.5390087374,52.8543099082,-11.8901166613,-4.7490087374000005,12.8034354064,52.74,-28.79,60.0863686704,131.66,53.2198833387,1.0709912626,53.230658505,-11.8901166613,-4.7490087374000005,12.8034354064,65.11,5.82,65.3695992033,133.18,40.1898833387,-11.1890087374,41.7183489523,-11.8901166613,-4.7490087374000005,12.8034354064,52.08,-6.44,52.4766614792,132.69,51.3898833387,-16.3890087374,53.9399640059,-11.8901166613,-4.7490087374000005,12.8034354064,63.28,-11.64,64.341650585,133.18,38.7898833387,24.0509912626,45.6410476451,-11.8901166613,-4.7490087374000005,12.8034354064,50.68,28.8,58.2915294018,131.66
2021-07-22 20:00:00,53.9259166488,-19.3797933847,57.3025381466,-12.3540833512,-4.8097933847,13.2573559903,66.28,-14.57,67.8625323724,132.8,40.3659166488,-33.8597933847,52.686742497,-12.3540833512,-4.8097933847,13.2573559903,52.72,-29.05,60.1938609827,131.46,52.8159166488,0.7102066153000001,52.8206914465,-12.3540833512,-4.8097933847,13.2573559903,65.17,5.52,65.4033584765,132.99,39.7159166488,-11.4497933847,41.3334223577,-12.3540833512,-4.8097933847,13.2573559903,52.07,-6.64,52.4916612425,132.49,51.0059166488,-16.8097933847,53.7044941026,-12.3540833512,-4.8097933847,13.2573559903,63.36,-12.0,64.4863520444,132.99,38.2859166488,22.7502066153,44.535191867500004,-12.3540833512,-4.8097933847,13.2573559903,50.64,27.56,57.6538220763,131.46
2021-07-22 20:30:00,51.7309167163,-20.7031240503,55.7198985081,-12.3590832837,-4.8131240503,13.2632236933,64.09,-15.89,66.0304490368,132.58,38.8609167163,-34.5931240503,52.0274454455,-12.3590832837,-4.8131240503,13.2632236933,51.22,-29.78,59.248095328,131.22,50.6809167163,-0.7131240503,50.6859336021,-12.3590832837,-4.8131240503,13.2632236933,63.04,4.1,63.1731873503,132.79,38.2509167163,-12.3231240503,40.1869632592,-12.3590832837,-4.8131240503,13.2632236933,50.61,-7.51,51.164169103,132.28,48.8809167163,-18.1331240503,52.1359205045,-12.3590832837,-4.8131240503,13.2632236933,61.24,-13.32,62.6718437578,132.79,36.8409167163,23.3468759497,43.6157054409,-12.3590832837,-4.8131240503,13.2632236933,49.2,28.16,56.6888489917,131.22
2021-07-22 21:00:00,50.2604500363,-21.7322833807,54.7576933297,-12.4395499637,-4.8222833807,13.3415448995,62.7,-16.91,64.9402656293,132.58,37.8304500363,-34.9822833807,51.5257518186,-12.4395499637,-4.8222833807,13.3415448995,50.27,-30.16,58.6233613843,131.22,49.2504500363,-1.6822833807,49.279173148,-12.4395499637,-4.8222833807,13.3415448995,61.69,3.14,61.7698607737,132.79,37.2504500363,-12.7022833807,39.3566262653,-12.4395499637,-4.8222833807,13.3415448995,49.69,-7.88,50.3109381745,132.28,47.4804500363,-19.1822833807,51.2089165219,-12.4395499637,-4.8222833807,13.3415448995,59.92,-14.36,61.6166860518,132.79,35.8804500363,22.8577166193,42.5427068233,-12.4395499637,-4.8222833807,13.3415448995,48.32,27.68,55.6866662676,131.22
2021-07-22 21:30:00,49.2727834607,-22.6323153934,54.2220332525,-12.2172165393,-4.7823153934,13.119867396,61.49,-17.85,64.0284514884,132.68,37.1527834607,-35.6423153934,51.4849877681,-12.2172165393,-4.7823153934,13.119867396,49.37,-30.86,58.2214436441,131.22,48.3127834607,-2.4423153934,48.3744762267,-12.2172165393,-4.7823153934,13.119867396,60.53,2.34,60.5752135778,132.88,36.6127834607,-13.1923153934,38.9170026876,-12.2172165393,-4.7823153934,13.119867396,48.83,-8.41,49.5489354073,132.28,46.5827834607,-20.0623153934,50.7193475303,-12.2172165393,-4.7823153934,13.119867396,58.8,-15.28,60.7529291475,132.88,35.2227834607,21.5376846066,41.2857885105,-12.2172165393,-4.7823153934,13.119867396,47.44,26.32,54.252152031,131.22
2021-07-22 22:00:00,48.9154667715,-23.9474474879,54.4628601036,-12.1045332285,-4.7474474879,13.0022298983,61.02,-19.2,63.9693707957,133.13,36.9254667715,-35.8674474879,51.4777999296,-12.1045332285,-4.7474474879,13.0022298983,49.03,-31.12,58.0723281779,131.67,47.9754667715,-3.6474474879,48.1139198686,-12.1045332285,-4.7474474879,13.0022298983,60.08,1.1,60.090069063,133.34,36.3854667715,-13.3574474879,38.7598193439,-12.1045332285,-4.7474474879,13.0022298983,48.49,-8.61,49.248474088,132.74,46.2954667715,-21.3874474879,50.9969916136,-12.1045332285,-4.7474474879,13.0022298983,58.4,-16.64,60.724374019,133.34,35.0154667715,21.6525525121,41.1693568509,-12.1045332285,-4.7474474879,13.0022298983,47.12,26.4,54.011613566,131.67
2021-07-22 22:30:00,47.0682000773,-26.0732360529,53.8073331135,-11.4817999227,-4.5432360529,12.3479845844,58.55,-21.53,62.3830377587,133.85,35.5182000773,-36.3132360529,50.7956065951,-11.4817999227,-4.5432360529,12.3479845844,47.0,-31.77,56.7303525461,132.09,46.2182000773,-5.6332360529,46.5602337496,-11.4817999227,-4.5432360529,12.3479845844,57.7,-1.09,57.7102945756,134.05,35.0382000773,-13.7532360529,37.6407620352,-11.4817999227,-4.5432360529,12.3479845844,46.52,-9.21,47.4229322164,133.18,44.5982000773,-23.4632360529,50.3936791296,-11.4817999227,-4.5432360529,12.3479845844,56.08,-18.92,59.1855793247,134.05,33.6782000773,22.0967639471,40.280120871,-11.4817999227,-4.5432360529,12.3479845844,45.16,26.64,52.4320054928,132.09
2021-07-22 23:00:00,44.9640667208,-26.7141246577,52.301163967,-10.4859332792,-4.2141246577,11.3010461182,55.45,-22.5,59.8410603181,133.85,33.794066720800004,-36.7441246577,49.9216350132,-10.4859332792,-4.2141246577,11.3010461182,44.28,-32.53,54.9446931013,132.09,44.1840667208,-6.3941246577,44.6443342668,-10.4859332792,-4.2141246577,11.3010461182,54.67,-2.18,54.7134471588,134.05,33.3940667208,-14.3241246577,36.3365413787,-10.4859332792,-4.2141246577,11.3010461182,43.88,-10.11,45.0296180308,133.18,42.5540667208,-24.1741246577,48.9411575001,-10.4859332792,-4.2141246577,11.3010461182,53.04,-19.96,56.6713613742,134.05,32.0340667208,21.5858753423,38.6281172848,-10.4859332792,-4.2141246577,11.3010461182,42.52,25.8,49.7352028246,132.09
2021-07-22 23:30:00,42.6392667734,-27.8087282486,50.9061139529,-9.5607332266,-3.9287282486,10.3364658119,52.2,-23.88,57.4029128181,134.24,31.9892667734,-37.1187282486,49.0011548384,-9.5607332266,-3.9287282486,10.3364658119,41.55,-33.19,53.1787419934,132.38,41.9592667734,-7.2587282486,42.5824987988,-9.5607332266,-3.9287282486,10.3364658119,51.52,-3.33,51.6275052661,134.45,31.6692667734,-14.4887282486,34.8262215038,-9.5607332266,-3.9287282486,10.3364658119,41.23,-10.56,42.5608564294,133.51,40.4392667734,-25.3287282486,47.7166508869,-9.5607332266,-3.9287282486,10.3364658119,50.0,-21.4,54.3871308307,134.45,30.3192667734,21.7912717514,37.3378824014,-9.5607332266,-3.9287282486,10.3364658119,39.88,25.72,47.45453403,132.38
2021-07-23 00:00:00,40.5139667229,-28.2220988463,49.3747745606,-8.6560332771,-3.6220988463,9.3833102979,49.17,-24.6,54.9804410677,134.24,30.3939667229,-38.0220988463,48.6772350676,-8.6560332771,-3.6220988463,9.3833102979,39.05,-34.4,52.0409694375,132.38,39.9039667229,-7.5120988463,40.604903513,-8.6560332771,-3.6220988463,9.3833102979,48.56,-3.89,48.7155591162,134.45,30.1439667229,-15.1620988463,33.7423764903,-8.6560332771,-3.6220988463,9.3833102979,38.8,-11.54,40.4797677859,133.51,38.4239667229,-25.7820988463,46.272214553,-8.6560332771,-3.6220988463,9.3833102979,47.08,-22.16,52.0345269989,134.45,28.7839667229,21.3779011537,35.8543079426,-8.6560332771,-3.6220988463,9.3833102979,37.44,25.0,45.019480228,132.38
2021-07-23 00:30:00,38.9070666952,-28.1883437605,48.0452137344,-7.9229333048,-3.3683437605,8.6092166799,46.83,-24.82,53.0007669756,134.93,29.1970666952,-37.9783437605,47.9043139852,-7.9229333048,-3.3683437605,8.6092166799,37.12,-34.61,50.7518127755,133.12,38.3570666952,-7.8083437605,39.1437708677,-7.9229333048,-3.3683437605,8.6092166799,46.28,-4.44,46.4924940179,135.15,28.9970666952,-15.4783437605,32.869575636,-7.9229333048,-3.3683437605,8.6092166799,36.92,-12.11,38.8553535565,134.25,36.8370666952,-25.8083437605,44.9782179545,-7.9229333048,-3.3683437605,8.6092166799,44.76,-22.44,50.0700629119,135.15,27.6770666952,20.5916562395,34.4969031586,-7.9229333048,-3.3683437605,8.6092166799,35.6,23.96,42.9120216256,133.12
2021-07-23 01:00:00,37.4860333188,-28.7953172997,47.2691547668,-7.4739666812,-3.2453172997,8.1481447169,44.96,-25.55,51.7127073358,133.76,28.1460333188,-38.5053172997,47.6954783174,-7.4739666812,-3.2453172997,8.1481447169,35.62,-35.26,50.1203750984,131.98,36.9960333188,-8.2553172997,37.9058932759,-7.4739666812,-3.2453172997,8.1481447169,44.47,-5.01,44.7513240028,133.99,27.9860333188,-15.8453172997,32.1604126411,-7.4739666812,-3.2453172997,8.1481447169,35.46,-12.6,37.6320554847,133.11,35.5660333188,-26.4853172997,44.3442753746,-7.4739666812,-3.2453172997,8.1481447169,43.04,-23.24,48.9135891139,133.99,26.6460333188,20.9146827003,33.8738105929,-7.4739666812,-3.2453172997,8.1481447169,34.12,24.16,41.8076548015,131.98
2021-07-23 01:30:00,36.9587833185,-29.1671267317,47.0815563269,-7.4112166815,-3.1971267317,8.0714157394,44.37,-25.97,51.4114559218,134.53,27.7487833185,-38.7971267317,47.699182574700004,-7.4112166815,-3.1971267317,8.0714157394,35.16,-35.6,50.0358431527,132.7,36.4887833185,-8.6071267317,37.490184564,-7.4112166815,-3.1971267317,8.0714157394,43.9,-5.41,44.2320935521,134.76,27.5987833185,-16.1171267317,31.9602036093,-7.4112166815,-3.1971267317,8.0714157394,35.01,-12.92,37.3179112492,133.84,35.0287833185,-26.8371267317,44.1276220976,-7.4112166815,-3.1971267317,8.0714157394,42.44,-23.64,48.5798641414,134.76,26.2687833185,20.3228732683,33.2124698707,-7.4112166815,-3.1971267317,8.0714157394,33.68,23.52,41.0795910398,132.7
2021-07-23 02:00:00,36.110033319,-29.4804013331,46.6157545156,-7.179966681,-3.1404013331,7.8367111771,43.29,-26.34,50.6736588377,134.53,27.160033319,-38.7204013331,47.2962671813,-7.179966681,-3.1404013331,7.8367111771,34.34,-35.58,49.4486804677,132.7,35.660033319,-8.9204013331,36.7588293646,-7.179966681,-3.1404013331,7.8367111771,42.84,-5.78,43.2281621168,134.76,27.030033319,-16.0404013331,31.4311497746,-7.179966681,-3.1404013331,7.8367111771,34.21,-12.9,36.5613744271,133.84,34.220033319,-27.1404013331,43.6762185276,-7.179966681,-3.1404013331,7.8367111771,41.4,-24.0,47.8535265158,134.76,25.740033319,19.8195986669,32.4863941763,-7.179966681,-3.1404013331,7.8367111771,32.92,22.96,40.1358692444,132.7
2021-07-23 02:30:00,35.4390499861,-29.5855654402,46.165267749,-6.9609500139,-3.0655654402,7.6060841808,42.4,-26.52,50.0107028545,134.53,26.5790499861,-39.0555654402,47.2417515554,-6.9609500139,-3.0655654402,7.6060841808,33.54,-35.99,49.1956471652,132.7,35.0190499861,-9.0455654402,36.1684408851,-6.9609500139,-3.0655654402,7.6060841808,41.98,-5.98,42.4037828501,134.76,26.4790499861,-16.3955654402,31.1440950145,-6.9609500139,-3.0655654402,7.6060841808,33.44,-13.33,35.998923595,133.84,33.5990499861,-27.3055654402,43.2953815548,-6.9609500139,-3.0655654402,7.6060841808,40.56,-24.24,47.2513618851,134.76,25.1590499861,19.9344345598,32.0992130343,-6.9609500139,-3.0655654402,7.6060841808,32.12,23.0,39.505624916,132.7
2021-07-23 03:00:00,34.77468332,-29.9258456355,45.878479018,-6.65531668,-2.9758456355,7.2903290294,41.43,-26.95,49.4241580606,134.53,26.08468332,-38.9158456355,46.8492662208,-6.65531668,-2.9758456355,7.2903290294,32.74,-35.94,48.6167789966,132.7,34.37468332,-9.3558456355,35.625141416,-6.65531668,-2.9758456355,7.2903290294,41.03,-6.38,41.5230694915,134.76,26.00468332,-16.2458456355,30.662208905900002,-6.65531668,-2.9758456355,7.2903290294,32.66,-13.27,35.2529218647,133.84,32.94468332,-27.6558456355,43.0139274755,-6.65531668,-2.9758456355,7.2903290294,39.6,-24.68,46.6611444352,134.76,24.66468332,19.5441543645,31.4693592738,-6.65531668,-2.9758456355,7.2903290294,31.32,22.52,38.5758058892,132.7
2021-07-23 03:30:00,34.3581499865,-30.1270866319,45.6959934723,-6.7418500135,-2.9870866319,7.3739560719,41.1,-27.14,49.2523055298,134.53,25.8081499865,-39.0370866319,46.7969522345,-6.7418500135,-2.9870866319,7.3739560719,32.55,-36.05,48.5706186907,132.7,33.9781499865,-9.5370866319,35.2912269258,-6.7418500135,-2.9870866319,7.3739560719,40.72,-6.55,41.243434629,134.76,25.7181499865,-16.3470866319,30.4737670806,-6.7418500135,-2.9870866319,7.3739560719,32.46,-13.36,35.1018688961,133.84,32.5781499865,-27.8270866319,42.8448667516,-6.7418500135,-2.9870866319,7.3739560719,39.32,-24.84,46.5090098798,134.76,24.4181499865,18.7729133681,30.8004598195,-6.7418500135,-2.9870866319,7.3739560719,31.16,21.76,38.0058311316,132.7
2021-07-23 04:00:00,33.9608166555,-30.2933716458,45.5085204504,-6.5691833445,-2.9433716458,7.198444725,40.53,-27.35,48.8948197665,134.73,25.4208166555,-39.2233716458,46.7406761044,-6.5691833445,-2.9433716458,7.198444725,31.99,-36.28,48.3693963163,132.82,33.5908166555,-9.6933716458,34.9614704704,-6.5691833445,-2.9433716458,7.198444725,40.16,-6.75,40.7233115058,134.96,25.3608166555,-16.5133716458,30.2632196659,-6.5691833445,-2.9433716458,7.198444725,31.93,-13.57,34.6939447166,133.97,32.1908166555,-28.0233716458,42.679714565,-6.5691833445,-2.9433716458,7.198444725,38.76,-25.08,46.1664813474,134.96,24.0308166555,20.0966283542,31.3265800932,-6.5691833445,-2.9433716458,7.198444725,30.6,23.04,38.3040676691,132.82
2021-07-23 04:30:00,34.1163166675,-30.2248208089,45.5791932343,-6.5536833325,-2.9548208089,7.1890007118,40.67,-27.27,48.9663333322,134.73,25.5563166675,-39.2748208089,46.8576234052,-6.5536833325,-2.9548208089,7.1890007118,32.11,-36.32,48.478804647,132.82,33.7363166675,-9.4448208089,35.0334654638,-6.5536833325,-2.9548208089,7.1890007118,40.29,-6.49,40.8093641215,134.96,25.4963166675,-16.3848208089,30.3071693919,-6.5536833325,-2.9548208089,7.1890007118,32.05,-13.43,34.7500705035,133.97,32.3663166675,-27.9948208089,42.7935561357,-6.5536833325,-2.9548208089,7.1890007118,38.92,-25.04,46.279239406,134.96,24.2063166675,19.6051791911,31.1497803801,-6.5536833325,-2.9548208089,7.1890007118,30.76,22.56,38.1461819846,132.82
2021-07-23 05:00:00,33.9533666825,-30.2424509025,45.4690768068,-6.4766333175,-2.9224509025,7.1054555383,40.43,-27.32,48.7951565219,135.31,25.4433666825,-39.2124509025,46.7437826231,-6.4766333175,-2.9224509025,7.1054555383,31.92,-36.29,48.3306372811,133.4,33.5933666825,-9.6524509025,34.9525978074,-6.4766333175,-2.9224509025,7.1054555383,40.07,-6.73,40.6312416744,135.53,25.3733666825,-16.5224509025,30.2786908672,-6.4766333175,-2.9224509025,7.1054555383,31.85,-13.6,34.6321021597,134.54,32.2033666825,-27.9624509025,42.6492143675,-6.4766333175,-2.9224509025,7.1054555383,38.68,-25.04,46.0775867424,135.53,24.0433666825,20.5575490975,31.6337842555,-6.4766333175,-2.9224509025,7.1054555383,30.52,23.48,38.5068928895,133.4
2021-07-23 05:30:00,34.3221666567,-29.8430353864,45.482061135,-6.5578333433000005,-2.9730353864000003,7.2002859364,40.88,-26.87,48.9200500817,134.71,25.8321666567,-38.8530353864,46.656823648,-6.5578333433000005,-2.9730353864000003,7.2002859364,32.39,-35.88,48.3372165107,132.8,33.9421666567,-9.2530353864,35.1808092746,-6.5578333433000005,-2.9730353864000003,7.2002859364,40.5,-6.28,40.9840017568,134.93,25.7521666567,-16.1530353864,30.3989249762,-6.5578333433000005,-2.9730353864000003,7.2002859364,32.31,-13.18,34.8948205326,133.95,32.5621666567,-27.5730353864,42.6681025803,-6.5578333433000005,-2.9730353864000003,7.2002859364,39.12,-24.6,46.211842638,134.93,24.4421666567,20.7469646136,32.0601941908,-6.5578333433000005,-2.9730353864000003,7.2002859364,31.0,23.72,39.0338109848,132.8
2021-07-23 06:00:00,35.0034833299,-29.7630834474,45.9465448269,-6.8865166701,-3.0430834474,7.5289088661,41.89,-26.72,49.6863210552,134.71,26.4234833299,-38.7330834474,46.8876553544,-6.8865166701,-3.0430834474,7.5289088661,33.31,-35.69,48.8193834455,132.8,34.6034833299,-9.1730834474,35.7986943686,-6.8865166701,-3.0430834474,7.5289088661,41.49,-6.13,41.940398186,134.93,26.3134833299,-16.0530834474,30.823706674,-6.8865166701,-3.0430834474,7.5289088661,33.2,-13.01,35.6581000616,133.87,33.1934833299,-27.4830834474,43.0943988397,-6.8865166701,-3.0430834474,7.5289088661,40.08,-24.44,46.9437961822,134.93,24.9934833299,20.4769165526,32.3106533587,-6.8865166701,-3.0430834474,7.5289088661,31.88,23.52,39.6172285755,132.8
2021-07-23 06:30:00,37.6453166595,-28.509136369,47.2222481771,-7.3946833405,-3.289136369,8.0931921861,45.04,-25.22,51.6202479653,134.71,28.5753166595,-37.839136369,47.4167582543,-7.3946833405,-3.289136369,8.0931921861,35.97,-34.55,49.8752784453,132.8,37.1453166595,-7.789136369,37.9531974293,-7.3946833405,-3.289136369,8.0931921861,44.54,-4.5,44.7667465872,134.93,28.3853166595,-14.999136369,32.1045213899,-7.3946833405,-3.289136369,8.0931921861,35.78,-11.71,37.6474766751,133.87,35.7253166595,-26.169136369,44.2845565488,-7.3946833405,-3.289136369,8.0931921861,43.12,-22.88,48.8142274342,134.93,27.0453166595,21.630863631,34.6315378612,-7.3946833405,-3.289136369,8.0931921861,34.44,24.92,42.5102340619,132.8
2021-07-23 07:00:00,39.7462999991,-27.0066144022,48.05336185,-7.8237000009,-3.4466144022,8.549235787,47.57,-23.56,53.0846352535,135.09,30.2462999991,-36.8466144022,47.670868007,-7.8237000009,-3.4466144022,8.549235787,38.07,-33.4,50.6446927131,133.15,39.1862999991,-6.4566144022,39.7146569564,-7.8237000009,-3.4466144022,8.549235787,47.01,-3.01,47.1062649761,135.28,29.9962999991,-14.1666144022,33.173347393,-7.8237000009,-3.4466144022,8.549235787,37.82,-10.72,39.3099325871,134.27,37.6962999991,-24.6866144022,45.0604035076,-7.8237000009,-3.4466144022,8.549235787,45.52,-21.24,50.2315438743,135.28,28.6562999991,22.5933855978,36.49170594,-7.8237000009,-3.4466144022,8.549235787,36.48,26.04,44.820441764899996,133.15
2021-07-23 07:30:00,43.446966658,-25.1820748368,50.217285917,-8.333033342,-3.6520748368,9.0981918694,51.78,-21.53,56.0777076921,133.62,33.166966658,-34.7420748368,48.0318586071,-8.333033342,-3.6520748368,9.0981918694,41.5,-31.09,51.8540075597,131.76,42.766966658,-4.9020748368,43.046994957,-8.333033342,-3.6520748368,9.0981918694,51.1,-1.25,51.1152863633,133.81,32.806966658,-12.392074836799999,35.069368116,-8.333033342,-3.6520748368,9.0981918694,41.14,-8.74,42.0581407102,132.83,41.226966658,-22.7720748368,47.0980909612,-8.333033342,-3.6520748368,9.0981918694,49.56,-19.12,53.1203162641,133.81,31.426966658,23.0279251632,38.9607439694,-8.333033342,-3.6520748368,9.0981918694,39.76,26.68,47.8819381396,131.76
2021-07-23 08:00:00,46.3522499831,-23.317247031,51.8866561613,-8.8277500169,-3.827247031,9.621693728,55.18,-19.49,58.5208723448,133.62,35.3822499831,-32.997247031,48.3810079008,-8.8277500169,-3.827247031,9.621693728,44.21,-29.17,52.9661495674,131.76,45.5722499831,-3.157247031,45.6814861551,-8.8277500169,-3.827247031,9.621693728,54.4,0.67,54.4041257627,133.81,34.9422499831,-10.767247031,36.563567147,-8.8277500169,-3.827247031,9.621693728,43.77,-6.94,44.3167744765,132.83,43.8922499831,-20.867247031,48.6001194158,-8.8277500169,-3.827247031,9.621693728,52.72,-17.04,55.4054148978,133.81,33.4922499831,24.972752969,41.7776160137,-8.8277500169,-3.827247031,9.621693728,42.32,28.8,51.1900615354,131.76
2021-07-23 08:30:00,48.9888833176,-20.6244608333,53.1533543003,-8.6611166824,-3.9244608333,9.5087504446,57.65,-16.7,60.0201007996,133.19,37.3188833176,-32.1644608333,49.2671451656,-8.6611166824,-3.9244608333,9.5087504446,45.98,-28.24,53.9597813191,131.37,48.0988833176,-0.7644608333,48.1049579229,-8.6611166824,-3.9244608333,9.5087504446,56.76,3.16,56.8478952997,133.38,36.8088833176,-10.1444608333,38.1811992568,-8.6611166824,-3.9244608333,9.5087504446,45.47,-6.22,45.8934559605,132.42,46.3788833176,-18.2044608333,49.8237213787,-8.6611166824,-3.9244608333,9.5087504446,55.04,-14.28,56.8622897886,133.38,35.3388833176,25.2355391667,43.4242917175,-8.6611166824,-3.9244608333,9.5087504446,44.0,29.16,52.7854676971,131.37
2021-07-23 09:00:00,51.1014500082,-18.5767505821,54.3732825488,-7.6785499918,-3.6667505821,8.5091239154,58.78,-14.91,60.6415410424,132.34,38.6014500082,-30.8267505821,49.4000050019,-7.6785499918,-3.6667505821,8.5091239154,46.28,-27.16,53.6610100539,130.72,50.1714500082,1.1032494179,50.1835785412,-7.6785499918,-3.6667505821,8.5091239154,57.85,4.77,58.0463211582,132.53,38.0814500082,-8.9667505821,39.1228763095,-7.6785499918,-3.6667505821,8.5091239154,45.76,-5.3,46.0659049623,131.77,48.3614500082,-16.1867505821,50.9984386163,-7.6785499918,-3.6667505821,8.5091239154,56.04,-12.52,57.4215290636,132.53,36.6014500082,24.8532494179,44.2419501077,-7.6785499918,-3.6667505821,8.5091239154,44.28,28.52,52.6698091889,130.72
2021-07-23 09:30:00,52.1621334381,-17.0076151354,54.8648078226,-5.7478665619000004,-3.2376151354,6.5969782309,57.91,-13.77,59.5246251563,131.84,39.2821334381,-29.8076151354,49.3110527926,-5.7478665619000004,-3.2376151354,6.5969782309,45.03,-26.57,52.2844699696,130.28,51.2321334381,2.6123848646,51.2986944405,-5.7478665619000004,-3.2376151354,6.5969782309,56.98,5.85,57.2795155357,132.02,38.7921334381,-7.9876151354000005,39.6059542523,-5.7478665619000004,-3.2376151354,6.5969782309,44.54,-4.75,44.7925674638,131.32,49.4121334381,-14.6776151354,51.5460116495,-5.7478665619000004,-3.2376151354,6.5969782309,55.16,-11.44,56.3338193273,132.02,37.2521334381,26.4823848646,45.7059969129,-5.7478665619000004,-3.2376151354,6.5969782309,43.0,29.72,52.2712004836,130.28
2021-07-23 10:00:00,52.690983476,-15.9225068828,55.0442182714,-3.769016524,-2.7225068828,4.6494654838,56.46,-13.2,57.9825111564,131.84,39.380983476,-29.0325068828,48.9259472616,-3.769016524,-2.7225068828,4.6494654838,43.15,-26.31,50.5384863248,130.28,51.780983476,3.7274931172,51.9149733187,-3.769016524,-2.7225068828,4.6494654838,55.55,6.45,55.9232062743,132.02,38.940983476,-7.1725068828,39.5960231471,-3.769016524,-2.7225068828,4.6494654838,42.71,-4.45,42.941199331199996,131.32,49.990983476,-13.6425068828,51.8190739299,-3.769016524,-2.7225068828,4.6494654838,53.76,-10.92,54.857852674,132.02,37.390983476,27.637493117200002,46.4964156802,-3.769016524,-2.7225068828,4.6494654838,41.16,30.36,51.1456273791,130.28
2021-07-23 10:30:00,53.1847668455,-15.048383441,55.2727172174,-2.0952331545,-2.278383441,3.0953243894,55.28,-12.77,56.7358026294,132.03,39.4047668455,-28.288383441,48.5074044642,-2.0952331545,-2.278383441,3.0953243894,41.5,-26.01,48.9772406328,130.58,52.3147668455,4.451616559,52.5038257662,-2.0952331545,-2.278383441,3.0953243894,54.41,6.73,54.8246386217,132.22,38.9947668455,-6.578383441,39.5457579271,-2.0952331545,-2.278383441,3.0953243894,41.09,-4.3,41.3143812734,131.62,50.4647668455,-12.838383441,52.072226591,-2.0952331545,-2.278383441,3.0953243894,52.56,-10.56,53.6103273633,132.22,37.4247668455,26.481616559,45.8463650579,-2.0952331545,-2.278383441,3.0953243894,39.52,28.76,48.8770702886,130.58
2021-07-23 11:00:00,53.6424169327,-13.9724906249,55.4322955383,-0.8575830673,-1.9624906249,2.1416858244,54.5,-12.01,55.8076168637,131.57,39.4524169327,-27.6424906249,48.1726114071,-0.8575830673,-1.9624906249,2.1416858244,40.31,-25.68,47.7949631237,130.14,52.7624169327,5.4975093751,53.0480466173,-0.8575830673,-1.9624906249,2.1416858244,53.62,7.46,54.1364572169,131.77,39.0524169327,-5.9424906249,39.5019551809,-0.8575830673,-1.9624906249,2.1416858244,39.91,-3.98,40.1079605565,131.2,50.9824169327,-11.8024906249,52.3307330471,-0.8575830673,-1.9624906249,2.1416858244,51.84,-9.84,52.765625174,131.77,37.4624169327,28.9175093751,47.3249937231,-0.8575830673,-1.9624906249,2.1416858244,38.32,30.88,49.2137866863,130.14
2021-07-23 11:30:00,53.8039337586,-12.6271742896,55.2658015272,0.4539337586,-1.7071742896000002,1.7664936774000002,53.35,-10.92,54.4561190317,131.03,39.6039337586,-27.4271742896,48.1738669682,0.4539337586,-1.7071742896000002,1.7664936774000002,39.15,-25.72,46.8427251556,129.76,52.9539337586,6.6928257104,53.375209756,0.4539337586,-1.7071742896000002,1.7664936774000002,52.5,8.4,53.1677533849,131.21,39.2339337586,-5.8471742896,39.6672535645,0.4539337586,-1.7071742896000002,1.7664936774000002,38.78,-4.14,39.0003589727,130.81,51.1339337586,-10.5071742896,52.2022977768,0.4539337586,-1.7071742896000002,1.7664936774000002,50.68,-8.8,51.4383358984,131.21,37.6939337586,28.4528257104,47.2270678013,0.4539337586,-1.7071742896000002,1.7664936774000002,37.24,30.16,47.9212186823,129.76
