Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-07-23 12:00:00,54.96426715,-12.0487115715,56.2693710101,-0.28573285,-1.8687115715,1.8904301624,55.25,-10.18,56.1800222499,131.03,40.36426715,-27.8187115715,49.0219825798,-0.28573285,-1.8687115715,1.8904301624,40.65,-25.95,48.2268078977,129.76,54.06426715,7.2912884285,54.5537154501,-0.28573285,-1.8687115715,1.8904301624,54.35,9.16,55.1164957159,131.21,39.96426715,-6.1487115715,40.4345063384,-0.28573285,-1.8687115715,1.8904301624,40.25,-4.28,40.4769181139,130.81,52.19426715,-9.9087115715,53.1264913987,-0.28573285,-1.8687115715,1.8904301624,52.48,-8.04,53.0922969931,131.21,38.39426715,28.6112884285,47.8824140528,-0.28573285,-1.8687115715,1.8904301624,38.68,30.48,49.2460434959,129.76
2021-07-23 12:30:00,55.7625673104,-12.8639879328,57.2271447705,-1.6074326896,-2.3039879328,2.8093060079,57.37,-10.56,58.3337852363,131.14,40.9825673104,-28.2539879328,49.7780941525,-1.6074326896,-2.3039879328,2.8093060079,42.59,-25.95,49.8729445692,129.96,54.8125673104,6.6060120672,55.2092105594,-1.6074326896,-2.3039879328,2.8093060079,56.42,8.91,57.1192130548,131.33,40.5325673104,-6.4539879328,41.0431842455,-1.6074326896,-2.3039879328,2.8093060079,42.14,-4.15,42.3438555165,131.02,52.9925673104,-10.6639879328,54.0549056865,-1.6074326896,-2.3039879328,2.8093060079,54.6,-8.36,55.2363069004,131.33,38.9925673104,28.0960120672,48.0604431891,-1.6074326896,-2.3039879328,2.8093060079,40.6,30.4,50.7200157729,129.96
2021-07-23 13:00:00,55.8538838743,-14.6509055755,57.7434444593,-3.2361161257,-2.6409055755,4.1769402483,59.09,-12.01,60.2981608343,131.61,41.0938838743,-28.2309055755,49.8567078886,-3.2361161257,-2.6409055755,4.1769402483,44.33,-25.59,51.1859062633,130.39,54.8738838743,4.9790944245,55.0993149934,-3.2361161257,-2.6409055755,4.1769402483,58.11,7.62,58.6074781918,131.8,40.6038838743,-6.3609055755,41.0991058956,-3.2361161257,-2.6409055755,4.1769402483,43.84,-3.7199999999999998,43.9975453861,131.45,53.0038838743,-12.3609055755,54.4261306029,-3.2361161257,-2.6409055755,4.1769402483,56.24,-9.72,57.0737768156,131.8,39.0438838743,28.1590944245,48.138959968,-3.2361161257,-2.6409055755,4.1769402483,42.28,30.8,52.3090661358,130.39
2021-07-23 13:30:00,54.8557670862,-15.1334836485,56.9049866879,-3.0142329138,-2.6734836485,4.0290339881,57.87,-12.46,59.1961865326,132.73,40.6357670862,-29.0334836485,49.9420538169,-3.0142329138,-2.6734836485,4.0290339881,43.65,-26.36,50.9918826873,131.32,53.8957670862,4.7065163515,54.1008780518,-3.0142329138,-2.6734836485,4.0290339881,56.91,7.38,57.3865184516,132.93,40.1557670862,-6.9134836485,40.7465567434,-3.0142329138,-2.6734836485,4.0290339881,43.17,-4.24,43.377718935,132.4,52.1057670862,-12.8334836485,53.6629226394,-3.0142329138,-2.6734836485,4.0290339881,55.12,-10.16,56.0485503827,132.93,38.6257670862,28.4465163515,47.9703468357,-3.0142329138,-2.6734836485,4.0290339881,41.64,31.12,51.9840744844,131.32
2021-07-23 14:00:00,53.2743838525,-14.7994802543,55.2918130528,-0.5356161475,-2.0794802543,2.1473525061,53.81,-12.72,55.2929878013,132.73,39.1243838525,-29.3894802543,48.9332091882,-0.5356161475,-2.0794802543,2.1473525061,39.66,-27.31,48.1534183626,131.32,52.4043838525,5.0505197457,52.6471955252,-0.5356161475,-2.0794802543,2.1473525061,52.94,7.13,53.417979183,132.93,38.7743838525,-7.2194802543,39.4407623948,-0.5356161475,-2.0794802543,2.1473525061,39.31,-5.14,39.6446175414,132.4,50.6643838525,-12.6394802543,52.2172026468,-0.5356161475,-2.0794802543,2.1473525061,51.2,-10.56,52.2776587081,132.93,37.2243838525,27.8405197457,46.4838605638,-0.5356161475,-2.0794802543,2.1473525061,37.76,29.92,48.1770069639,131.32
2021-07-23 14:30:00,52.5933671747,-14.1010412523,54.4509103246,2.0833671747,-1.3010412523000001,2.4562424809,50.51,-12.8,52.1066224198,132.83,38.6133671747,-28.5310412523,48.0105450866,2.0833671747,-1.3010412523000001,2.4562424809,36.53,-27.23,45.5621970497,131.48,51.8333671747,5.9089587477,52.1690880326,2.0833671747,-1.3010412523000001,2.4562424809,49.75,7.21,50.2697384119,133.02,38.3333671747,-6.2110412523,38.8332856244,2.0833671747,-1.3010412523000001,2.4562424809,36.25,-4.91,36.5810142014,132.57,50.1233671747,-11.9810412523,51.5353983823,2.0833671747,-1.3010412523000001,2.4562424809,48.04,-10.68,49.212843852,133.02,36.8033671747,29.2589587477,47.0167470419,2.0833671747,-1.3010412523000001,2.4562424809,34.72,30.56,46.253562025,131.48
2021-07-23 15:00:00,52.3658338928,-14.1389835958,54.2410491825,2.2258338928,-1.2689835958,2.5621584426,50.14,-12.87,51.7653986752,133.48,38.3158338928,-28.6189835958,47.8241502691,2.2258338928,-1.2689835958,2.5621584426,36.09,-27.35,45.2825639733,132.09,51.6058338928,5.8810164042,51.9398541172,2.2258338928,-1.2689835958,2.5621584426,49.38,7.15,49.8949586632,133.67,38.0558338928,-6.2789835958,38.5703529706,2.2258338928,-1.2689835958,2.5621584426,35.83,-5.01,36.1785710055,133.18,49.8658338928,-12.0689835958,51.3055723568,2.2258338928,-1.2689835958,2.5621584426,47.64,-10.8,48.848844408,133.67,36.5058338928,29.2510164042,46.7792461343,2.2258338928,-1.2689835958,2.5621584426,34.28,30.52,45.8975903507,132.09
2021-07-23 15:30:00,52.562917195,-14.7599684485,54.5959424559,1.222917195,-1.4699684485,1.9121542054,51.34,-13.29,53.0322515079,133.48,38.542917195,-28.8299684485,48.1323544681,1.222917195,-1.4699684485,1.9121542054,37.32,-27.36,46.2747447319,132.09,51.792917195,5.3000315515,52.0633902662,1.222917195,-1.4699684485,1.9121542054,50.57,6.77,51.0211505162,133.67,38.232917195,-6.4599684485,38.7748262355,1.222917195,-1.4699684485,1.9121542054,37.01,-4.99,37.3448818448,133.18,50.102917195,-12.6299684485,51.6702856046,1.222917195,-1.4699684485,1.9121542054,48.88,-11.16,50.1378100838,133.67,36.742917195,29.2900315515,46.9888062445,1.222917195,-1.4699684485,1.9121542054,35.52,30.76,46.9877430826,132.09
2021-07-23 16:00:00,52.6492505368,-16.0794481577,55.0499067678,-0.32074946320000003,-1.8594481577000002,1.8869095552,52.97,-14.22,54.8455039178,133.64,38.4692505368,-29.2294481577,48.3140132515,-0.32074946320000003,-1.8594481577000002,1.8869095552,38.79,-27.37,47.4740034124,132.23,51.8392505368,4.1005518423,52.0011771177,-0.32074946320000003,-1.8594481577000002,1.8869095552,52.16,5.96,52.4994019014,133.85,38.1292505368,-6.7894481577,38.7290117714,-0.32074946320000003,-1.8594481577000002,1.8869095552,38.45,-4.93,38.7647700883,133.31,50.1592505368,-13.8594481577,52.0387809009,-0.32074946320000003,-1.8594481577000002,1.8869095552,50.48,-12.0,51.8867073536,133.85,36.5992505368,28.340551842300002,46.2892214082,-0.32074946320000003,-1.8594481577000002,1.8869095552,36.92,30.2,47.6982850845,132.23
2021-07-23 16:30:00,53.4545004948,-17.1654049993,56.1429848862,-1.1754995052,-2.0954049993,2.4026071668,54.63,-15.07,56.6704667353,133.81,39.3145004948,-29.9254049993,49.4080946154,-1.1754995052,-2.0954049993,2.4026071668,40.49,-27.83,49.1319549784,132.23,52.6145004948,3.3045950007,52.7181753329,-1.1754995052,-2.0954049993,2.4026071668,53.79,5.4,54.0603745825,134.0,38.9445004948,-7.1754049993,39.6000070163,-1.1754995052,-2.0954049993,2.4026071668,40.12,-5.08,40.4403362993,133.31,50.9845004948,-14.8954049993,53.1158392647,-1.1754995052,-2.0954049993,2.4026071668,52.16,-12.8,53.7075935041,134.0,37.4645004948,27.9445950007,46.7385193077,-1.1754995052,-2.0954049993,2.4026071668,38.64,30.04,48.943346841,132.23
2021-07-23 17:00:00,54.6562505431,-17.9469184812,57.5273639793,-4.9737494569,-2.9369184812,5.7761296579,59.63,-15.01,61.4901374206,134.82,40.5762505431,-31.1069184812,51.1280009929,-4.9737494569,-2.9369184812,5.7761296579,45.55,-28.17,53.5569920739,133.23,53.7262505431,2.4730815188,53.7831398267,-4.9737494569,-2.9369184812,5.7761296579,58.7,5.41,58.9487752205,135.0,40.0662505431,-8.4169184812,40.9407981029,-4.9737494569,-2.9369184812,5.7761296579,45.04,-5.48,45.3721500482,134.31,52.0262505431,-15.5369184812,54.2966535015,-4.9737494569,-2.9369184812,5.7761296579,57.0,-12.6,58.376022475,135.0,38.6662505431,27.0230815188,47.1733597047,-4.9737494569,-2.9369184812,5.7761296579,43.64,29.96,52.9344046911,133.23
2021-07-23 17:30:00,53.2458671608,-20.0388643028,56.8918135785,-7.4741328392,-3.7588643028,8.3661055781,60.72,-16.28,62.8645909873,134.42,40.2858671608,-32.7588643028,51.9239278494,-7.4741328392,-3.7588643028,8.3661055781,47.76,-29.0,55.8750176734,132.9,52.2758671608,0.5111356972000001,52.2783659568,-7.4741328392,-3.7588643028,8.3661055781,59.75,4.27,59.9023822565,134.61,39.7558671608,-9.9188643028,40.9745389573,-7.4741328392,-3.7588643028,8.3661055781,47.23,-6.16,47.6300167961,133.97,50.6058671608,-17.5988643028,53.5786694109,-7.4741328392,-3.7588643028,8.3661055781,58.08,-13.84,59.706214082,134.61,38.3258671608,25.4811356972,46.0234762925,-7.4741328392,-3.7588643028,8.3661055781,45.8,29.24,54.3379940741,132.9
2021-07-23 18:00:00,53.1408172082,-19.7620828819,56.6964405707,-6.7391827918,-3.7720828819000003,7.7230301028,59.88,-15.99,61.9781776112,134.75,40.1008172082,-33.3220828819,52.1386300966,-6.7391827918,-3.7720828819000003,7.7230301028,46.84,-29.55,55.3822002091,133.18,52.2008172082,0.7579171181000001,52.2063191153,-6.7391827918,-3.7720828819000003,7.7230301028,58.94,4.53,59.1138266398,134.96,39.6108172082,-10.4820828819,40.9742712131,-6.7391827918,-3.7720828819000003,7.7230301028,46.35,-6.71,46.8331784102,134.28,50.5008172082,-17.2920828819,53.3792906387,-6.7391827918,-3.7720828819000003,7.7230301028,57.24,-13.52,58.8150320921,134.96,38.2208172082,25.0679171181,45.7081101852,-6.7391827918,-3.7720828819000003,7.7230301028,44.96,28.84,53.4148593558,133.18
2021-07-23 18:30:00,52.8496340382,-21.17272343,56.9330135809,-7.6303659618,-3.88272343,8.5614266303,60.48,-17.29,62.9028973895,134.65,39.3996340382,-34.02272343,52.0564777135,-7.6303659618,-3.88272343,8.5614266303,47.03,-30.14,55.8591129539,133.18,51.8996340382,-0.58272343,51.9029053126,-7.6303659618,-3.88272343,8.5614266303,59.53,3.3,59.6213963272,134.85,38.8896340382,-11.14272343,40.4544672571,-7.6303659618,-3.88272343,8.5614266303,46.52,-7.26,47.0830967546,134.28,50.2096340382,-18.68272343,53.5728616466,-7.6303659618,-3.88272343,8.5614266303,57.84,-14.8,59.7034806356,134.85,37.4896340382,24.35727657,44.7073772684,-7.6303659618,-3.88272343,8.5614266303,45.12,28.24,53.2288643501,133.18
2021-07-23 19:00:00,51.775550591300004,-22.2755257597,56.364054919,-8.8244494087,-4.1555257597,9.7539377538,60.6,-18.12,63.2510426792,134.81,38.7655505913,-34.7855257597,52.0845535167,-8.8244494087,-4.1555257597,9.7539377538,47.59,-30.63,56.5950969608,133.26,50.8555505913,-1.6855257597,50.8834749505,-8.8244494087,-4.1555257597,9.7539377538,59.68,2.47,59.7310915688,135.02,38.2555505913,-11.9255257597,40.0712529838,-8.8244494087,-4.1555257597,9.7539377538,47.08,-7.77,47.716865991,134.36,49.1755505913,-19.7555257597,52.9954297464,-8.8244494087,-4.1555257597,9.7539377538,58.0,-15.6,60.0613020172,135.02,36.8555505913,23.9244742403,43.9398688785,-8.8244494087,-4.1555257597,9.7539377538,45.68,28.08,53.620414023,133.26
2021-07-23 19:30:00,50.7207005213,-22.6154136733,55.5341912427,-9.2992994787,-4.1654136733,10.1895849702,60.02,-18.45,62.7917422915,134.81,38.0407005213,-34.9254136733,51.6418378488,-9.2992994787,-4.1654136733,10.1895849702,47.34,-30.76,56.4557632133,133.26,49.7907005213,-2.2354136733,49.8408560589,-9.2992994787,-4.1654136733,10.1895849702,59.09,1.9300000000000002,59.1215104678,135.02,37.5307005213,-12.3054136733,39.4965401939,-9.2992994787,-4.1654136733,10.1895849702,46.83,-8.14,47.5321838337,134.36,48.1407005213,-20.0854136733,52.1627346782,-9.2992994787,-4.1654136733,10.1895849702,57.44,-15.92,59.6053688857,135.02,36.1807005213,23.8745863267,43.3478830219,-9.2992994787,-4.1654136733,10.1895849702,45.48,28.04,53.4291306311,133.26
2021-07-23 20:00:00,49.7306338056,-23.6590566307,55.0716524117,-10.0393661944,-4.2990566307,10.9211153963,59.77,-19.36,62.8272432946,133.92,37.3806338056,-35.4790566307,51.5371249015,-10.0393661944,-4.2990566307,10.9211153963,47.42,-31.18,56.7525224109,132.38,48.820633805599996,-3.1990566307,48.9253334021,-10.0393661944,-4.2990566307,10.9211153963,58.86,1.1,58.8702777299,134.16,36.8806338056,-12.7990566307,39.0384041751,-10.0393661944,-4.2990566307,10.9211153963,46.92,-8.5,47.6837121038,133.48,47.1606338056,-21.0990566307,51.6652259421,-10.0393661944,-4.2990566307,10.9211153963,57.2,-16.8,59.6161052066,134.16,35.4806338056,23.7809433693,42.7130968531,-10.0393661944,-4.2990566307,10.9211153963,45.52,28.08,53.48417336,132.38
2021-07-23 20:30:00,48.1977503884,-24.9212103673,54.2594680095,-10.2022496116,-4.3412103673,11.0874706128,58.4,-20.58,61.9200807493,134.16,36.3277503884,-35.9812103673,51.1307436654,-10.2022496116,-4.3412103673,11.0874706128,46.53,-31.64,56.2683792196,132.56,47.3277503884,-4.4312103673,47.5347407918,-10.2022496116,-4.3412103673,11.0874706128,57.53,-0.09,57.530070398,134.39,35.8577503884,-13.3112103673,38.2487461802,-10.2022496116,-4.3412103673,11.0874706128,46.06,-8.97,46.9253076708,133.69,45.6777503884,-22.3812103673,50.8662506781,-10.2022496116,-4.3412103673,11.0874706128,55.88,-18.04,58.719809264,134.39,34.5177503884,22.6987896327,41.3123485494,-10.2022496116,-4.3412103673,11.0874706128,44.72,27.04,52.2593532298,132.56
2021-07-23 21:00:00,46.9729505057,-25.9732600205,53.6755839773,-10.2670494943,-4.3832600205,11.1635690406,57.24,-21.59,61.1763491882,134.16,35.4729505057,-36.1432600205,50.6425262254,-10.2670494943,-4.3832600205,11.1635690406,45.74,-31.76,55.6852332311,132.48,46.1429505057,-5.4932600205,46.4687829304,-10.2670494943,-4.3832600205,11.1635690406,56.41,-1.11,56.4209198791,134.39,35.0129505057,-13.5132600205,37.5301865103,-10.2670494943,-4.3832600205,11.1635690406,45.28,-9.13,46.1912903046,133.61,44.5329505057,-23.4232600205,50.3173209813,-10.2670494943,-4.3832600205,11.1635690406,54.8,-19.04,58.013460507,134.39,33.6129505057,20.6167399795,39.4319719147,-10.2670494943,-4.3832600205,11.1635690406,43.88,25.0,50.5020237218,132.48
2021-07-23 21:30:00,46.3668669876,-26.8684001182,53.5891526259,-10.3431330124,-4.3384001182,11.2161542472,56.71,-22.53,61.0215126001,134.26,35.0968669876,-36.3484001182,50.5271834115,-10.3431330124,-4.3384001182,11.2161542472,45.44,-32.01,55.5826744589,132.48,45.5568669876,-6.1484001182,45.9698918178,-10.3431330124,-4.3384001182,11.2161542472,55.9,-1.81,55.9292955436,134.49,34.6568669876,-13.5284001182,37.2037100187,-10.3431330124,-4.3384001182,11.2161542472,45.0,-9.19,45.9288155737,133.61,44.0168669876,-24.2984001182,50.2781943561,-10.3431330124,-4.3384001182,11.2161542472,54.36,-19.96,57.9086452958,134.49,33.2968669876,22.3015998818,40.0754626733,-10.3431330124,-4.3384001182,11.2161542472,43.64,26.64,51.1286534147,132.48
2021-07-23 22:00:00,45.7973837153,-27.5083360508,53.4238608437,-10.0126162847,-4.2883360508,10.8923051256,55.81,-23.22,60.4477005353,134.87,34.5973837153,-36.9783360508,50.6396711781,-10.0126162847,-4.2883360508,10.8923051256,44.61,-32.69,55.3054084155,133.02,45.0273837153,-6.9283360508000005,45.5572949666,-10.0126162847,-4.2883360508,10.8923051256,55.04,-2.64,55.1032775795,135.1,34.1873837153,-14.2883360508,37.0531206837,-10.0126162847,-4.2883360508,10.8923051256,44.2,-10.0,45.3171049384,134.17,43.4673837153,-24.9683360508,50.1281483021,-10.0126162847,-4.2883360508,10.8923051256,53.48,-20.68,57.3391035856,135.1,32.8673837153,22.0316639492,39.5684107422,-10.0126162847,-4.2883360508,10.8923051256,42.88,26.32,50.3133858928,133.02
2021-07-23 22:30:00,44.2487172554,-27.9211942771,52.3215258627,-9.3312827446,-4.1011942771,10.1927735263,53.58,-23.82,58.6362413529,134.41,33.2387172554,-37.6911942771,50.2537406649,-9.3312827446,-4.1011942771,10.1927735263,42.57,-33.59,54.2263128011,132.59,43.5187172554,-7.4511942771,44.1519993625,-9.3312827446,-4.1011942771,10.1927735263,52.85,-3.35,52.9560666968,134.66,32.8787172554,-15.1011942771,36.1808805442,-9.3312827446,-4.1011942771,10.1927735263,42.21,-11.0,43.619767308,133.74,41.9487172554,-25.3811942771,49.0295819103,-9.3312827446,-4.1011942771,10.1927735263,51.28,-21.28,55.5200576369,134.66,31.5087172554,21.9388057229,38.3941461636,-9.3312827446,-4.1011942771,10.1927735263,40.84,26.04,48.4353920186,132.59
2021-07-23 23:00:00,42.715000651,-28.6241966025,51.4190228588,-8.584999349,-3.8641966025,9.4145753598,51.3,-24.76,56.9626860322,134.01,31.905000651,-38.4541966025,49.9665318277,-8.584999349,-3.8641966025,9.4145753598,40.49,-34.59,53.2532459105,132.24,42.065000651,-7.9441966025,42.808580208,-8.584999349,-3.8641966025,9.4145753598,50.65,-4.08,50.8140620301,134.25,31.625000651,-15.6341966025,35.2784462467,-8.584999349,-3.8641966025,9.4145753598,40.21,-11.77,41.8972194781,133.38,40.575000651,-26.1441966025,48.2685165902,-8.584999349,-3.8641966025,9.4145753598,49.16,-22.28,53.9731785242,134.25,30.255000651,20.2158033975,36.3874122657,-8.584999349,-3.8641966025,9.4145753598,38.84,24.08,45.6989277774,132.24
2021-07-23 23:30:00,40.273800556,-29.2553013771,49.7780239653,-7.516199444,-3.5253013771,8.3018674936,47.79,-25.73,54.2763023796,134.62,30.203800556,-38.5753013771,48.9930958847,-7.516199444,-3.5253013771,8.3018674936,37.72,-35.05,51.4907846124,132.77,39.703800556,-8.6053013771,40.6256444919,-7.516199444,-3.5253013771,8.3018674936,47.22,-5.08,47.4924709823,134.87,29.983800556,-15.8053013771,33.8944810759,-7.516199444,-3.5253013771,8.3018674936,37.5,-12.28,39.4594526064,133.97,38.243800556,-26.8453013771,46.7253516519,-7.516199444,-3.5253013771,8.3018674936,45.76,-23.32,51.3595171317,134.87,28.683800556,20.6746986229,35.3582179625,-7.516199444,-3.5253013771,8.3018674936,36.2,24.2,43.5440007349,132.77
2021-07-24 00:00:00,38.6698839381,-30.2433157074,49.0919348647,-6.7301160619000004,-3.2733157074,7.4839199573,45.4,-26.97,52.8066368935,134.62,28.8698839381,-38.7233157074,48.300780304,-6.7301160619000004,-3.2733157074,7.4839199573,35.6,-35.45,50.2400487659,132.77,38.1698839381,-9.4233157074,39.3158863408,-6.7301160619000004,-3.2733157074,7.4839199573,44.9,-6.15,45.3192288107,134.87,28.6998839381,-15.8033157074,32.7632129897,-6.7301160619000004,-3.2733157074,7.4839199573,35.43,-12.53,37.5803911635,133.97,36.7898839381,-27.8733157074,46.1564436314,-6.7301160619000004,-3.2733157074,7.4839199573,43.52,-24.6,49.9915032781,134.87,27.3498839381,21.2066842926,34.6083748551,-6.7301160619000004,-3.2733157074,7.4839199573,34.08,24.48,41.9608960819,132.77
2021-07-24 00:30:00,37.2431837266,-31.7005614387,48.9078759467,-6.1868162734,-3.0705614387,6.9068837510000005,43.43,-28.63,52.0177066007,135.29,27.8431837266,-38.9605614387,47.8870361126,-6.1868162734,-3.0705614387,6.9068837510000005,34.03,-35.89,49.4583966582,133.34,36.8131837266,-10.6605614387,38.3256841592,-6.1868162734,-3.0705614387,6.9068837510000005,43.0,-7.59,43.6647237481,135.53,27.7231837266,-15.8805614387,31.9494467486,-6.1868162734,-3.0705614387,6.9068837510000005,33.91,-12.81,36.2489199839,134.55,35.4531837266,-29.3505614387,46.025902415,-6.1868162734,-3.0705614387,6.9068837510000005,41.64,-26.28,49.2394963419,135.53,26.4131837266,20.8094385613,33.6257194393,-6.1868162734,-3.0705614387,6.9068837510000005,32.6,23.88,40.4105728739,133.34
2021-07-24 01:00:00,36.0241173774,-26.7144044757,44.8485946191,-5.4658826226,-2.9544044757,6.2132422011,41.49,-23.76,47.8116899931,135.92,27.0241173774,-37.4744044757,46.2020985544,-5.4658826226,-2.9544044757,6.2132422011,32.49,-34.52,47.4049628204,133.84,34.9441173774,-27.8444044757,44.6811168156,-5.4658826226,-2.9544044757,6.2132422011,40.41,-24.89,47.4603013054,136.18,26.9241173774,-14.3644044757,30.516294213,-5.4658826226,-2.9544044757,6.2132422011,32.39,-11.41,34.3409405812,135.05,34.1741173774,-24.5144044757,42.0574170072,-5.4658826226,-2.9544044757,6.2132422011,39.64,-21.56,45.1238650827,136.18,25.5341173774,21.5655955243,33.4225382125,-5.4658826226,-2.9544044757,6.2132422011,31.0,24.52,39.5250604048,133.84
2021-07-24 01:30:00,35.741934616099996,-21.2537959403,41.58376765,-4.7880653839,-2.8037959403,5.5485891716,40.53,-18.45,44.5318245752,136.0,26.6419346161,-35.9537959403,44.7489454915,-4.7880653839,-2.8037959403,5.5485891716,31.43,-33.15,45.681149285000004,134.22,34.0419346161,-43.9237959403,55.5711540478,-4.7880653839,-2.8037959403,5.5485891716,38.83,-41.12,56.5563727621,136.25,26.5619346161,-12.9337959403,29.5435178673,-4.7880653839,-2.8037959403,5.5485891716,31.35,-10.13,32.9460073454,135.44,33.7719346161,-19.2437959403,38.8698758668,-4.7880653839,-2.8037959403,5.5485891716,38.56,-16.44,41.9183396618,136.25,25.1319346161,22.9962040597,34.065224771,-4.7880653839,-2.8037959403,5.5485891716,29.92,25.8,39.5075486458,134.22
2021-07-24 02:00:00,34.9222675292,-20.8919624568,40.6944574196,-4.8977324708,-2.7519624568000003,5.6179249478,39.82,-18.14,43.7571936943,135.48,26.1122675292,-36.9519624568,45.2470777501,-4.8977324708,-2.7519624568000003,5.6179249478,31.01,-34.2,46.1655726706,134.09,33.2422675292,-43.8419624568,55.0196875904,-4.8977324708,-2.7519624568000003,5.6179249478,38.14,-41.09,56.0628905783,135.73,26.0422675292,-13.6419624568,29.3990278366,-4.8977324708,-2.7519624568000003,5.6179249478,30.94,-10.89,32.8005442028,135.3,32.9822675292,-18.9519624568,38.0395432719,-4.8977324708,-2.7519624568000003,5.6179249478,37.88,-16.2,41.1987184267,135.73,24.6622675292,23.9680375432,34.3903222339,-4.8977324708,-2.7519624568000003,5.6179249478,29.56,26.72,39.846605878,134.09
2021-07-24 02:30:00,33.8525502134,-21.1644364045,39.9240344188,-5.1874497866,-2.6544364045,5.8271492099,39.04,-18.51,43.2058063228,136.19,25.4825502134,-37.2344364045,45.119437272,-5.1874497866,-2.6544364045,5.8271492099,30.67,-34.58,46.2214809369,134.9,32.2125502134,-43.8444364045,54.4057257546,-5.1874497866,-2.6544364045,5.8271492099,37.4,-41.19,55.6361042849,136.44,25.4325502134,-14.1444364045,29.1011974248,-5.1874497866,-2.6544364045,5.8271492099,30.62,-11.49,32.704808515,136.13,31.8925502134,-19.2144364045,37.2334436422,-5.1874497866,-2.6544364045,5.8271492099,37.08,-16.56,40.6098510216,136.44,24.0525502134,22.7055635955,33.0766955719,-5.1874497866,-2.6544364045,5.8271492099,29.24,25.36,38.7053898056,134.9
2021-07-24 03:00:00,33.1171335802,-21.2406573511,39.3434881686,-5.0428664198,-2.5606573511,5.6557464404,38.16,-18.68,42.4867979495,135.41,24.8271335802,-37.3806573511,44.8742699752,-5.0428664198,-2.5606573511,5.6557464404,29.87,-34.82,45.8764569251,134.16,31.5171335802,-44.0306573511,54.1482086119,-5.0428664198,-2.5606573511,5.6557464404,36.56,-41.47,55.2846678565,135.67,24.7971335802,-14.2106573511,28.5804236523,-5.0428664198,-2.5606573511,5.6557464404,29.84,-11.65,32.0335464787,135.36,31.2371335802,-19.3206573511,36.7293658369,-5.0428664198,-2.5606573511,5.6557464404,36.28,-16.76,39.9641839651,135.67,23.3971335802,22.9193426489,32.7524369663,-5.0428664198,-2.5606573511,5.6557464404,28.44,25.48,38.1846042274,134.16
2021-07-24 03:30:00,32.9148168627,-21.3297526141,39.2217224976,-4.8951831373,-2.5197526141,5.5056308616,37.81,-18.81,42.2304653065,135.71,24.5848168627,-37.4297526141,44.7816882322,-4.8951831373,-2.5197526141,5.5056308616,29.48,-34.91,45.692214873,134.45,31.3248168627,-44.0497526141,54.0520569159,-4.8951831373,-2.5197526141,5.5056308616,36.22,-41.53,55.1056194957,135.97,24.6848168627,-14.3597526141,28.5577078681,-4.8951831373,-2.5197526141,5.5056308616,29.58,-11.84,31.8616069902,135.67,31.0248168627,-19.3997526141,36.5908412427,-4.8951831373,-2.5197526141,5.5056308616,35.92,-16.88,39.6885474665,135.97,23.1848168627,22.3602473859,32.2105013329,-4.8951831373,-2.5197526141,5.5056308616,28.08,24.88,37.5166736265,134.45
2021-07-24 04:00:00,32.3052834926,-21.4005932837,38.7506997927,-4.9047165074,-2.5105932837,5.50992946,37.21,-18.89,41.7302791747,135.51,24.2252834926,-37.4605932837,44.6112139429,-4.9047165074,-2.5105932837,5.50992946,29.13,-34.95,45.4979054463,134.27,30.7352834926,-44.1305932837,53.7788705249,-4.9047165074,-2.5105932837,5.50992946,35.64,-41.62,54.7944705239,135.78,24.1952834926,-14.3505932837,28.130966405,-4.9047165074,-2.5105932837,5.50992946,29.1,-11.84,31.416486118,135.48,30.4152834926,-19.5105932837,36.1352005697,-4.9047165074,-2.5105932837,5.50992946,35.32,-17.0,39.1982448587,135.78,22.8152834926,22.2894067163,31.8959999469,-4.9047165074,-2.5105932837,5.50992946,27.72,24.8,37.1946017589,134.27
2021-07-24 04:30:00,32.0596169404,-21.7091441207,38.7182899522,-4.5703830596,-2.4991441207,5.2090423925,36.63,-19.21,41.3615884608,135.2,23.9796169404,-37.1191441207,44.1910951308,-4.5703830596,-2.4991441207,5.2090423925,28.55,-34.62,44.8736771393,133.89,30.5196169404,-44.3291441207,53.819327724,-4.5703830596,-2.4991441207,5.2090423925,35.09,-41.83,54.5990567684,135.45,23.9696169404,-14.1191441207,27.8189282139,-4.5703830596,-2.4991441207,5.2090423925,28.54,-11.62,30.814866542,135.11,30.2296169404,-19.7791441207,36.1253966416,-4.5703830596,-2.4991441207,5.2090423925,34.8,-17.28,38.8540654244,135.45,22.5896169404,22.5808558793,31.9403482411,-4.5703830596,-2.4991441207,5.2090423925,27.16,25.08,36.9685271549,133.89
2021-07-24 05:00:00,31.9221336758,-21.8182233773,38.6659732809,-4.4078663242000005,-2.4782233773,5.0567654326,36.33,-19.34,41.1570710814,135.2,23.8621336758,-37.1682233773,44.1687474645,-4.4078663242000005,-2.4782233773,5.0567654326,28.27,-34.69,44.7502960884,133.89,30.3921336758,-44.5482233773,53.9279704369,-4.4078663242000005,-2.4782233773,5.0567654326,34.8,-42.07,54.5978470271,135.45,23.8721336758,-14.0882233773,27.7192497042,-4.4078663242000005,-2.4782233773,5.0567654326,28.28,-11.61,30.5704187083,135.11,30.1121336758,-19.9582233773,36.1257702324,-4.4078663242000005,-2.4782233773,5.0567654326,34.52,-17.48,38.6934206294,135.45,22.4721336758,22.6017766227,31.8721994604,-4.4078663242000005,-2.4782233773,5.0567654326,26.88,25.08,36.7633077946,133.89
2021-07-24 05:30:00,32.1860502913,-21.7291201111,38.8342180835,-4.6139497087,-2.5291201111,5.2616518748,36.8,-19.2,41.5075896674,135.5,24.1060502913,-36.9691201111,44.1340854945,-4.6139497087,-2.5291201111,5.2616518748,28.72,-34.44,44.8436394598,134.16,30.6460502913,-44.2991201111,53.8664314864,-4.6139497087,-2.5291201111,5.2616518748,35.26,-41.77,54.6626060484,135.74,24.0760502913,-14.0391201111,27.8702904743,-4.6139497087,-2.5291201111,5.2616518748,28.69,-11.51,30.9127190651,135.4,30.3460502913,-19.8091201111,36.2392605865,-4.6139497087,-2.5291201111,5.2616518748,34.96,-17.28,38.9974358131,135.74,22.7060502913,22.590879888899998,32.0298700276,-4.6139497087,-2.5291201111,5.2616518748,27.32,25.12,37.1132968086,134.16
2021-07-24 06:00:00,32.1672503694,-21.7799207648,38.8470969938,-4.5327496306,-2.5699207648,5.2105961225,36.7,-19.21,41.4235935187,135.07,24.0372503694,-36.9699207648,44.0972158608,-4.5327496306,-2.5699207648,5.2105961225,28.57,-34.4,44.7169419795,133.76,30.6272503694,-44.4099207648,53.9469139759,-4.5327496306,-2.5699207648,5.2105961225,35.16,-41.84,54.6517264137,135.34,24.0272503694,-13.9799207648,27.7983262968,-4.5327496306,-2.5699207648,5.2105961225,28.56,-11.41,30.7548646559,134.98,30.3472503694,-19.8499207648,36.2625834621,-4.5327496306,-2.5699207648,5.2105961225,34.88,-17.28,38.9257344182,135.34,22.6272503694,22.7900792352,32.1151081397,-4.5327496306,-2.5699207648,5.2105961225,27.16,25.36,37.1590527328,133.76
2021-07-24 06:30:00,33.656550178,-21.4945325266,39.934675389,-5.293449822,-2.7945325266000003,5.9858184954,38.95,-18.7,43.2063942027,135.23,25.336550178,-36.0745325266,44.0830202225,-5.293449822,-2.7945325266000003,5.9858184954,30.63,-33.28,45.2300265311,133.89,32.016550178,-43.8845325266,54.3222945058,-5.293449822,-2.7945325266000003,5.9858184954,37.31,-41.09,55.5015693472,135.49,25.256550178,-13.3245325266,28.555848682,-5.293449822,-2.7945325266000003,5.9858184954,30.55,-10.53,32.3138267619,135.14,31.706550178,-19.5545325266,37.2516451519,-5.293449822,-2.7945325266000003,5.9858184954,37.0,-16.76,40.6189315468,135.49,23.826550178,23.4054674734,33.3994071959,-5.293449822,-2.7945325266000003,5.9858184954,29.12,26.2,39.1716019586,133.89
2021-07-24 07:00:00,34.561967575,-21.1122747486,40.5000956507,-4.988032425,-2.8822747486,5.7609005546,39.55,-18.23,43.5492296143,134.58,25.721967575,-35.8422747486,44.1167573047,-4.988032425,-2.8822747486,5.7609005546,30.71,-32.96,45.0495915631,133.2,32.901967575,-43.4622747486,54.5115473696,-4.988032425,-2.8822747486,5.7609005546,37.89,-40.58,55.5192624231,134.83,25.641967575,-13.1722747486,28.8274057655,-4.988032425,-2.8822747486,5.7609005546,30.63,-10.29,32.312242262,134.42,32.611967575,-19.1622747486,37.8250340734,-4.988032425,-2.8822747486,5.7609005546,37.6,-16.28,40.9731424228,134.83,24.211967575,23.8777252514,34.0053692383,-4.988032425,-2.8822747486,5.7609005546,29.2,26.76,39.6072922579,133.2
2021-07-24 07:30:00,35.8874006546,-19.8059497188,40.9900130521,-5.5625993454,-2.9759497188,6.3086280764,41.45,-16.83,44.7364661099,134.35,26.8774006546,-36.0059497188,44.9313151499,-5.5625993454,-2.9759497188,6.3086280764,32.44,-33.03,46.2961607479,132.97,34.1474006546,-41.9059497188,54.0569476876,-5.5625993454,-2.9759497188,6.3086280764,39.71,-38.93,55.6096124784,134.59,26.7474006546,-13.5059497188,29.9638802491,-5.5625993454,-2.9759497188,6.3086280764,32.31,-10.53,33.982598488,134.15,33.7974006546,-17.8159497188,38.2056586829,-5.5625993454,-2.9759497188,6.3086280764,39.36,-14.84,42.0646549968,134.59,25.3574006546,23.1440502812,34.3313971661,-5.5625993454,-2.9759497188,6.3086280764,30.92,26.12,40.475928649,132.97
2021-07-24 08:00:00,37.4896002346,-18.9640522098,42.0131574862,-6.0003997654,-3.0040522098,6.7103745815,43.49,-15.96,46.3260369555,133.6,28.0796002346,-35.7740522098,45.4779810551,-6.0003997654,-3.0040522098,6.7103745815,34.08,-32.77,47.2791634867,132.41,35.6396002346,-41.3540522098,54.5924787773,-6.0003997654,-3.0040522098,6.7103745815,41.64,-38.35,56.6092934066,133.86,27.9196002346,-13.0040522098,30.7995040728,-6.0003997654,-3.0040522098,6.7103745815,33.92,-10.0,35.3633482578,133.56,35.3596002346,-16.9640522098,39.2183680962,-6.0003997654,-3.0040522098,6.7103745815,41.36,-13.96,43.6523905416,133.86,26.4796002346,23.1559477902,35.1762298526,-6.0003997654,-3.0040522098,6.7103745815,32.48,26.16,41.7048678214,132.41
2021-07-24 08:30:00,40.1157002155,-18.1114101533,44.0146859755,-6.7242997845,-3.1814101533,7.4389231852,46.84,-14.93,49.161880558,134.25,30.0557002155,-35.1614101533,46.2565657979,-6.7242997845,-3.1814101533,7.4389231852,36.78,-31.98,48.7389864482,133.09,38.1457002155,-40.2514101533,55.4551211726,-6.7242997845,-3.1814101533,7.4389231852,44.87,-37.07,58.2022490974,134.49,29.8157002155,-12.6214101533,32.3770902584,-6.7242997845,-3.1814101533,7.4389231852,36.54,-9.44,37.7397032315,134.24,37.8357002155,-16.0614101533,41.1036386092,-6.7242997845,-3.1814101533,7.4389231852,44.56,-12.88,46.3841352188,134.49,28.4357002155,23.3785898467,36.8123282334,-6.7242997845,-3.1814101533,7.4389231852,35.16,26.56,44.0642621633,133.09
2021-07-24 09:00:00,41.7694335465,-17.2865903927,45.2052185726,-7.7205664535,-3.4765903927,8.4672207437,49.49,-13.81,51.3806987107,133.52,31.5894335465,-34.8765903927,47.0560184164,-7.7205664535,-3.4765903927,8.4672207437,39.31,-31.4,50.3113913542,132.42,39.6694335465,-39.4765903927,55.9648563558,-7.7205664535,-3.4765903927,8.4672207437,47.39,-36.0,59.513125443,133.76,31.2794335465,-12.2665903927,33.5986934694,-7.7205664535,-3.4765903927,8.4672207437,39.0,-8.79,39.9782953614,133.56,39.3994335465,-15.1965903927,42.2285652532,-7.7205664535,-3.4765903927,8.4672207437,47.12,-11.72,48.5556670225,133.76,29.8394335465,23.8434096073,38.1955491658,-7.7205664535,-3.4765903927,8.4672207437,37.56,27.32,46.4449782,132.42
2021-07-24 09:30:00,43.7229003012,-16.9363262876,46.8884970848,-8.6170996988,-3.8063262876,9.4203252081,52.34,-13.13,53.9617688739,133.62,33.2229003012,-34.5663262876,47.9436337531,-8.6170996988,-3.8063262876,9.4203252081,41.84,-30.76,51.9303687643,132.57,41.5029003012,-39.0363262876,56.9765346739,-8.6170996988,-3.8063262876,9.4203252081,50.12,-35.23,61.2630990075,133.86,32.8429003012,-12.0363262876,34.9789829855,-8.6170996988,-3.8063262876,9.4203252081,41.46,-8.23,42.2689543282,133.7,41.2229003012,-14.8063262876,43.801310567,-8.6170996988,-3.8063262876,9.4203252081,49.84,-11.0,51.0394514077,133.86,31.4229003012,24.6736737124,39.9523320697,-8.6170996988,-3.8063262876,9.4203252081,40.04,28.48,49.135648973,132.57
2021-07-24 10:00:00,45.4254003114,-16.3219147731,48.2687465687,-8.7345996886,-3.8519147731,9.5462285296,54.16,-12.47,55.5770321266,133.4,34.3054003114,-34.0719147731,48.3503450539,-8.7345996886,-3.8519147731,9.5462285296,43.04,-30.22,52.5898279138,132.38,43.1254003114,-38.4019147731,57.7451920965,-8.7345996886,-3.8519147731,9.5462285296,51.86,-34.55,62.3150230683,133.65,33.8954003114,-11.5519147731,35.8098435796,-8.7345996886,-3.8519147731,9.5462285296,42.63,-7.7,43.3198210984,133.5,42.8254003114,-14.1319147731,45.0968505218,-8.7345996886,-3.8519147731,9.5462285296,51.56,-10.28,52.5748228718,133.65,32.4254003114,24.5880852269,40.6937405565,-8.7345996886,-3.8519147731,9.5462285296,41.16,28.44,50.0297831297,132.38
2021-07-24 10:30:00,46.1617002555,-15.724981166,48.7665623471,-8.1082997445,-3.664981166,8.8981240547,54.27,-12.06,55.5938530775,133.4,34.8917002555,-33.574981166,48.4222067549,-8.1082997445,-3.664981166,8.8981240547,43.0,-29.91,52.3794625784,132.38,43.8517002555,-37.704981166,57.8328385956,-8.1082997445,-3.664981166,8.8981240547,51.96,-34.04,62.1173341347,133.65,34.4717002555,-11.184981166,36.2408874366,-8.1082997445,-3.664981166,8.8981240547,42.58,-7.52,43.2389500335,133.5,43.5317002555,-13.584981166,45.6021999515,-8.1082997445,-3.664981166,8.8981240547,51.64,-9.92,52.5841801305,133.65,33.0517002555,25.455018834,41.7177764702,-8.1082997445,-3.664981166,8.8981240547,41.16,29.12,50.419440695,132.38
2021-07-24 11:00:00,46.8675168725,-15.649192559,49.4111461671,-8.5524831275,-3.739192559,9.3341592358,55.42,-11.91,56.6853111485,132.99,35.3675168725,-32.979192559,48.3579196365,-8.5524831275,-3.739192559,9.3341592358,43.92,-29.24,52.7630931618,131.99,44.5075168725,-37.549192559,58.2310992511,-8.5524831275,-3.739192559,9.3341592358,53.06,-33.81,62.9164501542,133.24,34.9075168725,-10.669192559,36.5015945414,-8.5524831275,-3.739192559,9.3341592358,43.46,-6.93,44.0090502056,133.12,44.2075168725,-13.459192559,46.2109771848,-8.5524831275,-3.739192559,9.3341592358,52.76,-9.72,53.6478890545,133.24,33.4075168725,25.180807441,41.8346178059,-8.5524831275,-3.739192559,9.3341592358,41.96,28.92,50.9608477167,131.99
2021-07-24 11:30:00,47.6756002068,-15.3927553588,50.0988999142,-7.8843997932,-3.5827553588,8.6602480369,55.56,-11.81,56.8013177664,132.99,35.9256002068,-32.4927553588,48.4399411749,-7.8843997932,-3.5827553588,8.6602480369,43.81,-28.91,52.4890864847,131.88,45.2956002068,-37.3127553588,58.6850331052,-7.8843997932,-3.5827553588,8.6602480369,53.18,-33.73,62.9747989278,133.17,35.4756002068,-10.1927553588,36.9108449082,-7.8843997932,-3.5827553588,8.6602480369,43.36,-6.61,43.8609359225,133.0,44.9956002068,-13.2227553588,46.8982440743,-7.8843997932,-3.5827553588,8.6602480369,52.88,-9.64,53.7515023046,133.17,33.9956002068,25.9772446412,42.7845541354,-7.8843997932,-3.5827553588,8.6602480369,41.88,29.56,51.2613694706,131.88
2021-07-24 12:00:00,47.6949168659,-15.4833318815,50.1451758497,-8.4550831341,-3.7733318815,9.2588586927,56.15,-11.71,57.3580561037,132.99,36.2749168659,-32.5533318815,48.7400144667,-8.4550831341,-3.7733318815,9.2588586927,44.73,-28.78,53.1889208388,131.88,45.3049168659,-37.3833318815,58.7371176922,-8.4550831341,-3.7733318815,9.2588586927,53.76,-33.61,63.4016537639,133.17,35.7949168659,-10.2533318815,37.2344852,-8.4550831341,-3.7733318815,9.2588586927,44.25,-6.48,44.7219509861,133.0,44.9849168659,-13.2533318815,46.8966262262,-8.4550831341,-3.7733318815,9.2588586927,53.44,-9.48,54.2743401618,133.17,34.3049168659,24.9066681185,42.3930352528,-8.4550831341,-3.7733318815,9.2588586927,42.76,28.68,51.4874742049,131.88
2021-07-24 12:30:00,48.0966001866,-15.4394167739,50.5139440138,-8.7733998134,-3.8494167739,9.5807386868,56.87,-11.59,58.0389955116,132.9,36.5866001866,-32.6394167739,49.0296934577,-8.7733998134,-3.8494167739,9.5807386868,45.36,-28.79,53.7251682175,131.88,45.6766001866,-37.3594167739,59.0091334142,-8.7733998134,-3.8494167739,9.5807386868,54.45,-33.51,63.9353001088,133.17,36.0966001866,-10.2894167739,37.5344727228,-8.7733998134,-3.8494167739,9.5807386868,44.87,-6.44,45.3297970434,133.0,45.3866001866,-13.2094167739,47.2697807062,-8.7733998134,-3.8494167739,9.5807386868,54.16,-9.36,54.9628529099,133.17,34.6266001866,25.1105832261,42.7731554885,-8.7733998134,-3.8494167739,9.5807386868,43.4,28.96,52.1751051748,131.88
2021-07-24 13:00:00,48.2402335208,-15.0616665906,50.5368571503,-8.9397664792,-3.9016665906,9.7540979535,57.18,-11.16,58.258887734,132.99,36.6702335208,-32.8516665906,49.2335050982,-8.9397664792,-3.9016665906,9.7540979535,45.61,-28.95,54.0219825627,131.88,45.8002335208,-36.9816665906,58.8668417225,-8.9397664792,-3.9016665906,9.7540979535,54.74,-33.08,63.9590024938,133.17,36.1602335208,-10.5316665906,37.6626936033,-8.9397664792,-3.9016665906,9.7540979535,45.1,-6.63,45.5847222214,133.0,45.5402335208,-12.8616665906,47.3216159553,-8.9397664792,-3.9016665906,9.7540979535,54.48,-8.96,55.211882779,133.17,34.7002335208,25.7383334094,43.2037962811,-8.9397664792,-3.9016665906,9.7540979535,43.64,29.64,52.7539496152,131.88
2021-07-24 13:30:00,47.8760501805,-15.773403994,50.4075039498,-9.2439498195,-3.943403994,10.0499275283,57.12,-11.83,58.3321806553,132.8,36.3260501805,-32.973403994,49.0594261347,-9.2439498195,-3.943403994,10.0499275283,45.57,-29.03,54.031155827,131.81,45.4460501805,-37.763403994,59.0882235155,-9.2439498195,-3.943403994,10.0499275283,54.69,-33.82,64.302321109,133.06,35.8360501805,-10.553403994,37.3576876747,-9.2439498195,-3.943403994,10.0499275283,45.08,-6.61,45.5620291471,133.0,45.1560501805,-13.543403994,47.1433204139,-9.2439498195,-3.943403994,10.0499275283,54.4,-9.6,55.2405648052,133.06,34.3560501805,24.776596006,42.3582092829,-9.2439498195,-3.943403994,10.0499275283,43.6,28.72,52.2091792695,131.81
2021-07-24 14:00:00,47.3518334969,-15.8665824733,49.9394090363,-8.5481665031,-3.7465824733,9.3331683149,55.9,-12.12,57.198814673,133.14,35.5918334969,-33.2265824733,48.6907013148,-8.5481665031,-3.7465824733,9.3331683149,44.14,-29.48,53.0792803267,132.08,44.9618334969,-37.9465824733,58.8345952039,-8.5481665031,-3.7465824733,9.3331683149,53.51,-34.2,63.5055910924,133.4,35.1418334969,-10.7465824733,36.7482992311,-8.5481665031,-3.7465824733,9.3331683149,43.69,-7.0,44.2472157316,133.22,44.6918334969,-13.6665824733,46.7347350245,-8.5481665031,-3.7465824733,9.3331683149,53.24,-9.92,54.1562923399,133.4,33.6918334969,25.4934175267,42.24989919,-8.5481665031,-3.7465824733,9.3331683149,42.24,29.24,51.3730980183,132.08
2021-07-24 14:30:00,47.3133501284,-15.7898810004,49.8785870127,-7.3366498716,-3.3998810004,8.0861376538,54.65,-12.39,56.0369039116,133.27,34.9233501284,-33.5598810004,48.4345537499,-7.3366498716,-3.3998810004,8.0861376538,42.26,-30.16,51.9185246324,132.23,44.9833501284,-38.0398810004,58.9112411624,-7.3366498716,-3.3998810004,8.0861376538,52.32,-34.64,62.7480039523,133.53,34.5333501284,-10.8998810004,36.2127004919,-7.3366498716,-3.3998810004,8.0861376538,41.87,-7.5,42.536418514,133.38,44.7033501284,-13.5998810004,46.7262910568,-7.3366498716,-3.3998810004,8.0861376538,52.04,-10.2,53.0301951722,133.53,33.1033501284,25.6001189996,41.847316312,-7.3366498716,-3.3998810004,8.0861376538,40.44,29.0,49.7633760913,132.23
2021-07-24 15:00:00,46.1876000382,-15.8154054185,48.820297478,-7.2723999618,-3.3954054185,8.0259939671,53.46,-12.42,54.8837680922,133.83,34.5076000382,-34.5954054185,48.8632432046,-7.2723999618,-3.3954054185,8.0259939671,41.78,-31.2,52.144111844,132.79,43.9076000382,-38.1354054185,58.1565687395,-7.2723999618,-3.3954054185,8.0259939671,51.18,-34.74,61.8567700418,134.1,34.1376000382,-11.8354054185,36.1310470065,-7.2723999618,-3.3954054185,8.0259939671,41.41,-8.44,42.2613499548,133.95,43.6076000382,-13.6754054185,45.7016355774,-7.2723999618,-3.3954054185,8.0259939671,50.88,-10.28,51.9081188255,134.1,32.7276000382,25.4445945815,41.4550744503,-7.2723999618,-3.3954054185,8.0259939671,40.0,28.84,49.3127326357,132.79
2021-07-24 15:30:00,45.5160000904,-16.0261339597,48.2549814416,-6.7239999096,-3.2661339597,7.4752796487,52.24,-12.76,53.7757863727,134.05,33.9460000904,-34.4661339597,48.3760820268,-6.7239999096,-3.2661339597,7.4752796487,40.67,-31.2,51.259037252,133.12,43.2860000904,-38.4261339597,57.8813059193,-6.7239999096,-3.2661339597,7.4752796487,50.01,-35.16,61.1328528698,134.32,33.6060000904,-11.6461339597,35.5667777327,-6.7239999096,-3.2661339597,7.4752796487,40.33,-8.38,41.1914226508,134.29,42.9960000904,-13.8661339597,45.1766056136,-6.7239999096,-3.2661339597,7.4752796487,49.72,-10.6,50.83737208,134.32,32.1960000904,25.2538660403,40.918701981,-6.7239999096,-3.2661339597,7.4752796487,38.92,28.52,48.2509771922,133.12
2021-07-24 16:00:00,45.4855167305,-15.9058137066,48.1863792156,-6.8644832695,-3.2758137066,7.6060558766,52.35,-12.63,53.8520138899,134.22,33.8555167305,-34.3358137066,48.2197481949,-6.8644832695,-3.2758137066,7.6060558766,40.72,-31.06,51.2136895761,133.23,43.2555167305,-38.3658137066,57.8184692723,-6.8644832695,-3.2758137066,7.6060558766,50.12,-35.09,61.1826977176,134.47,33.5155167305,-11.4758137066,35.4257556297,-6.8644832695,-3.2758137066,7.6060558766,40.38,-8.2,41.2041793997,134.38,43.0155167305,-13.7958137066,45.1736555463,-6.8644832695,-3.2758137066,7.6060558766,49.88,-10.52,50.9772969075,134.47,32.0955167305,24.6441862934,40.4655175706,-6.8644832695,-3.2758137066,7.6060558766,38.96,27.92,47.9312841472,133.23
2021-07-24 16:30:00,46.4916499966,-16.0219306537,49.1749507502,-7.6783500034,-3.4419306537,8.4145080307,54.17,-12.58,55.6115572521,134.22,34.6916499966,-34.3619306537,48.8288117584,-7.6783500034,-3.4419306537,8.4145080307,42.37,-30.92,52.4524861184,133.3,44.1916499966,-38.3419306537,58.5064575554,-7.6783500034,-3.4419306537,8.4145080307,51.87,-34.9,62.5180525928,134.47,34.3116499966,-11.5919306537,36.2168770295,-7.6783500034,-3.4419306537,8.4145080307,41.99,-8.15,42.7736203752,134.46,43.9216499966,-13.8419306537,46.0511713494,-7.6783500034,-3.4419306537,8.4145080307,51.6,-10.4,52.6376291259,134.47,32.8816499966,25.3580693463,41.523903808200004,-7.6783500034,-3.4419306537,8.4145080307,40.56,28.8,49.7448851642,133.3
2021-07-24 17:00:00,47.1420333202,-15.592675327,49.6538299572,-8.5779666798,-3.682675327,9.3350741788,55.72,-11.91,56.9786495101,134.03,35.4720333202,-34.462675327,49.4564569957,-8.5779666798,-3.682675327,9.3350741788,44.05,-30.78,53.7383559481,133.06,44.7820333202,-37.892675327,58.6624697036,-8.5779666798,-3.682675327,9.3350741788,53.36,-34.21,63.3846487724,134.28,35.0520333202,-11.702675327,36.9539936906,-8.5779666798,-3.682675327,9.3350741788,43.63,-8.02,44.3609884921,134.22,44.5020333202,-13.362675327,46.4649551977,-8.5779666798,-3.682675327,9.3350741788,53.08,-9.68,53.9554334613,134.28,33.6620333202,25.517324673,42.240577005,-8.5779666798,-3.682675327,9.3350741788,42.24,29.2,51.350341771,133.06
2021-07-24 17:30:00,47.4806666561,-15.7866225731,50.036298408,-8.8893333439,-3.9566225730999998,9.7301135392,56.37,-11.83,57.597966978,133.92,36.3006666561,-34.5766225731,50.1326363583,-8.8893333439,-3.9566225730999998,9.7301135392,45.19,-30.62,54.5868161739,133.06,45.0806666561,-37.9966225731,58.9576952833,-8.8893333439,-3.9566225730999998,9.7301135392,53.97,-34.04,63.8081695396,134.17,35.8406666561,-11.8766225731,37.7572185164,-8.8893333439,-3.9566225730999998,9.7301135392,44.73,-7.92,45.4257559101,134.22,44.7906666561,-13.5966225731,46.8088876699,-8.8893333439,-3.9566225730999998,9.7301135392,53.68,-9.64,54.5387201903,134.17,34.4306666561,24.9633774269,42.5281203316,-8.8893333439,-3.9566225730999998,9.7301135392,43.32,28.92,52.0863590588,133.06
2021-07-24 18:00:00,47.7530166698,-15.8604177168,50.3180231251,-10.4069833302,-4.2904177168,11.2566862894,58.16,-11.57,59.2996669468,133.68,36.3430166698,-34.5604177168,50.1521418628,-10.4069833302,-4.2904177168,11.2566862894,46.75,-30.27,55.6941235679,132.77,45.2930166698,-38.0504177168,59.1548108566,-10.4069833302,-4.2904177168,11.2566862894,55.7,-33.76,65.1323851859,133.95,35.8530166698,-11.8704177168,37.7669911576,-10.4069833302,-4.2904177168,11.2566862894,46.26,-7.58,46.8769026281,133.9,45.0330166698,-13.6104177168,47.0448303303,-10.4069833302,-4.2904177168,11.2566862894,55.44,-9.32,56.2179330819,133.95,34.4330166698,23.5095822832,41.6933219607,-10.4069833302,-4.2904177168,11.2566862894,44.84,27.8,52.7585594951,132.77
2021-07-24 18:30:00,47.7587333494,-15.9215465429,50.342747794,-9.7612666506,-4.0515465429,10.5686969875,57.52,-11.87,58.7319955391,133.56,36.1587333494,-34.5515465429,50.0126320637,-9.7612666506,-4.0515465429,10.5686969875,45.92,-30.5,55.126186155,132.63,45.2987333494,-38.1115465429,59.1985238241,-9.7612666506,-4.0515465429,10.5686969875,55.06,-34.06,64.7432405738,133.81,35.6687333494,-11.871546542899999,37.5924481255,-9.7612666506,-4.0515465429,10.5686969875,45.43,-7.82,46.09812686,133.77,45.0387333494,-13.6915465429,47.0738350727,-9.7612666506,-4.0515465429,10.5686969875,54.8,-9.64,55.6414377959,133.81,34.2787333494,24.3884534571,42.06932638,-9.7612666506,-4.0515465429,10.5686969875,44.04,28.44,52.4247575102,132.63
2021-07-24 19:00:00,47.3280500596,-16.1294808413,50.0010447357,-8.9419499404,-3.8994808413,9.7552252443,56.27,-12.23,57.5837286045,133.68,35.6480500596,-34.8694808413,49.8664633516,-8.9419499404,-3.8994808413,9.7552252443,44.59,-30.97,54.290045128,132.74,44.9380500596,-38.4194808413,59.1226255445,-8.9419499404,-3.8994808413,9.7552252443,53.88,-34.52,63.9897241751,133.92,35.2080500596,-12.0994808413,37.2290776898,-8.9419499404,-3.8994808413,9.7552252443,44.15,-8.2,44.9050386928,133.86,44.6980500596,-13.8994808413,46.8093072667,-8.9419499404,-3.8994808413,9.7552252443,53.64,-10.0,54.5641787256,133.92,33.7780500596,24.4205191587,41.6811518772,-8.9419499404,-3.8994808413,9.7552252443,42.72,28.32,51.2544710245,132.74
2021-07-24 19:30:00,46.2935667399,-16.6687282486,49.2030570486,-9.1364332601,-3.9287282486,9.9453164036,55.43,-12.74,56.8752362632,133.6,34.9535667399,-35.1887282486,49.5983711789,-9.1364332601,-3.9287282486,9.9453164036,44.09,-31.26,54.0473468359,132.66,43.9335667399,-38.8387282486,58.6396205518,-9.1364332601,-3.9287282486,9.9453164036,53.07,-34.91,63.5226967312,133.86,34.5235667399,-12.4987282486,36.7164114297,-9.1364332601,-3.9287282486,9.9453164036,43.66,-8.57,44.4931511584,133.78,43.6635667399,-14.4487282486,45.9920950648,-9.1364332601,-3.9287282486,9.9453164036,52.8,-10.52,53.8378157061,133.86,33.1435667399,24.6312717514,41.2940136622,-9.1364332601,-3.9287282486,9.9453164036,42.28,28.56,51.0222696477,132.66
2021-07-24 20:00:00,45.5179834616,-17.1309540139,48.6349298738,-9.0020165384,-3.8809540139000003,9.8029641342,54.52,-13.25,56.1069772845,133.6,34.4579834616,-35.5209540139,49.4882895066,-9.0020165384,-3.8809540139000003,9.8029641342,43.46,-31.64,53.757429254,132.66,43.1879834616,-39.3509540139,58.4268730746,-9.0020165384,-3.8809540139000003,9.8029641342,52.19,-35.47,63.1024325997,133.86,34.0479834616,-12.8009540139,36.3748484734,-9.0020165384,-3.8809540139000003,9.8029641342,43.05,-8.92,43.9644049203,133.78,42.9579834616,-14.9209540139,45.475523216,-9.0020165384,-3.8809540139000003,9.8029641342,51.96,-11.04,53.1198945782,133.86,32.6379834616,22.7590459861,39.7895983724,-9.0020165384,-3.8809540139000003,9.8029641342,41.64,26.64,49.4325722576,132.66
2021-07-24 20:30:00,44.584800095,-18.0837722662,48.1126513392,-9.425199905,-3.8737722662,10.1902161321,54.01,-14.21,55.8480456238,133.84,33.734800095,-35.3337722662,48.8519416196,-9.425199905,-3.8737722662,10.1902161321,43.16,-31.46,53.4089617948,132.86,42.304800095,-39.9337722662,58.1756158411,-9.425199905,-3.8737722662,10.1902161321,51.73,-36.06,63.0580407244,134.09,33.334800095,-12.9537722662,35.7632368963,-9.425199905,-3.8737722662,10.1902161321,42.76,-9.08,43.7134304305,134.0,42.014800095,-15.8737722662,44.9134731788,-9.425199905,-3.8737722662,10.1902161321,51.44,-12.0,52.8211472802,134.09,31.934800095,22.4062277338,39.0111586392,-9.425199905,-3.8737722662,10.1902161321,41.36,26.28,49.0029386874,132.86
