Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-07-24 21:00:00,43.8961667852,-18.5581677743,47.6579379493,-9.4538332148,-3.8481677743000002,10.2070249178,53.35,-14.71,55.340822184,132.85,33.1061667852,-35.3181677743,48.4085865745,-9.4538332148,-3.8481677743000002,10.2070249178,42.56,-31.47,52.9312242443,131.79,41.6461667852,-40.4881677743,58.0835169185,-9.4538332148,-3.8481677743000002,10.2070249178,51.1,-36.64,62.8784509987,133.09,32.7061667852,-12.8581677743,35.1429342016,-9.4538332148,-3.8481677743000002,10.2070249178,42.16,-9.01,43.1120134069,132.93,41.3461667852,-16.3281677743,44.4535102179,-9.4538332148,-3.8481677743000002,10.2070249178,50.8,-12.48,52.3105190186,133.09,31.3061667852,22.4718322257,38.5364674349,-9.4538332148,-3.8481677743000002,10.2070249178,40.76,26.32,48.5192745205,131.79
2021-07-24 21:30:00,43.4385167824,-18.883900359000002,47.3656672393,-9.0614832176,-3.843900359,9.8430710692,52.5,-15.04,54.611826558,133.09,32.7385167824,-35.543900359,48.3236932968,-9.0614832176,-3.843900359,9.8430710692,41.8,-31.7,52.4607472307,131.96,41.2285167824,-40.803900359,58.0064555079,-9.0614832176,-3.843900359,9.8430710692,50.29,-36.96,62.4109421496,133.33,32.3785167824,-13.103900359,34.9296514962,-9.0614832176,-3.843900359,9.8430710692,41.44,-9.26,42.4619971268,133.11,40.9785167824,-16.683900359,44.2446761642,-9.0614832176,-3.843900359,9.8430710692,50.04,-12.84,51.6610801281,133.33,30.9785167824,23.356099641,38.7965964033,-9.0614832176,-3.843900359,9.8430710692,40.04,27.2,48.4049749509,131.96
2021-07-24 22:00:00,43.1299335505,-19.3698811262,47.2798420356,-8.720066449499999,-3.7898811262,9.5080364868,51.85,-15.58,54.1401782413,133.09,32.4299335505,-35.9898811262,48.4455584503,-8.720066449499999,-3.7898811262,9.5080364868,41.15,-32.2,52.250956929,131.96,40.9399335505,-41.4298811262,58.2452848671,-8.720066449499999,-3.7898811262,9.5080364868,49.66,-37.64,62.312801253,133.33,32.0699335505,-13.4098811262,34.7606897191,-8.720066449499999,-3.7898811262,9.5080364868,40.79,-9.62,41.9090503352,133.11,40.6399335505,-17.1498811262,44.1103459704,-8.720066449499999,-3.7898811262,9.5080364868,49.36,-13.36,51.1360851063,133.33,30.6399335505,22.0101188738,37.7259971481,-8.720066449499999,-3.7898811262,9.5080364868,39.36,25.8,47.0621886444,131.96
2021-07-24 22:30:00,41.4168836096,-19.970321427000002,45.9801259876,-8.1131163904,-3.630321427,8.8883008065,49.53,-16.34,52.1556947993,133.62,31.1568836096,-36.610321427,48.0735585458,-8.1131163904,-3.630321427,8.8883008065,39.27,-32.98,51.2817053149,132.49,39.3368836096,-42.050321427,57.5814201304,-8.1131163904,-3.630321427,8.8883008065,47.45,-38.42,61.0540653847,133.87,30.8668836096,-14.000321427,33.8935613919,-8.1131163904,-3.630321427,8.8883008065,38.98,-10.37,40.3358066735,133.65,39.0468836096,-17.790321427,42.9086780978,-8.1131163904,-3.630321427,8.8883008065,47.16,-14.16,49.2399350121,133.87,29.4868836096,23.209678573,37.5255311017,-8.1131163904,-3.630321427,8.8883008065,37.6,26.84,46.1968137429,132.49
2021-07-24 23:00:00,39.7480835568,-20.1961179953,44.5846759383,-7.5319164432,-3.4161179953,8.2704067291,47.28,-16.78,50.1693811004,133.62,29.9280835568,-36.9761179953,47.5701953684,-7.5319164432,-3.4161179953,8.2704067291,37.46,-33.56,50.2943853725,132.49,37.7480835568,-42.4361179953,56.7956153477,-7.5319164432,-3.4161179953,8.2704067291,45.28,-39.02,59.773228121,133.87,29.6880835568,-14.2361179953,32.9249048723,-7.5319164432,-3.4161179953,8.2704067291,37.22,-10.82,38.7608152649,133.65,37.5080835568,-18.0961179953,41.6452376462,-7.5319164432,-3.4161179953,8.2704067291,45.04,-14.68,47.3719748375,133.87,28.3080835568,22.7038820047,36.2879298493,-7.5319164432,-3.4161179953,8.2704067291,35.84,26.12,44.3481679441,132.49
2021-07-24 23:30:00,38.3619168872,-20.4579754044,43.4760327642,-6.7980831128,-3.1779754044,7.504229586,45.16,-17.28,48.3531177899,134.17,28.6719168872,-37.5379754044,47.235351332,-6.7980831128,-3.1779754044,7.504229586,35.47,-34.36,49.3835043309,133.08,36.4619168872,-42.7379754044,56.1783403525,-6.7980831128,-3.1779754044,7.504229586,43.26,-39.56,58.6209962385,134.43,28.4919168872,-14.7479754044,32.0825826024,-6.7980831128,-3.1779754044,7.504229586,35.29,-11.57,37.1382417462,134.28,36.1619168872,-18.3779754044,40.5639521364,-6.7980831128,-3.1779754044,7.504229586,42.96,-15.2,45.5697443486,134.43,27.1219168872,22.2620245956,35.0884042774,-6.7980831128,-3.1779754044,7.504229586,33.92,25.44,42.4,133.08
2021-07-25 00:00:00,36.6842170199,-21.0190161536,42.279200778,-5.9957829800999995,-2.9190161536,6.6685882201,42.68,-18.1,46.3593830848,134.17,27.3942170199,-37.5390161536,46.4717210776,-5.9957829800999995,-2.9190161536,6.6685882201,33.39,-34.62,48.0981964319,133.08,34.8842170199,-43.4890161536,55.7512611795,-5.9957829800999995,-2.9190161536,6.6685882201,40.88,-40.57,57.5942644714,134.43,27.2642170199,-14.599016153600001,30.9268298143,-5.9957829800999995,-2.9190161536,6.6685882201,33.26,-11.68,35.2512411129,134.28,34.6042170199,-18.9590161536,39.4575230986,-5.9957829800999995,-2.9190161536,6.6685882201,40.6,-16.04,43.6536550589,134.43,25.9242170199,23.4409838464,34.9506044552,-5.9957829800999995,-2.9190161536,6.6685882201,31.92,26.36,41.3972945976,133.08
2021-07-25 00:30:00,35.5082003224,-21.197582955,41.3541994635,-5.4417996776,-2.757582955,6.1006104191,40.95,-18.44,44.9103117335,134.53,26.5082003224,-37.537582955,45.9538335554,-5.4417996776,-2.757582955,6.1006104191,31.95,-34.78,47.2276497404,133.34,33.7782003224,-43.577582955,55.135946108,-5.4417996776,-2.757582955,6.1006104191,39.22,-40.82,56.6081336912,134.79,26.4182003224,-14.677582955,30.2217264509,-5.4417996776,-2.757582955,6.1006104191,31.86,-11.92,34.0168487665,134.56,33.4782003224,-19.197582955,38.59193035,-5.4417996776,-2.757582955,6.1006104191,38.92,-16.44,42.249733727,134.79,25.0382003224,22.882417045,33.9192642197,-5.4417996776,-2.757582955,6.1006104191,30.48,25.64,39.830139342,133.34
2021-07-25 01:00:00,34.3454170079,-21.9471585767,40.7588694524,-4.9945829921,-2.6371585767,5.64804963,39.34,-19.31,43.8236431621,134.53,25.7154170079,-37.1171585767,45.1549126087,-4.9945829921,-2.6371585767,5.64804963,30.71,-34.48,46.1733093897,133.34,32.6954170079,-44.5771585767,55.2821251409,-4.9945829921,-2.6371585767,5.64804963,37.69,-41.94,56.3870525919,134.79,25.6554170079,-14.0971585767,29.2733718896,-4.9945829921,-2.6371585767,5.64804963,30.65,-11.46,32.7223791922,134.56,32.4054170079,-19.9571585767,38.0578405839,-4.9945829921,-2.6371585767,5.64804963,37.4,-17.32,41.2158027946,134.79,24.2854170079,23.0428414233,33.477664496,-4.9945829921,-2.6371585767,5.64804963,29.28,25.68,38.9458701277,133.34
2021-07-25 01:30:00,34.0721003062,-22.5422986743,40.854170519,-4.7578996938,-2.5922986743000003,5.4182674273,38.83,-19.95,43.6551417361,135.25,25.4321003062,-37.0622986743,44.9489233354,-4.7578996938,-2.5922986743000003,5.4182674273,30.19,-34.47,45.8215778864,133.92,32.4621003062,-45.1522986743,55.6104129805,-4.7578996938,-2.5922986743000003,5.4182674273,37.22,-42.56,56.5392076351,135.51,25.3821003062,-14.0622986743,29.0172235053,-4.7578996938,-2.5922986743000003,5.4182674273,30.14,-11.47,32.2487286571,135.13,32.2021003062,-20.5922986743,38.2232655437,-4.7578996938,-2.5922986743000003,5.4182674273,36.96,-18.0,41.1101155435,135.51,23.9621003062,23.1277013257,33.3027449273,-4.7578996938,-2.5922986743000003,5.4182674273,28.72,25.72,38.5532981728,133.92
2021-07-25 02:00:00,33.3091001757,-22.6537718469,40.2826207365,-4.8708998243,-2.5737718469,5.5090803787,38.18,-20.08,43.138368073,135.34,24.9491001757,-37.1837718469,44.7782367712,-4.8708998243,-2.5737718469,5.5090803787,29.82,-34.61,45.6846199503,133.92,31.7091001757,-45.3237718469,55.3146574461,-4.8708998243,-2.5737718469,5.5090803787,36.58,-42.75,56.2641884328,135.6,24.8991001757,-14.1337718469,28.6309045644,-4.8708998243,-2.5737718469,5.5090803787,29.77,-11.56,31.9356618845,135.13,31.4091001757,-20.6537718469,37.5913535983,-4.8708998243,-2.5737718469,5.5090803787,36.28,-18.08,40.5354758206,135.6,23.529100175700002,23.3062281531,33.1179532248,-4.8708998243,-2.5737718469,5.5090803787,28.4,25.88,38.4230972203,133.92
2021-07-25 02:30:00,32.4077168244,-22.9930912829,39.7359076468,-4.8522831756,-2.5130912829,5.4644560399,37.26,-20.48,42.5175022785,135.31,24.2777168244,-37.3430912829,44.5411495223,-4.8522831756,-2.5130912829,5.4644560399,29.13,-34.83,45.4057903796,133.9,30.8477168244,-45.5630912829,55.0234215633,-4.8522831756,-2.5130912829,5.4644560399,35.7,-43.05,55.9266707395,135.57,24.2677168244,-14.3730912829,28.2047484104,-4.8522831756,-2.5130912829,5.4644560399,29.12,-11.86,31.4425507871,135.1,30.5477168244,-21.0330912829,37.0884609022,-4.8522831756,-2.5130912829,5.4644560399,35.4,-18.52,39.9518510209,135.57,22.8677168244,22.0069087171,31.736989524,-4.8522831756,-2.5130912829,5.4644560399,27.72,24.52,37.0084963218,133.9
2021-07-25 03:00:00,31.6848835137,-23.0081513068,39.157462505,-4.5351164863,-2.4381513068,5.1489672109,36.22,-20.57,41.6534908501,135.31,23.6948835137,-37.4181513068,44.28956482,-4.5351164863,-2.4381513068,5.1489672109,28.23,-34.98,44.9503426016,133.9,30.1748835137,-45.6781513068,54.7450189685,-4.5351164863,-2.4381513068,5.1489672109,34.71,-43.24,55.4480089814,135.57,23.6948835137,-14.3581513068,27.7056675371,-4.5351164863,-2.4381513068,5.1489672109,28.23,-11.92,30.6434218063,135.1,29.9048835137,-21.0781513068,36.586753347,-4.5351164863,-2.4381513068,5.1489672109,34.44,-18.64,39.1607354374,135.57,22.3048835137,23.3618486932,32.2999040699,-4.5351164863,-2.4381513068,5.1489672109,26.84,25.8,37.2293647542,133.9
2021-07-25 03:30:00,31.3490668181,-23.1030592282,38.9424618645,-4.6109331819,-2.4230592282,5.2088310427,35.96,-20.68,41.4823335891,135.18,23.3790668181,-37.3330592282,44.0492687411,-4.6109331819,-2.4230592282,5.2088310427,27.99,-34.91,44.7453707103,133.78,29.7090668181,-45.6030592282,54.4267182749,-4.6109331819,-2.4230592282,5.2088310427,34.32,-43.18,55.1577265666,135.45,23.3790668181,-14.3830592282,27.4491012248,-4.6109331819,-2.4230592282,5.2088310427,27.99,-11.96,30.4381619025,134.99,29.3890668181,-21.1030592282,36.1808838647,-4.6109331819,-2.4230592282,5.2088310427,34.0,-18.68,38.7935870989,135.45,21.9890668181,23.0169407718,31.8323518142,-4.6109331819,-2.4230592282,5.2088310427,26.6,25.44,36.8069775994,133.78
2021-07-25 04:00:00,30.7557502011,-23.2625788276,38.5624654832,-4.3342497989,-2.3725788276,4.9411386959,35.09,-20.89,40.8374852311,135.18,22.9557502011,-37.6025788276,44.0558781752,-4.3342497989,-2.3725788276,4.9411386959,27.29,-35.23,44.5634042685,133.78,29.2957502011,-45.9025788276,54.4544554915,-4.3342497989,-2.3725788276,4.9411386959,33.63,-43.53,55.0076158364,135.45,22.9757502011,-14.6025788276,27.2235266952,-4.3342497989,-2.3725788276,4.9411386959,27.31,-12.23,29.9233855036,134.99,28.9857502011,-21.3725788276,36.0133425339,-4.3342497989,-2.3725788276,4.9411386959,33.32,-19.0,38.3565170473,135.45,21.5857502011,22.4674211724,31.1565342405,-4.3342497989,-2.3725788276,4.9411386959,25.92,24.84,35.9008634994,133.78
2021-07-25 04:30:00,30.6674001452,-23.4106172513,38.5816851855,-4.3125998548,-2.3506172513,4.9116106289,34.98,-21.06,40.8304298287,135.42,22.7774001452,-37.7306172513,44.0727743118,-4.3125998548,-2.3506172513,4.9116106289,27.09,-35.38,44.5602120731,134.0,29.2174001452,-45.9806172513,54.4781941152,-4.3125998548,-2.3506172513,4.9116106289,33.53,-43.63,55.0257921342,135.68,22.8174001452,-14.7606172513,27.1755325804,-4.3125998548,-2.3506172513,4.9116106289,27.13,-12.41,29.8336219725,135.21,28.9274001452,-21.5106172513,36.0485940599,-4.3125998548,-2.3506172513,4.9116106289,33.24,-19.16,38.3666938894,135.68,21.4474001452,22.4893827487,31.0767326051,-4.3125998548,-2.3506172513,4.9116106289,25.76,24.84,35.7855166233,134.0
2021-07-25 05:00:00,30.3937668929,-23.2950207626,38.2941125798,-4.1462331071,-2.3150207626,4.748744056,34.54,-20.98,40.4125228116,135.23,22.6037668929,-37.6650207626,43.9270311631,-4.1462331071,-2.3150207626,4.748744056,26.75,-35.35,44.3304071716,133.83,28.9437668929,-45.9350207626,54.293349265,-4.1462331071,-2.3150207626,4.748744056,33.09,-43.62,54.7508219116,135.5,22.6437668929,-14.6450207626,26.9669577861,-4.1462331071,-2.3150207626,4.748744056,26.79,-12.33,29.4912359863,135.04,28.6537668929,-21.3950207626,35.7601072508,-4.1462331071,-2.3150207626,4.748744056,32.8,-19.08,37.9458350811,135.5,21.2537668929,21.9649792374,30.5644060966,-4.1462331071,-2.3150207626,4.748744056,25.4,24.28,35.1379908361,133.83
2021-07-25 05:30:00,30.3431502366,-23.2970223549,38.255169806,-4.1568497634,-2.2870223549,4.7444568927,34.5,-21.01,40.3939364262,135.34,22.5831502366,-37.6070223549,43.8666935728,-4.1568497634,-2.2870223549,4.7444568927,26.74,-35.32,44.300451465,133.94,28.9031502366,-45.9170223549,54.2564745956,-4.1568497634,-2.2870223549,4.7444568927,33.06,-43.63,54.740665871,135.61,22.6231502366,-14.6270223549,26.939872115500002,-4.1568497634,-2.2870223549,4.7444568927,26.78,-12.34,29.4863358185,135.16,28.6031502366,-21.4070223549,35.7267520153,-4.1568497634,-2.2870223549,4.7444568927,32.76,-19.12,37.931411785,135.61,21.243150236600002,22.4729776451,30.924200171,-4.1568497634,-2.2870223549,4.7444568927,25.4,24.76,35.4713630976,133.94
2021-07-25 06:00:00,30.1771502265,-23.5632913624,38.2869311335,-4.0528497735,-2.2632913624,4.6419908529,34.23,-21.3,40.3160377517,135.34,22.5471502265,-37.4032913624,43.6735639498,-4.0528497735,-2.2632913624,4.6419908529,26.6,-35.14,44.0724358301,133.94,28.7471502265,-46.3332913624,54.5268056521,-4.0528497735,-2.2632913624,4.6419908529,32.8,-44.07,54.9363713763,135.61,22.5771502265,-14.2832913624,26.715915191,-4.0528497735,-2.2632913624,4.6419908529,26.63,-12.02,29.2170720641,135.16,28.4671502265,-21.6632913624,35.7725709821,-4.0528497735,-2.2632913624,4.6419908529,32.52,-19.4,37.8670093881,135.61,21.187150226500002,23.0967086376,31.3425156075,-4.0528497735,-2.2632913624,4.6419908529,25.24,25.36,35.7797037439,133.94
2021-07-25 06:30:00,31.0858501841,-23.2782553481,38.8356441136,-4.2441498159,-2.3082553481,4.8312369443000005,35.33,-20.97,41.0846662394,135.82,23.1758501841,-37.0682553481,43.7169942506,-4.2441498159,-2.3082553481,4.8312369443000005,27.42,-34.76,44.2731747224,134.35,29.6258501841,-45.8382553481,54.578719777,-4.2441498159,-2.3082553481,4.8312369443000005,33.87,-43.53,55.1546716063,136.07,23.2058501841,-14.1482553481,27.1787529545,-4.2441498159,-2.3082553481,4.8312369443000005,27.45,-11.84,29.8946165722,135.56,29.3158501841,-21.3482553481,36.2652323642,-4.2441498159,-2.3082553481,4.8312369443000005,33.56,-19.04,38.5849089671,136.07,21.7958501841,22.6117446519,31.4062108738,-4.2441498159,-2.3082553481,4.8312369443000005,26.04,24.92,36.0428633713,134.35
2021-07-25 07:00:00,31.6979167922,-22.9533874845,39.1358649576,-4.5620832078,-2.4033874845,5.1564401088,36.26,-20.55,41.6784128777,135.18,23.7979167922,-36.8933874845,43.9028801302,-4.5620832078,-2.4033874845,5.1564401088,28.36,-34.49,44.6525441604,133.72,30.1679167922,-45.6833874845,54.7455486377,-4.5620832078,-2.4033874845,5.1564401088,34.73,-43.28,55.4917228062,135.44,23.7879167922,-13.8433874845,27.5227971391,-4.5620832078,-2.4033874845,5.1564401088,28.35,-11.44,30.5711645182,134.92,29.9179167922,-21.0433874845,36.5773960529,-4.5620832078,-2.4033874845,5.1564401088,34.48,-18.64,39.1959181548,135.44,22.3979167922,22.6766125155,31.8731145609,-4.5620832078,-2.4033874845,5.1564401088,26.96,25.08,36.8218413445,133.72
2021-07-25 07:30:00,32.9611334343,-22.4848206831,39.8999182759,-5.0588665657,-2.5648206830999998,5.671898806,38.02,-19.92,42.9223345125,135.59,24.7511334343,-36.9248206831,44.45290754,-5.0588665657,-2.5648206830999998,5.671898806,29.81,-34.36,45.4889623975,134.08,31.3711334343,-45.0248206831,54.8760648233,-5.0588665657,-2.5648206830999998,5.671898806,36.43,-42.46,55.9463716429,135.86,24.7011334343,-13.9848206831,28.3852285965,-5.0588665657,-2.5648206830999998,5.671898806,29.76,-11.42,31.8759156731,135.29,31.1011334343,-20.4848206831,37.2412188216,-5.0588665657,-2.5648206830999998,5.671898806,36.16,-17.92,40.3568085953,135.86,23.3011334343,23.1951793169,32.8779434099,-5.0588665657,-2.5648206830999998,5.671898806,28.36,25.76,38.3127550562,134.08
2021-07-25 08:00:00,34.4287167943,-22.091834364,40.9070371167,-5.7112832057,-2.781834364,6.3527441538,40.14,-19.31,44.5431891539,135.07,25.8087167943,-36.721834364,44.8841061137,-5.7112832057,-2.781834364,6.3527441538,31.52,-33.94,46.3188298643,133.67,32.7487167943,-44.601834364,55.333552934,-5.7112832057,-2.781834364,6.3527441538,38.46,-41.82,56.816230075600004,135.33,25.7187167943,-13.821834364,29.1975255583,-5.7112832057,-2.781834364,6.3527441538,31.43,-11.04,33.3125576923,134.87,32.4487167943,-20.101834364,38.1707082249,-5.7112832057,-2.781834364,6.3527441538,38.16,-17.32,41.9066581822,135.33,24.3287167943,23.178165636,33.6022889564,-5.7112832057,-2.781834364,6.3527441538,30.04,25.96,39.7029369191,133.67
2021-07-25 08:30:00,36.4275334235,-21.436550209,42.26690048,-6.4424665765,-3.006550209,7.109480976,42.87,-18.43,46.6637096682,134.96,27.4475334235,-36.356550209,45.5539881255,-6.4424665765,-3.006550209,7.109480976,33.89,-33.35,47.5473931988,133.57,34.6175334235,-43.866550209,55.8806571863,-6.4424665765,-3.006550209,7.109480976,41.06,-40.86,57.926360148,135.2,27.3075334235,-13.526550209,30.4740699979,-6.4424665765,-3.006550209,7.109480976,33.75,-10.52,35.3515614931,134.74,34.3575334235,-19.406550209,39.4595272902,-6.4424665765,-3.006550209,7.109480976,40.8,-16.4,43.9727188152,135.2,25.9175334235,23.873449791,35.237198295,-6.4424665765,-3.006550209,7.109480976,32.36,26.88,42.0678499569,133.57
2021-07-25 09:00:00,38.4314667965,-20.7421867975,43.6716836551,-7.2085332035,-3.2521867975,7.9082026979,45.64,-17.49,48.8764738908,134.67,29.0614667965,-36.1221867975,46.3614196439,-7.2085332035,-3.2521867975,7.9082026979,36.27,-32.87,48.9484402203,133.32,36.5214667965,-43.0121867975,56.4257543155,-7.2085332035,-3.2521867975,7.9082026979,43.73,-39.76,59.1030498367,134.92,28.8414667965,-13.4221867975,31.8117164799,-7.2085332035,-3.2521867975,7.9082026979,36.05,-10.17,37.4570607496,134.49,36.2714667965,-18.6121867975,40.768036510900004,-7.2085332035,-3.2521867975,7.9082026979,43.48,-15.36,46.1133386343,134.92,27.4314667965,24.3478132025,36.6783502676,-7.2085332035,-3.2521867975,7.9082026979,34.64,27.6,44.2909652187,133.32
2021-07-25 09:30:00,40.7872334369,-19.6147008869,45.2585340275,-7.9527665631,-3.4947008869,8.6867387607,48.74,-16.12,51.3365561759,134.33,30.8772334369,-35.8447008869,47.3101059647,-7.9527665631,-3.4947008869,8.6867387607,38.83,-32.35,50.5399980214,133.02,38.7272334369,-41.7347008869,56.9349090435,-7.9527665631,-3.4947008869,8.6867387607,46.68,-38.24,60.3433509179,134.57,30.5872334369,-13.2647008869,33.3396331555,-7.9527665631,-3.4947008869,8.6867387607,38.54,-9.77,39.7590807238,134.17,38.4472334369,-17.4947008869,42.2404346341,-7.9527665631,-3.4947008869,8.6867387607,46.4,-14.0,48.4660706061,134.57,29.2072334369,23.8252991131,37.692271925,-7.9527665631,-3.4947008869,8.6867387607,37.16,27.32,46.1220988247,133.02
2021-07-25 10:00:00,42.712383422,-17.8311219968,46.2849501377,-7.637616578,-3.4111219968,8.3647438855,50.35,-14.42,52.3742198033,133.78,32.332383422,-35.6111219968,48.099220655,-7.637616578,-3.4111219968,8.3647438855,39.97,-32.2,51.3268048879,132.6,40.572383422,-40.1111219968,57.0527861229,-7.637616578,-3.4111219968,8.3647438855,48.21,-36.7,60.5895543803,134.02,32.012383422,-12.8611219968,34.4992920416,-7.637616578,-3.4111219968,8.3647438855,39.65,-9.45,40.7605814483,133.72,40.282383422,-15.6911219968,43.230564693,-7.637616578,-3.4111219968,8.3647438855,47.92,-12.28,49.468422251,134.02,30.642383422,21.5888780032,37.4838007039,-7.637616578,-3.4111219968,8.3647438855,38.28,25.0,45.7204374432,132.6
2021-07-25 10:30:00,43.910016723300004,-17.0867424112,47.1173676564,-6.8299832767,-3.1567424112,7.5242072147,50.74,-13.93,52.6174163182,134.01,33.0600167233,-34.9567424112,48.1138082649,-6.8299832767,-3.1567424112,7.5242072147,39.89,-31.8,51.0142342881,132.97,41.7600167233,-39.2967424112,57.3422441213,-6.8299832767,-3.1567424112,7.5242072147,48.59,-36.14,60.5564835505,134.25,32.7400167233,-12.3067424112,34.9766293948,-6.8299832767,-3.1567424112,7.5242072147,39.57,-9.15,40.6141280837,134.1,41.4500167233,-14.9967424112,44.0795436604,-6.8299832767,-3.1567424112,7.5242072147,48.28,-11.84,49.7106024908,134.25,31.3300167233,22.4832575888,38.5625053606,-6.8299832767,-3.1567424112,7.5242072147,38.16,25.64,45.9738534387,132.97
2021-07-25 11:00:00,45.0117500464,-16.4236759345,47.9144526572,-6.5582499536,-3.0836759345,7.2470476556,51.57,-13.34,53.2674431525,133.75,33.8017500464,-34.4636759345,48.2732147792,-6.5582499536,-3.0836759345,7.2470476556,40.36,-31.38,51.1237126977,132.72,42.8117500464,-38.6536759345,57.6797417235,-6.5582499536,-3.0836759345,7.2470476556,49.37,-35.57,60.8491725498,133.99,33.4717500464,-11.8136759345,35.4953657574,-6.5582499536,-3.0836759345,7.2470476556,40.03,-8.73,40.9708896657,133.86,42.5617500464,-14.3236759345,44.9073519514,-6.5582499536,-3.0836759345,7.2470476556,49.12,-11.24,50.389602102,133.99,32.0417500464,24.5963240655,40.3937235666,-6.5582499536,-3.0836759345,7.2470476556,38.6,27.68,47.4988673549,132.72
2021-07-25 11:30:00,46.1499500625,-15.8186239138,48.7857228429,-6.2900499375,-3.1486239138,7.0340998547,52.44,-12.67,53.9488878477,133.53,34.7699500625,-34.0086239138,48.6367754674,-6.2900499375,-3.1486239138,7.0340998547,41.06,-30.86,51.3640263219,132.55,43.9099500625,-37.9886239138,58.0622016579,-6.2900499375,-3.1486239138,7.0340998547,50.2,-34.84,61.1053647399,133.77,34.4099500625,-11.4186239138,36.2550635828,-6.2900499375,-3.1486239138,7.0340998547,40.7,-8.27,41.5317095723,133.68,43.5899500625,-13.6686239138,45.6827650887,-6.2900499375,-3.1486239138,7.0340998547,49.88,-10.52,50.9772969075,133.77,32.9899500625,25.2113760862,41.5204803596,-6.2900499375,-3.1486239138,7.0340998547,39.28,28.36,48.4479927345,132.55
2021-07-25 12:00:00,46.6979834273,-15.3231394697,49.1477391075,-5.3820165727,-2.9731394697,6.1486307984,52.08,-12.35,53.524283274,133.53,35.0779834273,-33.6431394697,48.6037627628,-5.3820165727,-2.9731394697,6.1486307984,40.46,-30.67,50.7706657431,132.55,44.4579834273,-37.533139469700004,58.182891376,-5.3820165727,-2.9731394697,6.1486307984,49.84,-34.56,60.6499727947,133.77,34.7179834273,-11.0331394697,36.428951945,-5.3820165727,-2.9731394697,6.1486307984,40.1,-8.06,40.9019999511,133.68,44.1779834273,-13.2531394697,46.1230953591,-5.3820165727,-2.9731394697,6.1486307984,49.56,-10.28,50.6149385063,133.77,33.2579834273,25.3868605303,41.8400065635,-5.3820165727,-2.9731394697,6.1486307984,38.64,28.36,47.9305664477,132.55
2021-07-25 12:30:00,46.5205667579,-14.9426429789,48.8614951743,-4.3394332421,-2.6826429789,5.1016913092,50.86,-12.26,52.316796538,133.68,34.6305667579,-33.2726429789,48.0244200878,-4.3394332421,-2.6826429789,5.1016913092,38.97,-30.59,49.5419922894,132.71,44.3505667579,-37.1826429789,57.8750525757,-4.3394332421,-2.6826429789,5.1016913092,48.69,-34.5,59.6738309479,133.92,34.3105667579,-10.6926429789,35.9381079792,-4.3394332421,-2.6826429789,5.1016913092,38.65,-8.01,39.4712882992,133.81,43.9805667579,-12.8826429789,45.828514513,-4.3394332421,-2.6826429789,5.1016913092,48.32,-10.2,49.384839779,133.92,32.8605667579,26.6773570211,42.3260939053,-4.3394332421,-2.6826429789,5.1016913092,37.2,29.36,47.3903956514,132.71
2021-07-25 13:00:00,46.1145834186,-14.7886317493,48.4278683496,-3.9154165814,-2.6186317493,4.7103841928,50.03,-12.17,51.488928907100004,133.68,34.804583418600004,-33.0786317493,48.0161941989,-3.9154165814,-2.6186317493,4.7103841928,38.72,-30.46,49.2650992083,132.71,43.9645834186,-36.9286317493,57.416099119,-3.9154165814,-2.6186317493,4.7103841928,47.88,-34.31,58.9039090384,133.92,34.5045834186,-10.5886317493,36.0927333298,-3.9154165814,-2.6186317493,4.7103841928,38.42,-7.97,39.2379573882,133.81,43.6445834186,-12.7386317493,45.4656177856,-3.9154165814,-2.6186317493,4.7103841928,47.56,-10.12,48.6247673516,133.92,33.0445834186,26.3413682507,42.2588709578,-3.9154165814,-2.6186317493,4.7103841928,36.96,28.96,46.9544800844,132.71
2021-07-25 13:30:00,46.1795500859,-14.8817382419,48.5182128611,-4.2004499141,-2.6417382419,4.9621124957,50.38,-12.24,51.8455591155,133.44,34.9495500859,-33.2017382419,48.206083366,-4.2004499141,-2.6417382419,4.9621124957,39.15,-30.56,49.6652403598,132.46,44.0195500859,-37.1017382419,57.569608044,-4.2004499141,-2.6417382419,4.9621124957,48.22,-34.46,59.2676977788,133.67,34.6295500859,-10.6217382419,36.2219141188,-4.2004499141,-2.6417382419,4.9621124957,38.83,-7.98,39.6415098098,133.57,43.6795500859,-12.8417382419,45.528159822,-4.2004499141,-2.6417382419,4.9621124957,47.88,-10.2,48.9544114458,133.67,33.1595500859,26.6782617581,42.5591989155,-4.2004499141,-2.6417382419,4.9621124957,37.36,29.32,47.4913886931,132.46
2021-07-25 14:00:00,45.5453334319,-14.1325866212,47.6876021836,-1.2846665681,-1.7125866212,2.1408692455000002,46.83,-12.42,48.4489968936,133.78,33.6553334319,-32.5325866212,46.8086601034,-1.2846665681,-1.7125866212,2.1408692455000002,34.94,-30.82,46.590514056,132.77,43.5353334319,-36.3825866212,56.7363892601,-1.2846665681,-1.7125866212,2.1408692455000002,44.82,-34.67,56.6642859304,134.0,33.4153334319,-10.0025866212,34.8803131792,-1.2846665681,-1.7125866212,2.1408692455000002,34.7,-8.29,35.67652029,133.89,43.1153334319,-12.1925866212,44.8061507547,-1.2846665681,-1.7125866212,2.1408692455000002,44.4,-10.48,45.6200657606,134.0,31.9553334319,27.0074133788,41.8394994253,-1.2846665681,-1.7125866212,2.1408692455000002,33.24,28.72,43.9287605106,132.77
2021-07-25 14:30:00,43.8265168009,-14.1316017685,46.0485151057,0.3765168009,-1.5116017685,1.5577884349,43.45,-12.62,45.2456285181,133.92,32.7765168009,-32.6616017685,46.2718087358,0.3765168009,-1.5116017685,1.5577884349,32.4,-31.15,44.9453278996,132.94,41.9565168009,-36.4916017685,55.6056319243,0.3765168009,-1.5116017685,1.5577884349,41.58,-34.98,54.3368825017,134.16,32.6465168009,-10.0516017685,34.1588898728,0.3765168009,-1.5116017685,1.5577884349,32.27,-8.54,33.3809002275,134.09,41.5765168009,-12.2716017685,43.3497284797,0.3765168009,-1.5116017685,1.5577884349,41.2,-10.76,42.5818928654,134.16,31.1765168009,25.5683982315,40.3201957827,0.3765168009,-1.5116017685,1.5577884349,30.8,27.08,41.0117836725,132.94
2021-07-25 15:00:00,43.540633458,-13.7478066249,45.6594891443,1.190633458,-1.1778066249,1.6747646033999999,42.35,-12.57,44.1760953458,133.92,32.280633458,-32.3378066249,45.692155057,1.190633458,-1.1778066249,1.6747646033999999,31.09,-31.16,44.0174249588,132.94,41.700633458,-36.0878066249,55.1477344756,1.190633458,-1.1778066249,1.6747646033999999,40.51,-34.91,53.4768005774,134.16,32.170633458,-9.7778066249,33.6237291133,1.190633458,-1.1778066249,1.6747646033999999,30.98,-8.6,32.1515225145,134.09,41.270633458,-11.8978066249,42.9514026372,1.190633458,-1.1778066249,1.6747646033999999,40.08,-10.72,41.4888515146,134.16,30.710633458,25.7021933751,40.0467945245,1.190633458,-1.1778066249,1.6747646033999999,29.52,26.88,39.9244887256,132.94
2021-07-25 15:30:00,43.6374001185,-13.7864455807,45.763399904799996,0.6874001185,-1.3164455807,1.4851087131,42.95,-12.47,44.7236335733,133.92,32.1674001185,-32.4864455807,45.7177293492,0.6874001185,-1.3164455807,1.4851087131,31.48,-31.17,44.3007821601,132.94,41.7774001185,-36.2564455807,55.3161911813,0.6874001185,-1.3164455807,1.4851087131,41.09,-34.94,53.9369233457,134.16,32.0474001185,-9.8064455807,33.5142093638,0.6874001185,-1.3164455807,1.4851087131,31.36,-8.49,32.4889165717,134.09,41.3674001185,-11.9564455807,43.0606361249,0.6874001185,-1.3164455807,1.4851087131,40.68,-10.64,42.0484482472,134.16,30.6074001185,26.6435544193,40.5794521169,0.6874001185,-1.3164455807,1.4851087131,29.92,27.96,40.950799748,132.94
2021-07-25 16:00:00,43.8233167709,-14.1577747379,46.0535088601,-0.0466832291,-1.6077747379,1.6084523405,43.87,-12.55,45.6298082398,134.12,32.3633167709,-32.7777747379,46.0626398416,-0.0466832291,-1.6077747379,1.6084523405,32.41,-31.17,44.966398566,133.13,41.9233167709,-36.5577747379,55.6240539952,-0.0466832291,-1.6077747379,1.6084523405,41.97,-34.95,54.6166952497,134.35,32.2233167709,-10.1277747379,33.777417972,-0.0466832291,-1.6077747379,1.6084523405,32.27,-8.52,33.3757891292,134.3,41.5533167709,-12.2877747379,43.3320613711,-0.0466832291,-1.6077747379,1.6084523405,41.6,-10.68,42.9490675102,134.35,30.7533167709,26.8722252621,40.8397231008,-0.0466832291,-1.6077747379,1.6084523405,30.8,28.48,41.949379018,133.13
2021-07-25 16:30:00,44.9240334521,-14.7842602087,47.294218796,-3.9459665479,-2.4842602087,4.6628532876,48.87,-12.3,50.3941157279,133.99,33.2440334521,-33.3942602087,47.1205090704,-3.9459665479,-2.4842602087,4.6628532876,37.19,-30.91,48.3582898788,133.01,42.8140334521,-37.1942602087,56.7137942031,-3.9459665479,-2.4842602087,4.6628532876,46.76,-34.71,58.2347121569,134.22,32.9940334521,-10.6642602087,34.6746692737,-3.9459665479,-2.4842602087,4.6628532876,36.94,-8.18,37.8348516582,134.17,42.4940334521,-12.7642602087,44.3696880506,-3.9459665479,-2.4842602087,4.6628532876,46.44,-10.28,47.5641882092,134.22,31.5740334521,26.0357397913,40.9240679175,-3.9459665479,-2.4842602087,4.6628532876,35.52,28.52,45.5528352575,133.01
2021-07-25 17:00:00,45.5969834724,-14.935149107,47.9806584014,-5.3930165276,-3.065149107,6.2032061319,50.99,-11.87,52.3533857549,134.06,34.8069834724,-33.385149107,48.2295996184,-5.3930165276,-3.065149107,6.2032061319,40.2,-30.32,50.3521836666,133.09,43.4169834724,-37.185149107,57.1644099764,-5.3930165276,-3.065149107,6.2032061319,48.81,-34.12,59.5532576775,134.3,34.4669834724,-10.785149107,36.1149884528,-5.3930165276,-3.065149107,6.2032061319,39.86,-7.72,40.6007142794,134.25,43.0869834724,-12.865149107,44.9666566057,-5.3930165276,-3.065149107,6.2032061319,48.48,-9.8,49.4605944162,134.3,33.0069834724,25.574850893,41.7556457996,-5.3930165276,-3.065149107,6.2032061319,38.4,28.64,47.9041710084,133.09
2021-07-25 17:30:00,46.2775167032,-15.6276952931,48.844993729,-7.4924832968,-3.5276952931,8.2814213776,53.77,-12.1,55.1146341728,133.56,35.1575167032,-33.8576952931,48.8097788491,-7.4924832968,-3.5276952931,8.2814213776,42.65,-30.33,52.334801041,132.59,43.9675167032,-37.8276952931,58.0006642741,-7.4924832968,-3.5276952931,8.2814213776,51.46,-34.3,61.8435251259,133.81,34.7475167032,-11.2476952931,36.5226035004,-7.4924832968,-3.5276952931,8.2814213776,42.24,-7.72,42.9396786201,133.74,43.6675167032,-13.5276952931,45.7148832982,-7.4924832968,-3.5276952931,8.2814213776,51.16,-10.0,52.1281651317,133.81,33.3475167032,25.4723047069,41.963021547,-7.4924832968,-3.5276952931,8.2814213776,40.84,29.0,50.0889768312,132.59
2021-07-25 18:00:00,46.837666693,-15.9945489103,49.493359313,-9.012333307,-3.9445489103,9.8377648753,55.85,-12.05,57.1351468012,133.56,35.697666693,-34.1445489103,49.3981136038,-9.012333307,-3.9445489103,9.8377648753,44.71,-30.2,53.9539071801,132.59,44.447666693,-38.1645489103,58.5843653885,-9.012333307,-3.9445489103,9.8377648753,53.46,-34.22,63.4742467462,133.81,35.247666693,-11.5445489103,37.0900878516,-9.012333307,-3.9445489103,9.8377648753,44.26,-7.6,44.9077677023,133.74,44.187666693,-13.7845489103,46.2878350804,-9.012333307,-3.9445489103,9.8377648753,53.2,-9.84,54.1023622405,133.81,33.827666693,23.9754510897,41.4624322592,-9.012333307,-3.9445489103,9.8377648753,42.84,27.92,51.1350369121,132.59
2021-07-25 18:30:00,46.434916652,-16.5050694106,49.2810186657,-9.735083348,-4.2050694106,10.6044545612,56.17,-12.3,57.5009469487,133.56,35.534916652,-34.4850694106,49.5171719075,-9.735083348,-4.2050694106,10.6044545612,45.27,-30.28,54.4633023237,132.59,44.034916652,-38.6150694106,58.5678877042,-9.735083348,-4.2050694106,10.6044545612,53.77,-34.41,63.8377709511,133.81,35.054916652,-11.8850694106,37.0148896577,-9.735083348,-4.2050694106,10.6044545612,44.79,-7.68,45.4436629245,133.74,43.744916652,-14.3250694106,46.0307000437,-9.735083348,-4.2050694106,10.6044545612,53.48,-10.12,54.4290804626,133.81,33.624916652,24.2749305894,41.4717647921,-9.735083348,-4.2050694106,10.6044545612,43.36,28.48,51.876777078,132.59
2021-07-25 19:00:00,45.5969333294,-17.0355017083,48.675339213,-9.1730666706,-4.0555017083,10.0295685974,54.77,-12.98,56.2870615684,133.42,35.1169333294,-33.8655017083,48.7859735212,-9.1730666706,-4.0555017083,10.0295685974,44.29,-29.81,53.3876408919,132.41,43.2669333294,-39.0755017083,58.3002774735,-9.1730666706,-4.0555017083,10.0295685974,52.44,-35.02,63.0583380688,133.67,34.6569333294,-11.4155017083,36.4885832425,-9.1730666706,-4.0555017083,10.0295685974,43.83,-7.36,44.4436553402,133.54,42.9869333294,-14.8155017083,45.4684014227,-9.1730666706,-4.0555017083,10.0295685974,52.16,-10.76,53.2582688416,133.67,33.2269333294,25.7444982917,42.0334187376,-9.1730666706,-4.0555017083,10.0295685974,42.4,29.8,51.8247045336,132.41
2021-07-25 19:30:00,46.0546166616,-17.3741325352,49.2228422299,-8.7353833384,-3.8141325352,9.531764215799999,54.79,-13.56,56.4430482876,133.81,34.7546166616,-34.0841325352,48.6786551783,-8.7353833384,-3.8141325352,9.531764215799999,43.49,-30.27,52.9872909291,132.67,43.7146166616,-39.5641325352,58.9600567599,-8.7353833384,-3.8141325352,9.531764215799999,52.45,-35.75,63.4749163056,134.05,34.3346166616,-11.4541325352,36.1947931812,-8.7353833384,-3.8141325352,9.531764215799999,43.07,-7.64,43.7423650481,133.81,43.4646166616,-15.1741325352,46.0372370993,-8.7353833384,-3.8141325352,9.531764215799999,52.2,-11.36,53.4218082809,134.05,32.8646166616,22.9858674648,40.1052756059,-8.7353833384,-3.8141325352,9.531764215799999,41.6,26.8,49.4853513679,132.67
2021-07-25 20:00:00,44.9930166584,-17.5928995419,48.3102645647,-9.1269833416,-3.7928995419,9.8837195353,54.12,-13.8,55.8517179682,133.81,34.0630166584,-34.3128995419,48.3493968819,-9.1269833416,-3.7928995419,9.8837195353,43.19,-30.52,52.8852200525,132.67,42.7030166584,-39.5228995419,58.185970989,-9.1269833416,-3.7928995419,9.8837195353,51.83,-35.73,62.9522183882,134.05,33.6430166584,-11.9128995419,35.6899109746,-9.1269833416,-3.7928995419,9.8837195353,42.77,-8.12,43.5339786833,133.81,42.4330166584,-15.3928995419,45.1387002365,-9.1269833416,-3.7928995419,9.8837195353,51.56,-11.6,52.8487804968,134.05,32.2330166584,22.6471004581,39.3936355527,-9.1269833416,-3.7928995419,9.8837195353,41.36,26.44,49.0889315427,132.67
2021-07-25 20:30:00,44.284166647,-18.1082238804,47.8434445638,-10.025833353,-4.0382238804,10.8085422944,54.31,-14.07,56.1029500116,132.92,33.704166647,-34.7482238804,48.4087792886,-10.025833353,-4.0382238804,10.8085422944,43.73,-30.71,53.4361020285,131.84,41.974166647,-39.8982238804,57.9111296257,-10.025833353,-4.0382238804,10.8085422944,52.0,-35.86,63.1659686857,133.17,33.264166647,-12.4582238804,35.52058734,-10.025833353,-4.0382238804,10.8085422944,43.29,-8.42,44.1012528167,132.98,41.694166647,-15.8782238804,44.6152611332,-10.025833353,-4.0382238804,10.8085422944,51.72,-11.84,53.0579306042,133.17,31.814166647,21.8817761196,38.612864768,-10.025833353,-4.0382238804,10.8085422944,41.84,25.92,49.2182080129,131.84
2021-07-25 21:00:00,43.9879833156,-18.7776954608,47.8282816228,-9.8520166844,-4.0476954608,10.6511065759,53.84,-14.73,55.8186214448,132.65,33.4479833156,-34.8376954608,48.2952649118,-9.8520166844,-4.0476954608,10.6511065759,43.3,-30.79,53.1311029436,131.56,41.7179833156,-40.5876954608,58.2043911981,-9.8520166844,-4.0476954608,10.6511065759,51.57,-36.54,63.2031367892,132.9,33.0279833156,-12.5176954608,35.3205376735,-9.8520166844,-4.0476954608,10.6511065759,42.88,-8.47,43.7085266281,132.69,41.4279833156,-16.5276954608,44.603167139199996,-9.8520166844,-4.0476954608,10.6511065759,51.28,-12.48,52.7767827742,132.9,31.6279833156,21.3923045392,38.1832426872,-9.8520166844,-4.0476954608,10.6511065759,41.48,25.44,48.6598808054,131.56
2021-07-25 21:30:00,43.5270333183,-18.976390397,47.4837448185,-9.7129666817,-3.986390397,10.4991918811,53.24,-14.99,55.3100144639,132.78,33.1570333183,-35.006390397,48.2165555291,-9.7129666817,-3.986390397,10.4991918811,42.87,-31.02,52.9157566326,131.56,41.2870333183,-40.846390397,58.0779366773,-9.7129666817,-3.986390397,10.4991918811,51.0,-36.86,62.9258261765,133.04,32.7570333183,-12.636390397,35.1098503853,-9.7129666817,-3.986390397,10.4991918811,42.47,-8.65,43.3419358128,132.77,41.0070333183,-16.786390397,44.3098147607,-9.7129666817,-3.986390397,10.4991918811,50.72,-12.8,52.3102131519,133.04,31.3270333183,21.253609603,37.8562932375,-9.7129666817,-3.986390397,10.4991918811,41.04,25.24,48.1802781229,131.56
2021-07-25 22:00:00,43.2830333367,-19.4328595679,47.4453054138,-9.5269666633,-3.9728595679,10.3221464314,52.81,-15.46,55.0264272873,132.96,32.8530333367,-35.3928595679,48.2905405625,-9.5269666633,-3.9728595679,10.3221464314,42.38,-31.42,52.7568080915,131.8,41.0530333367,-41.3228595679,58.248864959,-9.5269666633,-3.9728595679,10.3221464314,50.58,-37.35,62.8757417451,133.21,32.4530333367,-12.9828595679,34.953598031,-9.5269666633,-3.9728595679,10.3221464314,41.98,-9.01,42.9360047047,132.93,40.7930333367,-17.1728595679,44.2603510441,-9.5269666633,-3.9728595679,10.3221464314,50.32,-13.2,52.0225182013,133.21,31.0330333367,21.7871404321,37.9173923982,-9.5269666633,-3.9728595679,10.3221464314,40.56,25.76,48.0488418175,131.8
2021-07-25 22:30:00,41.6462333494,-20.0103134658,46.2041274908,-8.9537666506,-3.7703134658,9.7152046228,50.6,-16.24,53.1422393205,133.06,31.6562333494,-35.8903134658,47.856365413,-8.9537666506,-3.7703134658,9.7152046228,40.61,-32.12,51.7770846997,131.89,39.5162333494,-42.0703134658,57.7186622613,-8.9537666506,-3.7703134658,9.7152046228,48.47,-38.3,61.7756497335,133.31,31.3162333494,-13.3303134658,34.0353305888,-8.9537666506,-3.7703134658,9.7152046228,40.27,-9.56,41.3892075305,133.04,39.2462333494,-17.8503134658,43.1149686645,-8.9537666506,-3.7703134658,9.7152046228,48.2,-14.08,50.2144043079,133.31,29.9262333494,23.1096865342,37.810541575,-8.9537666506,-3.7703134658,9.7152046228,38.88,26.88,47.2672063909,131.89
2021-07-25 23:00:00,39.6629833566,-20.3319146473,44.5706069285,-8.1270166434,-3.4619146473,8.8336432205,47.79,-16.87,50.680183504,133.62,30.0529833566,-36.4519146473,47.2432417399,-8.1270166434,-3.4619146473,8.8336432205,38.18,-32.99,50.4584234791,132.44,37.652983356600004,-42.3319146473,56.6545510384,-8.1270166434,-3.4619146473,8.8336432205,45.78,-38.87,60.0556849932,133.88,29.7829833566,-13.9319146473,32.88045534,-8.1270166434,-3.4619146473,8.8336432205,37.91,-10.47,39.3292384874,133.58,37.3529833566,-18.1819146473,41.543078676,-8.1270166434,-3.4619146473,8.8336432205,45.48,-14.72,47.8028116328,133.88,28.3929833566,22.6580853527,36.3256154213,-8.1270166434,-3.4619146473,8.8336432205,36.52,26.12,44.8994966564,132.44
2021-07-25 23:30:00,37.5471000136,-20.9134918194,42.9785860576,-7.1628999864,-3.1834918194,7.8384792134,44.71,-17.73,48.0971620784,133.44,28.4071000136,-36.7334918194,46.436114743,-7.1628999864,-3.1834918194,7.8384792134,35.57,-33.55,48.8960877781,132.28,35.6771000136,-43.0034918194,55.876254116,-7.1628999864,-3.1834918194,7.8384792134,42.84,-39.82,58.4884433029,133.69,28.2071000136,-14.1634918194,31.5633488669,-7.1628999864,-3.1834918194,7.8384792134,35.37,-10.98,37.0350820169,133.43,35.3971000136,-18.8634918194,40.1096748054,-7.1628999864,-3.1834918194,7.8384792134,42.56,-15.68,45.3565430781,133.69,26.8371000136,22.2565081806,34.8651988885,-7.1628999864,-3.1834918194,7.8384792134,34.0,25.44,42.4640271289,132.28
2021-07-26 00:00:00,35.9440166577,-21.1385598045,41.6990532758,-6.4859833423,-2.9685598045,7.1330447377,42.43,-18.17,46.1568391465,133.63,27.1440166577,-36.9985598045,45.8878095786,-6.4859833423,-2.9685598045,7.1330447377,33.63,-34.03,47.8436808785,132.44,34.1640166577,-43.3585598045,55.2009487464,-6.4859833423,-2.9685598045,7.1330447377,40.65,-40.39,57.3042284653,133.88,26.9940166577,-14.3185598045,30.5564737853,-6.4859833423,-2.9685598045,7.1330447377,33.48,-11.35,35.3515614931,133.61,33.8740166577,-19.0885598045,38.8821568323,-6.4859833423,-2.9685598045,7.1330447377,40.36,-16.12,43.4601426597,133.88,25.6340166577,21.8714401955,33.6966275202,-6.4859833423,-2.9685598045,7.1330447377,32.12,24.84,40.6044332555,132.44
2021-07-26 00:30:00,34.6650499878,-21.3105613548,40.6915926932,-6.1049500122,-2.8105613548,6.720838473,40.77,-18.5,44.7710051261,134.08,26.2450499878,-37.5005613548,45.7722050025,-6.1049500122,-2.8105613548,6.720838473,32.35,-34.69,47.4333068634,132.87,32.9550499878,-43.5905613548,54.6458814452,-6.1049500122,-2.8105613548,6.720838473,39.06,-40.78,56.4685044959,134.34,26.1450499878,-14.7505613548,30.0190389444,-6.1049500122,-2.8105613548,6.720838473,32.25,-11.94,34.3893311944,134.03,32.6150499878,-19.3305613548,37.9132178534,-6.1049500122,-2.8105613548,6.720838473,38.72,-16.52,42.0968977479,134.34,24.7750499878,22.5094386452,33.4735407452,-6.1049500122,-2.8105613548,6.720838473,30.88,25.32,39.9334045631,132.87
2021-07-26 01:00:00,33.557016655,-22.0906173771,40.1754743953,-5.812983345,-2.7406173771,6.426644457,39.37,-19.35,43.8682048869,134.26,25.477016655,-37.1206173771,45.0224234365,-5.812983345,-2.7406173771,6.426644457,31.29,-34.38,46.4870788499,133.08,31.907016655,-44.7506173771,54.9606720069,-5.812983345,-2.7406173771,6.426644457,37.72,-42.01,56.4591755165,134.53,25.407016655,-14.0606173771,29.0382068374,-5.812983345,-2.7406173771,6.426644457,31.22,-11.32,33.2088963984,134.25,31.667016655,-20.1006173771,37.5077960266,-5.812983345,-2.7406173771,6.426644457,37.48,-17.36,41.3052054831,134.53,24.027016655,23.6193826229,33.6923250137,-5.812983345,-2.7406173771,6.426644457,29.84,26.36,39.815514564,133.08
2021-07-26 01:30:00,33.2677166556,-22.5173347306,40.1717728616,-5.5522833444,-2.6773347306,6.1640872476,38.82,-19.84,43.5960778052,135.4,25.2577166556,-36.9673347306,44.7720458292,-5.5522833444,-2.6773347306,6.1640872476,30.81,-34.29,46.0983752425,134.05,31.6577166556,-45.1773347306,55.165229966,-5.5522833444,-2.6773347306,6.1640872476,37.21,-42.5,56.4874685218,135.66,25.1977166556,-13.9273347306,28.7905466664,-5.5522833444,-2.6773347306,6.1640872476,30.75,-11.25,32.7433199294,135.24,31.3677166556,-20.5573347306,37.5038352627,-5.5522833444,-2.6773347306,6.1640872476,36.92,-17.88,41.0217113246,135.66,23.8077166556,23.3626652694,33.3559814852,-5.5522833444,-2.6773347306,6.1640872476,29.36,26.04,39.2439957191,134.05
2021-07-26 02:00:00,32.5988666555,-22.7301689892,39.7409950744,-5.5611333445,-2.6501689892,6.1603246462,38.16,-20.08,43.1206678984,135.4,24.7288666555,-37.3101689892,44.7612059274,-5.5611333445,-2.6501689892,6.1603246462,30.29,-34.66,46.0304214623,134.05,30.9988666555,-45.5501689892,55.0976190854,-5.5611333445,-2.6501689892,6.1603246462,36.56,-42.9,56.3652694485,135.66,24.6788666555,-14.1101689892,28.4278618314,-5.5611333445,-2.6501689892,6.1603246462,30.24,-11.46,32.3386641654,135.24,30.7188666555,-20.7701689892,37.0816489445,-5.5611333445,-2.6501689892,6.1603246462,36.28,-18.12,40.5533327854,135.66,23.3188666555,23.2298310108,32.9149599861,-5.5611333445,-2.6501689892,6.1603246462,28.88,25.88,38.779231555,134.05
2021-07-26 02:30:00,31.7955499894,-22.8647005934,39.1631399705,-5.3144500106,-2.5847005934,5.9096578643,37.11,-20.28,42.2898392052,135.8,24.1055499894,-37.3747005934,44.4741024051,-5.3144500106,-2.5847005934,5.9096578643,29.42,-34.79,45.5618316138,134.41,30.2455499894,-45.6147005934,54.7311081962,-5.3144500106,-2.5847005934,5.9096578643,35.56,-43.03,55.8219893949,136.07,24.0855499894,-14.2447005934,27.9825876803,-5.3144500106,-2.5847005934,5.9096578643,29.4,-11.66,31.6277662822,135.57,29.9655499894,-20.9047005934,36.536840217299996,-5.3144500106,-2.5847005934,5.9096578643,35.28,-18.32,39.7529973713,136.07,22.7255499894,23.0152994066,32.3443137057,-5.3144500106,-2.5847005934,5.9096578643,28.04,25.6,37.9684289904,134.41
2021-07-26 03:00:00,31.1200166561,-23.3066541246,38.8800149584,-5.2799833439,-2.4866541246000002,5.8362379019,36.4,-20.82,41.9336666653,135.8,23.5500166561,-37.3466541246,44.1517367587,-5.2799833439,-2.4866541246000002,5.8362379019,28.83,-34.86,45.2370257643,134.41,29.6100166561,-46.1466541246,54.8294334575,-5.2799833439,-2.4866541246000002,5.8362379019,34.89,-43.66,55.8883503067,136.07,23.5400166561,-14.1466541246,27.4637981185,-5.2799833439,-2.4866541246000002,5.8362379019,28.82,-11.66,31.0893550914,135.57,29.3600166561,-21.4066541246,36.3353191655,-5.2799833439,-2.4866541246000002,5.8362379019,34.64,-18.92,39.4701912841,136.07,22.1600166561,23.0333458754,31.962499283,-5.2799833439,-2.4866541246000002,5.8362379019,27.44,25.52,37.47297693,134.41
2021-07-26 03:30:00,30.8603833232,-23.3566781342,38.7026830119,-5.0696166768,-2.4566781342,5.6334963127,35.93,-20.9,41.5665117613,136.13,23.3503833232,-37.3366781342,44.0371199721,-5.0696166768,-2.4566781342,5.6334963127,28.42,-34.88,44.9923415705,134.69,29.3603833232,-46.1566781342,54.7034829354,-5.0696166768,-2.4566781342,5.6334963127,34.43,-43.7,55.6337568388,136.38,23.3503833232,-14.1666781342,27.311813757,-5.0696166768,-2.4566781342,5.6334963127,28.42,-11.71,30.7379325915,135.84,29.0903833232,-21.4166781342,36.1237387904,-5.0696166768,-2.4566781342,5.6334963127,34.16,-18.96,39.0690056183,136.38,21.9703833232,23.0233218658,31.8240646855,-5.0696166768,-2.4566781342,5.6334963127,27.04,25.48,37.15362701,134.69
2021-07-26 04:00:00,30.6662166567,-23.2818822992,38.5027646725,-5.0037833433,-2.4618822992,5.5766219347,35.67,-20.82,41.3015895578,136.06,23.2462166567,-37.2618822992,43.9184979402,-5.0037833433,-2.4618822992,5.5766219347,28.25,-34.8,44.8230130625,134.6,29.1862166567,-46.0818822992,54.5469991747,-5.0037833433,-2.4618822992,5.5766219347,34.19,-43.62,55.4225630948,136.38,23.2562166567,-14.1118822992,27.2028828474,-5.0037833433,-2.4618822992,5.5766219347,28.26,-11.65,30.5671408542,135.75,28.8762166567,-21.3418822992,35.9069885743,-5.0037833433,-2.4618822992,5.5766219347,33.88,-18.88,38.785419941,136.38,21.8362166567,23.0581177008,31.7568441408,-5.0037833433,-2.4618822992,5.5766219347,26.84,25.52,37.0358745003,134.6
2021-07-26 04:30:00,30.7716666565,-23.3569583714,38.6321494766,-5.0683333435,-2.4969583714,5.6500269016,35.84,-20.86,41.4686049922,136.06,23.3916666565,-37.3569583714,44.0762113586,-5.0683333435,-2.4969583714,5.6500269016,28.46,-34.86,45.0021243943,134.6,29.2716666565,-46.1669583714,54.6646001917,-5.0683333435,-2.4969583714,5.6500269016,34.34,-43.67,55.5545182681,136.25,23.3916666565,-14.1869583714,27.3576288593,-5.0683333435,-2.4969583714,5.6500269016,28.46,-11.69,30.76731545,135.75,28.9716666565,-21.4569583714,36.0521640322,-5.0683333435,-2.4969583714,5.6500269016,34.04,-18.96,38.9641270915,136.25,22.0116666565,22.8630416286,31.7369207944,-5.0683333435,-2.4969583714,5.6500269016,27.08,25.36,37.1006199409,134.6
2021-07-26 05:00:00,30.8362999903,-23.1655252147,38.5683672919,-4.8637000097000005,-2.4655252147,5.4529251204,35.7,-20.7,41.2671782413,136.06,23.4862999903,-37.1055252147,43.9138507614,-4.8637000097000005,-2.4655252147,5.4529251204,28.35,-34.64,44.7621726461,134.6,29.3562999903,-45.9355252147,54.5148129032,-4.8637000097000005,-2.4655252147,5.4529251204,34.22,-43.47,55.3231353052,136.25,23.4862999903,-13.9955252147,27.3400989989,-4.8637000097000005,-2.4655252147,5.4529251204,28.35,-11.53,30.6049571148,135.75,29.0962999903,-21.2655252147,36.0391070336,-4.8637000097000005,-2.4655252147,5.4529251204,33.96,-18.8,38.8165119505,136.25,22.1362999903,23.2144747853,32.0769016087,-4.8637000097000005,-2.4655252147,5.4529251204,27.0,25.68,37.2620772368,134.6
