Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-07-26 05:30:00,31.7281999894,-22.8387598421,39.093319451,-5.2818000106,-2.5887598421,5.8820990192,37.01,-20.25,42.1877067402,135.87,24.0981999894,-36.8987598421,44.0708715663,-5.2818000106,-2.5887598421,5.8820990192,29.38,-34.31,45.1703497883,134.41,30.1781999894,-45.6987598421,54.764043,-5.2818000106,-2.5887598421,5.8820990192,35.46,-43.11,55.8201012181,136.12,24.0681999894,-13.6887598421,27.688632988,-5.2818000106,-2.5887598421,5.8820990192,29.35,-11.1,31.3788543449,135.56,29.9181999894,-20.8687598421,36.4774427277,-5.2818000106,-2.5887598421,5.8820990192,35.2,-18.28,39.6635651449,136.12,22.6781999894,23.9712401579,32.9988046673,-5.2818000106,-2.5887598421,5.8820990192,27.96,26.56,38.564169899,134.41
2021-07-26 06:00:00,32.4273166553,-22.1206333834,39.253704115,-5.6726833447,-2.7206333834,6.2913577498,38.1,-19.4,42.7547658162,136.13,24.8073166553,-36.9006333834,44.4641395254,-5.6726833447,-2.7206333834,6.2913577498,30.48,-34.18,45.7963186293,134.68,30.8273166553,-45.1206333834,54.6460886898,-5.6726833447,-2.7206333834,6.2913577498,36.5,-42.4,55.946492294,136.38,24.7573166553,-13.5806333834,28.2375340826,-5.6726833447,-2.7206333834,6.2913577498,30.43,-10.86,32.3098204885,135.81,30.5673166553,-20.2006333834,36.6391380439,-5.6726833447,-2.7206333834,6.2913577498,36.24,-17.48,40.2354072926,136.38,23.3673166553,23.6393666166,33.2393011615,-5.6726833447,-2.7206333834,6.2913577498,29.04,26.36,39.2195257493,134.68
2021-07-26 06:30:00,35.1428833199,-21.0870546192,40.9839739477,-6.7071166801,-3.0270546192,7.3585646581,41.85,-18.06,45.580545192,136.41,27.0728833199,-35.9670546192,45.0174413892,-6.7071166801,-3.0270546192,7.3585646581,33.78,-32.94,47.1819033105,134.99,33.3828833199,-43.8270546192,55.0928998633,-6.7071166801,-3.0270546192,7.3585646581,40.09,-40.8,57.2000708042,136.65,26.9328833199,-12.8870546192,29.8572667986,-6.7071166801,-3.0270546192,7.3585646581,33.64,-9.86,35.0552307081,136.13,33.0928833199,-19.0670546192,38.1928199833,-6.7071166801,-3.0270546192,7.3585646581,39.8,-16.04,42.9106233933,136.65,25.5328833199,22.6929453808,34.1598873049,-6.7071166801,-3.0270546192,7.3585646581,32.24,25.72,41.2424053615,134.99
2021-07-26 07:00:00,37.2066499855,-20.1249890434,42.3007090619,-7.2633500145,-3.2649890434,7.9634418995,44.47,-16.86,47.5588109607,135.65,28.7366499855,-34.4849890434,44.8888574338,-7.2633500145,-3.2649890434,7.9634418995,36.0,-31.22,47.6517407867,134.26,35.3166499855,-42.6549890434,55.3779184918,-7.2633500145,-3.2649890434,7.9634418995,42.58,-39.39,58.0054178504,135.89,28.5066499855,-11.6549890434,30.7972054413,-7.2633500145,-3.2649890434,7.9634418995,35.77,-8.39,36.7407811566,135.35,35.0566499855,-18.1049890434,39.4557896444,-7.2633500145,-3.2649890434,7.9634418995,42.32,-14.84,44.8464937314,135.89,27.0566499855,24.8150109566,36.7130368836,-7.2633500145,-3.2649890434,7.9634418995,34.32,28.08,44.3435316591,134.26
2021-07-26 07:30:00,41.0533499839,-17.6597529495,44.6905406002,-8.0666500161,-3.5597529495,8.8171811564,49.12,-14.1,51.1036632738,134.99,31.6633499839,-33.4697529495,46.0737679673,-8.0666500161,-3.5597529495,8.8171811564,39.73,-29.91,49.7300814397,133.56,38.9533499839,-40.0197529495,55.8475075639,-8.0666500161,-3.5597529495,8.8171811564,47.02,-36.46,59.4996806714,135.2,31.3333499839,-10.7997529495,33.1423216595,-8.0666500161,-3.5597529495,8.8171811564,39.4,-7.24,40.0596754855,134.63,38.6933499839,-15.5597529495,41.7046909211,-8.0666500161,-3.5597529495,8.8171811564,46.76,-12.0,48.2752276017,135.2,29.8933499839,24.9602470505,38.9438866329,-8.0666500161,-3.5597529495,8.8171811564,37.96,28.52,47.4800168492,133.56
2021-07-26 08:00:00,43.8421166504,-15.3117465805,46.4390005893,-8.1578833496,-3.6717465805,8.9461043867,52.0,-11.64,53.2868614201,134.26,33.6921166504,-32.3517465805,46.7096802728,-8.1578833496,-3.6717465805,8.9461043867,41.85,-28.68,50.7342576569,133.01,41.6021166504,-37.4117465805,55.9497532791,-8.1578833496,-3.6717465805,8.9461043867,49.76,-33.74,60.1202561538,134.49,33.3021166504,-9.9517465805,34.7572759778,-8.1578833496,-3.6717465805,8.9461043867,41.46,-6.28,41.9329226265,134.03,41.2821166504,-13.2317465805,43.3508047527,-8.1578833496,-3.6717465805,8.9461043867,49.44,-9.56,50.3558060208,134.49,31.8021166504,25.2482534195,40.6060207873,-8.1578833496,-3.6717465805,8.9461043867,39.96,28.92,49.327152766,133.01
2021-07-26 08:30:00,46.599433318,-12.8212741831,48.3310692747,-7.6705666820000005,-3.6112741831,8.4781421578,54.27,-9.21,55.0459535298,132.22,35.829433318,-31.3212741831,47.589605045,-7.6705666820000005,-3.6112741831,8.4781421578,43.5,-27.71,51.5761000852,131.28,44.259433318,-34.6512741831,56.2103926347,-7.6705666820000005,-3.6112741831,8.4781421578,51.93,-31.04,60.4996404948,132.42,35.369433318,-9.191274183099999,36.5441696355,-7.6705666820000005,-3.6112741831,8.4781421578,43.04,-5.58,43.4002073728,132.3,43.889433318,-10.771274183100001,45.1918433404,-7.6705666820000005,-3.6112741831,8.4781421578,51.56,-7.16,52.054771155,132.42,33.889433318,26.0287258169,42.7315838493,-7.6705666820000005,-3.6112741831,8.4781421578,41.56,29.64,51.0466766793,131.28
2021-07-26 09:00:00,48.5398833176,-11.3595368636,49.8513726013,-7.8901166824,-3.8295368636,8.7703645222,56.43,-7.53,56.9301835585,132.22,37.5698833176,-30.1995368636,48.2027816549,-7.8901166824,-3.8295368636,8.7703645222,45.46,-26.37,52.554623964,131.28,46.0898833176,-33.2095368636,56.8080160094,-7.8901166824,-3.8295368636,8.7703645222,53.98,-29.38,61.457504017,132.42,37.0498833176,-8.0995368636,37.9248777354,-7.8901166824,-3.8295368636,8.7703645222,44.94,-4.27,45.1424024615,132.3,45.7098833176,-9.2695368636,46.6403017418,-7.8901166824,-3.8295368636,8.7703645222,53.6,-5.44,53.875352435,132.42,35.4698833176,26.8104631364,44.462496063,-7.8901166824,-3.8295368636,8.7703645222,43.36,30.64,53.0933065461,131.28
2021-07-26 09:30:00,49.7949666533,-10.1800090933,50.8249081568,-6.6650333467,-3.3700090933,7.4685762231,56.46,-6.8100000000000005,56.8692157498,132.11,37.9949666533,-29.5800090933,48.1517853142,-6.6650333467,-3.3700090933,7.4685762231,44.66,-26.21,51.7830058996,131.28,47.3349666533,-32.0200090933,57.1478787918,-6.6650333467,-3.3700090933,7.4685762231,54.0,-28.65,61.129555045,132.33,37.4849666533,-7.5100090933,38.2298700179,-6.6650333467,-3.3700090933,7.4685762231,44.15,-4.14,44.3436816243,132.3,46.9349666533,-8.1300090933,47.6338969916,-6.6650333467,-3.3700090933,7.4685762231,53.6,-4.76,53.810943125,132.33,35.9349666533,28.1899909067,45.6727206952,-6.6650333467,-3.3700090933,7.4685762231,42.6,31.56,53.0169180545,131.28
2021-07-26 10:00:00,50.4285166561,-8.9202331405,51.2113840021,-5.2814833439,-2.9602331405,6.0545063017,55.71,-5.96,56.0279010851,132.11,37.9085166561,-28.6002331405,47.4871453212,-5.2814833439,-2.9602331405,6.0545063017,43.19,-25.64,50.2273401645,131.28,47.9985166561,-30.7602331405,57.0092057833,-5.2814833439,-2.9602331405,6.0545063017,53.28,-27.8,60.0965756096,132.33,37.4385166561,-6.6002331405,38.0158599392,-5.2814833439,-2.9602331405,6.0545063017,42.72,-3.64,42.8747944601,132.3,47.5585166561,-6.9602331405,48.0651365534,-5.2814833439,-2.9602331405,6.0545063017,52.84,-4.0,52.9911841725,132.33,35.8785166561,28.9997668595,46.1330080891,-5.2814833439,-2.9602331405,6.0545063017,41.16,31.96,52.1112962802,131.28
2021-07-26 10:30:00,51.1909999943,-7.585036769,51.7498914318,-2.8690000057000002,-2.295036769,3.6740107245,54.06,-5.29,54.3182078129,131.95,37.8809999943,-27.695036769,46.925315366,-2.8690000057000002,-2.295036769,3.6740107245,40.75,-25.4,48.017939356,131.15,48.8109999943,-29.445036769,57.0045955232,-2.8690000057000002,-2.295036769,3.6740107245,51.68,-27.15,58.3776061517,132.16,37.4709999943,-5.715036769,37.9043201475,-2.8690000057000002,-2.295036769,3.6740107245,40.34,-3.42,40.4847131644,132.18,48.3309999943,-5.6550367690000005,48.6607131196,-2.8690000057000002,-2.295036769,3.6740107245,51.2,-3.36,51.3101315531,132.16,35.8509999943,29.384963231,46.3548300037,-2.8690000057000002,-2.295036769,3.6740107245,38.72,31.68,50.0285998205,131.15
2021-07-26 11:00:00,51.1155999933,-7.1001128831,51.6063578024,-3.3644000067,-2.4601128831,4.1678942888,54.48,-4.64,54.6772347509,131.82,38.4355999933,-27.2801128831,47.1327901334,-3.3644000067,-2.4601128831,4.1678942888,41.8,-24.82,48.6135001826,131.15,48.7355999933,-28.9001128831,56.660173238,-3.3644000067,-2.4601128831,4.1678942888,52.1,-26.44,58.42502546,132.03,37.9855999933,-5.4001128831,38.3675256695,-3.3644000067,-2.4601128831,4.1678942888,41.35,-2.94,41.4543857752,132.18,48.2355999933,-5.1801128831,48.5129536948,-3.3644000067,-2.4601128831,4.1678942888,51.6,-2.7199999999999998,51.6716401907,132.03,36.3955999933,29.0998871169,46.5987460034,-3.3644000067,-2.4601128831,4.1678942888,39.76,31.56,50.7630889525,131.15
2021-07-26 11:30:00,51.5232666625,-6.5952048358,51.9436592319,-2.3067333375,-2.0852048358,3.1095173095,53.83,-4.51,54.018598649,131.57,38.1432666625,-26.1152048358,46.226753242,-2.3067333375,-2.0852048358,3.1095173095,40.45,-24.03,47.0493719405,130.84,49.1532666625,-28.2952048358,56.7156260681,-2.3067333375,-2.0852048358,3.1095173095,51.46,-26.21,57.7502874452,131.78,37.7132666625,-4.3652048358,37.965056244,-2.3067333375,-2.0852048358,3.1095173095,40.02,-2.2800000000000002,40.0848949107,131.89,48.6932666625,-4.7252048358,48.9219968828,-2.3067333375,-2.0852048358,3.1095173095,51.0,-2.64,51.0682836994,131.78,36.1332666625,32.2747951642,48.4486879346,-2.3067333375,-2.0852048358,3.1095173095,38.44,34.36,51.5581535744,130.84
2021-07-26 12:00:00,51.017000001,-6.5976307225,51.4418411437,-1.082999999,-1.9176307225,2.2023161866,52.1,-4.68,52.3097734654,131.33,37.967000001,-26.0076307225,46.0205382941,-1.082999999,-1.9176307225,2.2023161866,39.05,-24.09,45.8827919813,130.52,48.717000001,-28.2676307225,56.324107057,-1.082999999,-1.9176307225,2.2023161866,49.8,-26.35,56.3414811662,131.53,37.587000001,-4.3276307225,37.8353136203,-1.082999999,-1.9176307225,2.2023161866,38.67,-2.41,38.7450254872,131.57,48.157000001,-4.7176307225,48.3875261688,-1.082999999,-1.9176307225,2.2023161866,49.24,-2.8,49.3195458211,131.53,35.957000001,30.8823692775,47.3985926085,-1.082999999,-1.9176307225,2.2023161866,37.04,32.8,49.4752625056,130.52
2021-07-26 12:30:00,51.8188166696,-5.0423704933,52.0635694246,-0.7411833304000001,-1.8523704933,1.9951514163000001,52.56,-3.19,52.6567156211,130.71,38.1488166696,-25.9223704933,46.1226788607,-0.7411833304000001,-1.8523704933,1.9951514163000001,38.89,-24.07,45.7361673077,130.08,49.4888166696,-26.6123704933,56.1904016593,-0.7411833304000001,-1.8523704933,1.9951514163000001,50.23,-24.76,56.0009865985,130.92,37.7588166696,-4.3223704933,38.0054091278,-0.7411833304000001,-1.8523704933,1.9951514163000001,38.5,-2.47,38.5791511052,131.1,48.9788166696,-3.2523704933,49.0866824727,-0.7411833304000001,-1.8523704933,1.9951514163000001,49.72,-1.4,49.7397064728,130.92,36.1388166696,30.707629506700002,47.4233337103,-0.7411833304000001,-1.8523704933,1.9951514163000001,36.88,32.56,49.1964226342,130.08
2021-07-26 13:00:00,52.0329500065,-3.8920662047,52.1783102996,-0.5570499935000001,-1.7120662047000001,1.8004097824,52.59,-2.18,52.6351641016,130.71,38.0629500065,-26.1320662047,46.1700449136,-0.5570499935000001,-1.7120662047000001,1.8004097824,38.62,-24.42,45.6928966033,130.08,49.6929500065,-25.4820662047,55.8455457347,-0.5570499935000001,-1.7120662047000001,1.8004097824,50.25,-23.77,55.5884466414,130.92,37.6829500065,-4.5120662047,37.9521206605,-0.5570499935000001,-1.7120662047000001,1.8004097824,38.24,-2.8,38.3423734268,131.1,49.1229500065,-2.0720662047,49.1666317302,-0.5570499935000001,-1.7120662047000001,1.8004097824,49.68,-0.36,49.6813043307,130.92,36.0829500065,30.3679337953,47.1613261494,-0.5570499935000001,-1.7120662047000001,1.8004097824,36.64,32.08,48.6992402405,130.08
2021-07-26 13:30:00,51.9459833567,-4.4507372571,52.1363045202,-1.7040166433000001,-2.0707372571000002,2.6817206246,53.65,-2.38,53.7027643609,130.58,38.2859833567,-26.7607372571,46.7113859796,-1.7040166433000001,-2.0707372571000002,2.6817206246,39.99,-24.69,46.9978318649,130.08,49.5659833567,-26.1707372571,56.0508179664,-1.7040166433000001,-2.0707372571000002,2.6817206246,51.27,-24.1,56.6517687279,130.77,37.8759833567,-4.9707372571,38.2007636588,-1.7040166433000001,-2.0707372571000002,2.6817206246,39.58,-2.9,39.6860983217,131.18,49.0559833567,-2.6307372571,49.1264723098,-1.7040166433000001,-2.0707372571000002,2.6817206246,50.76,-0.56,50.7630889525,130.77,36.2959833567,30.5292627429,47.428201436,-1.7040166433000001,-2.0707372571000002,2.6817206246,38.0,32.6,50.0675543641,130.08
2021-07-26 14:00:00,51.5586500442,-4.3704889069,51.7435558081,-0.0813499558,-1.6004889069,1.6025550088,51.64,-2.77,51.7142388516,131.0,37.7386500442,-26.3104889069,46.0048642393,-0.0813499558,-1.6004889069,1.6025550088,37.82,-24.71,45.1767252023,130.5,49.2586500442,-26.1604889069,55.7744187242,-0.0813499558,-1.6004889069,1.6025550088,49.34,-24.56,55.1146913264,131.21,37.3986500442,-4.5104889069,37.6696633288,-0.0813499558,-1.6004889069,1.6025550088,37.48,-2.91,37.5927985125,131.59,48.7186500442,-2.6004889069,48.7880047213,-0.0813499558,-1.6004889069,1.6025550088,48.8,-1.0,48.8102448263,131.21,35.7986500442,30.4395110931,46.9905009611,-0.0813499558,-1.6004889069,1.6025550088,35.88,32.04,48.103388654,130.5
2021-07-26 14:30:00,51.4976833792,-4.5433792297,51.697714536,0.1576833792,-1.6333792297,1.6409728078999999,51.34,-2.91,51.4224046501,131.37,37.8276833792,-26.1633792297,45.9940870391,0.1576833792,-1.6333792297,1.6409728078999999,37.67,-24.53,44.9527507501,130.77,49.2076833792,-26.3233792297,55.8060605815,0.1576833792,-1.6333792297,1.6409728078999999,49.05,-24.69,54.9135557035,131.57,37.4776833792,-4.3733792297,37.7319916962,0.1576833792,-1.6333792297,1.6409728078999999,37.32,-2.74,37.4204489551,131.86,48.6376833792,-2.7933792297,48.7178325874,0.1576833792,-1.6333792297,1.6409728078999999,48.48,-1.16,48.493875902,131.57,35.8776833792,30.4866207703,47.0812299186,0.1576833792,-1.6333792297,1.6409728078999999,35.72,32.12,48.0376185921,130.77
2021-07-26 15:00:00,52.1756500581,-4.6154368862,52.3793920988,-0.7043499419,-1.6654368862000002,1.8082557514,52.88,-2.95,52.9622214413,131.37,38.0556500581,-26.2154368862,46.2112717038,-0.7043499419,-1.6654368862000002,1.8082557514,38.76,-24.55,45.8807159927,130.77,49.8256500581,-26.4554368862,56.41352271,-0.7043499419,-1.6654368862000002,1.8082557514,50.53,-24.79,56.2834345079,131.57,37.6756500581,-4.3654368862,37.9277160729,-0.7043499419,-1.6654368862000002,1.8082557514,38.38,-2.7,38.4748541258,131.86,49.2956500581,-2.7854368862000003,49.3742825092,-0.7043499419,-1.6654368862000002,1.8082557514,50.0,-1.12,50.0125424269,131.57,36.0956500581,31.4945631138,47.90410691,-0.7043499419,-1.6654368862000002,1.8082557514,36.8,33.16,49.5361040051,130.77
2021-07-26 15:30:00,51.5461334575,-5.0565258641,51.7935548909,-1.4538665425000001,-1.9965258641,2.4697861141,53.0,-3.06,53.0882623562,131.59,38.0761334575,-26.6065258641,46.4510404365,-1.4538665425000001,-1.9965258641,2.4697861141,39.53,-24.61,46.5647184035,130.99,49.1961334575,-26.9465258641,56.0925556853,-1.4538665425000001,-1.9965258641,2.4697861141,50.65,-24.95,56.461712691,131.79,37.6861334575,-4.6765258641,37.9751833325,-1.4538665425000001,-1.9965258641,2.4697861141,39.14,-2.68,39.2316453899,132.04,48.7061334575,-3.2365258641,48.8135486935,-1.4538665425000001,-1.9965258641,2.4697861141,50.16,-1.24,50.1753246128,131.79,36.0661334575,31.8034741359,48.0856210284,-1.4538665425000001,-1.9965258641,2.4697861141,37.52,33.8,50.4994098975,130.99
2021-07-26 16:00:00,52.0664168041,-5.3676947899,52.3423719961,-1.2135831959,-1.9676947899,2.3118406,53.28,-3.4,53.3883732661,131.7,38.4164168041,-26.2876947899,46.549586222,-1.2135831959,-1.9676947899,2.3118406,39.63,-24.32,46.4973042229,130.99,49.6964168041,-27.3076947899,56.7048854854,-1.2135831959,-1.9676947899,2.3118406,50.91,-25.34,56.8677738267,131.92,38.0264168041,-4.3276947899,38.2718867729,-1.2135831959,-1.9676947899,2.3118406,39.24,-2.36,39.3109043396,132.15,49.1864168041,-3.5276947899,49.3127592876,-1.2135831959,-1.9676947899,2.3118406,50.4,-1.56,50.4241370774,131.92,36.4264168041,29.2723052101,46.7306290723,-1.2135831959,-1.9676947899,2.3118406,37.64,31.24,48.9153063979,130.99
2021-07-26 16:30:00,52.5308168581,-6.9971745831,52.9947843842,-3.5691831419,-2.6171745831,4.4259090703,56.1,-4.38,56.2707241823,131.84,38.9008168581,-27.1971745831,47.4653542864,-3.5691831419,-2.6171745831,4.4259090703,42.47,-24.58,49.0701263499,131.18,50.0608168581,-28.9671745831,57.8375534392,-3.5691831419,-2.6171745831,4.4259090703,53.63,-26.35,59.7536559551,132.06,38.4308168581,-5.1471745831,38.7739743974,-3.5691831419,-2.6171745831,4.4259090703,42.0,-2.5300000000000002,42.0761321892,132.15,49.6308168581,-5.0571745831,49.8878040885,-3.5691831419,-2.6171745831,4.4259090703,53.2,-2.44,53.2559254919,132.06,36.8708168581,28.6628254169,46.701335063,-3.5691831419,-2.6171745831,4.4259090703,40.44,31.28,51.1256491401,131.18
2021-07-26 17:00:00,53.3755669077,-7.664828854,53.9231002825,-4.5444330923,-3.074828854,5.4869339901,57.92,-4.59,58.101587758,132.22,39.6655669077,-28.124828854,48.6247179547,-4.5444330923,-3.074828854,5.4869339901,44.21,-25.05,50.813645805,131.48,50.8255669077,-29.644828854,58.8392227113,-4.5444330923,-3.074828854,5.4869339901,55.37,-26.57,61.4149965399,132.44,39.1755669077,-5.984828854,39.6300797243,-4.5444330923,-3.074828854,5.4869339901,43.72,-2.91,43.8167376695,132.51,50.4155669077,-5.634828854,50.7294853398,-4.5444330923,-3.074828854,5.4869339901,54.96,-2.56,55.0195892387,132.44,37.6155669077,31.125171146,48.8232234972,-4.5444330923,-3.074828854,5.4869339901,42.16,34.2,54.2872508053,131.48
2021-07-26 17:30:00,54.4449503254,-8.6201773697,55.1231355587,-7.1150496746,-3.8101773697,8.0710212155,61.56,-4.8100000000000005,61.7476291043,132.33,40.6049503254,-29.0101773697,49.903430563,-7.1150496746,-3.8101773697,8.0710212155,47.72,-25.2,53.9651591307,131.59,51.7549503254,-30.6001773697,60.1244188184,-7.1150496746,-3.8101773697,8.0710212155,58.87,-26.79,64.6790615269,132.55,40.0249503254,-6.8001773697,40.5985105738,-7.1150496746,-3.8101773697,8.0710212155,47.14,-2.99,47.2347298076,132.63,51.3649503254,-6.5301773697000005,51.7783867884,-7.1150496746,-3.8101773697,8.0710212155,58.48,-2.7199999999999998,58.5432216401,132.55,38.4849503254,29.3898226303,48.4236830052,-7.1150496746,-3.8101773697,8.0710212155,45.6,33.2,56.4056734735,131.59
2021-07-26 18:00:00,54.7231670995,-8.6960620988,55.409805210100004,-7.3668329005,-3.8760620988000003,8.3243068407,62.09,-4.82,62.2768054736,132.33,41.0631670995,-29.5060620988,50.5647247873,-7.3668329005,-3.8760620988000003,8.3243068407,48.43,-25.63,54.7938116944,131.59,52.0031670995,-30.7060620988,60.3919832262,-7.3668329005,-3.8760620988000003,8.3243068407,59.37,-26.83,65.1509462709,132.55,40.4731670995,-7.2260620988,41.1131758505,-7.3668329005,-3.8760620988000003,8.3243068407,47.84,-3.35,47.9571485808,132.63,51.6331670995,-6.5560620988,52.0477270874,-7.3668329005,-3.8760620988000003,8.3243068407,59.0,-2.68,59.0608364316,132.55,38.9131670995,29.1639379012,48.628899305,-7.3668329005,-3.8760620988000003,8.3243068407,46.28,33.04,56.863696679,131.59
2021-07-26 18:30:00,54.3821671014,-9.847030987,55.2664827712,-9.2278328986,-4.227030987,10.1499108848,63.61,-5.62,63.857783394,132.52,40.8221671014,-30.597030987,51.0159546815,-9.2278328986,-4.227030987,10.1499108848,50.05,-26.37,56.5718958494,131.81,51.6121671014,-31.737030987,60.5892311287,-9.2278328986,-4.227030987,10.1499108848,60.84,-27.51,66.7705451528,132.72,40.1921671014,-8.347030987,41.0497651954,-9.2278328986,-4.227030987,10.1499108848,49.42,-4.12,49.5914387773,132.83,51.2521671014,-7.627030987,51.8165633197,-9.2278328986,-4.227030987,10.1499108848,60.48,-3.4,60.5754933946,132.72,38.6921671014,26.652969013,46.9836626096,-9.2278328986,-4.227030987,10.1499108848,47.92,30.88,57.0079012068,131.81
2021-07-26 19:00:00,53.6934672756,-10.7677596959,54.762515254,-10.4065327244,-4.6177596959,11.3850616139,64.1,-6.15,64.3943514604,132.31,40.4534672756,-31.1677596959,51.0677222821,-10.4065327244,-4.6177596959,11.3850616139,50.86,-26.55,57.3728341639,131.6,50.9234672756,-32.5777596959,60.4525429256,-10.4065327244,-4.6177596959,11.3850616139,61.33,-27.96,67.4027484603,132.51,39.8034672756,-8.9577596959,40.7989885405,-10.4065327244,-4.6177596959,11.3850616139,50.21,-4.34,50.3972191693,132.66,50.5934672756,-8.5377596959,51.3087933165,-10.4065327244,-4.6177596959,11.3850616139,61.0,-3.92,61.1258243298,132.51,38.3134672756,25.702240304100002,46.1359613678,-10.4065327244,-4.6177596959,11.3850616139,48.72,30.32,57.3841511221,131.6
2021-07-26 19:30:00,52.6276506265,-11.6726195982,53.9065827033,-10.6123493735,-4.6626195982,11.5914615447,63.24,-7.01,63.6273345348,132.13,39.6876506265,-31.7826195982,50.8452998888,-10.6123493735,-4.6626195982,11.5914615447,50.3,-27.12,57.1452920196,131.4,49.8876506265,-33.3826195982,60.0264689639,-10.6123493735,-4.6626195982,11.5914615447,60.5,-28.72,66.9708025934,132.34,39.0576506265,-9.6226195982,40.2255500944,-10.6123493735,-4.6626195982,11.5914615447,49.67,-4.96,49.91703617,132.44,49.5476506265,-9.4626195982,50.44314475,-10.6123493735,-4.6626195982,11.5914615447,60.16,-4.8,60.3511855724,132.34,37.5476506265,26.0973804018,45.7263527018,-10.6123493735,-4.6626195982,11.5914615447,48.16,30.76,57.1451065272,131.4
2021-07-26 20:00:00,51.2179837126,-12.5982881155,52.7446558338,-10.5620162874,-4.6082881155,11.5235631387,61.78,-7.99,62.2945302575,131.93,38.6479837126,-32.5282881155,50.5149104006,-10.5620162874,-4.6082881155,11.5235631387,49.21,-27.92,56.5787106605,131.19,48.5579837126,-34.2682881155,59.4322585184,-10.5620162874,-4.6082881155,11.5235631387,59.12,-29.66,66.1429512495,132.17,38.0479837126,-10.4082881155,39.4459316798,-10.5620162874,-4.6082881155,11.5235631387,48.61,-5.8,48.9547964964,132.23,48.1979837126,-10.3682881155,49.3005784186,-10.5620162874,-4.6082881155,11.5235631387,58.76,-5.76,59.0416395436,132.17,36.5579837126,24.8317118845,44.1938919789,-10.5620162874,-4.6082881155,11.5235631387,47.12,29.44,55.5608495255,131.19
2021-07-26 20:30:00,49.6132170773,-13.7438685978,51.4816980372,-10.8567829227,-4.6638685978000005,11.8161502076,60.47,-9.08,61.1479132923,131.93,37.4932170773,-33.3538685978,50.1818879403,-10.8567829227,-4.6638685978000005,11.8161502076,48.35,-28.69,56.2213358077,131.19,47.0132170773,-35.5038685978,58.913218087,-10.8567829227,-4.6638685978000005,11.8161502076,57.87,-30.84,65.5747093017,132.17,36.9332170773,-11.1038685978,38.5662860737,-10.8567829227,-4.6638685978000005,11.8161502076,47.79,-6.44,48.2219628385,132.23,46.6632170773,-11.5038685978,48.0603248087,-10.8567829227,-4.6638685978000005,11.8161502076,57.52,-6.84,57.9252621919,132.17,35.4632170773,24.1761314022,42.9199847979,-10.8567829227,-4.6638685978000005,11.8161502076,46.32,28.84,54.5645306037,131.19
2021-07-26 21:00:00,48.4772170713,-14.8437084503,50.6988782473,-10.6927829287,-4.6037084503,11.6417240243,59.17,-10.24,60.0495337201,132.2,36.5772170713,-33.9537084503,49.9073854876,-10.6927829287,-4.6037084503,11.6417240243,47.27,-29.35,55.6405912981,131.43,45.9472170713,-36.6637084503,58.7824316775,-10.6927829287,-4.6037084503,11.6417240243,56.64,-32.06,65.0840472005,132.44,36.0472170713,-11.6237084503,37.8749581745,-10.6927829287,-4.6037084503,11.6417240243,46.74,-7.02,47.2642359507,132.47,45.6672170713,-12.6037084503,47.3745520478,-10.6927829287,-4.6037084503,11.6417240243,56.36,-8.0,56.9249470795,132.44,34.6272170713,23.9962915497,42.1291605689,-10.6927829287,-4.6037084503,11.6417240243,45.32,28.6,53.5897602159,131.43
2021-07-26 21:30:00,47.6945836009,-15.3451896261,50.1023766854,-10.8654163991,-4.5751896261,11.7893864828,58.56,-10.77,59.5421405393,132.73,36.1245836009,-34.4551896261,49.9213945369,-10.8654163991,-4.5751896261,11.7893864828,46.99,-29.88,55.6854963164,131.89,45.2045836009,-37.2551896261,58.578183077,-10.8654163991,-4.5751896261,11.7893864828,56.07,-32.68,64.8985924347,132.96,35.6145836009,-12.0351896261,37.5931423853,-10.8654163991,-4.5751896261,11.7893864828,46.48,-7.46,47.0748552839,132.95,44.8945836009,-13.0951896261,46.7654533608,-10.8654163991,-4.5751896261,11.7893864828,55.76,-8.52,56.4071626657,132.96,34.1745836009,24.1448103739,41.8434467066,-10.8654163991,-4.5751896261,11.7893864828,45.04,28.72,53.4176000958,131.89
2021-07-26 22:00:00,46.5134003502,-16.1587204132,49.2402341336,-10.3165996498,-4.4587204132,11.238879662,56.83,-11.7,58.0218829408,132.73,35.1234003502,-35.1187204132,49.6686800269,-10.3165996498,-4.4587204132,11.238879662,45.44,-30.66,54.8163223867,131.89,44.0834003502,-38.0487204132,58.2327340206,-10.3165996498,-4.4587204132,11.238879662,54.4,-33.59,63.9347174859,132.96,34.6434003502,-12.6987204132,36.8974618091,-10.3165996498,-4.4587204132,11.238879662,44.96,-8.24,45.7088525343,132.95,43.8034003502,-13.9787204132,45.9798054218,-10.3165996498,-4.4587204132,11.238879662,54.12,-9.52,54.9509308383,132.96,33.2434003502,22.5812795868,40.1875335723,-10.3165996498,-4.4587204132,11.238879662,43.56,27.04,51.2702174756,131.89
2021-07-26 22:30:00,44.3387171673,-17.225902077,47.5673579507,-9.8212828327,-4.205902077,10.6839697099,54.16,-13.02,55.7030160763,133.09,33.4187171673,-35.255902077,48.5776624425,-9.8212828327,-4.205902077,10.6839697099,43.24,-31.05,53.233449071,132.12,42.0287171673,-39.205902077,57.4762196426,-9.8212828327,-4.205902077,10.6839697099,51.85,-35.0,62.5573536844,133.33,32.9987171673,-12.765902077,35.3819670246,-9.8212828327,-4.205902077,10.6839697099,42.82,-8.56,43.667218826,133.22,41.7387171673,-15.005902077,44.354228749,-9.8212828327,-4.205902077,10.6839697099,51.56,-10.8,52.6789673399,133.33,31.5787171673,22.874097923,38.9928164374,-9.8212828327,-4.205902077,10.6839697099,41.4,27.08,49.4700555892,132.12
2021-07-26 23:00:00,41.8574835964,-18.7922110167,45.882416326,-8.9325164036,-3.8722110167,9.735700666,50.79,-14.92,52.9360982695,133.09,31.5074835964,-34.8222110167,46.960705943,-8.9325164036,-3.8722110167,9.735700666,40.44,-30.95,50.9244155587,132.12,39.7274835964,-40.7822110167,56.9338360583,-8.9325164036,-3.8722110167,9.735700666,48.66,-36.91,61.0749023741,133.33,31.1674835964,-12.3922110167,33.5407055324,-8.9325164036,-3.8722110167,9.735700666,40.1,-8.52,40.9951265396,133.22,39.4274835964,-16.6322110167,42.7920191864,-8.9325164036,-3.8722110167,9.735700666,48.36,-12.76,50.015069729,133.33,29.7474835964,22.0877889833,37.0510890864,-8.9325164036,-3.8722110167,9.735700666,38.68,25.96,46.5839457324,132.12
2021-07-26 23:30:00,39.7030336232,-19.3942445378,44.1867355671,-7.9369663768,-3.5442445378,8.6923589785,47.64,-15.85,50.207490477,133.27,29.7830336232,-35.3642445378,46.2348232778,-7.9369663768,-3.5442445378,8.6923589785,37.72,-31.82,49.3488682748,132.12,37.6930336232,-41.4942445378,56.0583366992,-7.9369663768,-3.5442445378,8.6923589785,45.63,-37.95,59.3489629227,133.51,29.5030336232,-12.8342445378,32.1736977332,-7.9369663768,-3.5442445378,8.6923589785,37.44,-9.29,38.5753509381,133.22,37.4230336232,-17.3042445378,41.2300900385,-7.9369663768,-3.5442445378,8.6923589785,45.36,-13.76,47.4011307882,133.51,28.1030336232,23.1757554622,36.4265856219,-7.9369663768,-3.5442445378,8.6923589785,36.04,26.72,44.8646854441,132.12
2021-07-27 00:00:00,37.6879835871,-19.9016583778,42.6199497073,-7.1720164129,-3.2616583778,7.8788473015000005,44.86,-16.64,47.8467261158,133.7,28.2479835871,-35.6316583778,45.4704701481,-7.1720164129,-3.2616583778,7.8788473015000005,35.42,-32.37,47.9832606228,132.52,35.7879835871,-42.4316583778,55.5087867091,-7.1720164129,-3.2616583778,7.8788473015000005,42.96,-39.17,58.1364816617,133.95,28.0579835871,-12.7316583778,30.8114518974,-7.1720164129,-3.2616583778,7.8788473015000005,35.23,-9.47,36.4805948416,133.61,35.5079835871,-17.8616583778,39.7473991404,-7.1720164129,-3.2616583778,7.8788473015000005,42.68,-14.6,45.1081190031,133.95,26.6679835871,23.8183416222,35.7560448908,-7.1720164129,-3.2616583778,7.8788473015000005,33.84,27.08,43.3413428495,132.52
2021-07-27 00:30:00,36.3872167684,-20.6059577639,41.8166837461,-6.8527832316,-3.0959577639,7.5196803452,43.24,-17.51,46.6508059952,134.82,27.3372167684,-35.1759577639,44.549651236,-6.8527832316,-3.0959577639,7.5196803452,34.19,-32.08,46.8837125236,133.57,34.5672167684,-43.1559577639,55.2931204187,-6.8527832316,-3.0959577639,7.5196803452,41.42,-40.06,57.6230856515,135.07,27.1672167684,-12.2759577639,29.8120245197,-6.8527832316,-3.0959577639,7.5196803452,34.02,-9.18,35.2368102983,134.71,34.2672167684,-18.5359577639,38.9592591726,-6.8527832316,-3.0959577639,7.5196803452,41.12,-15.44,43.9232057118,135.07,25.7472167684,24.3840422361,35.4612561409,-6.8527832316,-3.0959577639,7.5196803452,32.6,27.48,42.636960492,133.57
2021-07-27 01:00:00,35.2643167273,-21.2499849579,41.1720037763,-6.6256832727,-3.0099849579,7.2773407421,41.89,-18.24,45.6888356166,134.95,26.5743167273,-35.7699849579,44.5610382893,-6.6256832727,-3.0099849579,7.2773407421,33.2,-32.76,46.6418009944,133.57,33.5143167273,-43.9999849579,55.3101084975,-6.6256832727,-3.0099849579,7.2773407421,40.14,-40.99,57.370721627,135.21,26.4343167273,-12.6899849579,29.3224968083,-6.6256832727,-3.0099849579,7.2773407421,33.06,-9.68,34.448018811,134.71,33.2543167273,-19.2499849579,38.4241005345,-6.6256832727,-3.0099849579,7.2773407421,39.88,-16.24,43.059865304,135.21,25.0543167273,23.3500150421,34.2482406722,-6.6256832727,-3.0099849579,7.2773407421,31.68,26.36,41.2125223688,133.57
2021-07-27 01:30:00,34.9846001001,-21.4980233816,41.0619928094,-6.7153998999,-2.9880233816,7.350161872,41.7,-18.51,45.6235695666,135.64,26.3346001001,-35.9180233816,44.5377992953,-6.7153998999,-2.9880233816,7.350161872,33.05,-32.93,46.6549825849,134.25,33.2346001001,-44.1080233816,55.2273154376,-6.7153998999,-2.9880233816,7.350161872,39.95,-41.12,57.3311163331,135.89,26.1946001001,-12.9580233816,29.2244323189,-6.7153998999,-2.9880233816,7.350161872,32.91,-9.97,34.3870469799,135.37,32.9646001001,-19.5080233816,38.3044101379,-6.7153998999,-2.9880233816,7.350161872,39.68,-16.52,42.9815402237,135.89,24.8046001001,22.8519766184,33.7265625508,-6.7153998999,-2.9880233816,7.350161872,31.52,25.84,40.7580176162,134.25
2021-07-27 02:00:00,34.5432833744,-21.5362379591,40.7068541122,-6.8467166256,-3.0062379591,7.4776329957,41.39,-18.53,45.3485721936,135.33,25.9232833744,-36.0062379591,44.3673956062,-6.8467166256,-3.0062379591,7.4776329957,32.77,-33.0,46.5066973672,133.93,32.8032833744,-44.1662379591,55.0155612132,-6.8467166256,-3.0062379591,7.4776329957,39.65,-41.16,57.1512738266,135.59,25.8032833744,-13.0262379591,28.9048838134,-6.8467166256,-3.0062379591,7.4776329957,32.65,-10.02,34.1529339882,135.07,32.5532833744,-19.5262379591,37.9603770699,-6.8467166256,-3.0062379591,7.4776329957,39.4,-16.52,42.723183402000004,135.59,24.3932833744,22.3137620409,33.0595863586,-6.8467166256,-3.0062379591,7.4776329957,31.24,25.32,40.2124358874,133.93
2021-07-27 02:30:00,33.5850500204,-21.5950369786,39.9287015439,-6.5649499796,-2.9450369786,7.1952630973,40.15,-18.65,44.2701366612,135.33,25.3950500204,-35.9150369786,43.9863438662,-6.5649499796,-2.9450369786,7.1952630973,31.96,-32.97,45.9179975609,133.93,31.9150500204,-44.1050369786,54.441020423,-6.5649499796,-2.9450369786,7.1952630973,38.48,-41.16,56.3458605401,135.59,25.2750500204,-13.0650369786,28.4521237307,-6.5649499796,-2.9450369786,7.1952630973,31.84,-10.12,33.4095794646,135.07,31.5950500204,-19.6250369786,37.1939412029,-6.5649499796,-2.9450369786,7.1952630973,38.16,-16.68,41.6462243187,135.59,23.9150500204,24.1749630214,34.0052709821,-6.5649499796,-2.9450369786,7.1952630973,30.48,27.12,40.7985882109,133.93
2021-07-27 03:00:00,32.7538333322,-21.8370465741,39.3658506962,-6.5361666678,-2.9070465741,7.1534882744,39.29,-18.93,43.6124867441,134.91,24.8838333322,-36.1270465741,43.8676265083,-6.5361666678,-2.9070465741,7.1534882744,31.42,-33.22,45.7251003279,133.52,31.1038333322,-44.4770465741,54.2738990668,-6.5361666678,-2.9070465741,7.1534882744,37.64,-41.57,56.0788239891,135.17,24.7938333322,-13.147046574099999,28.0638380292,-6.5361666678,-2.9070465741,7.1534882744,31.33,-10.24,32.960984512,134.66,30.8238333322,-19.8670465741,36.6716271915,-6.5361666678,-2.9070465741,7.1534882744,37.36,-16.96,41.0293943411,135.17,23.3838333322,22.2529534259,32.2799875695,-6.5361666678,-2.9070465741,7.1534882744,29.92,25.16,39.0926079969,133.52
2021-07-27 03:30:00,32.3151667213,-21.9077270961,39.0412411015,-6.2648332787,-2.8377270961,6.8775599658,38.58,-19.07,43.0358141552,134.98,24.1551667213,-36.3977270961,43.6837111187,-6.2648332787,-2.8377270961,6.8775599658,30.42,-33.56,45.2951432275,133.59,30.6951667213,-44.4277270961,54.0001499533,-6.2648332787,-2.8377270961,6.8775599658,36.96,-41.59,55.6396414438,135.23,24.1051667213,-13.5577270961,27.6563017534,-6.2648332787,-2.8377270961,6.8775599658,30.37,-10.72,32.2064481121,134.74,30.3751667213,-19.9577270961,36.3450357572,-6.2648332787,-2.8377270961,6.8775599658,36.64,-17.12,40.4423540363,135.23,22.6951667213,23.4822729039,32.6571237747,-6.2648332787,-2.8377270961,6.8775599658,28.96,26.32,39.1334128335,133.59
2021-07-27 04:00:00,32.1867500148,-21.8626110081,38.9096470892,-6.3932499852,-2.8526110081000002,7.0007881654,38.58,-19.01,43.0092606307,134.98,24.1767500148,-36.3826110081,43.6830587876,-6.3932499852,-2.8526110081000002,7.0007881654,30.57,-33.53,45.3738448889,133.59,30.5667500148,-44.5226110081,54.0054543305,-6.3932499852,-2.8526110081000002,7.0007881654,36.96,-41.67,55.6994658861,135.23,24.1067500148,-13.3826110081,27.5722627593,-6.3932499852,-2.8526110081000002,7.0007881654,30.5,-10.53,32.2665600894,134.74,30.2867500148,-19.8926110081,36.2353860084,-6.3932499852,-2.8526110081000002,7.0007881654,36.68,-17.04,40.444826616,135.23,22.7267500148,23.6273889919,32.7835122708,-6.3932499852,-2.8526110081000002,7.0007881654,29.12,26.48,39.3594308902,133.59
2021-07-27 04:30:00,32.2660167292,-22.035773523,39.0726394082,-6.1039832708,-2.805773523,6.7179592759,38.37,-19.23,42.9191076328,135.11,24.1860167292,-36.485773523,43.7741370537,-6.1039832708,-2.805773523,6.7179592759,30.29,-33.68,45.2970915181,133.72,30.6660167292,-44.595773523,54.121969644,-6.1039832708,-2.805773523,6.7179592759,36.77,-41.79,55.6636057043,135.37,24.1360167292,-13.565773523,27.6871362699,-6.1039832708,-2.805773523,6.7179592759,30.24,-10.76,32.0972771431,134.84,30.3760167292,-20.125773523,36.4382923891,-6.1039832708,-2.805773523,6.7179592759,36.48,-17.32,40.3828280337,135.37,22.7760167292,23.474226477,32.7075869905,-6.1039832708,-2.805773523,6.7179592759,28.88,26.28,39.0473148885,133.72
2021-07-27 05:00:00,32.2406167599,-21.9070225226,38.9791611616,-6.1493832401,-2.8070225226,6.7597551491,38.39,-19.1,42.8789237272,135.11,24.2106167599,-36.3670225226,43.6888348557,-6.1493832401,-2.8070225226,6.7597551491,30.36,-33.56,45.2548693513,133.72,30.6306167599,-44.5570225226,54.0699818677,-6.1493832401,-2.8070225226,6.7597551491,36.78,-41.75,55.6401914087,135.37,24.1406167599,-13.3770225226,27.5991686309,-6.1493832401,-2.8070225226,6.7597551491,30.29,-10.57,32.0812873807,134.84,30.3306167599,-19.9270225226,36.2909429424,-6.1493832401,-2.8070225226,6.7597551491,36.48,-17.12,40.2974540139,135.37,22.7706167599,23.1529774774,32.4740104344,-6.1493832401,-2.8070225226,6.7597551491,28.92,25.96,38.8624240109,133.72
2021-07-27 05:30:00,33.0965166581,-21.7237959822,39.5891743634,-6.6734833419,-2.9337959822,7.2898929196,39.77,-18.79,43.9854180383,135.06,24.8765166581,-36.1237959822,43.8607993225,-6.6734833419,-2.9337959822,7.2898929196,31.55,-33.19,45.7927789067,133.66,31.4265166581,-44.2537959822,54.2772918272,-6.6734833419,-2.9337959822,7.2898929196,38.1,-41.32,56.204558534,135.31,24.7865166581,-13.2537959822,28.1075526502,-6.6734833419,-2.9337959822,7.2898929196,31.46,-10.32,33.1094246401,134.78,31.1265166581,-19.7737959822,36.8763209501,-6.6734833419,-2.9337959822,7.2898929196,37.8,-16.84,41.3814644497,135.31,23.3665166581,23.6662040178,33.2578308575,-6.6734833419,-2.9337959822,7.2898929196,30.04,26.6,40.1243267856,133.66
2021-07-27 06:00:00,33.5227166749,-21.5131394697,39.8319934614,-6.6872833251,-2.9731394697,7.3184230936,40.21,-18.54,44.2783886337,135.06,25.3327166749,-36.0131394697,44.0305887832,-6.6872833251,-2.9731394697,7.3184230936,32.02,-33.04,46.0100206477,133.66,31.8327166749,-44.0931394697,54.3831481177,-6.6872833251,-2.9731394697,7.3184230936,38.52,-41.12,56.3439863694,135.31,25.2327166749,-13.0931394697,28.4274566567,-6.6872833251,-2.9731394697,7.3184230936,31.92,-10.12,33.4858298389,134.78,31.5527166749,-19.5331394697,37.1095333723,-6.6872833251,-2.9731394697,7.3184230936,38.24,-16.56,41.6717074284,135.31,23.8327166749,22.9468605303,33.0840866929,-6.6872833251,-2.9731394697,7.3184230936,30.52,25.92,40.0414385356,133.66
2021-07-27 06:30:00,36.2557333965,-20.6405294678,41.7194158736,-7.3642666035,-3.2405294678,8.0457102756,43.62,-17.4,46.9623721718,135.2,27.5457333965,-35.1205294678,44.6342807543,-7.3642666035,-3.2405294678,8.0457102756,34.91,-31.88,47.2762361023,133.78,34.4157333965,-43.1705294678,55.2099385958,-7.3642666035,-3.2405294678,8.0457102756,41.78,-39.93,57.7925021088,135.43,27.3657333965,-12.2505294678,29.9826422547,-7.3642666035,-3.2405294678,8.0457102756,34.73,-9.01,35.8797017825,134.9,34.1557333965,-18.6005294678,38.8920791465,-7.3642666035,-3.2405294678,8.0457102756,41.52,-15.36,44.2700801897,135.43,25.9557333965,24.1194705322,35.432315122,-7.3642666035,-3.2405294678,8.0457102756,33.32,27.36,43.1137101164,133.78
2021-07-27 07:00:00,37.7899833924,-19.148640004,42.3645283085,-7.6100166076,-3.388640004,8.330380174,45.4,-15.76,48.0576487149,135.07,28.8999833924,-34.668640004,45.134506088,-7.6100166076,-3.388640004,8.330380174,36.51,-31.28,48.0772139376,133.64,35.8599833924,-41.458640004,54.8156660079,-7.6100166076,-3.388640004,8.330380174,43.47,-38.07,57.7837849228,135.29,28.6599833924,-12.008640004,31.0741384885,-7.6100166076,-3.388640004,8.330380174,36.27,-8.62,37.2802534863,134.73,35.5499833924,-17.108640004,39.4525903077,-7.6100166076,-3.388640004,8.330380174,43.16,-13.72,45.2882324672,135.29,27.2699833924,24.531359996,36.6802346977,-7.6100166076,-3.388640004,8.330380174,34.88,27.92,44.678191548,133.64
2021-07-27 07:30:00,41.8941500134,-16.5398649941,45.0409473631,-7.4858499866,-3.4198649941,8.2300319926,49.38,-13.12,51.093236343,134.25,32.0041500134,-33.1798649941,46.0995559534,-7.4858499866,-3.4198649941,8.2300319926,39.49,-29.76,49.4481314106,132.96,39.7941500134,-38.8198649941,55.5927719533,-7.4858499866,-3.4198649941,8.2300319926,47.28,-35.4,59.0640195043,134.47,31.6741500134,-10.6098649941,33.4039071706,-7.4858499866,-3.4198649941,8.2300319926,39.16,-7.19,39.8145915463,134.0,39.4741500134,-14.4598649941,42.0392223397,-7.4858499866,-3.4198649941,8.2300319926,46.96,-11.04,48.2402653392,134.47,30.1941500134,25.1401350059,39.2901143183,-7.4858499866,-3.4198649941,8.2300319926,37.68,28.56,47.2806091331,132.96
2021-07-27 08:00:00,44.0885500406,-14.85972894,46.525388648,-8.0714499594,-3.58972894,8.8337114685,52.16,-11.27,53.363643991,133.98,34.0085500406,-31.92972894,46.6485698178,-8.0714499594,-3.58972894,8.8337114685,42.08,-28.34,50.7334406482,132.8,41.8485500406,-37.06972894,55.9058668136,-8.0714499594,-3.58972894,8.8337114685,49.92,-33.48,60.1075436197,134.19,33.6185500406,-9.41972894,34.9132954637,-8.0714499594,-3.58972894,8.8337114685,41.69,-5.83,42.0956648599,133.83,41.5285500406,-12.78972894,43.4533961254,-8.0714499594,-3.58972894,8.8337114685,49.6,-9.2,50.4460107442,134.19,32.1685500406,25.09027106,40.796290439,-8.0714499594,-3.58972894,8.8337114685,40.24,28.68,49.4145727493,132.8
2021-07-27 08:30:00,47.3907500424,-12.3367826787,48.9701888544,-8.9792499576,-3.8867826787,9.7843757794,56.37,-8.45,56.999819298,133.57,36.4007500424,-30.9867826787,47.803716429,-8.9792499576,-3.8867826787,9.7843757794,45.38,-27.1,52.8559779022,132.44,44.9407500424,-34.1467826787,56.4417733747,-8.9792499576,-3.8867826787,9.7843757794,53.92,-30.26,61.8306881734,133.77,35.8907500424,-8.8767826787,36.972195084,-8.9792499576,-3.8867826787,9.7843757794,44.87,-4.99,45.146616706,133.49,44.5807500424,-10.2467826787,45.7431943529,-8.9792499576,-3.8867826787,9.7843757794,53.56,-6.36,53.936288341,133.77,34.3807500424,26.1532173213,43.1975317551,-8.9792499576,-3.8867826787,9.7843757794,43.36,30.04,52.7493241663,132.44
2021-07-27 09:00:00,50.2184167287,-11.0693928063,51.4239325202,-9.3415832713,-4.0093928063,10.1656484638,59.56,-7.06,59.9769722477,132.06,38.0284167287,-30.3293928063,48.6418805855,-9.3415832713,-4.0093928063,10.1656484638,47.37,-26.32,54.1909521968,131.15,47.6384167287,-32.7693928063,57.8208600188,-9.3415832713,-4.0093928063,10.1656484638,56.98,-28.76,63.8267812129,132.28,37.4784167287,-8.3093928063,38.3885103814,-9.3415832713,-4.0093928063,10.1656484638,46.82,-4.3,47.0170437182,132.19,47.2584167287,-8.9293928063,48.0946151621,-9.3415832713,-4.0093928063,10.1656484638,56.6,-4.92,56.8134350308,132.28,35.9784167287,27.6306071937,45.3640488074,-9.3415832713,-4.0093928063,10.1656484638,45.32,31.64,55.2719820524,131.15
2021-07-27 09:30:00,50.8077834076,-10.9586082428,51.9761671289,-10.0222165924,-4.2086082428000005,10.8700142027,60.83,-6.75,61.2033610188,131.78,38.8777834076,-29.7186082428,48.9354443995,-10.0222165924,-4.2086082428000005,10.8700142027,48.9,-25.51,55.1540578743,130.93,48.1877834076,-32.5486082428,58.1504459852,-10.0222165924,-4.2086082428000005,10.8700142027,58.21,-28.34,64.7422559076,132.0,38.2577834076,-7.8086082428,39.0465408705,-10.0222165924,-4.2086082428000005,10.8700142027,48.28,-3.6,48.4140310241,131.98,47.7777834076,-8.8086082428,48.5830028561,-10.0222165924,-4.2086082428000005,10.8700142027,57.8,-4.6,57.9827560573,132.0,36.6977834076,27.1913917572,45.6738337861,-10.0222165924,-4.2086082428000005,10.8700142027,46.72,31.4,56.2913705642,130.93
2021-07-27 10:00:00,50.626600022,-9.4496649564,51.5009591909,-7.963399978,-3.7996649564,8.8234456416,58.59,-5.65,58.8617923614,131.49,38.936600022,-28.4996649564,48.2523545944,-7.963399978,-3.7996649564,8.8234456416,46.9,-24.7,53.0066033622,130.63,48.086600022,-30.9796649564,57.2019295347,-7.963399978,-3.7996649564,8.8234456416,56.05,-27.18,62.2924947325,131.72,38.366600022,-6.7496649564,38.9557951308,-7.963399978,-3.7996649564,8.8234456416,46.33,-2.95,46.4238236254,131.65,47.636600022,-7.3996649564,48.2078904654,-7.963399978,-3.7996649564,8.8234456416,55.6,-3.6,55.7164248674,131.72,36.796600022,28.4403350436,46.5063697849,-7.963399978,-3.7996649564,8.8234456416,44.76,32.24,55.1622624627,130.63
2021-07-27 10:30:00,50.781666677,-8.8373270209,51.5448932424,-6.598333323,-3.5973270209,7.5152354811,57.38,-5.24,57.6187643047,131.04,38.971666677,-28.2073270209,48.1086697098,-6.598333323,-3.5973270209,7.5152354811,45.57,-24.61,51.790703799,130.21,48.281666677,-30.4473270209,57.0802860875,-6.598333323,-3.5973270209,7.5152354811,54.88,-26.85,61.0961283552,131.26,38.431666677,-6.4073270209,38.962120619,-6.598333323,-3.5973270209,7.5152354811,45.03,-2.81,45.1175908045,131.23,47.841666677,-6.8373270209,48.3277778429,-6.598333323,-3.5973270209,7.5152354811,54.44,-3.24,54.5363291761,131.26,36.881666677,29.2826729791,47.0928049035,-6.598333323,-3.5973270209,7.5152354811,43.48,32.88,54.5124279408,130.21
2021-07-27 11:00:00,52.3311667048,-8.1871988861,52.9677376738,-6.9288332952000005,-3.4971988861,7.7613871751,59.26,-4.69,59.4453000665,131.12,39.4211667048,-27.9671988861,48.3341762928,-6.9288332952000005,-3.4971988861,7.7613871751,46.35,-24.47,52.4128171347,130.3,49.7511667048,-29.7471988861,57.9661490014,-6.9288332952000005,-3.4971988861,7.7613871751,56.68,-26.25,62.4634685236,131.26,38.8611667048,-6.2071988861,39.3537748592,-6.9288332952000005,-3.4971988861,7.7613871751,45.79,-2.71,45.870123174,131.33,49.3111667048,-6.1371988861,49.6916126922,-6.9288332952000005,-3.4971988861,7.7613871751,56.24,-2.64,56.301928919,131.26,37.2711667048,29.1828011139,47.3368328935,-6.9288332952000005,-3.4971988861,7.7613871751,44.2,32.68,54.9692859695,130.3
2021-07-27 11:30:00,51.9114834121,-7.8664302032,52.5041220685,-5.9685165879,-3.2864302032,6.8135023109,57.88,-4.58,58.0609231756,130.81,39.4514834121,-27.4964302032,48.0881816805,-5.9685165879,-3.2864302032,6.8135023109,45.42,-24.21,51.4694132471,130.04,49.3914834121,-29.3664302032,57.4622124229,-5.9685165879,-3.2864302032,6.8135023109,55.36,-26.08,61.1955553942,131.02,38.9014834121,-5.8264302032,39.3353873831,-5.9685165879,-3.2864302032,6.8135023109,44.87,-2.54,44.941834631,131.06,48.8714834121,-5.8464302032,49.2199414569,-5.9685165879,-3.2864302032,6.8135023109,54.84,-2.56,54.8997194893,131.02,37.3114834121,29.1535697968,47.3505799997,-5.9685165879,-3.2864302032,6.8135023109,43.28,32.44,54.0880023665,130.04
2021-07-27 12:00:00,51.1761333731,-6.9520106435999995,51.6461719686,-4.9138666269,-3.2120106436,5.870527881,56.09,-3.74,56.2145506075,130.81,39.4461333731,-27.7620106436,48.2361552475,-4.9138666269,-3.2120106436,5.870527881,44.36,-24.55,50.7002179482,130.04,48.7261333731,-28.5220106436,56.4600847028,-4.9138666269,-3.2120106436,5.870527881,53.64,-25.31,59.3114297585,131.02,38.9461333731,-6.0520106436,39.413552714,-4.9138666269,-3.2120106436,5.870527881,43.86,-2.84,43.951850928,131.06,48.2061333731,-5.0120106436,48.465983385,-4.9138666269,-3.2120106436,5.870527881,53.12,-1.8,53.1504882386,131.02,37.3661333731,28.9479893564,47.2674730764,-4.9138666269,-3.2120106436,5.870527881,42.28,32.16,53.1212198655,130.04
2021-07-27 12:30:00,50.8504000609,-7.4331156698,51.3908006837,-6.1195999391,-3.6531156698,7.1270440936,56.97,-3.7800000000000002,57.0952651277,130.81,40.1304000609,-28.3131156698,49.1129466432,-6.1195999391,-3.6531156698,7.1270440936,46.25,-24.66,52.4135297419,130.04,48.3504000609,-28.8731156698,56.3153442192,-6.1195999391,-3.6531156698,7.1270440936,54.47,-25.22,60.0252388583,131.02,39.5604000609,-6.6831156698,40.1209332897,-6.1195999391,-3.6531156698,7.1270440936,45.68,-3.03,45.7803811692,131.15,47.8404000609,-5.4931156698,48.1547318313,-6.1195999391,-3.6531156698,7.1270440936,53.96,-1.8399999999999999,53.9913622721,131.02,38.0004000609,27.1868843302,46.7242665472,-6.1195999391,-3.6531156698,7.1270440936,44.12,30.84,53.8301031023,130.04
2021-07-27 13:00:00,53.3717333753,-5.923155518,53.6994012516,-4.1682666247,-3.083155518,5.18462097,57.54,-2.84,57.6100442631,130.64,40.7717333753,-27.363155518,49.1027140017,-4.1682666247,-3.083155518,5.18462097,44.94,-24.28,51.0795653858,130.04,50.8317333753,-27.493155518000002,57.7904725563,-4.1682666247,-3.083155518,5.18462097,55.0,-24.41,60.1734833627,130.85,40.2517333753,-5.633155518,40.6439968607,-4.1682666247,-3.083155518,5.18462097,44.42,-2.55,44.4931331781,131.02,50.3117333753,-3.963155518,50.4675848133,-4.1682666247,-3.083155518,5.18462097,54.48,-0.88,54.4871067318,130.85,38.6317333753,30.116844482,48.9840294906,-4.1682666247,-3.083155518,5.18462097,42.8,33.2,54.1671487158,130.04
2021-07-27 13:30:00,55.3976503224,-6.8257498489,55.8165792775,-7.8123496776,-3.8757498489,8.7209084604,63.21,-2.95,63.2788005575,130.9,41.9476503224,-28.0857498489,50.4818255627,-7.8123496776,-3.8757498489,8.7209084604,49.76,-24.21,55.3369831126,130.31,52.6276503224,-28.3057498489,59.756882892,-7.8123496776,-3.8757498489,8.7209084604,60.44,-24.43,65.1906319957,131.09,41.3176503224,-6.3357498489,41.8005975354,-7.8123496776,-3.8757498489,8.7209084604,49.13,-2.46,49.191549071,131.31,52.1876503224,-4.7557498489,52.4038930119,-7.8123496776,-3.8757498489,8.7209084604,60.0,-0.88,60.0064529863,131.09,39.7876503224,29.4442501511,49.4976866646,-7.8123496776,-3.8757498489,8.7209084604,47.6,33.32,58.1032047309,130.31
