Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-07-27 14:00:00,52.2500670436,-7.9316826808,52.8486621988,-8.5499329564,-4.1416826808,9.5002573117,60.8,-3.79,60.9180112939,130.78,40.3300670436,-28.9116826808,49.622572516700004,-8.5499329564,-4.1416826808,9.5002573117,48.88,-24.77,54.7978767837,130.19,49.6100670436,-29.5716826808,57.7550272153,-8.5499329564,-4.1416826808,9.5002573117,58.16,-25.43,63.4765350346,130.99,39.7000670436,-7.0316826808,40.3179846295,-8.5499329564,-4.1416826808,9.5002573117,48.25,-2.89,48.3364727716,131.24,49.1300670436,-5.8616826807999995,49.4785085826,-8.5499329564,-4.1416826808,9.5002573117,57.68,-1.72,57.7056392392,130.99,38.0900670436,28.8583173192,47.7876101712,-8.5499329564,-4.1416826808,9.5002573117,46.64,33.0,57.1339618791,130.19
2021-07-27 14:30:00,52.6738167079,-7.6408178759,53.2251168565,-7.1761832921,-3.7908178759,8.115904559,59.85,-3.85,59.9737025704,131.25,40.1538167079,-28.5008178759,49.2404875667,-7.1761832921,-3.7908178759,8.115904559,47.33,-24.71,53.3920686994,130.63,50.0538167079,-29.2608178759,57.9791344346,-7.1761832921,-3.7908178759,8.115904559,57.23,-25.47,62.6417895658,131.46,39.5738167079,-6.6508178759,40.1287969823,-7.1761832921,-3.7908178759,8.115904559,46.75,-2.86,46.8374006538,131.65,49.6238167079,-5.5908178759,49.9377655605,-7.1761832921,-3.7908178759,8.115904559,56.8,-1.8,56.8285139697,131.46,38.0238167079,28.8891821241,47.753486583,-7.1761832921,-3.7908178759,8.115904559,45.2,32.68,55.7765398712,130.63
2021-07-27 15:00:00,52.042566722,-7.849464793,52.6311965336,-6.877433278,-3.789464793,7.852332896,58.92,-4.06,59.0597155428,131.25,40.012566722,-28.289464793,49.0030541289,-6.877433278,-3.789464793,7.852332896,46.89,-24.5,52.9048400432,130.55,49.452566722,-29.539464793,57.6032667099,-6.877433278,-3.789464793,7.852332896,56.33,-25.75,61.9365110415,131.46,39.432566722,-6.409464793,39.95007581,-6.877433278,-3.789464793,7.852332896,46.31,-2.62,46.3840543722,131.65,48.962566722,-5.829464793,49.308372512,-6.877433278,-3.789464793,7.852332896,55.84,-2.04,55.8772511851,131.46,37.842566722,28.450535207,47.3444063188,-6.877433278,-3.789464793,7.852332896,44.72,32.24,55.1298104477,130.55
2021-07-27 15:30:00,53.7365667503,-6.7852772837,54.1632587086,-6.5134332497,-3.2952772837,7.2995660881,60.25,-3.49,60.3509950208,131.15,40.7165667503,-27.8652772837,49.3387523762,-6.5134332497,-3.2952772837,7.2995660881,47.23,-24.57,53.2386870612,130.52,51.1065667503,-28.4252772837,58.4797191654,-6.5134332497,-3.2952772837,7.2995660881,57.62,-25.13,62.8616043384,131.37,40.1465667503,-6.0152772837,40.594708801,-6.5134332497,-3.2952772837,7.2995660881,46.66,-2.7199999999999998,46.7392126592,131.55,50.6465667503,-4.7352772837,50.8674510326,-6.5134332497,-3.2952772837,7.2995660881,57.16,-1.44,57.1781356814,131.37,38.6065667503,29.1047227163,48.3482355484,-6.5134332497,-3.2952772837,7.2995660881,45.12,32.4,55.5479468567,130.52
2021-07-27 16:00:00,53.4263669998,-8.1548449442,54.045149522,-6.6836330002,-3.3148449442,7.4605058197,60.11,-4.84,60.3045412884,131.15,40.8663669998,-27.4448449442,49.2268165309,-6.6836330002,-3.3148449442,7.4605058197,47.55,-24.13,53.3222223843,130.52,50.8163669998,-29.8648449442,58.9424475111,-6.6836330002,-3.3148449442,7.4605058197,57.5,-26.55,63.3336600869,131.37,40.2763669998,-5.5348449442,40.6548920458,-6.6836330002,-3.3148449442,7.4605058197,46.96,-2.22,47.0124451608,131.55,50.3963669998,-6.1148449442,50.7659840392,-6.6836330002,-3.3148449442,7.4605058197,57.08,-2.8,57.1486342794,131.37,38.6763669998,27.7651550558,47.6105576482,-6.6836330002,-3.3148449442,7.4605058197,45.36,31.08,54.9863255728,130.52
2021-07-27 16:30:00,52.0577667975,-9.7698090137,52.966595625,-7.3122332025,-3.6198090137000003,8.1591526339,59.37,-6.15,59.6876821463,131.94,39.9877667975,-28.5198090137,49.1161989534,-7.3122332025,-3.6198090137000003,8.1591526339,47.3,-24.9,53.4537182991,131.05,49.4877667975,-31.5598090137,58.6946386613,-7.3122332025,-3.6198090137000003,8.1591526339,56.8,-27.94,63.2999494471,132.16,39.4077667975,-6.5198090137,39.9434599596,-7.3122332025,-3.6198090137000003,8.1591526339,46.72,-2.9,46.8099177525,132.09,49.0877667975,-7.6598090137,49.6818027379,-7.3122332025,-3.6198090137000003,8.1591526339,56.4,-4.04,56.5445099015,132.16,37.8877667975,29.1801909863,47.8222377027,-7.3122332025,-3.6198090137000003,8.1591526339,45.2,32.8,55.8469336669,131.05
2021-07-27 17:00:00,52.6379000741,-9.750281453,53.5333215169,-7.4820999259,-3.810281453,8.3964316261,60.12,-5.94,60.4127304465,131.94,40.3579000741,-29.450281453,49.9607763757,-7.4820999259,-3.810281453,8.3964316261,47.84,-25.64,54.277759718,131.05,50.0179000741,-31.530281453,59.1265505195,-7.4820999259,-3.810281453,8.3964316261,57.5,-27.72,63.8329726709,132.16,39.7679000741,-7.380281453,40.4469335134,-7.4820999259,-3.810281453,8.3964316261,47.25,-3.5700000000000003,47.3846747377,132.09,49.6379000741,-7.610281453,50.2179002704,-7.4820999259,-3.810281453,8.3964316261,57.12,-3.8,57.2462610133,132.16,38.1979000741,28.349718547,47.5687514211,-7.4820999259,-3.810281453,8.3964316261,45.68,32.16,55.86526649,131.05
2021-07-27 17:30:00,54.2851667058,-9.610809830800001,55.1293659484,-7.6248332942,-3.6708098308,8.4624421758,61.91,-5.94,62.1943060095,131.94,40.7751667058,-29.5608098308,50.3632375621,-7.6248332942,-3.6708098308,8.4624421758,48.4,-25.89,54.8894534496,131.17,51.5951667058,-31.4908098308,60.4461109683,-7.6248332942,-3.6708098308,8.4624421758,59.22,-27.82,65.4290516514,132.16,40.1851667058,-7.3708098308,40.8555560571,-7.6248332942,-3.6708098308,8.4624421758,47.81,-3.7,47.9529571559,132.2,51.2151667058,-7.4308098308,51.7514273759,-7.6248332942,-3.6708098308,8.4624421758,58.84,-3.76,58.9600135685,132.16,38.6951667058,28.8491901692,48.2658440287,-7.6248332942,-3.6708098308,8.4624421758,46.32,32.52,56.595872641,131.17
2021-07-27 18:00:00,54.9909000469,-10.0374873361,55.8994654714,-9.3390999531,-4.1774873361000004,10.2308449494,64.33,-5.86,64.5963505161,132.21,41.6909000469,-29.9574873361,51.3379216,-9.3390999531,-4.1774873361000004,10.2308449494,51.03,-25.78,57.1722773729,131.43,52.2009000469,-31.8374873361,61.1437614608,-9.3390999531,-4.1774873361000004,10.2308449494,61.54,-27.66,67.4703431146,132.41,41.0409000469,-7.7974873361,41.7750677487,-9.3390999531,-4.1774873361000004,10.2308449494,50.38,-3.62,50.5098881408,132.47,51.8609000469,-7.8174873361,52.4467926752,-9.3390999531,-4.1774873361000004,10.2308449494,61.2,-3.64,61.3081528021,132.41,39.5009000469,28.2225126639,48.5472071862,-9.3390999531,-4.1774873361000004,10.2308449494,48.84,32.4,58.6097739289,131.43
2021-07-27 18:30:00,54.4557500608,-11.0254779084,55.560686441,-11.3542499392,-4.7354779084,12.3021844687,65.81,-6.29,66.1099099984,132.01,41.7657500608,-30.9954779084,52.0105520919,-11.3542499392,-4.7354779084,12.3021844687,53.12,-26.26,59.2564089361,131.24,51.6057500608,-32.9154779084,61.2093303776,-11.3542499392,-4.7354779084,12.3021844687,62.96,-28.18,68.9787938427,132.22,41.0557500608,-8.6754779084,41.962346574,-11.3542499392,-4.7354779084,12.3021844687,52.41,-3.94,52.5578890368,132.28,51.2857500608,-8.7354779084,52.0243859511,-11.3542499392,-4.7354779084,12.3021844687,62.64,-4.0,62.7675839905,132.22,39.6057500608,27.3045220916,48.1056375546,-11.3542499392,-4.7354779084,12.3021844687,50.96,32.04,60.1953752376,131.24
2021-07-27 19:00:00,52.8746501013,-11.7790087374,54.1707824401,-11.485349898700001,-4.7490087374000005,12.4284490699,64.36,-7.03,64.7428026888,132.44,40.6646501013,-32.0890087374,51.8007552996,-11.485349898700001,-4.7490087374000005,12.4284490699,52.15,-27.34,58.8820694269,131.65,50.1046501013,-33.7290087374,60.3996853649,-11.485349898700001,-4.7490087374000005,12.4284490699,61.59,-28.98,68.0673820563,132.65,39.9946501013,-9.6990087374,41.1538917627,-11.485349898700001,-4.7490087374000005,12.4284490699,51.48,-4.95,51.717433231,132.7,49.8346501013,-9.5090087374,50.733752058,-11.485349898700001,-4.7490087374000005,12.4284490699,61.32,-4.76,61.5044713822,132.65,38.5146501013,25.5709912626,46.2304430714,-11.485349898700001,-4.7490087374000005,12.4284490699,50.0,30.32,58.4748014105,131.65
2021-07-27 19:30:00,51.9649167129,-12.6519390762,53.482933085,-12.0250832871,-4.7319390762,12.9226110164,63.99,-7.92,64.4782637794,132.62,39.5649167129,-32.7219390762,51.3430417039,-12.0250832871,-4.7319390762,12.9226110164,51.59,-27.99,58.693851466699996,131.86,49.2149167129,-34.5019390762,60.1040084111,-12.0250832871,-4.7319390762,12.9226110164,61.24,-29.77,68.0925142729,132.84,38.9149167129,-10.3819390762,40.2759903883,-12.0250832871,-4.7319390762,12.9226110164,50.94,-5.65,51.2523765303,132.91,48.8949167129,-10.3719390762,49.9828970806,-12.0250832871,-4.7319390762,12.9226110164,60.92,-5.64,61.1805197755,132.84,37.4549167129,25.6280609238,45.3835685319,-12.0250832871,-4.7319390762,12.9226110164,49.48,30.36,58.0517010948,131.86
2021-07-27 20:00:00,50.2010666564,-13.614244957,52.0143706988,-12.3089333436,-4.844244957,13.227870171,62.51,-8.77,63.1222068689,132.44,38.6510666564,-33.414244957,51.0922373725,-12.3089333436,-4.844244957,13.227870171,50.96,-28.57,58.4223116626,131.68,47.5210666564,-35.434244957,59.2776306193,-12.3089333436,-4.844244957,13.227870171,59.83,-30.59,67.1965549712,132.67,38.0110666564,-11.064244957,39.5886183748,-12.3089333436,-4.844244957,13.227870171,50.32,-6.22,50.7029663826,132.74,47.2110666564,-11.324244957,48.5502146101,-12.3089333436,-4.844244957,13.227870171,59.52,-6.48,59.871702832,132.67,36.5710666564,24.955755043,44.274514409,-12.3089333436,-4.844244957,13.227870171,48.88,29.8,57.2476584674,131.68
2021-07-27 20:30:00,48.9293999759,-14.6314106565,51.0701905205,-12.0506000241,-4.7414106565,12.9498237808,60.98,-9.89,61.7767958055,132.44,37.5493999759,-34.0514106565,50.6898017973,-12.0506000241,-4.7414106565,12.9498237808,49.6,-29.31,57.6128119432,131.59,46.3293999759,-36.6114106565,59.049205688,-12.0506000241,-4.7414106565,12.9498237808,58.38,-31.87,66.5125649784,132.67,36.969399975900004,-11.5614106565,38.7350326055,-12.0506000241,-4.7414106565,12.9498237808,49.02,-6.82,49.4921488723,132.74,46.0693999759,-12.3814106565,47.7041816195,-12.0506000241,-4.7414106565,12.9498237808,58.12,-7.64,58.6199965882,132.67,35.5493999759,24.1785893435,42.9926042627,-12.0506000241,-4.7414106565,12.9498237808,47.6,28.92,55.6967359905,131.59
2021-07-27 21:00:00,47.4954666466,-15.5895851762,49.988543867,-11.8345333534,-4.6795851762,12.7261422715,59.33,-10.91,60.324762743,132.94,36.4854666466,-34.5995851762,50.2824081641,-11.8345333534,-4.6795851762,12.7261422715,48.32,-29.92,56.8333423265,132.14,44.9754666466,-37.5195851762,58.5705717222,-11.8345333534,-4.6795851762,12.7261422715,56.81,-32.84,65.6189126701,133.18,35.9354666466,-12.1095851762,37.9209680289,-11.8345333534,-4.6795851762,12.7261422715,47.77,-7.43,48.3443667866,133.19,44.6854666466,-13.3195851762,46.6283420109,-11.8345333534,-4.6795851762,12.7261422715,56.52,-8.64,57.1765686274,133.18,34.5254666466,23.9204148238,42.0023105616,-11.8345333534,-4.6795851762,12.7261422715,46.36,28.6,54.4720992803,132.14
2021-07-27 21:30:00,47.0428999941,-16.4602737014,49.8394928765,-11.5171000059,-4.6002737014,12.4018591619,58.56,-11.86,59.7489179818,133.29,36.0728999941,-34.2802737014,49.7633527712,-11.5171000059,-4.6002737014,12.4018591619,47.59,-29.68,56.0866338801,132.3,44.5528999941,-38.5302737014,58.9028258184,-11.5171000059,-4.6002737014,12.4018591619,56.07,-33.93,65.5369346247,133.53,35.5428999941,-11.7302737014,37.4285594313,-11.5171000059,-4.6002737014,12.4018591619,47.06,-7.13,47.5970639851,133.42,44.2828999941,-14.1602737014,46.4918120016,-11.5171000059,-4.6002737014,12.4018591619,55.8,-9.56,56.6130161712,133.53,34.1228999941,24.5197262986,42.0189157615,-11.5171000059,-4.6002737014,12.4018591619,45.64,29.12,54.1385629658,132.3
2021-07-27 22:00:00,45.9653500245,-17.6213304989,49.2272758887,-11.1246499755,-4.4513304989,11.9821609189,57.09,-13.17,58.589393238,133.29,35.0953500245,-34.6913304989,49.3474619927,-11.1246499755,-4.4513304989,11.9821609189,46.22,-30.24,55.2335586397,132.3,43.5453500245,-39.7313304989,58.9472317583,-11.1246499755,-4.4513304989,11.9821609189,54.67,-35.28,65.0652541684,133.53,34.5953500245,-12.0613304989,36.6376027698,-11.1246499755,-4.4513304989,11.9821609189,45.72,-7.61,46.3490075406,133.42,43.3153500245,-15.3713304989,45.9619119386,-11.1246499755,-4.4513304989,11.9821609189,54.44,-10.92,55.5244090468,133.53,33.1953500245,24.2286695011,41.0969547417,-11.1246499755,-4.4513304989,11.9821609189,44.32,28.68,52.7901960595,132.3
2021-07-27 22:30:00,43.8028000375,-18.4856138367,47.5436979004,-10.2371999625,-4.1756138367,11.0560397062,54.04,-14.31,55.902573286,133.63,33.3828000375,-34.9756138367,48.3498180099,-10.2371999625,-4.1756138367,11.0560397062,43.62,-30.8,53.3979812352,132.21,41.5228000375,-40.5056138367,58.0073070849,-10.2371999625,-4.1756138367,11.0560397062,51.76,-36.33,63.2373821406,133.59,32.9628000375,-12.4656138367,35.2411366819,-10.2371999625,-4.1756138367,11.0560397062,43.2,-8.29,43.988226834,133.35,41.2828000375,-16.2156138367,44.3533055254,-10.2371999625,-4.1756138367,11.0560397062,51.52,-12.04,52.9081468207,133.59,31.5628000375,22.5443861633,38.7873651295,-10.2371999625,-4.1756138367,11.0560397062,41.8,26.72,49.6104666376,132.21
2021-07-27 23:00:00,41.1403166582,-19.2936681829,45.4397544743,-9.4496833418,-3.8736681829,10.212826271499999,50.59,-15.42,52.8878483208,133.34,31.3703166582,-35.2136681829,47.1603561705,-9.4496833418,-3.8736681829,10.212826271499999,40.82,-31.34,51.4632684543,132.21,39.0203166582,-41.2036681829,56.747928454,-9.4496833418,-3.8736681829,10.212826271499999,48.47,-37.33,61.1789980304,133.59,31.0103166582,-12.8236681829,33.5572079426,-9.4496833418,-3.8736681829,10.212826271499999,40.46,-8.95,41.4380754862,133.35,38.7103166582,-17.1536681829,42.3407244612,-9.4496833418,-3.8736681829,10.212826271499999,48.16,-13.28,49.957421871,133.59,29.5903166582,21.8463318171,36.7810964192,-9.4496833418,-3.8736681829,10.212826271499999,39.04,25.72,46.7508288697,132.21
2021-07-27 23:30:00,38.9085166564,-19.9126432724,43.7079630101,-8.5414833436,-3.5926432724,9.2662842279,47.45,-16.32,50.178131691,133.12,29.5585166564,-35.2026432724,45.9666400805,-8.5414833436,-3.5926432724,9.2662842279,38.1,-31.61,49.5055764536,131.96,36.9085166564,-41.9126432724,55.8471867497,-8.5414833436,-3.5926432724,9.2662842279,45.45,-38.32,59.4485062891,133.37,29.2785166564,-12.7626432724,31.939264251,-8.5414833436,-3.5926432724,9.2662842279,37.82,-9.17,38.91582326,133.09,36.6185166564,-17.7926432724,40.7123312613,-8.5414833436,-3.5926432724,9.2662842279,45.16,-14.2,47.339894381,133.37,27.8985166564,23.1273567276,36.2381271706,-8.5414833436,-3.5926432724,9.2662842279,36.44,26.72,45.1866351923,131.96
2021-07-28 00:00:00,37.0662000154,-20.2189682603,42.2221489398,-7.6837999846,-3.3689682603,8.3899183156,44.75,-16.85,47.817204017,133.35,28.1062000154,-35.5789682603,45.3411674064,-7.6837999846,-3.3689682603,8.3899183156,35.79,-32.21,48.1498515055,132.13,35.1862000154,-42.4289682603,55.1206496619,-7.6837999846,-3.3689682603,8.3899183156,42.87,-39.06,57.995866232,133.61,27.8962000154,-12.9689682603,30.7634866853,-7.6837999846,-3.3689682603,8.3899183156,35.58,-9.6,36.8523594903,133.28,34.8762000154,-18.1289682603,39.3066001798,-7.6837999846,-3.3689682603,8.3899183156,42.56,-14.76,45.0467668096,133.61,26.4762000154,23.4710317397,35.3818950621,-7.6837999846,-3.3689682603,8.3899183156,34.16,26.84,43.442964908,132.13
2021-07-28 00:30:00,35.8357333308,-20.4278553148,41.2492067332,-7.2742666692,-3.1978553148,7.9461458701000005,43.11,-17.23,46.4256933174,134.49,27.1757333308,-36.0278553148,45.1278942634,-7.2742666692,-3.1978553148,7.9461458701000005,34.45,-32.83,47.5879333445,133.23,34.0357333308,-42.8278553148,54.7051764847,-7.2742666692,-3.1978553148,7.9461458701000005,41.31,-39.63,57.2455500454,134.76,26.9857333308,-13.2478553148,30.0621934303,-7.2742666692,-3.1978553148,7.9461458701000005,34.26,-10.05,35.7036426713,134.41,33.7257333308,-18.3978553148,38.417524242,-7.2742666692,-3.1978553148,7.9461458701000005,41.0,-15.2,43.7268796051,134.76,25.6057333308,23.2821446852,34.6079736557,-7.2742666692,-3.1978553148,7.9461458701000005,32.88,26.48,42.2171150128,133.23
2021-07-28 01:00:00,34.6310167514,-20.6649009245,40.32797356,-6.9589832486,-3.1149009245,7.6243068946,41.59,-17.55,45.1412294915,134.49,26.2910167514,-36.5749009245,45.0437669324,-6.9589832486,-3.1149009245,7.6243068946,33.25,-33.46,47.171327096,133.23,32.8710167514,-43.2549009245,54.3276190925,-6.9589832486,-3.1149009245,7.6243068946,39.83,-40.14,56.5477541552,134.76,26.1710167514,-13.6049009245,29.496024257,-6.9589832486,-3.1149009245,7.6243068946,33.13,-10.49,34.7510719259,134.41,32.6010167514,-18.6749009245,37.5709757362,-6.9589832486,-3.1149009245,7.6243068946,39.56,-15.56,42.5100835097,134.76,24.7610167514,22.4850990755,33.4467880521,-6.9589832486,-3.1149009245,7.6243068946,31.72,25.6,40.7617271469,133.23
2021-07-28 01:30:00,34.3109168023,-20.763699944,40.1044916085,-6.7090831977,-3.053699944,7.3713554182,41.02,-17.71,44.6797996862,135.1,26.0509168023,-36.473699944,44.8216583121,-6.7090831977,-3.053699944,7.3713554182,32.76,-33.42,46.7986538268,133.89,32.5809168023,-43.463699944,54.3195117108,-6.7090831977,-3.053699944,7.3713554182,39.29,-40.41,56.3619747702,135.36,25.9209168023,-13.413699944,29.1859773532,-6.7090831977,-3.053699944,7.3713554182,32.63,-10.36,34.2351646703,135.07,32.2909168023,-18.813699944,37.3718960386,-6.7090831977,-3.053699944,7.3713554182,39.0,-15.76,42.0639703309,135.36,24.5309168023,23.066300056,33.6722449123,-6.7090831977,-3.053699944,7.3713554182,31.24,26.12,40.7209037228,133.89
2021-07-28 02:00:00,33.6656000826,-22.2402651951,40.3485070959,-6.6443999174,-3.0502651951,7.3110989614,40.31,-19.19,44.644733172,135.39,25.5956000826,-36.4102651951,44.5066529315,-6.6443999174,-3.0502651951,7.3110989614,32.24,-33.36,46.3929649839,134.11,31.9756000826,-45.2202651951,55.3833132357,-6.6443999174,-3.0502651951,7.3110989614,38.62,-42.17,57.1822813466,135.63,25.4856000826,-13.1102651951,28.6599871782,-6.6443999174,-3.0502651951,7.3110989614,32.13,-10.06,33.6680932041,135.26,31.7556000826,-20.2502651951,37.6628646956,-6.6443999174,-3.0502651951,7.3110989614,38.4,-17.2,42.0761214943,135.63,24.1156000826,23.7897348049,33.8749708403,-6.6443999174,-3.0502651951,7.3110989614,30.76,26.84,40.823561824,134.11
2021-07-28 02:30:00,33.130933366,-22.5269825486,40.0639949137,-6.439066634,-2.9869825486,7.0981436913,39.57,-19.54,44.1315816621,136.33,25.110933366,-36.6269825486,44.4082742868,-6.439066634,-2.9869825486,7.0981436913,31.55,-33.64,46.119975065,134.88,31.470933366,-45.5969825486,55.4031087978,-6.439066634,-2.9869825486,7.0981436913,37.91,-42.61,57.0331500094,136.59,25.020933366,-13.2369825486,28.306621372,-6.439066634,-2.9869825486,7.0981436913,31.46,-10.25,33.0876729312,136.06,31.120933366,-20.4669825486,37.2479511949,-6.439066634,-2.9869825486,7.0981436913,37.56,-17.48,41.4282995065,136.59,23.520933366,24.0130174514,33.6133799778,-6.439066634,-2.9869825486,7.0981436913,29.96,27.0,40.3311492522,134.88
2021-07-28 03:00:00,32.245283411,-22.7746926741,39.4771443833,-6.104716589,-2.8546926741,6.7392013544000005,38.35,-19.92,43.2149152493,136.65,24.425283411,-36.7446926741,44.1221816032,-6.104716589,-2.8546926741,6.7392013544000005,30.53,-33.89,45.613736966,135.17,30.635283411,-45.6946926741,55.0138666906,-6.104716589,-2.8546926741,6.7392013544000005,36.74,-42.84,56.436629949,136.9,24.365283411,-13.5046926741,27.8575619881,-6.104716589,-2.8546926741,6.7392013544000005,30.47,-10.65,32.2775990433,136.35,30.375283411,-20.8146926741,36.8226733605,-6.104716589,-2.8546926741,6.7392013544000005,36.48,-17.96,40.661431357,136.9,22.975283411,23.1853073259,32.6408045798,-6.104716589,-2.8546926741,6.7392013544000005,29.08,26.04,39.0349586909,135.17
2021-07-28 03:30:00,31.8658000505,-22.8108495952,39.1888258578,-6.1141999495,-2.8408495952,6.7419483419,37.98,-19.97,42.91015381,135.61,24.1558000505,-36.6908495952,43.9285911462,-6.1141999495,-2.8408495952,6.7419483419,30.27,-33.85,45.4103005936,134.16,30.2958000505,-45.4908495952,54.6557672857,-6.1141999495,-2.8408495952,6.7419483419,36.41,-42.65,56.0777192832,135.88,24.0958000505,-13.6608495952,27.6988518126,-6.1141999495,-2.8408495952,6.7419483419,30.21,-10.82,32.0891960011,135.34,30.0058000505,-20.8408495952,36.5333963452,-6.1141999495,-2.8408495952,6.7419483419,36.12,-18.0,40.3565905398,135.88,22.7258000505,23.4391504048,32.6474464489,-6.1141999495,-2.8408495952,6.7419483419,28.84,26.28,39.0177395552,134.16
2021-07-28 04:00:00,31.645183452,-22.8282395095,39.0198174626,-6.184816548,-2.8482395095,6.8091426799,37.83,-19.98,42.7821142535,135.61,23.945183452,-36.7382395095,43.8528226321,-6.184816548,-2.8482395095,6.8091426799,30.13,-33.89,45.3469844642,134.16,30.065183452,-45.5482395095,54.5761612649,-6.184816548,-2.8482395095,6.8091426799,36.25,-42.7,56.0120745911,135.88,23.885183452,-13.6782395095,27.5244659279,-6.184816548,-2.8482395095,6.8091426799,30.07,-10.83,31.9608166354,135.34,29.775183452,-20.8882395095,36.3714187159,-6.184816548,-2.8482395095,6.8091426799,35.96,-18.04,40.2313708442,135.88,22.495183452,23.1517604905,32.2806024162,-6.184816548,-2.8482395095,6.8091426799,28.68,26.0,38.711011353399996,134.16
2021-07-28 04:30:00,31.8366334379,-22.6637719307,39.0796339132,-5.8433665621,-2.8337719307,6.4942433073,37.68,-19.83,42.5794704053,135.63,24.0766334379,-36.6037719307,43.8123315661,-5.8433665621,-2.8337719307,6.4942433073,29.92,-33.77,45.1178379358,134.16,30.2466334379,-45.3837719307,54.5393948352,-5.8433665621,-2.8337719307,6.4942433073,36.09,-42.55,55.7941807001,135.89,24.0366334379,-13.5437719307,27.5897355033,-5.8433665621,-2.8337719307,6.4942433073,29.88,-10.71,31.7414319148,135.34,29.9966334379,-20.7137719307,36.4535096418,-5.8433665621,-2.8337719307,6.4942433073,35.84,-17.88,40.052465592,135.89,22.6366334379,23.3662280693,32.5330261056,-5.8433665621,-2.8337719307,6.4942433073,28.48,26.2,38.6981963404,134.16
2021-07-28 05:00:00,31.7700835908,-22.7565741767,39.0794048013,-5.7399164092,-2.8465741767,6.4069981214,37.51,-19.91,42.4665538983,135.63,24.0500835908,-36.5765741767,43.7750191231,-5.7399164092,-2.8465741767,6.4069981214,29.79,-33.73,45.0017444106,134.16,30.2100835908,-45.4665741767,54.5880803649,-5.7399164092,-2.8465741767,6.4069981214,35.95,-42.62,55.757213883,135.89,24.0000835908,-13.5365741767,27.5543617746,-5.7399164092,-2.8465741767,6.4069981214,29.74,-10.69,31.6029065119,135.34,29.9000835908,-20.8065741767,36.4270301796,-5.7399164092,-2.8465741767,6.4069981214,35.64,-17.96,39.9095377072,135.89,22.5800835908,23.3934258233,32.5132672415,-5.7399164092,-2.8465741767,6.4069981214,28.32,26.24,38.6077712384,134.16
2021-07-28 05:30:00,32.6489335098,-22.1463740552,39.4514225741,-6.2710664902,-2.9663740552,6.9372653084,38.92,-19.18,43.3893857988,135.63,24.7689335098,-36.5663740552,44.1655949666,-6.2710664902,-2.9663740552,6.9372653084,31.04,-33.6,45.7432137043,134.16,31.0189335098,-44.8663740552,54.5450800434,-6.2710664902,-2.9663740552,6.9372653084,37.29,-41.9,56.0905883371,135.89,24.688933509800002,-13.5163740552,28.1466837381,-6.2710664902,-2.9663740552,6.9372653084,30.96,-10.55,32.7081656471,135.34,30.7689335098,-20.2063740552,36.810661795,-6.2710664902,-2.9663740552,6.9372653084,37.04,-17.24,40.8555895809,135.89,23.2889335098,23.3536259448,32.9813018056,-6.2710664902,-2.9663740552,6.9372653084,29.56,26.32,39.5794896379,134.16
2021-07-28 06:00:00,33.2073167599,-22.018087449,39.8437204751,-6.3526832401,-3.038087449,7.0417724826,39.56,-18.98,43.8774885334,135.63,25.3073167599,-36.078087449,44.0691351805,-6.3526832401,-3.038087449,7.0417724826,31.66,-33.04,45.7602141603,134.16,31.5473167599,-44.618087449,54.6443677093,-6.3526832401,-3.038087449,7.0417724826,37.9,-41.58,56.2610558024,135.89,25.2173167599,-13.148087449,28.4391502709,-6.3526832401,-3.038087449,7.0417724826,31.57,-10.11,33.1493137184,135.34,31.2473167599,-20.038087449,37.1203415031,-6.3526832401,-3.038087449,7.0417724826,37.6,-17.0,41.2645125986,135.89,23.8073167599,23.561912551,33.495552755,-6.3526832401,-3.038087449,7.0417724826,30.16,26.6,40.2142462319,134.16
2021-07-28 06:30:00,35.7394502105,-20.9626271821,41.4335617553,-7.2305497895,-3.3526271821,7.970003719,42.97,-17.61,46.4384861941,134.62,27.3894502105,-35.3326271821,44.7054417988,-7.2305497895,-3.3526271821,7.970003719,34.62,-31.98,47.1302959889,133.21,33.9294502105,-43.3826271821,55.0750391086,-7.2305497895,-3.3526271821,7.970003719,41.16,-40.03,57.4155597378,134.85,27.209450210500002,-12.5726271821,29.9737407579,-7.2305497895,-3.3526271821,7.970003719,34.44,-9.22,35.6527979267,134.32,33.6494502105,-18.9526271821,38.6197821922,-7.2305497895,-3.3526271821,7.970003719,40.88,-15.6,43.7553928105,134.85,25.8094502105,23.0473728179,34.6021547591,-7.2305497895,-3.3526271821,7.970003719,33.04,26.4,42.2918621014,133.21
2021-07-28 07:00:00,37.9579668699,-19.3602413533,42.6101653852,-8.0720331301,-3.6002413533,8.8385211803,46.03,-15.76,48.6532475792,134.62,29.2579668699,-34.9702413533,45.5954647489,-8.0720331301,-3.6002413533,8.8385211803,37.33,-31.37,48.7606993387,133.21,35.9979668699,-41.5602413533,54.9827907632,-8.0720331301,-3.6002413533,8.8385211803,44.07,-37.96,58.1646499173,134.85,28.9979668699,-12.4102413533,31.5419747802,-8.0720331301,-3.6002413533,8.8385211803,37.07,-8.81,38.1025064792,134.32,35.6879668699,-17.3202413533,39.6689014197,-8.0720331301,-3.6002413533,8.8385211803,43.76,-13.72,45.8603968583,134.85,27.5679668699,23.1597586467,36.0050998876,-8.0720331301,-3.6002413533,8.8385211803,35.64,26.76,44.568006462,133.21
2021-07-28 07:30:00,41.731483551,-17.918696194,45.4158165473,-8.838516449,-3.838696194,9.6361279303,50.57,-14.08,52.4935357925,133.86,32.181483551,-33.258696194,46.2794636536,-8.838516449,-3.838696194,9.6361279303,41.02,-29.42,50.4794690939,132.6,39.601483551,-39.828696194,56.1658485199,-8.838516449,-3.838696194,9.6361279303,48.44,-35.99,60.3466129953,134.09,31.821483551,-10.988696194,33.6653866669,-8.838516449,-3.838696194,9.6361279303,40.66,-7.15,41.2838721537,133.7,39.241483551,-15.798696194,42.3023974819,-8.838516449,-3.838696194,9.6361279303,48.08,-11.96,49.5452116758,134.09,30.361483551,25.041303806,39.3558963781,-8.838516449,-3.838696194,9.6361279303,39.2,28.88,48.6897771611,132.6
2021-07-28 08:00:00,44.5391668389,-15.8933801102,47.2899240223,-10.5708331611,-4.3633801102,11.4359783012,55.11,-11.53,56.3032237088,133.07,34.4391668389,-33.0433801102,47.7275725516,-10.5708331611,-4.3633801102,11.4359783012,45.01,-28.68,53.370801942599996,131.81,42.1891668389,-37.6133801102,56.5216079201,-10.5708331611,-4.3633801102,11.4359783012,52.76,-33.25,62.3632912858,133.3,33.9691668389,-10.9133801102,35.679211891,-10.5708331611,-4.3633801102,11.4359783012,44.54,-6.55,45.0190415269,132.88,41.8691668389,-13.7233801102,44.060847625,-10.5708331611,-4.3633801102,11.4359783012,52.44,-9.36,53.268782602900004,133.3,32.5091668389,24.5566198898,40.7415452453,-10.5708331611,-4.3633801102,11.4359783012,43.08,28.92,51.8869232081,131.81
2021-07-28 08:30:00,47.2269500617,-14.5225875855,49.4094157252,-11.7130499383,-4.7025875855,12.6218013317,58.94,-9.82,59.7524560165,132.28,36.6369500617,-31.9125875855,48.5868228661,-11.7130499383,-4.7025875855,12.6218013317,48.35,-27.21,55.4806867297,131.24,44.7169500617,-36.1725875855,57.5157518898,-11.7130499383,-4.7025875855,12.6218013317,56.43,-31.47,64.6119632885,132.52,36.0669500617,-9.8725875855,37.3937544569,-11.7130499383,-4.7025875855,12.6218013317,47.78,-5.17,48.058894078,132.28,44.3669500617,-12.3025875855,46.0410677447,-11.7130499383,-4.7025875855,12.6218013317,56.08,-7.6,56.5926355633,132.52,34.6069500617,24.6574124145,42.492693249,-11.7130499383,-4.7025875855,12.6218013317,46.32,29.36,54.8411524314,131.24
2021-07-28 09:00:00,49.4605666637,-13.5743490823,51.2894785283,-12.6694333363,-4.9743490823,13.6109768149,62.13,-8.6,62.7223795786,131.95,38.4805666637,-31.2243490823,49.5551610468,-12.6694333363,-4.9743490823,13.6109768149,51.15,-26.25,57.4924777688,130.93,46.7905666637,-35.1343490823,58.5130721647,-12.6694333363,-4.9743490823,13.6109768149,59.46,-30.16,66.6717121424,132.17,37.8205666637,-9.2743490823,38.9410941508,-12.6694333363,-4.9743490823,13.6109768149,50.49,-4.3,50.6727747415,131.98,46.4105666637,-11.2943490823,47.7650815894,-12.6694333363,-4.9743490823,13.6109768149,59.08,-6.32,59.4170749869,132.17,36.2905666637,25.8256509177,44.5417722379,-12.6694333363,-4.9743490823,13.6109768149,48.96,30.8,57.842212959,130.93
2021-07-28 09:30:00,51.2708833387,-12.3455340145,52.7362843632,-12.2891166613,-4.9255340145,13.2394589634,63.56,-7.42,63.991640079,131.62,39.8808833387,-30.3455340145,50.1132346841,-12.2891166613,-4.9255340145,13.2394589634,52.17,-25.42,58.0334843,130.65,48.5408833387,-33.9355340145,59.2270024917,-12.2891166613,-4.9255340145,13.2394589634,60.83,-29.01,67.3933898836,131.86,39.1908833387,-8.3955340145,40.0800490052,-12.2891166613,-4.9255340145,13.2394589634,51.48,-3.47,51.5968148242,131.69,48.230883338699996,-10.1255340145,49.2822944546,-12.2891166613,-4.9255340145,13.2394589634,60.52,-5.2,60.7429864264,131.86,37.6708833387,27.3544659855,46.5549380933,-12.2891166613,-4.9255340145,13.2394589634,49.96,32.28,59.4810894319,130.65
2021-07-28 10:00:00,50.838766681,-12.0275355229,52.2421459015,-10.831233319,-4.6375355229,11.7822897154,61.67,-7.39,62.1111986682,131.5,39.498766681,-30.2775355229,49.7682803265,-10.831233319,-4.6375355229,11.7822897154,50.33,-25.64,56.4846749128,130.57,48.188766681,-33.7475355229,58.8307180655,-10.831233319,-4.6375355229,11.7822897154,59.02,-29.11,65.8084531044,131.74,38.838766681,-8.2375355229,39.7027302435,-10.831233319,-4.6375355229,11.7822897154,49.67,-3.6,49.8002901598,131.69,47.808766681,-9.7975355229,48.8023552083,-10.831233319,-4.6375355229,11.7822897154,58.64,-5.16,58.8665881464,131.74,37.328766681,26.842464477100002,45.9777633332,-10.831233319,-4.6375355229,11.7822897154,48.16,31.48,57.5358670744,130.57
2021-07-28 10:30:00,50.5277167025,-10.7157897809,51.6515082625,-6.4822832975,-3.5657897809,7.3983007178,57.01,-7.15,57.4566149368,131.92,38.9677167025,-29.2957897809,48.7516793956,-6.4822832975,-3.5657897809,7.3983007178,45.45,-25.73,52.227726353,131.0,48.0577167025,-32.3657897809,57.94038732,-6.4822832975,-3.5657897809,7.3983007178,54.54,-28.8,61.6769940902,132.17,38.4377167025,-7.4057897809,39.1446520942,-6.4822832975,-3.5657897809,7.3983007178,44.92,-3.84,45.0838330225,132.06,47.6777167025,-8.6457897809,48.4552819711,-6.4822832975,-3.5657897809,7.3983007178,54.16,-5.08,54.3977205405,132.17,36.8777167025,27.794210219100002,46.1788275175,-6.4822832975,-3.5657897809,7.3983007178,43.36,31.36,53.5120472417,131.0
2021-07-28 11:00:00,51.7812835598,-10.3906337189,52.8135077057,-7.2287164402,-3.7606337189,8.1484174746,59.01,-6.63,59.3812849305,131.53,39.7012835598,-29.0006337189,49.1653198138,-7.2287164402,-3.7606337189,8.1484174746,46.93,-25.24,53.2867947995,130.64,49.2412835598,-32.0406337189,58.7478188168,-7.2287164402,-3.7606337189,8.1484174746,56.47,-28.28,63.155516782,131.76,39.1312835598,-7.1206337189,39.7738705383,-7.2287164402,-3.7606337189,8.1484174746,46.36,-3.36,46.4816006609,131.7,48.8112835598,-8.2806337189,49.5086891116,-7.2287164402,-3.7606337189,8.1484174746,56.04,-4.52,56.221988581,131.76,37.5712835598,28.2793662811,47.0247159013,-7.2287164402,-3.7606337189,8.1484174746,44.8,32.04,55.0781408546,130.64
2021-07-28 11:30:00,50.4843171844,-10.1120507853,51.4870843286,-5.0456828156,-3.5520507853,6.1705737056,55.53,-6.5600000000000005,55.9161380998,131.53,38.8343171844,-28.8220507853,48.3612944683,-5.0456828156,-3.5520507853,6.1705737056,43.88,-25.27,50.6362251753,130.64,48.0743171844,-31.8120507853,57.6467392653,-5.0456828156,-3.5520507853,6.1705737056,53.12,-28.26,60.1694440726,131.76,38.3443171844,-6.9320507853,38.9658823643,-5.0456828156,-3.5520507853,6.1705737056,43.39,-3.38,43.5214487351,131.7,47.6343171844,-8.0720507853,48.3134161234,-5.0456828156,-3.5520507853,6.1705737056,52.68,-4.52,52.8735548266,131.76,36.7943171844,28.4879492147,46.5336977633,-5.0456828156,-3.5520507853,6.1705737056,41.84,32.04,52.6986451439,130.64
2021-07-28 12:00:00,52.0477672879,-8.681650165,52.7668563517,-2.8822327121,-2.621650165,3.8961923713,54.93,-6.06,55.2632653758,131.53,39.1477672879,-27.581650165,47.8883608975,-2.8822327121,-2.621650165,3.8961923713,42.03,-24.96,48.8827423535,130.64,49.6377672879,-30.421650165,58.2184226863,-2.8822327121,-2.621650165,3.8961923713,52.52,-27.8,59.4238201397,131.76,38.6877672879,-5.721650165,39.1085747418,-2.8822327121,-2.621650165,3.8961923713,41.57,-3.1,41.6854279095,131.7,49.1977672879,-6.701650165,49.6521139635,-2.8822327121,-2.621650165,3.8961923713,52.08,-4.08,52.239571208,131.76,37.1177672879,30.018349835,47.7370922371,-2.8822327121,-2.621650165,3.8961923713,40.0,32.64,51.6272176279,130.64
2021-07-28 12:30:00,54.4592176863,-8.3443645436,55.0947802486,-5.6607823137,-3.2643645436,6.534564429,60.12,-5.08,60.3342423504,130.99,40.8292176863,-27.7943645436,49.3918183231,-5.6607823137,-3.2643645436,6.534564429,46.49,-24.53,52.5646364013,130.24,51.8492176863,-29.8643645436,59.8349533657,-5.6607823137,-3.2643645436,6.534564429,57.51,-26.6,63.3637128016,131.23,40.2692176863,-6.0543645436,40.7218027977,-5.6607823137,-3.2643645436,6.534564429,45.93,-2.79,46.0146607072,131.29,51.4592176863,-6.2643645436,51.8391102163,-5.6607823137,-3.2643645436,6.534564429,57.12,-3.0,57.1987272586,131.23,38.6592176863,29.0556354564,48.3607802242,-5.6607823137,-3.2643645436,6.534564429,44.32,32.32,54.8529379341,130.24
2021-07-28 13:00:00,52.5825839229,-8.2706414705,53.2290488582,-3.3074160771,-2.9706414705,4.445639645,55.89,-5.3,56.1407347654,130.99,39.9925839229,-27.9006414705,48.7632296233,-3.3074160771,-2.9706414705,4.445639645,43.3,-24.93,49.9639359939,130.24,50.1425839229,-29.8806414705,58.3706386564,-3.3074160771,-2.9706414705,4.445639645,53.45,-26.91,59.8418799838,131.23,39.4925839229,-6.1506414705,39.9686699229,-3.3074160771,-2.9706414705,4.445639645,42.8,-3.18,42.9179729251,131.29,49.6925839229,-6.3306414705,50.0942104276,-3.3074160771,-2.9706414705,4.445639645,53.0,-3.36,53.1063988612,131.23,37.9325839229,28.2293585295,47.2840100463,-3.3074160771,-2.9706414705,4.445639645,41.24,31.2,51.7124511119,130.24
2021-07-28 13:30:00,52.0818007433,-8.4901609022,52.7692789491,-1.7681992567,-2.4001609022,2.9811576556,53.85,-6.09,54.1932708,131.64,39.3518007433,-27.2701609022,47.8771960057,-1.7681992567,-2.4001609022,2.9811576556,41.12,-24.87,48.05591847,130.78,49.7218007433,-30.2201609022,58.1851836305,-1.7681992567,-2.4001609022,2.9811576556,51.49,-27.82,58.524973302,131.88,38.9118007433,-5.4301609022,39.2888646376,-1.7681992567,-2.4001609022,2.9811576556,40.68,-3.03,40.7926868446,131.84,49.2318007433,-6.5201609022,49.6616824385,-1.7681992567,-2.4001609022,2.9811576556,51.0,-4.12,51.1661450571,131.88,37.3118007433,30.0398390978,47.9015908685,-1.7681992567,-2.4001609022,2.9811576556,39.08,32.44,50.789762748,130.78
2021-07-28 14:00:00,50.4246344021,-8.3397684108,51.1096418665,0.2946344021,-1.8497684107999999,1.8730863847,50.13,-6.49,50.5483629804,131.64,37.3546344021,-27.1997684108,46.2081823156,0.2946344021,-1.8497684107999999,1.8730863847,37.06,-25.35,44.9006247173,130.78,48.2346344021,-30.1397684108,56.876933776,0.2946344021,-1.8497684107999999,1.8730863847,47.94,-28.29,55.6647797085,131.88,37.0146344021,-5.3497684108,37.3992403929,0.2946344021,-1.8497684107999999,1.8730863847,36.72,-3.5,36.8864256875,131.84,47.7746344021,-6.4897684108,48.2134087809,0.2946344021,-1.8497684107999999,1.8730863847,47.48,-4.64,47.7061840855,131.88,35.4146344021,29.7102315892,46.2265528773,0.2946344021,-1.8497684107999999,1.8730863847,35.12,31.56,47.2170308258,130.78
2021-07-28 14:30:00,51.7302510142,-7.4766858858,52.2677692448,0.4302510142,-1.6666858858,1.7213244253000002,51.3,-5.8100000000000005,51.6279585109,131.64,38.2702510142,-27.0066858858,46.8398675834,0.4302510142,-1.6666858858,1.7213244253000002,37.84,-25.34,45.5409837399,130.78,49.4702510142,-29.5366858858,57.617024815,0.4302510142,-1.6666858858,1.7213244253000002,49.04,-27.87,56.406192036,131.88,37.9302510142,-4.9166858858,38.2475847878,0.4302510142,-1.6666858858,1.7213244253000002,37.5,-3.25,37.640569868200004,131.84,49.0302510142,-5.5866858858,49.3475082827,0.4302510142,-1.6666858858,1.7213244253000002,48.6,-3.92,48.7578342423,131.88,36.3502510142,31.0133141142,47.7824905289,0.4302510142,-1.6666858858,1.7213244253000002,35.92,32.68,48.5615979968,130.78
2021-07-28 15:00:00,50.2718679802,-8.0300245127,50.9091544213,1.2418679801999999,-1.5300245127,1.9705864837,49.03,-6.5,49.4589819952,132.37,36.9218679802,-27.8700245127,46.2597298034,1.2418679801999999,-1.5300245127,1.9705864837,35.68,-26.34,44.3492728238,131.57,48.1218679802,-30.1700245127,56.7973992098,1.2418679801999999,-1.5300245127,1.9705864837,46.88,-28.64,54.936181156,132.61,36.6418679802,-5.7000245127,37.0825669085,1.2418679801999999,-1.5300245127,1.9705864837,35.4,-4.17,35.6447597832,132.66,47.6418679802,-6.2100245127,48.0448955571,1.2418679801999999,-1.5300245127,1.9705864837,46.4,-4.68,46.6354200153,132.61,35.0418679802,29.7099754873,45.9414317909,1.2418679801999999,-1.5300245127,1.9705864837,33.8,31.24,46.0258362227,131.57
2021-07-28 15:30:00,49.8183349043,-8.1261494629,50.4767352127,1.2883349043,-1.6861494629,2.122005381,48.53,-6.44,48.9554338148,132.71,36.9483349043,-27.9861494629,46.3508793225,1.2883349043,-1.6861494629,2.122005381,35.66,-26.3,44.3094301475,131.92,47.668334904299996,-30.2861494629,56.4758444102,1.2883349043,-1.6861494629,2.122005381,46.38,-28.6,54.4891218501,132.94,36.668334904299996,-5.7961494629,37.1236061456,1.2883349043,-1.6861494629,2.122005381,35.38,-4.11,35.6179238586,133.01,47.2083349043,-6.2861494629,47.6250203098,1.2883349043,-1.6861494629,2.122005381,45.92,-4.6,46.1498255685,132.94,35.0883349043,29.7138505371,45.9793884267,1.2883349043,-1.6861494629,2.122005381,33.8,31.4,46.1345857248,131.92
2021-07-28 16:00:00,50.3699852167,-8.2955490985,51.0485214828,0.0399852167,-2.0455490985,2.0459398651,50.33,-6.25,50.7165791433,132.6,36.9299852167,-28.6755490985,46.7558651316,0.0399852167,-2.0455490985,2.0459398651,36.89,-26.63,45.4975713638,131.78,48.1499852167,-30.3655490985,56.9252812766,0.0399852167,-2.0455490985,2.0459398651,48.11,-28.32,55.8264677371,132.84,36.6199852167,-6.5055490985,37.1933527172,0.0399852167,-2.0455490985,2.0459398651,36.58,-4.46,36.8508887274,132.92,47.7199852167,-6.4455490985,48.1533186008,0.0399852167,-2.0455490985,2.0459398651,47.68,-4.4,47.882589737800004,132.84,35.0799852167,29.6744509015,45.9475614055,0.0399852167,-2.0455490985,2.0459398651,35.04,31.72,47.2647860463,131.78
2021-07-28 16:30:00,51.7309019343,-9.1760054895,52.5384172933,-0.6790980657,-2.1260054895,2.2318318763000002,52.41,-7.05,52.8820442116,132.31,38.0409019343,-29.0660054895,47.8742404127,-0.6790980657,-2.1260054895,2.2318318763000002,38.72,-26.94,47.1699268602,131.57,49.4309019343,-31.4360054895,58.5801716212,-0.6790980657,-2.1260054895,2.2318318763000002,50.11,-29.31,58.0524607575,132.54,37.6909019343,-6.6860054895,38.2793254646,-0.6790980657,-2.1260054895,2.2318318763000002,38.37,-4.5600000000000005,38.640011646,132.67,49.0009019343,-7.2460054895,49.5337560248,-0.6790980657,-2.1260054895,2.2318318763000002,49.68,-5.12,49.9431356645,132.54,36.1609019343,29.5939945105,46.7270300767,-0.6790980657,-2.1260054895,2.2318318763000002,36.84,31.72,48.6142365979,131.57
2021-07-28 17:00:00,52.0939181847,-9.7759415898,53.0032578791,-2.6160818153000003,-2.5959415898,3.6854846089,54.71,-7.18,55.1791310189,133.28,38.4439181847,-29.8059415898,48.6449277875,-2.6160818153000003,-2.5959415898,3.6854846089,41.06,-27.21,49.2575649012,132.47,49.7039181847,-31.9759415898,59.1011025571,-2.6160818153000003,-2.5959415898,3.6854846089,52.32,-29.38,60.0047231474,133.5,38.0439181847,-7.3959415898,38.7561564509,-2.6160818153000003,-2.5959415898,3.6854846089,40.66,-4.8,40.9423448278,133.55,49.3439181847,-7.7559415898,49.9497436606,-2.6160818153000003,-2.5959415898,3.6854846089,51.96,-5.16,52.2155838807,133.5,36.5039181847,28.9640584102,46.5988489388,-2.6160818153000003,-2.5959415898,3.6854846089,39.12,31.56,50.2633862767,132.47
2021-07-28 17:30:00,53.0561514886,-10.4100650736,54.0677784417,-4.1638485114,-3.1700650736,5.2332539588,57.22,-7.24,57.6762169356,132.93,39.9161514886,-30.4500650736,50.204637362,-4.1638485114,-3.1700650736,5.2332539588,44.08,-27.28,51.8386419575,132.14,50.5661514886,-32.3700650736,60.0396268246,-4.1638485114,-3.1700650736,5.2332539588,54.73,-29.2,62.0323536552,133.16,39.4361514886,-8.2000650736,40.2796612627,-4.1638485114,-3.1700650736,5.2332539588,43.6,-5.03,43.8891888738,133.24,50.1961514886,-8.3300650736,50.882645454,-4.1638485114,-3.1700650736,5.2332539588,54.36,-5.16,54.604351475,133.16,37.9161514886,27.7099349264,46.9624854254,-4.1638485114,-3.1700650736,5.2332539588,42.08,30.88,52.1948349935,132.14
2021-07-28 18:00:00,52.6413850124,-10.8668625428,53.7513173564,-4.2386149876,-3.2668625428,5.3514715627000005,56.88,-7.6,57.3854894551,132.44,39.1313850124,-31.2268625428,50.0637816915,-4.2386149876,-3.2668625428,5.3514715627000005,43.37,-27.96,51.6015358299,131.68,50.1613850124,-32.7568625428,59.9097370217,-4.2386149876,-3.2668625428,5.3514715627000005,54.4,-29.49,61.8790764314,132.67,38.6713850124,-9.0368625428,39.7132333535,-4.2386149876,-3.2668625428,5.3514715627000005,42.91,-5.77,43.2962007571,132.75,49.7613850124,-8.7868625428,50.5312219494,-4.2386149876,-3.2668625428,5.3514715627000005,54.0,-5.52,54.2814001293,132.67,37.1613850124,26.0531374572,45.384298027,-4.2386149876,-3.2668625428,5.3514715627000005,41.4,29.32,50.7308821134,131.68
2021-07-28 18:30:00,52.3475518581,-11.824036497,53.6663211393,-6.5924481419,-3.934036497,7.6770447219,58.94,-7.89,59.4657523285,132.33,38.9575518581,-32.034036497,50.4367955075,-6.5924481419,-3.934036497,7.6770447219,45.55,-28.1,53.5202064645,131.68,49.7975518581,-33.634036497,60.0919677007,-6.5924481419,-3.934036497,7.6770447219,56.39,-29.7,63.7332103381,132.56,38.4575518581,-9.834036497,39.6949816569,-6.5924481419,-3.934036497,7.6770447219,45.05,-5.9,45.4347058976,132.75,49.4475518581,-9.694036497,50.3888353544,-6.5924481419,-3.934036497,7.6770447219,56.04,-5.76,56.3352394155,132.56,36.9675518581,26.305963503,45.3718371483,-6.5924481419,-3.934036497,7.6770447219,43.56,30.24,53.02764562,131.68
2021-07-28 19:00:00,52.2243351155,-12.5790967305,53.7179192897,-8.8056648845,-4.5090967305,9.893012048,61.03,-8.07,61.5612361799,132.07,39.0843351155,-32.6290967305,50.9140766868,-8.8056648845,-4.5090967305,9.893012048,47.89,-28.12,55.5354526406,131.35,49.5943351155,-34.5190967305,60.4248799307,-8.8056648845,-4.5090967305,9.893012048,58.4,-30.01,65.659425066,132.3,38.5143351155,-10.2890967305,39.8650162538,-8.8056648845,-4.5090967305,9.893012048,47.32,-5.78,47.6716981028,132.41,49.2743351155,-10.3490967305,50.349418112,-8.8056648845,-4.5090967305,9.893012048,58.08,-5.84,58.3728704108,132.3,37.0343351155,26.4109032695,45.4871167361,-8.8056648845,-4.5090967305,9.893012048,45.84,30.92,55.293326903,131.35
2021-07-28 19:30:00,51.0361849307,-13.5977756603,52.8165852284,-9.1238150693,-4.4677756603,10.1589871921,60.16,-9.13,60.8488496194,132.21,38.6161849307,-32.9677756603,50.7748359976,-9.1238150693,-4.4677756603,10.1589871921,47.74,-28.5,55.5999784173,131.41,48.4461849307,-35.3577756603,59.9767049277,-9.1238150693,-4.4677756603,10.1589871921,57.57,-30.89,65.333735543,132.45,38.0561849307,-10.7577756603,39.5474771463,-9.1238150693,-4.4677756603,10.1589871921,47.18,-6.29,47.5974421582,132.47,48.0761849307,-11.3877756603,49.4064873471,-9.1238150693,-4.4677756603,10.1589871921,57.2,-6.92,57.617066916,132.45,36.5961849307,25.6122243397,44.6684092744,-9.1238150693,-4.4677756603,10.1589871921,45.72,30.08,54.7277333717,131.41
2021-07-28 20:00:00,49.7878016274,-14.2355819078,51.7829796665,-9.2921983726,-4.4755819078,10.31386368,59.08,-9.76,59.8807481583,132.21,37.4278016274,-33.7455819078,50.3944901051,-9.2921983726,-4.4755819078,10.31386368,46.72,-29.27,55.1315816933,131.41,47.2578016274,-36.0255819078,59.4234159776,-9.2921983726,-4.4755819078,10.31386368,56.55,-31.55,64.7557333369,132.45,36.8978016274,-11.4955819078,38.6470719244,-9.2921983726,-4.4755819078,10.31386368,46.19,-7.02,46.7204077465,132.47,46.9478016274,-12.0355819078,48.4659809506,-9.2921983726,-4.4755819078,10.31386368,56.24,-7.5600000000000005,56.7458474252,132.45,35.4278016274,24.9244180922,43.3169221596,-9.2921983726,-4.4755819078,10.31386368,44.72,29.4,53.5185799513,131.41
2021-07-28 20:30:00,48.2782014615,-15.5886643909,50.7325457064,-9.7017985385,-4.5286643909,10.7067126629,57.98,-11.06,59.0254521372,132.66,36.3682014615,-34.4386643909,50.086601827,-9.7017985385,-4.5286643909,10.7067126629,46.07,-29.91,54.9277070339,131.81,45.8082014615,-37.4386643909,59.1611774098,-9.7017985385,-4.5286643909,10.7067126629,55.51,-32.91,64.5323810191,132.91,35.8682014615,-12.1086643909,37.8569363448,-9.7017985385,-4.5286643909,10.7067126629,45.57,-7.58,46.1961178023,132.89,45.4582014615,-13.3286643909,47.3719471266,-9.7017985385,-4.5286643909,10.7067126629,55.16,-8.8,55.8575473862,132.91,34.4182014615,25.0713356091,42.5815037436,-9.7017985385,-4.5286643909,10.7067126629,44.12,29.6,53.1294118168,131.81
2021-07-28 21:00:00,46.7886178657,-16.0134361744,49.4530575384,-9.6713821343,-4.4234361744,10.6349621521,56.46,-11.59,57.6373117,132.66,35.3186178657,-34.9134361744,49.6623881166,-9.6713821343,-4.4234361744,10.6349621521,44.99,-30.49,54.3483228812,131.81,44.3686178657,-37.9234361744,58.3674675019,-9.6713821343,-4.4234361744,10.6349621521,54.04,-33.5,63.5812204979,132.91,34.8486178657,-12.5134361744,37.0271826101,-9.6713821343,-4.4234361744,10.6349621521,44.52,-8.09,45.2490718137,132.89,44.0886178657,-13.8234361744,46.2049089705,-9.6713821343,-4.4234361744,10.6349621521,53.76,-9.4,54.5756136017,132.91,33.4486178657,24.6565638256,41.5542558207,-9.6713821343,-4.4234361744,10.6349621521,43.12,29.08,52.0094299142,131.81
2021-07-28 21:30:00,46.2101678994,-16.9370790899,49.2163008096,-9.6298321006,-4.4270790899,10.5987119762,55.84,-12.51,57.2241705925,132.66,34.9401678994,-34.9770790899,49.4389663575,-9.6298321006,-4.4270790899,10.5987119762,44.57,-30.55,54.0350571389,131.81,43.8301678994,-38.9970790899,58.6673315878,-9.6298321006,-4.4270790899,10.5987119762,53.46,-34.57,63.6636199096,132.91,34.4901678994,-12.4370790899,36.6640507584,-9.6298321006,-4.4270790899,10.5987119762,44.12,-8.01,44.8412143011,132.89,43.5301678994,-14.7070790899,45.9475101905,-9.6298321006,-4.4270790899,10.5987119762,53.16,-10.28,54.144842783,132.91,33.0501678994,24.8929209101,41.375972612300004,-9.6298321006,-4.4270790899,10.5987119762,42.68,29.32,51.7807377313,131.81
2021-07-28 22:00:00,45.2697343608,-18.5481839484,48.9222237524,-9.5402656392,-4.3481839484,10.4844347542,54.81,-14.2,56.6195734707,133.21,34.1997343608,-35.2881839484,49.141405726,-9.5402656392,-4.3481839484,10.4844347542,43.74,-30.94,53.5767785519,132.24,42.9497343608,-40.7981839484,59.2382603994,-9.5402656392,-4.3481839484,10.4844347542,52.49,-36.45,63.9046367645,133.45,33.7597343608,-12.5681839484,36.0233106734,-9.5402656392,-4.3481839484,10.4844347542,43.3,-8.22,44.0733298039,133.37,42.6997343608,-16.3081839484,45.7080318782,-9.5402656392,-4.3481839484,10.4844347542,52.24,-11.96,53.5915963561,133.45,32.3797343608,24.7318160516,40.7444465233,-9.5402656392,-4.3481839484,10.4844347542,41.92,29.08,51.0189455007,132.24
