Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-07-28 22:30:00,42.7080006026,-19.3854616924,46.9016997612,-9.0119993974,-4.1054616924,9.9030777462,51.72,-15.28,53.9299249026,134.04,32.4680006026,-35.5754616924,48.1641416175,-9.0119993974,-4.1054616924,9.9030777462,41.48,-31.47,52.0667965214,132.93,40.5280006026,-41.3754616924,57.9175937267,-9.0119993974,-4.1054616924,9.9030777462,49.54,-37.27,61.9940682646,134.29,32.0880006026,-13.1054616924,34.6611152279,-9.0119993974,-4.1054616924,9.9030777462,41.1,-9.0,42.073863621,134.06,40.2680006026,-17.1854616924,43.7818680061,-9.0119993974,-4.1054616924,9.9030777462,49.28,-13.08,50.9863197338,134.29,30.6680006026,22.1345383076,37.8214760031,-9.0119993974,-4.1054616924,9.9030777462,39.68,26.24,47.5714199914,132.93
2021-07-28 23:00:00,40.6502670833,-19.8865264511,45.2539296441,-8.2697329167,-3.8165264511,9.1079282312,48.92,-16.07,51.4918566377,133.25,30.8402670833,-35.9465264511,47.3632224164,-8.2697329167,-3.8165264511,9.1079282312,39.11,-32.13,50.6155015781,132.11,38.5902670833,-42.0965264511,57.1080226659,-8.2697329167,-3.8165264511,9.1079282312,46.86,-38.28,60.5079994711,133.5,30.5402670833,-13.2865264511,33.3052503166,-8.2697329167,-3.8165264511,9.1079282312,38.81,-9.47,39.9486795777,133.24,38.2902670833,-17.7365264511,42.1986839115,-8.2697329167,-3.8165264511,9.1079282312,46.56,-13.92,48.5962961552,133.5,29.1302670833,22.2634735489,36.6638066055,-8.2697329167,-3.8165264511,9.1079282312,37.4,26.08,45.5952453662,132.11
2021-07-28 23:30:00,38.3888676911,-21.3259658929,43.9147126128,-6.8611323089,-3.4759658929,7.6913896955,45.25,-17.85,48.6434476574,133.95,28.7788676911,-36.2659658929,46.2973380199,-6.8611323089,-3.4759658929,7.6913896955,35.64,-32.79,48.4292649129,132.76,36.4888676911,-43.8259658929,57.0276490119,-6.8611323089,-3.4759658929,7.6913896955,43.35,-40.35,59.2228418771,134.19,28.5688676911,-13.3759658929,31.5451527928,-6.8611323089,-3.4759658929,7.6913896955,35.43,-9.9,36.7871567262,133.89,36.2188676911,-19.2359658929,41.0101055919,-6.8611323089,-3.4759658929,7.6913896955,43.08,-15.76,45.8722574112,134.19,27.1788676911,23.2840341071,35.7887844621,-6.8611323089,-3.4759658929,7.6913896955,34.04,26.76,43.2991824403,132.76
2021-07-29 00:00:00,36.4161010052,-21.7124269768,42.397663823,-6.0838989948,-3.2124269768,6.8799356145,42.5,-18.5,46.3519147393,134.93,27.2361010052,-36.6224269768,45.6399754123,-6.0838989948,-3.2124269768,6.8799356145,33.32,-33.41,47.1852784245,133.59,34.6461010052,-44.1424269768,56.1151153814,-6.0838989948,-3.2124269768,6.8799356145,40.73,-40.93,57.7425129346,135.16,27.0961010052,-13.8024269768,30.4089736778,-6.0838989948,-3.2124269768,6.8799356145,33.18,-10.59,34.829018074,134.74,34.3561010052,-19.6924269768,39.599663591,-6.0838989948,-3.2124269768,6.8799356145,40.44,-16.48,43.669027926,135.16,25.7161010052,23.9075730232,35.1125319333,-6.0838989948,-3.2124269768,6.8799356145,31.8,27.12,41.7939517155,133.59
2021-07-29 00:30:00,35.4924672231,-14.9969585391,38.5308187689,-5.7175327769,-3.0169585391,6.4646902387,41.21,-11.98,42.9160168236,135.66,26.5624672231,-25.806958539100002,37.0346293894,-5.7175327769,-3.0169585391,6.4646902387,32.28,-22.79,39.5143328427,133.88,33.1724672231,-55.6969585391,64.8271838982,-5.7175327769,-3.0169585391,6.4646902387,38.89,-52.68,65.4798785888,135.89,26.3524672231,-3.1269585391,26.5373397018,-5.7175327769,-3.0169585391,6.4646902387,32.07,-0.11,32.0701886493,135.01,33.2824672231,-13.1769585391,35.7960173873,-5.7175327769,-3.0169585391,6.4646902387,39.0,-10.16,40.301682347,135.89,24.7224672231,4.7030414609,25.1658297018,-5.7175327769,-3.0169585391,6.4646902387,30.44,7.72,31.4036940502,133.88
2021-07-29 01:00:00,34.3356838865,-14.1459176641,37.1355109634,-5.5343161135,-2.8859176641,6.2415683613,39.87,-11.26,41.4295124277,135.66,25.6456838865,-24.2559176641,35.2994425414,-5.5343161135,-2.8859176641,6.2415683613,31.18,-21.37,37.8003875642,133.88,31.9756838865,-57.6059176641,65.8854013415,-5.5343161135,-2.8859176641,6.2415683613,37.51,-54.72,66.3421321635,135.89,25.4356838865,-1.8959176641000002,25.5062446974,-5.5343161135,-2.8859176641,6.2415683613,30.97,0.99,30.9858193372,135.01,32.1456838865,-12.4059176641,34.4565202193,-5.5343161135,-2.8859176641,6.2415683613,37.68,-9.52,38.8640296418,135.89,23.7456838865,1.3140823359,23.7820166433,-5.5343161135,-2.8859176641,6.2415683613,29.28,4.2,29.5796957388,133.88
2021-07-29 01:30:00,34.3259672364,-14.1487439196,37.1276040328,-5.4540327636,-2.8687439196,6.162480431,39.78,-11.28,41.3483590968,135.01,25.5959672364,-23.7687439196,34.930026142,-5.4540327636,-2.8687439196,6.162480431,31.05,-20.9,37.4287656756,133.2,31.9659672364,-57.8887439196,66.1281311844,-5.4540327636,-2.8687439196,6.162480431,37.42,-55.02,66.5391373554,135.24,25.3859672364,-1.2887439196,25.4186583717,-5.4540327636,-2.8687439196,6.162480431,30.84,1.58,30.880446888,134.32,32.1459672364,-12.4287439196,34.4650095747,-5.4540327636,-2.8687439196,6.162480431,37.6,-9.56,38.7963091028,135.24,23.7059672364,-0.6287439196,23.7143037327,-5.4540327636,-2.8687439196,6.162480431,29.16,2.24,29.2459091156,133.2
2021-07-29 02:00:00,33.4301838911,-14.5634036586,36.4646393252,-5.4298161089,-2.9034036586000003,6.1573253756,38.86,-11.66,40.5716058346,135.31,25.0101838911,-24.0034036586,34.665150879,-5.4298161089,-2.9034036586000003,6.1573253756,30.44,-21.1,37.0378671092,133.43,31.1201838911,-57.9034036586,65.736367413,-5.4298161089,-2.9034036586000003,6.1573253756,36.55,-55.0,66.0371297075,135.53,24.8201838911,-1.7334036586,24.8806393935,-5.4298161089,-2.9034036586000003,6.1573253756,30.25,1.17,30.2726179905,134.54,31.2901838911,-12.8634036586,33.831091641,-5.4298161089,-2.9034036586000003,6.1573253756,36.72,-9.96,38.04681327,135.53,23.1301838911,1.4165963414,23.1735226504,-5.4298161089,-2.9034036586000003,6.1573253756,28.56,4.32,28.8848749348,133.43
2021-07-29 02:30:00,32.9323836851,-14.3451250136,35.9210872169,-5.3276163149,-2.8351250136,6.035016938,38.26,-11.51,39.9538195921,134.71,24.7123836851,-24.2251250136,34.605759482,-5.3276163149,-2.8351250136,6.035016938,30.04,-21.39,36.8772789126,132.82,30.6523836851,-58.2051250136,65.7830160713,-5.3276163149,-2.8351250136,6.035016938,35.98,-55.37,66.0333044758,134.93,24.5223836851,-1.6851250136,24.580214562,-5.3276163149,-2.8351250136,6.035016938,29.85,1.15,29.872144215,133.94,30.7923836851,-12.6351250136,33.2838891526,-5.3276163149,-2.8351250136,6.035016938,36.12,-9.8,37.4258520277,134.93,22.8723836851,1.0848749864,22.8980979379,-5.3276163149,-2.8351250136,6.035016938,28.2,3.92,28.4711503104,132.82
2021-07-29 03:00:00,32.2284668575,-14.3601049638,35.2829518402,-5.2715331425,-2.7301049638,5.9365423257,37.5,-11.63,39.2620287301,135.52,24.1484668575,-24.5101049638,34.407756348,-5.2715331425,-2.7301049638,5.9365423257,29.42,-21.78,36.6047100794,133.64,29.9784668575,-57.9101049638,65.2095754628,-5.2715331425,-2.7301049638,5.9365423257,35.25,-55.18,65.4782017163,135.74,23.9984668575,-2.1201049638,24.0919334336,-5.2715331425,-2.7301049638,5.9365423257,29.27,0.61,29.2763556475,134.77,30.0884668575,-12.6901049638,32.655085389999996,-5.2715331425,-2.7301049638,5.9365423257,35.36,-9.96,36.7359660279,135.74,22.3284668575,-0.0501049638,22.3285230751,-5.2715331425,-2.7301049638,5.9365423257,27.6,2.68,27.7298106737,133.64
2021-07-29 03:30:00,31.7191167833,-14.3174948781,34.800761904,-5.2108832167,-2.7374948781,5.8861857009000005,36.93,-11.58,38.7029882567,135.02,23.8891167833,-24.4574948781,34.188579327,-5.2108832167,-2.7374948781,5.8861857009000005,29.1,-21.72,36.3120971578,133.2,29.5091167833,-57.9974948781,65.0730158012,-5.2108832167,-2.7374948781,5.8861857009000005,34.72,-55.26,65.2621329716,135.24,23.7391167833,-1.9974948781,23.8230067674,-5.2108832167,-2.7374948781,5.8861857009000005,28.95,0.74,28.9594561413,134.31,29.6691167833,-12.6574948781,32.2562965526,-5.2108832167,-2.7374948781,5.8861857009000005,34.88,-9.92,36.2632155221,135.24,22.1091167833,-0.0174948781,22.1091237051,-5.2108832167,-2.7374948781,5.8861857009000005,27.32,2.7199999999999998,27.4550687488,133.2
2021-07-29 04:00:00,31.5828503083,-14.3602010439,34.6942618832,-5.0671496917,-2.7402010439,5.7606169599,36.65,-11.62,38.4479765397,135.12,23.7028503083,-24.5502010439,34.1253202774,-5.0671496917,-2.7402010439,5.7606169599,28.77,-21.81,36.1024791393,133.28,29.3928503083,-58.0002010439,65.0227880852,-5.0671496917,-2.7402010439,5.7606169599,34.46,-55.26,65.1241829123,135.32,23.552850308300002,-2.1302010439,23.6489854779,-5.0671496917,-2.7402010439,5.7606169599,28.62,0.61,28.6264999607,134.31,29.4928503083,-12.7002010439,32.1111090725,-5.0671496917,-2.7402010439,5.7606169599,34.56,-9.96,35.9665844917,135.32,21.8928503083,0.2997989561,21.8949029237,-5.0671496917,-2.7402010439,5.7606169599,26.96,3.04,27.1308532855,133.28
2021-07-29 04:30:00,31.7622672233,-14.3217542902,34.8418464653,-5.1977327767,-2.7517542902,5.8812054625,36.96,-11.57,38.7286263635,135.23,23.7522672233,-24.5317542902,34.146407817,-5.1977327767,-2.7517542902,5.8812054625,28.95,-21.78,36.2280402451,133.4,29.5422672233,-58.1217542902,65.1988027073,-5.1977327767,-2.7517542902,5.8812054625,34.74,-55.37,65.3659276688,135.46,23.6122672233,-2.0117542902,23.6978125309,-5.1977327767,-2.7517542902,5.8812054625,28.81,0.74,28.8195020776,134.52,29.6822672233,-12.6317542902,32.2583044186,-5.1977327767,-2.7517542902,5.8812054625,34.88,-9.88,36.2522937205,135.46,21.9622672233,0.24824570980000002,21.9636701742,-5.1977327767,-2.7517542902,5.8812054625,27.16,3.0,27.3251825246,133.4
2021-07-29 05:00:00,31.8231839076,-14.3076870383,34.8916170792,-5.1968160924,-2.7576870383000003,5.8831739138,37.02,-11.55,38.7799290871,135.23,23.7731839076,-24.4776870383,34.1221546191,-5.1968160924,-2.7576870383000003,5.8831739138,28.97,-21.72,36.2080004971,133.4,29.6031839076,-58.0576870383,65.1693449538,-5.1968160924,-2.7576870383000003,5.8831739138,34.8,-55.3,65.3385797213,135.46,23.6231839076,-1.9976870383,23.7075003202,-5.1968160924,-2.7576870383000003,5.8831739138,28.82,0.76,28.8300190773,134.52,29.7631839076,-12.6776870383,32.3507475177,-5.1968160924,-2.7576870383000003,5.8831739138,34.96,-9.92,36.3401706105,135.46,22.0031839076,0.1223129617,22.0035238662,-5.1968160924,-2.7576870383000003,5.8831739138,27.2,2.88,27.3520456273,133.4
2021-07-29 05:30:00,32.5297002713,-14.2276870802,35.5050486465,-6.0302997287,-2.8876870802,6.6860490196,38.56,-11.34,40.1928998705,135.23,24.4197002713,-24.3376870802,34.4767280024,-6.0302997287,-2.8876870802,6.6860490196,30.45,-21.45,37.2465434638,133.4,30.2197002713,-57.8376870802,65.2566343851,-6.0302997287,-2.8876870802,6.6860490196,36.25,-54.95,65.8298184716,135.46,24.2397002713,-1.9076870802,24.3146527682,-6.0302997287,-2.8876870802,6.6860490196,30.27,0.98,30.2858597368,134.52,30.3697002713,-12.4876870802,32.8368851017,-6.0302997287,-2.8876870802,6.6860490196,36.4,-9.6,37.644654335,135.46,22.5697002713,1.5523129197999999,22.6230202611,-6.0302997287,-2.8876870802,6.6860490196,28.6,4.44,28.9425914527,133.4
2021-07-29 06:00:00,32.9477003643,-14.1007375506,35.8382722626,-6.0722996357,-2.9807375506,6.7644378341,39.02,-11.12,40.5735726798,135.09,24.9177003643,-24.0007375506,34.5966355939,-6.0722996357,-2.9807375506,6.7644378341,30.99,-21.02,37.4462347907,133.23,30.6177003643,-57.6907375506,65.3120568864,-6.0722996357,-2.9807375506,6.7644378341,36.69,-54.71,65.8736684875,135.29,24.7077003643,-1.6107375506000001,24.760148076,-6.0722996357,-2.9807375506,6.7644378341,30.78,1.37,30.8104738685,134.32,30.7677003643,-12.4207375506,33.1802065546,-6.0722996357,-2.9807375506,6.7644378341,36.84,-9.44,38.0302405988,135.29,23.0077003643,1.8192624494,23.0795145511,-6.0722996357,-2.9807375506,6.7644378341,29.08,4.8,29.4734863903,133.23
2021-07-29 06:30:00,35.6576004429,-12.3084638082,37.7221784984,-6.7123995571,-3.2184638082,7.4441129155,42.37,-9.09,43.3341089674,135.09,27.0076004429,-23.6384638082,35.8913283802,-6.7123995571,-3.2184638082,7.4441129155,33.72,-20.42,39.4209944065,133.15,33.1576004429,-55.4584638082,64.6147636001,-6.7123995571,-3.2184638082,7.4441129155,39.87,-52.24,65.7163183692,135.29,26.7376004429,-1.4284638082,26.7757312934,-6.7123995571,-3.2184638082,7.4441129155,33.45,1.79,33.4978596331,134.22,33.3276004429,-10.5784638082,34.9661671881,-6.7123995571,-3.2184638082,7.4441129155,40.04,-7.36,40.7108241135,135.29,25.0076004429,2.3415361918,25.1169837291,-6.7123995571,-3.2184638082,7.4441129155,31.72,5.5600000000000005,32.203602283,133.15
2021-07-29 07:00:00,37.6720502643,-11.3111540096,39.3335172104,-7.1279497357,-3.3711540096,7.8849443112,44.8,-7.94,45.4981713918,134.08,28.7420502643,-22.8511540096,36.7189418824,-7.1279497357,-3.3711540096,7.8849443112,35.87,-19.48,40.8182226463,132.37,35.0220502643,-54.4711540096,64.7584019556,-7.1279497357,-3.3711540096,7.8849443112,42.15,-51.1,66.2407163307,134.28,28.3920502643,-0.6511540096,28.3995161887,-7.1279497357,-3.3711540096,7.8849443112,35.52,2.7199999999999998,35.6239919156,133.44,35.2320502643,-9.5311540096,36.4984967167,-7.1279497357,-3.3711540096,7.8849443112,42.36,-6.16,42.8055510419,134.28,26.6320502643,2.5488459904000003,26.7537421151,-7.1279497357,-3.3711540096,7.8849443112,33.76,5.92,34.2751221734,132.37
2021-07-29 07:30:00,41.5835502401,-9.5062541332,42.6563068985,-7.4264497599,-3.5062541332,8.2125497918,49.01,-6.0,49.3759060676,134.08,31.5935502401,-21.4162541332,38.1681589531,-7.4264497599,-3.5062541332,8.2125497918,39.02,-17.91,42.934001677,132.48,38.7135502401,-52.7162541332,65.4044526162,-7.4264497599,-3.5062541332,8.2125497918,46.14,-49.21,67.4575696271,134.36,31.1735502401,0.7937458668,31.1836538442,-7.4264497599,-3.5062541332,8.2125497918,38.6,4.3,38.8387692905,133.56,38.9735502401,-7.7062541332,39.728125693,-7.4264497599,-3.5062541332,8.2125497918,46.4,-4.2,46.5896984322,134.36,29.3335502401,4.6137458668,29.6941714923,-7.4264497599,-3.5062541332,8.2125497918,36.76,8.12,37.6461419006,132.48
2021-07-29 08:00:00,43.5595002521,-8.2080315525,44.3260853694,-7.0204997479,-3.4980315525,7.8437007498,50.58,-4.71,50.7988238053,134.08,33.3095002521,-20.3280315525,39.0224508949,-7.0204997479,-3.4980315525,7.8437007498,40.33,-16.83,43.7007757368,132.48,40.6095002521,-51.4180315525,65.5205729482,-7.0204997479,-3.4980315525,7.8437007498,47.63,-47.92,67.5643641278,134.36,32.8195002521,1.8319684475,32.8705902775,-7.0204997479,-3.4980315525,7.8437007498,39.84,5.33,40.1949561512,133.56,40.8595002521,-6.3780315525,41.3542990188,-7.0204997479,-3.4980315525,7.8437007498,47.88,-2.88,47.9665383366,134.36,30.9395002521,3.8619684475,31.1796003204,-7.0204997479,-3.4980315525,7.8437007498,37.96,7.36,38.6669264359,132.48
2021-07-29 08:30:00,46.2329504621,-5.9617785094,46.6157538974,-5.9370495379,-3.3717785094,6.8276970885,52.17,-2.59,52.2342512151,134.27,35.2129504621,-19.0417785094,40.0317525103,-5.9370495379,-3.3717785094,6.8276970885,41.15,-15.67,44.0326174557,132.61,43.1829504621,-48.8017785094,65.1642601146,-5.9370495379,-3.3717785094,6.8276970885,49.12,-45.43,66.9078418423,134.46,34.7029504621,2.9182214906,34.8254330546,-5.9370495379,-3.3717785094,6.8276970885,40.64,6.29,41.1238823556,133.67,43.4229504621,-4.2117785094,43.626731542,-5.9370495379,-3.3717785094,6.8276970885,49.36,-0.84,49.3671469704,134.46,32.7429504621,5.1082214906,33.1390212855,-5.9370495379,-3.3717785094,6.8276970885,38.68,8.48,39.5986464415,132.61
2021-07-29 09:00:00,47.9971674431,-4.3904093363,48.1975494886,-4.7728325569,-3.1304093363,5.7078361249,52.77,-1.26,52.7850404944,133.51,36.4771674431,-17.6704093363,40.5318036952,-4.7728325569,-3.1304093363,5.7078361249,41.25,-14.54,43.7375593741,131.99,44.9071674431,-46.9804093363,64.9908651209,-4.7728325569,-3.1304093363,5.7078361249,49.68,-43.85,66.2640543583,133.71,35.9371674431,4.1195906637,36.1725176214,-4.7728325569,-3.1304093363,5.7078361249,40.71,7.25,41.3505332493,133.04,45.0671674431,-2.6104093363,45.1427050391,-4.7728325569,-3.1304093363,5.7078361249,49.84,0.52,49.8427126068,133.71,33.9471674431,7.9495906637000004,34.8655441537,-4.7728325569,-3.1304093363,5.7078361249,38.72,11.08,40.2741207229,131.99
2021-07-29 09:30:00,49.1215841851,-3.297446859,49.2321357311,-3.4884158149,-2.797446859,4.4715493765,52.61,-0.5,52.6123759205,133.11,37.0015841851,-16.897446859,40.677277964,-3.4884158149,-2.797446859,4.4715493765,40.49,-14.1,42.8748189501,131.65,46.0215841851,-45.957446859,65.0390123903,-3.4884158149,-2.797446859,4.4715493765,49.51,-43.16,65.6812431368,133.32,36.4915841851,4.902553141,36.8194343199,-3.4884158149,-2.797446859,4.4715493765,39.98,7.7,40.7147442581,132.69,46.2315841851,-1.5974468590000002,46.2591743628,-3.4884158149,-2.797446859,4.4715493765,49.72,1.2,49.7344789859,133.32,34.4715841851,8.842553141,35.5876504181,-3.4884158149,-2.797446859,4.4715493765,37.96,11.64,39.7045488578,131.65
2021-07-29 10:00:00,49.1122675948,-2.6616180684,49.1843373346,-1.6577324052,-2.4016180684,2.9181922612,50.77,-0.26,50.7706657431,133.11,36.8722675948,-16.3016180684,40.3150948062,-1.6577324052,-2.4016180684,2.9181922612,38.53,-13.9,40.9606018022,131.65,46.1122675948,-45.3016180684,64.6419200082,-1.6577324052,-2.4016180684,2.9181922612,47.77,-42.9,64.2057855649,133.32,36.3922675948,5.4283819316,36.7948973512,-1.6577324052,-2.4016180684,2.9181922612,38.05,7.83,38.8472830453,132.69,46.2222675948,-1.0016180684,46.2331186528,-1.6577324052,-2.4016180684,2.9181922612,47.88,1.4,47.9004634633,133.32,34.4222675948,8.8783819316,35.5488139337,-1.6577324052,-2.4016180684,2.9181922612,36.08,11.28,37.8021798313,131.65
2021-07-29 10:30:00,49.0825343787,-1.6513217829,49.1103048725,-0.9974656213,-2.2513217829,2.4623946548,50.08,0.6000000000000001,50.0835941202,132.62,36.7925343787,-16.3813217829,40.2745364885,-0.9974656213,-2.2513217829,2.4623946548,37.79,-14.13,40.3452723377,131.29,46.1125343787,-44.1213217829,63.8205050332,-0.9974656213,-2.2513217829,2.4623946548,47.11,-41.87,63.0273670718,132.82,36.3425343787,5.2886782171,36.725330799700004,-0.9974656213,-2.2513217829,2.4623946548,37.34,7.54,38.0936635151,132.34,46.2025343787,-0.0513217829,46.2025628828,-0.9974656213,-2.2513217829,2.4623946548,47.2,2.2,47.2512433699,132.82,34.3625343787,8.4286782171,35.3811586217,-0.9974656213,-2.2513217829,2.4623946548,35.36,10.68,36.9376772415,131.29
2021-07-29 11:00:00,48.9206843567,-0.2132912786,48.9211493231,-0.2193156433,-2.0032912786,2.0152606031,49.14,1.79,49.1725909425,132.62,36.5206843567,-16.4832912786,40.0681828544,-0.2193156433,-2.0032912786,2.0152606031,36.74,-14.48,39.4904798654,131.29,45.9806843567,-42.5632912786,62.656660447,-0.2193156433,-2.0032912786,2.0152606031,46.2,-40.56,61.4780741403,132.82,36.0906843567,5.1367087214,36.454399924,-0.2193156433,-2.0032912786,2.0152606031,36.31,7.14,37.005346911,132.34,46.0606843567,1.3167087214,46.0795004884,-0.2193156433,-2.0032912786,2.0152606031,46.28,3.32,46.3989310222,132.82,34.1806843567,8.9167087214,35.3245930976,-0.2193156433,-2.0032912786,2.0152606031,34.4,10.92,36.0916389209,131.29
2021-07-29 11:30:00,49.4584509564,0.1128497619,49.4585797014,1.0784509564,-1.6071502381,1.9354555932,48.38,1.72,48.4105649626,132.28,36.3484509564,-15.0271502381,39.3322403533,1.0784509564,-1.6071502381,1.9354555932,35.27,-13.42,37.7368427402,131.12,46.5584509564,-41.9371502381,62.661103769,1.0784509564,-1.6071502381,1.9354555932,45.48,-40.33,60.786012371300004,132.5,35.9384509564,6.3928497619,36.5026134027,1.0784509564,-1.6071502381,1.9354555932,34.86,8.0,35.7661795556,132.19,46.6384509564,1.6328497619,46.6670258958,1.0784509564,-1.6071502381,1.9354555932,45.56,3.24,45.675061029,132.5,33.9984509564,8.7528497619,35.1070797189,1.0784509564,-1.6071502381,1.9354555932,32.92,10.36,34.5116791826,131.12
2021-07-29 12:00:00,48.869000929,-0.1978468923,48.8694014205,0.9890009291,-1.9078468923,2.148953839,47.88,1.71,47.9105259833,131.69,36.539000929,-15.2378468923,39.5890207862,0.9890009291,-1.9078468923,2.148953839,35.55,-13.33,37.966977757,130.46,45.999000929,-42.2978468923,62.4901267257,0.9890009291,-1.9078468923,2.148953839,45.01,-40.39,60.4752197185,131.91,36.129000929,6.2021531077,36.6574877931,0.9890009291,-1.9078468923,2.148953839,35.14,8.11,36.0637172238,131.53,46.029000929,1.3321531077,46.0482742177,0.9890009291,-1.9078468923,2.148953839,45.04,3.24,45.1563860379,131.91,34.149000929,7.8121531077,35.0311861151,0.9890009291,-1.9078468923,2.148953839,33.16,9.72,34.5552311525,130.46
2021-07-29 12:30:00,49.050500885,-0.2010014879,49.05091272,0.34050088500000003,-2.1310014879,2.158033409,48.71,1.9300000000000002,48.7482204803,131.78,37.380500885000004,-15.3110014879,40.3946606989,0.34050088500000003,-2.1310014879,2.158033409,37.04,-13.18,39.3150607274,130.46,46.120500885,-42.3710014879,62.6290856469,0.34050088500000003,-2.1310014879,2.158033409,45.78,-40.24,60.9513412486,132.0,36.930500885,6.1689985121,37.4422013009,0.34050088500000003,-2.1310014879,2.158033409,36.59,8.3,37.5195695604,131.53,46.180500885,1.3089985121,46.1990491146,0.34050088500000003,-2.1310014879,2.158033409,45.84,3.44,45.9688938305,132.0,34.940500885,8.4689985121,35.952225771,0.34050088500000003,-2.1310014879,2.158033409,34.6,10.6,36.1872905866,130.46
2021-07-29 13:00:00,50.2049842993,0.3348353059,50.2061008561,1.2649842993,-1.7451646941,2.1554083342,48.94,2.08,48.98418112,131.78,37.2649842993,-14.8851646941,40.1278853517,1.2649842993,-1.7451646941,2.1554083342,36.0,-13.14,38.3230948646,130.57,47.2749842993,-41.8951646941,63.1674676178,1.2649842993,-1.7451646941,2.1554083342,46.01,-40.15,61.0650685744,132.0,36.8449842993,6.6048353059,37.4322951131,1.2649842993,-1.7451646941,2.1554083342,35.58,8.35,36.5466674267,131.65,47.3449842993,1.8948353059,47.382886564,1.2649842993,-1.7451646941,2.1554083342,46.08,3.64,46.2235437845,132.0,34.9049842993,9.2148353059,36.1008465088,1.2649842993,-1.7451646941,2.1554083342,33.64,10.96,35.380378743,130.57
2021-07-29 13:30:00,49.8083842401,-0.0754048735,49.8084413177,1.0183842401,-1.7054048735,1.9863313527000002,48.79,1.63,48.8172203223,132.18,37.0183842401,-15.1954048735,40.0157606577,1.0183842401,-1.7054048735,1.9863313527000002,36.0,-13.49,38.4445067597,130.92,46.8783842401,-42.3954048735,63.2056426543,1.0183842401,-1.7054048735,1.9863313527000002,45.86,-40.69,61.3091812048,132.41,36.5883842401,6.3445951265,37.134401148,1.0183842401,-1.7054048735,1.9863313527000002,35.57,8.05,36.4695407155,131.98,46.9383842401,1.4545951265000001,46.9609173894,1.0183842401,-1.7054048735,1.9863313527000002,45.92,3.16,46.0285998049,132.41,34.6183842401,8.0945951265,35.5521447687,1.0183842401,-1.7054048735,1.9863313527000002,33.6,9.8,35.0,130.92
2021-07-29 14:00:00,49.4810173887,-0.47960030210000004,49.483341624,0.2010173887,-1.9296003020999999,1.9400426068,49.28,1.45,49.3013275683,132.18,36.7610173887,-15.6596003021,39.9574208512,0.2010173887,-1.9296003020999999,1.9400426068,36.56,-13.73,39.0531240748,130.92,46.5410173887,-42.9296003021,63.3167977844,0.2010173887,-1.9296003020999999,1.9400426068,46.34,-41.0,61.8740300934,132.41,36.3310173887,5.9803996979,36.8199403184,0.2010173887,-1.9296003020999999,1.9400426068,36.13,7.91,36.9857404955,131.98,46.6010173887,1.0703996979000001,46.6133090134,0.2010173887,-1.9296003020999999,1.9400426068,46.4,3.0,46.4968816159,132.41,34.4010173887,9.3903996979,35.6596354982,0.2010173887,-1.9296003020999999,1.9400426068,34.2,11.32,36.0247470498,130.92
2021-07-29 14:30:00,48.902284149,0.27200117300000004,48.9030405969,2.422284149,-1.327998827,2.7624339599,46.48,1.6,46.507530573,132.44,36.332284149,-14.907998827,39.2719149076,2.422284149,-1.327998827,2.7624339599,33.91,-13.58,36.5281329936,131.17,46.092284149,-42.207998827,62.4981105558,2.422284149,-1.327998827,2.7624339599,43.67,-40.88,59.8184194041,132.65,35.962284149,6.702001173,36.5814529637,2.422284149,-1.327998827,2.7624339599,33.54,8.03,34.487860183,132.22,46.142284149,1.752001173,46.1755335063,2.422284149,-1.327998827,2.7624339599,43.72,3.08,43.8283561179,132.65,34.022284149,9.832001173,35.4144612521,2.422284149,-1.327998827,2.7624339599,31.6,11.16,33.5127677162,131.17
2021-07-29 15:00:00,48.5692839345,0.3816809618,48.5707836283,2.8592839345,-1.1883190382,3.0963860797,45.71,1.57,45.7369544242,132.44,36.5492839345,-14.7383190382,39.408986338,2.8592839345,-1.1883190382,3.0963860797,33.69,-13.55,36.312788381,131.17,45.7992839345,-42.0783190382,62.1945282319,2.8592839345,-1.1883190382,3.0963860797,42.94,-40.89,59.2944828799,132.65,36.1992839345,6.8416809618,36.8401514078,2.8592839345,-1.1883190382,3.0963860797,33.34,8.03,34.2933885756,132.22,45.8192839345,1.8116809618,45.8550866118,2.8592839345,-1.1883190382,3.0963860797,42.96,3.0,43.0646212105,132.65,34.2592839345,8.9716809618,35.4145393163,2.8592839345,-1.1883190382,3.0963860797,31.4,10.16,33.0028120014,131.17
2021-07-29 15:30:00,49.1605340594,-0.8093920935000001,49.1671966312,0.0005340594000000001,-1.7993920935,1.7993921728000002,49.16,0.99,49.1699674598,132.44,36.5505340594,-15.9493920935,39.8788747106,0.0005340594000000001,-1.7993920935,1.7993921728000002,36.55,-14.15,39.193430572,131.09,46.2205340594,-43.4293920935,63.4227866492,0.0005340594000000001,-1.7993920935,1.7993921728000002,46.22,-41.63,62.2040617645,132.65,36.1205340594,5.7706079065,36.5785852152,0.0005340594000000001,-1.7993920935,1.7993921728000002,36.12,7.57,36.9047327588,132.14,46.3205340594,0.7606079065,46.3267784325,0.0005340594000000001,-1.7993920935,1.7993921728000002,46.32,2.56,46.3906887209,132.65,34.2005340594,8.8806079065,35.3347099427,0.0005340594000000001,-1.7993920935,1.7993921728000002,34.2,10.68,35.8287928906,131.09
2021-07-29 16:00:00,48.9126172081,-1.2082553481,48.9275382901,-1.0273827919,-2.3082553481,2.5265704331,49.94,1.1,49.9521130684,132.77,36.9326172081,-17.0582553481,40.6817193511,-1.0273827919,-2.3082553481,2.5265704331,37.96,-14.75,40.7249812769,131.47,45.9326172081,-43.8882553481,63.5293969835,-1.0273827919,-2.3082553481,2.5265704331,46.96,-41.58,62.722707212,132.99,36.4826172081,4.7617446519,36.7920585246,-1.0273827919,-2.3082553481,2.5265704331,37.51,7.07,38.1704728815,132.55,46.0526172081,0.3717446519,46.054117577,-1.0273827919,-2.3082553481,2.5265704331,47.08,2.68,47.1562169814,132.99,34.5326172081,8.3317446519,35.5235079938,-1.0273827919,-2.3082553481,2.5265704331,35.56,10.64,37.1176938939,131.47
2021-07-29 16:30:00,50.0916170734,-1.4220023469,50.1117969314,-1.8483829266,-2.3120023469,2.9600463334000002,51.94,0.89,51.9476245848,132.85,37.7416170734,-17.2820023469,41.51020675,-1.8483829266,-2.3120023469,2.9600463334000002,39.59,-14.97,42.3257486644,131.57,47.0116170734,-44.0820023469,64.4462184365,-1.8483829266,-2.3120023469,2.9600463334000002,48.86,-41.77,64.2808875172,132.99,37.2516170734,4.5679976531,37.5306485041,-1.8483829266,-2.3120023469,2.9600463334000002,39.1,6.88,39.7006851326,132.63,47.1516170734,0.24799765310000002,47.1522692505,-1.8483829266,-2.3120023469,2.9600463334000002,49.0,2.56,49.0668278983,132.99,35.3116170734,8.6479976531,36.355166947,-1.8483829266,-2.3120023469,2.9600463334000002,37.16,10.96,38.742576063,131.57
2021-07-29 17:00:00,51.4908171263,-2.5653092545,51.554680291,-5.1591828737,-3.1253092545,6.0319752868,56.65,0.56,56.6527678053,132.85,39.0508171263,-18.3553092545,43.1495503576,-5.1591828737,-3.1253092545,6.0319752868,44.21,-15.23,46.7597797257,131.57,48.1608171263,-44.9753092545,65.8956959809,-5.1591828737,-3.1253092545,6.0319752868,53.32,-41.85,67.7823347193,132.99,38.4608171263,3.4446907455,38.6147685265,-5.1591828737,-3.1253092545,6.0319752868,43.62,6.57,44.1120085691,132.63,48.4408171263,-0.8053092545,48.4475106363,-5.1591828737,-3.1253092545,6.0319752868,53.6,2.32,53.650185461,132.99,36.4408171263,8.1546907455,37.3420960042,-5.1591828737,-3.1253092545,6.0319752868,41.6,11.28,43.1021855594,131.57
2021-07-29 17:30:00,53.196500302,-3.446118121,53.3080047881,-8.043499698,-3.806118121,8.8985629482,61.24,0.36,61.2410581228,132.22,40.676500302,-18.956118121,44.8766319039,-8.043499698,-3.806118121,8.8985629482,48.72,-15.15,51.0211808958,131.0,49.666500302,-45.526118121,67.3749855912,-8.043499698,-3.806118121,8.8985629482,57.71,-41.72,71.210971767,132.42,39.956500302,2.753881879,40.0512893898,-8.043499698,-3.806118121,8.8985629482,48.0,6.5600000000000005,48.4461928329,132.03,49.956500302,-1.526118121,49.9798055113,-8.043499698,-3.806118121,8.8985629482,58.0,2.2800000000000002,58.0447964937,132.42,37.916500302,7.273881879,38.6079053141,-8.043499698,-3.806118121,8.8985629482,45.96,11.08,47.2767173141,131.0
2021-07-29 18:00:00,53.2119501494,-3.9842367442,53.3609012399,-9.6180498506,-4.2042367442,10.4967847234,62.83,0.22,62.8303851651,132.22,40.9019501494,-19.4942367442,45.309985569,-9.6180498506,-4.2042367442,10.4967847234,50.52,-15.29,52.7830891479,131.0,49.6019501494,-45.6942367442,67.4412094365,-9.6180498506,-4.2042367442,10.4967847234,59.22,-41.49,72.3078730153,132.42,40.1519501494,2.0957632558,40.2066079696,-9.6180498506,-4.2042367442,10.4967847234,49.77,6.3,50.1671496101,132.03,49.9419501494,-2.0042367442,49.9821503104,-9.6180498506,-4.2042367442,10.4967847234,59.56,2.2,59.6006174465,132.42,38.0619501494,5.5557632558,38.4652902567,-9.6180498506,-4.2042367442,10.4967847234,47.68,9.76,48.6686757576,131.0
2021-07-29 18:30:00,53.1574333964,-4.5496251921,53.3517742412,-11.0225666036,-4.6296251921,11.9553504319,64.18,0.08,64.1800498598,131.67,40.9074333964,-20.2596251921,45.6494306646,-11.0225666036,-4.6296251921,11.9553504319,51.93,-15.63,54.2311884436,130.5,49.4774333964,-46.1796251921,67.6799394088,-11.0225666036,-4.6296251921,11.9553504319,60.5,-41.55,73.3938178595,131.89,40.1174333964,1.3303748079,40.1394862877,-11.0225666036,-4.6296251921,11.9553504319,51.14,5.96,51.4861262866,131.51,49.8174333964,-2.5496251921,49.8826348424,-11.0225666036,-4.6296251921,11.9553504319,60.84,2.08,60.8755451721,131.89,38.0174333964,3.4903748079,38.1773225665,-11.0225666036,-4.6296251921,11.9553504319,49.04,8.12,49.7077056401,130.5
2021-07-29 19:00:00,53.2485500667,-4.6754539827,53.4534185451,-12.5814499333,-5.0254539827,13.5479913698,65.83,0.35000000000000003,65.8309304203,131.57,41.2385500667,-20.2454539827,45.9401395141,-12.5814499333,-5.0254539827,13.5479913698,53.82,-15.22,55.9306785226,130.41,49.4985500667,-46.3054539827,67.7812771143,-12.5814499333,-5.0254539827,13.5479913698,62.08,-41.28,74.5517592012,131.79,40.3985500667,1.3545460173000001,40.4212523607,-12.5814499333,-5.0254539827,13.5479913698,52.98,6.38,53.3627660452,131.51,49.8585500667,-2.5854539827,49.9255404283,-12.5814499333,-5.0254539827,13.5479913698,62.44,2.44,62.4876563811,131.79,38.2985500667,5.1345460173,38.6412021037,-12.5814499333,-5.0254539827,13.5479913698,50.88,10.16,51.8844870843,130.41
2021-07-29 19:30:00,52.5573668364,-5.5242770536,52.8468962735,-12.6426331636,-5.0642770536,13.6192171356,65.2,-0.46,65.2016226792,131.57,40.6273668364,-20.5042770536,45.508332353,-12.6426331636,-5.0642770536,13.6192171356,53.27,-15.44,55.4624783074,130.41,48.8373668364,-47.1142770536,67.858997206,-12.6426331636,-5.0642770536,13.6192171356,61.48,-42.05,74.4848501375,131.79,39.7973668364,1.0557229464,39.8113671964,-12.6426331636,-5.0642770536,13.6192171356,52.44,6.12,52.7959089324,131.51,49.1973668364,-3.5042770536,49.3220119349,-12.6426331636,-5.0642770536,13.6192171356,61.84,1.56,61.8596734553,131.79,37.6373668364,4.4157229464,37.8955141345,-12.6426331636,-5.0642770536,13.6192171356,50.28,9.48,51.165894891,130.41
2021-07-29 20:00:00,50.6711000118,-6.9296172727,51.1427411463,-12.2788999882,-4.8996172727000005,13.2203492518,62.95,-2.03,62.9827230278,131.57,39.1511000118,-20.9096172727,44.3849155302,-12.2788999882,-4.8996172727000005,13.2203492518,51.43,-16.01,53.8643202872,130.3,47.0911000118,-48.5996172727,67.6719624319,-12.2788999882,-4.8996172727000005,13.2203492518,59.37,-43.7,73.7189724562,131.79,38.3711000118,0.6803827273,38.3771316903,-12.2788999882,-4.8996172727000005,13.2203492518,50.65,5.58,50.9564412023,131.31,47.4411000118,-4.9396172727,47.6975658617,-12.2788999882,-4.8996172727000005,13.2203492518,59.72,-0.04,59.7200133958,131.79,36.3211000118,2.1403827273,36.3841111515,-12.2788999882,-4.8996172727000005,13.2203492518,48.6,7.04,49.1072459012,130.3
2021-07-29 20:30:00,48.5065333151,-7.986863004,49.1596761065,-11.6934666849,-4.696863004,12.6014953552,60.2,-3.29,60.2898341348,131.78,37.4265333151,-21.736863004,43.280903517,-11.6934666849,-4.696863004,12.6014953552,49.12,-17.04,51.991691644,130.46,45.0765333151,-49.336863004,66.8282867264,-11.6934666849,-4.696863004,12.6014953552,56.77,-44.64,72.2188514171,132.0,36.7165333151,-0.28686300400000003,36.7176539156,-11.6934666849,-4.696863004,12.6014953552,48.41,4.41,48.6104536083,131.48,45.3865333151,-5.976863004,45.7783824281,-11.6934666849,-4.696863004,12.6014953552,57.08,-1.28,57.0943499832,132.0,34.6665333151,3.623136996,34.8553533016,-11.6934666849,-4.696863004,12.6014953552,46.36,8.32,47.1006581695,130.46
2021-07-29 21:00:00,47.362766658,-8.5179598593,48.1226277925,-11.547233342,-4.6279598593,12.4401209928,58.91,-3.89,59.0382943521,131.32,36.452766658,-22.1879598593,42.674462618,-11.547233342,-4.6279598593,12.4401209928,48.0,-17.56,51.111188599,130.0,43.992766658,-49.8379598593,66.4769566177,-11.547233342,-4.6279598593,12.4401209928,55.54,-45.21,71.6144936448,131.56,35.782766658,-0.7379598593000001,35.7903754444,-11.547233342,-4.6279598593,12.4401209928,47.33,3.89,47.4895883326,131.04,44.332766658,-6.5079598593,44.8078981997,-11.547233342,-4.6279598593,12.4401209928,55.88,-1.88,55.9116159666,131.56,33.772766658,2.5720401407,33.8705647756,-11.547233342,-4.6279598593,12.4401209928,45.32,7.2,45.8883688967,130.0
2021-07-29 21:30:00,46.5298000608,-8.771610736,47.3493764331,-10.9701999392,-4.491610736,11.8541070398,57.5,-4.28,57.6590704053,131.32,35.7898000608,-22.441610736,42.2437649934,-10.9701999392,-4.491610736,11.8541070398,46.76,-17.95,50.0869254397,130.0,43.2298000608,-50.321610736,66.3406370211,-10.9701999392,-4.491610736,11.8541070398,54.2,-45.83,70.9790736767,131.56,35.1398000608,-0.8916107360000001,35.1511097693,-10.9701999392,-4.491610736,11.8541070398,46.11,3.6,46.2503199989,131.04,43.5098000608,-6.811610736,44.0397631936,-10.9701999392,-4.491610736,11.8541070398,54.48,-2.32,54.5293755695,131.56,33.1498000608,2.548389264,33.2476094165,-10.9701999392,-4.491610736,11.8541070398,44.12,7.04,44.6781378305,130.0
2021-07-29 22:00:00,45.0671668001,-9.6009221269,46.0784898741,-10.3828331999,-4.3109221268999995,11.2422095177,55.45,-5.29,55.7017647835,131.66,34.5471668001,-23.1509221269,41.5869201702,-10.3828331999,-4.3109221268999995,11.2422095177,44.93,-18.84,48.7201241788,130.32,41.8871668001,-51.2909221269,66.2215481182,-10.3828331999,-4.3109221268999995,11.2422095177,52.27,-46.98,70.2799637166,131.9,33.9671668001,-1.5109221269000002,34.0007544931,-10.3828331999,-4.3109221268999995,11.2422095177,44.35,2.8,44.4382999225,131.37,42.2171668001,-7.6709221269,42.9084166442,-10.3828331999,-4.3109221268999995,11.2422095177,52.6,-3.36,52.7072063384,131.9,32.0571668001,1.1690778731,32.0784769951,-10.3828331999,-4.3109221268999995,11.2422095177,42.44,5.48,42.7923357624,130.32
2021-07-29 22:30:00,42.7131501548,-10.4479196337,43.9724029457,-9.5268498452,-4.0279196337,10.3433555749,52.24,-6.42,52.6330124542,131.95,32.7631501548,-23.8679196337,40.5351895975,-9.5268498452,-4.0279196337,10.3433555749,42.29,-19.84,46.7126289134,130.59,39.7131501548,-52.1479196337,65.5479962878,-9.5268498452,-4.0279196337,10.3433555749,49.24,-48.12,68.8484712975,132.19,32.2331501548,-2.2279196337,32.3100540822,-9.5268498452,-4.0279196337,10.3433555749,41.76,1.8,41.7987751017,131.66,39.9531501548,-8.5079196337,40.8489767777,-9.5268498452,-4.0279196337,10.3433555749,49.48,-4.48,49.6823992979,132.19,30.3531501548,1.1720803663,30.3757715409,-9.5268498452,-4.0279196337,10.3433555749,39.88,5.2,40.2175881922,130.59
2021-07-29 23:00:00,40.7445334853,-10.9096809628,42.1798310528,-8.7454665147,-3.7796809628,9.5272856964,49.49,-7.13,50.0009699906,131.95,31.0345334853,-24.2096809628,39.3605249072,-8.7454665147,-3.7796809628,9.5272856964,39.78,-20.43,44.7194957485,130.59,37.8645334853,-52.5996809628,64.8108735742,-8.7454665147,-3.7796809628,9.5272856964,46.61,-48.82,67.4972925383,132.19,30.5945334853,-2.5696809628,30.7022595167,-8.7454665147,-3.7796809628,9.5272856964,39.34,1.21,39.3586038878,131.66,38.0945334853,-9.0596809628,39.1570083205,-8.7454665147,-3.7796809628,9.5272856964,46.84,-5.28,47.1366524055,132.19,28.7745334853,0.1403190372,28.7748756162,-8.7454665147,-3.7796809628,9.5272856964,37.52,3.92,37.7242203365,130.59
2021-07-29 23:30:00,38.4490001036,-11.0605935772,40.0082783839,-7.7509998964,-3.4205935772,8.4722169362,46.2,-7.64,46.8274449442,132.69,29.2090001036,-24.9605935772,38.4213081346,-7.7509998964,-3.4205935772,8.4722169362,36.96,-21.54,42.7786535552,131.34,35.7490001036,-53.2705935772,64.1540891017,-7.7509998964,-3.4205935772,8.4722169362,43.5,-49.85,66.1609590317,132.95,28.8490001036,-3.0405935772,29.0087920513,-7.7509998964,-3.4205935772,8.4722169362,36.6,0.38,36.6019726244,132.49,35.9690001036,-9.2605935772,37.141991894,-7.7509998964,-3.4205935772,8.4722169362,43.72,-5.84,44.1083212104,132.95,27.0890001036,-1.3405935772,27.1221517906,-7.7509998964,-3.4205935772,8.4722169362,34.84,2.08,34.9020343247,131.34
2021-07-30 00:00:00,36.5091335148,-12.0268464945,38.439066932,-6.9508664852,-3.1568464945,7.6341485894000005,43.46,-8.87,44.3559297051,132.69,27.5891335148,-24.9268464945,37.1820919834,-6.9508664852,-3.1568464945,7.6341485894000005,34.54,-21.77,40.8282316541,131.34,33.9491335148,-54.1668464945,63.9264493427,-6.9508664852,-3.1568464945,7.6341485894000005,40.9,-51.01,65.3821848824,132.95,27.2691335148,-3.1568464945,27.4512535677,-6.9508664852,-3.1568464945,7.6341485894000005,34.22,0.0,34.22,132.49,34.1291335148,-10.276846494499999,35.642829971,-6.9508664852,-3.1568464945,7.6341485894000005,41.08,-7.12,41.6924549529,132.95,25.5291335148,-1.7968464945,25.5922901543,-6.9508664852,-3.1568464945,7.6341485894000005,32.48,1.3599999999999999,32.5084604372,131.34
2021-07-30 00:30:00,35.3676835266,-12.3677191349,37.4677663418,-6.4423164734,-2.9777191349,7.0972003487,41.81,-9.39,42.8514667194,133.18,26.6576835266,-24.7677191349,36.3878001829,-6.4423164734,-2.9777191349,7.0972003487,33.1,-21.79,39.6284506384,131.69,32.8976835266,-54.8877191349,63.9915564215,-6.4423164734,-2.9777191349,7.0972003487,39.34,-51.91,65.1328158458,133.47,26.3876835266,-2.8077191349,26.5366374781,-6.4423164734,-2.9777191349,7.0972003487,32.83,0.17,32.8304401433,132.83,33.0776835266,-10.6177191349,34.7400216914,-6.4423164734,-2.9777191349,7.0972003487,39.52,-7.64,40.2517080383,133.47,24.6776835266,-1.4977191349,24.7230909647,-6.4423164734,-2.9777191349,7.0972003487,31.12,1.48,31.1551729252,131.69
2021-07-30 01:00:00,34.2862169415,-12.9013460021,36.6331735019,-6.0637830585,-2.8713460021,6.7092542689,40.35,-10.03,41.5779196209,133.18,25.7762169415,-24.7413460021,35.7288057708,-6.0637830585,-2.8713460021,6.7092542689,31.84,-21.87,38.6274837389,131.69,31.8862169415,-55.1213460021,63.679616958,-6.0637830585,-2.8713460021,6.7092542689,37.95,-52.25,64.5775889918,133.47,25.5362169415,-2.8813460021,25.6982592886,-6.0637830585,-2.8713460021,6.7092542689,31.6,-0.01,31.6000015823,132.83,32.0562169415,-11.1513460021,33.9404413975,-6.0637830585,-2.8713460021,6.7092542689,38.12,-8.28,39.0088810401,133.47,23.8162169415,-1.9513460021000002,23.8960235316,-6.0637830585,-2.8713460021,6.7092542689,29.88,0.92,29.8941599648,131.69
2021-07-30 01:30:00,34.3011503896,-12.8092803425,36.614840993,-5.3788496104,-2.8492803425,6.0869057493,39.68,-9.96,40.9109276355,132.82,25.721150389599998,-24.6892803425,35.6530242924,-5.3788496104,-2.8492803425,6.0869057493,31.1,-21.84,38.0025735971,131.28,31.9211503896,-55.3492803425,63.8944651486,-5.3788496104,-2.8492803425,6.0869057493,37.3,-52.5,64.4013975004,133.11,25.4811503896,-2.7492803425,25.6290375859,-5.3788496104,-2.8492803425,6.0869057493,30.86,0.1,30.8601620216,132.43,32.1011503896,-11.0892803425,33.9625675539,-5.3788496104,-2.8492803425,6.0869057493,37.48,-8.24,38.3750960911,133.11,23.7811503896,-1.7292803425,23.8439410408,-5.3788496104,-2.8492803425,6.0869057493,29.16,1.12,29.1815009895,131.28
2021-07-30 02:00:00,33.6795673899,-12.8941962671,36.0634656813,-5.0204326101,-2.8241962671,5.7602802144,38.7,-10.07,39.9886846495,133.34,25.1495673899,-24.7641962671,35.2954126857,-5.0204326101,-2.8241962671,5.7602802144,30.17,-21.94,37.3040547394,131.76,31.3495673899,-55.5841962671,63.815344943,-5.0204326101,-2.8241962671,5.7602802144,36.37,-52.76,64.0811555763,133.59,24.9595673899,-2.8141962671,25.1177169528,-5.0204326101,-2.8241962671,5.7602802144,29.98,0.01,29.9800016678,132.89,31.4995673899,-11.2241962671,33.439577264,-5.0204326101,-2.8241962671,5.7602802144,36.52,-8.4,37.4735960377,133.59,23.2595673899,-1.8241962671,23.3309915603,-5.0204326101,-2.8241962671,5.7602802144,28.28,1.0,28.2976748161,131.76
2021-07-30 02:30:00,32.9466173782,-13.1262218689,35.4651561002,-4.8933826218,-2.7662218688999998,5.621136621,37.84,-10.36,39.2325782992,133.52,24.5866173782,-24.8962218689,34.9903360579,-4.8933826218,-2.7662218688999998,5.621136621,29.48,-22.13,36.8620034724,131.94,30.6666173782,-55.7562218689,63.6333065188,-4.8933826218,-2.7662218688999998,5.621136621,35.56,-52.99,63.8157793966,133.78,24.3866173782,-2.8462218689,24.5521503351,-4.8933826218,-2.7662218688999998,5.621136621,29.28,-0.08,29.2801092894,133.09,30.7866173782,-11.4462218689,32.8455751154,-4.8933826218,-2.7662218688999998,5.621136621,35.68,-8.68,36.7206318028,133.78,22.7066173782,-2.2462218689,22.8174491441,-4.8933826218,-2.7662218688999998,5.621136621,27.6,0.52,27.6048981161,131.94
2021-07-30 03:00:00,32.5799339227,-13.184324318,35.1465290197,-4.8200660773,-2.6643243180000002,5.5074187294,37.4,-10.52,38.8513886496,133.44,24.1699339227,-25.004324318,34.7764566974,-4.8200660773,-2.6643243180000002,5.5074187294,28.99,-22.34,36.5991215742,131.94,30.3299339227,-55.704324318,63.4261510695,-4.8200660773,-2.6643243180000002,5.5074187294,35.15,-53.04,63.6298994184,133.78,23.9999339227,-3.054324318,24.1935058504,-4.8200660773,-2.6643243180000002,5.5074187294,28.82,-0.39,28.8226386717,133.09,30.4599339227,-11.544324318,32.5742075657,-4.8200660773,-2.6643243180000002,5.5074187294,35.28,-8.88,36.3803903223,133.78,22.3399339227,-2.624324318,22.4935485372,-4.8200660773,-2.6643243180000002,5.5074187294,27.16,0.04,27.1600294551,131.94
2021-07-30 03:30:00,31.9512006842,-13.2593043101,34.5931839522,-4.9687993158,-2.6893043101,5.649895956,36.92,-10.57,38.403271996,133.34,23.8512006842,-24.9593043101,34.5231320381,-4.9687993158,-2.6893043101,5.649895956,28.82,-22.27,36.4217695891,131.78,29.7112006842,-55.6493043101,63.0840749817,-4.9687993158,-2.6893043101,5.649895956,34.68,-52.96,63.304533802899996,133.62,23.6812006842,-3.0793043101,23.8805649196,-4.9687993158,-2.6893043101,5.649895956,28.65,-0.39,28.6526543273,132.91,29.8312006842,-11.6093043101,32.0105682677,-4.9687993158,-2.6893043101,5.649895956,34.8,-8.92,35.9250107864,133.62,22.0312006842,-2.6893043101,22.1947327368,-4.9687993158,-2.6893043101,5.649895956,27.0,0.0,27.0,131.78
2021-07-30 04:00:00,31.8254841247,-13.2337718888,34.4672911349,-5.0945158753,-2.7037718888,5.767536253,36.92,-10.53,38.3922817764,133.11,23.7554841247,-24.9437718888,34.4458238694,-5.0945158753,-2.7037718888,5.767536253,28.85,-22.24,36.4271890214,131.52,29.5854841247,-55.9337718888,63.2762807741,-5.0945158753,-2.7037718888,5.767536253,34.68,-53.23,63.5305855474,133.37,23.5854841247,-2.9037718888,23.7635635497,-5.0945158753,-2.7037718888,5.767536253,28.68,-0.2,28.6806973416,132.67,29.7454841247,-11.5837718888,31.9214284923,-5.0945158753,-2.7037718888,5.767536253,34.84,-8.88,35.95385932,133.37,21.9054841247,-2.5037718888000002,22.0481089532,-5.0945158753,-2.7037718888,5.767536253,27.0,0.2,27.0007407306,131.52
2021-07-30 04:30:00,31.7290671014,-13.6280393041,34.5319729295,-5.0009328986,-2.7080393041,5.6870736525000005,36.73,-10.92,38.3189156945,133.59,23.7690671014,-24.8580393041,34.3931776508,-5.0009328986,-2.7080393041,5.6870736525000005,28.77,-22.15,36.3088887189,132.0,29.5090671014,-56.3280393041,63.5895671714,-5.0009328986,-2.7080393041,5.6870736525000005,34.51,-53.62,63.7655432032,133.86,23.6090671014,-2.7680393041,23.7707822965,-5.0009328986,-2.7080393041,5.6870736525000005,28.61,-0.06,28.610062915,133.13,29.5990671014,-11.9880393041,31.9345872,-5.0009328986,-2.7080393041,5.6870736525000005,34.6,-9.28,35.8228753731,133.86,21.9190671014,-2.1880393041,22.0280053249,-5.0009328986,-2.7080393041,5.6870736525000005,26.92,0.52,26.9250218199,132.0
2021-07-30 05:00:00,31.8760172877,-13.4419304021,34.5943054716,-4.7439827123,-2.6619304021,5.4397835839,36.62,-10.78,38.173718708,133.75,23.7160172877,-24.7419304021,34.2726216683,-4.7439827123,-2.6619304021,5.4397835839,28.46,-22.08,36.0207995469,132.1,29.6660172877,-56.1819304021,63.5333131942,-4.7439827123,-2.6619304021,5.4397835839,34.41,-53.52,63.6273408214,133.99,23.5460172877,-2.6719304021,23.6971336281,-4.7439827123,-2.6619304021,5.4397835839,28.29,-0.01,28.2900017674,133.23,29.8160172877,-11.7819304021,32.0594568092,-4.7439827123,-2.6619304021,5.4397835839,34.56,-9.12,35.743083247,133.99,21.8960172877,-1.9819304021000002,21.9855320878,-4.7439827123,-2.6619304021,5.4397835839,26.64,0.68,26.6486772655,132.1
2021-07-30 05:30:00,32.7966175353,-13.0778791985,35.3079176119,-5.0633824647,-2.7778791985,5.7753315771,37.86,-10.3,39.236075237,133.75,24.3966175353,-24.4078791985,34.5099915116,-5.0633824647,-2.7778791985,5.7753315771,29.46,-21.63,36.5478932361,132.1,30.5166175353,-55.8378791985,63.6327957832,-5.0633824647,-2.7778791985,5.7753315771,35.58,-53.06,63.8850530249,133.99,24.2166175353,-2.3878791985,24.3340611472,-5.0633824647,-2.7778791985,5.7753315771,29.28,0.39,29.2825972209,133.15,30.6566175353,-11.4178791985,32.7138527859,-5.0633824647,-2.7778791985,5.7753315771,35.72,-8.64,36.7500748299,133.99,22.4966175353,-1.0978791985,22.5233909361,-5.0633824647,-2.7778791985,5.7753315771,27.56,1.6800000000000002,27.6111571652,132.1
2021-07-30 06:00:00,33.6804175942,-12.7453091707,36.0112959386,-5.3495824058,-2.8653091707,6.0686101012,39.03,-9.88,40.2610891557,133.75,25.0404175942,-24.1653091707,34.7992051721,-5.3495824058,-2.8653091707,6.0686101012,30.39,-21.3,37.1112125913,132.1,31.3304175942,-55.3953091707,63.6414593229,-5.3495824058,-2.8653091707,6.0686101012,36.68,-52.53,64.0688949491,133.99,24.8204175942,-2.1953091707,24.917313497,-5.3495824058,-2.8653091707,6.0686101012,30.17,0.67,30.1774385924,133.15,31.4904175942,-11.0653091707,33.3779488181,-5.3495824058,-2.8653091707,6.0686101012,36.84,-8.2,37.7415632957,133.99,23.1304175942,-0.0253091707,23.1304314408,-5.3495824058,-2.8653091707,6.0686101012,28.48,2.84,28.6212508462,132.1
2021-07-30 06:30:00,36.044134672,-11.9440843064,37.9715787685,-6.185865328,-3.2240843064,6.9756468855,42.23,-8.72,43.1208916884,133.48,26.954134672,-23.4140843064,35.7035673263,-6.185865328,-3.2240843064,6.9756468855,33.14,-20.19,38.8058719783,131.84,33.524134672,-54.3340843064,63.844031223900004,-6.185865328,-3.2240843064,6.9756468855,39.71,-51.11,64.7233821737,133.73,26.664134672,-1.5740843064,26.7105563254,-6.185865328,-3.2240843064,6.9756468855,32.85,1.65,32.891412253,132.96,33.694134672,-10.2240843064,35.2111716817,-6.185865328,-3.2240843064,6.9756468855,39.88,-7.0,40.4896826364,133.73,24.894134672,2.2559156936,24.996141636,-6.185865328,-3.2240843064,6.9756468855,31.08,5.48,31.5594169781,131.84
2021-07-30 07:00:00,37.9424340986,-11.1532277143,39.5477280482,-7.1675659014,-3.5132277143,7.982278492,45.11,-7.64,45.7523955657,133.05,28.8224340986,-22.6632277143,36.6654414647,-7.1675659014,-3.5132277143,7.982278492,35.99,-19.15,40.7676661093,131.41,35.2724340986,-53.5332277143,64.1089001368,-7.1675659014,-3.5132277143,7.982278492,42.44,-50.02,65.5984298593,133.28,28.4624340986,-0.8432277143,28.4749220859,-7.1675659014,-3.5132277143,7.982278492,35.63,2.67,35.7299006436,132.5,35.512434098599996,-9.3932277143,36.733713432,-7.1675659014,-3.5132277143,7.982278492,42.68,-5.88,43.083138233,133.28,26.6324340986,3.0067722857,26.8016272938,-7.1675659014,-3.5132277143,7.982278492,33.8,6.52,34.4231085174,131.41
