Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-07-30 07:30:00,41.5458173408,-9.5158698966,42.6216695873,-7.7741826592,-3.7258698966,8.6209061301,49.32,-5.79,49.6587001441,132.85,31.6858173408,-21.8258698966,38.4754417427,-7.7741826592,-3.7258698966,8.6209061301,39.46,-18.1,43.4131500815,131.29,38.6558173408,-51.7658698966,64.6063270929,-7.7741826592,-3.7258698966,8.6209061301,46.43,-48.04,66.8100778326,133.07,31.2358173408,-0.0558698966,31.2358673066,-7.7741826592,-3.7258698966,8.6209061301,39.01,3.67,39.1822536361,132.33,38.8658173408,-7.6858698966,39.6184849993,-7.7741826592,-3.7258698966,8.6209061301,46.64,-3.96,46.8078113139,133.07,29.3458173408,2.4741301034,29.4499289502,-7.7741826592,-3.7258698966,8.6209061301,37.12,6.2,37.634218472,131.29
2021-07-30 08:00:00,44.6623010051,-7.8082318835999995,45.3397134554,-8.5576989949,-4.0282318836,9.4583753465,53.22,-3.7800000000000002,53.3540701353,132.85,33.9723010051,-20.8882318836,39.8802641265,-8.5576989949,-4.0282318836,9.4583753465,42.53,-16.86,45.7499781421,131.29,41.5723010051,-49.6682318836,64.7702823006,-8.5576989949,-4.0282318836,9.4583753465,50.13,-45.64,67.794000472,133.07,33.4223010051,0.6917681164,33.4294592777,-8.5576989949,-4.0282318836,9.4583753465,41.98,4.72,42.2445120696,132.33,41.8423010051,-5.9882318836,42.2686299103,-8.5576989949,-4.0282318836,9.4583753465,50.4,-1.96,50.4380967127,133.07,31.4823010051,6.1317681164,32.0738812245,-8.5576989949,-4.0282318836,9.4583753465,40.04,10.16,41.3089239753,131.29
2021-07-30 08:30:00,47.4845343963,-6.4717708835,47.9235310177,-9.9854656037,-4.5517708835,10.9739756469,57.47,-1.92,57.5020634412,132.04,36.4745343963,-20.2917708835,41.7390419753,-9.9854656037,-4.5517708835,10.9739756469,46.46,-15.74,49.0538398089,130.6,44.1645343963,-48.1117708835,65.3088707297,-9.9854656037,-4.5517708835,10.9739756469,54.15,-43.56,69.4960149937,132.27,35.8145343963,1.1782291165,35.8339098882,-9.9854656037,-4.5517708835,10.9739756469,45.8,5.73,46.1570460493,131.65,44.4545343963,-4.5517708835,44.6869583499,-9.9854656037,-4.5517708835,10.9739756469,54.44,0.0,54.44,132.27,33.7745343963,2.0482291165,33.8365839913,-9.9854656037,-4.5517708835,10.9739756469,43.76,6.6,44.2549161111,130.6
2021-07-30 09:00:00,49.292884265,-5.6532040821,49.6159969723,-10.697115735,-4.7132040821,11.6894216182,59.99,-0.9400000000000001,59.9973641088,131.68,37.952884265,-19.4332040821,42.6388419745,-10.697115735,-4.7132040821,11.6894216182,48.65,-14.72,50.8281506648,130.33,45.832884265,-47.0932040821,65.7147103073,-10.697115735,-4.7132040821,11.6894216182,56.53,-42.38,70.6520013871,131.9,37.222884265,1.9367959179,37.273238274,-10.697115735,-4.7132040821,11.6894216182,47.92,6.65,48.3792197126,131.35,46.142884265,-3.7532040821,46.2952730759,-10.697115735,-4.7132040821,11.6894216182,56.84,0.96,56.8481063889,131.9,35.142884265,5.0867959179,35.5091228725,-10.697115735,-4.7132040821,11.6894216182,45.84,9.8,46.8758530589,130.33
2021-07-30 09:30:00,50.5322842467,-4.6839727231,50.7489049306,-10.6577157533,-4.7939727230999996,11.6862774033,61.19,0.11,61.1900988723,131.26,39.1422842467,-19.1539727231,43.5774378219,-10.6577157533,-4.7939727230999996,11.6862774033,49.8,-14.36,51.8290420517,129.93,47.0122842467,-46.1639727231,65.8882937074,-10.6577157533,-4.7939727230999996,11.6862774033,57.67,-41.37,70.9739797391,131.48,38.3822842467,2.2460272769,38.447943801,-10.6577157533,-4.7939727230999996,11.6862774033,49.04,7.04,49.5427411434,130.96,47.3422842467,-2.7139727231,47.4200118688,-10.6577157533,-4.7939727230999996,11.6862774033,58.0,2.08,58.0372845678,131.48,36.2622842467,6.6460272769,36.8662845613,-10.6577157533,-4.7939727230999996,11.6862774033,46.92,11.44,48.2945131459,129.93
2021-07-30 10:00:00,51.2734672179,-4.1697773364,51.442739853,-10.4765327821,-4.6997773364,11.4824059389,61.75,0.53,61.752274452,131.26,39.6034672179,-18.8397773364,43.8562632445,-10.4765327821,-4.6997773364,11.4824059389,50.08,-14.14,52.0379284753,129.93,47.7134672179,-45.6997773364,66.0684841854,-10.4765327821,-4.6997773364,11.4824059389,58.19,-41.0,71.183397643,131.48,38.8334672179,2.5802226636,38.9190920393,-10.4765327821,-4.6997773364,11.4824059389,49.31,7.28,49.8445032075,130.96,48.0034672179,-2.2597773364,48.0566276236,-10.4765327821,-4.6997773364,11.4824059389,58.48,2.44,58.5308807383,131.48,36.6834672179,6.0602226636,37.1806813529,-10.4765327821,-4.6997773364,11.4824059389,47.16,10.76,48.3719257421,129.93
2021-07-30 10:30:00,51.58860057,-3.9217628804,51.7374519363,-9.52139943,-4.5617628804,10.5577804335,61.11,0.64,61.1133512418,131.37,39.54860057,-18.7017628804,43.7475455526,-9.52139943,-4.5617628804,10.5577804335,49.07,-14.14,51.0666672106,130.14,48.05860057,-45.5817628804,66.2368945228,-9.52139943,-4.5617628804,10.5577804335,57.58,-41.02,70.6972191815,131.62,38.80860057,2.7582371196,38.9064949617,-9.52139943,-4.5617628804,10.5577804335,48.33,7.32,48.881195771,131.2,48.35860057,-2.0017628804,48.4000134681,-9.52139943,-4.5617628804,10.5577804335,57.88,2.56,57.936586023,131.62,36.71860057,6.1982371196,37.2380688437,-9.52139943,-4.5617628804,10.5577804335,46.24,10.76,47.4754167965,130.14
2021-07-30 11:00:00,51.6688678828,-3.2908420951,51.7735603372,-8.6911321172,-4.4108420951,9.7463483144,60.36,1.12,60.3703900932,131.48,39.6888678828,-18.0408420951,43.5967684275,-8.6911321172,-4.4108420951,9.7463483144,48.38,-13.63,50.2633196277,130.24,48.1888678828,-44.7908420951,65.7904744125,-8.6911321172,-4.4108420951,9.7463483144,56.88,-40.38,69.7558513675,131.73,38.9488678828,3.3091579049,39.0891907744,-8.6911321172,-4.4108420951,9.7463483144,47.64,7.72,48.2614545989,131.32,48.4688678828,-1.4108420951,48.4893970808,-8.6911321172,-4.4108420951,9.7463483144,57.16,3.0,57.2386722418,131.73,36.8288678828,5.3491579049,37.2153059886,-8.6911321172,-4.4108420951,9.7463483144,45.52,9.76,46.5545701301,130.24
2021-07-30 11:30:00,51.5625508107,-2.8984400083,51.6439502806,-7.0574491893,-3.8984400083,8.0625940961,58.62,1.0,58.6285288917,131.14,39.3925508107,-17.8184400083,43.2350536452,-7.0574491893,-3.8984400083,8.0625940961,46.45,-13.92,48.4909156441,129.88,48.1625508107,-44.3584400083,65.4774961384,-7.0574491893,-3.8984400083,8.0625940961,55.22,-40.46,68.4562634096,131.38,38.702550810700004,3.5015599916999998,38.8606273962,-7.0574491893,-3.8984400083,8.0625940961,45.76,7.4,46.3544776694,130.98,48.4225508107,-1.0984400083,48.4350079742,-7.0574491893,-3.8984400083,8.0625940961,55.48,2.8,55.5506111578,131.38,36.6225508107,7.1815599917,37.3200486574,-7.0574491893,-3.8984400083,8.0625940961,43.68,11.08,45.0633864684,129.88
2021-07-30 12:00:00,52.8883673651,-2.1884078698,52.9336238278,-6.4516326349,-3.5484078698,7.363067436,59.34,1.3599999999999999,59.3555827197,131.14,39.6683673651,-17.2684078698,43.2640414174,-6.4516326349,-3.5484078698,7.363067436,46.12,-13.72,48.1174895438,129.88,49.4383673651,-43.6684078698,65.9627320053,-6.4516326349,-3.5484078698,7.363067436,55.89,-40.12,68.7990297897,131.38,38.9983673651,4.0615921302,39.2092997613,-6.4516326349,-3.5484078698,7.363067436,45.45,7.61,46.0826930637,130.98,49.7083673651,-0.3484078698,49.7095883522,-6.4516326349,-3.5484078698,7.363067436,56.16,3.2,56.2510942116,131.38,36.8683673651,7.6115921302,37.6458875167,-6.4516326349,-3.5484078698,7.363067436,43.32,11.16,44.734416281,129.88
2021-07-30 12:30:00,53.7016675547,-1.924572836,53.7361431325,-6.3383324453,-3.654572836,7.3164445464,60.04,1.73,60.064919046,131.24,40.3316675547,-17.524572836,43.9744705576,-6.3383324453,-3.654572836,7.3164445464,46.67,-13.87,48.6874295892,130.03,50.2316675547,-43.394572836,66.3800374882,-6.3383324453,-3.654572836,7.3164445464,56.57,-39.74,69.1334398103,131.47,39.6516675547,3.795427164,39.8329010646,-6.3383324453,-3.654572836,7.3164445464,45.99,7.45,46.5895116952,131.06,50.4616675547,-0.09457283600000001,50.4617561765,-6.3383324453,-3.654572836,7.3164445464,56.8,3.56,56.9114540317,131.47,37.5416675547,6.985427164,38.1860314179,-6.3383324453,-3.654572836,7.3164445464,43.88,10.64,45.1515669717,130.03
2021-07-30 13:00:00,52.1724672405,-2.3117146097,52.2236571143,-6.5975327595,-3.8417146097,7.6345405661,58.77,1.53,58.7899124,131.24,40.2024672405,-18.0817146097,44.0815922517,-6.5975327595,-3.8417146097,7.6345405661,46.8,-14.24,48.918479126,130.03,48.7624672405,-43.5417146097,65.3732294027,-6.5975327595,-3.8417146097,7.6345405661,55.36,-39.7,68.1235612692,131.47,39.5024672405,3.1582853903,39.6285211015,-6.5975327595,-3.8417146097,7.6345405661,46.1,7.0,46.6284248072,131.06,48.9624672405,-0.4817146097,48.9648368448,-6.5975327595,-3.8417146097,7.6345405661,55.56,3.36,55.6615055492,131.47,37.4024672405,6.6782853903,37.9940002031,-6.5975327595,-3.8417146097,7.6345405661,44.0,10.52,45.2401414675,130.03
2021-07-30 13:30:00,52.7186840397,-2.3045086847,52.7690288631,-5.2413159603,-3.3445086847,6.2174859338,57.96,1.04,57.9693298219,130.8,39.8186840397,-17.7945086847,43.6138984498,-5.2413159603,-3.3445086847,6.2174859338,45.06,-14.45,47.320250422,129.67,49.3386840397,-43.9345086847,66.0647167264,-5.2413159603,-3.3445086847,6.2174859338,54.58,-40.59,68.0185599671,131.02,39.1786840397,3.6154913153,39.3451529484,-5.2413159603,-3.3445086847,6.2174859338,44.42,6.96,44.961961701,130.7,49.5986840397,-0.5045086847,49.6012498581,-5.2413159603,-3.3445086847,6.2174859338,54.84,2.84,54.9134883248,131.02,37.1186840397,7.6154913153,37.8918515358,-5.2413159603,-3.3445086847,6.2174859338,42.36,10.96,43.7548991543,129.67
2021-07-30 14:00:00,50.2891004847,-3.0457737326,50.3812501353,-5.7808995153,-3.4557737326,6.7350702518,56.07,0.41000000000000003,56.071498999,131.48,39.1691004847,-18.0057737326,43.1094690352,-5.7808995153,-3.4557737326,6.7350702518,44.95,-14.55,47.2462167798,130.29,47.0191004847,-44.5857737326,64.7972764067,-5.7808995153,-3.4557737326,6.7350702518,52.8,-41.13,66.929193182,131.7,38.5291004847,3.3642262674,38.6756978288,-5.7808995153,-3.4557737326,6.7350702518,44.31,6.82,44.8317800227,131.37,47.2191004847,-1.2957737326,47.2368762743,-5.7808995153,-3.4557737326,6.7350702518,53.0,2.16,53.0439968328,131.7,36.4991004847,6.9042262674,37.1463682821,-5.7808995153,-3.4557737326,6.7350702518,42.28,10.36,43.530770726,130.29
2021-07-30 14:30:00,51.2667171076,-2.7412821444,51.3399543318,-6.4932828924,-3.4712821444,7.3629153496,57.76,0.73,57.7646128698,131.48,39.0267171076,-17.9912821444,42.9740721994,-6.4932828924,-3.4712821444,7.3629153496,45.52,-14.52,47.7797111754,130.29,47.9067171076,-44.4312821444,65.3390570564,-6.4932828924,-3.4712821444,7.3629153496,54.4,-40.96,68.0961203006,131.72,38.3767171076,3.4587178556,38.5322610959,-6.4932828924,-3.4712821444,7.3629153496,44.87,6.93,45.4020021585,131.35,48.1467171076,-0.9112821444,48.1553403413,-6.4932828924,-3.4712821444,7.3629153496,54.64,2.56,54.6999378427,131.72,36.3067171076,7.5687178556,37.0872376581,-6.4932828924,-3.4712821444,7.3629153496,42.8,11.04,44.2009230673,130.29
2021-07-30 15:00:00,49.9203507212,-3.2248209766,50.0244029096,-5.6296492788,-3.4748209766,6.6156883105,55.55,0.25,55.5505625534,131.48,38.5103507212,-18.2048209766,42.5965094751,-5.6296492788,-3.4748209766,6.6156883105,44.14,-14.73,46.5329184556,130.29,46.6803507212,-44.9548209766,64.8073381068,-5.6296492788,-3.4748209766,6.6156883105,52.31,-41.48,66.7602164466,131.72,37.8803507212,3.2451790234,38.0191025362,-5.6296492788,-3.4748209766,6.6156883105,43.51,6.72,44.0258844318,131.35,46.8903507212,-1.4348209766,46.9122979824,-5.6296492788,-3.4748209766,6.6156883105,52.52,2.04,52.5596042603,131.72,35.8103507212,6.2851790234,36.3577322468,-5.6296492788,-3.4748209766,6.6156883105,41.44,9.76,42.5738323387,130.29
2021-07-30 15:30:00,49.0250012885,-3.5470466579,49.1531513876,-3.2949987115,-3.1670466579,4.5702517482000005,52.32,-0.38,52.3213799512,131.43,37.5250012885,-18.6070466579,41.884936517,-3.2949987115,-3.1670466579,4.5702517482000005,40.82,-15.44,43.6424793063,130.21,45.9450012885,-45.2170466579,64.4633574356,-3.2949987115,-3.1670466579,4.5702517482000005,49.24,-42.05,64.7516802871,131.67,36.9950012885,2.7829533421,37.0995276202,-3.2949987115,-3.1670466579,4.5702517482000005,40.29,5.95,40.7269763179,131.29,46.0650012885,-1.8870466579,46.1036363945,-3.2949987115,-3.1670466579,4.5702517482000005,49.36,1.28,49.3765936452,131.67,35.0250012885,3.5129533421,35.2007323282,-3.2949987115,-3.1670466579,4.5702517482000005,38.32,6.68,38.8978765487,130.21
2021-07-30 16:00:00,50.6541514353,-3.5931956597,50.7814347245,-4.6058485647000005,-3.4231956597,5.7386504968,55.26,-0.17,55.2602614905,131.43,38.1441514353,-18.8431956597,42.5445920346,-4.6058485647000005,-3.4231956597,5.7386504968,42.75,-15.42,45.445999824,130.21,47.4241514353,-45.5131956597,65.7305189278,-4.6058485647000005,-3.4231956597,5.7386504968,52.03,-42.09,66.9230080017,131.67,37.5741514353,2.6968043403,37.6708058015,-4.6058485647000005,-3.4231956597,5.7386504968,42.18,6.12,42.6216705445,131.29,47.6341514353,-1.8631956597000001,47.6705766803,-4.6058485647000005,-3.4231956597,5.7386504968,52.24,1.56,52.2632873057,131.67,35.5541514353,3.8968043403,35.7670626185,-4.6058485647000005,-3.4231956597,5.7386504968,40.16,7.32,40.8216609167,130.21
2021-07-30 16:30:00,51.5588175104,-3.7519466600999998,51.6951522564,-5.9111824896,-3.4219466601,6.8302121028,57.47,-0.33,57.470947443,131.89,38.9688175104,-18.9119466601,43.3154760407,-5.9111824896,-3.4219466601,6.8302121028,44.88,-15.49,47.4779369813,130.66,48.2088175104,-45.6419466601,66.3873284646,-5.9111824896,-3.4219466601,6.8302121028,54.12,-42.22,68.640387528,132.12,38.3588175104,2.6580533399,38.4508014007,-5.9111824896,-3.4219466601,6.8302121028,44.27,6.08,44.6855603076,131.74,48.4888175104,-1.9019466601000001,48.5261045691,-5.9111824896,-3.4219466601,6.8302121028,54.4,1.52,54.4212311511,132.12,36.3288175104,4.3780533399,36.5916702646,-5.9111824896,-3.4219466601,6.8302121028,42.24,7.8,42.9541336777,130.66
2021-07-30 17:00:00,52.6384008229,-4.2868067302,52.8126684909,-8.1515991771,-3.9868067302,9.0743152385,60.79,-0.30000000000000004,60.7907402488,131.89,40.0184008229,-19.2868067302,44.4235671493,-8.1515991771,-3.9868067302,9.0743152385,48.17,-15.3,50.5414572406,130.66,49.1284008229,-46.0168067302,67.3137895906,-8.1515991771,-3.9868067302,9.0743152385,57.28,-42.03,71.0458957295,132.12,39.3084008229,2.2531932698,39.3729254077,-8.1515991771,-3.9868067302,9.0743152385,47.46,6.24,47.8684572553,131.74,49.4484008229,-2.3868067302,49.5059712591,-8.1515991771,-3.9868067302,9.0743152385,57.6,1.6,57.6222179372,132.12,37.2484008229,5.4931932698,37.651275359,-8.1515991771,-3.9868067302,9.0743152385,45.4,9.48,46.3792022355,130.66
2021-07-30 17:30:00,53.4025007006,-4.783372107,53.6163009708,-9.5474992994,-4.373372107,10.5014821077,62.95,-0.41000000000000003,62.9513351725,131.62,40.5825007006,-19.983372107,45.2357659809,-9.5474992994,-4.373372107,10.5014821077,50.13,-15.61,52.5041807859,130.39,49.7925007006,-46.173372107,67.9063577123,-9.5474992994,-4.373372107,10.5014821077,59.34,-41.8,72.5842655126,131.85,39.8225007006,1.436627893,39.8484060127,-9.5474992994,-4.373372107,10.5014821077,49.37,5.8100000000000005,49.7106930147,131.45,50.1325007006,-2.813372107,50.2113800757,-9.5474992994,-4.373372107,10.5014821077,59.68,1.56,59.7003852584,131.85,37.7325007006,2.066627893,37.789053441,-9.5474992994,-4.373372107,10.5014821077,47.28,6.44,47.7165799277,130.39
2021-07-30 18:00:00,52.9325503594,-5.1766227827,53.1850760175,-10.5174496406,-4.6066227827,11.4820608083,63.45,-0.5700000000000001,63.452560232,131.21,40.5425503594,-20.1866227827,45.2901548796,-10.5174496406,-4.6066227827,11.4820608083,51.06,-15.58,53.3840800239,130.03,49.2925503594,-46.9366227827,68.0646903995,-10.5174496406,-4.6066227827,11.4820608083,59.81,-42.33,73.2739039495,131.45,39.7625503594,1.4233772173,39.7880184702,-10.5174496406,-4.6066227827,11.4820608083,50.28,6.03,50.6402932456,131.05,49.6425503594,-3.1666227827,49.7434448549,-10.5174496406,-4.6066227827,11.4820608083,60.16,1.44,60.1772315747,131.45,37.6825503594,4.2733772173,37.9240867316,-10.5174496406,-4.6066227827,11.4820608083,48.2,8.88,49.0111660747,130.03
2021-07-30 18:30:00,51.6905502886,-6.170529929,52.0575492003,-10.5694497114,-4.670529929,11.555393417,62.26,-1.5,62.2780667651,131.73,39.7105502886,-20.850529929,44.8516711232,-10.5694497114,-4.670529929,11.555393417,50.28,-16.18,52.8192275597,130.53,48.1205502886,-47.900529929,67.8973352022,-10.5694497114,-4.670529929,11.555393417,58.69,-43.23,72.8927225448,131.96,38.9605502886,0.7694700710000001,38.9681480568,-10.5694497114,-4.670529929,11.555393417,49.53,5.44,49.8278486391,131.56,48.5105502886,-4.190529929,48.6912110178,-10.5694497114,-4.670529929,11.555393417,59.08,0.48,59.0819498663,131.96,36.8705502886,0.849470071,36.8803345698,-10.5694497114,-4.670529929,11.555393417,47.44,5.52,47.7600670016,130.53
2021-07-30 19:00:00,51.088450163,-6.7298334006000005,51.5298010636,-11.031549837,-4.7598334006,12.0146205021,62.12,-1.97,62.1512292718,131.86,39.098450163,-21.2698334006,44.5094890786,-11.031549837,-4.7598334006,12.0146205021,50.13,-16.51,52.7787551956,130.61,47.528450163,-48.5698334006,67.9557377375,-11.031549837,-4.7598334006,12.0146205021,58.56,-43.81,73.1340529439,132.09,38.358450163,0.4001665994,38.3605374338,-11.031549837,-4.7598334006,12.0146205021,49.39,5.16,49.6588129137,131.65,47.888450163,-4.7598334006,48.1244186771,-11.031549837,-4.7598334006,12.0146205021,58.92,0.0,58.92,132.09,36.288450163,2.4401665994,36.3704004413,-11.031549837,-4.7598334006,12.0146205021,47.32,7.2,47.8646257689,130.61
2021-07-30 19:30:00,49.8631836662,-7.4508582272,50.4167866256,-11.1668163338,-4.7808582271999995,12.1471968956,61.03,-2.67,61.0883769632,132.13,38.4031836662,-21.7608582272,44.1399984876,-11.1668163338,-4.7808582271999995,12.1471968956,49.57,-16.98,52.3975696001,130.85,46.3731836662,-49.0208582272,67.4797503306,-11.1668163338,-4.7808582271999995,12.1471968956,57.54,-44.24,72.5811904008,132.36,37.6631836662,-0.20085822720000002,37.6637192521,-11.1668163338,-4.7808582271999995,12.1471968956,48.83,4.58,49.0443197526,131.91,46.7131836662,-5.4208582272,47.0266651184,-11.1668163338,-4.7808582271999995,12.1471968956,57.88,-0.64,57.8835382471,132.36,35.6331836662,4.0191417728,35.8591310377,-11.1668163338,-4.7808582271999995,12.1471968956,46.8,8.8,47.6201637964,130.85
2021-07-30 20:00:00,49.0688170207,-7.5641327867,49.6484129518,-10.7711829793,-4.5941327867,11.7100144677,59.84,-2.9699999999999998,59.9136587098,131.73,37.6388170207,-22.3041327867,43.7510558283,-10.7711829793,-4.5941327867,11.7100144677,48.41,-17.71,51.547766198,130.46,45.6388170207,-49.4641327867,67.3023183211,-10.7711829793,-4.5941327867,11.7100144677,56.41,-44.87,72.0791578752,131.96,36.9488170207,-0.5741327867,36.9532773606,-10.7711829793,-4.5941327867,11.7100144677,47.72,4.02,47.8890258828,131.5,45.9488170207,-5.5541327867,46.2832818264,-10.7711829793,-4.5941327867,11.7100144677,56.72,-0.96,56.7281235367,131.96,34.9088170207,3.2458672133,35.0593947431,-10.7711829793,-4.5941327867,11.7100144677,45.68,7.84,46.3479017864,130.46
2021-07-30 20:30:00,47.7064337464,-8.470161573,48.452527879,-10.4635662536,-4.480161573,11.3823576848,58.17,-3.99,58.3066805778,132.23,36.3264337464,-23.260161573,43.1351933476,-10.4635662536,-4.480161573,11.3823576848,46.79,-18.78,50.4181762859,130.98,44.3664337464,-50.190161573,66.9883031737,-10.4635662536,-4.480161573,11.3823576848,54.83,-45.71,71.3844030584,132.47,35.6864337464,-1.570161573,35.7209596861,-10.4635662536,-4.480161573,11.3823576848,46.15,2.91,46.2416543822,132.04,44.6964337464,-6.480161573,45.1637430209,-10.4635662536,-4.480161573,11.3823576848,55.16,-2.0,55.1962462492,132.47,33.7364337464,2.439838427,33.8245439507,-10.4635662536,-4.480161573,11.3823576848,44.2,6.92,44.7384219659,130.98
2021-07-30 21:00:00,46.3370003732,-9.072963777,47.2169066679,-10.4129996268,-4.362963777,11.2900847715,56.75,-4.71,56.9451191938,132.03,35.4170003732,-23.282963777,42.3846707864,-10.4129996268,-4.362963777,11.2900847715,45.83,-18.92,49.5818041221,130.81,43.0670003732,-51.132963777,66.8531712469,-10.4129996268,-4.362963777,11.2900847715,53.48,-46.77,71.0460646342,132.28,34.8070003732,-1.4429637770000001,34.8368973854,-10.4129996268,-4.362963777,11.2900847715,45.22,2.92,45.3141787965,131.87,43.4270003732,-7.122963777,44.007283197,-10.4129996268,-4.362963777,11.2900847715,53.84,-2.76,53.9106965268,132.28,32.8670003732,3.237036223,33.0260218167,-10.4129996268,-4.362963777,11.2900847715,43.28,7.6,43.9422166032,130.81
2021-07-30 21:30:00,45.399133701,-9.5797371528,46.3988437864,-9.980866299,-4.2297371528,10.8401276958,55.38,-5.35,55.6378189724,132.47,34.709133701,-23.6997371528,42.0285796023,-9.980866299,-4.2297371528,10.8401276958,44.69,-19.47,48.7470717069,131.17,42.199133701,-51.6397371528,66.6890496133,-9.980866299,-4.2297371528,10.8401276958,52.18,-47.41,70.501492892,132.7,34.119133701,-1.8597371528000002,34.1697806078,-9.980866299,-4.2297371528,10.8401276958,44.1,2.37,44.1636377578,132.24,42.539133701,-7.6297371528,43.2179451739,-9.980866299,-4.2297371528,10.8401276958,52.52,-3.4,52.6299382481,132.7,32.179133701,0.4102628472,32.1817488858,-9.980866299,-4.2297371528,10.8401276958,42.16,4.64,42.4145635366,131.17
2021-07-30 22:00:00,44.0527504403,-10.3424032607,45.2505262573,-9.627249559700001,-4.1524032607,10.4845785287,53.68,-6.19,54.0357150411,132.47,33.6927504403,-24.4124032607,41.6072934135,-9.627249559700001,-4.1524032607,10.4845785287,43.32,-20.26,47.8235297735,131.17,40.9527504403,-52.7124032607,66.7512189113,-9.627249559700001,-4.1524032607,10.4845785287,50.58,-48.56,70.1171163126,132.7,33.1527504403,-2.4024032607,33.2396811535,-9.627249559700001,-4.1524032607,10.4845785287,42.78,1.75,42.8157786336,132.24,41.2927504403,-8.3924032607,42.1369632439,-9.627249559700001,-4.1524032607,10.4845785287,50.92,-4.24,51.0962229524,132.7,31.2927504403,2.1675967393,31.367733513,-9.627249559700001,-4.1524032607,10.4845785287,40.92,6.32,41.4051784201,131.17
2021-07-30 22:30:00,42.1425836582,-11.4052854966,43.6586520022,-8.9774163418,-3.9352854966,9.8020648903,51.12,-7.47,51.6629006154,133.16,32.2725836582,-24.0452854966,40.2454396247,-8.9774163418,-3.9352854966,9.8020648903,41.25,-20.11,45.8908988798,131.59,39.1825836582,-53.7952854966,66.5522922505,-8.9774163418,-3.9352854966,9.8020648903,48.16,-49.86,69.3210299981,133.34,31.7925836582,-2.0752854966,31.8602445935,-8.9774163418,-3.9352854966,9.8020648903,40.77,1.8599999999999999,40.812406202,132.73,39.4625836582,-9.4552854966,40.5795260298,-8.9774163418,-3.9352854966,9.8020648903,48.44,-5.52,48.7535024383,133.34,29.9425836582,2.2647145034,30.0281076312,-8.9774163418,-3.9352854966,9.8020648903,38.92,6.2,39.410739653,131.59
2021-07-30 23:00:00,40.2046168573,-12.1121389042,41.9894644581,-8.3853831427,-3.7021389042,9.1662687565,48.59,-8.41,49.3124345373,133.16,30.7246168573,-24.1521389042,39.0810426508,-8.3853831427,-3.7021389042,9.1662687565,39.11,-20.45,44.1338260295,131.59,37.3746168573,-54.9121389042,66.424430628,-8.3853831427,-3.7021389042,9.1662687565,45.76,-51.21,68.6763547373,133.34,30.2846168573,-2.0121389042,30.3513874668,-8.3853831427,-3.7021389042,9.1662687565,38.67,1.69,38.7069115275,132.73,37.6946168573,-10.2221389042,39.0560656466,-8.3853831427,-3.7021389042,9.1662687565,46.08,-6.52,46.5389815101,133.34,28.4546168573,1.8578610958000001,28.5152041611,-8.3853831427,-3.7021389042,9.1662687565,36.84,5.5600000000000005,37.2572033304,131.59
2021-07-30 23:30:00,38.2586169166,-12.7492404943,40.3269748624,-7.4813830834,-3.4192404943,8.2257095984,45.74,-9.33,46.6818647871,134.45,29.1886169166,-24.4892404943,38.1011582172,-7.4813830834,-3.4192404943,8.2257095984,36.67,-21.07,42.2922427875,132.84,35.5786169166,-55.9392404943,66.2950722812,-7.4813830834,-3.4192404943,8.2257095984,43.06,-52.52,67.9154916054,134.7,28.8186169166,-2.1792404943,28.9008956629,-7.4813830834,-3.4192404943,8.2257095984,36.3,1.24,36.3211728886,133.97,35.8386169166,-10.9392404943,37.4709680298,-7.4813830834,-3.4192404943,8.2257095984,43.32,-7.52,43.9678609896,134.7,27.0786169166,1.4207595057,27.1158634694,-7.4813830834,-3.4192404943,8.2257095984,34.56,4.84,34.8972663686,132.84
2021-07-31 00:00:00,36.691383584,-13.0598729134,38.9463465529,-6.558616416,-3.1498729134,7.2757919612,43.25,-9.91,44.3708305083,134.45,27.881383584,-24.5798729134,37.1690960745,-6.558616416,-3.1498729134,7.2757919612,34.44,-21.43,40.5630188719,132.84,34.131383584,-56.4398729134,65.9576424672,-6.558616416,-3.1498729134,7.2757919612,40.69,-53.29,67.0484914073,134.7,27.581383584,-2.1798729134,27.6673917514,-6.558616416,-3.1498729134,7.2757919612,34.14,0.97,34.1537772435,133.97,34.361383584,-11.2698729134,36.1623383825,-6.558616416,-3.1498729134,7.2757919612,40.92,-8.12,41.7178714702,134.7,25.841383584,1.3701270866,25.8776806103,-6.558616416,-3.1498729134,7.2757919612,32.4,4.52,32.7137646871,132.84
2021-07-31 00:30:00,35.5920669337,-13.6526350595,38.1207249758,-5.9679330663000005,-2.9526350595,6.6583991229,41.56,-10.7,42.9153072924,134.3,26.9320669337,-24.5726350595,36.4575180599,-5.9679330663000005,-2.9526350595,6.6583991229,32.9,-21.62,39.3679361918,132.61,33.1320669337,-56.7326350595,65.6987499127,-5.9679330663000005,-2.9526350595,6.6583991229,39.1,-53.78,66.4913407896,134.55,26.672066933700002,-2.3526350595,26.7756241055,-5.9679330663000005,-2.9526350595,6.6583991229,32.64,0.6000000000000001,32.6455142401,133.75,33.3520669337,-11.8726350595,35.4022574422,-5.9679330663000005,-2.9526350595,6.6583991229,39.32,-8.92,40.3190872913,134.55,24.9520669337,0.24736494050000002,24.9532930427,-5.9679330663000005,-2.9526350595,6.6583991229,30.92,3.2,31.0851475789,132.61
2021-07-31 01:00:00,34.4550167866,-13.6867903464,37.0739317007,-5.5849832134,-2.8367903464,6.2641373679,40.04,-10.85,41.4840222254,134.3,26.0450167866,-24.6367903464,35.8512808417,-5.5849832134,-2.8367903464,6.2641373679,31.63,-21.8,38.4148005331,132.61,32.0750167866,-57.0267903464,65.4282929555,-5.5849832134,-2.8367903464,6.2641373679,37.66,-54.19,65.9911486489,134.55,25.8350167866,-2.3067903464,25.937798173,-5.5849832134,-2.8367903464,6.2641373679,31.42,0.53,31.4244697648,133.75,32.2550167866,-11.9567903464,34.3998683615,-5.5849832134,-2.8367903464,6.2641373679,37.84,-9.12,38.9235147437,134.55,24.1750167866,-0.7567903464,24.1868594129,-5.5849832134,-2.8367903464,6.2641373679,29.76,2.08,29.8325996185,132.61
2021-07-31 01:30:00,34.4622168564,-13.890249063,37.1562028427,-5.2577831436,-2.6802490629999998,5.9015268046,39.72,-11.21,41.2715701179,134.63,25.8622168564,-24.560249063,35.665951477,-5.2577831436,-2.6802490629999998,5.9015268046,31.12,-21.88,38.0419347563,132.91,32.1022168564,-57.680249063,66.0118433242,-5.2577831436,-2.6802490629999998,5.9015268046,37.36,-55.0,66.4888682412,134.87,25.6622168564,-2.000249063,25.740053813,-5.2577831436,-2.6802490629999998,5.9015268046,30.92,0.68,30.927476457,134.05,32.3022168564,-12.160249063,34.5152846013,-5.2577831436,-2.6802490629999998,5.9015268046,37.56,-9.48,38.7378884298,134.87,23.9822168564,0.039750937,23.9822498003,-5.2577831436,-2.6802490629999998,5.9015268046,29.24,2.7199999999999998,29.3662391191,132.91
2021-07-31 02:00:00,33.5736834911,-13.9959575962,36.3741536286,-5.2363165089,-2.5759575962,5.8356291965,38.81,-11.42,40.4553148548,135.33,25.1336834911,-24.5459575962,35.1312692646,-5.2363165089,-2.5759575962,5.8356291965,30.37,-21.97,37.4835670661,133.56,31.1336834911,-62.0259575962,69.4011935304,-5.2363165089,-2.5759575962,5.8356291965,36.37,-59.45,69.6927499816,135.55,24.9536834911,-1.7459575962,25.0146894384,-5.2363165089,-2.5759575962,5.8356291965,30.19,0.8300000000000001,30.201407252,134.71,31.4436834911,-12.2559575962,33.7477958997,-5.2363165089,-2.5759575962,5.8356291965,36.68,-9.68,37.9357983968,135.55,23.3236834911,0.3440424038,23.3262207991,-5.2363165089,-2.5759575962,5.8356291965,28.56,2.92,28.7088836425,133.56
2021-07-31 02:30:00,32.8809835291,-3.2147966316,33.0377661961,-4.7990164709,-2.4647966316,5.3949774349,37.68,-0.75,37.6874634328,135.53,24.8909835291,-21.3947966316,32.8222239337,-4.7990164709,-2.4647966316,5.3949774349,29.69,-18.93,35.2113760027,134.42,29.1309835291,-92.7547966316,97.2217388218,-4.7990164709,-2.4647966316,5.3949774349,33.93,-90.29,96.4548028872,135.75,24.7109835291,1.3352033684,24.74702962,-4.7990164709,-2.4647966316,5.3949774349,29.51,3.8,29.7536569181,135.59,30.4809835291,-1.8247966316,30.535556973,-4.7990164709,-2.4647966316,5.3949774349,35.28,0.64,35.2858045112,135.75,23.0009835291,3.8952033684,23.3284772883,-4.7990164709,-2.4647966316,5.3949774349,27.8,6.36,28.5182327643,134.42
2021-07-31 03:00:00,32.0891167988,-3.2252849934,32.2507965826,-4.4708832012,-2.3752849934,5.0626846039,36.56,-0.85,36.5698796826,135.53,24.2291167988,-21.9652849934,32.7035754267,-4.4708832012,-2.3752849934,5.0626846039,28.7,-19.59,34.7484978093,134.42,28.4191167988,-92.2052849934,96.4855470024,-4.4708832012,-2.3752849934,5.0626846039,32.89,-89.83,95.6618053353,135.75,24.0691167988,0.6447150066,24.0777499138,-4.4708832012,-2.3752849934,5.0626846039,28.54,3.02,28.6993379715,135.59,29.7291167988,-1.9352849934,29.7920411124,-4.4708832012,-2.3752849934,5.0626846039,34.2,0.44,34.2028302922,135.75,22.4091167988,2.9847150066,22.6070130573,-4.4708832012,-2.3752849934,5.0626846039,26.88,5.36,27.4091955373,134.42
2021-07-31 03:30:00,31.735416879,-3.2515459978,31.9015553831,-4.304583121,-2.3615459978,4.9098202966,36.04,-0.89,36.0509875038,135.15,23.905416879,-21.9915459978,32.4822574883,-4.304583121,-2.3615459978,4.9098202966,28.21,-19.63,34.3677319589,134.13,28.085416879,-92.2915459978,96.4703068511,-4.304583121,-2.3615459978,4.9098202966,32.39,-89.93,95.5851295966,135.37,23.765416879,0.6484540022,23.774261966,-4.304583121,-2.3615459978,4.9098202966,28.07,3.01,28.2309227621,135.29,29.375416879,-1.9615459978,29.4408352381,-4.304583121,-2.3615459978,4.9098202966,33.68,0.4,33.6823752132,135.37,22.055416879,3.2384540022,22.291904316,-4.304583121,-2.3615459978,4.9098202966,26.36,5.6,26.9482763827,134.13
2021-07-31 04:00:00,31.3578835777,-3.5188478352,31.5547009582,-4.2821164223,-2.3488478352,4.8840154798,35.64,-1.17,35.6591993741,135.24,23.5978835777,-22.0888478352,32.3230151445,-4.2821164223,-2.3488478352,4.8840154798,27.88,-19.74,34.160825517,134.22,27.7478835777,-91.9688478352,96.0635935991,-4.2821164223,-2.3488478352,4.8840154798,32.03,-89.62,95.1717673473,135.47,23.4678835777,0.39115216480000004,23.4711431258,-4.2821164223,-2.3488478352,4.8840154798,27.75,2.74,27.8849439662,135.38,28.9978835777,-2.2688478352,29.0865075677,-4.2821164223,-2.3488478352,4.8840154798,33.28,0.08,33.2800961537,135.47,21.7978835777,1.9311521648,21.8832602039,-4.2821164223,-2.3488478352,4.8840154798,26.08,4.28,26.42886301,134.22
2021-07-31 04:30:00,31.3814334655,-3.5475107587,31.5813109122,-4.2285665345,-2.3275107587,4.8268086007,35.61,-1.22,35.6308924951,134.85,23.4914334655,-22.1975107587,32.3199153796,-4.2285665345,-2.3275107587,4.8268086007,27.72,-19.87,34.1059422975,133.82,27.7714334655,-92.1575107587,96.2510223632,-4.2285665345,-2.3275107587,4.8268086007,32.0,-89.83,95.3594719994,135.07,23.3514334655,0.3424892413,23.3539449296,-4.2285665345,-2.3275107587,4.8268086007,27.58,2.67,27.7089389909,134.96,29.0514334655,-2.2075107587,29.1351830293,-4.2285665345,-2.3275107587,4.8268086007,33.28,0.12,33.2802163455,135.07,21.6914334655,3.0324892413,21.9023806192,-4.2285665345,-2.3275107587,4.8268086007,25.92,5.36,26.4683962491,133.82
2021-07-31 05:00:00,31.1294667599,-3.4691760915,31.3221787797,-4.3505332401,-2.3291760915,4.9347949034,35.48,-1.1400000000000001,35.4983098189,134.95,23.3994667599,-22.1591760915,32.2267610799,-4.3505332401,-2.3291760915,4.9347949034,27.75,-19.83,34.1070579206,133.92,27.5294667599,-92.1791760915,96.2022455298,-4.3505332401,-2.3291760915,4.9347949034,31.88,-89.85,95.3381188193,135.17,23.2594667599,0.4008239085,23.2629201469,-4.3505332401,-2.3291760915,4.9347949034,27.61,2.73,27.7446391218,135.07,28.7694667599,-2.1691760915,28.8511272321,-4.3505332401,-2.3291760915,4.9347949034,33.12,0.16,33.1203864712,135.17,21.5694667599,3.1508239085,21.798384977,-4.3505332401,-2.3291760915,4.9347949034,25.92,5.48,26.4929575548,133.92
2021-07-31 05:30:00,31.3875500595,-3.6217301549,31.5958102927,-4.5924499405,-2.3917301549,5.1779310143,35.98,-1.23,36.0010180412,135.02,23.7075500595,-21.6017301549,32.073083349,-4.5924499405,-2.3917301549,5.1779310143,28.3,-19.21,34.2040070752,133.92,27.7475500595,-91.9417301549,96.0375357773,-4.5924499405,-2.3917301549,5.1779310143,32.34,-89.55,95.210703705,135.17,23.5575500595,0.8282698451,23.5721063069,-4.5924499405,-2.3917301549,5.1779310143,28.15,3.22,28.333564901,135.07,29.0475500595,-2.3117301549000002,29.1393936239,-4.5924499405,-2.3917301549,5.1779310143,33.64,0.08,33.6400951247,135.17,21.8475500595,4.6082698451,22.328268956,-4.5924499405,-2.3917301549,5.1779310143,26.44,7.0,27.3509341705,133.92
2021-07-31 06:00:00,31.3547167052,-3.5235556352,31.5520792338,-4.7152832948,-2.4535556352,5.3154333601,36.07,-1.07,36.0858670396,134.66,23.6847167052,-21.5635556352,32.0304969839,-4.7152832948,-2.4535556352,5.3154333601,28.4,-19.11,34.2308647276,133.58,27.7147167052,-92.2435556352,96.3170757357,-4.7152832948,-2.4535556352,5.3154333601,32.43,-89.79,95.4670047713,134.88,23.5347167052,0.9564443648000001,23.5541435042,-4.7152832948,-2.4535556352,5.3154333601,28.25,3.41,28.4550628184,134.72,29.0047167052,-2.2535556352,29.0921313098,-4.7152832948,-2.4535556352,5.3154333601,33.72,0.2,33.7205931146,134.88,21.8447167052,5.2664443648,22.4705826399,-4.7152832948,-2.4535556352,5.3154333601,26.56,7.72,27.6592118471,133.58
2021-07-31 06:30:00,32.3078834331,-3.3302890789,32.4790726049,-5.2721165669,-2.6302890789,5.8918277074,37.58,-0.7000000000000001,37.5865188598,134.01,24.5378834331,-21.1402890789,32.3885712206,-5.2721165669,-2.6302890789,5.8918277074,29.81,-18.51,35.0892604653,132.94,28.5578834331,-90.9802890789,95.3570433007,-5.2721165669,-2.6302890789,5.8918277074,33.83,-88.35,94.6054512171,134.23,24.3378834331,1.1297109211,24.364088671,-5.2721165669,-2.6302890789,5.8918277074,29.61,3.76,29.8477754615,134.08,29.8878834331,-1.9502890789,29.9514474375,-5.2721165669,-2.6302890789,5.8918277074,35.16,0.68,35.1665750394,134.23,22.6078834331,4.0097109211,22.9607093748,-5.2721165669,-2.6302890789,5.8918277074,27.88,6.64,28.6597976266,132.94
2021-07-31 07:00:00,33.4106834164,-2.997310721,33.5448600819,-5.3993165836,-2.707310721,6.0400456049,38.81,-0.29,38.8110834685,134.01,25.4606834164,-21.477310721,33.3094772676,-5.3993165836,-2.707310721,6.0400456049,30.86,-18.77,36.1199736988,132.94,29.5706834164,-90.947310721,95.6338781243,-5.3993165836,-2.707310721,6.0400456049,34.97,-88.24,94.9167977757,134.23,25.2506834164,0.872689279,25.26575943,-5.3993165836,-2.707310721,6.0400456049,30.65,3.58,30.858368395,134.08,30.9606834164,-1.667310721,31.0055453533,-5.3993165836,-2.707310721,6.0400456049,36.36,1.04,36.3748704465,134.23,23.5606834164,4.332689279,23.9557508636,-5.3993165836,-2.707310721,6.0400456049,28.96,7.04,29.803409201,132.94
2021-07-31 07:30:00,35.3230167854,-2.0904253007,35.3848186763,-6.1869832146,-2.9804253007,6.8674373875,41.51,0.89,41.5195399782,134.26,27.0730167854,-21.6404253007,34.6591437438,-6.1869832146,-2.9804253007,6.8674373875,33.26,-18.66,38.1369007655,133.23,31.2730167854,-89.3404253007,94.6557614293,-6.1869832146,-2.9804253007,6.8674373875,37.46,-86.36,94.1344846483,134.48,26.7930167854,0.5895746993000001,26.7995027339,-6.1869832146,-2.9804253007,6.8674373875,32.98,3.5700000000000003,33.1726589227,134.36,32.7330167854,-0.7004253007,32.740509823,-6.1869832146,-2.9804253007,6.8674373875,38.92,2.2800000000000002,38.9867259461,134.48,25.0130167854,4.2195746993,25.3664309541,-6.1869832146,-2.9804253007,6.8674373875,31.2,7.2,32.0199937539,133.23
2021-07-31 08:00:00,37.3516667311,-0.8064621740000001,37.3603719043,-6.5583332689,-3.116462174,7.2611343293,43.91,2.31,43.9707198031,133.69,28.7416667311,-21.026462174,35.6117328704,-6.5583332689,-3.116462174,7.2611343293,35.3,-17.91,39.5835584555,132.8,33.0716667311,-89.136462174,95.0738872103,-6.5583332689,-3.116462174,7.2611343293,39.63,-86.02,94.7099641009,133.92,28.3916667311,1.483537826,28.430399649800002,-6.5583332689,-3.116462174,7.2611343293,34.95,4.6,35.2514184112,133.94,34.6816667311,0.603537826,34.6869177811,-6.5583332689,-3.116462174,7.2611343293,41.24,3.7199999999999998,41.4074389452,133.92,26.6016667311,4.683537826,27.0108163416,-6.5583332689,-3.116462174,7.2611343293,33.16,7.8,34.065020182,132.8
2021-07-31 08:30:00,39.8264500482,-0.3440763452,39.8279363258,-7.4535499518,-3.3640763452,8.177555658,47.28,3.02,47.3763527511,134.44,30.5664500482,-20.6140763452,36.8679808522,-7.4535499518,-3.3640763452,8.177555658,38.02,-17.25,41.7502443107,133.59,35.3264500482,-87.7940763452,94.634866272,-7.4535499518,-3.3640763452,8.177555658,42.78,-84.43,94.649634442,134.68,30.1464500482,1.6859236548,30.193555423,-7.4535499518,-3.3640763452,8.177555658,37.6,5.05,37.9376132618,134.74,37.0264500482,1.1559236548,37.0444889649,-7.4535499518,-3.3640763452,8.177555658,44.48,4.52,44.7090684314,134.68,28.2664500482,6.3559236548,28.9722274573,-7.4535499518,-3.3640763452,8.177555658,35.72,9.72,37.0188708634,133.59
2021-07-31 09:00:00,42.1271166722,0.6922406815000001,42.1328038027,-7.4028833278,-3.4477593185,8.16637777,49.53,4.14,49.7027212535,133.86,32.1371166722,-19.8377593185,37.7667970946,-7.4028833278,-3.4477593185,8.16637777,39.54,-16.39,42.8023796067,133.07,37.4571166722,-86.0477593185,93.8469630469,-7.4028833278,-3.4477593185,8.16637777,44.86,-82.6,93.9956360689,134.11,31.6571166722,2.2722406815,31.7385587845,-7.4028833278,-3.4477593185,8.16637777,39.06,5.72,39.4766006642,134.18,39.2371166722,2.1522406815,39.2960998663,-7.4028833278,-3.4477593185,8.16637777,46.64,5.6,46.9749890899,134.11,29.7571166722,2.5522406815,29.8663677929,-7.4028833278,-3.4477593185,8.16637777,37.16,6.0,37.6412752175,133.07
2021-07-31 09:30:00,43.2800000807,1.0712559127,43.2932557821,-6.7999999193,-3.3887440873,7.5976039243999995,50.08,4.46,50.2782060141,133.26,33.1800000807,-19.0287440873,38.2492549848,-6.7999999193,-3.3887440873,7.5976039243999995,39.98,-15.64,42.9302923354,132.5,38.5700000807,-84.6187440873,92.9944985316,-6.7999999193,-3.3887440873,7.5976039243999995,45.37,-81.23,93.0416562621,133.5,32.6800000807,2.8112559127,32.8006945823,-6.7999999193,-3.3887440873,7.5976039243999995,39.48,6.2,39.9638636771,133.62,40.3200000807,2.5712559127,40.4019029685,-6.7999999193,-3.3887440873,7.5976039243999995,47.12,5.96,47.4954313592,133.5,30.7200000807,4.5712559127,31.0582482696,-6.7999999193,-3.3887440873,7.5976039243999995,37.52,7.96,38.3550778907,132.5
2021-07-31 10:00:00,44.4702001166,1.9669565266000002,44.5136789806,-6.2397998834,-3.2230434734,7.0230414933,50.71,5.19,50.9748977439,132.45,33.6902001166,-18.4630434734,38.417620413,-6.2397998834,-3.2230434734,7.0230414933,39.93,-15.24,42.7394723879,131.69,39.7202001166,-83.6530434734,92.604135867,-6.2397998834,-3.2230434734,7.0230414933,45.96,-80.43,92.635341528,132.69,33.1802001166,3.3469565266,33.3485801462,-6.2397998834,-3.2230434734,7.0230414933,39.42,6.57,39.9637498241,132.79,41.4802001166,3.4569565266,41.6240020918,-6.2397998834,-3.2230434734,7.0230414933,47.72,6.68,48.1852757593,132.69,31.2402001166,7.1369565266,32.0450659507,-6.2397998834,-3.2230434734,7.0230414933,37.48,10.36,38.8854728658,131.69
2021-07-31 10:30:00,45.6000668196,3.4671806995,45.731689625,-6.2399331804,-3.2428193005,7.0322573268,51.84,6.71,52.2724564183,132.36,34.6600668196,-18.9128193005,39.4843635612,-6.2399331804,-3.2428193005,7.0322573268,40.9,-15.67,43.7990741911,131.69,40.7600668196,-81.6628193005,91.2699244178,-6.2399331804,-3.2428193005,7.0322573268,47.0,-78.42,91.425906613,132.59,34.1400668196,2.8371806995,34.2577546954,-6.2399331804,-3.2428193005,7.0322573268,40.38,6.08,40.8351662174,132.79,42.5200668196,4.9171806995,42.8034431837,-6.2399331804,-3.2428193005,7.0322573268,48.76,8.16,49.4380743962,132.59,32.2000668196,3.5571806995,32.3959540331,-6.2399331804,-3.2428193005,7.0322573268,38.44,6.8,39.0368236413,131.69
2021-07-31 11:00:00,44.8657001405,4.2070607357,45.0625166755,-4.0942998595,-2.8329392643,4.9788388421,48.96,7.04,49.4635542597,131.84,34.4857001405,-18.6129392643,39.1880724486,-4.0942998595,-2.8329392643,4.9788388421,38.58,-15.78,41.6824279523,131.31,40.2257001405,-81.0529392643,90.4858326766,-4.0942998595,-2.8329392643,4.9788388421,44.32,-78.22,89.9034526589,132.08,34.0157001405,3.1470607357000002,34.1609696484,-4.0942998595,-2.8329392643,4.9788388421,38.11,5.98,38.576320457,132.41,41.8657001405,5.5670607357,42.2342161462,-4.0942998595,-2.8329392643,4.9788388421,45.96,8.4,46.7213184745,132.08,32.0657001405,3.8470607357,32.2956498898,-4.0942998595,-2.8329392643,4.9788388421,36.16,6.68,36.7718370496,131.31
2021-07-31 11:30:00,45.3435168384,4.1967084698,45.5373130658,-4.0564831616,-2.7832915302,4.919529183,49.4,6.98,49.8906845012,131.99,34.1735168384,-18.6432915302,38.9281591163,-4.0564831616,-2.7832915302,4.919529183,38.23,-15.86,41.3892800131,131.49,40.6735168384,-80.7132915302,90.3823566944,-4.0564831616,-2.7832915302,4.919529183,44.73,-77.93,89.8546481825,132.22,33.7235168384,3.0467084698,33.8608626654,-4.0564831616,-2.7832915302,4.919529183,37.78,5.83,38.227180121,132.6,42.3035168384,5.5767084698,42.6695115305,-4.0564831616,-2.7832915302,4.919529183,46.36,8.36,47.1077403406,132.22,31.7835168384,2.6967084698,31.8977143254,-4.0564831616,-2.7832915302,4.919529183,35.84,5.48,36.2565304463,131.49
2021-07-31 12:00:00,45.549750131,4.5076052456,45.7722431397,-3.650249869,-2.6023947544,4.4829435156,49.2,7.11,49.7110862887,131.71,34.379750131,-18.2723947544,38.9338879272,-3.650249869,-2.6023947544,4.4829435156,38.03,-15.67,41.1318586986,131.24,40.899750131,-80.3923947544,90.19826326,-3.650249869,-2.6023947544,4.4829435156,44.55,-77.79,89.6436645837,131.95,33.939750131,3.3976052456,34.1093881557,-3.650249869,-2.6023947544,4.4829435156,37.59,6.0,38.0658390161,132.35,42.549750131,5.8776052456,42.9537830654,-3.650249869,-2.6023947544,4.4829435156,46.2,8.48,46.9718043085,131.95,31.989750131,3.1576052456,32.1452109081,-3.650249869,-2.6023947544,4.4829435156,35.64,5.76,36.1024542102,131.24
2021-07-31 12:30:00,45.4973168575,4.7838903433,45.7481305416,-2.8726831425,-2.3861096567,3.7344112964000002,48.37,7.17,48.8985255401,131.71,33.9373168575,-18.0361096567,38.432313579,-2.8726831425,-2.3861096567,3.7344112964000002,36.81,-15.65,39.9987324799,131.24,40.8973168575,-80.1861096567,90.0133473881,-2.8726831425,-2.3861096567,3.7344112964000002,43.77,-77.8,89.2673114863,131.95,33.4973168575,3.6338903433,33.6938480391,-2.8726831425,-2.3861096567,3.7344112964000002,36.37,6.02,36.8648518239,132.35,42.4873168575,6.0938903433,42.9221107737,-2.8726831425,-2.3861096567,3.7344112964000002,45.36,8.48,46.145855718600004,131.95,31.6073168575,3.4138903433,31.7911485513,-2.8726831425,-2.3861096567,3.7344112964000002,34.48,5.8,34.964416197,131.24
2021-07-31 13:00:00,45.0367170301,5.3287023524,45.3508649268,-0.3232829699,-1.8912976476,1.9187283993,45.36,7.22,45.9310134876,131.71,33.9367170301,-17.5412976476,38.202066514,-0.3232829699,-1.8912976476,1.9187283993,34.26,-15.65,37.6652372885,131.24,40.6667170301,-79.4612976476,89.2629805566,-0.3232829699,-1.8912976476,1.9187283993,40.99,-77.57,87.7341723617,131.95,33.5767170301,4.0487023524,33.8199337264,-0.3232829699,-1.8912976476,1.9187283993,33.9,5.94,34.4164728001,132.35,42.1567170301,6.5887023524,42.668487077,-0.3232829699,-1.8912976476,1.9187283993,42.48,8.48,43.3181347706,131.95,31.6767170301,4.0687023524,31.9369494572,-0.3232829699,-1.8912976476,1.9187283993,32.0,5.96,32.5502933935,131.24
2021-07-31 13:30:00,43.9562170947,5.4150995786,44.2885123336,0.8262170947,-1.5549004214000002,1.760781079,43.13,6.97,43.6895616824,131.84,32.7262170947,-17.4849004214,37.1042723696,0.8262170947,-1.5549004214000002,1.760781079,31.9,-15.93,35.6563444565,131.34,39.7362170947,-79.7149004214,89.0698169875,0.8262170947,-1.5549004214000002,1.760781079,38.91,-78.16,87.3096426519,132.07,32.4262170947,4.1650995786,32.6926231675,0.8262170947,-1.5549004214000002,1.760781079,31.6,5.72,32.113523631,132.48,41.1462170947,6.6050995786,41.6729951125,0.8262170947,-1.5549004214000002,1.760781079,40.32,8.16,41.1374282132,132.07,30.5462170947,5.3250995786,31.0069034945,0.8262170947,-1.5549004214000002,1.760781079,29.72,6.88,30.5059469612,131.34
2021-07-31 14:00:00,43.3123670658,5.2197833271,43.625763934,0.9723670658,-1.5502166729,1.8299370054000001,42.34,6.77,42.877832268,131.84,32.0223670658,-17.8002166729,36.6371356154,0.9723670658,-1.5502166729,1.8299370054000001,31.05,-16.25,35.0451851186,131.34,39.1623670658,-80.0102166729,89.0804454762,0.9723670658,-1.5502166729,1.8299370054000001,38.19,-78.46,87.2608027696,132.07,31.7323670658,3.8897833271,31.969884797,0.9723670658,-1.5502166729,1.8299370054000001,30.76,5.44,31.2373366342,132.48,40.5323670658,6.4097833271,41.0360585614,0.9723670658,-1.5502166729,1.8299370054000001,39.56,7.96,40.3528834162,132.07,29.8923670658,8.0097833271,30.9468938303,0.9723670658,-1.5502166729,1.8299370054000001,28.92,9.56,30.4591529757,131.34
2021-07-31 14:30:00,43.0972504218,4.7595190963,43.3592667829,0.9172504218,-1.6104809037,1.8533745109000002,42.18,6.37,42.6582852445,131.84,31.5872504218,-17.9404809037,36.3265088368,0.9172504218,-1.6104809037,1.8533745109000002,30.67,-16.33,34.7464789583,131.34,38.9472504218,-80.7704809037,89.6702788043,0.9172504218,-1.6104809037,1.8533745109000002,38.03,-79.16,87.8213328298,132.07,31.3272504218,3.8095190963,31.5580267877,0.9172504218,-1.6104809037,1.8533745109000002,30.41,5.42,30.8892295145,132.48,40.3172504218,5.9495190963,40.753864345,0.9172504218,-1.6104809037,1.8533745109000002,39.4,7.5600000000000005,40.118743749,132.07,29.5172504218,7.9895190963000005,30.5794128108,0.9172504218,-1.6104809037,1.8533745109000002,28.6,9.6,30.1681951731,131.34
2021-07-31 15:00:00,43.2530838865,3.873930527,43.4262202295,-0.7469161135,-1.916069473,2.0565033202,44.0,5.79,44.3793206347,132.12,31.6330838865,-18.416069473,36.6033278679,-0.7469161135,-1.916069473,2.0565033202,32.38,-16.5,36.3416345257,131.61,38.9730838865,-81.396069473,90.2453400087,-0.7469161135,-1.916069473,2.0565033202,39.72,-79.48,88.8523989547,132.36,31.3430838865,3.303930527,31.5167394323,-0.7469161135,-1.916069473,2.0565033202,32.09,5.22,32.5117901691,132.74,40.4530838865,5.163930527,40.7813459122,-0.7469161135,-1.916069473,2.0565033202,41.2,7.08,41.8039041239,132.36,29.4930838865,8.483930527,30.6890709263,-0.7469161135,-1.916069473,2.0565033202,30.24,10.4,31.9783927051,131.61
2021-07-31 15:30:00,44.0204507289,3.0386380754,44.1252014583,-3.1595492711,-2.5913619246,4.0863074065,47.18,5.63,47.5147271906,131.97,32.5004507289,-19.1213619246,37.7081659516,-3.1595492711,-2.5913619246,4.0863074065,35.66,-16.53,39.3049169952,131.43,39.5204507289,-82.3013619246,91.2983033822,-3.1595492711,-2.5913619246,4.0863074065,42.68,-79.71,90.4171803365,132.22,32.1104507289,2.6486380754,32.2195023188,-3.1595492711,-2.5913619246,4.0863074065,35.27,5.24,35.6571241129,132.56,41.0804507289,4.3686380754,41.3120857707,-3.1595492711,-2.5913619246,4.0863074065,44.24,6.96,44.7841400498,132.22,30.2404507289,7.1686380754,31.0785172128,-3.1595492711,-2.5913619246,4.0863074065,33.4,9.76,34.796804451,131.43
2021-07-31 16:00:00,44.2565673916,3.0763001818,44.3633562763,-3.3634326084,-2.6636998182,4.2904516817000005,47.62,5.74,47.9646953498,132.14,32.8465673916,-19.2236998182,38.0584763767,-3.3634326084,-2.6636998182,4.2904516817000005,36.21,-16.56,39.8170528794,131.59,39.7065673916,-82.5436998182,91.5973464338,-3.3634326084,-2.6636998182,4.2904516817000005,43.07,-79.88,90.7515250561,132.37,32.4465673916,2.6263001818,32.552683271,-3.3634326084,-2.6636998182,4.2904516817000005,35.81,5.29,36.1986215207,132.72,41.3565673916,4.4563001818,41.5959646808,-3.3634326084,-2.6636998182,4.2904516817000005,44.72,7.12,45.2832507667,132.37,30.5565673916,7.0563001818,31.3607267616,-3.3634326084,-2.6636998182,4.2904516817000005,33.92,9.72,35.2851923617,131.59
