Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-07-31 16:30:00,43.9882173698,3.1915203112,44.1038441552,-3.0817826302,-2.8084796888,4.1695254337,47.07,6.0,47.4508682745,132.26,33.9282173698,-19.2284796888,38.9981841248,-3.0817826302,-2.8084796888,4.1695254337,37.01,-16.42,40.4889676332,131.71,39.4982173698,-82.1184796888,91.1238381643,-3.0817826302,-2.8084796888,4.1695254337,42.58,-79.31,90.0174010956,132.5,33.5082173698,2.5415203112,33.6044633463,-3.0817826302,-2.8084796888,4.1695254337,36.59,5.35,36.9790562346,132.85,41.0782173698,4.5515203112,41.3296053625,-3.0817826302,-2.8084796888,4.1695254337,44.16,7.36,44.769132223,132.5,31.5982173698,5.9515203112,32.1538168024,-3.0817826302,-2.8084796888,4.1695254337,34.68,8.76,35.7692605459,131.71
2021-07-31 17:00:00,45.5986006212,3.3546266781,45.721831752,-4.9013993788,-3.1753733219,5.8400951708,50.5,6.53,50.9204369581,132.01,34.4786006212,-19.5453733219,39.6332627863,-4.9013993788,-3.1753733219,5.8400951708,39.38,-16.37,42.6469377564,131.48,40.8386006212,-82.0353733219,91.638385935,-4.9013993788,-3.1753733219,5.8400951708,45.74,-78.86,91.1649450173,132.26,34.0186006212,2.2846266781,34.0952299784,-4.9013993788,-3.1753733219,5.8400951708,38.92,5.46,39.3011195769,132.62,42.5786006212,4.7446266781,42.8421371219,-4.9013993788,-3.1753733219,5.8400951708,47.48,7.92,48.1360239322,132.26,32.0986006212,4.1046266781,32.3599771632,-4.9013993788,-3.1753733219,5.8400951708,37.0,7.28,37.7093940551,131.48
2021-07-31 17:30:00,46.5311004542,2.9928091171,46.6272475693,-6.6688995458,-3.5071908829,7.5348927691,53.2,6.5,53.5956154923,132.01,34.6811004542,-19.7771908829,39.9238776665,-6.6688995458,-3.5071908829,7.5348927691,41.35,-16.27,44.4357446207,131.56,41.5811004542,-81.9671908829,91.91087148,-6.6688995458,-3.5071908829,7.5348927691,48.25,-78.46,92.1088166247,132.26,34.1611004542,1.9828091171,34.2185960588,-6.6688995458,-3.5071908829,7.5348927691,40.83,5.49,41.1974392408,132.62,43.3711004542,4.4928091171,43.6031843834,-6.6688995458,-3.5071908829,7.5348927691,50.04,8.0,50.675453624,132.26,32.2111004542,3.1328091171,32.3630883173,-6.6688995458,-3.5071908829,7.5348927691,38.88,6.64,39.4429207843,131.56
2021-07-31 18:00:00,47.5027504331,2.8699026621,47.5893647782,-9.0372495669,-3.9100973379,9.8468645226,56.54,6.78,56.9450612433,131.72,35.6927504331,-19.7900973379,40.8120127673,-9.0372495669,-3.9100973379,9.8468645226,44.73,-15.88,47.4652220052,131.26,42.3127504331,-82.0200973379,92.2911979364,-9.0372495669,-3.9100973379,9.8468645226,51.35,-78.11,93.4772410804,131.97,35.0727504331,1.9499026621,35.1269119527,-9.0372495669,-3.9100973379,9.8468645226,44.11,5.86,44.4975471234,132.38,44.2827504331,4.4099026621,44.501789036,-9.0372495669,-3.9100973379,9.8468645226,53.32,8.32,53.965218428200004,131.97,33.0827504331,1.8499026620999999,33.1344309756,-9.0372495669,-3.9100973379,9.8468645226,42.12,5.76,42.5120218291,131.26
2021-07-31 18:30:00,47.6127834962,2.7032013150000003,47.6894584747,-9.0572165038,-3.866798685,9.8481116396,56.67,6.57,57.0495731798,131.72,36.1227834962,-19.846798685,41.2159059777,-9.0572165038,-3.866798685,9.8481116396,45.18,-15.98,47.9227795521,131.26,42.4227834962,-82.166798685,92.4720247735,-9.0572165038,-3.866798685,9.8481116396,51.48,-78.3,93.70741913,131.97,35.4927834962,1.913201315,35.54431065,-9.0572165038,-3.866798685,9.8481116396,44.55,5.78,44.923389231,132.38,44.3827834962,4.293201315,44.589943355,-9.0572165038,-3.866798685,9.8481116396,53.44,8.16,54.0594043622,131.97,33.5027834962,1.733201315,33.5475854391,-9.0572165038,-3.866798685,9.8481116396,42.56,5.6,42.9268400887,131.26
2021-07-31 19:00:00,47.388783444,2.2422245074,47.4417997872,-9.391216556,-3.9477754926,10.1872410269,56.78,6.19,57.1164118271,131.72,36.018783444,-20.1977754926,41.2953132406,-9.391216556,-3.9477754926,10.1872410269,45.41,-16.25,48.2299761559,131.26,42.188783444,-82.7877754926,92.9177551359,-9.391216556,-3.9477754926,10.1872410269,51.58,-78.84,94.213810028,131.97,35.388783444,1.6222245074,35.4259453791,-9.391216556,-3.9477754926,10.1872410269,44.78,5.57,45.1250850415,132.38,44.128783444,3.8122245074,44.2931437577,-9.391216556,-3.9477754926,10.1872410269,53.52,7.76,54.0796449692,131.97,33.368783444,1.4922245074,33.4021323049,-9.391216556,-3.9477754926,10.1872410269,42.76,5.44,43.1046540411,131.26
2021-07-31 19:30:00,46.7068166804,1.9764598681,46.7486162151,-9.7231833196,-4.0335401319,10.5266205338,56.43,6.01,56.7491409627,131.9,35.5968166804,-20.5535401319,41.1045176317,-9.7231833196,-4.0335401319,10.5266205338,45.32,-16.52,48.2370480025,131.4,41.5068166804,-83.5635401319,93.3042392945,-9.7231833196,-4.0335401319,10.5266205338,51.23,-79.53,94.6019756665,132.14,34.9768166804,1.3864598681,35.00428511,-9.7231833196,-4.0335401319,10.5266205338,44.7,5.42,45.027396105,132.5,43.5168166804,3.5664598681,43.6627183073,-9.7231833196,-4.0335401319,10.5266205338,53.24,7.6,53.7797136474,132.14,32.9968166804,1.8064598681000001,33.046228352,-9.7231833196,-4.0335401319,10.5266205338,42.72,5.84,43.1173283031,131.4
2021-07-31 20:00:00,46.1388333593,1.6084614603,46.1668614055,-9.7711666407,-4.0615385397,10.5816724968,55.91,5.67,56.1967703698,132.29,35.1688333593,-20.8515385397,40.8856148215,-9.7711666407,-4.0615385397,10.5816724968,44.94,-16.79,47.9740315171,131.77,40.9988333593,-83.7615385397,93.2571695655,-9.7711666407,-4.0615385397,10.5816724968,50.77,-79.7,94.4969994233,132.53,34.5488333593,1.0584614603,34.5650434276,-9.7711666407,-4.0615385397,10.5816724968,44.32,5.12,44.6147598895,132.86,42.9488333593,3.2184614603,43.0692556367,-9.7711666407,-4.0615385397,10.5816724968,52.72,7.28,53.2202668163,132.53,32.5888333593,4.6584614603,32.9201051472,-9.7711666407,-4.0615385397,10.5816724968,42.36,8.72,43.2482138359,131.77
2021-07-31 20:30:00,45.1290000543,1.1561316118,45.1438067314,-9.4209999457,-4.0138683882,10.2404286734,54.55,5.17,54.7944467989,132.13,34.5090000543,-21.2038683882,40.5027791561,-9.4209999457,-4.0138683882,10.2404286734,43.93,-17.19,47.1735201146,131.62,40.0990000543,-84.3438683882,93.3906737316,-9.4209999457,-4.0138683882,10.2404286734,49.52,-80.33,94.367045625,132.38,33.9290000543,0.7361316118,33.9369847575,-9.4209999457,-4.0138683882,10.2404286734,43.35,4.75,43.6094599829,132.73,42.0190000543,2.7061316118,42.1060507987,-9.4209999457,-4.0138683882,10.2404286734,51.44,6.72,51.8770855002,132.38,31.9790000543,5.5861316118,32.4632301359,-9.4209999457,-4.0138683882,10.2404286734,41.4,9.6,42.4984705607,131.62
2021-07-31 21:00:00,44.4696168333,0.44056717780000004,44.4717991624,-9.1903831667,-3.9594328222,10.0070100941,53.66,4.4,53.8400928677,132.2,33.9996168333,-21.1794328222,40.0567387524,-9.1903831667,-3.9594328222,10.0070100941,43.19,-17.22,46.4962847978,131.62,39.4996168333,-84.9794328222,93.7108517343,-9.1903831667,-3.9594328222,10.0070100941,48.69,-81.02,94.5248988362,132.45,33.4496168333,0.7205671778,33.4573771141,-9.1903831667,-3.9594328222,10.0070100941,42.64,4.68,42.8960604252,132.81,41.4096168333,2.0405671778,41.4598634909,-9.1903831667,-3.9594328222,10.0070100941,50.6,6.0,50.954489498,132.45,31.5296168333,5.4405671778,31.9955701445,-9.1903831667,-3.9594328222,10.0070100941,40.72,9.4,41.7908889592,131.62
2021-07-31 21:30:00,44.1321167969,0.1872365122,44.1325139833,-9.2278832031,-3.9627634878,10.04277466,53.36,4.15,53.5211369461,132.65,33.7721167969,-21.4327634878,39.9989902831,-9.2278832031,-3.9627634878,10.04277466,43.0,-17.47,46.413369841,132.03,39.2021167969,-85.7827634878,94.3158972441,-9.2278832031,-3.9627634878,10.04277466,48.43,-81.82,95.0787952174,132.89,33.2221167969,0.6072365122,33.2276658922,-9.2278832031,-3.9627634878,10.04277466,42.45,4.57,42.695285454,133.17,41.0921167969,1.7972365122,41.1314006804,-9.2278832031,-3.9627634878,10.04277466,50.32,5.76,50.6485932677,132.89,31.2921167969,4.5972365122,31.628012223,-9.2278832031,-3.9627634878,10.04277466,40.52,8.56,41.4142970482,132.03
2021-07-31 22:00:00,43.1967335284,-0.5779596077,43.2005998202,-8.7832664716,-3.8479596077,9.5891899061,51.98,3.27,52.0827543434,132.65,32.9467335284,-21.9579596077,39.5934242056,-8.7832664716,-3.8479596077,9.5891899061,41.73,-18.11,45.4902736857,132.03,38.3667335284,-86.2679596077,94.4148669253,-8.7832664716,-3.8479596077,9.5891899061,47.15,-82.42,94.9535618079,132.89,32.4167335284,0.0220403923,32.4167410211,-8.7832664716,-3.8479596077,9.5891899061,41.2,3.87,41.38135933,133.17,40.2167335284,0.9920403923000001,40.2289671733,-8.7832664716,-3.8479596077,9.5891899061,49.0,4.84,49.2384565152,132.89,30.5367335284,2.8720403923,30.6714967127,-8.7832664716,-3.8479596077,9.5891899061,39.32,6.72,39.8901090497,132.03
2021-07-31 22:30:00,41.5219169452,-1.7861420887000001,41.5603162929,-8.9780830548,-3.6461420887,9.6902181332,50.5,1.8599999999999999,50.5342418564,132.53,31.5119169452,-21.8161420887,38.3268178329,-8.9780830548,-3.6461420887,9.6902181332,40.49,-18.17,44.3800518251,131.91,36.8019169452,-87.9361420887,95.3265239914,-8.9780830548,-3.6461420887,9.6902181332,45.78,-84.29,95.9198232901,132.77,31.0319169452,0.2438579113,31.0328750839,-8.9780830548,-3.6461420887,9.6902181332,40.01,3.89,40.1986591816,133.05,38.6619169452,-0.2061420887,38.6624665074,-8.9780830548,-3.6461420887,9.6902181332,47.64,3.44,47.7640366803,132.77,29.1419169452,4.1138579113,29.430853711,-8.9780830548,-3.6461420887,9.6902181332,38.12,7.76,38.90182515,131.91
2021-07-31 23:00:00,40.1235169281,-2.1665183221,40.1819662575,-9.5564830719,-3.4365183221,10.1555909174,49.68,1.27,49.6962302393,132.98,30.4535169281,-21.9665183221,37.5492292928,-9.5564830719,-3.4365183221,10.1555909174,40.01,-18.53,44.0926411094,132.19,35.4735169281,-88.5265183221,95.3693601188,-9.5564830719,-3.4365183221,10.1555909174,45.03,-85.09,96.2704991158,133.24,29.9835169281,0.1534816779,29.9839097518,-9.5564830719,-3.4365183221,10.1555909174,39.54,3.59,39.7026409701,133.35,37.2835169281,-0.5565183221000001,37.2876701762,-9.5564830719,-3.4365183221,10.1555909174,46.84,2.88,46.928456186,133.24,28.1235169281,4.1234816779,28.4242028129,-9.5564830719,-3.4365183221,10.1555909174,37.68,7.5600000000000005,38.4309250474,132.19
2021-07-31 23:30:00,38.6935834608,-2.0738200756,38.749117806,-9.0064165392,-3.1638200756,9.5459570683,47.7,1.09,47.7124522531,133.12,29.3135834608,-22.2738200756,36.8158829321,-9.0064165392,-3.1638200756,9.5459570683,38.32,-19.11,42.8207251223,132.33,34.1735834608,-89.1038200756,95.4323035383,-9.0064165392,-3.1638200756,9.5459570683,43.18,-85.94,96.1779392584,133.38,28.8835834608,0.0061799244,28.8835841219,-9.0064165392,-3.1638200756,9.5459570683,37.89,3.17,38.0223749916,133.5,35.9135834608,-0.5238200756,35.9174033647,-9.0064165392,-3.1638200756,9.5459570683,44.92,2.64,44.9975110423,133.38,27.0735834608,3.9161799244,27.3553538929,-9.0064165392,-3.1638200756,9.5459570683,36.08,7.08,36.768094865,132.33
2021-08-01 00:00:00,37.3081001251,-2.5612019029,37.3959100723,-8.3718998749,-2.9212019029,8.8669119806,45.68,0.36,45.6814185419,133.54,28.0781001251,-22.3612019029,35.8943318252,-8.3718998749,-2.9212019029,8.8669119806,36.45,-19.44,41.31,132.79,32.9481001251,-88.4612019029,94.3978895101,-8.3718998749,-2.9212019029,8.8669119806,41.32,-85.54,94.9970210059,133.81,27.6981001251,-0.35120190290000003,27.7003265923,-8.3718998749,-2.9212019029,8.8669119806,36.07,2.5700000000000003,36.1614407899,133.97,34.5881001251,-1.0412019029,34.6037681715,-8.3718998749,-2.9212019029,8.8669119806,42.96,1.88,43.0011162646,133.81,25.9081001251,0.6387980971,25.9159741299,-8.3718998749,-2.9212019029,8.8669119806,34.28,3.56,34.4643584011,132.79
2021-08-01 00:30:00,36.1731834424,-2.8042123154,36.2817145001,-8.4268165576,-2.9342123154,8.9230510033,44.6,0.13,44.6001894615,132.76,27.2231834424,-22.7142123154,35.4547198247,-8.4268165576,-2.9342123154,8.9230510033,35.65,-19.78,40.7697301929,131.98,31.8931834424,-89.3742123154,94.8942831634,-8.4268165576,-2.9342123154,8.9230510033,40.32,-86.44,95.3812140833,133.03,26.8731834424,-0.5542123154,26.8788976637,-8.4268165576,-2.9342123154,8.9230510033,35.3,2.38,35.3801413225,133.16,33.5331834424,-1.2942123154,33.5581491935,-8.4268165576,-2.9342123154,8.9230510033,41.96,1.6400000000000001,41.9920373404,133.03,25.0931834424,1.7857876846,25.1566470923,-8.4268165576,-2.9342123154,8.9230510033,33.52,4.72,33.8506838926,131.98
2021-08-01 01:00:00,34.8245667107,-2.8338919785,34.9396821728,-7.7354332893,-2.6838919785,8.1878082736,42.56,-0.15,42.5602643319,133.26,26.3045667107,-22.6138919785,34.6888792015,-7.7354332893,-2.6838919785,8.1878082736,34.04,-19.93,39.4452341861,132.47,30.6945667107,-89.2038919785,94.3371123666,-7.7354332893,-2.6838919785,8.1878082736,38.43,-86.52,94.6708788382,133.54,25.9945667107,-0.5238919785,25.9998454088,-7.7354332893,-2.6838919785,8.1878082736,33.73,2.16,33.7990902244,133.65,32.2645667107,-1.4038919785,32.2950952579,-7.7354332893,-2.6838919785,8.1878082736,40.0,1.28,40.0204747598,133.54,24.2245667107,4.0361080215,24.5584975168,-7.7354332893,-2.6838919785,8.1878082736,31.96,6.72,32.6588426004,132.47
2021-08-01 01:30:00,34.6500333578,-2.7278871598,34.7572464394,-7.5599666422,-2.6378871598,8.0069684837,42.21,-0.09,42.2100959487,133.96,26.1700333578,-22.7878871598,34.7009862562,-7.5599666422,-2.6378871598,8.0069684837,33.73,-20.15,39.2903983182,133.12,30.5400333578,-90.2378871598,95.2657856555,-7.5599666422,-2.6378871598,8.0069684837,38.1,-87.6,95.5268025216,134.21,25.8700333578,-0.4178871598,25.873408272,-7.5599666422,-2.6378871598,8.0069684837,33.43,2.22,33.5036311465,134.3,32.0800333578,-1.3178871598,32.1070921574,-7.5599666422,-2.6378871598,8.0069684837,39.64,1.32,39.6619717109,134.21,24.1200333578,4.2421128402,24.4902333702,-7.5599666422,-2.6378871598,8.0069684837,31.68,6.88,32.4184638748,133.12
2021-08-01 02:00:00,33.9185333493,-2.9401769924,34.0457272695,-7.6214666507,-2.6401769924,8.0658098452,41.54,-0.30000000000000004,41.5410832791,133.96,25.6585333493,-22.8801769924,34.3782319621,-7.6214666507,-2.6401769924,8.0658098452,33.28,-20.24,38.9514569689,133.12,29.8585333493,-90.4501769924,95.2510710267,-7.6214666507,-2.6401769924,8.0658098452,37.48,-87.81,95.4743237735,134.21,25.3685333493,-0.5101769924,25.3736628191,-7.6214666507,-2.6401769924,8.0658098452,32.99,2.13,33.0586902342,134.3,31.3785333493,-1.5201769924000001,31.4153353195,-7.6214666507,-2.6401769924,8.0658098452,39.0,1.12,39.0160787368,134.21,23.6585333493,3.8398230076,23.9681130039,-7.6214666507,-2.6401769924,8.0658098452,31.28,6.48,31.9441512644,133.12
2021-08-01 02:30:00,33.1525666748,-3.1310576779,33.3000930826,-7.4974333252,-2.5810576779,7.929272678,40.65,-0.55,40.6537206169,133.96,25.0225666748,-23.0710576779,34.035313211,-7.4974333252,-2.5810576779,7.929272678,32.52,-20.49,38.4368377992,133.12,29.1525666748,-91.4510576779,95.9852493571,-7.4974333252,-2.5810576779,7.929272678,36.65,-88.87,96.1306371559,134.21,24.7625666748,-0.5010576779,24.767635477,-7.4974333252,-2.5810576779,7.929272678,32.26,2.08,32.3269856312,134.3,30.6625666748,-1.7010576779000002,30.70971495,-7.4974333252,-2.5810576779,7.929272678,38.16,0.88,38.1701454019,134.21,23.0625666748,3.2589423221000002,23.2916870727,-7.4974333252,-2.5810576779,7.929272678,30.56,5.84,31.1130069264,133.12
2021-08-01 03:00:00,32.1631666525,-4.0632433853,32.4188099091,-7.1068333475,-2.4532433853,7.5183431245,39.27,-1.6099999999999999,39.3029897082,134.6,24.2431666525,-22.3532433853,32.9757277278,-7.1068333475,-2.4532433853,7.5183431245,31.35,-19.9,37.1326338953,133.77,28.2731666525,-92.3632433853,96.5936886199,-7.1068333475,-2.4532433853,7.5183431245,35.38,-89.91,96.620662904,134.88,24.0031666525,0.1467566147,24.0036152871,-7.1068333475,-2.4532433853,7.5183431245,31.11,2.6,31.2184576813,134.96,29.7731666525,-2.5732433853,29.8841602531,-7.1068333475,-2.4532433853,7.5183431245,36.88,-0.12,36.8801952272,134.88,22.2931666525,4.3467566147,22.7129824651,-7.1068333475,-2.4532433853,7.5183431245,29.4,6.8,30.1761495224,133.77
2021-08-01 03:30:00,31.6904333214,-4.235989567,31.9722875583,-6.9695666786,-2.405989567,7.3731706534,38.66,-1.83,38.703287974,134.6,23.7904333214,-22.525989567,32.7628589044,-6.9695666786,-2.405989567,7.3731706534,30.76,-20.12,36.7558430729,133.58,27.8504333214,-91.665989567,95.8034460731,-6.9695666786,-2.405989567,7.3731706534,34.82,-89.26,95.8111684513,134.88,23.5704333214,-0.225989567,23.5715166725,-6.9695666786,-2.405989567,7.3731706534,30.54,2.18,30.617707295,134.77,29.2704333214,-2.845989567,29.4084668665,-6.9695666786,-2.405989567,7.3731706534,36.24,-0.44,36.2426709832,134.88,21.8304333214,3.514010433,22.1114469975,-6.9695666786,-2.405989567,7.3731706534,28.8,5.92,29.4021495813,133.58
2021-08-01 04:00:00,31.2286166527,-4.3954611473,31.5364325303,-7.0013833473,-2.4154611473,7.4063365661,38.23,-1.98,38.2812395306,133.99,23.4886166527,-22.6254611473,32.6132887698,-7.0013833473,-2.4154611473,7.4063365661,30.49,-20.21,36.5798332418,133.0,27.4286166527,-91.8954611473,95.9015369583,-7.0013833473,-2.4154611473,7.4063365661,34.43,-89.48,95.8754155141,134.25,23.2686166527,-0.3054611473,23.2706215525,-7.0013833473,-2.4154611473,7.4063365661,30.27,2.11,30.3434506937,134.19,28.8386166527,-2.9754611473,28.9917088058,-7.0013833473,-2.4154611473,7.4063365661,35.84,-0.56,35.844374733,134.25,21.5986166527,3.3845388527,21.8621898389,-7.0013833473,-2.4154611473,7.4063365661,28.6,5.8,29.1821863472,133.0
2021-08-01 04:30:00,31.3428666529,-4.4353890767,31.6551412299,-6.8971333471000005,-2.3753890767,7.2947187522,38.24,-2.06,38.2954462045,134.27,23.4428666529,-22.7053890767,32.6359110495,-6.8971333471000005,-2.3753890767,7.2947187522,30.34,-20.33,36.5215621243,133.28,27.5328666529,-92.1353890767,96.1612638563,-6.8971333471000005,-2.3753890767,7.2947187522,34.43,-89.76,96.1367905643,134.55,23.2328666529,-0.3453890767,23.235433857,-6.8971333471000005,-2.3753890767,7.2947187522,30.13,2.03,30.1983078996,134.47,28.9428666529,-3.0153890767,29.0995206381,-6.8971333471000005,-2.3753890767,7.2947187522,35.84,-0.64,35.8457138302,134.55,21.5028666529,3.1046109233,21.7258344667,-6.8971333471000005,-2.3753890767,7.2947187522,28.4,5.48,28.9238724932,133.28
2021-08-01 05:00:00,30.8744333196,-4.4306012449,31.1907175326,-6.8755666804,-2.3706012449,7.2727688977,37.75,-2.06,37.8061648412,134.27,23.1444333196,-22.7106012449,32.4258570063,-6.8755666804,-2.3706012449,7.2727688977,30.02,-20.34,36.2617705028,133.28,27.1044333196,-92.2406012449,96.1404120212,-6.8755666804,-2.3706012449,7.2727688977,33.98,-89.87,96.0794322423,134.55,22.9444333196,-0.3106012449,22.9465355444,-6.8755666804,-2.3706012449,7.2727688977,29.82,2.06,29.8910689003,134.47,28.5244333196,-3.0106012449,28.6828697319,-6.8755666804,-2.3706012449,7.2727688977,35.4,-0.64,35.4057848381,134.55,21.2444333196,2.8693987551,21.4373365017,-6.8755666804,-2.3706012449,7.2727688977,28.12,5.24,28.6040556565,133.28
2021-08-01 05:30:00,30.9497499889,-4.3661016535,31.2561972739,-6.9502500111,-2.3961016535,7.3516854088,37.9,-1.97,37.9511646725,134.27,23.2297499889,-22.5561016535,32.3789901996,-6.9502500111,-2.3961016535,7.3516854088,30.18,-20.16,36.294049099,133.28,27.1697499889,-91.7961016535,95.7325419763,-6.9502500111,-2.3961016535,7.3516854088,34.12,-89.4,95.6897821086,134.55,23.0197499889,-0.26610165350000003,23.0212879666,-6.9502500111,-2.3961016535,7.3516854088,29.97,2.13,30.0455953511,134.47,28.5697499889,-2.9961016535000002,28.7264205836,-6.9502500111,-2.3961016535,7.3516854088,35.52,-0.6000000000000001,35.5250672061,134.55,21.3297499889,3.4838983465,21.612398809,-6.9502500111,-2.3961016535,7.3516854088,28.28,5.88,28.8848195425,133.28
2021-08-01 06:00:00,30.9927333194,-4.2322505714,31.2803686601,-6.9472666806,-2.3922505714,7.3476103004,37.94,-1.8399999999999999,37.9845916129,134.0,23.0827333194,-22.7522505714,32.4110703859,-6.9472666806,-2.3922505714,7.3476103004,30.03,-20.36,36.2812692722,133.0,27.2127333194,-91.7422505714,95.6931209367,-6.9472666806,-2.3922505714,7.3476103004,34.16,-89.35,95.6573473393,134.27,22.8827333194,-0.4422505714,22.88700657,-6.9472666806,-2.3922505714,7.3476103004,29.83,1.9500000000000002,29.8936682259,134.2,28.6127333194,-2.7922505714,28.7486551209,-6.9472666806,-2.3922505714,7.3476103004,35.56,-0.4,35.5622496476,134.27,21.1727333194,3.1677494286,21.4083925753,-6.9472666806,-2.3922505714,7.3476103004,28.12,5.5600000000000005,28.6644030114,133.0
2021-08-01 06:30:00,31.7723499857,-3.7500007966,31.992885609000002,-7.1376500143,-2.4700007966,7.552943245,38.91,-1.28,38.9310480208,133.78,23.7123499857,-22.7000007966,32.8262940036,-7.1376500143,-2.4700007966,7.552943245,30.85,-20.23,36.8914000819,132.86,27.9123499857,-90.9100007966,95.0985148494,-7.1376500143,-2.4700007966,7.552943245,35.05,-88.44,95.1322032752,134.04,23.4923499857,-0.45000079660000003,23.4966595194,-7.1376500143,-2.4700007966,7.552943245,30.63,2.02,30.6965356351,134.05,29.3423499857,-2.3500007966,29.436304225,-7.1376500143,-2.4700007966,7.552943245,36.48,0.12,36.4801973679,134.04,21.7823499857,3.8499992034,22.1199743392,-7.1376500143,-2.4700007966,7.552943245,28.92,6.32,29.6025134068,132.86
2021-08-01 07:00:00,32.2472666522,-3.3365020222,32.419414743,-7.2527333478,-2.5465020222,7.6867947523,39.5,-0.79,39.5078992102,133.78,24.2672666522,-22.6665020222,33.2064834737,-7.2527333478,-2.5465020222,7.6867947523,31.52,-20.12,37.3941813656,132.86,28.3472666522,-90.2065020222,94.555700694,-7.2527333478,-2.5465020222,7.6867947523,35.6,-87.66,94.6130836618,134.04,24.0272666522,-0.47650202220000004,24.031991115,-7.2527333478,-2.5465020222,7.6867947523,31.28,2.07,31.3484178229,134.05,29.7472666522,-1.9465020222,29.8108829691,-7.2527333478,-2.5465020222,7.6867947523,37.0,0.6000000000000001,37.0048645451,134.04,22.3072666522,3.4534979778,22.5730102949,-7.2527333478,-2.5465020222,7.6867947523,29.56,6.0,30.1627850173,132.86
2021-08-01 07:30:00,33.8615999895,-2.6612338318,33.9660141812,-7.4484000105,-2.6212338318,7.8961718267,41.31,-0.04,41.3100193658,133.25,25.4115999895,-22.3312338318,33.8294755868,-7.4484000105,-2.6212338318,7.8961718267,32.86,-19.71,38.3179292238,132.44,29.8315999895,-89.1912338318,94.0478630824,-7.4484000105,-2.6212338318,7.8961718267,37.28,-86.57,94.2558396069,133.51,25.1315999895,-0.2012338318,25.1324056367,-7.4484000105,-2.6212338318,7.8961718267,32.58,2.42,32.6697535956,133.61,31.3115999895,-1.1812338318,31.333873161,-7.4484000105,-2.6212338318,7.8961718267,38.76,1.44,38.7867400022,133.51,23.4315999895,2.7387661682,23.5911152384,-7.4484000105,-2.6212338318,7.8961718267,30.88,5.36,31.3417293716,132.44
2021-08-01 08:00:00,35.3690166508,-2.1232915302,35.4326926124,-7.9209833492,-2.7832915302,8.3957542222,43.29,0.66,43.2950308927,133.25,26.7590166508,-21.8532915302,34.5486804787,-7.9209833492,-2.7832915302,8.3957542222,34.68,-19.07,39.5773584263,132.44,31.1790166508,-89.4232915302,94.7029891154,-7.9209833492,-2.7832915302,8.3957542222,39.1,-86.64,95.0541929638,133.51,26.4290166508,0.4467084698,26.4327915587,-7.9209833492,-2.7832915302,8.3957542222,34.35,3.23,34.5015275024,133.61,32.7590166508,-0.6632915302,32.7657309942,-7.9209833492,-2.7832915302,8.3957542222,40.68,2.12,40.7352034486,133.51,24.6390166508,4.4967084698,25.0459882732,-7.9209833492,-2.7832915302,8.3957542222,32.56,7.28,33.3639326219,132.44
2021-08-01 08:30:00,37.2833499832,-1.4762539655,37.3125650652,-8.3866500168,-2.9862539655,8.9024497331,45.67,1.51,45.694955958,133.23,28.3433499832,-21.3362539655,35.4764882923,-8.3866500168,-2.9862539655,8.9024497331,36.73,-18.35,41.0586823948,132.44,32.9233499832,-88.0262539655,93.9817448301,-8.3866500168,-2.9862539655,8.9024497331,41.31,-85.04,94.5426766069,133.5,27.9633499832,0.7737460345,27.9740527134,-8.3866500168,-2.9862539655,8.9024497331,36.35,3.76,36.5439475153,133.59,34.5733499832,0.0137460345,34.5733527159,-8.3866500168,-2.9862539655,8.9024497331,42.96,3.0,43.0646212105,133.5,26.1333499832,4.0137460345,26.4397832551,-8.3866500168,-2.9862539655,8.9024497331,34.52,7.0,35.2225836645,132.44
2021-08-01 09:00:00,41.3241499822,-0.37153824620000003,41.3258201663,-8.8958500178,-3.1515382462,9.4376024951,50.22,2.7800000000000002,50.2968865836,133.23,35.6941499822,-19.6915382462,40.7655371785,-8.8958500178,-3.1515382462,9.4376024951,44.59,-16.54,47.5588025501,132.44,36.6141499822,-86.9215382462,94.3183428078,-8.8958500178,-3.1515382462,9.4376024951,45.51,-83.77,95.3340075734,133.5,11.7041499822,-0.7415382462,11.727617225,-8.8958500178,-3.1515382462,9.4376024951,20.6,2.41,20.7404942082,133.59,38.4241499822,1.1684617538,38.4419120847,-8.8958500178,-3.1515382462,9.4376024951,47.32,4.32,47.516784403,133.5,33.2241499822,5.2484617538,33.6361486027,-8.8958500178,-3.1515382462,9.4376024951,42.12,8.4,42.9494400429,132.44
2021-08-01 09:30:00,45.7305999825,0.6332815564000001,45.7349846429,-8.7594000175,-3.3167184436,9.3663071646,54.49,3.95,54.6329808815,133.11,44.4505999825,-18.3267184436,48.0803956693,-8.7594000175,-3.3167184436,9.3663071646,53.21,-15.01,55.2865643715,132.21,40.7305999825,-87.2267184436,96.2677629602,-8.7594000175,-3.3167184436,9.3663071646,49.49,-83.91,97.4173916711,133.37,-8.7594000175,-3.3167184436,9.3663071646,-8.7594000175,-3.3167184436,9.3663071646,0.0,0.0,0.0,133.52,42.7605999825,2.2832815564,42.8215166187,-8.7594000175,-3.3167184436,9.3663071646,51.52,5.6,51.8234541496,133.37,41.6005999825,5.2832815564,41.9347467252,-8.7594000175,-3.3167184436,9.3663071646,50.36,8.6,51.0890360058,132.21
2021-08-01 10:00:00,47.6916833157,1.6083336190000002,47.7187949818,-8.818316684300001,-3.251666381,9.3987256263,56.51,4.86,56.7186010053,134.02,46.1816833157,-17.541666381,49.4009912177,-8.818316684300001,-3.251666381,9.3987256263,55.0,-14.29,56.8260864392,133.0,42.551683315700004,-84.811666381,94.8876414888,-8.818316684300001,-3.251666381,9.3987256263,51.37,-81.56,96.3893692271,134.27,-8.818316684300001,-3.251666381,9.3987256263,-8.818316684300001,-3.251666381,9.3987256263,0.0,0.0,0.0,0.0,44.5816833157,3.268333619,44.7013253932,-8.818316684300001,-3.251666381,9.3987256263,53.4,6.52,53.7965649461,134.27,43.1816833157,6.188333619,43.6228523478,-8.818316684300001,-3.251666381,9.3987256263,52.0,9.44,52.8499157994,133.0
2021-08-01 10:30:00,49.5501166523,2.4555633439,49.6109247202,-9.1798833477,-3.4344366561,9.8013067201,58.73,5.89,59.02461351,132.95,48.3701166523,-16.304436656100002,51.044126397,-9.1798833477,-3.4344366561,9.8013067201,57.55,-12.87,58.971513462,131.99,44.2401166523,-83.3144366561,94.3317723608,-9.1798833477,-3.4344366561,9.8013067201,53.42,-79.88,96.0963620539,133.2,-9.1798833477,-3.4344366561,9.8013067201,-9.1798833477,-3.4344366561,9.8013067201,0.0,0.0,0.0,0.0,46.3401166523,4.1255633439,46.5233993196,-9.1798833477,-3.4344366561,9.8013067201,55.52,7.5600000000000005,56.0323478002,133.2,45.2601166523,7.2055633439,45.8301025799,-9.1798833477,-3.4344366561,9.8013067201,54.44,10.64,55.4700207319,131.99
2021-08-01 11:00:00,50.4743834598,3.354794703,50.5857493089,-9.7056165402,-3.515205297,10.322580138,60.18,6.87,60.5708618066,132.32,49.2443834598,-16.195205297,51.8391162825,-9.7056165402,-3.515205297,10.322580138,58.95,-12.68,60.2982993127,131.31,45.0443834598,-81.775205297,93.3604878021,-9.7056165402,-3.515205297,10.322580138,54.75,-78.26,95.5101570515,132.56,-9.7056165402,-3.515205297,10.322580138,-9.7056165402,-3.515205297,10.322580138,0.0,0.0,0.0,0.0,47.1343834598,5.004794703,47.3993467693,-9.7056165402,-3.515205297,10.322580138,56.84,8.52,57.4750032623,132.56,46.0143834598,7.204794703,46.5750206859,-9.7056165402,-3.515205297,10.322580138,55.72,10.72,56.7418434667,131.31
2021-08-01 11:30:00,52.5530001727,4.3093985035,52.729391639,-8.5469998273,-3.1506014965,9.109198419,61.1,7.46,61.5537293752,131.8,50.0730001727,-15.8706014965,52.5279100875,-8.5469998273,-3.1506014965,9.109198419,58.62,-12.72,59.9841879165,130.9,47.0630001727,-80.4206014965,93.1793921976,-8.5469998273,-3.1506014965,9.109198419,55.61,-77.27,95.2004464275,132.05,-8.5469998273,-3.1506014965,9.109198419,-8.5469998273,-3.1506014965,9.109198419,0.0,0.0,0.0,0.0,49.2130001727,5.9693985035,49.5737138461,-8.5469998273,-3.1506014965,9.109198419,57.76,9.12,58.4755675475,132.05,46.8530001727,7.0493985035,47.3803508265,-8.5469998273,-3.1506014965,9.109198419,55.4,10.2,56.3311636663,130.9
2021-08-01 12:00:00,53.4872500857,5.0312400321,53.7233589604,-7.6927499143,-2.9787599679000003,8.2493279842,61.18,8.01,61.7021271919,131.48,51.5772500857,-15.0087599679,53.7166231457,-7.6927499143,-2.9787599679000003,8.2493279842,59.27,-12.03,60.4785399956,130.67,47.9872500857,-79.8287599679,93.1418653925,-7.6927499143,-2.9787599679000003,8.2493279842,55.68,-76.85,94.9009214918,131.74,-7.6927499143,-2.9787599679000003,8.2493279842,-7.6927499143,-2.9787599679000003,8.2493279842,0.0,0.0,0.0,0.0,50.1072500857,6.7012400321,50.5533691174,-7.6927499143,-2.9787599679000003,8.2493279842,57.8,9.68,58.6049690726,131.74,48.3472500857,7.9812400321,49.0015998035,-7.6927499143,-2.9787599679000003,8.2493279842,56.04,10.96,57.1016917438,130.67
2021-08-01 12:30:00,52.7789333888,5.9702714374,53.1155339867,-5.0410666112,-2.4197285626,5.5917295084,57.82,8.39,58.4255466384,131.6,50.5189333888,-14.7697285626,52.6337107998,-5.0410666112,-2.4197285626,5.5917295084,55.56,-12.35,56.9160443109,130.78,47.5389333888,-79.1497285626,92.3289213588,-5.0410666112,-2.4197285626,5.5917295084,52.58,-76.73,93.0169301794,131.86,-5.0410666112,-2.4197285626,5.5917295084,-5.0410666112,-2.4197285626,5.5917295084,0.0,0.0,0.0,0.0,49.4789333888,7.5002714374,50.0441696996,-5.0410666112,-2.4197285626,5.5917295084,54.52,9.92,55.4151315076,131.86,47.3589333888,8.4602714374,48.1086766033,-5.0410666112,-2.4197285626,5.5917295084,52.4,10.88,53.5176083173,130.78
2021-08-01 13:00:00,51.8602500552,6.6167168084,52.2806510777,-2.3697499448,-1.7532831916,2.9478325513,54.23,8.37,54.872122248,131.79,48.2002500552,-15.3032831916,50.5712821849,-2.3697499448,-1.7532831916,2.9478325513,50.57,-13.55,52.3538670969,131.02,46.8702500552,-78.7832831916,91.671293493,-2.3697499448,-1.7532831916,2.9478325513,49.24,-77.03,91.4231836024,132.04,-2.3697499448,-1.7532831916,2.9478325513,-2.3697499448,-1.7532831916,2.9478325513,0.0,0.0,0.0,0.0,48.7102500552,8.0867168084,49.3769526113,-2.3697499448,-1.7532831916,2.9478325513,51.08,9.84,52.0191503199,132.04,45.3102500552,8.0067168084,46.0122404814,-2.3697499448,-1.7532831916,2.9478325513,47.68,9.76,48.6686757576,131.02
2021-08-01 13:30:00,50.6816667376,7.201008401,51.1906814302,-0.9083332624,-1.258991599,1.5524590693,51.59,8.46,52.2790560359,131.84,46.3916667376,-14.798991599,48.6949370575,-0.9083332624,-1.258991599,1.5524590693,47.3,-13.54,49.1998130078,131.18,45.8816667376,-78.038991599,90.5274077416,-0.9083332624,-1.258991599,1.5524590693,46.79,-76.78,89.91369473,132.08,-0.9083332624,-1.258991599,1.5524590693,-0.9083332624,-1.258991599,1.5524590693,0.0,0.0,0.0,0.0,47.5716667376,8.581008401,48.3393957489,-0.9083332624,-1.258991599,1.5524590693,48.48,9.84,49.4685354544,132.08,43.6116667376,8.341008401,44.4021384257,-0.9083332624,-1.258991599,1.5524590693,44.52,9.6,45.5432805143,131.18
2021-08-01 14:00:00,49.3106833759,6.6738826756,49.7602673321,-1.0993166241,-1.3361173244,1.7302330897,50.41,8.01,51.0424156952,131.84,45.6506833759,-15.4161173244,48.1834158819,-1.0993166241,-1.3361173244,1.7302330897,46.75,-14.08,48.8242654835,131.18,44.6006833759,-78.9161173244,90.6475290957,-1.0993166241,-1.3361173244,1.7302330897,45.7,-77.58,90.039693469,132.08,-1.0993166241,-1.3361173244,1.7302330897,-1.0993166241,-1.3361173244,1.7302330897,0.0,0.0,0.0,0.0,46.2606833759,8.0238826756,46.9513952891,-1.0993166241,-1.3361173244,1.7302330897,47.36,9.36,48.2760727483,132.08,42.9406833759,8.0238826756,43.683921321,-1.0993166241,-1.3361173244,1.7302330897,44.04,9.36,45.0236737728,131.18
2021-08-01 14:30:00,48.1019167035,6.2462286143,48.5057704037,-0.14808329650000002,-1.1437713857,1.1533176689,48.25,7.39,48.8126479511,132.14,43.8219167035,-15.2937713857,46.4140046405,-0.14808329650000002,-1.1437713857,1.1533176689,43.97,-14.15,46.1907285069,131.49,43.5419167035,-79.5637713857,90.6989097362,-0.14808329650000002,-1.1437713857,1.1533176689,43.69,-78.42,89.7692179982,132.38,-0.14808329650000002,-1.1437713857,1.1533176689,-0.14808329650000002,-1.1437713857,1.1533176689,0.0,0.0,0.0,0.0,45.1719167035,7.5762286143,45.8028525169,-0.14808329650000002,-1.1437713857,1.1533176689,45.32,8.72,46.1512816723,132.38,41.2119167035,8.4962286143,42.0785928834,-0.14808329650000002,-1.1437713857,1.1533176689,41.36,9.64,42.4685671998,131.49
2021-08-01 15:00:00,49.7079666721,5.6469090106,50.0276876544,-2.8820333279,-1.6030909894,3.2978806563,52.59,7.25,53.0873864491,132.24,45.4879666721,-15.7630909894,48.1417713582,-2.8820333279,-1.6030909894,3.2978806563,48.37,-14.16,50.4000248016,131.49,44.8479666721,-79.8430909894,91.5765215181,-2.8820333279,-1.6030909894,3.2978806563,47.73,-78.24,91.6496072005,132.48,-2.8820333279,-1.6030909894,3.2978806563,-2.8820333279,-1.6030909894,3.2978806563,0.0,0.0,0.0,0.0,46.5979666721,7.1169090106,47.1383165995,-2.8820333279,-1.6030909894,3.2978806563,49.48,8.72,50.2424999378,132.48,42.7179666721,7.9169090106,43.4453924471,-2.8820333279,-1.6030909894,3.2978806563,45.6,9.52,46.583155754,131.49
2021-08-01 15:30:00,49.7555666637,4.4527934461,49.954417057,-5.6744333363,-2.4472065539,6.1796451035,55.43,6.9,55.8578096599,132.08,47.0655666637,-16.8172065539,49.9798559587,-5.6744333363,-2.4472065539,6.1796451035,52.74,-14.37,54.6626426364,131.38,44.6655666637,-81.4072065539,92.8555120835,-5.6744333363,-2.4472065539,6.1796451035,50.34,-78.96,93.641856026,132.33,-5.6744333363,-2.4472065539,6.1796451035,-5.6744333363,-2.4472065539,6.1796451035,0.0,0.0,0.0,0.0,46.6055666637,5.9927934461,46.9892798129,-5.6744333363,-2.4472065539,6.1796451035,52.28,8.44,52.9568881261,132.33,44.1255666637,6.7127934461,44.6332525058,-5.6744333363,-2.4472065539,6.1796451035,49.8,9.16,50.6354184341,131.38
2021-08-01 16:00:00,50.9120166779,4.8284379958,51.1404659315,-5.7879833221,-2.3415620042,6.2436898991,56.7,7.17,57.1515432862,132.47,47.8920166779,-16.4115620042,50.625928425,-5.7879833221,-2.3415620042,6.2436898991,53.68,-14.07,55.4933086056,131.73,45.7420166779,-80.7815620042,92.8331452101,-5.7879833221,-2.3415620042,6.2436898991,51.53,-78.44,93.8518753142,132.7,-5.7879833221,-2.3415620042,6.2436898991,-5.7879833221,-2.3415620042,6.2436898991,0.0,0.0,0.0,0.0,47.6920166779,6.3784379958,48.1166595481,-5.7879833221,-2.3415620042,6.2436898991,53.48,8.72,54.1862417962,132.7,44.9320166779,6.4584379958,45.393805129,-5.7879833221,-2.3415620042,6.2436898991,50.72,8.8,51.4777466484,131.73
2021-08-01 16:30:00,51.9076833249,4.9524731092,52.1434039746,-6.6123166751,-2.6975268908,7.1413852395,58.52,7.65,59.0179032159,132.25,49.2476833249,-16.7275268908,52.0110033431,-6.6123166751,-2.6975268908,7.1413852395,55.86,-14.03,57.5949693984,131.51,46.5976833249,-80.6775268908,93.1676308407,-6.6123166751,-2.6975268908,7.1413852395,53.21,-77.98,94.4043669541,132.48,-6.6123166751,-2.6975268908,7.1413852395,-6.6123166751,-2.6975268908,7.1413852395,0.0,0.0,0.0,0.0,48.6276833249,6.5824731092,49.0711782799,-6.6123166751,-2.6975268908,7.1413852395,55.24,9.28,56.0140696611,132.48,46.1876833249,6.4624731092,46.6375990978,-6.6123166751,-2.6975268908,7.1413852395,52.8,9.16,53.5886704444,131.51
2021-08-01 17:00:00,51.6583166683,5.2815764173,51.9276104828,-6.3816833317,-2.6184235827,6.8979724706,58.04,7.9,58.5751790437,132.17,48.9083166683,-16.4484235827,51.6001364115,-6.3816833317,-2.6184235827,6.8979724706,55.29,-13.83,56.9934469917,131.51,46.3783166683,-80.3584235827,92.781595684,-6.3816833317,-2.6184235827,6.8979724706,52.76,-77.74,93.9527817576,132.4,-6.3816833317,-2.6184235827,6.8979724706,-6.3816833317,-2.6184235827,6.8979724706,0.0,0.0,0.0,0.0,48.3783166683,6.8615764173,48.8624882153,-6.3816833317,-2.6184235827,6.8979724706,54.76,9.48,55.5745265387,132.4,45.8583166683,7.2615764173,46.429685544,-6.3816833317,-2.6184235827,6.8979724706,52.24,9.88,53.1660794116,131.51
2021-08-01 17:30:00,52.2248666775,4.9307916442,52.4571196857,-7.9551333225,-3.0692083558,8.5266749738,60.18,8.0,60.7094094849,132.17,50.3748666775,-16.6792083558,53.06433062,-7.9551333225,-3.0692083558,8.5266749738,58.33,-13.61,59.8967528335,131.51,46.7948666775,-80.5692083558,93.1727260653,-7.9551333225,-3.0692083558,8.5266749738,54.75,-77.5,94.8884213168,132.4,-7.9551333225,-3.0692083558,8.5266749738,-7.9551333225,-3.0692083558,8.5266749738,0.0,0.0,0.0,0.0,48.8848666775,6.5307916442,49.3191791252,-7.9551333225,-3.0692083558,8.5266749738,56.84,9.6,57.6449963136,132.4,47.2448666775,7.3707916442,47.8163779143,-7.9551333225,-3.0692083558,8.5266749738,55.2,10.44,56.1785866679,131.51
2021-08-01 18:00:00,52.9415833153,4.5666121801,53.1381707508,-9.1984166847,-3.4433878199,9.8218017279,62.14,8.01,62.6541275576,132.06,51.3615833153,-17.0733878199,54.1249740167,-9.1984166847,-3.4433878199,9.8218017279,60.56,-13.63,62.0748781714,131.37,47.3715833153,-80.9833878199,93.8209785101,-9.1984166847,-3.4433878199,9.8218017279,56.57,-77.54,95.9823759864,132.3,-9.1984166847,-3.4433878199,9.8218017279,-9.1984166847,-3.4433878199,9.8218017279,0.0,0.0,0.0,0.0,49.5215833153,6.2766121801,49.9177631161,-9.1984166847,-3.4433878199,9.8218017279,58.72,9.72,59.5190456913,132.3,48.1215833153,6.7166121801,48.5880608787,-9.1984166847,-3.4433878199,9.8218017279,57.32,10.16,58.2134692318,131.37
2021-08-01 18:30:00,52.613633326,3.8119523573,52.7515439825,-10.066366674,-3.7380476427,10.7380043861,62.68,7.55,63.1330729491,132.06,51.253633326,-17.7480476427,54.2395439163,-10.066366674,-3.7380476427,10.7380043861,61.32,-14.01,62.900099364,131.37,46.983633326,-81.7980476427,94.3312376611,-10.066366674,-3.7380476427,10.7380043861,57.05,-78.06,96.6853975531,132.3,-10.066366674,-3.7380476427,10.7380043861,-10.066366674,-3.7380476427,10.7380043861,0.0,0.0,0.0,0.0,49.173633326,5.5019523573,49.4804779102,-10.066366674,-3.7380476427,10.7380043861,59.24,9.24,59.9562774028,132.3,48.013633326,6.1819523573,48.4099733537,-10.066366674,-3.7380476427,10.7380043861,58.08,9.92,58.9210726311,131.37
2021-08-01 19:00:00,52.1005499859,3.2289819607,52.2005137268,-10.4294500141,-3.8010180393,11.1005029495,62.53,7.03,62.9239366219,132.19,50.8405499859,-17.7810180393,53.8602462433,-10.4294500141,-3.8010180393,11.1005029495,61.27,-13.98,62.8446759877,131.48,46.5105499859,-82.2010180393,94.4470149168,-10.4294500141,-3.8010180393,11.1005029495,56.94,-78.4,96.8954261046,132.43,-10.4294500141,-3.8010180393,11.1005029495,-10.4294500141,-3.8010180393,11.1005029495,0.0,0.0,0.0,0.0,48.7305499859,4.9589819607,48.9822213055,-10.4294500141,-3.8010180393,11.1005029495,59.16,8.76,59.8050432656,132.43,47.5705499859,6.0789819607,47.9573899169,-10.4294500141,-3.8010180393,11.1005029495,58.0,9.88,58.8354858907,131.48
2021-08-01 19:30:00,51.5190666454,2.9388698742,51.6028214747,-10.6409333546,-3.7911301258,11.2961112905,62.16,6.73,62.5232636704,131.51,50.3290666454,-18.4211301258,53.5943372429,-10.6409333546,-3.7911301258,11.2961112905,60.97,-14.63,62.7007001556,130.81,45.9690666454,-81.8211301258,93.8501594208,-10.6409333546,-3.7911301258,11.2961112905,56.61,-78.03,96.4021420924,131.76,-10.6409333546,-3.7911301258,11.2961112905,-10.6409333546,-3.7911301258,11.2961112905,0.0,0.0,0.0,0.0,48.1190666454,4.6888698742,48.3469758674,-10.6409333546,-3.7911301258,11.2961112905,58.76,8.48,59.3687459864,131.76,47.1190666454,5.6088698742,47.4517213892,-10.6409333546,-3.7911301258,11.2961112905,57.76,9.4,58.5198906356,130.81
2021-08-01 20:00:00,50.867966644,2.6510635847,50.9370019596,-11.312033356,-3.9289364153,11.9749171188,62.18,6.58,62.527184488,131.51,49.957966644,-18.9589364153,53.4344430232,-11.312033356,-3.9289364153,11.9749171188,61.27,-15.03,63.0865579977,130.81,45.317966644,-83.1889364153,94.7318174778,-11.312033356,-3.9289364153,11.9749171188,56.63,-79.26,97.4120346774,131.76,-11.312033356,-3.9289364153,11.9749171188,-11.312033356,-3.9289364153,11.9749171188,0.0,0.0,0.0,0.0,47.527966644,4.3910635847,47.7303787197,-11.312033356,-3.9289364153,11.9749171188,58.84,8.32,59.4253144712,131.76,46.767966644,5.3510635847,47.0730983207,-11.312033356,-3.9289364153,11.9749171188,58.08,9.28,58.81670511,130.81
2021-08-01 20:30:00,50.1111999771,1.7568922496,50.1419887273,-11.4288000229,-3.9231077504,12.0833871238,61.54,5.68,61.8015695594,132.02,49.2711999771,-19.4231077504,52.9613846295,-11.4288000229,-3.9231077504,12.0833871238,60.7,-15.5,62.6477453704,131.29,44.6311999771,-83.6531077504,94.8144843772,-11.4288000229,-3.9231077504,12.0833871238,56.06,-79.73,97.4658735148,132.27,-11.4288000229,-3.9231077504,12.0833871238,-11.4288000229,-3.9231077504,12.0833871238,0.0,0.0,0.0,0.0,46.7711999771,3.5168922496,46.9032373978,-11.4288000229,-3.9231077504,12.0833871238,58.2,7.44,58.673619285,132.27,46.1311999771,4.7568922496,46.3758087283,-11.4288000229,-3.9231077504,12.0833871238,57.56,8.68,58.2107893779,131.29
2021-08-01 21:00:00,49.9346833099,1.3480771818,49.9528768876,-11.6953166901,-3.9719228182,12.351380625400001,61.63,5.32,61.8591892931,132.02,49.1746833099,-19.6119228182,52.9412598571,-11.6953166901,-3.9719228182,12.351380625400001,60.87,-15.64,62.8471677962,131.29,44.4446833099,-84.9119228182,95.840307341,-11.6953166901,-3.9719228182,12.351380625400001,56.14,-80.94,98.5037217571,132.27,-11.6953166901,-3.9719228182,12.351380625400001,-11.6953166901,-3.9719228182,12.351380625400001,0.0,0.0,0.0,0.0,46.6646833099,3.1080771818,46.7680747111,-11.6953166901,-3.9719228182,12.351380625400001,58.36,7.08,58.7878899094,132.27,46.0646833099,4.6680771818,46.3006046723,-11.6953166901,-3.9719228182,12.351380625400001,57.76,8.64,58.4026300778,131.29
2021-08-01 21:30:00,50.1205833098,0.9914158506,50.1303877574,-11.7494166902,-3.9785841494,12.4047541045,61.87,4.97,62.0692983688,132.79,49.3405833098,-19.7885841494,53.1608993904,-11.7494166902,-3.9785841494,12.4047541045,61.09,-15.81,63.1026481219,132.0,44.6205833098,-85.0585841494,96.051856788,-11.7494166902,-3.9785841494,12.4047541045,56.37,-81.08,98.7499027848,133.03,-11.7494166902,-3.9785841494,12.4047541045,-11.7494166902,-3.9785841494,12.4047541045,0.0,0.0,0.0,0.0,46.8505833098,2.8214158506,46.935461475,-11.7494166902,-3.9785841494,12.4047541045,58.6,6.8,58.9932199494,133.03,46.2105833098,4.7814158506,46.4572916491,-11.7494166902,-3.9785841494,12.4047541045,57.96,8.76,58.618249718,132.0
2021-08-01 22:00:00,49.1165499774,-0.3526593626,49.1178160172,-11.3234500226,-3.8326593626000003,11.9544886216,60.44,3.48,60.5401024115,132.64,48.1965499774,-19.9526593626,52.1633592223,-11.3234500226,-3.8326593626000003,11.9544886216,59.52,-16.12,61.6642911254,131.86,43.7165499774,-87.9426593626,98.2092056667,-11.3234500226,-3.8326593626000003,11.9544886216,55.04,-84.11,100.5181262261,132.9,-11.3234500226,-3.8326593626000003,11.9544886216,-11.3234500226,-3.8326593626000003,11.9544886216,0.0,0.0,0.0,0.0,45.9165499774,1.4473406374,45.939355206,-11.3234500226,-3.8326593626000003,11.9544886216,57.24,5.28,57.4830061844,132.9,45.1565499774,4.1673406374,45.3484369504,-11.3234500226,-3.8326593626000003,11.9544886216,56.48,8.0,57.0437586419,131.86
2021-08-01 22:30:00,47.0631499786,-1.229280594,47.0792015298,-10.7068500214,-3.629280594,11.3052339653,57.77,2.4,57.819831373,134.32,46.1631499786,-20.439280594,50.4856475362,-10.7068500214,-3.629280594,11.3052339653,56.87,-16.81,59.302386124,133.34,41.8531499786,-89.179280594,98.51208174839999,-10.7068500214,-3.629280594,11.3052339653,52.56,-85.55,100.4059564966,134.57,-10.7068500214,-3.629280594,11.3052339653,-10.7068500214,-3.629280594,11.3052339653,0.0,0.0,0.0,0.0,44.0531499786,0.570719406,44.0568467287,-10.7068500214,-3.629280594,11.3052339653,54.76,4.2,54.9208302923,134.57,43.2931499786,3.050719406,43.4005037294,-10.7068500214,-3.629280594,11.3052339653,54.0,6.68,54.411601704,133.34
2021-08-01 23:00:00,44.6094333138,-1.6635959446,44.6404423371,-9.750566686199999,-3.3135959446,10.298226487400001,54.36,1.65,54.3850356256,134.32,43.6294333138,-20.7935959446,48.331160586,-9.750566686199999,-3.3135959446,10.298226487400001,53.38,-17.48,56.169162358,133.34,39.6594333138,-89.2635959446,97.6773270096,-9.750566686199999,-3.3135959446,10.298226487400001,49.41,-85.95,99.1400554771,134.57,-9.750566686199999,-3.3135959446,10.298226487400001,-9.750566686199999,-3.3135959446,10.298226487400001,0.0,0.0,0.0,0.0,41.6494333138,0.046404055400000005,41.6494591646,-9.750566686199999,-3.3135959446,10.298226487400001,51.4,3.36,51.5097039401,134.57,40.8494333138,4.5264040554000005,41.099446903,-9.750566686199999,-3.3135959446,10.298226487400001,50.6,7.84,51.2037654865,133.34
2021-08-01 23:30:00,42.2104333157,-1.8569585391,42.2512600488,-8.8295666843,-3.0169585391,9.3307709574,51.04,1.16,51.0531801164,134.06,41.0904333157,-21.1169585391,46.1990221543,-8.8295666843,-3.0169585391,9.3307709574,49.92,-18.1,53.1000602636,133.06,37.5004333157,-90.1369585391,97.626603923,-8.8295666843,-3.0169585391,9.3307709574,46.33,-87.12,98.6730120144,134.32,-8.8295666843,-3.0169585391,9.3307709574,-8.8295666843,-3.0169585391,9.3307709574,0.0,0.0,0.0,0.0,39.4104333157,-0.1769585391,39.4108305984,-8.8295666843,-3.0169585391,9.3307709574,48.24,2.84,48.3235263614,134.32,38.4504333157,3.7030414608999997,38.6283359495,-8.8295666843,-3.0169585391,9.3307709574,47.28,6.72,47.7551756357,133.06
2021-08-02 00:00:00,40.0879166504,-2.5816261973,40.1709578576,-8.1220833496,-2.7816261973,8.5852013511,48.21,0.2,48.2104148499,134.5,38.8979166504,-21.2216261973,44.3103299266,-8.1220833496,-2.7816261973,8.5852013511,47.02,-18.44,50.5065738296,133.5,35.6079166504,-90.1316261973,96.9104420027,-8.1220833496,-2.7816261973,8.5852013511,43.73,-87.35,97.6848780518,134.76,-8.1220833496,-2.7816261973,8.5852013511,-8.1220833496,-2.7816261973,8.5852013511,0.0,0.0,0.0,0.0,37.3979166504,-0.9816261973,37.410797369,-8.1220833496,-2.7816261973,8.5852013511,45.52,1.8,45.5555748509,134.76,36.3979166504,2.8983738027,36.5131333521,-8.1220833496,-2.7816261973,8.5852013511,44.52,5.68,44.8808734318,133.5
2021-08-02 00:30:00,38.8511000224,-2.9891601689,38.9659216684,-7.5888999776,-2.6091601689,8.0249062086,46.44,-0.38,46.4415546682,134.01,37.6411000224,-21.1791601689,43.1903836097,-7.5888999776,-2.6091601689,8.0249062086,45.23,-18.57,48.8937398856,133.0,34.4911000224,-91.5591601689,97.840256498,-7.5888999776,-2.6091601689,8.0249062086,42.08,-88.95,98.4013663523,134.28,-7.5888999776,-2.6091601689,8.0249062086,-7.5888999776,-2.6091601689,8.0249062086,0.0,0.0,0.0,0.0,36.2511000224,-1.4091601689,36.2784782649,-7.5888999776,-2.6091601689,8.0249062086,43.84,1.2,43.8564202826,134.28,35.2111000224,3.2708398311,35.3626916112,-7.5888999776,-2.6091601689,8.0249062086,42.8,5.88,43.2020184714,133.0
2021-08-02 01:00:00,37.6340333418,-3.1181753582,37.7629909188,-7.3659666582,-2.5381753582,7.7910075702,45.0,-0.58,45.0037376226,134.87,36.4740333418,-21.2481753582,42.2118474397,-7.3659666582,-2.5381753582,7.7910075702,43.84,-18.71,47.6656029019,133.77,33.4040333418,-91.1981753582,97.1233063284,-7.3659666582,-2.5381753582,7.7910075702,40.77,-88.66,97.5847759643,135.14,-7.3659666582,-2.5381753582,7.7910075702,-7.3659666582,-2.5381753582,7.7910075702,0.0,0.0,0.0,0.0,35.0740333418,-1.5781753582,35.1095208216,-7.3659666582,-2.5381753582,7.7910075702,42.44,0.96,42.4508562929,135.14,34.1140333418,3.2218246418,34.2658346588,-7.3659666582,-2.5381753582,7.7910075702,41.48,5.76,41.8780133244,133.77
2021-08-02 01:30:00,37.6328833188,-3.1787197843,37.7668924635,-7.2871166812,-2.5087197843,7.7068634659,44.92,-0.67,44.9249963829,134.41,36.4728833188,-20.9687197843,42.0708738556,-7.2871166812,-2.5087197843,7.7068634659,43.76,-18.46,47.4943070273,133.32,33.4028833188,-91.9987197843,97.8750073101,-7.2871166812,-2.5087197843,7.7068634659,40.69,-89.49,98.3063385545,134.68,-7.2871166812,-2.5087197843,7.7068634659,-7.2871166812,-2.5087197843,7.7068634659,0.0,0.0,0.0,0.0,35.0728833188,-1.6287197842999999,35.1106803185,-7.2871166812,-2.5087197843,7.7068634659,42.36,0.88,42.3691397128,134.68,34.1128833188,3.3712802157,34.279065603,-7.2871166812,-2.5087197843,7.7068634659,41.4,5.88,41.8154803871,133.32
