Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-08-02 02:00:00,36.7264167117,-3.6068302785,36.9031016195,-7.2735832883,-2.5268302785,7.6999925395,44.0,-1.08,44.0132525497,135.04,35.6764167117,-21.0168302785,41.4066886425,-7.2735832883,-2.5268302785,7.6999925395,42.95,-18.49,46.7609088877,133.89,32.5664167117,-92.0768302785,97.6663410371,-7.2735832883,-2.5268302785,7.6999925395,39.84,-89.55,98.0123874824,135.29,-7.2735832883,-2.5268302785,7.6999925395,-7.2735832883,-2.5268302785,7.6999925395,0.0,0.0,0.0,0.0,34.2064167117,-2.0468302785,34.2676007103,-7.2735832883,-2.5268302785,7.6999925395,41.48,0.48,41.4827771491,135.29,33.3264167117,3.3531697215,33.4946831306,-7.2735832883,-2.5268302785,7.6999925395,40.6,5.88,41.0235834612,133.89
2021-08-02 02:30:00,36.3354333543,-3.6974067173,36.523068511299996,-7.0945666457,-2.4574067173,7.5081105256,43.43,-1.24,43.4476984431,134.76,35.1454333543,-21.0374067173,40.9606392412,-7.0945666457,-2.4574067173,7.5081105256,42.24,-18.58,46.1457907073,133.78,32.2154333543,-92.4174067173,97.8714013926,-7.0945666457,-2.4574067173,7.5081105256,39.31,-89.96,98.1737118581,135.02,-7.0945666457,-2.4574067173,7.5081105256,-7.0945666457,-2.4574067173,7.5081105256,0.0,0.0,0.0,0.0,33.8654333543,-2.1374067173,33.9328172092,-7.0945666457,-2.4574067173,7.5081105256,40.96,0.32,40.9612499809,135.02,32.8654333543,3.7825932827,33.082392923,-7.0945666457,-2.4574067173,7.5081105256,39.96,6.24,40.4442727713,133.78
2021-08-02 03:00:00,35.2034834469,-4.1383914861,35.4458958257,-6.7565165531,-2.3983914861,7.1695744402,41.96,-1.74,41.9960617201,134.99,34.0534834469,-21.0383914861,40.028160727,-6.7565165531,-2.3983914861,7.1695744402,40.81,-18.64,44.8654176399,133.78,31.2134834469,-92.7483914861,97.8598266509,-6.7565165531,-2.3983914861,7.1695744402,37.97,-90.35,98.0043029668,135.23,-6.7565165531,-2.3983914861,7.1695744402,-6.7565165531,-2.3983914861,7.1695744402,0.0,0.0,0.0,0.0,32.7634834469,-2.5983914861,32.8663579651,-6.7565165531,-2.3983914861,7.1695744402,39.52,-0.2,39.5205060696,135.23,31.8034834469,3.4016085139,31.9848792375,-6.7565165531,-2.3983914861,7.1695744402,38.56,5.8,38.9937636039,133.78
2021-08-02 03:30:00,34.8833501068,-4.2861176598,35.1456813744,-6.7266498932,-2.3761176598000002,7.1339858367,41.61,-1.9100000000000001,41.653813751,134.99,33.7133501068,-21.1961176598,39.8229252978,-6.7266498932,-2.3761176598000002,7.1339858367,40.44,-18.82,44.6047755291,133.78,30.8933501068,-92.9261176598,97.9268217811,-6.7266498932,-2.3761176598000002,7.1339858367,37.62,-90.55,98.0538979337,135.23,-6.7266498932,-2.3761176598000002,7.1339858367,-6.7266498932,-2.3761176598000002,7.1339858367,0.0,0.0,0.0,0.0,32.4733501068,-2.7761176598,32.5917979931,-6.7266498932,-2.3761176598000002,7.1339858367,39.2,-0.4,39.2020407632,135.23,31.4333501068,2.9838823402,31.574658395,-6.7266498932,-2.3761176598000002,7.1339858367,38.16,5.36,38.5345974418,133.78
2021-08-02 04:00:00,34.5728667472,-4.3549807467,34.8460754236,-6.6871332528,-2.3649807467,7.0930166413,41.26,-1.99,41.3079617023,135.08,33.4528667472,-21.2349807467,39.6234614959,-6.6871332528,-2.3649807467,7.0930166413,40.14,-18.87,44.3542162596,133.78,30.612866747200002,-92.8649807467,97.7806333564,-6.6871332528,-2.3649807467,7.0930166413,37.3,-90.5,97.8853410884,135.33,-6.6871332528,-2.3649807467,7.0930166413,-6.6871332528,-2.3649807467,7.0930166413,0.0,0.0,0.0,0.0,32.1528667472,-2.8449807467,32.2784875035,-6.6871332528,-2.3649807467,7.0930166413,38.84,-0.48,38.8429659012,135.33,31.2328667472,2.3550192533,31.3215274361,-6.6871332528,-2.3649807467,7.0930166413,37.92,4.72,38.2126261856,133.78
2021-08-02 04:30:00,35.0639666935,-4.313091241,35.3282396438,-6.7860333065,-2.383091241,7.19231339,41.85,-1.9300000000000002,41.8944793499,135.29,33.8439666935,-21.273091241,39.9744730108,-6.7860333065,-2.383091241,7.19231339,40.63,-18.89,44.8065731785,134.05,31.0739666935,-93.293091241,98.3320511296,-6.7860333065,-2.383091241,7.19231339,37.86,-90.91,98.4784631277,135.55,-6.7860333065,-2.383091241,7.19231339,-6.7860333065,-2.383091241,7.19231339,0.0,0.0,0.0,0.0,32.6139666935,-2.823091241,32.7359231982,-6.7860333065,-2.383091241,7.19231339,39.4,-0.44,39.4024567762,135.55,31.6139666935,3.016908759,31.7575916681,-6.7860333065,-2.383091241,7.19231339,38.4,5.4,38.7778287169,134.05
2021-08-02 05:00:00,34.9053999906,-4.2082874028,35.1581659273,-6.8946000094,-2.3982874028,7.2998145015,41.8,-1.81,41.8391694468,135.29,33.8153999906,-21.1082874028,39.8627780467,-6.8946000094,-2.3982874028,7.2998145015,40.71,-18.71,44.8036627967,134.05,30.9053999906,-92.7382874028,97.7524101952,-6.8946000094,-2.3982874028,7.2998145015,37.8,-90.34,97.9293398324,135.55,-6.8946000094,-2.3982874028,7.2998145015,-6.8946000094,-2.3982874028,7.2998145015,0.0,0.0,0.0,0.0,32.5053999906,-2.7182874028,32.6188613375,-6.8946000094,-2.3982874028,7.2998145015,39.4,-0.32,39.401299471,135.55,31.5453999906,2.8417125972,31.6731367416,-6.8946000094,-2.3982874028,7.2998145015,38.44,5.24,38.7955048943,134.05
2021-08-02 05:30:00,35.9526666581,-3.8667341984,36.1600037775,-7.2673333419,-2.5167341984,7.6907792146,43.22,-1.35,43.2410788487,134.9,35.0526666581,-20.6467341984,40.6814094262,-7.2673333419,-2.5167341984,7.6907792146,42.32,-18.13,46.0399750217,133.67,31.8526666581,-92.1167341984,97.468379963,-7.2673333419,-2.5167341984,7.6907792146,39.12,-89.6,97.7677574664,135.15,-7.2673333419,-2.5167341984,7.6907792146,-7.2673333419,-2.5167341984,7.6907792146,0.0,0.0,0.0,0.0,33.4526666581,-2.4367341984,33.541296637,-7.2673333419,-2.5167341984,7.6907792146,40.72,0.08,40.7200785854,135.15,32.7326666581,3.6432658016,32.9347969821,-7.2673333419,-2.5167341984,7.6907792146,40.0,6.16,40.4715406181,133.67
2021-08-02 06:00:00,36.6036333465,-3.5943403244,36.7796853784,-7.6163666535,-2.6443403244,8.0623555337,44.22,-0.9500000000000001,44.2302034813,134.66,35.9636333465,-20.2843403244,41.2896765049,-7.6163666535,-2.6443403244,8.0623555337,43.58,-17.64,47.0147423688,133.43,32.4336333465,-92.0643403244,97.610364877,-7.6163666535,-2.6443403244,8.0623555337,40.05,-89.42,97.9792779112,134.9,-7.6163666535,-2.6443403244,8.0623555337,-7.6163666535,-2.6443403244,8.0623555337,0.0,0.0,0.0,0.0,34.0636333465,-2.1243403244,34.1298101163,-7.6163666535,-2.6443403244,8.0623555337,41.68,0.52,41.6832436358,134.9,33.5836333465,3.6756596756,33.784181251,-7.6163666535,-2.6443403244,8.0623555337,41.2,6.32,41.6819193416,133.43
2021-08-02 06:30:00,39.863433358,-1.5569345294999999,39.8938261416,-8.826566642,-3.0469345295,9.3376704114,48.69,1.49,48.7127929809,134.17,39.513433358,-19.1769345295,43.9211365255,-8.826566642,-3.0469345295,9.3376704114,48.34,-16.13,50.9601069465,133.01,35.343433358,-89.4069345295,96.1392647335,-8.826566642,-3.0469345295,9.3376704114,44.17,-86.36,97.0001984534,134.41,-8.826566642,-3.0469345295,9.3376704114,-8.826566642,-3.0469345295,9.3376704114,0.0,0.0,0.0,0.0,37.133433358,0.0330654705,37.1334480796,-8.826566642,-3.0469345295,9.3376704114,45.96,3.08,46.063087174,134.41,36.933433358,4.9130654705,37.2587803334,-8.826566642,-3.0469345295,9.3376704114,45.76,7.96,46.4471656832,133.01
2021-08-02 07:00:00,42.4307333337,-0.6379194241,42.4355284217,-9.8192666663,-3.3779194241,10.384042445,52.25,2.74,52.3217937384,134.17,42.3307333337,-18.0079194241,46.0019145966,-9.8192666663,-3.3779194241,10.384042445,52.15,-14.63,54.1632661497,133.01,37.6307333337,-88.6479194241,96.304338996,-9.8192666663,-3.3779194241,10.384042445,47.45,-85.27,97.583171705,134.41,-9.8192666663,-3.3779194241,10.384042445,-9.8192666663,-3.3779194241,10.384042445,0.0,0.0,0.0,0.0,39.5407333337,0.9820805759000001,39.5529275127,-9.8192666663,-3.3779194241,10.384042445,49.36,4.36,49.5521866319,134.41,39.5007333337,5.6620805759,39.9044745655,-9.8192666663,-3.3779194241,10.384042445,49.32,9.04,50.1416393829,133.01
2021-08-02 07:30:00,46.7717166478,1.4872926183000001,46.7953578629,-11.0082833522,-3.7727073817,11.6368218749,57.78,5.26,58.018927946,132.93,46.601716647800004,-16.0427073817,49.2857834944,-11.0082833522,-3.7727073817,11.6368218749,57.61,-12.27,58.9021646461,131.77,41.5417166478,-84.9627073817,94.574710508,-11.0082833522,-3.7727073817,11.6368218749,52.55,-81.19,96.7125565788,133.15,-11.0082833522,-3.7727073817,11.6368218749,-11.0082833522,-3.7727073817,11.6368218749,0.0,0.0,0.0,0.0,43.6317166478,3.1472926183,43.7450814202,-11.0082833522,-3.7727073817,11.6368218749,54.64,6.92,55.0764559499,133.15,43.5117166478,6.9472926183,44.0628455773,-11.0082833522,-3.7727073817,11.6368218749,54.52,10.72,55.5639163487,131.77
2021-08-02 08:00:00,50.1588333228,3.8024806512,50.3027575726,-12.0711666772,-4.1375193488,12.760569396,62.23,7.94,62.7344921076,132.93,50.0488333228,-14.8175193488,52.1962124739,-12.0711666772,-4.1375193488,12.760569396,62.12,-10.68,63.0313953518,131.77,44.5888333228,-81.8875193488,93.2401731132,-12.0711666772,-4.1375193488,12.760569396,56.66,-77.75,96.2050835455,133.15,-12.0711666772,-4.1375193488,12.760569396,-12.0711666772,-4.1375193488,12.760569396,0.0,0.0,0.0,0.0,46.7688333228,5.5424806512,47.0961024092,-12.0711666772,-4.1375193488,12.760569396,58.84,9.68,59.6309315708,133.15,46.6488333228,8.7424806512,47.4609799552,-12.0711666772,-4.1375193488,12.760569396,58.72,12.88,60.1159945439,131.77
2021-08-02 08:30:00,53.5061166682,5.7221283015,53.8112188416,-12.6038833318,-4.3478716985,13.3327365288,66.11,10.07,66.8725429455,132.17,53.4161166682,-12.9578716985,54.9653341559,-12.6038833318,-4.3478716985,13.3327365288,66.02,-8.61,66.5790695339,131.13,47.6461166682,-78.5678716985,91.8861409397,-12.6038833318,-4.3478716985,13.3327365288,60.25,-74.22,95.5963958526,132.39,-12.6038833318,-4.3478716985,13.3327365288,-12.6038833318,-4.3478716985,13.3327365288,0.0,0.0,0.0,0.0,49.8761166682,7.4121283015,50.4238699413,-12.6038833318,-4.3478716985,13.3327365288,62.48,11.76,63.5771027965,132.39,49.7961166682,8.4521283015,50.5083330557,-12.6038833318,-4.3478716985,13.3327365288,62.4,12.8,63.6992935597,131.13
2021-08-02 09:00:00,55.8350333299,7.3336975542000005,56.3145990554,-12.5049666701,-4.3563024458,13.2420376989,68.34,11.69,69.3326164226,130.96,55.4750333299,-12.6663024458,56.9026760408,-12.5049666701,-4.3563024458,13.2420376989,67.98,-8.31,68.4860314225,129.98,49.8150333299,-75.9363024458,90.8177272056,-12.5049666701,-4.3563024458,13.2420376989,62.32,-71.58,94.9077383568,131.18,-12.5049666701,-4.3563024458,13.2420376989,-12.5049666701,-4.3563024458,13.2420376989,0.0,0.0,0.0,0.0,52.0950333299,9.0836975542,52.8810557657,-12.5049666701,-4.3563024458,13.2420376989,64.6,13.44,65.9832827313,131.18,51.7350333299,5.5236975542,52.0290775271,-12.5049666701,-4.3563024458,13.2420376989,64.24,9.88,64.9953229087,129.98
2021-08-02 09:30:00,57.2058666578,7.1637296508,57.652668651,-11.6041333422,-4.1362703492,12.3192793224,68.81,11.3,69.731672144,129.75,56.7658666578,-12.5262703492,58.1314980564,-11.6041333422,-4.1362703492,12.3192793224,68.37,-8.39,68.8828643423,128.92,51.5158666578,-68.5262703492,85.7305910716,-11.6041333422,-4.1362703492,12.3192793224,63.12,-64.39,90.1676577271,129.98,-11.6041333422,-4.1362703492,12.3192793224,-11.6041333422,-4.1362703492,12.3192793224,0.0,0.0,0.0,0.0,53.4358666578,8.8637296508,54.1660183953,-11.6041333422,-4.1362703492,12.3192793224,65.04,13.0,66.3264773676,129.98,52.9558666578,8.1037296508,53.572327257,-11.6041333422,-4.1362703492,12.3192793224,64.56,12.24,65.7100540252,128.92
2021-08-02 10:00:00,57.7095499894,-1.4108259629,57.7267926519,-11.2904500106,-4.0408259629,11.9917695068,69.0,2.63,69.0501042722,129.75,56.6795499894,-15.9908259629,58.8920869216,-11.2904500106,-4.0408259629,11.9917695068,67.97,-11.95,69.0124872759,128.92,53.8095499894,-42.7808259629,68.7434850741,-11.2904500106,-4.0408259629,11.9917695068,65.1,-38.74,75.7548519898,129.98,-11.2904500106,-4.0408259629,11.9917695068,-11.2904500106,-4.0408259629,11.9917695068,0.0,0.0,0.0,0.0,54.2295499894,0.6391740371,54.2333166559,-11.2904500106,-4.0408259629,11.9917695068,65.52,4.68,65.6869302069,129.98,53.1095499894,7.8791740371,53.6908342605,-11.2904500106,-4.0408259629,11.9917695068,64.4,11.92,65.4938653616,128.92
2021-08-02 10:30:00,58.5024166444,-1.1274312719,58.5132793006,-11.7275833556,-4.1174312719,12.4293785702,70.23,2.99,70.2936199096,130.71,57.0224166444,-15.707431271899999,59.146254295,-11.7275833556,-4.1174312719,12.4293785702,68.75,-11.59,69.7200874928,129.35,54.5524166444,-42.3974312719,69.0905806909,-11.7275833556,-4.1174312719,12.4293785702,66.28,-38.28,76.5401646196,130.93,-11.7275833556,-4.1174312719,12.4293785702,-11.7275833556,-4.1174312719,12.4293785702,0.0,0.0,0.0,0.0,54.9524166444,0.9625687281,54.9608463692,-11.7275833556,-4.1174312719,12.4293785702,66.68,5.08,66.8732293224,130.93,53.3924166444,6.8425687281,53.8290897371,-11.7275833556,-4.1174312719,12.4293785702,65.12,10.96,66.035869041,129.35
2021-08-02 11:00:00,58.1021166474,-6.8410099523,58.5034646502,-9.6378833526,-3.5510099523000003,10.2712446763,67.74,-3.29,67.81984739,130.71,55.4521166474,-17.7210099523,58.2148729656,-9.6378833526,-3.5510099523000003,10.2712446763,65.09,-14.17,66.6145404548,129.35,55.3921166474,-24.2010099523,60.4481221329,-9.6378833526,-3.5510099523000003,10.2712446763,65.03,-20.65,68.2299303825,130.93,-9.6378833526,-3.5510099523000003,10.2712446763,-9.6378833526,-3.5510099523000003,10.2712446763,0.0,0.0,0.0,0.0,54.7621166474,-4.6710099523,54.9609657273,-9.6378833526,-3.5510099523000003,10.2712446763,64.4,-1.12,64.4097383941,130.93,52.0821166474,5.4489900477,52.3663858502,-9.6378833526,-3.5510099523000003,10.2712446763,61.72,9.0,62.3727376343,129.35
2021-08-02 11:30:00,57.5194166507,-11.653283610799999,58.6880082364,-7.9605833493,-3.0532836108,8.5260441043,65.48,-8.6,66.0423379356,130.71,54.0794166507,-18.0132836108,57.0005411529,-7.9605833493,-3.0532836108,8.5260441043,62.04,-14.96,63.8182042994,129.04,55.7194166507,-11.3232836108,56.8583339857,-7.9605833493,-3.0532836108,8.5260441043,63.68,-8.27,64.2147592069,130.93,-7.9605833493,-3.0532836108,8.5260441043,-7.9605833493,-3.0532836108,8.5260441043,0.0,0.0,0.0,0.0,54.4794166507,-9.2932836108,55.2663727675,-7.9605833493,-3.0532836108,8.5260441043,62.44,-6.24,62.7510254896,130.93,50.8394166507,6.1867163892,51.2144681225,-7.9605833493,-3.0532836108,8.5260441043,58.8,9.24,59.5215725599,129.04
2021-08-02 12:00:00,57.3997666519,-11.2290402051,58.4878154458,-7.3902333481,-3.0190402051,7.9831167284,64.79,-8.21,65.3081021007,132.02,53.9997666519,-17.6890402051,56.8232077749,-7.3902333481,-3.0190402051,7.9831167284,61.39,-14.67,63.1184679789,129.84,55.6097666519,-10.9190402051,56.6716118182,-7.3902333481,-3.0190402051,7.9831167284,63.0,-7.9,63.4933854823,132.22,-7.3902333481,-3.0190402051,7.9831167284,-7.3902333481,-3.0190402051,7.9831167284,0.0,0.0,0.0,0.0,54.3297666519,-8.9390402051,55.0602395948,-7.3902333481,-3.0190402051,7.9831167284,61.72,-5.92,62.0032644302,132.22,50.8097666519,6.2209597949,51.1891856547,-7.3902333481,-3.0190402051,7.9831167284,58.2,9.24,58.9289198951,129.84
2021-08-02 12:30:00,57.1183833165,-11.870001132,58.3387233282,-8.4016166835,-3.510001132,9.1053429833,65.52,-8.36,66.0511922678,132.02,54.9983833165,-18.400001132,57.9946739718,-8.4016166835,-3.510001132,9.1053429833,63.4,-14.89,65.1250497121,129.92,55.2883833165,-11.550001132,56.4819250372,-8.4016166835,-3.510001132,9.1053429833,63.69,-8.04,64.1954647931,132.22,-8.4016166835,-3.510001132,9.1053429833,-8.4016166835,-3.510001132,9.1053429833,0.0,0.0,0.0,0.0,54.0383833165,-9.510001132,54.8688162165,-8.4016166835,-3.510001132,9.1053429833,62.44,-6.0,62.727614333700004,132.22,51.7183833165,5.569998868,52.0174591869,-8.4016166835,-3.510001132,9.1053429833,60.12,9.08,60.8018157624,129.92
2021-08-02 13:00:00,57.6561833184,-11.5148689118,58.7947929744,-7.4838166816000005,-3.1548689118,8.1216199108,65.14,-8.36,65.6742658886,132.13,54.3361833184,-18.3548689118,57.3526113649,-7.4838166816000005,-3.1548689118,8.1216199108,61.82,-15.2,63.6612315307,129.92,55.8561833184,-11.1948689118,56.9669931175,-7.4838166816000005,-3.1548689118,8.1216199108,63.34,-8.04,63.8482356843,132.33,-7.4838166816000005,-3.1548689118,8.1216199108,-7.4838166816000005,-3.1548689118,8.1216199108,0.0,0.0,0.0,0.0,54.5961833184,-9.1948689118,55.3650507743,-7.4838166816000005,-3.1548689118,8.1216199108,62.08,-6.04,62.3731352427,132.33,51.1161833184,6.2051310882,51.4914347135,-7.4838166816000005,-3.1548689118,8.1216199108,58.6,9.36,59.3428142238,129.92
2021-08-02 13:30:00,57.3336499845,-11.6241323674,58.5001527677,-7.7563500155,-3.2941323674,8.4268780469,65.09,-8.33,65.6208579645,132.34,54.8036499845,-18.6141323674,57.8785450354,-7.7563500155,-3.2941323674,8.4268780469,62.56,-15.32,64.4085087547,130.19,55.5236499845,-11.3141323674,56.6646741703,-7.7563500155,-3.2941323674,8.4268780469,63.28,-8.02,63.7861959988,132.55,-7.7563500155,-3.2941323674,8.4268780469,-7.7563500155,-3.2941323674,8.4268780469,0.0,0.0,0.0,0.0,54.2836499845,-9.2941323674,55.0735467543,-7.7563500155,-3.2941323674,8.4268780469,62.04,-6.0,62.3294601292,132.55,51.5636499845,5.5458676326,51.8610320715,-7.7563500155,-3.2941323674,8.4268780469,59.32,8.84,59.9750614839,130.19
2021-08-02 14:00:00,57.7319833178,-11.7655576048,58.9186748286,-9.1680166822,-3.5955576047999998,9.847871058,66.9,-8.17,67.397024415,132.47,55.2819833178,-19.3055576048,58.5559752201,-9.1680166822,-3.5955576047999998,9.847871058,64.45,-15.71,66.3370680691,130.31,55.8719833178,-11.4355576048,57.0302594909,-9.1680166822,-3.5955576047999998,9.847871058,65.04,-7.84,65.5108174274,132.66,-9.1680166822,-3.5955576047999998,9.847871058,-9.1680166822,-3.5955576047999998,9.847871058,0.0,0.0,0.0,0.0,54.5919833178,-9.3555576048,55.3878244804,-9.1680166822,-3.5955576047999998,9.847871058,63.76,-5.76,64.0196469843,132.66,52.0319833178,4.8444423952,52.2570178072,-9.1680166822,-3.5955576047999998,9.847871058,61.2,8.44,61.7792327566,130.31
2021-08-02 14:30:00,57.2686999843,-11.8418185672,58.4801903628,-8.6513000157,-3.4518185672,9.3145071465,65.92,-8.39,66.4517757475,132.37,54.7586999843,-19.4218185672,58.1009660886,-8.6513000157,-3.4518185672,9.3145071465,63.41,-15.97,65.3901292245,130.31,55.4386999843,-11.5118185672,56.6212983132,-8.6513000157,-3.4518185672,9.3145071465,64.09,-8.06,64.5948271923,132.59,-8.6513000157,-3.4518185672,9.3145071465,-8.6513000157,-3.4518185672,9.3145071465,0.0,0.0,0.0,0.0,54.1886999843,-9.4918185672,55.0137239759,-8.6513000157,-3.4518185672,9.3145071465,62.84,-6.04,63.1296063666,132.59,51.5086999843,3.8281814328,51.6507613415,-8.6513000157,-3.4518185672,9.3145071465,60.16,7.28,60.5988778774,130.31
2021-08-02 15:00:00,57.0858166506,-11.5825390633,58.2489971915,-8.0541833494,-3.2025390633,8.6675328599,65.14,-8.38,65.6768147827,132.55,54.1358166506,-19.1225390633,57.4139194329,-8.0541833494,-3.2025390633,8.6675328599,62.19,-15.92,64.1953464045,130.47,55.2858166506,-11.2625390633,56.4213284926,-8.0541833494,-3.2025390633,8.6675328599,63.34,-8.06,63.850757239,132.77,-8.0541833494,-3.2025390633,8.6675328599,-8.0541833494,-3.2025390633,8.6675328599,0.0,0.0,0.0,0.0,54.0258166506,-9.2425390633,54.8107050958,-8.0541833494,-3.2025390633,8.6675328599,62.08,-6.04,62.3731352427,132.77,50.9858166506,3.7574609367000003,51.1240844633,-8.0541833494,-3.2025390633,8.6675328599,59.04,6.96,59.4488284157,130.47
2021-08-02 15:30:00,57.2188499817,-12.1470547869,58.4939974119,-9.3311500183,-3.5470547869,9.9825827482,66.55,-8.6,67.1033717484,132.14,54.9088499817,-19.5470547869,58.2843817601,-9.3311500183,-3.5470547869,9.9825827482,64.24,-16.0,66.2025497998,130.05,55.3788499817,-11.7970547869,56.6214405234,-9.3311500183,-3.5470547869,9.9825827482,64.71,-8.25,65.2337841919,132.36,-9.3311500183,-3.5470547869,9.9825827482,-9.3311500183,-3.5470547869,9.9825827482,0.0,0.0,0.0,0.0,54.1088499817,-9.7870547869,54.986853772,-9.3311500183,-3.5470547869,9.9825827482,63.44,-6.24,63.7461465502,132.36,51.6288499817,3.1329452131,51.7238194273,-9.3311500183,-3.5470547869,9.9825827482,60.96,6.68,61.324905218,130.05
2021-08-02 16:00:00,57.8416499973,-12.63036953,59.2045835123,-10.1583500027,-3.83036953,10.856509822,68.0,-8.8,68.5670474791,132.14,55.6116499973,-20.05036953,59.1157587595,-10.1583500027,-3.83036953,10.856509822,65.77,-16.22,67.7405439895,130.05,55.9516499973,-12.26036953,57.2791742122,-10.1583500027,-3.83036953,10.856509822,66.11,-8.43,66.6453074117,132.36,-10.1583500027,-3.83036953,10.856509822,-10.1583500027,-3.83036953,10.856509822,0.0,0.0,0.0,0.0,54.7216499973,-10.19036953,55.6623985252,-10.1583500027,-3.83036953,10.856509822,64.88,-6.36,65.1909809713,132.36,52.3216499973,2.60963047,52.3866894318,-10.1583500027,-3.83036953,10.856509822,62.48,6.44,62.8110181417,130.05
2021-08-02 16:30:00,58.8758667084,-13.0242526248,60.299244084,-9.9141332916,-3.7942526248,10.61538468,68.79,-9.23,69.4064622352,132.14,56.1458667084,-20.5842526248,59.8002492015,-9.9141332916,-3.7942526248,10.61538468,66.06,-16.79,68.1603088315,130.05,56.9558667084,-12.6342526248,58.3403384623,-9.9141332916,-3.7942526248,10.61538468,66.87,-8.84,67.4517790722,132.36,-9.9141332916,-3.7942526248,10.61538468,-9.9141332916,-3.7942526248,10.61538468,0.0,0.0,0.0,0.0,55.7258667084,-10.5542526248,56.7165272991,-9.9141332916,-3.7942526248,10.61538468,65.64,-6.76,65.9871745114,132.36,52.8058667084,3.0857473752,52.8959487644,-9.9141332916,-3.7942526248,10.61538468,62.72,6.88,63.0962185872,130.05
2021-08-02 17:00:00,60.6422166917,-12.790641722,61.9764387565,-10.2677833083,-3.750641722,10.9313625589,70.91,-9.04,71.4839121761,132.44,57.5922166917,-20.450641722,61.1154004348,-10.2677833083,-3.750641722,10.9313625589,67.86,-16.7,69.8846878794,130.36,58.6622166917,-12.370641722,59.9523848049,-10.2677833083,-3.750641722,10.9313625589,68.93,-8.62,69.4668935537,132.67,-10.2677833083,-3.750641722,10.9313625589,-10.2677833083,-3.750641722,10.9313625589,0.0,0.0,0.0,0.0,57.3722166917,-10.270641722,58.2842802949,-10.2677833083,-3.750641722,10.9313625589,67.64,-6.52,67.9535135221,132.67,54.2522166917,4.249358278,54.4183798154,-10.2677833083,-3.750641722,10.9313625589,64.52,8.0,65.0140784754,130.36
2021-08-02 17:30:00,62.3346333919,-13.5119469536,63.7822799105,-12.4653666081,-4.3319469536,13.196633248,74.8,-9.18,75.3612128353,131.74,60.0646333919,-20.9019469536,63.5975751971,-12.4653666081,-4.3319469536,13.196633248,72.53,-16.57,74.398694881,129.7,60.2346333919,-13.0319469536,61.6282621957,-12.4653666081,-4.3319469536,13.196633248,72.7,-8.7,73.218713455,131.97,-12.4653666081,-4.3319469536,13.196633248,-12.4653666081,-4.3319469536,13.196633248,0.0,0.0,0.0,0.0,58.9746333919,-10.8919469536,59.9720092389,-12.4653666081,-4.3319469536,13.196633248,71.44,-6.5600000000000005,71.740554779,131.97,56.4946333919,2.5880530464,56.5538824543,-12.4653666081,-4.3319469536,13.196633248,68.96,6.92,69.3063344868,129.7
2021-08-02 18:00:00,63.4347500537,-14.0942289926,64.981649758,-14.2852499463,-4.9942289926,15.1330991293,77.72,-9.1,78.2509322628,131.43,61.9747500537,-21.2542289926,65.5180272467,-14.2852499463,-4.9942289926,15.1330991293,76.26,-16.26,77.97419573170001,129.38,61.2347500537,-13.5942289926,62.7255743381,-14.2852499463,-4.9942289926,15.1330991293,75.52,-8.6,76.0080943058,131.66,-14.2852499463,-4.9942289926,15.1330991293,-14.2852499463,-4.9942289926,15.1330991293,0.0,0.0,0.0,0.0,59.9947500537,-11.3942289926,61.067163749,-14.2852499463,-4.9942289926,15.1330991293,74.28,-6.4,74.5552037084,131.66,58.2747500537,1.4857710074,58.2936875597,-14.2852499463,-4.9942289926,15.1330991293,72.56,6.48,72.8487748696,129.38
2021-08-02 18:30:00,62.6506834197,-14.8989448796,64.3978780045,-15.7693165803,-5.3489448796,16.6518034079,78.42,-9.55,78.999360124,131.85,61.9806834197,-21.9089448796,65.7389304971,-15.7693165803,-5.3489448796,16.6518034079,77.75,-16.56,79.4940004025,129.76,60.4306834197,-14.3689448796,62.1154898196,-15.7693165803,-5.3489448796,16.6518034079,76.2,-9.02,76.7320037533,132.07,-15.7693165803,-5.3489448796,16.6518034079,-15.7693165803,-5.3489448796,16.6518034079,0.0,0.0,0.0,0.0,59.1906834197,-12.1489448796,60.4246130759,-15.7693165803,-5.3489448796,16.6518034079,74.96,-6.8,75.2677992238,132.07,58.2306834197,0.8910551204,58.2375005538,-15.7693165803,-5.3489448796,16.6518034079,74.0,6.24,74.2626258625,129.76
2021-08-02 19:00:00,61.7091002881,-15.8535245868,63.7130073077,-15.9808997119,-5.4835245868,16.8955082047,77.69,-10.37,78.3790341864,131.44,61.2191002881,-22.6635245868,65.2795035733,-15.9808997119,-5.4835245868,16.8955082047,77.2,-17.18,79.0885099114,129.32,59.5491002881,-15.3235245868,61.4890701742,-15.9808997119,-5.4835245868,16.8955082047,75.53,-9.84,76.1682775176,131.65,-15.9808997119,-5.4835245868,16.8955082047,-15.9808997119,-5.4835245868,16.8955082047,0.0,0.0,0.0,0.0,58.3391002881,-13.1235245868,59.796969154,-15.9808997119,-5.4835245868,16.8955082047,74.32,-7.64,74.7116590634,131.65,57.5391002881,2.1964754132,57.5810087286,-15.9808997119,-5.4835245868,16.8955082047,73.52,7.68,73.92004329,129.32
2021-08-02 19:30:00,60.1249167117,-16.9407623568,62.4659510359,-15.8550832883,-5.4207623568,16.7561430708,75.98,-11.52,76.8483623768,132.55,59.7049167117,-23.8307623568,64.2851640276,-15.8550832883,-5.4207623568,16.7561430708,75.56,-18.41,77.7704423287,130.44,58.0149167117,-16.3807623568,60.2831646188,-15.8550832883,-5.4207623568,16.7561430708,73.87,-10.96,74.6786348295,132.8,-15.8550832883,-5.4207623568,16.7561430708,-15.8550832883,-5.4207623568,16.7561430708,0.0,0.0,0.0,0.0,56.8249167117,-14.1807623568,58.567612042,-15.8550832883,-5.4207623568,16.7561430708,72.68,-8.76,73.2060106822,132.8,56.1449167117,1.4192376432,56.1628516731,-15.8550832883,-5.4207623568,16.7561430708,72.0,6.84,72.3241702337,130.44
2021-08-02 20:00:00,57.8935333337,-17.8361025339,60.5787731426,-14.9964666663,-5.1261025339,15.8483734074,72.89,-12.71,73.9898384915,132.55,57.2735333337,-25.0761025339,62.5225442446,-14.9964666663,-5.1261025339,15.8483734074,72.27,-19.95,74.9730311512,130.44,55.9135333337,-17.2861025339,58.5246319995,-14.9964666663,-5.1261025339,15.8483734074,70.91,-12.16,71.9450741886,132.8,-14.9964666663,-5.1261025339,15.8483734074,-14.9964666663,-5.1261025339,15.8483734074,0.0,0.0,0.0,0.0,54.7635333337,-15.1661025339,56.8247767199,-14.9964666663,-5.1261025339,15.8483734074,69.76,-10.04,70.4787854606,132.8,53.8835333337,0.3138974661,53.8844476277,-14.9964666663,-5.1261025339,15.8483734074,68.88,5.44,69.0944860318,130.44
2021-08-02 20:30:00,55.6126000498,-19.3221472847,58.8736499632,-14.2673999502,-4.8621472847,15.0731276634,69.88,-14.46,71.3603951783,132.55,54.8626000498,-25.7721472847,60.61442452,-14.2673999502,-4.8621472847,15.0731276634,69.13,-20.91,72.223161105,130.44,53.7326000498,-18.7521472847,56.9107664322,-14.2673999502,-4.8621472847,15.0731276634,68.0,-13.89,69.4041216355,132.8,-14.2673999502,-4.8621472847,15.0731276634,-14.2673999502,-4.8621472847,15.0731276634,0.0,0.0,0.0,0.0,52.6526000498,-16.6221472847,55.2140568366,-14.2673999502,-4.8621472847,15.0731276634,66.92,-11.76,67.945448707,132.8,51.6526000498,-0.022147284700000002,51.6526047979,-14.2673999502,-4.8621472847,15.0731276634,65.92,4.84,66.0974432183,130.44
2021-08-02 21:00:00,52.9800333516,-21.1042048573,57.0286892414,-13.6599666484,-4.6342048573,14.4246505502,66.64,-16.47,68.6451054337,133.16,52.4300333516,-25.6242048573,58.3567328747,-13.6599666484,-4.6342048573,14.4246505502,66.09,-20.99,69.3431193414,130.99,51.2200333516,-20.5142048573,55.1753968492,-13.6599666484,-4.6342048573,14.4246505502,64.88,-15.88,66.7951255707,133.4,-13.6599666484,-4.6342048573,14.4246505502,-13.6599666484,-4.6342048573,14.4246505502,0.0,0.0,0.0,0.0,50.1400333516,-18.4742048573,53.4351868117,-13.6599666484,-4.6342048573,14.4246505502,63.8,-13.84,65.2838846883,133.4,49.3000333516,-0.4342048573,49.3019454213,-13.6599666484,-4.6342048573,14.4246505502,62.96,4.2,63.099933439,130.99
2021-08-02 21:30:00,52.4874999731,-21.4994810509,56.7200611679,-13.4525000269,-4.5494810509,14.2009695023,65.94,-16.95,68.0836698482,132.63,51.8474999731,-26.0494810509,58.0236048215,-13.4525000269,-4.5494810509,14.2009695023,65.3,-21.5,68.7483817991,130.29,50.7574999731,-20.8994810509,54.891821902,-13.4525000269,-4.5494810509,14.2009695023,64.21,-16.35,66.2589360011,132.88,-13.4525000269,-4.5494810509,14.2009695023,-13.4525000269,-4.5494810509,14.2009695023,0.0,0.0,0.0,0.0,49.7074999731,-18.8294810509,53.1543498711,-13.4525000269,-4.5494810509,14.2009695023,63.16,-14.28,64.7541813322,132.88,48.7474999731,-0.3094810509,48.7484823574,-13.4525000269,-4.5494810509,14.2009695023,62.2,4.24,62.3443469771,130.29
2021-08-02 22:00:00,50.3229166412,-22.825405712,55.257534194,-12.7170833588,-4.305405712,13.4261210891,63.04,-18.52,65.7041246803,133.15,49.5829166412,-27.095405712,56.503332940199996,-12.7170833588,-4.305405712,13.4261210891,62.3,-22.79,66.3375768324,130.8,48.7029166412,-22.205405712,53.5262004274,-12.7170833588,-4.305405712,13.4261210891,61.42,-17.9,63.9752014456,133.37,-12.7170833588,-4.305405712,13.4261210891,-12.7170833588,-4.305405712,13.4261210891,0.0,0.0,0.0,0.0,47.6429166412,-20.225405712,51.7582316381,-12.7170833588,-4.305405712,13.4261210891,60.36,-15.92,62.4241619888,133.37,46.6829166412,-2.025405712,46.7268335588,-12.7170833588,-4.305405712,13.4261210891,59.4,2.2800000000000002,59.4437414704,130.8
2021-08-02 22:30:00,47.5736999764,-23.8701293926,53.2263093467,-11.7863000236,-4.0001293926,12.4466020826,59.36,-19.87,62.5973362053,133.73,46.7536999764,-28.3201293926,54.6620360973,-11.7863000236,-4.0001293926,12.4466020826,58.54,-24.32,63.3908037494,131.35,46.0936999764,-23.2801293926,51.6390704995,-11.7863000236,-4.0001293926,12.4466020826,57.88,-19.28,61.0066619313,133.97,-11.7863000236,-4.0001293926,12.4466020826,-11.7863000236,-4.0001293926,12.4466020826,0.0,0.0,0.0,0.0,45.1336999764,-21.3201293926,49.9159172096,-11.7863000236,-4.0001293926,12.4466020826,56.92,-17.32,59.4967965524,133.97,44.0936999764,-4.7201293926,44.3456198411,-11.7863000236,-4.0001293926,12.4466020826,55.88,-0.72,55.8846383186,131.35
2021-08-02 23:00:00,44.8314999785,-24.9878954984,51.325026174,-10.7685000215,-3.6678954984,11.3760296282,55.6,-21.32,59.5474802154,134.69,43.9414999785,-28.0678954984,52.1407918818,-10.7685000215,-3.6678954984,11.3760296282,54.71,-24.4,59.9044580979,132.31,43.5014999785,-24.3678954984,49.8615566484,-10.7685000215,-3.6678954984,11.3760296282,54.27,-20.7,58.0837576264,134.93,-10.7685000215,-3.6678954984,11.3760296282,-10.7685000215,-3.6678954984,11.3760296282,0.0,0.0,0.0,0.0,42.5514999785,-22.5078954984,48.1376724633,-10.7685000215,-3.6678954984,11.3760296282,53.32,-18.84,56.5505791305,134.93,41.4314999785,-4.1878954984,41.6426183035,-10.7685000215,-3.6678954984,11.3760296282,52.2,-0.52,52.2025899741,132.31
2021-08-02 23:30:00,42.3362999804,-19.8350291012,46.7524403158,-9.7837000196,-3.3450291012,10.339729482,52.12,-16.49,54.6663927839,135.14,41.2562999804,-21.5850291012,46.5617414771,-9.7837000196,-3.3450291012,10.339729482,51.04,-18.24,54.2012841176,132.63,40.4862999804,-35.7750291012,54.0277076443,-9.7837000196,-3.3450291012,10.339729482,50.27,-32.43,59.8228869247,135.4,-9.7837000196,-3.3450291012,10.339729482,-9.7837000196,-3.3450291012,10.339729482,0.0,0.0,0.0,0.0,40.0562999804,-17.6250291012,43.7624133126,-9.7837000196,-3.3450291012,10.339729482,49.84,-14.28,51.8453855227,135.4,38.7762999804,-10.1050291012,40.0713495319,-9.7837000196,-3.3450291012,10.339729482,48.56,-6.76,49.0282693963,132.63
2021-08-03 00:00:00,40.2891333153,-17.7704333458,44.0341068331,-9.0408666847,-3.1004333458,9.5577171617,49.33,-14.67,51.4651124549,135.86,39.0691333153,-18.7004333458,43.3140091117,-9.0408666847,-3.1004333458,9.5577171617,48.11,-15.6,50.5760032031,133.18,38.2891333153,-40.9904333458,56.0916513923,-9.0408666847,-3.1004333458,9.5577171617,47.33,-37.89,60.6282195021,136.11,-9.0408666847,-3.1004333458,9.5577171617,-9.0408666847,-3.1004333458,9.5577171617,0.0,0.0,0.0,0.0,38.0391333153,-15.6204333458,41.1214494064,-9.0408666847,-3.1004333458,9.5577171617,47.08,-12.52,48.716288857,136.11,36.6391333153,-12.8604333458,38.830617249,-9.0408666847,-3.1004333458,9.5577171617,45.68,-9.76,46.7110265355,133.18
2021-08-03 00:30:00,39.3116499829,-10.1029633158,40.5891080481,-8.5383500171,-2.9329633158,9.0280504444,47.85,-7.17,48.3842061008,135.29,37.9916499829,-9.5429633158,39.1718472538,-8.5383500171,-2.9329633158,9.0280504444,46.53,-6.61,46.9971594886,132.37,36.5816499829,-54.0129633158,65.2350927157,-8.5383500171,-2.9329633158,9.0280504444,45.12,-51.08,68.1540959884,135.53,-8.5383500171,-2.9329633158,9.0280504444,-8.5383500171,-2.9329633158,9.0280504444,0.0,0.0,0.0,0.0,36.8616499829,-8.2929633158,37.7829919411,-8.5383500171,-2.9329633158,9.0280504444,45.4,-5.36,45.7153103457,135.53,34.8216499829,-23.2929633158,41.8940263948,-8.5383500171,-2.9329633158,9.0280504444,43.36,-20.36,47.9021836663,132.37
2021-08-03 01:00:00,38.2038666501,-10.2448047606,39.5536528225,-8.2661333499,-2.8448047605999998,8.7419605743,46.47,-7.4,47.0555087105,135.29,36.9438666501,-9.3948047606,38.119701462,-8.2661333499,-2.8448047605999998,8.7419605743,45.21,-6.55,45.6820161552,132.37,35.5438666501,-54.0948047606,64.7272304253,-8.2661333499,-2.8448047605999998,8.7419605743,43.81,-51.25,67.4231310457,135.53,-8.2661333499,-2.8448047605999998,8.7419605743,-8.2661333499,-2.8448047605999998,8.7419605743,0.0,0.0,0.0,0.0,35.7738666501,-8.4448047606,36.7570981247,-8.2661333499,-2.8448047605999998,8.7419605743,44.04,-5.6,44.3946122857,135.53,33.8538666501,-23.1648047606,41.020634646,-8.2661333499,-2.8448047605999998,8.7419605743,42.12,-20.32,46.765337591,132.37
2021-08-03 01:30:00,38.3220999838,-10.2817302807,39.6774158021,-8.0779000162,-2.7817302807,8.5434473151,46.4,-7.5,47.0022339895,135.29,36.8020999838,-9.5317302807,38.0164233636,-8.0779000162,-2.7817302807,8.5434473151,44.88,-6.75,45.3847650649,132.26,35.6720999838,-54.1117302807,64.8118667469,-8.0779000162,-2.7817302807,8.5434473151,43.75,-51.33,67.4450250204,135.45,-8.0779000162,-2.7817302807,8.5434473151,-8.0779000162,-2.7817302807,8.5434473151,0.0,0.0,0.0,0.0,35.9620999838,-8.5017302807,36.9533767471,-8.0779000162,-2.7817302807,8.5434473151,44.04,-5.72,44.4099088042,135.45,33.7220999838,-22.0617302807,40.2976422424,-8.0779000162,-2.7817302807,8.5434473151,41.8,-19.28,46.03214529,132.26
2021-08-03 02:00:00,37.4829333169,-10.4806494317,38.9206153927,-8.2170666831,-2.8306494317,8.6909585823,45.7,-7.65,46.3358662377,135.15,36.3229333169,-9.6606494317,37.5856838728,-8.2170666831,-2.8306494317,8.6909585823,44.54,-6.83,45.060631376,132.26,34.8629333169,-54.6406494317,64.8153121552,-8.2170666831,-2.8306494317,8.6909585823,43.08,-51.81,67.3807279569,135.37,-8.2170666831,-2.8306494317,8.6909585823,-8.2170666831,-2.8306494317,8.6909585823,0.0,0.0,0.0,0.0,35.1029333169,-8.6706494317,36.1579325877,-8.2170666831,-2.8306494317,8.6909585823,43.32,-5.84,43.7118748168,135.37,33.3029333169,-22.0306494317,39.9303754289,-8.2170666831,-2.8306494317,8.6909585823,41.52,-19.2,45.7444029363,132.26
2021-08-03 02:30:00,36.7262166507,-10.6853972057,38.249087609,-7.9737833493,-2.7553972057,8.4364349498,44.7,-7.93,45.397961408,135.67,35.4862166507,-9.6553972057,36.7763275407,-7.9737833493,-2.7553972057,8.4364349498,43.46,-6.9,44.00433615,132.71,34.1662166507,-54.7853972057,64.5660135614,-7.9737833493,-2.7553972057,8.4364349498,42.14,-52.03,66.9544658705,135.9,-7.9737833493,-2.7553972057,8.4364349498,-7.9737833493,-2.7553972057,8.4364349498,0.0,0.0,0.0,0.0,34.4262166507,-8.9153972057,35.5618995586,-7.9737833493,-2.7553972057,8.4364349498,42.4,-6.16,42.8451350797,135.9,32.5062166507,-21.9553972057,39.2261849713,-7.9737833493,-2.7553972057,8.4364349498,40.48,-19.2,44.8025713548,132.71
2021-08-03 03:00:00,36.2121666508,-5.1536357928,36.5770553138,-7.9578333492,-2.7436357928,8.417520358,44.17,-2.41,44.2356982538,135.56,34.8521666508,-3.1636357928,34.9954584436,-7.9578333492,-2.7436357928,8.417520358,42.81,-0.42,42.8120602167,132.58,33.0921666508,-64.9736357928,72.915463667,-7.9578333492,-2.7436357928,8.417520358,41.05,-62.23,74.5498182426,135.79,-7.9578333492,-2.7436357928,8.417520358,-7.9578333492,-2.7436357928,8.417520358,0.0,0.0,0.0,0.0,33.7621666508,-3.5836357928,33.9518238457,-7.9578333492,-2.7436357928,8.417520358,41.72,-0.84,41.728455519,135.79,31.7621666508,-28.4236357928,42.6232131829,-7.9578333492,-2.7436357928,8.417520358,39.72,-25.68,47.2984228067,132.58
2021-08-03 03:30:00,36.0195999845,-1.8086878135000002,36.0649821108,-7.7504000155,-2.6786878135,8.2002480939,43.77,0.87,43.7786454793,135.81,34.4495999845,0.1513121865,34.4499322854,-7.7504000155,-2.6786878135,8.2002480939,42.2,2.83,42.2947857306,132.71,32.5995999845,-69.9386878135,77.1631646073,-7.7504000155,-2.6786878135,8.2002480939,40.35,-67.26,78.4348780837,136.03,-7.7504000155,-2.6786878135,8.2002480939,-7.7504000155,-2.6786878135,8.2002480939,0.0,0.0,0.0,0.0,33.4895999845,-0.31868781350000003,33.4911162705,-7.7504000155,-2.6786878135,8.2002480939,41.24,2.36,41.3074714791,136.03,31.3295999845,-31.5986878135,44.4974258438,-7.7504000155,-2.6786878135,8.2002480939,39.08,-28.92,48.6170011416,132.71
2021-08-03 04:00:00,35.8968166603,-1.7987838936,35.9418567945,-7.7731833397,-2.6887838936,8.2250798208,43.67,0.89,43.6790682135,135.35,34.2968166603,0.1812161064,34.2972954081,-7.7731833397,-2.6887838936,8.2250798208,42.07,2.87,42.1677815399,132.25,32.4768166603,-70.1787838936,77.3292010121,-7.7731833397,-2.6887838936,8.2250798208,40.25,-67.49,78.5809302566,135.56,-7.7731833397,-2.6887838936,8.2250798208,-7.7731833397,-2.6887838936,8.2250798208,0.0,0.0,0.0,0.0,33.3468166603,-0.3287838936,33.348437448,-7.7731833397,-2.6887838936,8.2250798208,41.12,2.36,41.1876680573,135.56,31.1468166603,-31.5287838936,44.3191651758,-7.7731833397,-2.6887838936,8.2250798208,38.92,-28.84,48.4408092418,132.25
2021-08-03 04:30:00,36.1226333355,-1.7667903045000002,36.1658151722,-8.1273666645,-2.7067903045,8.5662595485,44.25,0.9400000000000001,44.2599830547,135.6,34.3026333355,0.2032096955,34.30323524,-8.1273666645,-2.7067903045,8.5662595485,42.43,2.91,42.529671995,132.52,32.6726333355,-69.8667903045,77.1289138814,-8.1273666645,-2.7067903045,8.5662595485,40.8,-67.16,78.5818401413,135.82,-8.1273666645,-2.7067903045,8.5662595485,-8.1273666645,-2.7067903045,8.5662595485,0.0,0.0,0.0,0.0,33.5526333355,-0.3067903045,33.554035883,-8.1273666645,-2.7067903045,8.5662595485,41.68,2.4,41.7490407075,135.82,31.1526333355,-31.7467903045,44.4785932598,-8.1273666645,-2.7067903045,8.5662595485,39.28,-29.04,48.849155571,132.52
2021-08-03 05:00:00,36.3699500056,-1.6073027178000001,36.405448568,-8.2000499944,-2.7173027178,8.6385504555,44.57,1.11,44.583819935,135.37,34.4399500056,0.4726972822,34.4431937995,-8.2000499944,-2.7173027178,8.6385504555,42.64,3.19,42.7591592527,132.27,32.8899500056,-69.7773027178,77.1402669554,-8.2000499944,-2.7173027178,8.6385504555,41.09,-67.06,78.6475155361,135.58,-8.2000499944,-2.7173027178,8.6385504555,-8.2000499944,-2.7173027178,8.6385504555,0.0,0.0,0.0,0.0,33.7999500056,-0.1173027178,33.8001535545,-8.2000499944,-2.7173027178,8.6385504555,42.0,2.6,42.0803992376,135.58,31.2799500056,-33.4773027178,45.8166462065,-8.2000499944,-2.7173027178,8.6385504555,39.48,-30.76,50.0484565197,132.27
2021-08-03 05:30:00,37.5621833321,-1.1761498403,37.5805926659,-8.6178166679,-2.8561498403,9.078786044,46.18,1.6800000000000002,46.2105485793,135.37,35.7621833321,0.8038501597000001,35.7712165261,-8.6178166679,-2.8561498403,9.078786044,44.38,3.66,44.5306635926,132.27,33.9621833321,-69.6661498403,77.5035633391,-8.6178166679,-2.8561498403,9.078786044,42.58,-66.81,79.2252011673,135.58,-8.6178166679,-2.8561498403,9.078786044,-8.6178166679,-2.8561498403,9.078786044,0.0,0.0,0.0,0.0,34.9421833321,0.3438501597,34.9438751278,-8.6178166679,-2.8561498403,9.078786044,43.56,3.2,43.6773808739,135.58,32.5021833321,-33.1361498403,46.4154753029,-8.6178166679,-2.8561498403,9.078786044,41.12,-30.28,51.0659651823,132.27
2021-08-03 06:00:00,38.0010166489,-0.8425389794,38.0103556717,-8.858983351100001,-2.9425389794,9.3348873405,46.86,2.1,46.9070314558,135.72,36.4610166489,1.1974610206,36.4806749934,-8.858983351100001,-2.9425389794,9.3348873405,45.32,4.14,45.5087024645,132.6,34.3610166489,-69.1725389794,77.2367763051,-8.858983351100001,-2.9425389794,9.3348873405,43.22,-66.23,79.0846464239,135.93,-8.858983351100001,-2.9425389794,9.3348873405,-8.858983351100001,-2.9425389794,9.3348873405,0.0,0.0,0.0,0.0,35.3410166489,0.6974610206,35.3478982353,-8.858983351100001,-2.9425389794,9.3348873405,44.2,3.64,44.3496290853,135.93,33.1010166489,-33.1825389794,46.8695871148,-8.858983351100001,-2.9425389794,9.3348873405,41.96,-30.24,51.7213611576,132.6
2021-08-03 06:30:00,40.9407166479,0.2278852731,40.9413508734,-9.5792833521,-3.2121147269,10.1034821007,50.52,3.44,50.6369825325,135.42,39.5207166479,2.5278852731,39.6014803804,-9.5792833521,-3.2121147269,10.1034821007,49.1,5.74,49.4343767029,132.3,37.0207166479,-68.0121147269,77.435012822,-9.5792833521,-3.2121147269,10.1034821007,46.6,-64.8,79.8160384885,135.64,-9.5792833521,-3.2121147269,10.1034821007,-9.5792833521,-3.2121147269,10.1034821007,0.0,0.0,0.0,0.0,38.1407166479,1.7878852731000001,38.1825981327,-9.5792833521,-3.2121147269,10.1034821007,47.72,5.0,47.9812296633,135.64,35.8607166479,-32.0121147269,48.0704325734,-9.5792833521,-3.2121147269,10.1034821007,45.44,-28.8,53.7980817502,132.3
2021-08-03 07:00:00,43.659399985,1.5786057692000002,43.6879297201,-10.290600015,-3.4613942308,10.8571496577,53.95,5.04,54.18490657,135.26,42.199399985,3.1386057692,42.3159568635,-10.290600015,-3.4613942308,10.8571496577,52.49,6.6,52.9033089702,132.12,39.509399985,-65.5813942308,76.56312399870001,-10.290600015,-3.4613942308,10.8571496577,49.8,-62.12,79.6174252284,135.49,-10.290600015,-3.4613942308,10.8571496577,-10.290600015,-3.4613942308,10.8571496577,0.0,0.0,0.0,0.0,40.669399985,3.1786057692,40.7934263059,-10.290600015,-3.4613942308,10.8571496577,50.96,6.64,51.3907695992,135.49,38.309399985,-31.1013942308,49.3447753092,-10.290600015,-3.4613942308,10.8571496577,48.6,-27.64,55.9100134144,132.12
2021-08-03 07:30:00,47.6192666469,3.7291901692,47.7650647996,-10.6707333531,-3.6708098308,11.2844758454,58.29,7.4,58.7578428808,134.14,46.1192666469,4.2691901692,46.3164413654,-10.6707333531,-3.6708098308,11.2844758454,56.79,7.94,57.3423726401,131.1,43.1792666469,-62.1608098308,75.6862956353,-10.6707333531,-3.6708098308,11.2844758454,53.85,-58.49,79.5041042966,134.38,-10.6707333531,-3.6708098308,11.2844758454,-10.6707333531,-3.6708098308,11.2844758454,0.0,0.0,0.0,0.0,44.4092666469,5.3691901692,44.7326633143,-10.6707333531,-3.6708098308,11.2844758454,55.08,9.04,55.8169149989,134.38,41.8092666469,-29.1508098308,50.9684656562,-10.6707333531,-3.6708098308,11.2844758454,52.48,-25.48,58.3385018663,131.1
2021-08-03 08:00:00,50.2303166442,2.9120403504,50.3146568028,-11.2196833558,-3.9779596496,11.9040101469,61.45,6.89,61.8350596345,132.82,49.6003166442,-1.5779596496,49.6254105057,-11.2196833558,-3.9779596496,11.9040101469,60.82,2.4,60.867334425,129.88,45.7203166442,-58.7779596496,74.4660721042,-11.2196833558,-3.9779596496,11.9040101469,56.94,-54.8,79.0266005849,133.04,-11.2196833558,-3.9779596496,11.9040101469,-11.2196833558,-3.9779596496,11.9040101469,0.0,0.0,0.0,0.0,46.8603166442,4.6220403504,47.0877110614,-11.2196833558,-3.9779596496,11.9040101469,58.08,8.6,58.7132557435,133.04,45.3003166442,-18.9379596496,49.0995417877,-11.2196833558,-3.9779596496,11.9040101469,56.52,-14.96,58.4663321921,129.88
2021-08-03 08:30:00,53.0974833098,-3.6259420929,53.2211441994,-11.7625166902,-4.1559420929,12.4751213849,64.86,0.53,64.8621653971,131.25,52.3474833098,-10.1459420929,53.3216574182,-11.7625166902,-4.1559420929,12.4751213849,64.11,-5.99,64.3892242538,128.87,49.4374833098,-43.7759420929,66.0333087323,-11.7625166902,-4.1559420929,12.4751213849,61.2,-39.62,72.905311192,131.48,-11.7625166902,-4.1559420929,12.4751213849,-11.7625166902,-4.1559420929,12.4751213849,0.0,0.0,0.0,0.0,49.7974833098,-1.6759420929000002,49.8256773751,-11.7625166902,-4.1559420929,12.4751213849,61.56,2.48,61.6099342639,131.48,48.7574833098,-9.9959420929,49.7715886529,-11.7625166902,-4.1559420929,12.4751213849,60.52,-5.84,60.8011184108,128.87
2021-08-03 09:00:00,55.6579333069,-7.1701055507,56.1178755264,-13.2320666931,-4.5501055507,13.992535492,68.89,-2.62,68.939803452,131.92,54.1879333069,-12.1601055507,55.5355767331,-13.2320666931,-4.5501055507,13.992535492,67.42,-7.61,67.8481281982,129.73,52.6379333069,-28.9001055507,60.0497137684,-13.2320666931,-4.5501055507,13.992535492,65.87,-24.35,70.2266288526,132.15,-13.2320666931,-4.5501055507,13.992535492,-13.2320666931,-4.5501055507,13.992535492,0.0,0.0,0.0,0.0,52.2879333069,-4.9101055507,52.5179693631,-13.2320666931,-4.5501055507,13.992535492,65.52,-0.36,65.5209890035,132.15,50.5279333069,-11.0701055507,51.7263886345,-13.2320666931,-4.5501055507,13.992535492,63.76,-6.52,64.0924956606,129.73
2021-08-03 09:30:00,57.0584499718,-7.5762145366,57.5592367903,-14.1215500282,-4.8562145366,14.9332178322,71.18,-2.7199999999999998,71.2319506963,131.51,55.5884499718,-13.6962145366,57.2508695383,-14.1215500282,-4.8562145366,14.9332178322,69.71,-8.84,70.2682695105,129.19,53.9584499718,-29.3462145366,61.4224277523,-14.1215500282,-4.8562145366,14.9332178322,68.08,-24.49,72.3508569403,131.74,-14.1215500282,-4.8562145366,14.9332178322,-14.1215500282,-4.8562145366,14.9332178322,0.0,0.0,0.0,0.0,53.6384499718,-5.2562145366,53.8953718479,-14.1215500282,-4.8562145366,14.9332178322,67.76,-0.4,67.7611806273,131.74,51.8384499718,-7.0562145366,52.316489361,-14.1215500282,-4.8562145366,14.9332178322,65.96,-2.2,65.9966787043,129.19
2021-08-03 10:00:00,57.0169333073,-8.8528197197,57.7001135247,-12.9930666927,-4.5428197197,13.7643377278,70.01,-4.31,70.1425420127,131.76,55.5169333073,-18.5428197197,58.5317524683,-12.9930666927,-4.5428197197,13.7643377278,68.51,-14.0,69.9258185508,129.57,53.9669333073,-30.5528197197,62.0153584479,-12.9930666927,-4.5428197197,13.7643377278,66.96,-26.01,71.8342655005,131.99,-12.9930666927,-4.5428197197,13.7643377278,-12.9930666927,-4.5428197197,13.7643377278,0.0,0.0,0.0,0.0,53.6469333073,-6.5428197197,54.0444441471,-12.9930666927,-4.5428197197,13.7643377278,66.64,-2.0,66.6700052497,131.99,51.9269333073,5.2171802803,52.1883643429,-12.9930666927,-4.5428197197,13.7643377278,64.92,9.76,65.6495544539,129.57
2021-08-03 10:30:00,57.2930833093,-8.0064065291,57.8498050178,-11.9969166907,-4.3564065291,12.7633964104,69.29,-3.65,69.386069207,131.76,55.3530833093,-18.6664065291,58.4157390141,-11.9969166907,-4.3564065291,12.7633964104,67.35,-14.31,68.8534574295,129.94,54.2730833093,-29.8264065291,61.9288470613,-11.9969166907,-4.3564065291,12.7633964104,66.27,-25.47,70.9960125641,131.99,-11.9969166907,-4.3564065291,12.7633964104,-11.9969166907,-4.3564065291,12.7633964104,0.0,0.0,0.0,0.0,53.9630833093,-5.7164065291,54.2650132577,-11.9969166907,-4.3564065291,12.7633964104,65.96,-1.3599999999999999,65.9740191287,131.99,51.8430833093,5.1635934709,52.0995967792,-11.9969166907,-4.3564065291,12.7633964104,63.84,9.52,64.5459216372,129.94
2021-08-03 11:00:00,56.5225499788,-7.568071778,57.026961751,-10.5774500212,-4.098071778,11.3435726845,67.1,-3.47,67.1896636396,131.86,54.5225499788,-18.198071778,57.4793725839,-10.5774500212,-4.098071778,11.3435726845,65.1,-14.1,66.6094587878,130.13,53.5825499788,-29.278071778,61.0597670261,-10.5774500212,-4.098071778,11.3435726845,64.16,-25.18,68.9241467122,132.1,-10.5774500212,-4.098071778,11.3435726845,-10.5774500212,-4.098071778,11.3435726845,0.0,0.0,0.0,0.0,53.2225499788,-5.338071778,53.4895768964,-10.5774500212,-4.098071778,11.3435726845,63.8,-1.24,63.812049019,132.1,51.0625499788,5.021928222,51.3089054006,-10.5774500212,-4.098071778,11.3435726845,61.64,9.12,62.3110263116,130.13
