Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-08-03 11:30:00,55.9074166527,-5.8108736466,56.2085891063,-6.9625833473,-2.9408736466,7.5581945379,62.87,-2.87,62.935473304,131.61,52.0874166527,-16.7608736466,54.717692376,-6.9625833473,-2.9408736466,7.5581945379,59.05,-13.82,60.6456502974,129.87,53.1274166527,-27.9508736466,60.031439578,-6.9625833473,-2.9408736466,7.5581945379,60.09,-25.01,65.0869280271,131.84,-6.9625833473,-2.9408736466,7.5581945379,-6.9625833473,-2.9408736466,7.5581945379,0.0,0.0,0.0,0.0,52.7574166527,-3.7408736466,52.8898775524,-6.9625833473,-2.9408736466,7.5581945379,59.72,-0.8,59.7253580985,131.84,48.8374166527,7.2591263534,49.3739625787,-6.9625833473,-2.9408736466,7.5581945379,55.8,10.2,56.724597839,129.87
2021-08-03 12:00:00,55.4260166565,-4.7701449377,55.630905126,-5.0739833435,-2.5501449377,5.6787803421,60.5,-2.22,60.5407168772,132.6,51.5560166565,-15.8601449377,53.9404027695,-5.0739833435,-2.5501449377,5.6787803421,56.63,-13.31,58.1731295359,130.87,52.7360166565,-26.9701449377,59.2323912295,-5.0739833435,-2.5501449377,5.6787803421,57.81,-24.42,62.7561351582,132.82,-5.0739833435,-2.5501449377,5.6787803421,-5.0739833435,-2.5501449377,5.6787803421,0.0,0.0,0.0,0.0,52.3660166565,-2.7101449377,52.4361000271,-5.0739833435,-2.5501449377,5.6787803421,57.44,-0.16,57.4402228408,132.82,48.4460166565,7.9698550623,49.0972007308,-5.0739833435,-2.5501449377,5.6787803421,53.52,10.52,54.544117923,130.87
2021-08-03 12:30:00,55.7985999896,-5.0276228871,56.024644155,-5.2114000104,-2.4476228871,5.757564404,61.01,-2.58,61.0645273461,132.52,51.5885999896,-16.2576228871,54.0896843291,-5.2114000104,-2.4476228871,5.757564404,56.8,-13.81,58.4547354797,130.87,53.0885999896,-27.1676228871,59.6362237418,-5.2114000104,-2.4476228871,5.757564404,58.3,-24.72,63.3243112872,132.73,-5.2114000104,-2.4476228871,5.757564404,-5.2114000104,-2.4476228871,5.757564404,0.0,0.0,0.0,0.0,52.6685999896,-2.9676228871,52.7521393923,-5.2114000104,-2.4476228871,5.757564404,57.88,-0.52,57.8823358202,132.73,48.4685999896,6.8723771129,48.9533936733,-5.2114000104,-2.4476228871,5.757564404,53.68,9.32,54.4830689297,130.87
2021-08-03 13:00:00,55.3884333259,-4.6522104716,55.5834652443,-3.7315666740999998,-2.1822104716,4.3228037644,59.12,-2.47,59.1715751016,132.52,51.2684333259,-15.7222104716,53.6249956438,-3.7315666740999998,-2.1822104716,4.3228037644,55.0,-13.54,56.6421362591,130.77,52.7684333259,-26.5022104716,59.0497647374,-3.7315666740999998,-2.1822104716,4.3228037644,56.5,-24.32,61.5118882819,132.73,-3.7315666740999998,-2.1822104716,4.3228037644,-3.7315666740999998,-2.1822104716,4.3228037644,0.0,0.0,0.0,0.0,52.3484333259,-2.7022104716,52.4181305762,-3.7315666740999998,-2.1822104716,4.3228037644,56.08,-0.52,56.0824107898,132.73,48.1884333259,7.6577895284,48.7931024517,-3.7315666740999998,-2.1822104716,4.3228037644,51.92,9.84,52.8442239038,130.77
2021-08-03 13:30:00,54.7995999943,-4.4717380323,54.9817478857,-2.8404000057000003,-1.9917380323,3.4691342697,57.64,-2.48,57.6933271705,131.59,50.9195999943,-15.6917380323,53.2826079134,-2.8404000057000003,-1.9917380323,3.4691342697,53.76,-13.7,55.4781722842,129.88,52.2395999943,-26.5017380323,58.5774523712,-2.8404000057000003,-1.9917380323,3.4691342697,55.08,-24.51,60.287200134,131.8,-2.8404000057000003,-1.9917380323,3.4691342697,-2.8404000057000003,-1.9917380323,3.4691342697,0.0,0.0,0.0,0.0,51.7595999943,-2.5517380323000003,51.8224619114,-2.8404000057000003,-1.9917380323,3.4691342697,54.6,-0.56,54.6028717194,131.8,47.8795999943,7.8082619677,48.512112411,-2.8404000057000003,-1.9917380323,3.4691342697,50.72,9.8,51.6580913314,129.88
2021-08-03 14:00:00,54.7409666591,-4.9492961392,54.9642516828,-3.7590333409000003,-2.1792961392,4.3450734538999995,58.5,-2.77,58.565543624200004,132.04,50.3809666591,-16.1092961392,52.8937730136,-3.7590333409000003,-2.1792961392,4.3450734538999995,54.14,-13.93,55.9033496313,130.34,52.1509666591,-26.8692961392,58.6658537695,-3.7590333409000003,-2.1792961392,4.3450734538999995,55.91,-24.69,61.1189348729,132.25,-3.7590333409000003,-2.1792961392,4.3450734538999995,-3.7590333409000003,-2.1792961392,4.3450734538999995,0.0,0.0,0.0,0.0,51.7209666591,-2.9792961392,51.8067041766,-3.7590333409000003,-2.1792961392,4.3450734538999995,55.48,-0.8,55.4857675445,132.25,47.3209666591,6.9007038608,47.8214763399,-3.7590333409000003,-2.1792961392,4.3450734538999995,51.08,9.08,51.8807555843,130.34
2021-08-03 14:30:00,54.3957333241,-5.0250047563,54.6273418415,-4.5942666759,-2.3350047563,5.1535942313,58.99,-2.69,59.0513014251,131.76,50.9757333241,-16.1550047563,53.4743823397,-4.5942666759,-2.3350047563,5.1535942313,55.57,-13.82,57.2627042673,130.06,51.7657333241,-27.0850047563,58.4233568809,-4.5942666759,-2.3350047563,5.1535942313,56.36,-24.75,61.5549518723,131.98,-4.5942666759,-2.3350047563,5.1535942313,-4.5942666759,-2.3350047563,5.1535942313,0.0,0.0,0.0,0.0,51.3657333241,-3.0550047563,51.4565021546,-4.5942666759,-2.3350047563,5.1535942313,55.96,-0.72,55.9646316882,131.98,47.9657333241,7.4649952437,48.5431532485,-4.5942666759,-2.3350047563,5.1535942313,52.56,9.8,53.4658171171,130.06
2021-08-03 15:00:00,54.4143499885,-6.0504732359,54.7497005568,-5.7256500115,-2.6604732359,6.3135715639,60.14,-3.39,60.2354687871,132.16,50.7143499885,-17.2004732359,53.5518587381,-5.7256500115,-2.6604732359,6.3135715639,56.44,-14.54,58.2828036388,130.44,51.7543499885,-28.1104732359,58.8957676602,-5.7256500115,-2.6604732359,6.3135715639,57.48,-25.45,62.8621738409,132.38,-5.7256500115,-2.6604732359,6.3135715639,-5.7256500115,-2.6604732359,6.3135715639,0.0,0.0,0.0,0.0,51.3543499885,-4.0204732359,51.5114886971,-5.7256500115,-2.6604732359,6.3135715639,57.08,-1.3599999999999999,57.0961995233,132.38,47.6343499885,6.7395267641,48.1087572053,-5.7256500115,-2.6604732359,6.3135715639,53.36,9.4,54.1816352651,130.44
2021-08-03 15:30:00,54.3959499862,-6.7420266919,54.8121729072,-6.9240500138000005,-3.3220266919,7.6797350173000005,61.32,-3.42,61.4152977686,132.41,52.8359499862,-18.0720266919,55.8411654579,-6.9240500138000005,-3.3220266919,7.6797350173000005,59.76,-14.75,61.5533922705,130.71,51.6859499862,-28.8720266919,59.2033052394,-6.9240500138000005,-3.3220266919,7.6797350173000005,58.61,-25.55,63.9369580133,132.63,-6.9240500138000005,-3.3220266919,7.6797350173000005,-6.9240500138000005,-3.3220266919,7.6797350173000005,0.0,0.0,0.0,0.0,51.3159499862,-4.6820266919,51.529099516,-6.9240500138000005,-3.3220266919,7.6797350173000005,58.24,-1.3599999999999999,58.2558769568,132.63,49.6759499862,6.3979733081,50.0862662761,-6.9240500138000005,-3.3220266919,7.6797350173000005,56.6,9.72,57.4285503909,130.71
2021-08-03 16:00:00,55.4108166561,-6.4357895294,55.7833128217,-6.6791833439,-2.7857895294,7.2368579814,62.09,-3.65,62.1971912549,132.58,50.8308166561,-17.7857895294,53.8526343934,-6.6791833439,-2.7857895294,7.2368579814,57.51,-15.0,59.4339978464,130.84,52.6708166561,-28.6257895294,59.9470662618,-6.6791833439,-2.7857895294,7.2368579814,59.35,-25.84,64.7311988148,132.78,-6.6791833439,-2.7857895294,7.2368579814,-6.6791833439,-2.7857895294,7.2368579814,0.0,0.0,0.0,0.0,52.3208166561,-4.3057895294,52.4976921305,-6.6791833439,-2.7857895294,7.2368579814,59.0,-1.52,59.0195764133,132.78,47.7608166561,6.1342104706,48.1531322528,-6.6791833439,-2.7857895294,7.2368579814,54.44,8.92,55.1659315157,130.84
2021-08-03 16:30:00,55.4087666797,-6.7914260759000005,55.8234260245,-6.4512333203,-2.9014260759,7.073661331,61.86,-3.89,61.9821885706,132.43,51.9687666797,-18.0514260759,55.0146043663,-6.4512333203,-2.9014260759,7.073661331,58.42,-15.15,60.3524556253,130.71,52.6887666797,-28.8314260759,60.0612792388,-6.4512333203,-2.9014260759,7.073661331,59.14,-25.93,64.5747977155,132.65,-6.4512333203,-2.9014260759,7.073661331,-6.4512333203,-2.9014260759,7.073661331,0.0,0.0,0.0,0.0,52.3487666797,-4.7014260759,52.5594594725,-6.4512333203,-2.9014260759,7.073661331,58.8,-1.8,58.8275445688,132.65,48.8687666797,6.2985739241,49.2729985923,-6.4512333203,-2.9014260759,7.073661331,55.32,9.2,56.0797860196,130.71
2021-08-03 17:00:00,56.2805833717,-6.845421383,56.695360115,-7.2094166283,-3.245421383,7.9062284355,63.49,-3.6,63.5919814128,132.43,53.7905833717,-18.475421383,56.8750213604,-7.2094166283,-3.245421383,7.9062284355,61.0,-15.23,62.8725130721,130.71,53.5005833717,-28.945421383,60.8288569689,-7.2094166283,-3.245421383,7.9062284355,60.71,-25.7,65.9256710243,132.65,-7.2094166283,-3.245421383,7.9062284355,-7.2094166283,-3.245421383,7.9062284355,0.0,0.0,0.0,0.0,53.1105833717,-4.7254213830000005,53.3203870328,-7.2094166283,-3.245421383,7.9062284355,60.32,-1.48,60.3381537669,132.65,50.6705833717,5.634578617,50.9829039524,-7.2094166283,-3.245421383,7.9062284355,57.88,8.88,58.5572267103,130.71
2021-08-03 17:30:00,56.7943000657,-7.7180236332,57.3163188695,-8.7156999343,-3.7680236332,9.4953371423,65.51,-3.95,65.6289768319,132.55,56.0143000657,-19.3680236332,59.2682221034,-8.7156999343,-3.7680236332,9.4953371423,64.73,-15.6,66.5832779307,130.84,53.9243000657,-29.7380236332,61.5806803079,-8.7156999343,-3.7680236332,9.4953371423,62.64,-25.97,67.8101061789,132.77,-8.7156999343,-3.7680236332,9.4953371423,-8.7156999343,-3.7680236332,9.4953371423,0.0,0.0,0.0,0.0,53.6043000657,-5.5280236332,53.8885890595,-8.7156999343,-3.7680236332,9.4953371423,62.32,-1.76,62.3448474214,132.77,52.6843000657,5.1119763668000004,52.9317274967,-8.7156999343,-3.7680236332,9.4953371423,61.4,8.88,62.0388136573,130.84
2021-08-03 18:00:00,57.9545000502,-8.1350052594,58.522665580500004,-9.6554999498,-3.8950052594,10.4115198339,67.61,-4.24,67.7428202838,132.55,56.7545000502,-19.3250052594,59.9543918677,-9.6554999498,-3.8950052594,10.4115198339,66.41,-15.43,68.1789776984,130.84,54.9945000502,-30.4150052594,62.8447896066,-9.6554999498,-3.8950052594,10.4115198339,64.65,-26.52,69.8779858038,132.77,-9.6554999498,-3.8950052594,10.4115198339,-9.6554999498,-3.8950052594,10.4115198339,0.0,0.0,0.0,0.0,54.7445000502,-5.8950052594,55.060978676,-9.6554999498,-3.8950052594,10.4115198339,64.4,-2.0,64.4310484161,132.77,53.3445000502,5.1849947406,53.5958940225,-9.6554999498,-3.8950052594,10.4115198339,63.0,9.08,63.650973284,130.84
2021-08-03 18:30:00,57.9935667045,-8.7659499703,58.6523286664,-9.836433295500001,-3.7559499703,10.5291300759,67.83,-5.01,68.0147704547,133.31,55.6335667045,-20.8359499703,59.4073274558,-9.836433295500001,-3.7559499703,10.5291300759,65.47,-17.08,67.6612688323,131.55,55.0435667045,-30.8459499703,63.0972809646,-9.836433295500001,-3.7559499703,10.5291300759,64.88,-27.09,70.3084809962,133.52,-9.836433295500001,-3.7559499703,10.5291300759,-9.836433295500001,-3.7559499703,10.5291300759,0.0,0.0,0.0,0.0,54.7635667045,-6.4359499703,55.1404542076,-9.836433295500001,-3.7559499703,10.5291300759,64.6,-2.68,64.6555674324,133.52,52.3235667045,2.2440500297,52.3716659389,-9.836433295500001,-3.7559499703,10.5291300759,62.16,6.0,62.4489039135,131.55
2021-08-03 19:00:00,57.9798167321,-9.5982399287,58.7689148957,-11.6301832679,-4.1482399287,12.3478361404,69.61,-5.45,69.8230234235,132.94,55.8198167321,-21.5682399287,59.8417990508,-11.6301832679,-4.1482399287,12.3478361404,67.45,-17.42,69.6631818108,131.29,54.9598167321,-31.7582399287,63.4757218045,-11.6301832679,-4.1482399287,12.3478361404,66.59,-27.61,72.0870321209,133.15,-11.6301832679,-4.1482399287,12.3478361404,-11.6301832679,-4.1482399287,12.3478361404,0.0,0.0,0.0,0.0,54.6898167321,-7.2682399287,55.1706748722,-11.6301832679,-4.1482399287,12.3478361404,66.32,-3.12,66.3933490645,133.15,52.4898167321,2.4117600713,52.5451943303,-11.6301832679,-4.1482399287,12.3478361404,64.12,6.5600000000000005,64.4546972687,131.29
2021-08-03 19:30:00,56.8945166928,-10.8169750066,57.9136683176,-12.6854833072,-4.4269750066,13.4357580525,69.58,-6.39,69.872802291,133.18,55.6445166928,-22.0869750066,59.867743426,-12.6854833072,-4.4269750066,13.4357580525,68.33,-17.66,70.5752399925,131.51,53.8745166928,-33.1469750066,63.2549247172,-12.6854833072,-4.4269750066,13.4357580525,66.56,-28.72,72.4918754068,133.39,-12.6854833072,-4.4269750066,13.4357580525,-12.6854833072,-4.4269750066,13.4357580525,0.0,0.0,0.0,0.0,53.7145166928,-8.4269750066,54.3715294185,-12.6854833072,-4.4269750066,13.4357580525,66.4,-4.0,66.5203728192,133.39,52.3145166928,2.8530249934,52.3922552332,-12.6854833072,-4.4269750066,13.4357580525,65.0,7.28,65.4064094719,131.51
2021-08-03 20:00:00,55.5737667428,-12.3083841957,56.9204697054,-13.3062332572,-4.6183841957,14.0849322354,68.88,-7.69,69.3079396606,133.7,54.9237667428,-21.7183841957,59.0619028248,-13.3062332572,-4.6183841957,14.0849322354,68.23,-17.1,70.3401940572,131.97,52.6237667428,-34.4683841957,62.9073154351,-13.3062332572,-4.6183841957,14.0849322354,65.93,-29.85,72.3725597171,133.93,-13.3062332572,-4.6183841957,14.0849322354,-13.3062332572,-4.6183841957,14.0849322354,0.0,0.0,0.0,0.0,52.4137667428,-9.8583841957,53.3328293185,-13.3062332572,-4.6183841957,14.0849322354,65.72,-5.24,65.9285674044,133.93,51.5337667428,1.5416158043000001,51.5568200531,-13.3062332572,-4.6183841957,14.0849322354,64.84,6.16,65.1319522201,131.97
2021-08-03 20:30:00,54.3943500031,-13.6709302559,56.0860022316,-13.6356499969,-4.6909302559,14.4199784155,68.03,-8.98,68.6201231418,133.78,53.8543500031,-22.9309302559,58.533055418800004,-13.6356499969,-4.6909302559,14.4199784155,67.49,-18.24,69.911356016,131.85,51.4743500031,-35.9209302559,62.7687974928,-13.6356499969,-4.6909302559,14.4199784155,65.11,-31.23,72.2123604378,134.03,-13.6356499969,-4.6909302559,14.4199784155,-13.6356499969,-4.6909302559,14.4199784155,0.0,0.0,0.0,0.0,51.3243500031,-11.2509302559,52.5430522035,-13.6356499969,-4.6909302559,14.4199784155,64.96,-6.5600000000000005,65.2903913298,134.03,50.5643500031,2.3090697441,50.6170454918,-13.6356499969,-4.6909302559,14.4199784155,64.2,7.0,64.5804924106,131.85
2021-08-03 21:00:00,53.0925500102,-14.5626596141,55.0535187034,-13.4574499898,-4.6126596141,14.2260180283,66.55,-9.95,67.2897094659,133.78,52.5525500102,-23.2526596141,57.467005244,-13.4574499898,-4.6126596141,14.2260180283,66.01,-18.64,68.5913237954,131.85,50.2525500102,-36.5926596141,62.1638280688,-13.4574499898,-4.6126596141,14.2260180283,63.71,-31.98,71.2859347978,134.03,-13.4574499898,-4.6126596141,14.2260180283,-13.4574499898,-4.6126596141,14.2260180283,0.0,0.0,0.0,0.0,50.0625500102,-12.1326596141,51.5117495611,-13.4574499898,-4.6126596141,14.2260180283,63.52,-7.52,63.9635896429,134.03,49.3025500102,1.7073403859,49.3321036315,-13.4574499898,-4.6126596141,14.2260180283,62.76,6.32,63.0774127561,131.85
2021-08-03 21:30:00,52.7071833508,-14.7546051422,54.7334043311,-13.2528166492,-4.5246051422,14.0038994866,65.96,-10.23,66.7485917454,133.21,52.0171833508,-23.3546051422,57.019513722,-13.2528166492,-4.5246051422,14.0038994866,65.27,-18.83,67.9318908908,131.25,49.9071833508,-36.5746051422,61.8742975016,-13.2528166492,-4.5246051422,14.0038994866,63.16,-32.05,70.8264646866,133.46,-13.2528166492,-4.5246051422,14.0038994866,-13.2528166492,-4.5246051422,14.0038994866,0.0,0.0,0.0,0.0,49.6671833508,-12.3246051422,51.1734794001,-13.2528166492,-4.5246051422,14.0038994866,62.92,-7.8,63.4016277394,133.46,48.7471833508,1.4753948578,48.7695055811,-13.2528166492,-4.5246051422,14.0038994866,62.0,6.0,62.2896460096,131.25
2021-08-03 22:00:00,50.7891500288,-15.9785362142,53.2433224001,-12.5708499712,-4.2985362142,13.2854688507,63.36,-11.68,64.4275717376,132.51,49.9891500288,-24.6085362142,55.71799687,-12.5708499712,-4.2985362142,13.2854688507,62.56,-20.31,65.7742327967,130.55,48.0991500288,-37.7885362142,61.167815906,-12.5708499712,-4.2985362142,13.2854688507,60.67,-33.49,69.2995598832,132.75,-12.5708499712,-4.2985362142,13.2854688507,-12.5708499712,-4.2985362142,13.2854688507,0.0,0.0,0.0,0.0,47.8691500288,-13.5785362142,49.7577347776,-12.5708499712,-4.2985362142,13.2854688507,60.44,-9.28,61.1482787983,132.75,46.8691500288,0.6214637858000001,46.8732700124,-12.5708499712,-4.2985362142,13.2854688507,59.44,4.92,59.6432728814,130.55
2021-08-03 22:30:00,48.2260333522,-17.465125391,51.2911385896,-11.7239666478,-4.005125391,12.3892059211,59.95,-13.46,61.4424454266,132.67,47.4060333522,-25.215125391,53.6948279323,-11.7239666478,-4.005125391,12.3892059211,59.13,-21.21,62.818954146,130.72,45.7060333522,-39.635125391,60.4978069814,-11.7239666478,-4.005125391,12.3892059211,57.43,-35.63,67.5847749127,132.92,-11.7239666478,-4.005125391,12.3892059211,-11.7239666478,-4.005125391,12.3892059211,0.0,0.0,0.0,0.0,45.5160333522,-15.085125391,47.9507069832,-11.7239666478,-4.005125391,12.3892059211,57.24,-11.08,58.3025213863,132.92,44.5160333522,0.154874609,44.5163027616,-11.7239666478,-4.005125391,12.3892059211,56.24,4.16,56.393645032,130.72
2021-08-03 23:00:00,45.4128166621,-18.4175992549,49.0054270413,-10.6871833379,-3.6475992549000003,11.2925138044,56.1,-14.77,58.0117479482,133.78,44.4628166621,-25.8975992549,51.4551038546,-10.6871833379,-3.6475992549000003,11.2925138044,55.15,-22.25,59.4691937056,131.72,43.0628166621,-40.7975992549,59.3198978744,-10.6871833379,-3.6475992549000003,11.2925138044,53.75,-37.15,65.3390006045,134.03,-10.6871833379,-3.6475992549000003,11.2925138044,-10.6871833379,-3.6475992549000003,11.2925138044,0.0,0.0,0.0,0.0,42.8728166621,-16.1275992549,45.8058715261,-10.6871833379,-3.6475992549000003,11.2925138044,53.56,-12.48,54.9947633871,134.03,41.7528166621,-0.2475992549,41.7535508024,-10.6871833379,-3.6475992549000003,11.2925138044,52.44,3.4,52.5501056136,131.72
2021-08-03 23:30:00,42.9489499807,-19.7701691989,47.2807772207,-9.6610500193,-3.3001691989,10.2091627579,52.61,-16.47,55.1277879114,134.55,41.7489499807,-26.2001691989,49.289184316,-9.6610500193,-3.3001691989,10.2091627579,51.41,-22.9,56.2796419676,132.45,40.7389499807,-42.6401691989,58.9732657637,-9.6610500193,-3.3001691989,10.2091627579,50.4,-39.34,63.9358709959,134.8,-9.6610500193,-3.3001691989,10.2091627579,-9.6610500193,-3.3001691989,10.2091627579,0.0,0.0,0.0,0.0,40.6189499807,-17.5401691989,44.2442836201,-9.6610500193,-3.3001691989,10.2091627579,50.28,-14.24,52.2575927498,134.8,39.2189499807,-0.7001691989000001,39.2251994832,-9.6610500193,-3.3001691989,10.2091627579,48.88,2.6,48.9491000939,132.45
2021-08-04 00:00:00,40.4832999821,-20.0960858567,45.1967946231,-8.9467000179,-3.0660858567,9.4575009221,49.43,-17.03,52.2814096979,136.03,39.3732999821,-26.5260858567,47.4751512095,-8.9467000179,-3.0660858567,9.4575009221,48.32,-23.46,53.7140018989,133.79,38.4132999821,-42.9160858567,57.5966322,-8.9467000179,-3.0660858567,9.4575009221,47.36,-39.85,61.8950086841,136.28,-8.9467000179,-3.0660858567,9.4575009221,-8.9467000179,-3.0660858567,9.4575009221,0.0,0.0,0.0,0.0,38.2532999821,-17.9460858567,42.2537212219,-8.9467000179,-3.0660858567,9.4575009221,47.2,-14.88,49.4899424126,136.28,36.9732999821,-2.1860858567,37.0378709288,-8.9467000179,-3.0660858567,9.4575009221,45.92,0.88,45.9284312817,133.79
2021-08-04 00:30:00,39.406149983,-18.6067183178,43.5781438687,-8.523850017000001,-2.9267183178,9.0123082074,47.93,-15.68,50.4296272047,135.81,37.956149983,-21.7067183178,43.7247177424,-8.523850017000001,-2.9267183178,9.0123082074,46.48,-18.78,50.130617391,133.59,37.386149983,-41.7667183178,56.0551779017,-8.523850017000001,-2.9267183178,9.0123082074,45.91,-38.84,60.1354612521,136.07,-8.523850017000001,-2.9267183178,9.0123082074,-8.523850017000001,-2.9267183178,9.0123082074,0.0,0.0,0.0,0.0,37.236149983,-16.5267183178,40.7389651797,-8.523850017000001,-2.9267183178,9.0123082074,45.76,-13.6,47.7382194892,136.07,35.596149983,-11.4067183178,37.3791267473,-8.523850017000001,-2.9267183178,9.0123082074,44.12,-8.48,44.9275505676,133.59
2021-08-04 01:00:00,38.2304833167,-18.4959416737,42.4696328337,-8.3095166833,-2.8559416737000003,8.7866074428,46.54,-15.64,49.0976700058,136.55,36.7204833167,-19.7359416737,41.6881432635,-8.3095166833,-2.8559416737000003,8.7866074428,45.03,-16.88,48.089866916,133.97,36.2704833167,-41.8259416737,55.3620570149,-8.3095166833,-2.8559416737000003,8.7866074428,44.58,-38.97,59.2118003442,136.8,-8.3095166833,-2.8559416737000003,8.7866074428,-8.3095166833,-2.8559416737000003,8.7866074428,0.0,0.0,0.0,0.0,36.0904833167,-16.4559416737,39.665110644,-8.3095166833,-2.8559416737000003,8.7866074428,44.4,-13.6,46.4361927811,136.8,34.3704833167,-15.575941673700001,37.7351306139,-8.3095166833,-2.8559416737000003,8.7866074428,42.68,-12.72,44.535163635,133.97
2021-08-04 01:30:00,38.033183317,-19.0224348542,42.5250051265,-8.176816683,-2.8124348542,8.646971775,46.21,-16.21,48.9706871506,137.07,36.563183317,-19.2324348542,41.3128663335,-8.176816683,-2.8124348542,8.646971775,44.74,-16.42,47.6579898863,134.3,36.073183317,-42.3224348542,55.6099185992,-8.176816683,-2.8124348542,8.646971775,44.25,-39.51,59.3220245777,137.32,-8.176816683,-2.8124348542,8.646971775,-8.176816683,-2.8124348542,8.646971775,0.0,0.0,0.0,0.0,35.903183317,-16.9324348542,39.6956662922,-8.176816683,-2.8124348542,8.646971775,44.08,-14.12,46.2862917072,137.32,34.223183317,-15.0924348542,37.4033135721,-8.176816683,-2.8124348542,8.646971775,42.4,-12.28,44.142478408,134.3
2021-08-04 02:00:00,37.2709999835,-19.0283515959,41.8474085724,-8.2490000165,-2.8383515959,8.7236598429,45.52,-16.19,48.3134194608,137.07,36.0109999835,-19.6383515959,41.0177641177,-8.2490000165,-2.8383515959,8.7236598429,44.26,-16.8,47.3411829172,134.18,35.3409999835,-42.3983515959,55.1960732108,-8.2490000165,-2.8383515959,8.7236598429,43.59,-39.56,58.8649445765,137.32,-8.2490000165,-2.8383515959,8.7236598429,-8.2490000165,-2.8383515959,8.7236598429,0.0,0.0,0.0,0.0,35.1909999835,-17.0383515959,39.0987455674,-8.2490000165,-2.8383515959,8.7236598429,43.44,-14.2,45.7020087086,137.32,33.6709999835,-15.2383515959,36.9586742085,-8.2490000165,-2.8383515959,8.7236598429,41.92,-12.4,43.715516696,134.18
2021-08-04 02:30:00,36.5412833171,-18.980161028,41.1765940688,-8.0987166829,-2.790161028,8.5658747639,44.64,-16.19,47.4852155939,137.17,35.3312833171,-19.970161028,40.5845649517,-8.0987166829,-2.790161028,8.5658747639,43.43,-17.18,46.7045747224,134.35,34.6612833171,-42.270161028,54.6641662748,-8.0987166829,-2.790161028,8.5658747639,42.76,-39.48,58.1986941434,137.42,-8.0987166829,-2.790161028,8.5658747639,-8.0987166829,-2.790161028,8.5658747639,0.0,0.0,0.0,0.0,34.5012833171,-16.950161028,38.4401679159,-8.0987166829,-2.790161028,8.5658747639,42.6,-14.16,44.8917097023,137.42,33.0612833171,-15.790161028,36.6384721279,-8.0987166829,-2.790161028,8.5658747639,41.16,-13.0,43.1641703268,134.35
2021-08-04 03:00:00,35.7993166509,-19.1991842204,40.6226506694,-7.8606833491,-2.7091842204,8.3144465753,43.66,-16.49,46.6702871215,136.93,34.5293166509,-20.1291842204,39.968209439,-7.8606833491,-2.7091842204,8.3144465753,42.39,-17.42,45.8297774378,134.14,33.9393166509,-42.5691842204,54.4427466236,-7.8606833491,-2.7091842204,8.3144465753,41.8,-39.86,57.7586322553,137.17,-7.8606833491,-2.7091842204,8.3144465753,-7.8606833491,-2.7091842204,8.3144465753,0.0,0.0,0.0,0.0,33.7393166509,-17.2291842204,37.8838524569,-7.8606833491,-2.7091842204,8.3144465753,41.6,-14.52,44.061211967,137.17,32.2993166509,-15.6691842204,35.8994316146,-7.8606833491,-2.7091842204,8.3144465753,40.16,-12.96,42.1993744029,134.14
2021-08-04 03:30:00,35.3393499845,-14.131289896,38.0599922681,-7.7706500155,-2.681289896,8.2202382672,43.11,-11.45,44.6046477399,136.61,34.2293499845,-17.991289896,38.6695605416,-7.7706500155,-2.681289896,8.2202382672,42.0,-15.31,44.7034238062,134.09,32.8693499845,-56.491289896,65.3579375632,-7.7706500155,-2.681289896,8.2202382672,40.64,-53.81,67.4323787212,136.87,-7.7706500155,-2.681289896,8.2202382672,-7.7706500155,-2.681289896,8.2202382672,0.0,0.0,0.0,0.0,33.1893499845,-12.281289896,35.3887416264,-7.7706500155,-2.681289896,8.2202382672,40.96,-9.6,42.0699607796,136.87,31.9093499845,-12.721289896,34.3516787515,-7.7706500155,-2.681289896,8.2202382672,39.68,-10.04,40.930477642,134.09
2021-08-04 04:00:00,35.2313833177,-13.6687838936,37.7900254513,-7.7986166823000005,-2.6887838936,8.2491200127,43.03,-10.98,44.4087975518,136.61,34.1413833177,-17.9487838936,38.5719185173,-7.7986166823000005,-2.6887838936,8.2491200127,41.94,-15.26,44.6299361416,134.09,32.6913833177,-58.4487838936,66.9700446608,-7.7986166823000005,-2.6887838936,8.2491200127,40.49,-55.76,68.9102147726,136.87,-7.7986166823000005,-2.6887838936,8.2491200127,-7.7986166823000005,-2.6887838936,8.2491200127,0.0,0.0,0.0,0.0,33.0413833177,-11.8487838936,35.10166223,-7.7986166823000005,-2.6887838936,8.2491200127,40.84,-9.16,41.8546437089,136.87,31.8413833177,-12.2887838936,34.13045416,-7.7986166823000005,-2.6887838936,8.2491200127,39.64,-9.6,40.7858995242,134.09
2021-08-04 04:30:00,35.3587499845,-13.6496245632,37.9018924485,-7.7712500155,-2.6796245632,8.2202624413,43.13,-10.97,44.5032335904,136.96,34.2087499845,-17.8796245632,38.599476033,-7.7712500155,-2.6796245632,8.2202624413,41.98,-15.2,44.6470648531,134.49,32.8187499845,-58.1796245632,66.7977474534,-7.7712500155,-2.6796245632,8.2202624413,40.59,-55.5,68.7589855946,137.2,-7.7712500155,-2.6796245632,8.2202624413,-7.7712500155,-2.6796245632,8.2202624413,0.0,0.0,0.0,0.0,33.1487499845,-11.8396245632,35.1996638525,-7.7712500155,-2.6796245632,8.2202624413,40.92,-9.16,41.9327079975,137.2,31.908749984499998,-12.3196245632,34.2044072445,-7.7712500155,-2.6796245632,8.2202624413,39.68,-9.64,40.8342013513,134.49
2021-08-04 05:00:00,35.8436333179,-13.424956821,38.2752598303,-7.6963666821,-2.654956821,8.1414283652,43.54,-10.77,44.8522518944,136.6,34.4136333179,-17.814956821,38.7513979706,-7.6963666821,-2.654956821,8.1414283652,42.11,-15.16,44.7557560544,134.13,33.2636333179,-58.534956821,67.3261499831,-7.6963666821,-2.654956821,8.1414283652,40.96,-55.88,69.2841684658,136.86,-7.6963666821,-2.654956821,8.1414283652,-7.6963666821,-2.654956821,8.1414283652,0.0,0.0,0.0,0.0,33.6636333179,-11.614956821,35.6110576945,-7.6963666821,-2.654956821,8.1414283652,41.36,-8.96,42.3193950807,136.86,32.1036333179,-12.254956821,34.3631668927,-7.6963666821,-2.654956821,8.1414283652,39.8,-9.6,40.9414215679,134.13
2021-08-04 05:30:00,36.8375999839,-13.1086077816,39.1004395185,-8.0724000161,-2.7786077816,8.5372304189,44.91,-10.33,46.0827191038,137.47,35.5475999839,-17.4486077816,39.5990628441,-8.0724000161,-2.7786077816,8.5372304189,43.62,-14.67,46.0207920401,134.96,34.1775999839,-58.1086077816,67.4145283969,-8.0724000161,-2.7786077816,8.5372304189,42.25,-55.33,69.6166029048,137.71,-8.0724000161,-2.7786077816,8.5372304189,-8.0724000161,-2.7786077816,8.5372304189,0.0,0.0,0.0,0.0,34.6075999839,-11.2586077816,36.3928870224,-8.0724000161,-2.7786077816,8.5372304189,42.68,-8.48,43.5142827127,137.71,33.1675999839,-14.8586077816,36.3437465584,-8.0724000161,-2.7786077816,8.5372304189,41.24,-12.08,42.9728286246,134.96
2021-08-04 06:00:00,37.3974333167,-12.7639560878,39.5156499844,-8.3225666833,-2.8639560878,8.8015544463,45.72,-9.9,46.7795724649,137.28,36.2374333167,-17.0739560878,40.0583518117,-8.3225666833,-2.8639560878,8.8015544463,44.56,-14.21,46.7709065553,134.79,34.6674333167,-57.7439560878,67.3512835619,-8.3225666833,-2.8639560878,8.8015544463,42.99,-54.88,69.7133738963,137.52,-8.3225666833,-2.8639560878,8.8015544463,-8.3225666833,-2.8639560878,8.8015544463,0.0,0.0,0.0,0.0,35.1174333167,-10.9039560878,36.7713255284,-8.3225666833,-2.8639560878,8.8015544463,43.44,-8.04,44.1777681645,137.52,33.7974333167,-14.1039560878,36.6222347232,-8.3225666833,-2.8639560878,8.8015544463,42.12,-11.24,43.5939445336,134.79
2021-08-04 06:30:00,40.1657666483,-11.3368384913,41.7350298601,-9.1742333517,-3.1668384913,9.7054326859,49.34,-8.17,50.0118435973,136.18,39.2757666483,-16.2068384913,42.4882037711,-9.1742333517,-3.1668384913,9.7054326859,48.45,-13.04,50.1741377604,133.73,37.2757666483,-55.7568384913,67.0694253574,-9.1742333517,-3.1668384913,9.7054326859,46.45,-52.59,70.1663067291,136.41,-9.1742333517,-3.1668384913,9.7054326859,-9.1742333517,-3.1668384913,9.7054326859,0.0,0.0,0.0,0.0,37.7057666483,-9.4468384913,38.8711666408,-9.1742333517,-3.1668384913,9.7054326859,46.88,-6.28,47.2987610831,136.41,36.6657666483,-13.0068384913,38.9044507923,-9.1742333517,-3.1668384913,9.7054326859,45.84,-9.84,46.8842318909,133.73
2021-08-04 07:00:00,42.6144499803,-9.8769266521,43.7440856255,-9.8655500197,-3.4469266521,10.4503770524,52.48,-6.43,52.8724436734,136.18,41.8244499803,-14.8569266521,44.3848272014,-9.8655500197,-3.4469266521,10.4503770524,51.69,-11.41,52.9343385715,133.73,39.5244499803,-54.0669266521,66.973238714,-9.8655500197,-3.4469266521,10.4503770524,49.39,-50.62,70.7230973586,136.41,-9.8655500197,-3.4469266521,10.4503770524,-9.8655500197,-3.4469266521,10.4503770524,0.0,0.0,0.0,0.0,40.0144499803,-7.9269266521,40.7920626271,-9.8655500197,-3.4469266521,10.4503770524,49.88,-4.48,50.0807827415,136.41,39.0144499803,-11.8469266521,40.7734837654,-9.8655500197,-3.4469266521,10.4503770524,48.88,-8.4,49.5965160067,133.73
2021-08-04 07:30:00,46.7112666459,-7.9549891692,47.3837976986,-10.398733354099999,-3.6549891692000003,11.0223682209,57.11,-4.3,57.2716518009,135.7,45.8212666459,-12.7949891692,47.5741550095,-10.398733354099999,-3.6549891692000003,11.0223682209,56.22,-9.14,56.9581249691,133.26,43.3912666459,-51.5449891692,67.3772063059,-10.398733354099999,-3.6549891692000003,11.0223682209,53.79,-47.89,72.0195542891,135.92,-10.398733354099999,-3.6549891692000003,11.0223682209,-10.398733354099999,-3.6549891692000003,11.0223682209,0.0,0.0,0.0,0.0,43.8812666459,-5.9749891692,44.2861836019,-10.398733354099999,-3.6549891692000003,11.0223682209,54.28,-2.32,54.329557333,135.92,42.7212666459,-10.5349891692,44.0010524945,-10.398733354099999,-3.6549891692000003,11.0223682209,53.12,-6.88,53.5636891933,133.26
2021-08-04 08:00:00,49.4628499798,-5.2746529097,49.7432959447,-10.1171500202,-3.6846529097,10.7672369528,59.58,-1.5899999999999999,59.601212236,134.77,48.4728499798,-11.3246529097,49.7781573452,-10.1171500202,-3.6846529097,10.7672369528,58.59,-7.64,59.086019497,132.33,46.0028499798,-48.3646529097,66.7487966733,-10.1171500202,-3.6846529097,10.7672369528,56.12,-44.68,71.7339306047,134.99,-10.1171500202,-3.6846529097,10.7672369528,-10.1171500202,-3.6846529097,10.7672369528,0.0,0.0,0.0,0.0,46.4428499798,-3.2846529097,46.5588580077,-10.1171500202,-3.6846529097,10.7672369528,56.56,0.4,56.5614144095,134.99,45.2028499798,-10.3246529097,46.3669721246,-10.1171500202,-3.6846529097,10.7672369528,55.32,-6.64,55.7170709927,132.33
2021-08-04 08:30:00,52.2666499817,-2.7216664648,52.3374642933,-9.1633500183,-3.5116664648,9.8131944299,61.43,0.79,61.4350795556,133.84,50.4066499817,-9.9016664648,51.3699655553,-9.1633500183,-3.5116664648,9.8131944299,59.57,-6.39,59.9117434231,131.54,48.7066499817,-45.1816664648,66.4358392509,-9.1633500183,-3.5116664648,9.8131944299,57.87,-41.67,71.3114703256,134.05,-9.1633500183,-3.5116664648,9.8131944299,-9.1633500183,-3.5116664648,9.8131944299,0.0,0.0,0.0,0.0,49.1166499817,-0.7916664648,49.1230296421,-9.1633500183,-3.5116664648,9.8131944299,58.28,2.7199999999999998,58.3434383629,134.05,46.9966499817,-8.9916664648,47.8490875076,-9.1633500183,-3.5116664648,9.8131944299,56.16,-5.48,56.4267312539,131.54
2021-08-04 09:00:00,53.8228166507,-0.2862540494,53.8235778595,-7.9871833493,-3.2462540494,8.6216740375,61.81,2.96,61.8808346744,132.62,51.4428166507,-9.6162540494,52.3338869844,-7.9871833493,-3.2462540494,8.6216740375,59.43,-6.37,59.7704090667,130.49,50.2228166507,-42.4162540494,65.7378880092,-7.9871833493,-3.2462540494,8.6216740375,58.21,-39.17,70.1619056184,132.84,-7.9871833493,-3.2462540494,8.6216740375,-7.9871833493,-3.2462540494,8.6216740375,0.0,0.0,0.0,0.0,50.5328166507,1.5537459506,50.5566977277,-7.9871833493,-3.2462540494,8.6216740375,58.52,4.8,58.7165257828,132.84,48.0128166507,-8.4862540494,48.7570207306,-7.9871833493,-3.2462540494,8.6216740375,56.0,-5.24,56.2446228541,130.49
2021-08-04 09:30:00,54.7739333203,1.0262680852,54.7835467778,-6.5260666796999995,-2.8837319148000002,7.1348059584,61.3,3.91,61.4245724446,131.98,51.7439333203,-8.3037319148,52.4059786586,-6.5260666796999995,-2.8837319148000002,7.1348059584,58.27,-5.42,58.5215285173,130.07,51.1939333203,-40.9537319148,65.5593392779,-6.5260666796999995,-2.8837319148000002,7.1348059584,57.72,-38.07,69.1442210167,132.2,-6.5260666796999995,-2.8837319148000002,7.1348059584,-6.5260666796999995,-2.8837319148000002,7.1348059584,0.0,0.0,0.0,0.0,51.4339333203,2.8362680852,51.5120754139,-6.5260666796999995,-2.8837319148000002,7.1348059584,57.96,5.72,58.241565913,132.2,48.3139333203,-8.0837319148,48.9855374018,-6.5260666796999995,-2.8837319148000002,7.1348059584,54.84,-5.2,55.0859836982,130.07
2021-08-04 10:00:00,54.6650333234,1.8322009591000001,54.695729528,-4.9749666766,-2.4877990409,5.562323031,59.64,4.32,59.7962540633,131.74,51.1650333234,-6.7477990409,51.60807521,-4.9749666766,-2.4877990409,5.562323031,56.14,-4.26,56.3013960751,129.84,51.1650333234,-39.9977990409,64.9437030289,-4.9749666766,-2.4877990409,5.562323031,56.14,-37.51,67.5181434875,131.96,-4.9749666766,-2.4877990409,5.562323031,-4.9749666766,-2.4877990409,5.562323031,0.0,0.0,0.0,0.0,51.3850333234,3.5922009591,51.5104412462,-4.9749666766,-2.4877990409,5.562323031,56.36,6.08,56.6870002734,131.96,47.7450333234,-7.1277990409,48.27415174,-4.9749666766,-2.4877990409,5.562323031,52.72,-4.64,52.9237942706,129.84
2021-08-04 10:30:00,54.593683326,2.1312082709,54.635266154600004,-3.686316674,-2.1587917291,4.2719213886,58.28,4.29,58.437680481,131.44,50.533683326,-6.5687917291,50.9588282368,-3.686316674,-2.1587917291,4.2719213886,54.22,-4.41,54.3990487049,129.5,51.153683326,-39.7287917291,64.7694079799,-3.686316674,-2.1587917291,4.2719213886,54.84,-37.57,66.4750366679,131.66,-3.686316674,-2.1587917291,4.2719213886,-3.686316674,-2.1587917291,4.2719213886,0.0,0.0,0.0,0.0,51.353683326,3.8012082709,51.4941741895,-3.686316674,-2.1587917291,4.2719213886,55.04,5.96,55.3617485273,131.66,47.233683326,-7.2787917291,47.7912298395,-3.686316674,-2.1587917291,4.2719213886,50.92,-5.12,51.1767603508,129.5
2021-08-04 11:00:00,54.7596999936,3.016780792,54.842736162,-3.2203000064,-1.963219208,3.7715463394,57.98,4.98,58.1934772977,131.44,50.3396999936,-5.803219208,50.6730968919,-3.2203000064,-1.963219208,3.7715463394,53.56,-3.84,53.6974785255,129.5,51.3296999936,-38.713219208,64.2919236209,-3.2203000064,-1.963219208,3.7715463394,54.55,-36.75,65.7743491036,131.66,-3.2203000064,-1.963219208,3.7715463394,-3.2203000064,-1.963219208,3.7715463394,0.0,0.0,0.0,0.0,51.5396999936,4.676780792,51.7514536414,-3.2203000064,-1.963219208,3.7715463394,54.76,6.64,55.161102237,131.66,47.0196999936,-6.123219208,47.4167270165,-3.2203000064,-1.963219208,3.7715463394,50.24,-4.16,50.4119350948,129.5
2021-08-04 11:30:00,55.5071166597,4.1088704192,55.6589868395,-3.4628833403,-2.1011295808,4.0504699164,58.97,6.21,59.2960791284,131.21,51.4871166597,-5.4011295808,51.7696376526,-3.4628833403,-2.1011295808,4.0504699164,54.95,-3.3,55.0490008992,129.24,52.0071166597,-37.9311295808,64.3701077716,-3.4628833403,-2.1011295808,4.0504699164,55.47,-35.83,66.0356706637,131.43,-3.4628833403,-2.1011295808,4.0504699164,-3.4628833403,-2.1011295808,4.0504699164,0.0,0.0,0.0,0.0,52.2171166597,5.7788704192,52.5359173859,-3.4628833403,-2.1011295808,4.0504699164,55.68,7.88,56.2348361783,131.43,48.1771166597,-5.0211295808,48.4380667648,-3.4628833403,-2.1011295808,4.0504699164,51.64,-2.92,51.7224902726,129.24
2021-08-04 12:00:00,55.558383327,4.0514484503,55.705908057,-3.151616673,-2.1985515497,3.8426965233,58.71,6.25,59.0417360856,131.48,52.328383327,-5.5085515497,52.6175240941,-3.151616673,-2.1985515497,3.8426965233,55.48,-3.31,55.578651477,129.59,52.078383327,-37.9285515497,64.4261828189,-3.151616673,-2.1985515497,3.8426965233,55.23,-35.73,65.779828215,131.69,-3.151616673,-2.1985515497,3.8426965233,-3.151616673,-2.1985515497,3.8426965233,0.0,0.0,0.0,0.0,52.248383327,5.7214484503000005,52.5607128249,-3.151616673,-2.1985515497,3.8426965233,55.4,7.92,55.9632593761,131.69,48.928383327,-5.0385515497,49.1871293807,-3.151616673,-2.1985515497,3.8426965233,52.08,-2.84,52.1573772347,129.59
2021-08-04 12:30:00,56.1868333286,4.4738264437,56.3646641305,-2.3631666714,-1.9161735563,3.0424131565,58.55,6.39,58.8976620928,131.4,52.2668333286,-5.2561735563,52.530459989,-2.3631666714,-1.9161735563,3.0424131565,54.63,-3.34,54.7320061755,129.59,52.7068333286,-37.6061735563,64.7474676654,-2.3631666714,-1.9161735563,3.0424131565,55.07,-35.69,65.6237837983,131.69,-2.3631666714,-1.9161735563,3.0424131565,-2.3631666714,-1.9161735563,3.0424131565,0.0,0.0,0.0,0.0,52.9168333286,6.1238264437,53.269996244,-2.3631666714,-1.9161735563,3.0424131565,55.28,8.04,55.8616147278,131.69,48.9568333286,-5.1961735563,49.231816432,-2.3631666714,-1.9161735563,3.0424131565,51.32,-3.2800000000000002,51.4247100138,129.59
2021-08-04 13:00:00,57.7854666588,4.0422330556,57.9266761091,-3.9245333412,-2.2677669444,4.5326293539,61.71,6.31,62.0317676679,131.63,53.9254666588,-5.5477669444,54.2100882903,-3.9245333412,-2.2677669444,4.5326293539,57.85,-3.2800000000000002,57.9429106967,129.75,54.1454666588,-38.0277669444,66.1652674632,-3.9245333412,-2.2677669444,4.5326293539,58.07,-35.76,68.1975256149,131.84,-3.9245333412,-2.2677669444,4.5326293539,-3.9245333412,-2.2677669444,4.5326293539,0.0,0.0,0.0,0.0,54.3954666588,5.7722330556,54.7008726391,-3.9245333412,-2.2677669444,4.5326293539,58.32,8.04,58.8715890732,131.84,50.4354666588,-4.8277669444,50.6660007378,-3.9245333412,-2.2677669444,4.5326293539,54.36,-2.56,54.4202462324,129.75
2021-08-04 13:30:00,57.0068999911,3.6377094127,57.1228463609,-4.4531000089,-2.3422905873,5.0315429924,61.46,5.98,61.7502388659,131.73,53.2068999911,-5.9722905873,53.5410353049,-4.4531000089,-2.3422905873,5.0315429924,57.66,-3.63,57.7741507943,129.84,53.3968999911,-38.4422905873,65.7954301928,-4.4531000089,-2.3422905873,5.0315429924,57.85,-36.1,68.1896803043,131.95,-4.4531000089,-2.3422905873,5.0315429924,-4.4531000089,-2.3422905873,5.0315429924,0.0,0.0,0.0,0.0,53.6268999911,5.3777094127,53.8958640452,-4.4531000089,-2.3422905873,5.0315429924,58.08,7.72,58.5908252203,131.95,49.7468999911,-5.9422905873000005,50.1005476632,-4.4531000089,-2.3422905873,5.0315429924,54.2,-3.6,54.3194256229,129.84
2021-08-04 14:00:00,55.9663333276,3.8038664596,56.0954531685,-2.8436666724,-1.9661335404,3.4571840047,58.81,5.77,59.0923768349,131.73,51.6963333276,-5.8361335404,52.0247184925,-2.8436666724,-1.9661335404,3.4571840047,54.54,-3.87,54.6771295882,129.84,52.4763333276,-38.5161335404,65.0942248008,-2.8436666724,-1.9661335404,3.4571840047,55.32,-36.55,66.3038829934,131.95,-2.8436666724,-1.9661335404,3.4571840047,-2.8436666724,-1.9661335404,3.4571840047,0.0,0.0,0.0,0.0,52.7163333276,5.4738664596,52.999764278,-2.8436666724,-1.9661335404,3.4571840047,55.56,7.44,56.0559292136,131.95,48.3963333276,-6.2461335404,48.7977383058,-2.8436666724,-1.9661335404,3.4571840047,51.24,-4.28,51.4184402719,129.84
2021-08-04 14:30:00,56.2471833409,4.2604558041,56.408307167,-2.0128166591,-1.7395441959,2.6603467655,58.26,6.0,58.5681449254,132.01,51.6171833409,-5.2795441959,51.8864838177,-2.0128166591,-1.7395441959,2.6603467655,53.63,-3.54,53.7467068759,130.13,52.7671833409,-38.0795441959,65.0724774686,-2.0128166591,-1.7395441959,2.6603467655,54.78,-36.34,65.737690863,132.24,-2.0128166591,-1.7395441959,2.6603467655,-2.0128166591,-1.7395441959,2.6603467655,0.0,0.0,0.0,0.0,52.9871833409,5.9004558041,53.3146975711,-2.0128166591,-1.7395441959,2.6603467655,55.0,7.64,55.5280973922,132.24,48.3471833409,-5.5795441959000005,48.6680742421,-2.0128166591,-1.7395441959,2.6603467655,50.36,-3.84,50.506189719700004,130.13
2021-08-04 15:00:00,57.2467167205,4.2074534367,57.4011257703,-2.8632832795,-1.6325465633,3.2959974849,60.11,5.84,60.3930269154,132.01,50.5967167205,-5.3325465633,50.8769475867,-2.8632832795,-1.6325465633,3.2959974849,53.46,-3.7,53.5878866909,130.13,53.6867167205,-38.0125465633,65.7815874577,-2.8632832795,-1.6325465633,3.2959974849,56.55,-36.38,67.2414076295,132.24,-2.8632832795,-1.6325465633,3.2959974849,-2.8632832795,-1.6325465633,3.2959974849,0.0,0.0,0.0,0.0,53.9767167205,5.9274534367000005,54.3012030453,-2.8632832795,-1.6325465633,3.2959974849,56.84,7.5600000000000005,57.340554584,132.24,47.3367167205,-5.6725465633,47.6753870922,-2.8632832795,-1.6325465633,3.2959974849,50.2,-4.04,50.3623033627,130.13
2021-08-04 15:30:00,58.1601167252,3.948958622,58.2940258662,-3.7098832748,-1.691041378,4.0771135445,61.87,5.64,62.1265361983,131.88,51.2401167252,-5.531041378,51.5377723688,-3.7098832748,-1.691041378,4.0771135445,54.95,-3.84,55.0840094764,130.0,54.5201167252,-38.351041378,66.6576739956,-3.7098832748,-1.691041378,4.0771135445,58.23,-36.66,68.8090728029,132.11,-3.7098832748,-1.691041378,4.0771135445,-3.7098832748,-1.691041378,4.0771135445,0.0,0.0,0.0,0.0,54.8101167252,5.708958622,55.106633938,-3.7098832748,-1.691041378,4.0771135445,58.52,7.4,58.9860186824,132.11,47.9301167252,-6.011041378,48.3055763628,-3.7098832748,-1.691041378,4.0771135445,51.64,-4.32,51.8203820904,130.0
2021-08-04 16:00:00,56.9021667056,2.8627134143,56.9741318836,-5.2878332944,-2.3472865857,5.7854070958,62.19,5.21,62.4078536724,132.07,52.3421667056,-6.6072865857,52.7575459197,-5.2878332944,-2.3472865857,5.7854070958,57.63,-4.26,57.7872347496,130.19,53.2421667056,-39.5772865857,66.3407109473,-5.2878332944,-2.3472865857,5.7854070958,58.53,-37.23,69.3673828251,132.28,-5.2878332944,-2.3472865857,5.7854070958,-5.2878332944,-2.3472865857,5.7854070958,0.0,0.0,0.0,0.0,53.5521667056,4.6527134143,53.7539049836,-5.2878332944,-2.3472865857,5.7854070958,58.84,7.0,59.2549204708,132.28,48.9121667056,-6.4672865857,49.3378743728,-5.2878332944,-2.3472865857,5.7854070958,54.2,-4.12,54.3563648527,130.19
2021-08-04 16:30:00,57.1209000352,2.3977494286,57.1712027437,-5.3690999648,-2.3922505714,5.8779330745,62.49,4.79,62.6733133,132.68,52.7509000352,-7.2422505714,53.2457289166,-5.3690999648,-2.3922505714,5.8779330745,58.12,-4.85,58.3220104249,130.78,53.4609000352,-40.1922505714,66.8841149943,-5.3690999648,-2.3922505714,5.8779330745,58.83,-37.8,69.9271685398,132.9,-5.3690999648,-2.3922505714,5.8779330745,-5.3690999648,-2.3922505714,5.8779330745,0.0,0.0,0.0,0.0,53.7909000352,4.2077494286,53.955222934,-5.3690999648,-2.3922505714,5.8779330745,59.16,6.6,59.5270157156,132.9,49.3509000352,-7.6722505714,49.9437159522,-5.3690999648,-2.3922505714,5.8779330745,54.72,-5.28,54.9741466509,130.78
2021-08-04 17:00:00,57.6345666848,1.9432257017999999,57.6673165933,-6.5354333152,-2.7267742982,7.0814678345,64.17,4.67,64.3397062474,132.68,53.6745666848,-7.8567742982,54.2465483802,-6.5354333152,-2.7267742982,7.0814678345,60.21,-5.13,60.4281474149,130.78,53.8645666848,-40.5667742982,67.4318524222,-6.5354333152,-2.7267742982,7.0814678345,60.4,-37.84,71.2742983129,132.9,-6.5354333152,-2.7267742982,7.0814678345,-6.5354333152,-2.7267742982,7.0814678345,0.0,0.0,0.0,0.0,54.2645666848,3.8332257018,54.3997869184,-6.5354333152,-2.7267742982,7.0814678345,60.8,6.5600000000000005,61.1528707421,132.9,50.2245666848,-8.2867742982,50.9036121208,-6.5354333152,-2.7267742982,7.0814678345,56.76,-5.5600000000000005,57.0316683957,130.78
2021-08-04 17:30:00,58.076566724,1.0283896832,58.0856711056,-7.2734332760000004,-3.1916103168,7.9428715232,65.35,4.22,65.4861122682,132.55,55.366566724,-8.7416103168,56.0524081707,-7.2734332760000004,-3.1916103168,7.9428715232,62.64,-5.55,62.885388605,130.65,54.266566724,-41.4916103168,68.3111556826,-7.2734332760000004,-3.1916103168,7.9428715232,61.54,-38.3,72.484906015,132.76,-7.2734332760000004,-3.1916103168,7.9428715232,-7.2734332760000004,-3.1916103168,7.9428715232,0.0,0.0,0.0,0.0,54.686566724,2.9283896832,54.7649161982,-7.2734332760000004,-3.1916103168,7.9428715232,61.96,6.12,62.2615129916,132.76,51.806566724,-9.1916103168,52.6156445931,-7.2734332760000004,-3.1916103168,7.9428715232,59.08,-6.0,59.3838900713,130.65
2021-08-04 18:00:00,58.7824501064,0.34650005170000003,58.7834713401,-8.7475498936,-3.5634999483,9.4455365662,67.53,3.91,67.6431001655,132.55,56.4724501064,-9.3234999483,57.2369222819,-8.7475498936,-3.5634999483,9.4455365662,65.22,-5.76,65.4738573783,130.65,54.8624501064,-42.1934999483,69.2111253309,-8.7475498936,-3.5634999483,9.4455365662,63.61,-38.63,74.4211596255,132.76,-8.7475498936,-3.5634999483,9.4455365662,-8.7475498936,-3.5634999483,9.4455365662,0.0,0.0,0.0,0.0,55.2924501064,2.3165000517,55.3409541954,-8.7475498936,-3.5634999483,9.4455365662,64.04,5.88,64.3093772323,132.76,52.8124501064,-9.0434999483,53.5811513273,-8.7475498936,-3.5634999483,9.4455365662,61.56,-5.48,61.8034303255,130.65
2021-08-04 18:30:00,58.7143001687,-0.45194678580000003,58.716039548,-9.9356998313,-3.8119467858,10.6418546051,68.65,3.36,68.7321765987,132.72,56.0443001687,-10.2119467858,56.9670732841,-9.9356998313,-3.8119467858,10.6418546051,65.98,-6.4,66.2896703869,130.81,54.7443001687,-43.0719467858,69.6572394004,-9.9356998313,-3.8119467858,10.6418546051,64.68,-39.26,75.6627385177,132.92,-9.9356998313,-3.8119467858,10.6418546051,-9.9356998313,-3.8119467858,10.6418546051,0.0,0.0,0.0,0.0,55.2643001687,1.5880532142,55.2871122971,-9.9356998313,-3.8119467858,10.6418546051,65.2,5.4,65.4232374619,132.92,52.4243001687,-9.2919467858,53.2414079759,-9.9356998313,-3.8119467858,10.6418546051,62.36,-5.48,62.600319488,130.81
2021-08-04 19:00:00,57.8338834928,-1.3007459311,57.8485092274,-11.1661165072,-4.1407459311,11.9091534006,69.0,2.84,69.0584216443,132.72,55.9938834928,-11.5307459311,57.1688122173,-11.1661165072,-4.1407459311,11.9091534006,67.16,-7.39,67.5653587277,130.81,53.8438834928,-43.8207459311,69.4220538701,-11.1661165072,-4.1407459311,11.9091534006,65.01,-39.68,76.162999547,132.92,-11.1661165072,-4.1407459311,11.9091534006,-11.1661165072,-4.1407459311,11.9091534006,0.0,0.0,0.0,0.0,54.3538834928,0.7792540689,54.3594691627,-11.1661165072,-4.1407459311,11.9091534006,65.52,4.92,65.7044656017,132.92,52.3538834928,-8.6607459311,53.0654090426,-11.1661165072,-4.1407459311,11.9091534006,63.52,-4.52,63.6806155749,130.81
2021-08-04 19:30:00,56.9450667711,-2.793372107,57.0135383685,-12.3049332289,-4.373372107,13.0590108873,69.25,1.58,69.2680222036,132.72,55.4650667711,-12.203372107,56.7916888524,-12.3049332289,-4.373372107,13.0590108873,67.77,-7.83,68.2208311295,130.88,52.9650667711,-45.093372107,69.5608403202,-12.3049332289,-4.373372107,13.0590108873,65.27,-40.72,76.9304315599,132.92,-12.3049332289,-4.373372107,13.0590108873,-12.3049332289,-4.373372107,13.0590108873,0.0,0.0,0.0,0.0,53.4950667711,-0.6933721070000001,53.4995601265,-12.3049332289,-4.373372107,13.0590108873,65.8,3.68,65.9028254326,132.92,51.7750667711,-11.093372107,52.9501694413,-12.3049332289,-4.373372107,13.0590108873,64.08,-6.72,64.4313960737,130.88
2021-08-04 20:00:00,56.5250501086,-3.6757981195,56.6444417537,-13.4449498914,-4.5957981195,14.208731046,69.97,0.92,69.976048045,132.55,54.9950501086,-13.0657981195,56.5258402586,-13.4449498914,-4.5957981195,14.208731046,68.44,-8.47,68.9621236622,130.66,52.5150501086,-45.8057981195,69.685017251,-13.4449498914,-4.5957981195,14.208731046,65.96,-41.21,77.7752254899,132.78,-13.4449498914,-4.5957981195,14.208731046,-13.4449498914,-4.5957981195,14.208731046,0.0,0.0,0.0,0.0,53.0350501086,-1.5557981195,53.057865089,-13.4449498914,-4.5957981195,14.208731046,66.48,3.04,66.549470321,132.78,51.2750501086,-11.6757981195,52.5875938351,-13.4449498914,-4.5957981195,14.208731046,64.72,-7.08,65.1061041685,130.66
2021-08-04 20:30:00,55.1838333582,-4.413740505,55.3600629457,-13.9161666418,-4.693740505,14.6864186897,69.1,0.28,69.1005672914,131.59,53.9038333582,-13.653740505,55.6061856316,-13.9161666418,-4.693740505,14.6864186897,67.82,-8.96,68.4093122316,129.7,51.2538333582,-46.073740505,68.9183937569,-13.9161666418,-4.693740505,14.6864186897,65.17,-41.38,77.1973658877,131.82,-13.9161666418,-4.693740505,14.6864186897,-13.9161666418,-4.693740505,14.6864186897,0.0,0.0,0.0,0.0,51.7238333582,-2.253740505,51.7729107114,-13.9161666418,-4.693740505,14.6864186897,65.64,2.44,65.6853347407,131.82,50.2438333582,-12.573740505,51.793259608,-13.9161666418,-4.693740505,14.6864186897,64.16,-7.88,64.6420915503,129.7
