Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-08-04 21:00:00,53.9282500883,-5.1487204551,54.1734757968,-13.6117499117,-4.5887204551,14.3644036101,67.54,-0.56,67.5423215473,131.59,52.6782500883,-14.1187204551,54.5374761027,-13.6117499117,-4.5887204551,14.3644036101,66.29,-9.53,66.9715237993,129.7,50.0782500883,-47.1087204551,68.7536375388,-13.6117499117,-4.5887204551,14.3644036101,63.69,-42.52,76.5791518626,131.82,-13.6117499117,-4.5887204551,14.3644036101,-13.6117499117,-4.5887204551,14.3644036101,0.0,0.0,0.0,0.0,50.5882500883,-3.0287204551,50.6788337927,-13.6117499117,-4.5887204551,14.3644036101,64.2,1.56,64.2189504741,131.82,49.1082500883,-10.7487204551,50.2708187536,-13.6117499117,-4.5887204551,14.3644036101,62.72,-6.16,63.021774015,129.7
2021-08-04 21:30:00,53.7429835057,-6.0425474857,54.0816110726,-13.3170164943,-4.4925474857,14.0543911722,67.06,-1.55,67.0779106711,132.03,52.2829835057,-14.6825474857,54.3055021607,-13.3170164943,-4.4925474857,14.0543911722,65.6,-10.19,66.3867162917,130.11,49.9329835057,-47.9925474857,69.2574000086,-13.3170164943,-4.4925474857,14.0543911722,63.25,-43.5,76.764656581,132.27,-13.3170164943,-4.4925474857,14.0543911722,-13.3170164943,-4.4925474857,14.0543911722,0.0,0.0,0.0,0.0,50.4029835057,-3.8925474857,50.5530678812,-13.3170164943,-4.4925474857,14.0543911722,63.72,0.6000000000000001,63.7228247961,132.27,48.7629835057,-11.8925474857,50.1922428875,-13.3170164943,-4.4925474857,14.0543911722,62.08,-7.4,62.5194881617,130.11
2021-08-04 22:00:00,51.7337834212,-7.3454137152,52.2526501694,-12.7962165788,-4.2954137152000005,13.4979160508,64.53,-3.05,64.6020386675,132.11,50.4037834212,-15.6154137152,52.7672486365,-12.7962165788,-4.2954137152000005,13.4979160508,63.2,-11.32,64.2057816711,130.11,48.0537834212,-49.6854137152,69.1216784891,-12.7962165788,-4.2954137152000005,13.4979160508,60.85,-45.39,75.91425821280001,132.35,-12.7962165788,-4.2954137152000005,13.4979160508,-12.7962165788,-4.2954137152000005,13.4979160508,0.0,0.0,0.0,0.0,48.5637834212,-5.1754137152,48.8387752437,-12.7962165788,-4.2954137152000005,13.4979160508,61.36,-0.88,61.3663099754,132.35,47.0037834212,-13.1354137152,48.804659095,-12.7962165788,-4.2954137152000005,13.4979160508,59.8,-8.84,60.4498602149,130.11
2021-08-04 22:30:00,48.8550667083,-9.0188723898,49.6805555751,-11.9549332917,-4.0088723898,12.6091826796,60.81,-5.01,61.0160323194,132.88,47.6150667083,-15.7988723898,50.1677082038,-11.9549332917,-4.0088723898,12.6091826796,59.57,-11.79,60.7255218174,130.89,45.3750667083,-51.9988723898,69.0128930606,-11.9549332917,-4.0088723898,12.6091826796,57.33,-47.99,74.7647577405,133.12,-11.9549332917,-4.0088723898,12.6091826796,-11.9549332917,-4.0088723898,12.6091826796,0.0,0.0,0.0,0.0,45.8850667083,-6.9288723898,46.4052649967,-11.9549332917,-4.0088723898,12.6091826796,57.84,-2.92,57.913659874,133.12,44.4450667083,-13.6088723898,46.4818820878,-11.9549332917,-4.0088723898,12.6091826796,56.4,-9.6,57.2111877171,130.89
2021-08-04 23:00:00,46.010166698,-9.6714343306,47.0156578342,-10.919833302,-3.6714343306,11.5205116808,56.93,-6.0,57.2453046109,133.88,44.670166698,-16.1314343306,47.4936518536,-10.919833302,-3.6714343306,11.5205116808,55.59,-12.46,56.9692873398,131.72,42.750166698,-52.3914343306,67.6198132497,-10.919833302,-3.6714343306,11.5205116808,53.67,-48.72,72.4852212523,134.14,-10.919833302,-3.6714343306,11.5205116808,-10.919833302,-3.6714343306,11.5205116808,0.0,0.0,0.0,0.0,43.160166698,-7.6314343306,43.8296563908,-10.919833302,-3.6714343306,11.5205116808,54.08,-3.96,54.2247913781,134.14,41.640166698,-13.4314343306,43.7527931773,-10.919833302,-3.6714343306,11.5205116808,52.56,-9.76,53.4584997919,131.72
2021-08-04 23:30:00,43.3129999969,-9.7758617676,44.4025161678,-9.9470000031,-3.3458617676,10.4946462556,53.26,-6.43,53.6467380183,131.73,41.8429999969,-16.9858617676,45.1592310467,-9.9470000031,-3.3458617676,10.4946462556,51.79,-13.64,53.5560799536,129.68,40.2329999969,-51.4158617676,65.2861787062,-9.9470000031,-3.3458617676,10.4946462556,50.18,-48.07,69.4892603213,132.0,-9.9470000031,-3.3458617676,10.4946462556,-9.9470000031,-3.3458617676,10.4946462556,0.0,0.0,0.0,0.0,40.5729999969,-7.8258617676,41.3208475367,-9.9470000031,-3.3458617676,10.4946462556,50.52,-4.48,50.7182491811,132.0,38.9729999969,-14.1458617676,41.4608264981,-9.9470000031,-3.3458617676,10.4946462556,48.92,-10.8,50.0979680227,129.68
2021-08-05 00:00:00,41.1990499886,-10.5411459225,42.5261975414,-9.2809500114,-3.1211459225000002,9.7917100132,50.48,-7.42,51.0224146822,131.73,39.7490499886,-16.8211459225,43.1617646204,-9.2809500114,-3.1211459225000002,9.7917100132,49.03,-13.7,50.908063212,129.68,38.2590499886,-52.9811459225,65.351026995,-9.2809500114,-3.1211459225000002,9.7917100132,47.54,-49.86,68.8917353534,132.0,-9.2809500114,-3.1211459225000002,9.7917100132,-9.2809500114,-3.1211459225000002,9.7917100132,0.0,0.0,0.0,0.0,38.5590499886,-8.6411459225,39.5154367163,-9.2809500114,-3.1211459225000002,9.7917100132,47.84,-5.52,48.1574085682,132.0,36.9990499886,-14.4411459225,39.7174570638,-9.2809500114,-3.1211459225000002,9.7917100132,46.28,-11.32,47.6443155056,129.68
2021-08-05 00:30:00,39.9631833159,-11.1769264844,41.4967433226,-8.6968166841,-2.9269264844,9.1761385714,48.66,-8.25,49.3544131765,133.01,38.4431833159,-16.9369264844,42.0087826794,-8.6968166841,-2.9269264844,9.1761385714,47.14,-14.01,49.177837488,130.82,37.1431833159,-54.0569264844,65.5878599116,-8.6968166841,-2.9269264844,9.1761385714,45.84,-51.13,68.6700990242,133.26,-8.6968166841,-2.9269264844,9.1761385714,-8.6968166841,-2.9269264844,9.1761385714,0.0,0.0,0.0,0.0,37.4631833159,-9.2869264844,38.5971126859,-8.6968166841,-2.9269264844,9.1761385714,46.16,-6.36,46.5960856725,133.26,35.8231833159,-13.9669264844,38.4496488711,-8.6968166841,-2.9269264844,9.1761385714,44.52,-11.04,45.8684205091,130.82
2021-08-05 01:00:00,38.5325833609,-11.3186638458,40.160579325,-8.3874166391,-2.8386638458,8.8547597544,46.92,-8.48,47.6801510065,133.7,37.1025833609,-17.8886638458,41.1898772303,-8.3874166391,-2.8386638458,8.8547597544,45.49,-15.05,47.9149517374,131.44,35.8125833609,-54.7386638458,65.413014352,-8.3874166391,-2.8386638458,8.8547597544,44.2,-51.9,68.1707415245,133.95,-8.3874166391,-2.8386638458,8.8547597544,-8.3874166391,-2.8386638458,8.8547597544,0.0,0.0,0.0,0.0,36.1325833609,-9.4786638458,37.3551689681,-8.3874166391,-2.8386638458,8.8547597544,44.52,-6.64,45.0124427242,133.95,34.6525833609,-13.7586638458,37.284076553,-8.3874166391,-2.8386638458,8.8547597544,43.04,-10.92,44.4036935401,131.44
2021-08-05 01:30:00,38.5440000356,-12.0648607828,40.3881270233,-8.1959999644,-2.7748607828000003,8.6529918399,46.74,-9.29,47.6542936156,134.49,37.0140000356,-17.1148607828,40.7793410718,-8.1959999644,-2.7748607828000003,8.6529918399,45.21,-14.34,47.4297343446,132.3,35.8440000356,-55.9648607828,66.4594461382,-8.1959999644,-2.7748607828000003,8.6529918399,44.04,-53.19,69.0557579062,134.74,-8.1959999644,-2.7748607828000003,8.6529918399,-8.1959999644,-2.7748607828000003,8.6529918399,0.0,0.0,0.0,0.0,36.204000035600004,-10.1748607828,37.60661392,-8.1959999644,-2.7748607828000003,8.6529918399,44.4,-7.4,45.0124427242,134.74,34.5240000356,-14.0548607828,37.2752691483,-8.1959999644,-2.7748607828000003,8.6529918399,42.72,-11.28,44.1841238456,132.3
2021-08-05 02:00:00,37.5877667146,-12.3098487781,39.5521501758,-8.1922332854,-2.7898487781,8.6542441846,45.78,-9.52,46.7593712533,135.38,36.3277667146,-17.0598487781,40.1340886878,-8.1922332854,-2.7898487781,8.6542441846,44.52,-14.27,46.7510780624,132.99,34.9477667146,-56.4398487781,66.383755004,-8.1922332854,-2.7898487781,8.6542441846,43.14,-53.65,68.8431703221,135.61,-8.1922332854,-2.7898487781,8.6542441846,-8.1922332854,-2.7898487781,8.6542441846,0.0,0.0,0.0,0.0,35.2477667146,-10.5098487781,36.7812721328,-8.1922332854,-2.7898487781,8.6542441846,43.44,-7.72,44.1206527604,135.61,33.9277667146,-14.4298487781,36.8688742708,-8.1922332854,-2.7898487781,8.6542441846,42.12,-11.64,43.6987871685,132.99
2021-08-05 02:30:00,37.0870001111,-12.826357965,39.2423372888,-7.9629998889,-2.726357965,8.4167924403,45.05,-10.1,46.1683062284,135.61,35.5370001111,-17.106357965,39.4399018727,-7.9629998889,-2.726357965,8.4167924403,43.5,-14.38,45.8152201785,133.18,34.4770001111,-57.096357965,66.6982580697,-7.9629998889,-2.726357965,8.4167924403,42.44,-54.37,68.9728243586,135.84,-7.9629998889,-2.726357965,8.4167924403,-7.9629998889,-2.726357965,8.4167924403,0.0,0.0,0.0,0.0,34.8370001111,-10.966357965,36.5222888625,-7.9629998889,-2.726357965,8.4167924403,42.8,-8.24,43.585979397,135.84,33.1970001111,-14.446357965,36.2041168216,-7.9629998889,-2.726357965,8.4167924403,41.16,-11.72,42.7960745863,133.18
2021-08-05 03:00:00,36.1419167488,-12.8229952447,38.3492810014,-7.6780832512,-2.6329952447,8.1169961421,43.82,-10.19,44.9892042606,135.92,34.6719167488,-17.1729952447,38.6917766032,-7.6780832512,-2.6329952447,8.1169961421,42.35,-14.54,44.7764904833,133.44,33.6119167488,-56.8529952447,66.0456207165,-7.6780832512,-2.6329952447,8.1169961421,41.29,-54.22,68.1518341646,136.16,-7.6780832512,-2.6329952447,8.1169961421,-7.6780832512,-2.6329952447,8.1169961421,0.0,0.0,0.0,0.0,33.8819167488,-11.0329952447,35.6330081054,-7.6780832512,-2.6329952447,8.1169961421,41.56,-8.4,42.4003962246,136.16,32.3219167488,-14.7529952447,35.5296660695,-7.6780832512,-2.6329952447,8.1169961421,40.0,-12.12,41.7958658243,133.44
2021-08-05 03:30:00,35.8205500933,-13.0186557588,38.1129532673,-7.4894499067,-2.5886557588,7.924203338,43.31,-10.43,44.548187393,135.59,34.2605500933,-17.3886557588,38.4207058992,-7.4894499067,-2.5886557588,7.924203338,41.75,-14.8,44.2956261949,133.12,33.3005500933,-57.2486557588,66.2294135767,-7.4894499067,-2.5886557588,7.924203338,40.79,-54.66,68.2021971787,135.82,-7.4894499067,-2.5886557588,7.924203338,-7.4894499067,-2.5886557588,7.924203338,0.0,0.0,0.0,0.0,33.5905500933,-11.1886557588,35.4049583146,-7.4894499067,-2.5886557588,7.924203338,41.08,-8.6,41.9705420503,135.82,31.9905500933,-13.9486557588,34.8992878545,-7.4894499067,-2.5886557588,7.924203338,39.48,-11.36,41.0818694803,133.12
2021-08-05 04:00:00,35.5732001088,-12.8829231741,37.8341416645,-7.5467998912,-2.5929231741,7.9798144831,43.12,-10.29,44.3307850145,135.94,34.0132001088,-17.302923174100002,38.1613539069,-7.5467998912,-2.5929231741,7.9798144831,41.56,-14.71,44.0864797869,133.46,33.0632001088,-57.1729231741,66.0448207334,-7.5467998912,-2.5929231741,7.9798144831,40.61,-54.58,68.0304968378,136.17,-7.5467998912,-2.5929231741,7.9798144831,-7.5467998912,-2.5929231741,7.9798144831,0.0,0.0,0.0,0.0,33.3732001088,-11.1129231741,35.1748141001,-7.5467998912,-2.5929231741,7.9798144831,40.92,-8.52,41.7975693073,136.17,31.7332001088,-15.5529231741,35.3396294322,-7.5467998912,-2.5929231741,7.9798144831,39.28,-12.96,41.362785206,133.46
2021-08-05 04:30:00,35.7220501166,-12.9725789115,38.0046400871,-7.6379498834,-2.6325789115,8.0789077323,43.36,-10.34,44.5758365036,135.94,34.2020501166,-17.1925789115,38.2800862304,-7.6379498834,-2.6325789115,8.0789077323,41.84,-14.56,44.3010067606,133.46,33.1920501166,-57.4125789115,66.3167882833,-7.6379498834,-2.6325789115,8.0789077323,40.83,-54.78,68.3223045572,136.17,-7.6379498834,-2.6325789115,8.0789077323,-7.6379498834,-2.6325789115,8.0789077323,0.0,0.0,0.0,0.0,33.5220501166,-11.1525789115,35.3285700304,-7.6379498834,-2.6325789115,8.0789077323,41.16,-8.52,42.0325588086,136.17,31.8820501166,-15.4725789115,35.438197158,-7.6379498834,-2.6325789115,8.0789077323,39.52,-12.84,41.5535317392,133.46
2021-08-05 05:00:00,35.8761167323,-13.3734355874,38.2876550758,-7.5438832677,-2.6034355874,7.9804794101,43.42,-10.77,44.7357720398,136.15,34.3061167323,-16.4634355874,38.0519954351,-7.5438832677,-2.6034355874,7.9804794101,41.85,-13.86,44.0853955409,133.67,33.3461167323,-58.2534355874,67.1224720855,-7.5438832677,-2.6034355874,7.9804794101,40.89,-55.65,69.0573283584,136.38,-7.5438832677,-2.6034355874,7.9804794101,-7.5438832677,-2.6034355874,7.9804794101,0.0,0.0,0.0,0.0,33.6961167323,-11.5634355874,35.6250098305,-7.5438832677,-2.6034355874,7.9804794101,41.24,-8.96,42.2021231693,136.38,32.0561167323,-13.6834355874,34.8544262531,-7.5438832677,-2.6034355874,7.9804794101,39.6,-11.08,41.1208754771,133.67
2021-08-05 05:30:00,37.0164167914,-13.1050288916,39.2677589674,-7.7535832086,-2.6950288916,8.2086072691,44.77,-10.41,45.9643448773,136.87,35.4064167914,-16.0650288916,38.8805800278,-7.7535832086,-2.6950288916,8.2086072691,43.16,-13.37,45.1834316979,134.23,34.4264167914,-57.7150288916,67.2026988525,-7.7535832086,-2.6950288916,8.2086072691,42.18,-55.02,69.3278645279,137.09,-7.7535832086,-2.6950288916,8.2086072691,-7.7535832086,-2.6950288916,8.2086072691,0.0,0.0,0.0,0.0,34.8064167914,-11.2550288916,36.5809010989,-7.7535832086,-2.6950288916,8.2086072691,42.56,-8.56,43.4122931898,137.09,33.0464167914,-13.2550288916,35.6056379478,-7.7535832086,-2.6950288916,8.2086072691,40.8,-10.56,42.1444373554,134.23
2021-08-05 06:00:00,37.6844001767,-12.7942282799,39.7970638861,-7.9755998233,-2.7842282798999998,8.4476102926,45.66,-10.01,46.7443654358,136.49,36.0944001767,-15.8142282799,39.4067956094,-7.9755998233,-2.7842282798999998,8.4476102926,44.07,-13.03,45.9559114805,133.83,35.0244001767,-57.8142282799,67.5958105161,-7.9755998233,-2.7842282798999998,8.4476102926,43.0,-55.03,69.8376753622,136.69,-7.9755998233,-2.7842282798999998,8.4476102926,-7.9755998233,-2.7842282798999998,8.4476102926,0.0,0.0,0.0,0.0,35.4244001767,-10.9442282799,37.0764650488,-7.9755998233,-2.7842282798999998,8.4476102926,43.4,-8.16,44.1604528962,136.69,33.6644001767,-13.0242282799,36.096015868,-7.9755998233,-2.7842282798999998,8.4476102926,41.64,-10.24,42.8806156672,133.83
2021-08-05 06:30:00,40.5260835802,-11.5382796092,42.1366271394,-8.6539164198,-3.0582796092,9.1784172693,49.18,-8.48,49.9057391489,136.71,38.9060835802,-15.1582796092,41.7547216523,-8.6539164198,-3.0582796092,9.1784172693,47.56,-12.1,49.0750812531,134.12,37.6460835802,-56.3082796092,67.7336693342,-8.6539164198,-3.0582796092,9.1784172693,46.3,-53.25,70.5638186325,136.93,-8.6539164198,-3.0582796092,9.1784172693,-8.6539164198,-3.0582796092,9.1784172693,0.0,0.0,0.0,0.0,38.1460835802,-9.6182796092,39.3399923125,-8.6539164198,-3.0582796092,9.1784172693,46.8,-6.5600000000000005,47.2575242686,136.93,36.3460835802,-12.5382796092,38.44796805,-8.6539164198,-3.0582796092,9.1784172693,45.0,-9.48,45.9877201,134.12
2021-08-05 07:00:00,42.7481669136,-10.5421787943,44.028891744,-9.2118330864,-3.2621787943,9.7723937343,51.96,-7.28,52.4675137585,136.71,41.2681669136,-13.822178794300001,43.5214226218,-9.2118330864,-3.2621787943,9.7723937343,50.48,-10.56,51.5727059596,134.12,39.6981669136,-55.3121787943,68.0836366484,-9.2118330864,-3.2621787943,9.7723937343,48.91,-52.05,71.4240197693,136.93,-9.2118330864,-3.2621787943,9.7723937343,-9.2118330864,-3.2621787943,9.7723937343,0.0,0.0,0.0,0.0,40.1881669136,-8.5821787943,41.0943129001,-9.2118330864,-3.2621787943,9.7723937343,49.4,-5.32,49.6856357512,136.93,38.4681669136,-11.822178794300001,40.243804208,-9.2118330864,-3.2621787943,9.7723937343,47.68,-8.56,48.4422955691,134.12
2021-08-05 07:30:00,46.6721670575,-7.8753333899,47.3319348205,-9.7578329425,-3.4853333899,10.3616047296,56.43,-4.39,56.6005035313,134.43,44.9721670575,-11.9153333899,46.5238753721,-9.7578329425,-3.4853333899,10.3616047296,54.73,-8.43,55.3754259577,131.93,43.3721670575,-51.3453333899,67.2122617994,-9.7578329425,-3.4853333899,10.3616047296,53.13,-47.86,71.5078771885,134.65,-9.7578329425,-3.4853333899,10.3616047296,-9.7578329425,-3.4853333899,10.3616047296,0.0,0.0,0.0,0.0,43.8821670575,-5.8853333898999995,44.275068998,-9.7578329425,-3.4853333899,10.3616047296,53.64,-2.4,53.6936644307,134.65,41.8821670575,-10.6053333899,43.2040393221,-9.7578329425,-3.4853333899,10.3616047296,51.64,-7.12,52.1285334534,131.93
2021-08-05 08:00:00,49.5887171592,-5.4975912517,49.892528289,-9.6612828408,-3.6575912517,10.3304578743,59.25,-1.8399999999999999,59.2785635791,134.43,47.5987171592,-11.2475912517,48.9095714985,-9.6612828408,-3.6575912517,10.3304578743,57.26,-7.59,57.7608491974,131.93,46.1287171592,-48.2975912517,66.7870935696,-9.6612828408,-3.6575912517,10.3304578743,55.79,-44.64,71.4510580747,134.65,-9.6612828408,-3.6575912517,10.3304578743,-9.6612828408,-3.6575912517,10.3304578743,0.0,0.0,0.0,0.0,46.578717159199996,-3.5375912517,46.7128616557,-9.6612828408,-3.6575912517,10.3304578743,56.24,0.12,56.2401280226,134.65,44.3387171592,-10.5375912517,45.5737058918,-9.6612828408,-3.6575912517,10.3304578743,54.0,-6.88,54.4365171553,131.93
2021-08-05 08:30:00,52.8300338748,-2.8251812456,52.9055207732,-8.9699661252,-3.4151812456,9.5981120657,61.8,0.59,61.8028162789,131.61,49.6400338748,-10.4251812456,50.7229471452,-8.9699661252,-3.4151812456,9.5981120657,58.61,-7.01,59.0277239947,129.54,49.2300338748,-44.6451812456,66.4589229808,-8.9699661252,-3.4151812456,9.5981120657,58.2,-41.23,71.3242798772,131.83,-8.9699661252,-3.4151812456,9.5981120657,-8.9699661252,-3.4151812456,9.5981120657,0.0,0.0,0.0,0.0,49.6300338748,-0.8951812456,49.6381064494,-8.9699661252,-3.4151812456,9.5981120657,58.6,2.52,58.6541592728,131.83,46.2700338748,-10.2551812456,47.392876861,-8.9699661252,-3.4151812456,9.5981120657,55.24,-6.84,55.6618648628,129.54
2021-08-05 09:00:00,54.3448170224,-1.4130195058,54.3631838777,-8.5451829776,-3.3830195058,9.1904827456,62.89,1.97,62.9208471017,131.61,51.7048170224,-9.3030195058,52.5350766179,-8.5451829776,-3.3830195058,9.1904827456,60.25,-5.92,60.5401428806,129.54,50.6748170224,-43.5730195058,66.832216102,-8.5451829776,-3.3830195058,9.1904827456,59.22,-40.19,71.569857482,131.83,-8.5451829776,-3.3830195058,9.1904827456,-8.5451829776,-3.3830195058,9.1904827456,0.0,0.0,0.0,0.0,51.0548170224,0.4969804942,51.057235832,-8.5451829776,-3.3830195058,9.1904827456,59.6,3.88,59.7261617719,131.83,48.2148170224,-8.2230195058,48.9110072509,-8.5451829776,-3.3830195058,9.1904827456,56.76,-4.84,56.9659828319,129.54
2021-08-05 09:30:00,56.4707506498,-2.2203535236,56.5143844408,-9.9492493502,-3.8503535236,10.6683074988,66.42,1.63,66.4399977423,132.08,54.1107506498,-12.7203535236,55.5857961142,-9.9492493502,-3.8503535236,10.6683074988,64.06,-8.87,64.6711720939,130.0,52.6507506498,-43.6703535236,68.4046878574,-9.9492493502,-3.8503535236,10.6683074988,62.6,-39.82,74.19159251560001,132.29,-9.9492493502,-3.8503535236,10.6683074988,-9.9492493502,-3.8503535236,10.6683074988,0.0,0.0,0.0,0.0,53.0507506498,-0.2103535236,53.0511676885,-9.9492493502,-3.8503535236,10.6683074988,63.0,3.64,63.1050679423,132.29,50.5307506498,1.7496464764000002,50.5610326638,-9.9492493502,-3.8503535236,10.6683074988,60.48,5.6,60.738705946,130.0
2021-08-05 10:00:00,55.956233917,-2.9992886391,56.0365581252,-9.053766083,-3.7492886391,9.7993798572,65.01,0.75,65.0143261136,130.99,54.196233917,-14.9392886391,56.2175605646,-9.053766083,-3.7492886391,9.7993798572,63.25,-11.19,64.2322240001,129.23,52.206233917,-44.6392886391,68.6888415247,-9.053766083,-3.7492886391,9.7993798572,61.26,-40.89,73.6531038043,131.22,-9.053766083,-3.7492886391,9.7993798572,-9.053766083,-3.7492886391,9.7993798572,0.0,0.0,0.0,0.0,52.626233917,-0.9892886391000001,52.6355316141,-9.053766083,-3.7492886391,9.7993798572,61.68,2.76,61.7417200927,131.22,50.666233917,7.8507113609,51.2708584696,-9.053766083,-3.7492886391,9.7993798572,59.72,11.6,60.8361602996,129.23
2021-08-05 10:30:00,56.9166175268,-2.638543882,56.9777435892,-7.0733824732,-3.248543882,7.7836865921000005,63.99,0.61,63.9929074195,131.38,53.7766175268,-14.748543882,55.7623900068,-7.0733824732,-3.248543882,7.7836865921000005,60.85,-11.5,61.9271547869,129.75,53.1966175268,-44.598543882,69.4183710028,-7.0733824732,-3.248543882,7.7836865921000005,60.27,-41.35,73.0910076548,131.6,-7.0733824732,-3.248543882,7.7836865921000005,-7.0733824732,-3.248543882,7.7836865921000005,0.0,0.0,0.0,0.0,53.6466175268,-0.6085438820000001,53.6500689443,-7.0733824732,-3.248543882,7.7836865921000005,60.72,2.64,60.7773642074,131.6,50.4066175268,8.791456118,51.167536497,-7.0733824732,-3.248543882,7.7836865921000005,57.48,12.04,58.727438221,129.75
2021-08-05 11:00:00,59.3709005011,-1.8246129357,59.3989312924,-10.5890994989,-3.8646129357000003,11.272278445,69.96,2.04,69.9897363904,131.9,57.3009005011,-13.8946129357,58.961457469,-10.5890994989,-3.8646129357000003,11.272278445,67.89,-10.03,68.6269116309,130.27,55.3709005011,-43.3646129357,70.3308344709,-10.5890994989,-3.8646129357000003,11.272278445,65.96,-39.5,76.8828433397,132.11,-10.5890994989,-3.8646129357000003,11.272278445,-10.5890994989,-3.8646129357000003,11.272278445,0.0,0.0,0.0,0.0,55.8509005011,0.2953870643,55.8516816247,-10.5890994989,-3.8646129357000003,11.272278445,66.44,4.16,66.5701074057,132.11,53.6109005011,9.1753870643,54.3904070615,-10.5890994989,-3.8646129357000003,11.272278445,64.2,13.04,65.5109273328,130.27
2021-08-05 11:30:00,60.2582340837,-0.6454137571,60.2616904327,-12.0217659163,-4.4254137571,12.8104310102,72.28,3.7800000000000002,72.3787731314,131.21,58.0682340837,-15.3854137571,60.0718799945,-12.0217659163,-4.4254137571,12.8104310102,70.09,-10.96,70.9417345432,129.59,56.1382340837,-41.5254137571,69.8273679422,-12.0217659163,-4.4254137571,12.8104310102,68.16,-37.1,77.6028066503,131.43,-12.0217659163,-4.4254137571,12.8104310102,-12.0217659163,-4.4254137571,12.8104310102,0.0,0.0,0.0,0.0,56.5782340837,1.4545862429,56.596929185,-12.0217659163,-4.4254137571,12.8104310102,68.6,5.88,68.8515388354,131.43,54.3382340837,7.8945862429,54.9087258574,-12.0217659163,-4.4254137571,12.8104310102,66.36,12.32,67.4939404688,129.59
2021-08-05 12:00:00,59.9136008783,-1.0203056303,59.9222879551,-11.4163991217,-4.3003056303000005,12.1994588987,71.33,3.2800000000000002,71.4053730471,129.93,57.7036008783,-15.4303056303,59.7310629921,-11.4163991217,-4.3003056303000005,12.1994588987,69.12,-11.13,70.0103656611,128.63,55.8536008783,-42.5003056303,70.1847612359,-11.4163991217,-4.3003056303000005,12.1994588987,67.27,-38.2,77.3595042642,130.17,-11.4163991217,-4.3003056303000005,12.1994588987,-11.4163991217,-4.3003056303000005,12.1994588987,0.0,0.0,0.0,0.0,56.3036008783,1.0596943697,56.3135722896,-11.4163991217,-4.3003056303000005,12.1994588987,67.72,5.36,67.9317893184,130.17,53.9836008783,8.1396943697,54.5938072332,-11.4163991217,-4.3003056303000005,12.1994588987,65.4,12.44,66.5726189961,128.63
2021-08-05 12:30:00,60.3954174765,-1.7197371947,60.4198969561,-11.4645825235,-4.3597371947,12.2655599483,71.86,2.64,71.9084779425,130.82,57.8354174765,-15.0597371947,59.7639623775,-11.4645825235,-4.3597371947,12.2655599483,69.3,-10.7,70.1211808229,129.35,56.3154174765,-43.0797371947,70.9033849849,-11.4645825235,-4.3597371947,12.2655599483,67.78,-38.72,78.0600204971,131.05,-11.4645825235,-4.3597371947,12.2655599483,-11.4645825235,-4.3597371947,12.2655599483,0.0,0.0,0.0,0.0,56.8154174765,0.4402628053,56.8171232497,-11.4645825235,-4.3597371947,12.2655599483,68.28,4.8,68.4485091145,131.05,54.1354174765,8.2802628053,54.7650086961,-11.4645825235,-4.3597371947,12.2655599483,65.6,12.64,66.8066583508,129.35
2021-08-05 13:00:00,60.8307673906,-1.2978236375,60.8446103408,-11.2492326094,-4.2778236375,12.0351572226,72.08,2.98,72.1415746986,130.82,58.2807673906,-14.8078236375,60.1325160667,-11.2492326094,-4.2778236375,12.0351572226,69.53,-10.53,70.3228398175,129.35,56.7307673906,-42.6178236375,70.9553300346,-11.2492326094,-4.2778236375,12.0351572226,67.98,-38.34,78.0463708317,131.05,-11.2492326094,-4.2778236375,12.0351572226,-11.2492326094,-4.2778236375,12.0351572226,0.0,0.0,0.0,0.0,57.2307673906,0.8421763625,57.2369635563,-11.2492326094,-4.2778236375,12.0351572226,68.48,5.12,68.6711351297,131.05,54.5507673906,8.5221763625,55.2124416491,-11.2492326094,-4.2778236375,12.0351572226,65.8,12.8,67.0334244985,129.35
2021-08-05 13:30:00,59.8099344357,-1.9687684323,59.8423287175,-10.6700655643,-4.3987684323,11.5412071668,70.48,2.43,70.5218781656,130.82,57.4299344357,-15.2387684323,59.4173159325,-10.6700655643,-4.3987684323,11.5412071668,68.1,-10.84,68.9573462366,129.35,55.7899344357,-43.4587684323,70.7190309463,-10.6700655643,-4.3987684323,11.5412071668,66.46,-39.06,77.088359692,131.05,-10.6700655643,-4.3987684323,11.5412071668,-10.6700655643,-4.3987684323,11.5412071668,0.0,0.0,0.0,0.0,56.2499344357,0.1612315677,56.2501655076,-10.6700655643,-4.3987684323,11.5412071668,66.92,4.5600000000000005,67.0751816993,131.05,53.7699344357,8.4412315677,54.4284873903,-10.6700655643,-4.3987684323,11.5412071668,64.44,12.84,65.7067667748,129.35
2021-08-05 14:00:00,60.3925843886,-1.7269829259,60.4172716957,-10.4474156114,-4.1569829259,11.2440651014,70.84,2.43,70.8816654714,131.07,57.2625843886,-15.1369829259,59.2294844056,-10.4474156114,-4.1569829259,11.2440651014,67.71,-10.98,68.5944932192,129.6,56.3425843886,-43.8469829259,71.3935902395,-10.4474156114,-4.1569829259,11.2440651014,66.79,-39.69,77.6929868135,131.32,-10.4474156114,-4.1569829259,11.2440651014,-10.4474156114,-4.1569829259,11.2440651014,0.0,0.0,0.0,0.0,56.8725843886,0.4430170741,56.8743098346,-10.4474156114,-4.1569829259,11.2440651014,67.32,4.6,67.4769768143,131.32,53.6725843886,9.0430170741,54.4290590838,-10.4474156114,-4.1569829259,11.2440651014,64.12,13.2,65.4646041766,129.6
2021-08-05 14:30:00,59.3616843282,-1.5338683463,59.3814981151,-9.638315671800001,-3.8838683463,10.3914177242,69.0,2.35,69.040006518,132.54,56.4116843282,-16.0038683463,58.637888185,-9.638315671800001,-3.8838683463,10.3914177242,66.05,-12.12,67.1527877307,131.14,55.4116843282,-43.9938683463,70.7524926215,-9.638315671800001,-3.8838683463,10.3914177242,65.05,-40.11,76.421951035,132.77,-9.638315671800001,-3.8838683463,10.3914177242,-9.638315671800001,-3.8838683463,10.3914177242,0.0,0.0,0.0,0.0,55.9216843282,0.5561316537000001,55.9244495773,-9.638315671800001,-3.8838683463,10.3914177242,65.56,4.44,65.7101757721,132.77,52.8816843282,8.1961316537,53.5130742107,-9.638315671800001,-3.8838683463,10.3914177242,62.52,12.08,63.6763441162,131.14
2021-08-05 15:00:00,59.3278175517,-1.3669907614,59.3435640924,-9.2121824483,-3.6269907614,9.9004730919,68.54,2.26,68.577249872,132.54,56.3578175517,-16.2269907614,58.6474110969,-9.2121824483,-3.6269907614,9.9004730919,65.57,-12.6,66.7696405562,131.14,55.4078175517,-43.5769907614,70.4909949544,-9.2121824483,-3.6269907614,9.9004730919,64.62,-39.95,75.9720139262,132.77,-9.2121824483,-3.6269907614,9.9004730919,-9.2121824483,-3.6269907614,9.9004730919,0.0,0.0,0.0,0.0,55.9078175517,0.7330092386,55.9126225994,-9.2121824483,-3.6269907614,9.9004730919,65.12,4.36,65.2657950231,132.77,52.9078175517,7.0530092386,53.3758568775,-9.2121824483,-3.6269907614,9.9004730919,62.12,10.68,63.0313953518,131.14
2021-08-05 15:30:00,59.3459840793,-2.3484000762,59.3924305721,-11.2240159207,-4.2084000762,11.9870415278,70.57,1.8599999999999999,70.5945075767,132.22,57.3059840793,-17.1484000762,59.8167487956,-11.2240159207,-4.2084000762,11.9870415278,68.53,-12.94,69.7409814958,130.91,55.3059840793,-44.2684000762,70.8409706335,-11.2240159207,-4.2084000762,11.9870415278,66.53,-40.06,77.659799768,132.47,-11.2240159207,-4.2084000762,11.9870415278,-11.2240159207,-4.2084000762,11.9870415278,0.0,0.0,0.0,0.0,55.8159840793,-0.2084000762,55.8163731295,-11.2240159207,-4.2084000762,11.9870415278,67.04,4.0,67.1592257251,132.47,53.7359840793,6.3915999238,54.1147718701,-11.2240159207,-4.2084000762,11.9870415278,64.96,10.6,65.8191583052,130.91
2021-08-05 16:00:00,59.6487171404,-2.2712823959,59.6919440144,-11.6912828596,-4.2512823959,12.4402370119,71.34,1.98,71.3674715819,131.78,57.6487171404,-16.9112823959,60.077999802,-11.6912828596,-4.2512823959,12.4402370119,69.34,-12.66,70.4862483042,130.47,55.5887171404,-44.1212823959,70.9703672921,-11.6912828596,-4.2512823959,12.4402370119,67.28,-39.87,78.2062356849,132.01,-11.6912828596,-4.2512823959,12.4402370119,-11.6912828596,-4.2512823959,12.4402370119,0.0,0.0,0.0,0.0,56.1087171404,-0.09128239590000001,56.1087913933,-11.6912828596,-4.2512823959,12.4402370119,67.8,4.16,67.9275025303,132.01,54.0687171404,6.5887176041,54.4686824962,-11.6912828596,-4.2512823959,12.4402370119,65.76,10.84,66.647454565,130.47
2021-08-05 16:30:00,59.8024004747,-2.4609301301,59.8530139562,-11.6075995253,-4.3009301301,12.378786965,71.41,1.8399999999999999,71.4337014301,131.75,57.9824004747,-17.2009301301,60.4800029939,-11.6075995253,-4.3009301301,12.378786965,69.59,-12.9,70.775547331,130.4,55.7424004747,-44.4009301301,71.2647023925,-11.6075995253,-4.3009301301,12.378786965,67.35,-40.1,78.3838790824,131.99,-11.6075995253,-4.3009301301,12.378786965,-11.6075995253,-4.3009301301,12.378786965,0.0,0.0,0.0,0.0,56.3124004747,-0.2609301301,56.3130049967,-11.6075995253,-4.3009301301,12.378786965,67.92,4.04,68.0400470311,131.99,54.3924004747,6.6190698699,54.7936612697,-11.6075995253,-4.3009301301,12.378786965,66.0,10.92,66.897282456,130.4
2021-08-05 17:00:00,61.068583727,-2.655181539,61.1262783705,-11.961416273,-4.325181539,12.7193818483,73.03,1.67,73.0490917124,131.75,58.808583727,-16.815181539,61.1653484431,-11.961416273,-4.325181539,12.7193818483,70.77,-12.49,71.8637112874,130.4,56.938583727,-43.825181539,71.8515751655,-11.961416273,-4.325181539,12.7193818483,68.9,-39.5,79.4195190114,131.99,-11.961416273,-4.325181539,12.7193818483,-11.961416273,-4.325181539,12.7193818483,0.0,0.0,0.0,0.0,57.438583727,-0.445181539,57.4403089056,-11.961416273,-4.325181539,12.7193818483,69.4,3.88,69.5083764736,131.99,55.118583727,7.754818461,55.6614362142,-11.961416273,-4.325181539,12.7193818483,67.08,12.08,68.1590258146,130.4
2021-08-05 17:30:00,60.0997336883,-5.0250696203,60.3094463089,-13.1402663117,-4.8550696203,14.0085081205,73.24,-0.17,73.2401972963,130.74,59.6397336883,-21.4650696203,63.3849118341,-13.1402663117,-4.8550696203,14.0085081205,72.78,-16.61,74.6513261771,129.59,55.9797336883,-46.1850696203,72.5726617924,-13.1402663117,-4.8550696203,14.0085081205,69.12,-41.33,80.534112648,130.97,-13.1402663117,-4.8550696203,14.0085081205,-13.1402663117,-4.8550696203,14.0085081205,0.0,0.0,0.0,0.0,56.4997336883,-2.7350696203,56.565895314,-13.1402663117,-4.8550696203,14.0085081205,69.64,2.12,69.6722613384,130.97,56.4997336883,12.5049303797,57.867030256,-13.1402663117,-4.8550696203,14.0085081205,69.64,17.36,71.7711585527,129.59
2021-08-05 18:00:00,60.4168170604,-5.5161743529,60.6681132326,-11.7131829396,-4.3861743529,12.5074849602,72.13,-1.13,72.1388508364,130.74,58.2568170604,-24.1761743529,63.0741162471,-11.7131829396,-4.3861743529,12.5074849602,69.97,-19.79,72.7148196725,129.59,56.3668170604,-46.5561743529,73.1074239452,-11.7131829396,-4.3861743529,12.5074849602,68.08,-42.17,80.08242816,130.97,-11.7131829396,-4.3861743529,12.5074849602,-11.7131829396,-4.3861743529,12.5074849602,0.0,0.0,0.0,0.0,56.9268170604,-3.2261743529,57.0181611558,-11.7131829396,-4.3861743529,12.5074849602,68.64,1.16,68.649801165,130.97,55.6068170604,16.3338256471,57.9561210215,-11.7131829396,-4.3861743529,12.5074849602,67.32,20.72,70.4365019006,129.59
2021-08-05 18:30:00,60.8923505359,-6.5984483469,61.2488193713,-13.7676494641,-4.9284483469,14.6231930465,74.66,-1.67,74.6786750016,130.52,59.4923505359,-25.4784483469,64.7185530003,-13.7676494641,-4.9284483469,14.6231930465,73.26,-20.55,76.0876474863,129.59,56.7023505359,-47.8684483469,74.2060974815,-13.7676494641,-4.9284483469,14.6231930465,70.47,-42.94,82.521903153,130.74,-13.7676494641,-4.9284483469,14.6231930465,-13.7676494641,-4.9284483469,14.6231930465,0.0,0.0,0.0,0.0,57.3123505359,-4.2484483469,57.4695992443,-13.7676494641,-4.9284483469,14.6231930465,71.08,0.68,71.0832525986,130.74,56.7523505359,15.8315516531,58.9191591852,-13.7676494641,-4.9284483469,14.6231930465,70.52,20.76,73.512230275,129.59
2021-08-05 19:00:00,51.940000369,-7.1859743992,52.4347391182,-14.509999631,-5.0259743992,15.35579721,66.45,-2.16,66.4850968263,130.99,50.130000369,-26.5159743992,56.7107911718,-14.509999631,-5.0259743992,15.35579721,64.64,-21.49,68.1186442907,130.1,54.480000369,-48.8359743992,73.1643549532,-14.509999631,-5.0259743992,15.35579721,68.99,-43.81,81.7247587944,131.22,15.210000369,-5.0159743992,16.0157457022,-14.509999631,-5.0259743992,15.35579721,29.72,0.01,29.7200016824,0.0,55.170000369,-5.0659743992,55.402103185,-14.509999631,-5.0259743992,15.35579721,69.68,-0.04,69.6800114811,131.22,47.610000369,14.6140256008,49.8024284488,-14.509999631,-5.0259743992,15.35579721,62.12,19.64,65.1507789669,130.1
2021-08-05 19:30:00,-15.0175166016,-5.1534764419,15.8771573122,-15.0175166016,-5.1534764419,15.8771573122,0.0,0.0,0.0,126.03,48.7524833984,-28.1334764419,56.2876286072,-15.0175166016,-5.1534764419,15.8771573122,63.77,-22.98,67.7841670304,130.52,71.5024833984,-50.0534764419,87.2809007519,-15.0175166016,-5.1534764419,15.8771573122,86.52,-44.9,97.4767685143,131.57,47.7724833984,-5.9134764419,48.1370893769,-15.0175166016,-5.1534764419,15.8771573122,62.79,-0.76,62.7945992901,132.08,72.4224833984,-5.6734764419,72.6443696134,-15.0175166016,-5.1534764419,15.8771573122,87.44,-0.52,87.4415461894,131.57,46.3824833984,13.5265235581,48.3146106863,-15.0175166016,-5.1534764419,15.8771573122,61.4,18.68,64.1786755862,130.52
2021-08-05 20:00:00,-14.8129499257,-5.0129639866,15.6381998143,-14.8129499257,-5.0129639866,15.6381998143,0.0,0.0,0.0,5.7,48.1270500743,-28.1229639866,55.7414930931,-14.8129499257,-5.0129639866,15.6381998143,62.94,-23.11,67.0486069952,131.24,70.6070500743,-50.6629639866,86.902770037,-14.8129499257,-5.0129639866,15.6381998143,85.42,-45.65,96.85297569,132.07,47.1670500743,-5.8329639866,47.526351444,-14.8129499257,-5.0129639866,15.6381998143,61.98,-0.8200000000000001,61.9854240931,132.46,71.5870500743,-6.1729639866,71.852705048,-14.8129499257,-5.0129639866,15.6381998143,86.4,-1.16,86.4077866862,132.07,45.7870500743,15.8270360134,48.4453199336,-14.8129499257,-5.0129639866,15.6381998143,60.6,20.84,64.0832708279,131.24
2021-08-05 20:30:00,-14.2748832012,-4.8381040423,15.0724762774,-14.2748832012,-4.8381040423,15.0724762774,0.0,0.0,0.0,0.0,46.2351167988,-28.9381040423,54.5444762644,-14.2748832012,-4.8381040423,15.0724762774,60.51,-24.1,65.1327114436,131.11,67.6751167988,-52.1481040423,85.4362112276,-14.2748832012,-4.8381040423,15.0724762774,81.95,-47.31,94.625781899,132.08,45.3351167988,-6.7681040423,45.8375397189,-14.2748832012,-4.8381040423,15.0724762774,59.61,-1.9300000000000002,59.641235735,132.28,68.5651167988,-7.8781040423,69.0162282723,-14.2748832012,-4.8381040423,15.0724762774,82.84,-3.04,82.8957610496,132.08,43.9651167988,12.8018959577,45.7910475447,-14.2748832012,-4.8381040423,15.0724762774,58.24,17.64,60.852832308800004,131.11
2021-08-05 21:00:00,-13.8332831824,-4.7190327469,14.6160526022,-13.8332831824,-4.7190327469,14.6160526022,0.0,0.0,0.0,0.0,45.0667168176,-29.5690327469,53.9011749622,-13.8332831824,-4.7190327469,14.6160526022,58.9,-24.85,63.927556656,131.11,66.0267168176,-53.4390327469,84.9426721657,-13.8332831824,-4.7190327469,14.6160526022,79.86,-48.72,93.5481587205,132.08,44.2067168176,-7.2990327469,44.8052417785,-13.8332831824,-4.7190327469,14.6160526022,58.04,-2.58,58.0973149121,132.28,66.9267168176,-8.9990327469,67.5290160921,-13.8332831824,-4.7190327469,14.6160526022,80.76,-4.28,80.8733330586,132.08,42.8467168176,12.4809672531,44.6275216164,-13.8332831824,-4.7190327469,14.6160526022,56.68,17.2,59.2322749859,131.11
2021-08-05 21:30:00,-13.3155832285,-4.543964636,14.0695547665,-13.3155832285,-4.543964636,14.0695547665,0.0,0.0,0.0,0.0,43.6444167715,-30.243964636,53.099270355,-13.3155832285,-4.543964636,14.0695547665,56.96,-25.7,62.4894519099,131.51,64.0944167715,-54.893964636,84.3886343931,-13.3155832285,-4.543964636,14.0695547665,77.41,-50.35,92.344088062,132.54,42.8644167715,-7.843964636,43.5762091785,-13.3155832285,-4.543964636,14.0695547665,56.18,-3.3,56.2768371535,132.67,65.0044167715,-10.143964636,65.7911408804,-13.3155832285,-4.543964636,14.0695547665,78.32,-5.6,78.5199490575,132.54,41.5244167715,14.536035364,43.9951532821,-13.3155832285,-4.543964636,14.0695547665,54.84,19.08,58.0643780644,131.51
2021-08-05 22:00:00,-12.455599833499999,-4.2669989742,13.1662161405,-12.455599833499999,-4.2669989742,13.1662161405,0.0,0.0,0.0,0.0,41.5644001665,-29.8269989742,51.1590581326,-12.455599833499999,-4.2669989742,13.1662161405,54.02,-25.56,59.7618105482,131.93,61.2644001665,-56.6969989742,83.4738067926,-12.455599833499999,-4.2669989742,13.1662161405,73.72,-52.43,90.4629388203,133.02,40.8544001665,-7.6269989742,41.5602349165,-12.455599833499999,-4.2669989742,13.1662161405,53.31,-3.36,53.4157813759,133.09,62.1044001665,-12.2669989742,63.3043109423,-12.455599833499999,-4.2669989742,13.1662161405,74.56,-8.0,74.9879563663,133.02,39.5044001665,14.1730010258,41.9698890943,-12.455599833499999,-4.2669989742,13.1662161405,51.96,18.44,55.1350632538,131.93
2021-08-05 22:30:00,-11.4585831257,-3.9625553212,12.1243957343,-11.4585831257,-3.9625553212,12.1243957343,0.0,0.0,0.0,0.0,39.3714168743,-31.0025553212,50.1125423735,-11.4585831257,-3.9625553212,12.1243957343,50.83,-27.04,57.5747383841,131.31,58.1914168743,-58.6225553212,82.6005144671,-11.4585831257,-3.9625553212,12.1243957343,69.65,-54.66,88.5372130802,132.63,38.8014168743,-8.5325553212,39.7285093071,-11.4585831257,-3.9625553212,12.1243957343,50.26,-4.57,50.4673409246,132.48,58.9814168743,-13.7225553212,60.5567177202,-11.4585831257,-3.9625553212,12.1243957343,70.44,-9.76,71.1129467819,132.63,37.5014168743,12.4774446788,39.5226883359,-11.4585831257,-3.9625553212,12.1243957343,48.96,16.44,51.6464442145,131.31
2021-08-05 23:00:00,-10.5426332018,-3.6364623417,11.1521734738,-10.5426332018,-3.6364623417,11.1521734738,0.0,0.0,0.0,0.0,37.0873667982,-31.8464623417,48.884250426,-10.5426332018,-3.6364623417,11.1521734738,47.63,-28.21,55.3572127188,132.25,54.8573667982,-59.9864623417,81.2877995539,-10.5426332018,-3.6364623417,11.1521734738,65.4,-56.35,86.3277620467,133.63,36.5873667982,-9.0764623417,37.6963868012,-10.5426332018,-3.6364623417,11.1521734738,47.13,-5.44,47.4429183335,133.43,55.6573667982,-14.5164623417,57.5193024804,-10.5426332018,-3.6364623417,11.1521734738,66.2,-10.88,67.0881092296,133.63,35.2973667982,13.0035376583,37.6164338357,-10.5426332018,-3.6364623417,11.1521734738,45.84,16.64,48.7667427659,132.25
2021-08-05 23:30:00,-9.3688497894,-3.2808097050000002,9.9266841743,-9.3688497894,-3.2808097050000002,9.9266841743,0.0,0.0,0.0,0.0,34.7311502106,-31.750809705,47.0570580453,-9.3688497894,-3.2808097050000002,9.9266841743,44.1,-28.47,52.4914364444,133.1,51.6811502106,-62.290809705,80.9387809446,-9.3688497894,-3.2808097050000002,9.9266841743,61.05,-59.01,84.9074943689,134.53,34.3411502106,-8.930809705,35.4834321871,-9.3688497894,-3.2808097050000002,9.9266841743,43.71,-5.65,44.0736497241,134.33,52.4711502106,-16.640809705,55.046690655,-9.3688497894,-3.2808097050000002,9.9266841743,61.84,-13.36,63.2666989814,134.53,33.0711502106,11.879190295,35.1399507444,-9.3688497894,-3.2808097050000002,9.9266841743,42.44,15.16,45.0663865869,133.1
2021-08-06 00:00:00,-8.3079162225,-3.041209948,8.8470576978,-8.3079162225,-3.041209948,8.8470576978,0.0,0.0,0.0,0.0,32.8520837775,-31.791209948,45.7158663757,-8.3079162225,-3.041209948,8.8470576978,41.16,-28.75,50.2066539415,133.36,49.1320837775,-63.681209948,80.4316987061,-8.3079162225,-3.041209948,8.8470576978,57.44,-60.64,83.5258235518,135.01,32.5220837775,-8.751209948,33.6789193529,-8.3079162225,-3.041209948,8.8470576978,40.83,-5.71,41.2273331662,134.57,49.8920837775,-17.521209948,52.8792286413,-8.3079162225,-3.041209948,8.8470576978,58.2,-14.48,59.9742478069,135.01,31.2520837775,11.878790052,33.433492093,-8.3079162225,-3.041209948,8.8470576978,39.56,14.92,42.2800189215,133.36
2021-08-06 00:30:00,-7.9593162786,-2.8819624987,8.4650117228,-7.9593162786,-2.8819624987,8.4650117228,0.0,0.0,0.0,0.0,31.6706837214,-31.9419624987,44.9813425283,-7.9593162786,-2.8819624987,8.4650117228,39.63,-29.06,49.1428580772,134.12,47.2106837214,-64.1419624987,79.6432044222,-7.9593162786,-2.8819624987,8.4650117228,55.17,-61.26,82.4409879853,135.86,31.3906837214,-8.8919624987,32.6257876775,-7.9593162786,-2.8819624987,8.4650117228,39.35,-6.01,39.8063135696,135.34,47.9606837214,-18.0419624987,51.2419710182,-7.9593162786,-2.8819624987,8.4650117228,55.92,-15.16,57.9385191388,135.86,30.1206837214,11.5980375013,32.276462968,-7.9593162786,-2.8819624987,8.4650117228,38.08,14.48,40.740112911,134.12
2021-08-06 01:00:00,-8.1618830907,-2.8967423274,8.6606842511,-8.1618830907,-2.8967423274,8.6606842511,0.0,0.0,0.0,0.0,30.7581169093,-32.0667423274,44.4335202217,-8.1618830907,-2.8967423274,8.6606842511,38.92,-29.17,48.6380026317,134.12,45.9181169093,-64.2967423274,79.0097749295,-8.1618830907,-2.8967423274,8.6606842511,54.08,-61.4,81.8205744297,135.86,30.4981169093,-9.0867423274,31.8230108748,-8.1618830907,-2.8967423274,8.6606842511,38.66,-6.19,39.1524162728,135.34,46.6381169093,-18.2967423274,50.0987497712,-8.1618830907,-2.8967423274,8.6606842511,54.8,-15.4,56.9227546768,135.86,29.1981169093,12.1832576726,31.6379803174,-8.1618830907,-2.8967423274,8.6606842511,37.36,15.08,40.2886584537,134.12
2021-08-06 01:30:00,-7.7856996902999995,-2.8019224409,8.2745325567,-7.7856996902999995,-2.8019224409,8.2745325567,0.0,0.0,0.0,0.0,30.6343003097,-32.1819224409,44.4312557493,-7.7856996902999995,-2.8019224409,8.2745325567,38.42,-29.38,48.3661121034,133.98,45.8143003097,-64.5819224409,79.1819096703,-7.7856996902999995,-2.8019224409,8.2745325567,53.6,-61.78,81.7907598693,135.86,30.3743003097,-9.1619224409,31.72599789,-7.7856996902999995,-2.8019224409,8.2745325567,38.16,-6.36,38.6863696927,135.22,46.4943003097,-18.5619224409,50.0626100597,-7.7856996902999995,-2.8019224409,8.2745325567,54.28,-15.76,56.521641872800004,135.86,29.0943003097,12.7580775591,31.7686457614,-7.7856996902999995,-2.8019224409,8.2745325567,36.88,15.56,40.0280901368,133.98
2021-08-06 02:00:00,-7.8244664713,-2.7629952866,8.2979767724,-7.8244664713,-2.7629952866,8.2979767724,0.0,0.0,0.0,0.0,30.2755335287,-32.4329952866,44.3678612704,-7.8244664713,-2.7629952866,8.2979767724,38.1,-29.67,48.2899461586,134.13,45.2355335287,-65.2729952866,79.4154733494,-7.8244664713,-2.7629952866,8.2979767724,53.06,-62.51,81.9930710487,135.96,30.0355335287,-9.2929952866,31.4403090912,-7.8244664713,-2.7629952866,8.2979767724,37.86,-6.53,38.4190122205,135.38,45.9755335287,-18.9629952866,49.732734426,-7.8244664713,-2.7629952866,8.2979767724,53.8,-16.2,56.1861192823,135.96,28.7755335287,12.6370047134,31.4280959968,-7.8244664713,-2.7629952866,8.2979767724,36.6,15.4,39.7079337161,134.13
2021-08-06 02:30:00,-7.4866164011,-2.6862858944,7.9539648631,-7.4866164011,-2.6862858944,7.9539648631,0.0,0.0,0.0,0.0,29.6033835989,-27.4062858944,40.3418495737,-7.4866164011,-2.6862858944,7.9539648631,37.09,-24.72,44.5729346128,134.51,43.7733835989,-70.0262858944,82.5820187926,-7.4866164011,-2.6862858944,7.9539648631,51.26,-67.34,84.6301553821,136.37,29.3233835989,-4.3762858944,29.6481484062,-7.4866164011,-2.6862858944,7.9539648631,36.81,-1.69,36.8487747422,135.75,44.7133835989,-14.4862858944,47.0014803158,-7.4866164011,-2.6862858944,7.9539648631,52.2,-11.8,53.5171000709,136.37,27.9133835989,2.2737141056,28.0058343881,-7.4866164011,-2.6862858944,7.9539648631,35.4,4.96,35.7457913607,134.51
2021-08-06 03:00:00,-7.13496637,-2.6068703363,7.5962831735,-7.13496637,-2.6068703363,7.5962831735,0.0,0.0,0.0,0.0,29.13503363,-18.6468703363,34.5912699674,-7.13496637,-2.6068703363,7.5962831735,36.27,-16.04,39.6584732434,134.51,42.49503363,-76.4168703363,87.4377833389,-7.13496637,-2.6068703363,7.5962831735,49.63,-73.81,88.9441004227,136.37,28.80503363,3.9131296637,29.069615515,-7.13496637,-2.6068703363,7.5962831735,35.94,6.52,36.5266204295,135.75,43.86503363,-6.4868703363,44.3420868038,-7.13496637,-2.6068703363,7.5962831735,51.0,-3.88,51.1473792095,136.37,27.06503363,-17.4868703363,32.2227664789,-7.13496637,-2.6068703363,7.5962831735,34.2,-14.88,37.2968416893,134.51
2021-08-06 03:30:00,-7.0895163764,-2.598439589,7.5507039903,-7.0895163764,-2.598439589,7.5507039903,0.0,0.0,0.0,0.0,28.8504836236,-18.618439589,34.3365213446,-7.0895163764,-2.598439589,7.5507039903,35.94,-16.02,39.3487483918,133.93,41.9904836236,-76.398439589,87.1775331527,-7.0895163764,-2.598439589,7.5507039903,49.08,-73.8,88.6300535936,135.87,28.5104836236,3.941560411,28.7816534433,-7.0895163764,-2.598439589,7.5507039903,35.6,6.54,36.1957400808,135.15,43.3504836236,-6.478439589,43.8318903301,-7.0895163764,-2.598439589,7.5507039903,50.44,-3.88,50.5890106644,135.87,26.8304836236,-17.758439589,32.1750995044,-7.0895163764,-2.598439589,7.5507039903,33.92,-15.16,37.15362701,133.93
2021-08-06 04:00:00,-6.9958330236,-2.5583675185,7.4489545612,-6.9958330236,-2.5583675185,7.4489545612,0.0,0.0,0.0,0.0,28.5341669764,-18.6083675185,34.0656722631,-6.9958330236,-2.5583675185,7.4489545612,35.53,-16.05,38.9869644881,133.93,41.6041669764,-76.1983675185,86.816461125,-6.9958330236,-2.5583675185,7.4489545612,48.6,-73.64,88.2315680468,135.87,28.1941669764,3.9116324815,28.4642217558,-6.9958330236,-2.5583675185,7.4489545612,35.19,6.47,35.7798406928,135.15,42.9241669764,-6.3983675185,43.3984241363,-6.9958330236,-2.5583675185,7.4489545612,49.92,-3.84,50.067474472,135.87,26.4841669764,-17.8783675185,31.9538280266,-6.9958330236,-2.5583675185,7.4489545612,33.48,-15.32,36.8186474494,133.93
2021-08-06 04:30:00,-7.2491497747,-2.5751249298000003,7.6929474755000005,-7.2491497747,-2.5751249298000003,7.6929474755000005,0.0,0.0,0.0,0.0,28.7808502253,-18.6951249298,34.3197470246,-7.2491497747,-2.5751249298000003,7.6929474755000005,36.03,-16.12,39.4717025222,133.69,41.9408502253,-76.6551249298,87.3787336577,-7.2491497747,-2.5751249298000003,7.6929474755000005,49.19,-74.08,88.9241390175,135.63,28.4308502253,3.9448750702,28.7032277601,-7.2491497747,-2.5751249298000003,7.6929474755000005,35.68,6.52,36.2708257419,134.92,43.3108502253,-6.4551249298,43.7892496521,-7.2491497747,-2.5751249298000003,7.6929474755000005,50.56,-3.88,50.7086580379,135.63,26.7508502253,-17.6951249298,32.0737499219,-7.2491497747,-2.5751249298000003,7.6929474755000005,34.0,-15.12,37.2104071464,133.69
2021-08-06 05:00:00,-6.8169164329,-2.6090560856,7.2991453823,-6.8169164329,-2.6090560856,7.2991453823,0.0,0.0,0.0,0.0,28.7930835671,-18.5390560856,34.2452662692,-6.8169164329,-2.6090560856,7.2991453823,35.61,-15.93,39.0107292934,134.13,41.9430835671,-76.2490560856,87.0237945223,-6.8169164329,-2.6090560856,7.2991453823,48.76,-73.64,88.3198007244,136.05,28.4430835671,4.0109439144,28.7244960597,-6.8169164329,-2.6090560856,7.2991453823,35.26,6.62,35.8760644441,135.34,43.3030835671,-6.2890560856,43.7573910656,-6.8169164329,-2.6090560856,7.2991453823,50.12,-3.68,50.2549181673,136.05,26.7430835671,-17.3690560856,31.888503069,-6.8169164329,-2.6090560856,7.2991453823,33.56,-14.76,36.6623949027,134.13
2021-08-06 05:30:00,-6.9855996336,-2.6999208067,7.4892038698,-6.9855996336,-2.6999208067,7.4892038698,0.0,0.0,0.0,0.0,29.6944003664,-18.2099208067,34.8332977036,-6.9855996336,-2.6999208067,7.4892038698,36.68,-15.51,39.8243957895,133.86,43.1944003664,-75.5099208067,86.9914039618,-6.9855996336,-2.6999208067,7.4892038698,50.18,-72.81,88.4269670406,135.81,29.3244003664,4.3400791933,29.6438314706,-6.9855996336,-2.6999208067,7.4892038698,36.31,7.04,36.9861825551,135.1,44.5744003664,-5.6199208067,44.9272821112,-6.9855996336,-2.6999208067,7.4892038698,51.56,-2.92,51.6426180591,135.81,27.6144003664,-12.5799208067,30.3448433033,-6.9855996336,-2.6999208067,7.4892038698,34.6,-9.88,35.9829737515,133.86
2021-08-06 06:00:00,-7.2333494247,-2.809936855,7.7599670765,-7.2333494247,-2.809936855,7.7599670765,0.0,0.0,0.0,0.0,30.3766505753,-17.859936855,35.2380227119,-7.2333494247,-2.809936855,7.7599670765,37.61,-15.05,40.5094384064,133.78,44.2666505753,-74.439936855,86.6073931725,-7.2333494247,-2.809936855,7.7599670765,51.5,-71.63,88.2219184783,135.69,29.9766505753,4.500063145,30.3125411014,-7.2333494247,-2.809936855,7.7599670765,37.21,7.31,37.9212367942,135.01,45.6866505753,-5.089936855,45.9693103927,-7.2333494247,-2.809936855,7.7599670765,52.92,-2.2800000000000002,52.969092875,135.69,28.2466505753,-13.369936855,31.2510556659,-7.2333494247,-2.809936855,7.7599670765,35.48,-10.56,37.0181577067,133.78
