Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-08-06 06:30:00,-8.0733656762,-3.1641323255,8.6712724969,-8.0733656762,-3.1641323255,8.6712724969,0.0,0.0,0.0,0.0,32.7266343238,-16.3741323255,36.5943274781,-8.0733656762,-3.1641323255,8.6712724969,40.8,-13.21,42.8852433828,133.21,47.4566343238,-73.9141323255,87.8375267114,-8.0733656762,-3.1641323255,8.6712724969,55.53,-70.75,89.9396653318,135.07,32.2266343238,6.0058676745,32.7814948769,-8.0733656762,-3.1641323255,8.6712724969,40.3,9.17,41.3301209773,134.43,48.9666343238,-4.2841323255,49.1536882317,-8.0733656762,-3.1641323255,8.6712724969,57.04,-1.12,57.0509947328,135.07,30.4066343238,-13.9641323255,33.459832673,-8.0733656762,-3.1641323255,8.6712724969,38.48,-10.8,39.966866277,133.21
2021-08-06 07:00:00,-8.5525484443,-3.4394326545,9.2182309516,-8.5525484443,-3.4394326545,9.2182309516,0.0,0.0,0.0,0.0,34.7474515557,-15.7194326545,38.1377234847,-8.5525484443,-3.4394326545,9.2182309516,43.3,-12.28,45.0076482389,133.36,50.4974515557,-72.1894326545,88.0982792148,-8.5525484443,-3.4394326545,9.2182309516,59.05,-68.75,90.6281689101,135.31,34.1374515557,6.4705673455,34.7452707644,-8.5525484443,-3.4394326545,9.2182309516,42.69,9.91,43.8251548771,134.56,52.1274515557,-3.1594326544999998,52.2231100222,-8.5525484443,-3.4394326545,9.2182309516,60.68,0.28,60.6806460084,135.31,32.2474515557,-14.2794326545,35.2675534844,-8.5525484443,-3.4394326545,9.2182309516,40.8,-10.84,42.2154663601,133.36
2021-08-06 07:30:00,-9.5568987392,-3.7501213055,10.2663393338,-9.5568987392,-3.7501213055,10.2663393338,0.0,0.0,0.0,0.0,38.2731012608,-14.7601213055,41.0206223877,-9.5568987392,-3.7501213055,10.2663393338,47.83,-11.01,49.0808414761,132.86,55.3731012608,-67.9301213055,87.6394986511,-9.5568987392,-3.7501213055,10.2663393338,64.93,-64.18,91.2960968498,134.74,37.5531012608,7.1198786945,38.2220889922,-9.5568987392,-3.7501213055,10.2663393338,47.11,10.87,48.3477920902,134.03,57.0831012608,0.0098786945,57.0831021156,-9.5568987392,-3.7501213055,10.2663393338,66.64,3.76,66.7459901417,134.74,35.5631012608,-13.5901213055,38.0713221255,-9.5568987392,-3.7501213055,10.2663393338,45.12,-9.84,46.1805153717,132.86
2021-08-06 08:00:00,-10.1496987628,-3.9555817401,10.8932553388,-10.1496987628,-3.9555817401,10.8932553388,0.0,0.0,0.0,0.0,41.0403012372,-13.9955817401,43.3610727945,-10.1496987628,-3.9555817401,10.8932553388,51.19,-10.04,52.1652921012,131.84,59.5903012372,-62.3055817401,86.2147871163,-10.1496987628,-3.9555817401,10.8932553388,69.74,-58.35,90.9306884391,133.47,40.1903012372,7.3144182599,40.8504715765,-10.1496987628,-3.9555817401,10.8932553388,50.34,11.27,51.586127011,132.96,61.2503012372,3.6444182599,61.358627642,-10.1496987628,-3.9555817401,10.8932553388,71.4,7.6,71.8033425406,133.47,38.0903012372,-14.1955817401,40.6495459911,-10.1496987628,-3.9555817401,10.8932553388,48.24,-10.24,49.3148578017,131.84
2021-08-06 08:30:00,-10.4468485216,-4.1471990957,11.2399245715,-10.4468485216,-4.1471990957,11.2399245715,0.0,0.0,0.0,0.0,43.5831514784,-12.5271990957,45.3477872666,-10.4468485216,-4.1471990957,11.2399245715,54.03,-8.38,54.6760029629,129.98,63.0031514784,-60.2071990957,87.1453034831,-10.4468485216,-4.1471990957,11.2399245715,73.45,-56.06,92.3992754301,131.2,42.6631514784,8.7028009043,43.5417413254,-10.4468485216,-4.1471990957,11.2399245715,53.11,12.85,54.6424249096,131.07,64.7531514784,5.6128009043,64.995954954,-10.4468485216,-4.1471990957,11.2399245715,75.2,9.76,75.8307167314,131.2,40.4731514784,-14.5071990957,42.9945905458,-10.4468485216,-4.1471990957,11.2399245715,50.92,-10.36,51.9632177603,129.98
2021-08-06 09:00:00,-10.2985981237,-4.2060061603,11.1243701455,-10.2985981237,-4.2060061603,11.1243701455,0.0,0.0,0.0,0.0,44.7714018763,-11.9060061603,46.3274368885,-10.2985981237,-4.2060061603,11.1243701455,55.07,-7.7,55.6057092392,129.73,65.1814018763,-57.4960061603,86.9160852486,-10.2985981237,-4.2060061603,11.1243701455,75.48,-53.29,92.3961822804,130.91,43.8114018763,9.1639938397,44.7595544824,-10.2985981237,-4.2060061603,11.1243701455,54.11,13.37,55.7373214283,130.85,66.9414018763,7.7539938397,67.3889880146,-10.2985981237,-4.2060061603,11.1243701455,77.24,11.96,78.1604708277,130.91,41.5414018763,-13.8460061603,43.7881257471,-10.2985981237,-4.2060061603,11.1243701455,51.84,-9.64,52.7286942755,129.73
2021-08-06 09:30:00,-9.397148207,-3.9377834958,10.1888435695,-9.397148207,-3.9377834958,10.1888435695,0.0,0.0,0.0,0.0,45.942851793,-11.0777834958,47.2595272728,-9.397148207,-3.9377834958,10.1888435695,55.34,-7.14,55.7987024939,129.21,66.792851793,-55.2877834958,86.7065398601,-9.397148207,-3.9377834958,10.1888435695,76.19,-51.35,91.8789344736,130.2,44.942851793,9.9822165042,46.0380774319,-9.397148207,-3.9377834958,10.1888435695,54.34,13.92,56.0945808434,130.31,68.482851793,9.9022165042,69.195049544,-9.397148207,-3.9377834958,10.1888435695,77.88,13.84,79.1001896331,130.2,42.682851793,-11.7377834958,44.2673852692,-9.397148207,-3.9377834958,10.1888435695,52.08,-7.8,52.6608621274,129.21
2021-08-06 10:00:00,-8.8561152162,-3.8026833721,9.6380069284,-8.8561152162,-3.8026833721,9.6380069284,0.0,0.0,0.0,0.0,46.1538847838,-11.5826833721,47.5850778578,-8.8561152162,-3.8026833721,9.6380069284,55.01,-7.78,55.557434246,129.21,67.3238847838,-51.3626833721,84.6795766733,-8.8561152162,-3.8026833721,9.6380069284,76.18,-47.56,89.8072714205,130.02,45.1938847838,9.4873166279,46.1789605626,-8.8561152162,-3.8026833721,9.6380069284,54.05,13.29,55.6599191519,130.31,68.7438847838,8.2373166279,69.2356489129,-8.8561152162,-3.8026833721,9.6380069284,77.6,12.04,78.5284763637,130.02,42.9438847838,-11.6826833721,44.5046326925,-8.8561152162,-3.8026833721,9.6380069284,51.8,-7.88,52.3959387739,129.21
2021-08-06 10:30:00,-7.2511988425,-3.4026912495,8.0098809225,-7.2511988425,-3.4026912495,8.0098809225,0.0,0.0,0.0,0.0,45.7188011575,-13.0626912495,47.5483194441,-7.2511988425,-3.4026912495,8.0098809225,52.97,-9.66,53.8436300782,129.32,67.3588011575,-40.0326912495,78.3570319886,-7.2511988425,-3.4026912495,8.0098809225,74.61,-36.63,83.1168394491,130.25,44.8188011575,8.0373087505,45.5337596641,-7.2511988425,-3.4026912495,8.0098809225,52.07,11.44,53.3118982967,130.4,67.8688011575,3.2773087505,67.9478838758,-7.2511988425,-3.4026912495,8.0098809225,75.12,6.68,75.4164226147,130.25,42.6288011575,-10.4426912495,43.889229757,-7.2511988425,-3.4026912495,8.0098809225,49.88,-7.04,50.3743585567,129.32
2021-08-06 11:00:00,-4.8276989611,-2.4626108823,5.4195137805,-4.8276989611,-2.4626108823,5.4195137805,0.0,0.0,0.0,0.0,44.7623010389,-12.0126108823,46.3461585733,-4.8276989611,-2.4626108823,5.4195137805,49.59,-9.55,50.5011940453,129.32,66.8423010389,-38.8226108823,77.2986954864,-4.8276989611,-2.4626108823,5.4195137805,71.67,-36.36,80.3656549777,130.63,43.9523010389,8.9773891177,44.8597623933,-4.8276989611,-2.4626108823,5.4195137805,48.78,11.44,50.1035128509,130.4,67.3723010389,4.1773891177,67.501685365,-4.8276989611,-2.4626108823,5.4195137805,72.2,6.64,72.5046867451,130.63,41.8523010389,-9.5426108823,42.9264082437,-4.8276989611,-2.4626108823,5.4195137805,46.68,-7.08,47.2138623711,129.32
2021-08-06 11:30:00,-4.9161655724,-2.7502971240000003,5.6331889908,-4.9161655724,-2.7502971240000003,5.6331889908,0.0,0.0,0.0,0.0,44.7638344276,-12.190297124,46.3940105685,-4.9161655724,-2.7502971240000003,5.6331889908,49.68,-9.44,50.5689232632,129.06,66.0238344276,-39.060297124,76.7127989578,-4.9161655724,-2.7502971240000003,5.6331889908,70.94,-36.31,79.6925322725,130.38,43.9138344276,8.859702876,44.7986516447,-4.9161655724,-2.7502971240000003,5.6331889908,48.83,11.61,50.1912442563,130.15,66.4438344276,4.129702876,66.5720480328,-4.9161655724,-2.7502971240000003,5.6331889908,71.36,6.88,71.6908920296,130.38,41.7638344276,-8.910297124,42.7037616719,-4.9161655724,-2.7502971240000003,5.6331889908,46.68,-6.16,47.084689656,129.06
2021-08-06 12:00:00,-4.8059820818,-2.8986158268,5.6124359668,-4.8059820818,-2.8986158268,5.6124359668,0.0,0.0,0.0,0.0,44.1240179182,-12.1486158268,45.7659024138,-4.8059820818,-2.8986158268,5.6124359668,48.93,-9.25,49.7966605306,129.3,65.7740179182,-38.8586158268,76.39511409159999,-4.8059820818,-2.8986158268,5.6124359668,70.58,-35.96,79.2127388745,130.64,43.3340179182,8.8813841732,44.234783754,-4.8059820818,-2.8986158268,5.6124359668,48.14,11.78,49.5603470529,130.41,66.2340179182,4.3413841732,66.376145912,-4.8059820818,-2.8986158268,5.6124359668,71.04,7.24,71.4079771454,130.64,41.1940179182,-8.2186158268,42.0058657612,-4.8059820818,-2.8986158268,5.6124359668,46.0,-5.32,46.3066129187,129.3
2021-08-06 12:30:00,-1.0554149605,-1.7314256985,2.027741524,-1.0554149605,-1.7314256985,2.027741524,0.0,0.0,0.0,0.0,43.1545850395,-11.0414256985,44.5447111495,-1.0554149605,-1.7314256985,2.027741524,44.21,-9.31,45.1796436462,129.18,65.0245850395,-37.2214256985,74.9241696023,-1.0554149605,-1.7314256985,2.027741524,66.08,-35.49,75.0073763039,130.5,42.4545850395,9.9285743015,43.600096084,-1.0554149605,-1.7314256985,2.027741524,43.51,11.66,45.045262792,130.29,65.3845850395,5.7885743015,65.6403195699,-1.0554149605,-1.7314256985,2.027741524,66.44,7.52,66.8642206266,130.5,40.3845850395,-8.7314256985,41.3177020603,-1.0554149605,-1.7314256985,2.027741524,41.44,-7.0,42.0270579508,129.18
2021-08-06 13:00:00,-0.8401480720000001,-1.6802167148,1.8785571569,-0.8401480720000001,-1.6802167148,1.8785571569,0.0,0.0,0.0,0.0,43.039851928,-11.1302167148,44.4557147969,-0.8401480720000001,-1.6802167148,1.8785571569,43.88,-9.45,44.8860434879,129.18,65.159851928,-37.3902167148,75.1254591284,-0.8401480720000001,-1.6802167148,1.8785571569,66.0,-35.71,75.0413492683,130.39,42.359851928,9.9697832852,43.5172797187,-0.8401480720000001,-1.6802167148,1.8785571569,43.2,11.65,44.7432955872,130.29,65.519851928,5.9197832852,65.7867374994,-0.8401480720000001,-1.6802167148,1.8785571569,66.36,7.6,66.7937841419,130.39,40.319851928,-10.1202167148,41.5705333842,-0.8401480720000001,-1.6802167148,1.8785571569,41.16,-8.44,42.0164158395,129.18
2021-08-06 13:30:00,-0.7768649511,-1.612666653,1.7900315321,-0.7768649511,-1.612666653,1.7900315321,0.0,0.0,0.0,0.0,42.8231350489,-11.132666653,44.2465497211,-0.7768649511,-1.612666653,1.7900315321,43.6,-9.52,44.6272383192,129.58,65.0231350489,-39.192666653,75.921493735,-0.7768649511,-1.612666653,1.7900315321,65.8,-37.58,75.7753020449,130.85,42.1331350489,10.147333347,43.337852313,-0.7768649511,-1.612666653,1.7900315321,42.91,11.76,44.4923105716,130.69,65.4231350489,4.547333347,65.5809792561,-0.7768649511,-1.612666653,1.7900315321,66.2,6.16,66.4859804771,130.85,40.1031350489,-10.612666653,41.4836128397,-0.7768649511,-1.612666653,1.7900315321,40.88,-9.0,41.8589823097,129.58
2021-08-06 14:00:00,0.17893521580000002,-1.5285673465,1.5390048551,0.17893521580000002,-1.5285673465,1.5390048551,0.0,0.0,0.0,0.0,42.5289352158,-11.3985673465,44.0299632994,0.17893521580000002,-1.5285673465,1.5390048551,42.35,-9.87,43.4849330228,130.17,63.8789352158,-39.6085673465,75.1622044085,0.17893521580000002,-1.5285673465,1.5390048551,63.7,-38.08,74.2143948301,131.61,41.8889352158,10.0214326535,43.0710112018,0.17893521580000002,-1.5285673465,1.5390048551,41.71,11.55,43.2796326232,131.29,64.2589352158,4.4314326535,64.4115544792,0.17893521580000002,-1.5285673465,1.5390048551,64.08,5.96,64.3565692063,131.61,39.8989352158,-13.4885673465,42.117294315,0.17893521580000002,-1.5285673465,1.5390048551,39.72,-11.96,41.4815621692,130.17
2021-08-06 14:30:00,-1.1845481043000001,-1.9668621235,2.2960184721,-1.1845481043000001,-1.9668621235,2.2960184721,0.0,0.0,0.0,0.0,42.9954518957,-12.2168621235,44.697433974,-1.1845481043000001,-1.9668621235,2.2960184721,44.18,-10.25,45.3534441912,131.07,64.2554518957,-40.0568621235,75.7186588729,-1.1845481043000001,-1.9668621235,2.2960184721,65.44,-38.09,75.7181728517,132.46,42.3454518957,9.4131378765,43.3790786086,-1.1845481043000001,-1.9668621235,2.2960184721,43.53,11.38,44.992947225099996,132.22,64.7354518957,4.3531378765,64.8816502681,-1.1845481043000001,-1.9668621235,2.2960184721,65.92,6.32,66.2222681581,132.46,40.3754518957,-13.4468621235,42.5557894622,-1.1845481043000001,-1.9668621235,2.2960184721,41.56,-11.48,43.1164005919,131.07
2021-08-06 15:00:00,-0.6284148617,-1.6252607323000001,1.7425204982,-0.6284148617,-1.6252607323000001,1.7425204982,0.0,0.0,0.0,0.0,42.7015851383,-12.0152607323,44.3598000873,-0.6284148617,-1.6252607323000001,1.7425204982,43.33,-10.39,44.5582876691,131.07,64.0915851383,-40.6352607323,75.887783604,-0.6284148617,-1.6252607323000001,1.7425204982,64.72,-39.01,75.5675757187,132.46,42.0615851383,9.7147392677,43.1688904581,-0.6284148617,-1.6252607323000001,1.7425204982,42.69,11.34,44.1704844891,132.22,64.5315851383,4.0547392677,64.6588461928,-0.6284148617,-1.6252607323000001,1.7425204982,65.16,5.68,65.4070944164,132.46,40.0915851383,-12.8252607323,42.0930221266,-0.6284148617,-1.6252607323000001,1.7425204982,40.72,-11.2,42.2321962488,131.07
2021-08-06 15:30:00,-0.9855147641,-1.672306384,1.9410945346,-0.9855147641,-1.672306384,1.9410945346,0.0,0.0,0.0,0.0,42.0944852359,-12.402306384,43.8835150246,-0.9855147641,-1.672306384,1.9410945346,43.08,-10.73,44.3961631225,131.49,63.3144852359,-41.892306384,75.9189658442,-0.9855147641,-1.672306384,1.9410945346,64.3,-40.22,75.8428533219,132.95,41.4744852359,9.227693616,42.4886250078,-0.9855147641,-1.672306384,1.9410945346,42.46,10.9,43.8367608292,132.62,63.7744852359,2.567693616,63.8261546516,-0.9855147641,-1.672306384,1.9410945346,64.76,4.24,64.8986532988,132.95,39.4944852359,-12.552306384,41.4412205371,-0.9855147641,-1.672306384,1.9410945346,40.48,-10.88,41.9166410868,131.49
2021-08-06 16:00:00,-0.6093649476,-1.6911454613,1.7975813224000001,-0.6093649476,-1.6911454613,1.7975813224000001,0.0,0.0,0.0,0.0,42.5106350524,-12.4111454613,44.2853319308,-0.6093649476,-1.6911454613,1.7975813224000001,43.12,-10.72,44.4325646345,131.2,63.0106350524,-41.9911454613,75.7205152311,-0.6093649476,-1.6911454613,1.7975813224000001,63.62,-40.3,75.3099887133,132.77,41.9006350524,9.2488545387,42.9092592347,-0.6093649476,-1.6911454613,1.7975813224000001,42.51,10.94,43.8951443784,132.33,63.4706350524,2.5088545387,63.5202004488,-0.6093649476,-1.6911454613,1.7975813224000001,64.08,4.2,64.2174929439,132.77,39.9506350524,-13.2511454613,42.0909265416,-0.6093649476,-1.6911454613,1.7975813224000001,40.56,-11.56,42.1751965022,131.2
2021-08-06 16:30:00,-4.2225481771,-2.5511857707,4.9334026741,-4.2225481771,-2.5511857707,4.9334026741,0.0,0.0,0.0,0.0,44.0074518229,-13.4311857707,46.0114395249,-4.2225481771,-2.5511857707,4.9334026741,48.23,-10.88,49.4419589013,131.56,65.6674518229,-43.9511857707,79.0184849233,-4.2225481771,-2.5511857707,4.9334026741,69.89,-41.4,81.231595454,133.2,43.2474518229,8.3788142293,44.0516358046,-4.2225481771,-2.5511857707,4.9334026741,47.47,10.93,48.7120703728,132.68,66.3374518229,0.9288142293,66.3439538333,-4.2225481771,-2.5511857707,4.9334026741,70.56,3.48,70.6457642042,133.2,41.2574518229,-12.9111857707,43.2304990594,-4.2225481771,-2.5511857707,4.9334026741,45.48,-10.36,46.645042609,131.56
2021-08-06 17:00:00,-4.9717484919,-2.6725468988000003,5.6445362956,-4.9717484919,-2.6725468988000003,5.6445362956,0.0,0.0,0.0,0.0,44.8982515081,-13.7525468988,46.9572735015,-4.9717484919,-2.6725468988000003,5.6445362956,49.87,-11.08,51.0860382101,131.56,67.0882515081,-44.0725468988,80.2696884295,-4.9717484919,-2.6725468988000003,5.6445362956,72.06,-41.4,83.1059781243,133.2,44.0682515081,7.9274531012,44.7756105894,-4.9717484919,-2.6725468988000003,5.6445362956,49.04,10.6,50.1725183741,132.68,67.7482515081,0.5274531012,67.7503047165,-4.9717484919,-2.6725468988000003,5.6445362956,72.72,3.2,72.7903729898,133.2,41.9882515081,-12.1925468988,43.7226653418,-4.9717484919,-2.6725468988000003,5.6445362956,46.96,-9.52,47.91525853,131.56
2021-08-06 17:30:00,-5.4998484242,-2.9733476362999998,6.2521299455,-5.4998484242,-2.9733476362999998,6.2521299455,0.0,0.0,0.0,0.0,45.1101515758,-14.3433476363,47.3355827746,-5.4998484242,-2.9733476362999998,6.2521299455,50.61,-11.37,51.8714661447,131.1,67.0101515758,-43.4533476363,79.8658489907,-5.4998484242,-2.9733476362999998,6.2521299455,72.51,-40.48,83.0441478974,132.73,44.2801515758,7.1766523637,44.8579554006,-5.4998484242,-2.9733476362999998,6.2521299455,49.78,10.15,50.8042409647,132.19,67.6601515758,0.6666523637,67.6634357437,-5.4998484242,-2.9733476362999998,6.2521299455,73.16,3.64,73.2504962441,132.73,42.2601515758,-14.5733476363,44.7023810612,-5.4998484242,-2.9733476362999998,6.2521299455,47.76,-11.6,49.1485259189,131.1
2021-08-06 18:00:00,-7.2553650684,-3.535293374,8.0708501111,-7.2553650684,-3.535293374,8.0708501111,0.0,0.0,0.0,0.0,45.5846349316,-15.295293374,48.0822726298,-7.2553650684,-3.535293374,8.0708501111,52.84,-11.76,54.1328292259,130.44,67.1346349316,-43.265293374,79.8682967024,-7.2553650684,-3.535293374,8.0708501111,74.39,-39.73,84.3347200149,131.95,44.6946349316,6.264706626,45.1315514998,-7.2553650684,-3.535293374,8.0708501111,51.95,9.8,52.8662699649,131.52,67.7846349316,0.864706626,67.7901500984,-7.2553650684,-3.535293374,8.0708501111,75.04,4.4,75.1688871808,131.95,42.6246349316,-15.495293374,45.3537608121,-7.2553650684,-3.535293374,8.0708501111,49.88,-11.96,51.2938202906,130.44
2021-08-06 18:30:00,-8.4637652734,-3.6945408232,9.234985354500001,-8.4637652734,-3.6945408232,9.234985354500001,0.0,0.0,0.0,0.0,45.3362347266,-16.0745408232,48.1016116348,-8.4637652734,-3.6945408232,9.234985354500001,53.8,-12.38,55.2060177879,130.44,67.3562347266,-44.1845408232,80.5551736657,-8.4637652734,-3.6945408232,9.234985354500001,75.82,-40.49,85.9541302091,131.78,44.4462347266,5.4554591768,44.7797924984,-8.4637652734,-3.6945408232,9.234985354500001,52.91,9.15,53.6953498918,131.52,68.0562347266,-0.1345408232,68.0563677138,-8.4637652734,-3.6945408232,9.234985354500001,76.52,3.56,76.602767574,131.78,42.3362347266,-14.7745408232,44.8402032485,-8.4637652734,-3.6945408232,9.234985354500001,50.8,-11.08,51.9942919944,130.44
2021-08-06 19:00:00,-10.7716323191,-4.2588804768,11.583010219,-10.7716323191,-4.2588804768,11.583010219,0.0,0.0,0.0,0.0,45.5483676809,-17.0288804768,48.6275289182,-10.7716323191,-4.2588804768,11.583010219,56.32,-12.77,57.7495913405,130.27,67.5783676809,-45.4388804768,81.4341920657,-10.7716323191,-4.2588804768,11.583010219,78.35,-41.18,88.5127951203,131.69,44.5883676809,4.6011195232,44.8251361773,-10.7716323191,-4.2588804768,11.583010219,55.36,8.86,56.0645092728,131.34,68.3483676809,-1.2188804768,68.359235179,-10.7716323191,-4.2588804768,11.583010219,79.12,3.04,79.1783808877,131.69,42.5083676809,-15.4988804768,45.2457359198,-10.7716323191,-4.2588804768,11.583010219,53.28,-11.24,54.4526950665,130.27
2021-08-06 19:30:00,-11.2970657662,-4.3585922784,12.10871676,-11.2970657662,-4.3585922784,12.10871676,0.0,0.0,0.0,0.0,45.1129342338,-17.5985922784,48.4240362358,-11.2970657662,-4.3585922784,12.10871676,56.41,-13.24,57.9429521167,130.5,66.7229342338,-46.3785922784,81.258376642,-11.2970657662,-4.3585922784,12.10871676,78.02,-42.02,88.6160301526,131.93,44.1629342338,4.0714077216,44.3502099316,-11.2970657662,-4.3585922784,12.10871676,55.46,8.43,56.0970275505,131.56,67.4629342338,-2.0785922784,67.494948265,-11.2970657662,-4.3585922784,12.10871676,78.76,2.2800000000000002,78.7929946125,131.93,42.0629342338,-16.1185922784,45.0455264526,-11.2970657662,-4.3585922784,12.10871676,53.36,-11.76,54.6405270838,130.5
2021-08-06 20:00:00,-11.6731989544,-4.4316587551,12.486119219,-11.6731989544,-4.4316587551,12.486119219,0.0,0.0,0.0,0.0,44.2568010456,-18.2116587551,47.8573813889,-11.6731989544,-4.4316587551,12.486119219,55.93,-13.78,57.6025459507,130.58,65.8068010456,-47.5016587551,81.1599818158,-11.6731989544,-4.4316587551,12.486119219,77.48,-43.07,88.6463496146,132.05,43.3068010456,3.2583412449,43.4292045111,-11.6731989544,-4.4316587551,12.486119219,54.98,7.69,55.5151916145,131.65,66.5668010456,-3.6716587551,66.6679839162,-11.6731989544,-4.4316587551,12.486119219,78.24,0.76,78.2436911195,132.05,41.2068010456,-17.0716587551,44.6031611555,-11.6731989544,-4.4316587551,12.486119219,52.88,-12.64,54.3696974426,130.58
2021-08-06 20:30:00,-11.8955995163,-4.3906499349,12.6800273936,-11.8955995163,-4.3906499349,12.6800273936,0.0,0.0,0.0,0.0,43.2944004837,-18.9206499349,47.2482391968,-11.8955995163,-4.3906499349,12.6800273936,55.19,-14.53,57.0706316769,130.44,63.8644004837,-48.9806499349,80.4845681928,-11.8955995163,-4.3906499349,12.6800273936,75.76,-44.59,87.9081662873,132.05,42.3744004837,2.6993500651,42.4602909449,-11.8955995163,-4.3906499349,12.6800273936,54.27,7.09,54.731170278,131.52,64.6244004837,-4.8306499349,64.8046936315,-11.8955995163,-4.3906499349,12.6800273936,76.52,-0.44,76.5212650183,132.05,40.3444004837,-18.8306499349,44.5226237699,-11.8955995163,-4.3906499349,12.6800273936,52.24,-14.44,54.1989963007,130.44
2021-08-06 21:00:00,-11.9102327102,-4.377535439,12.6892261281,-11.9102327102,-4.377535439,12.6892261281,0.0,0.0,0.0,0.0,42.6997672898,-19.067535439,46.7636721646,-11.9102327102,-4.377535439,12.6892261281,54.61,-14.69,56.5512882258,130.44,63.1897672898,-49.937535439,80.5400778238,-11.9102327102,-4.377535439,12.6892261281,75.1,-45.56,87.8391917085,132.05,41.8097672898,2.592464561,41.8900646135,-11.9102327102,-4.377535439,12.6892261281,53.72,6.97,54.1702805974,131.52,63.969767289800004,-5.657535439,64.2194583779,-11.9102327102,-4.377535439,12.6892261281,75.88,-1.28,75.8907952258,132.05,39.7697672898,-19.137535439,44.1347895992,-11.9102327102,-4.377535439,12.6892261281,51.68,-14.76,53.7464417427,130.44
2021-08-06 21:30:00,-12.0083328694,-4.3182079579,12.7611511342,-12.0083328694,-4.3182079579,12.7611511342,0.0,0.0,0.0,0.0,42.1516671306,-19.5682079579,46.4723337543,-12.0083328694,-4.3182079579,12.7611511342,54.16,-15.25,56.2660474887,130.55,62.3216671306,-50.8982079579,80.4650095834,-12.0083328694,-4.3182079579,12.7611511342,74.33,-46.58,87.7191273326,132.22,41.2816671306,2.2217920421,41.3414126628,-12.0083328694,-4.3182079579,12.7611511342,53.29,6.54,53.6898100202,131.64,63.1116671306,-6.3582079579,63.4311385396,-12.0083328694,-4.3182079579,12.7611511342,75.12,-2.04,75.1476945754,132.22,39.2716671306,-17.3582079579,42.9368282797,-12.0083328694,-4.3182079579,12.7611511342,51.28,-13.04,52.9120024191,130.55
2021-08-06 22:00:00,-11.5267995731,-4.0988003611,12.2338576418,-11.5267995731,-4.0988003611,12.2338576418,0.0,0.0,0.0,0.0,40.7932004269,-19.6088003611,45.2613549584,-11.5267995731,-4.0988003611,12.2338576418,52.32,-15.51,54.57052776,130.99,60.5932004269,-53.9788003611,81.1495337411,-11.5267995731,-4.0988003611,12.2338576418,72.12,-49.88,87.6887039475,132.71,39.9932004269,2.3611996389,40.0628424369,-11.5267995731,-4.0988003611,12.2338576418,51.52,6.46,51.9234243863,132.11,61.3932004269,-8.9788003611,62.0463046005,-11.5267995731,-4.0988003611,12.2338576418,72.92,-4.88,73.0831088556,132.71,38.0332004269,-15.2188003611,40.9650609562,-11.5267995731,-4.0988003611,12.2338576418,49.56,-11.12,50.7922041262,130.99
2021-08-06 22:30:00,-10.8785497065,-3.8457738584000003,11.5383196474,-10.8785497065,-3.8457738584000003,11.5383196474,0.0,0.0,0.0,0.0,38.7814502935,-20.3157738584,43.780492851700004,-10.8785497065,-3.8457738584000003,11.5383196474,49.66,-16.47,52.3199436162,131.68,57.3814502935,-55.2057738584,79.6260529293,-10.8785497065,-3.8457738584000003,11.5383196474,68.26,-51.36,85.4241019853,133.67,38.0514502935,1.6542261416000001,38.0873907425,-10.8785497065,-3.8457738584000003,11.5383196474,48.93,5.5,49.238144766,132.81,58.1214502935,-10.2057738584,59.0106838146,-10.8785497065,-3.8457738584000003,11.5383196474,69.0,-6.36,69.2924930999,133.67,36.1214502935,-16.8057738584,39.8395934503,-10.8785497065,-3.8457738584000003,11.5383196474,47.0,-12.96,48.7540931615,131.68
2021-08-06 23:00:00,-9.9297164016,-3.5555896175,10.5471079138,-9.9297164016,-3.5555896175,10.5471079138,0.0,0.0,0.0,0.0,36.9002835984,-20.675589617500002,42.2978833474,-9.9297164016,-3.5555896175,10.5471079138,46.83,-17.12,49.8612404579,131.68,54.6102835984,-56.0055896175,78.2234564763,-9.9297164016,-3.5555896175,10.5471079138,64.54,-52.45,83.164981212,133.67,36.2602835984,1.4744103825,36.2902473484,-9.9297164016,-3.5555896175,10.5471079138,46.19,5.03,46.4630713578,132.81,55.3502835984,-10.6755896175,56.3704009929,-9.9297164016,-3.5555896175,10.5471079138,65.28,-7.12,65.6671363773,133.67,34.4302835984,-18.8355896175,39.24568594,-9.9297164016,-3.5555896175,10.5471079138,44.36,-15.28,46.9178857154,131.68
2021-08-06 23:30:00,-8.8631830086,-3.2406335512,9.4370397295,-8.8631830086,-3.2406335512,9.4370397295,0.0,0.0,0.0,0.0,34.9568169914,-20.8706335512,40.7131723033,-8.8631830086,-3.2406335512,9.4370397295,43.82,-17.63,47.2335611615,132.13,52.0068169914,-57.7406335512,77.7090070485,-8.8631830086,-3.2406335512,9.4370397295,60.87,-54.5,81.7031633415,134.22,34.4068169914,1.4393664488,34.4369108843,-8.8631830086,-3.2406335512,9.4370397295,43.27,4.68,43.5223540264,133.3,52.7368169914,-12.0406335512,54.0938880346,-8.8631830086,-3.2406335512,9.4370397295,61.6,-8.8,62.2253967444,134.22,32.6168169914,-18.4006335512,37.4491664224,-8.8631830086,-3.2406335512,9.4370397295,41.48,-15.16,44.1635143529,132.13
2021-08-07 00:00:00,-8.2226663231,-2.9817783836,8.7466132754,-8.2226663231,-2.9817783836,8.7466132754,0.0,0.0,0.0,0.0,33.3573336769,-20.7917783836,39.3066121459,-8.2226663231,-2.9817783836,8.7466132754,41.58,-17.81,45.2337539897,132.68,49.7573336769,-59.1117783836,77.2657401331,-8.2226663231,-2.9817783836,8.7466132754,57.98,-56.13,80.6985582275,134.9,32.8673336769,1.5182216164,32.9023801557,-8.2226663231,-2.9817783836,8.7466132754,41.09,4.5,41.3356758745,133.87,50.4573336769,-13.3417783836,52.1914319809,-8.2226663231,-2.9817783836,8.7466132754,58.68,-10.36,59.5875154709,134.9,31.1373336769,-18.2617783836,36.0974527943,-8.2226663231,-2.9817783836,8.7466132754,39.36,-15.28,42.2218900572,132.68
2021-08-07 00:30:00,-7.57979961,-2.759664621,8.0665426886,-7.57979961,-2.759664621,8.0665426886,0.0,0.0,0.0,0.0,32.09020039,-20.979664621,38.3396307844,-7.57979961,-2.759664621,8.0665426886,39.67,-18.22,43.6540639574,133.39,48.09020039,-60.279664621,77.1122904625,-7.57979961,-2.759664621,8.0665426886,55.67,-57.52,80.0481061612,135.83,31.67020039,1.480335379,31.7047785922,-7.57979961,-2.759664621,8.0665426886,39.25,4.24,39.4783497629,134.59,48.74020039,-14.199664621,50.7665008584,-7.57979961,-2.759664621,8.0665426886,56.32,-11.44,57.4701313727,135.83,29.98020039,-18.439664621,35.197068724,-7.57979961,-2.759664621,8.0665426886,37.56,-15.68,40.7015478821,133.39
2021-08-07 01:00:00,-7.3392662534,-2.6876389773,7.8158961361,-7.3392662534,-2.6876389773,7.8158961361,0.0,0.0,0.0,0.0,30.9707337466,-21.2076389773,37.53598673,-7.3392662534,-2.6876389773,7.8158961361,38.31,-18.52,42.5516920933,133.39,46.3607337466,-61.1676389773,76.7515321774,-7.3392662534,-2.6876389773,7.8158961361,53.7,-58.48,79.3952164806,135.83,30.5907337466,1.3023610227,30.6184443659,-7.3392662534,-2.6876389773,7.8158961361,37.93,3.99,38.1392842093,134.59,47.0207337466,-14.9676389773,49.3455126493,-7.3392662534,-2.6876389773,7.8158961361,54.36,-12.28,55.729776601,135.83,28.9007337466,-15.7276389773,32.9030551605,-7.3392662534,-2.6876389773,7.8158961361,36.24,-13.04,38.5146621431,133.39
2021-08-07 01:30:00,-6.986866371,-2.5404651908,7.4343974249,-6.986866371,-2.5404651908,7.4343974249,0.0,0.0,0.0,0.0,30.683133629,-21.4404651908,37.4319146838,-6.986866371,-2.5404651908,7.4343974249,37.67,-18.9,42.1454493392,133.61,46.073133629,-59.7804651908,75.474748498,-6.986866371,-2.5404651908,7.4343974249,53.06,-57.24,78.0498635489,136.12,30.323133629,0.8995348092000001,30.336473031,-6.986866371,-2.5404651908,7.4343974249,37.31,3.44,37.4682492252,134.83,46.693133629,-14.0604651908,48.7641816242,-6.986866371,-2.5404651908,7.4343974249,53.68,-11.52,54.9022112487,136.12,28.653133629,-18.3804651908,34.0417914833,-6.986866371,-2.5404651908,7.4343974249,35.64,-15.84,39.0014768951,133.61
2021-08-07 02:00:00,-6.6059996328,-2.4798887101,7.0561376945,-6.6059996328,-2.4798887101,7.0561376945,0.0,0.0,0.0,0.0,30.0340003672,-21.8298887101,37.1293040489,-6.6059996328,-2.4798887101,7.0561376945,36.64,-19.35,41.4356380426,132.83,45.3040003672,-60.3698887101,75.4783141846,-6.6059996328,-2.4798887101,7.0561376945,51.91,-57.89,77.7553869516,135.21,29.6840003672,0.6301112899,29.6906873958,-6.6059996328,-2.4798887101,7.0561376945,36.29,3.11,36.4230174478,134.05,45.8740003672,-14.4398887101,48.0929755333,-6.6059996328,-2.4798887101,7.0561376945,52.48,-11.96,53.8255701317,135.21,28.0740003672,-19.7998887101,34.3538220516,-6.6059996328,-2.4798887101,7.0561376945,34.68,-17.32,38.7644785854,132.83
2021-08-07 02:30:00,-6.3970663278,-2.382050408,6.8261718224,-6.3970663278,-2.382050408,6.8261718224,0.0,0.0,0.0,0.0,29.2829336722,-21.862050408,36.5436650117,-6.3970663278,-2.382050408,6.8261718224,35.68,-19.48,40.6513566809,133.27,44.2129336722,-60.682050408,75.0805883409,-6.3970663278,-2.382050408,6.8261718224,50.61,-58.3,77.2027337599,135.66,28.9729336722,0.607949592,28.9793113838,-6.3970663278,-2.382050408,6.8261718224,35.37,2.99,35.4961547213,134.49,44.8029336722,-14.702050408,47.1535062517,-6.3970663278,-2.382050408,6.8261718224,51.2,-12.32,52.6613938289,135.66,27.3629336722,-19.022050408,33.325193786,-6.3970663278,-2.382050408,6.8261718224,33.76,-16.64,37.6381083478,133.27
2021-08-07 03:00:00,-6.0754163024,-2.2597525302,6.482064852,-6.0754163024,-2.2597525302,6.482064852,0.0,0.0,0.0,0.0,28.3745836976,-21.8497525302,35.8124096599,-6.0754163024,-2.2597525302,6.482064852,34.45,-19.59,39.6304251807,133.27,42.9445836976,-61.3297525302,74.8703934435,-6.0754163024,-2.2597525302,6.482064852,49.02,-59.07,76.7608318089,135.66,28.1045836976,0.6302474698,28.1116494836,-6.0754163024,-2.2597525302,6.482064852,34.18,2.89,34.3019605854,134.49,43.5245836976,-15.2997525302,46.135364023,-6.0754163024,-2.2597525302,6.482064852,49.6,-13.04,51.2854911257,135.66,26.4845836976,-18.4997525302,32.3059439936,-6.0754163024,-2.2597525302,6.482064852,32.56,-16.24,36.3853157194,133.27
2021-08-07 03:30:00,-5.7364162062,-2.2068782137,6.1462819933,-5.7364162062,-2.2068782137,6.1462819933,0.0,0.0,0.0,0.0,27.8435837938,-21.8868782137,35.4161064549,-5.7364162062,-2.2068782137,6.1462819933,33.58,-19.68,38.921957813,133.4,42.2635837938,-62.2968782137,75.2802201795,-5.7364162062,-2.2068782137,6.1462819933,48.0,-60.09,76.9077895925,135.87,27.5735837938,0.6831217863,27.5820444965,-5.7364162062,-2.2068782137,6.1462819933,33.31,2.89,33.4351342154,134.61,42.8235837938,-16.0868782137,45.7454585681,-5.7364162062,-2.2068782137,6.1462819933,48.56,-13.88,50.5047324515,135.87,25.9835837938,-19.2868782137,32.3593927323,-5.7364162062,-2.2068782137,6.1462819933,31.72,-17.08,36.026168267,133.4
2021-08-07 04:00:00,-5.8982663392,-2.2186396267,6.3017384586,-5.8982663392,-2.2186396267,6.3017384586,0.0,0.0,0.0,0.0,27.5717336608,-21.6786396267,35.0736926075,-5.8982663392,-2.2186396267,6.3017384586,33.47,-19.46,38.7160496435,133.71,41.8217336608,-62.5486396267,75.2422070752,-5.8982663392,-2.2186396267,6.3017384586,47.72,-60.33,76.921435894,136.3,27.3117336608,0.8613603733,27.3253131227,-5.8982663392,-2.2186396267,6.3017384586,33.21,3.08,33.3525186455,134.95,42.3817336608,-16.3386396267,45.4220485331,-5.8982663392,-2.2186396267,6.3017384586,48.28,-14.12,50.302413461,136.3,25.7417336608,-18.5386396267,31.7225158377,-5.8982663392,-2.2186396267,6.3017384586,31.64,-16.32,35.6010112216,133.71
2021-08-07 04:30:00,-5.8563497472,-2.1716980583,6.2460471354,-5.8563497472,-2.1716980583,6.2460471354,0.0,0.0,0.0,0.0,27.6036502528,-21.8016980583,35.1749277967,-5.8563497472,-2.1716980583,6.2460471354,33.46,-19.63,38.7931501686,133.57,42.1036502528,-62.7216980583,75.5428935898,-5.8563497472,-2.1716980583,6.2460471354,47.96,-60.55,77.2428902877,136.19,27.3536502528,0.7683019417,27.3644380543,-5.8563497472,-2.1716980583,6.2460471354,33.21,2.94,33.3398815235,134.81,42.7036502528,-16.4916980583,45.7774819072,-5.8563497472,-2.1716980583,6.2460471354,48.56,-14.32,50.6274233988,136.19,25.7436502528,-17.6116980583,31.1914641663,-5.8563497472,-2.1716980583,6.2460471354,31.6,-15.44,35.1703511498,133.57
2021-08-07 05:00:00,-5.8518664166,-2.1668061432,6.2401433814,-5.8518664166,-2.1668061432,6.2401433814,0.0,0.0,0.0,0.0,27.3881335834,-21.8168061432,35.0154664608,-5.8518664166,-2.1668061432,6.2401433814,33.24,-19.65,38.6137294236,133.7,41.6981335834,-62.8068061432,75.3885219529,-5.8518664166,-2.1668061432,6.2401433814,47.55,-60.64,77.0597956135,136.31,27.1381335834,0.7631938568000001,27.1488629458,-5.8518664166,-2.1668061432,6.2401433814,32.99,2.93,33.1198580915,134.93,42.2681335834,-16.526806143199998,45.3842531933,-5.8518664166,-2.1668061432,6.2401433814,48.12,-14.36,50.2169692435,136.31,25.5481335834,-17.2468061432,30.824656555,-5.8518664166,-2.1668061432,6.2401433814,31.4,-15.08,34.8334092503,133.7
2021-08-07 05:30:00,-6.1002165334,-2.2189518766,6.4912548236,-6.1002165334,-2.2189518766,6.4912548236,0.0,0.0,0.0,0.0,27.7597834666,-21.7589518766,35.2712002189,-6.1002165334,-2.2189518766,6.4912548236,33.86,-19.54,39.093620963,133.77,42.1397834666,-62.6989518766,75.5441587221,-6.1002165334,-2.2189518766,6.4912548236,48.24,-60.48,77.3623164079,136.39,27.4997834666,0.8310481234,27.5123378086,-6.1002165334,-2.2189518766,6.4912548236,33.6,3.05,33.7381460664,135.01,42.7397834666,-16.4189518766,45.7850529266,-6.1002165334,-2.2189518766,6.4912548236,48.84,-14.2,50.862418346,136.39,25.9397834666,-17.6189518766,31.3576120188,-6.1002165334,-2.2189518766,6.4912548236,32.04,-15.4,35.5488621478,133.77
2021-08-07 06:00:00,-6.1014664783,-2.2146844613,6.4909722267,-6.1014664783,-2.2146844613,6.4909722267,0.0,0.0,0.0,0.0,27.5885335217,-21.5646844613,35.0166074569,-6.1014664783,-2.2146844613,6.4909722267,33.69,-19.35,38.8514941798,133.77,42.1285335217,-62.2546844613,75.1695355451,-6.1014664783,-2.2146844613,6.4909722267,48.23,-60.04,77.0125606638,136.39,27.3285335217,0.9853155387,27.3462902632,-6.1014664783,-2.2146844613,6.4909722267,33.43,3.2,33.5828066129,135.01,42.6985335217,-16.0146844613,45.6030139717,-6.1014664783,-2.2146844613,6.4909722267,48.8,-13.8,50.7137062341,136.39,25.7385335217,-19.4146844613,32.2397593133,-6.1014664783,-2.2146844613,6.4909722267,31.84,-17.2,36.188749633,133.77
2021-08-07 06:30:00,-6.512499816,-2.3860055734,6.9358255781,-6.512499816,-2.3860055734,6.9358255781,0.0,0.0,0.0,0.0,28.907500184,-21.3460055734,35.9346006076,-6.512499816,-2.3860055734,6.9358255781,35.42,-18.96,40.1753406955,133.16,44.017500184,-61.3460055734,75.5041238758,-6.512499816,-2.3860055734,6.9358255781,50.53,-58.96,77.6502575656,135.72,28.597500184,1.0739944266,28.6176602957,-6.512499816,-2.3860055734,6.9358255781,35.11,3.46,35.2800751133,134.38,44.647500184,-15.3460055734,47.2112185792,-6.512499816,-2.3860055734,6.9358255781,51.16,-12.96,52.7760097014,135.72,26.967500184,-19.1060055734,33.049743042,-6.512499816,-2.3860055734,6.9358255781,33.48,-16.72,37.4228379469,133.16
2021-08-07 07:00:00,-6.8577664994,-2.5206893638,7.3063558789,-6.8577664994,-2.5206893638,7.3063558789,0.0,0.0,0.0,0.0,29.9322335006,-21.3506893638,36.7667042125,-6.8577664994,-2.5206893638,7.3063558789,36.79,-18.83,41.3288398095,133.16,45.2222335006,-60.1206893638,75.2299653886,-6.8577664994,-2.5206893638,7.3063558789,52.08,-57.6,77.6536309518,135.72,29.5822335006,1.1193106362,29.6034017502,-6.8577664994,-2.5206893638,7.3063558789,36.44,3.64,36.6213489648,134.38,45.8222335006,-14.0806893638,47.9368636432,-6.8577664994,-2.5206893638,7.3063558789,52.68,-11.56,53.9334404614,135.72,27.9422335006,-18.2406893638,33.369014991,-6.8577664994,-2.5206893638,7.3063558789,34.8,-15.72,38.1858403076,133.16
2021-08-07 07:30:00,-6.6534998679,-2.523187363,7.1158650184,-6.6534998679,-2.523187363,7.1158650184,0.0,0.0,0.0,0.0,31.6065001321,-20.173187363,37.4957109412,-6.6534998679,-2.523187363,7.1158650184,38.26,-17.65,42.1349035836,133.29,47.5165001321,-58.773187363,75.5784713898,-6.6534998679,-2.523187363,7.1158650184,54.17,-56.25,78.0925822342,135.72,31.2165001321,2.196812637,31.2937033005,-6.6534998679,-2.523187363,7.1158650184,37.87,4.72,38.1630095773,134.51,48.1465001321,-12.923187363,49.8507196196,-6.6534998679,-2.523187363,7.1158650184,54.8,-10.4,55.7781319157,135.72,29.5465001321,-17.203187363,34.1898424317,-6.6534998679,-2.523187363,7.1158650184,36.2,-14.68,39.0633127115,133.29
2021-08-07 08:00:00,-5.9888664916,-2.4305532257999998,6.463289475,-5.9888664916,-2.4305532257999998,6.463289475,0.0,0.0,0.0,0.0,33.0211335084,-19.0705532258,38.1324174229,-5.9888664916,-2.4305532257999998,6.463289475,39.01,-16.64,42.4107262376,132.98,49.4211335084,-57.4605532258,75.7902606822,-5.9888664916,-2.4305532257999998,6.463289475,55.41,-55.03,78.093335183,135.4,32.5511335084,3.1794467742,32.7060418649,-5.9888664916,-2.4305532257999998,6.463289475,38.54,5.61,38.9461641243,134.18,50.0511335084,-11.7105532258,51.4028503327,-5.9888664916,-2.4305532257999998,6.463289475,56.04,-9.28,56.8031689257,135.4,30.8111335084,-17.1505532258,35.262833465599996,-5.9888664916,-2.4305532257999998,6.463289475,36.8,-14.72,39.6348129805,132.98
2021-08-07 08:30:00,-4.8426829734,-2.2543401986,5.3416877587,-4.8426829734,-2.2543401986,5.3416877587,0.0,0.0,0.0,0.0,34.4973170266,-17.9943401986,38.9083687813,-4.8426829734,-2.2543401986,5.3416877587,39.34,-15.74,42.371962428,132.74,51.5373170266,-54.8543401986,75.2668166254,-4.8426829734,-2.2543401986,5.3416877587,56.38,-52.6,77.1068375697,135.15,34.0173170266,4.0656598014,34.2594139954,-4.8426829734,-2.2543401986,5.3416877587,38.86,6.32,39.370572767,133.94,52.1573170266,-9.5343401986,53.02159336,-4.8426829734,-2.2543401986,5.3416877587,57.0,-7.28,57.4630176722,135.15,32.2373170266,-14.0143401986,35.151761553,-4.8426829734,-2.2543401986,5.3416877587,37.08,-11.76,38.9001799482,132.74
2021-08-07 09:00:00,-4.3383995328000005,-2.18720647,4.8585576716,-4.3383995328000005,-2.18720647,4.8585576716,0.0,0.0,0.0,0.0,36.0916004672,-17.40720647,40.0701193082,-4.3383995328000005,-2.18720647,4.8585576716,40.43,-15.22,43.1999224536,132.11,53.7816004672,-51.667206469999996,74.5785543788,-4.3383995328000005,-2.18720647,4.8585576716,58.12,-49.48,76.3295801115,134.38,35.5716004672,4.39279353,35.8418107076,-4.3383995328000005,-2.18720647,4.8585576716,39.91,6.58,40.4487886098,133.29,54.3016004672,-6.94720647,54.7442005243,-4.3383995328000005,-2.18720647,4.8585576716,58.64,-4.76,58.8328751635,134.38,33.7816004672,-11.98720647,35.8453574272,-4.3383995328000005,-2.18720647,4.8585576716,38.12,-9.8,39.359552843,132.11
2021-08-07 09:30:00,-2.2257493687,-1.7031150409,2.8025989893,-2.2257493687,-1.7031150409,2.8025989893,0.0,0.0,0.0,0.0,36.9542506313,-16.0731150409,40.2984077457,-2.2257493687,-1.7031150409,2.8025989893,39.18,-14.37,41.7321135338,131.34,55.1842506313,-49.7731150409,74.3146317936,-2.2257493687,-1.7031150409,2.8025989893,57.41,-48.07,74.8774532152,133.26,36.4442506313,5.6468849591,36.8791365655,-2.2257493687,-1.7031150409,2.8025989893,38.67,7.35,39.3623093835,132.42,55.6542506313,-5.1831150409,55.895082922,-2.2257493687,-1.7031150409,2.8025989893,57.88,-3.48,57.9845220727,133.26,34.6142506313,-15.1431150409,37.7817453264,-2.2257493687,-1.7031150409,2.8025989893,36.84,-13.44,39.2150379319,131.34
2021-08-07 10:00:00,-1.5289327078000001,-1.492346358,2.1365235494,-1.5289327078000001,-1.492346358,2.1365235494,0.0,0.0,0.0,0.0,37.7810672922,-14.992346358,40.6470108994,-1.5289327078000001,-1.492346358,2.1365235494,39.31,-13.5,41.5635188597,131.34,57.0810672922,-48.602346358,74.9695692579,-1.5289327078000001,-1.492346358,2.1365235494,58.61,-47.11,75.1963044305,133.26,37.2910672922,6.627653642,37.8754470942,-1.5289327078000001,-1.492346358,2.1365235494,38.82,8.12,39.6601412,132.42,57.5910672922,-4.172346358,57.7420081568,-1.5289327078000001,-1.492346358,2.1365235494,59.12,-2.68,59.1807130744,133.26,35.4310672922,-14.132346358,38.1455599388,-1.5289327078000001,-1.492346358,2.1365235494,36.96,-12.64,39.0616333504,131.34
2021-08-07 10:30:00,-3.8438661509000003,-2.2812977734,4.4698575499,-3.8438661509000003,-2.2812977734,4.4698575499,0.0,0.0,0.0,0.0,39.0761338491,-15.7312977734,42.1238408295,-3.8438661509000003,-2.2812977734,4.4698575499,42.92,-13.45,44.9780935568,130.99,57.2861338491,-48.8012977734,75.2546862046,-3.8438661509000003,-2.2812977734,4.4698575499,61.13,-46.52,76.8178839854,132.97,38.4861338491,5.9087022266,38.9370679514,-3.8438661509000003,-2.2812977734,4.4698575499,42.33,8.19,43.1150205845,132.14,57.7961338491,-4.3612977734000005,57.9604520874,-3.8438661509000003,-2.2812977734,4.4698575499,61.64,-2.08,61.6750841102,132.97,36.5961338491,-15.2012977734,39.627723461,-3.8438661509000003,-2.2812977734,4.4698575499,40.44,-12.92,42.453739529,130.99
2021-08-07 11:00:00,-3.4492825562,-1.9847644512,3.9795527486,-3.4492825562,-1.9847644512,3.9795527486,0.0,0.0,0.0,0.0,39.6807174438,-15.0247644512,42.4299762393,-3.4492825562,-1.9847644512,3.9795527486,43.13,-13.04,45.058167961,130.99,60.4307174438,-47.1747644512,76.6637463981,-3.4492825562,-1.9847644512,3.9795527486,63.88,-45.19,78.2482619615,132.97,39.0907174438,6.4752355488,39.6233878623,-3.4492825562,-1.9847644512,3.9795527486,42.54,8.46,43.3730699859,132.14,60.9507174438,-3.0247644512,61.0257253697,-3.4492825562,-1.9847644512,3.9795527486,64.4,-1.04,64.4083969681,132.97,37.1907174438,-15.3047644512,40.2167288437,-3.4492825562,-1.9847644512,3.9795527486,40.64,-13.32,42.7671836809,130.99
2021-08-07 11:30:00,-5.8479993124,-2.9049649081,6.5297715944,-5.8479993124,-2.9049649081,6.5297715944,0.0,0.0,0.0,0.0,41.2820006876,-16.1349649081,44.3231392543,-5.8479993124,-2.9049649081,6.5297715944,47.13,-13.23,48.9517088568,130.5,60.5420006876,-47.9749649081,77.2459131941,-5.8479993124,-2.9049649081,6.5297715944,66.39,-45.07,80.2429872325,132.34,40.5820006876,5.3950350919,40.9390422879,-5.8479993124,-2.9049649081,6.5297715944,46.43,8.3,47.1660354493,131.63,61.1120006876,-3.7849649081,61.2290991882,-5.8479993124,-2.9049649081,6.5297715944,66.96,-0.88,66.9657823071,132.34,38.5920006876,-16.6649649081,42.0364552794,-5.8479993124,-2.9049649081,6.5297715944,44.44,-13.76,46.521513303,130.5
2021-08-07 12:00:00,-4.119199426,-2.4411697225,4.7882265532,-4.119199426,-2.4411697225,4.7882265532,0.0,0.0,0.0,0.0,40.280800574,-15.6611697225,43.2182268488,-4.119199426,-2.4411697225,4.7882265532,44.4,-13.22,46.3263251295,130.65,59.090800574,-47.6811697225,75.9290238221,-4.119199426,-2.4411697225,4.7882265532,63.21,-45.24,77.7313430992,132.46,39.640800574,5.8488302775,40.0699623878,-4.119199426,-2.4411697225,4.7882265532,43.76,8.29,44.5383172111,131.76,59.560800574,-3.5211697225,59.6647936494,-4.119199426,-2.4411697225,4.7882265532,63.68,-1.08,63.689157633,132.46,37.680800574,-16.0411697225,40.9531666414,-4.119199426,-2.4411697225,4.7882265532,41.8,-13.6,43.9567969716,130.65
2021-08-07 12:30:00,-3.7436162426,-2.0247324384,4.256078479,-3.7436162426,-2.0247324384,4.256078479,0.0,0.0,0.0,0.0,40.6463837574,-15.2147324384,43.4006520196,-3.7436162426,-2.0247324384,4.256078479,44.39,-13.19,46.3081871811,130.56,61.5863837574,-47.2347324384,77.6144484799,-3.7436162426,-2.0247324384,4.256078479,65.33,-45.21,79.447800473,132.46,40.0363837574,6.2752675616,40.5251897878,-3.7436162426,-2.0247324384,4.256078479,43.78,8.3,44.5598294431,131.76,62.1363837574,-3.1047324384,62.2139015813,-3.7436162426,-2.0247324384,4.256078479,65.88,-1.08,65.8888518643,132.46,38.0963837574,-15.9047324384,41.2831075542,-3.7436162426,-2.0247324384,4.256078479,41.84,-13.88,44.0821959526,130.56
2021-08-07 13:00:00,-6.6895496541,-2.6987758904,7.2134226191,-6.6895496541,-2.6987758904,7.2134226191,0.0,0.0,0.0,0.0,41.9204503459,-16.0187758904,44.8767794993,-6.6895496541,-2.6987758904,7.2134226191,48.61,-13.32,50.4019295266,130.56,63.8504503459,-47.5787758904,79.6280096737,-6.6895496541,-2.6987758904,7.2134226191,70.54,-44.88,83.606853786,132.46,41.1904503459,5.5512241096,41.5628354279,-6.6895496541,-2.6987758904,7.2134226191,47.88,8.25,48.5855626704,131.76,64.5104503459,-3.3787758904,64.598872516,-6.6895496541,-2.6987758904,7.2134226191,71.2,-0.68,71.203247117,132.46,39.1904503459,-16.6987758904,42.5997712969,-6.6895496541,-2.6987758904,7.2134226191,45.88,-14.0,47.9684729797,130.56
2021-08-07 13:30:00,-6.8848331113,-2.8987199101,7.470174301,-6.8848331113,-2.8987199101,7.470174301,0.0,0.0,0.0,0.0,42.1051668887,-16.5187199101,45.2295609772,-6.8848331113,-2.8987199101,7.470174301,48.99,-13.62,50.8480530601,130.56,62.4951668887,-48.2987199101,78.9836200069,-6.8848331113,-2.8987199101,7.470174301,69.38,-45.4,82.9140784186,132.46,41.3551668887,5.0112800899,41.6576854437,-6.8848331113,-2.8987199101,7.470174301,48.24,7.91,48.8842070612,131.76,63.1151668887,-4.1787199101,63.2533476701,-6.8848331113,-2.8987199101,7.470174301,70.0,-1.28,70.011701879,132.46,39.3551668887,-16.2587199101,42.5813942227,-6.8848331113,-2.8987199101,7.470174301,46.24,-13.36,48.1313536066,130.56
2021-08-07 14:00:00,-5.610449833,-2.5667982658,6.1697326251,-5.610449833,-2.5667982658,6.1697326251,0.0,0.0,0.0,0.0,40.199550167,-16.6167982658,43.4985266214,-5.610449833,-2.5667982658,6.1697326251,45.81,-14.05,47.9161622002,130.48,59.429550167,-49.7067982658,77.4766882803,-5.610449833,-2.5667982658,6.1697326251,65.04,-47.14,80.3267153567,132.3,39.529550167,5.0432017342,39.8499588474,-5.610449833,-2.5667982658,6.1697326251,45.14,7.61,45.7769778382,131.6,59.989550167,-5.2467982658,60.2185604385,-5.610449833,-2.5667982658,6.1697326251,65.6,-2.68,65.6547210793,132.3,37.589550167,-15.7667982658,40.7623135912,-5.610449833,-2.5667982658,6.1697326251,43.2,-13.2,45.1716725393,130.48
2021-08-07 14:30:00,-5.4774998611,-2.3293842581,5.9522294773,-5.4774998611,-2.3293842581,5.9522294773,0.0,0.0,0.0,0.0,40.0825001389,-16.4393842581,43.3227442825,-5.4774998611,-2.3293842581,5.9522294773,45.56,-14.11,47.6949232099,131.03,60.3025001389,-49.4093842581,77.9594688012,-5.4774998611,-2.3293842581,5.9522294773,65.78,-47.08,80.8921182811,132.96,39.4425001389,5.1906157419,39.7825754444,-5.4774998611,-2.3293842581,5.9522294773,44.92,7.52,45.5451073113,132.17,60.9625001389,-5.0493842581,61.1712571766,-5.4774998611,-2.3293842581,5.9522294773,66.44,-2.7199999999999998,66.4956539933,132.96,37.5625001389,-16.7293842581,41.1195052784,-5.4774998611,-2.3293842581,5.9522294773,43.04,-14.4,45.3850371819,131.03
2021-08-07 15:00:00,-7.8899498056,-2.9841722995,8.4354366957,-7.8899498056,-2.9841722995,8.4354366957,0.0,0.0,0.0,0.0,41.9700501944,-17.0541722995,45.3026478933,-7.8899498056,-2.9841722995,8.4354366957,49.86,-14.07,51.807185795,130.81,62.6200501944,-50.3441722995,80.3480327754,-7.8899498056,-2.9841722995,8.4354366957,70.51,-47.36,84.9389763301,132.72,41.2000501944,4.8358277005,41.4828803914,-7.8899498056,-2.9841722995,8.4354366957,49.09,7.82,49.7089579452,131.95,63.3900501944,-5.3841722995,63.6182974859,-7.8899498056,-2.9841722995,8.4354366957,71.28,-2.4,71.3203925957,132.72,39.2300501944,-16.0241722995,42.3765375667,-7.8899498056,-2.9841722995,8.4354366957,47.12,-13.04,48.8910625779,130.81
2021-08-07 15:30:00,-4.6864831505,-2.2137477116,5.1830303154,-4.6864831505,-2.2137477116,5.1830303154,0.0,0.0,0.0,0.0,40.1635168495,-16.6537477116,43.4793675041,-4.6864831505,-2.2137477116,5.1830303154,44.85,-14.44,47.1172590459,131.66,60.3235168495,-50.1037477116,78.417550458,-4.6864831505,-2.2137477116,5.1830303154,65.01,-47.89,80.7449825067,133.57,39.5235168495,5.2462522884,39.8701836869,-4.6864831505,-2.2137477116,5.1830303154,44.21,7.46,44.8349829932,132.8,60.9935168495,-5.1737477116,61.2125539661,-4.6864831505,-2.2137477116,5.1830303154,65.68,-2.96,65.7466653147,133.57,37.6335168495,-16.8537477116,41.235062779,-4.6864831505,-2.2137477116,5.1830303154,42.32,-14.64,44.7807101328,131.66
