Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-08-07 16:00:00,-5.0596993947,-2.5009135368,5.6440345927,-5.0596993947,-2.5009135368,5.6440345927,0.0,0.0,0.0,0.0,40.8203006053,-16.9109135368,44.1845667417,-5.0596993947,-2.5009135368,5.6440345927,45.88,-14.41,48.0897338317,131.66,60.8503006053,-50.4809135368,79.0637825762,-5.0596993947,-2.5009135368,5.6440345927,65.91,-47.98,81.5242816589,133.57,40.150300605300004,5.0090864632,40.4615568891,-5.0596993947,-2.5009135368,5.6440345927,45.21,7.51,45.8295123256,132.8,61.5403006053,-5.4609135368,61.782118572,-5.0596993947,-2.5009135368,5.6440345927,66.6,-2.96,66.665745327,133.57,38.2203006053,-18.1009135368,42.2898858975,-5.0596993947,-2.5009135368,5.6440345927,43.28,-15.6,46.0056344375,131.66
2021-08-07 16:30:00,-6.1238655992,-2.8960137442000002,6.774114369,-6.1238655992,-2.8960137442000002,6.774114369,0.0,0.0,0.0,0.0,41.3761344008,-17.1760137442,44.7995529676,-6.1238655992,-2.8960137442000002,6.774114369,47.5,-14.28,49.6000846773,131.86,62.3661344008,-50.4860137442,80.239468492,-6.1238655992,-2.8960137442000002,6.774114369,68.49,-47.59,83.4007685816,133.81,40.6661344008,4.7339862558,40.9407512507,-6.1238655992,-2.8960137442000002,6.774114369,46.79,7.63,47.4080267465,133.0,63.1561344008,-5.4960137442,63.3948221823,-6.1238655992,-2.8960137442000002,6.774114369,69.28,-2.6,69.3287703627,133.81,38.7961344008,-18.0560137442,42.7920515607,-6.1238655992,-2.8960137442000002,6.774114369,44.92,-15.16,47.4091974199,131.86
2021-08-07 17:00:00,-6.3983657824,-3.0130033737,7.0722891637,-6.3983657824,-3.0130033737,7.0722891637,0.0,0.0,0.0,0.0,41.4016342176,-17.2130033737,44.8372925257,-6.3983657824,-3.0130033737,7.0722891637,47.8,-14.2,49.8646167137,131.57,61.6916342176,-50.5430033737,79.7524477522,-6.3983657824,-3.0130033737,7.0722891637,68.09,-47.53,83.0382381798,133.48,40.6616342176,4.6569966263,40.9274494053,-6.3983657824,-3.0130033737,7.0722891637,47.06,7.67,47.6809448312,132.73,62.4016342176,-5.6530033737,62.6571655932,-6.3983657824,-3.0130033737,7.0722891637,68.8,-2.64,68.8506325316,133.48,38.7216342176,-17.9730033737,42.689504644,-6.3983657824,-3.0130033737,7.0722891637,45.12,-14.96,47.5354183741,131.57
2021-08-07 17:30:00,-6.1357819746,-3.1246847547,6.8855991211,-6.1357819746,-3.1246847547,6.8855991211,0.0,0.0,0.0,0.0,41.4842180254,-17.1246847547,44.8797857964,-6.1357819746,-3.1246847547,6.8855991211,47.62,-14.0,49.6353140415,131.26,61.9942180254,-50.3746847547,79.880485306,-6.1357819746,-3.1246847547,6.8855991211,68.13,-47.25,82.9111536526,133.15,40.7442180254,4.6753152453,41.0115822073,-6.1357819746,-3.1246847547,6.8855991211,46.88,7.8,47.5244610701,132.4,62.7442180254,-5.6046847547,62.9940424709,-6.1357819746,-3.1246847547,6.8855991211,68.88,-2.48,68.9246313012,133.15,38.8242180254,-18.0446847547,42.8127382117,-6.1357819746,-3.1246847547,6.8855991211,44.96,-14.92,47.3709615693,131.26
2021-08-07 18:00:00,-6.0858151803,-2.9748048025,6.7739656053,-6.0858151803,-2.9748048025,6.7739656053,0.0,0.0,0.0,0.0,41.6941848197,-17.1148048025,45.0701851694,-6.0858151803,-2.9748048025,6.7739656053,47.78,-14.14,49.8283854846,131.26,62.8641848197,-50.3148048025,80.5200926189,-6.0858151803,-2.9748048025,6.7739656053,68.95,-47.34,83.6371813251,133.15,40.9741848197,4.6651951975,41.2389120597,-6.0858151803,-2.9748048025,6.7739656053,47.06,7.64,47.6761281985,132.4,63.5941848197,-5.5748048025,63.8380669465,-6.0858151803,-2.9748048025,6.7739656053,69.68,-2.6,69.7284905903,133.15,39.0341848197,-16.6148048025,42.423098934,-6.0858151803,-2.9748048025,6.7739656053,45.12,-13.64,47.1366524055,131.26
2021-08-07 18:30:00,-8.0282816723,-3.5147889638,8.7639630345,-8.0282816723,-3.5147889638,8.7639630345,0.0,0.0,0.0,0.0,42.4817183277,-17.7447889638,46.0388306481,-8.0282816723,-3.5147889638,8.7639630345,50.51,-14.23,52.4762136591,131.26,63.9717183277,-50.1947889638,81.3135756496,-8.0282816723,-3.5147889638,8.7639630345,72.0,-46.68,85.8080555659,133.15,41.6917183277,3.9352110362,41.8770254796,-8.0282816723,-3.5147889638,8.7639630345,49.72,7.45,50.2750524614,132.4,64.7717183277,-5.7547889638,65.0268643804,-8.0282816723,-3.5147889638,8.7639630345,72.8,-2.24,72.8344533857,133.15,39.7317183277,-17.5147889638,43.4209312857,-8.0282816723,-3.5147889638,8.7639630345,47.76,-14.0,49.7696453674,131.26
2021-08-07 19:00:00,-8.8660984657,-3.6820508272,9.600270845,-8.8660984657,-3.6820508272,9.600270845,0.0,0.0,0.0,0.0,42.5639015343,-18.1620508272,46.2768387433,-8.8660984657,-3.6820508272,9.600270845,51.43,-14.48,53.4295358393,130.82,64.2139015343,-50.5120508272,81.7000148655,-8.8660984657,-3.6820508272,9.600270845,73.08,-46.83,86.7970926932,132.68,41.7439015343,3.5379491728,41.8935603602,-8.8660984657,-3.6820508272,9.600270845,50.61,7.22,51.1224070247,131.92,65.0139015343,-6.0420508272,65.2940561683,-8.8660984657,-3.6820508272,9.600270845,73.88,-2.36,73.9176839464,132.68,39.7339015343,-18.8020508272,43.9579349657,-8.8660984657,-3.6820508272,9.600270845,48.6,-15.12,50.8976856055,130.82
2021-08-07 19:30:00,-9.2640982555,-3.7969587906,10.0120134112,-9.2640982555,-3.7969587906,10.0120134112,0.0,0.0,0.0,0.0,42.3159017445,-18.6069587906,46.2261230895,-9.2640982555,-3.7969587906,10.0120134112,51.58,-14.81,53.6640708482,130.82,63.9959017445,-51.1169587906,81.9049382888,-9.2640982555,-3.7969587906,10.0120134112,73.26,-47.32,87.2135883908,132.6,41.4959017445,3.0930412094,41.6110173573,-9.2640982555,-3.7969587906,10.0120134112,50.76,6.89,51.2254790119,131.92,64.8159017445,-6.6369587906,65.1548182481,-9.2640982555,-3.7969587906,10.0120134112,74.08,-2.84,74.1344184573,132.6,39.5359017445,-18.7569587906,43.759696409200004,-9.2640982555,-3.7969587906,10.0120134112,48.8,-14.96,51.0415673741,130.82
2021-08-07 20:00:00,-9.6066485743,-3.8364063614,10.3443564613,-9.6066485743,-3.8364063614,10.3443564613,0.0,0.0,0.0,0.0,41.8733514257,-18.9864063614,45.9767461457,-9.6066485743,-3.8364063614,10.3443564613,51.48,-15.15,53.662956497,130.74,62.9933514257,-51.9864063614,81.6746519443,-9.6066485743,-3.8364063614,10.3443564613,72.6,-48.15,87.1159141604,132.6,41.0533514257,2.7835936386,41.147613015,-9.6066485743,-3.8364063614,10.3443564613,50.66,6.62,51.0907036554,131.92,63.7933514257,-7.3564063614,64.216107019,-9.6066485743,-3.8364063614,10.3443564613,73.4,-3.52,73.4843547975,132.6,39.0733514257,-17.2764063614,42.7223712872,-9.6066485743,-3.8364063614,10.3443564613,48.68,-13.44,50.5012475093,130.74
2021-08-07 20:30:00,-9.7832321897,-3.8088242868,10.4985129673,-9.7832321897,-3.8088242868,10.4985129673,0.0,0.0,0.0,0.0,41.2467678103,-19.2488242868,45.5171735856,-9.7832321897,-3.8088242868,10.4985129673,51.03,-15.44,53.3146743402,131.19,62.1167678103,-53.1588242868,81.7578952931,-9.7832321897,-3.8088242868,10.4985129673,71.9,-49.35,87.2068374613,133.16,40.4367678103,2.6011757132,40.5203443475,-9.7832321897,-3.8088242868,10.4985129673,50.22,6.41,50.6274283368,132.33,62.9767678103,-8.3688242868,63.5303903953,-9.7832321897,-3.8088242868,10.4985129673,72.76,-4.5600000000000005,72.9027516627,133.16,38.4967678103,-15.7288242868,41.5860198299,-9.7832321897,-3.8088242868,10.4985129673,48.28,-11.92,49.7297174736,131.19
2021-08-07 21:00:00,-9.5801320638,-3.7544928041,10.2895649362,-9.5801320638,-3.7544928041,10.2895649362,0.0,0.0,0.0,0.0,40.6998679362,-19.5844928041,45.1667090723,-9.5801320638,-3.7544928041,10.2895649362,50.28,-15.83,52.7130657428,131.19,61.3298679362,-53.7444928041,81.5464481621,-9.5801320638,-3.7544928041,10.2895649362,70.91,-49.99,86.7596000452,133.16,39.9198679362,2.2855071959,39.9852397665,-9.5801320638,-3.7544928041,10.2895649362,49.5,6.04,49.8671394808,132.33,62.1798679362,-8.9144928041,62.8156362582,-9.5801320638,-3.7544928041,10.2895649362,71.76,-5.16,71.9452792058,133.16,37.9798679362,-14.7144928041,40.7306600356,-9.5801320638,-3.7544928041,10.2895649362,47.56,-10.96,48.8065077628,131.19
2021-08-07 21:30:00,-9.349681929900001,-3.6981837387,10.054507206,-9.349681929900001,-3.6981837387,10.054507206,0.0,0.0,0.0,0.0,40.0703180701,-19.8981837387,44.7388880767,-9.349681929900001,-3.6981837387,10.054507206,49.42,-16.2,52.0074648488,131.01,60.5003180701,-54.1881837387,81.2197497133,-9.349681929900001,-3.6981837387,10.054507206,69.85,-50.49,86.1873691442,133.04,39.3003180701,1.8918162613,39.3458253082,-9.349681929900001,-3.6981837387,10.054507206,48.65,5.59,48.9700990401,132.17,61.2903180701,-9.5381837387,62.028058475,-9.349681929900001,-3.6981837387,10.054507206,70.64,-5.84,70.880993221,133.04,37.4103180701,-14.5381837387,40.1359026874,-9.349681929900001,-3.6981837387,10.054507206,46.76,-10.84,48.0000333333,131.01
2021-08-07 22:00:00,-8.9439653739,-3.5494487028,9.6225309926,-8.9439653739,-3.5494487028,9.6225309926,0.0,0.0,0.0,0.0,38.8160346261,-20.2594487028,43.7850408911,-8.9439653739,-3.5494487028,9.6225309926,47.76,-16.71,50.5988310142,131.01,58.6560346261,-54.6594487028,80.1759672879,-8.9439653739,-3.5494487028,9.6225309926,67.6,-51.11,84.7466347414,133.04,38.0860346261,1.4705512972,38.1144140013,-8.9439653739,-3.5494487028,9.6225309926,47.03,5.02,47.2971595342,132.17,59.4560346261,-10.1494487028,60.3160953845,-8.9439653739,-3.5494487028,9.6225309926,68.4,-6.6,68.7176833137,133.04,36.2160346261,-15.2694487028,39.3033996968,-8.9439653739,-3.5494487028,9.6225309926,45.16,-11.72,46.6560178326,131.01
2021-08-07 22:30:00,-8.4824988885,-3.3631395955,9.1248833051,-8.4824988885,-3.3631395955,9.1248833051,0.0,0.0,0.0,0.0,37.0875011115,-20.9031395955,42.5725731386,-8.4824988885,-3.3631395955,9.1248833051,45.57,-17.54,48.8290538512,131.01,56.1175011115,-55.7731395955,79.1190055002,-8.4824988885,-3.3631395955,9.1248833051,64.6,-52.41,83.1863456344,133.1,36.4375011115,0.8568604045,36.4475746382,-8.4824988885,-3.3631395955,9.1248833051,44.92,4.22,45.1177880663,132.19,56.8375011115,-11.2031395955,57.931095876,-8.4824988885,-3.3631395955,9.1248833051,65.32,-7.84,65.7888136388,133.1,34.5975011115,-18.4831395955,39.2251645308,-8.4824988885,-3.3631395955,9.1248833051,43.08,-15.12,45.6563336242,131.01
2021-08-07 23:00:00,-7.711782271,-3.1036599281,8.3128990578,-7.711782271,-3.1036599281,8.3128990578,0.0,0.0,0.0,0.0,35.438217729,-21.0436599281,41.2153235942,-7.711782271,-3.1036599281,8.3128990578,43.15,-17.94,46.7307832162,131.01,53.718217729,-57.2036599281,78.4723239438,-7.711782271,-3.1036599281,8.3128990578,61.43,-54.1,81.8563064156,133.1,34.858217729,0.9663400719,34.871609604,-7.711782271,-3.1036599281,8.3128990578,42.57,4.07,42.7641181366,132.19,54.448217729,-12.1036599281,55.7772982271,-7.711782271,-3.1036599281,8.3128990578,62.16,-9.0,62.8081650743,133.1,33.088217729,-18.3836599281,37.8522007924,-7.711782271,-3.1036599281,8.3128990578,40.8,-15.28,43.5674006569,131.01
2021-08-07 23:30:00,-6.8561488261,-2.838039346,7.4203264116,-6.8561488261,-2.838039346,7.4203264116,0.0,0.0,0.0,0.0,33.6538511739,-21.638039346,40.009829362,-6.8561488261,-2.838039346,7.4203264116,40.51,-18.8,44.6598264663,133.13,51.3838511739,-59.398039346,78.5393356199,-6.8561488261,-2.838039346,7.4203264116,58.24,-56.56,81.1845502543,135.44,33.1738511739,0.761960654,33.1826006477,-6.8561488261,-2.838039346,7.4203264116,40.03,3.6,40.191552595,134.35,52.1438511739,-13.518039346,53.8676025363,-6.8561488261,-2.838039346,7.4203264116,59.0,-10.68,59.9588392149,135.44,31.4638511739,-17.438039346,35.9730336075,-6.8561488261,-2.838039346,7.4203264116,38.32,-14.6,41.007101824,133.13
2021-08-08 00:00:00,-6.0783486783,-2.6065580863999998,6.6136576652,-6.0783486783,-2.6065580863999998,6.6136576652,0.0,0.0,0.0,0.0,32.2516513217,-21.3765580864,38.6927157046,-6.0783486783,-2.6065580863999998,6.6136576652,38.33,-18.77,42.6790557534,133.13,49.5016513217,-60.9365580864,78.5090924352,-6.0783486783,-2.6065580863999998,6.6136576652,55.58,-58.33,80.5700024823,135.44,31.8216513217,1.2734419136000001,31.8471214892,-6.0783486783,-2.6065580863999998,6.6136576652,37.9,3.88,38.0980891909,134.35,50.2416513217,-14.4865580864,52.2884680663,-6.0783486783,-2.6065580863999998,6.6136576652,56.32,-11.88,57.5593328662,135.44,30.1616513217,-17.6465580864,34.944616506,-6.0783486783,-2.6065580863999998,6.6136576652,36.24,-15.04,39.2369621658,133.13
2021-08-08 00:30:00,-5.5626819359,-2.451057636,6.0787427857,-5.5626819359,-2.451057636,6.0787427857,0.0,0.0,0.0,0.0,31.0773180641,-21.351057636,37.7050044455,-5.5626819359,-2.451057636,6.0787427857,36.64,-18.9,41.2274132101,133.96,47.6673180641,-61.011057636,77.4243008705,-5.5626819359,-2.451057636,6.0787427857,53.23,-58.56,79.1372636626,136.41,30.6973180641,1.108942364,30.7173418364,-5.5626819359,-2.451057636,6.0787427857,36.26,3.56,36.4343409437,135.2,48.3573180641,-14.931057636,50.6099465766,-5.5626819359,-2.451057636,6.0787427857,53.92,-12.48,55.3454316091,136.41,29.0373180641,-18.491057636,34.4250643116,-5.5626819359,-2.451057636,6.0787427857,34.6,-16.04,38.1371420009,133.96
2021-08-08 01:00:00,-5.3997320059,-2.3864219066,5.9035680102,-5.3997320059,-2.3864219066,5.9035680102,0.0,0.0,0.0,0.0,30.1002679941,-21.5264219066,37.0055803011,-5.3997320059,-2.3864219066,5.9035680102,35.5,-19.14,40.3310004835,133.38,46.1602679941,-61.3064219066,76.7414341036,-5.3997320059,-2.3864219066,5.9035680102,51.56,-58.92,78.2943165243,135.86,29.7402679941,0.8935780934,29.7536892195,-5.3997320059,-2.3864219066,5.9035680102,35.14,3.2800000000000002,35.2927471303,134.62,46.8002679941,-15.3064219066,49.2397363509,-5.3997320059,-2.3864219066,5.9035680102,52.2,-12.92,53.7751466758,135.86,28.1202679941,-18.3864219066,33.5977675239,-5.3997320059,-2.3864219066,5.9035680102,33.52,-16.0,37.1428378022,133.38
2021-08-08 01:30:00,-5.3660322244,-2.3193922612,5.8458431637,-5.3660322244,-2.3193922612,5.8458431637,0.0,0.0,0.0,0.0,30.1239677756,-21.4093922612,36.9569413175,-5.3660322244,-2.3193922612,5.8458431637,35.49,-19.09,40.2984888054,133.38,46.0339677756,-61.2193922612,76.5959540577,-5.3660322244,-2.3193922612,5.8458431637,51.4,-58.9,78.1739726507,135.86,29.7739677756,1.0606077388,29.7928522616,-5.3660322244,-2.3193922612,5.8458431637,35.14,3.38,35.3021812357,134.62,46.6739677756,-15.1593922612,49.0740913482,-5.3660322244,-2.3193922612,5.8458431637,52.04,-12.84,53.600626862,135.86,28.1539677756,-19.4393922612,34.2130950514,-5.3660322244,-2.3193922612,5.8458431637,33.52,-17.12,37.6388735219,133.38
2021-08-08 02:00:00,-5.3254987088,-2.3558214163,5.8233007,-5.3254987088,-2.3558214163,5.8233007,0.0,0.0,0.0,0.0,29.5745012912,-21.5758214163,36.6082940932,-5.3254987088,-2.3558214163,5.8233007,34.9,-19.22,39.8424196052,133.38,45.2045012912,-61.5358214163,76.3551193724,-5.3254987088,-2.3558214163,5.8233007,50.53,-59.18,77.8174357069,135.86,29.2245012912,0.9141785837,29.2387961142,-5.3254987088,-2.3558214163,5.8233007,34.55,3.27,34.7044002974,134.62,45.8745012912,-15.4358214163,48.4018021515,-5.3254987088,-2.3558214163,5.8233007,51.2,-13.08,52.8443601532,135.86,27.6345012912,-18.7558214163,33.3983008343,-5.3254987088,-2.3558214163,5.8233007,32.96,-16.4,36.8146927191,133.38
2021-08-08 02:30:00,-5.3812994613,-2.2619382795,5.8373580216,-5.3812994613,-2.2619382795,5.8373580216,0.0,0.0,0.0,0.0,29.1587005387,-21.5619382795,36.2649555284,-5.3812994613,-2.2619382795,5.8373580216,34.54,-19.3,39.5664201059,133.5,44.1787005387,-61.5319382795,75.7491716768,-5.3812994613,-2.2619382795,5.8373580216,49.56,-59.27,77.2601223142,136.0,28.8187005387,0.9480617205,28.8342907276,-5.3812994613,-2.2619382795,5.8373580216,34.2,3.21,34.350314409,134.75,44.8187005387,-15.4219382795,47.3978068931,-5.3812994613,-2.2619382795,5.8373580216,50.2,-13.16,51.8962965923,136.0,27.2187005387,-20.2219382795,33.9084716081,-5.3812994613,-2.2619382795,5.8373580216,32.6,-17.96,37.2199086512,133.5
2021-08-08 03:00:00,-5.0532493839,-2.1681592261000002,5.4987492911,-5.0532493839,-2.1681592261000002,5.4987492911,0.0,0.0,0.0,0.0,28.4167506161,-21.7581592261,35.7900713674,-5.0532493839,-2.1681592261000002,5.4987492911,33.47,-19.59,38.781554894,133.5,42.9767506161,-61.7781592261,75.2565083623,-5.0532493839,-2.1681592261000002,5.4987492911,48.03,-59.61,76.5521586894,136.0,27.9567506161,0.8218407739,27.9688277778,-5.0532493839,-2.1681592261000002,5.4987492911,33.01,2.99,33.1451384067,134.75,43.5867506161,-15.6881592261,46.3241100203,-5.0532493839,-2.1681592261000002,5.4987492911,48.64,-13.52,50.4840568893,136.0,26.3867506161,-15.5281592261,30.616732958100002,-5.0532493839,-2.1681592261000002,5.4987492911,31.44,-13.36,34.1608430809,133.5
2021-08-08 03:30:00,-4.8873660403,-2.1143481599,5.3251117315,-4.8873660403,-2.1143481599,5.3251117315,0.0,0.0,0.0,0.0,27.7726339597,-21.8143481599,35.3155062643,-4.8873660403,-2.1143481599,5.3251117315,32.66,-19.7,38.1413895919,133.5,42.3326339597,-61.9943481599,75.0689756273,-4.8873660403,-2.1143481599,5.3251117315,47.22,-59.88,76.2583949477,136.0,27.4826339597,0.7256518401000001,27.4922123511,-4.8873660403,-2.1143481599,5.3251117315,32.37,2.84,32.494345662,134.75,42.9526339597,-15.8743481599,45.7921793932,-4.8873660403,-2.1143481599,5.3251117315,47.84,-13.76,49.7795460003,136.0,25.9126339597,-18.3943481599,31.7776122916,-4.8873660403,-2.1143481599,5.3251117315,30.8,-16.28,34.8378874216,133.5
2021-08-08 04:00:00,-4.9186326039,-2.1380791523,5.3632386814,-4.9186326039,-2.1380791523,5.3632386814,0.0,0.0,0.0,0.0,27.3413673961,-21.9480791523,35.0609262508,-4.9186326039,-2.1380791523,5.3632386814,32.26,-19.81,37.8568844466,133.58,41.8213673961,-62.2580791523,75.0006346014,-4.9186326039,-2.1380791523,5.3632386814,46.74,-60.12,76.1514412208,136.14,27.0513673961,0.5919208477,27.0578426392,-4.9186326039,-2.1380791523,5.3632386814,31.97,2.73,32.0863491223,134.83,42.4413673961,-16.0980791523,45.3918254628,-4.9186326039,-2.1380791523,5.3632386814,47.36,-13.96,49.3746007579,136.14,25.5213673961,-19.8580791523,32.3370298789,-4.9186326039,-2.1380791523,5.3632386814,30.44,-17.72,35.2220385554,133.58
2021-08-08 04:30:00,-4.7306323378,-2.1193441583,5.1836764923,-4.7306323378,-2.1193441583,5.1836764923,0.0,0.0,0.0,0.0,27.0493676622,-21.8193441583,34.7527275249,-4.7306323378,-2.1193441583,5.1836764923,31.78,-19.7,37.3906191444,133.66,41.4993676622,-63.0293441583,75.4645330032,-4.7306323378,-2.1193441583,5.1836764923,46.23,-60.91,76.4672544296,136.23,26.7693676622,0.8106558417,26.7816393809,-4.7306323378,-2.1193441583,5.1836764923,31.5,2.93,31.6359747756,134.83,42.1093676622,-16.6393441583,45.2776613677,-4.7306323378,-2.1193441583,5.1836764923,46.84,-14.52,49.0389233161,136.23,25.2293676622,-19.1993441583,31.7038768724,-4.7306323378,-2.1193441583,5.1836764923,29.96,-17.08,34.4866350925,133.66
2021-08-08 05:00:00,-4.8689659919,-2.1051888295,5.3045876219,-4.8689659919,-2.1051888295,5.3045876219,0.0,0.0,0.0,0.0,27.1310340081,-22.2251888295,35.0720975257,-4.8689659919,-2.1051888295,5.3045876219,32.0,-20.12,37.7996613741,133.97,41.6810340081,-62.6551888295,75.2527825615,-4.8689659919,-2.1051888295,5.3045876219,46.55,-60.55,76.3754214391,136.57,26.8710340081,0.4448111705,26.8747153593,-4.8689659919,-2.1051888295,5.3045876219,31.74,2.55,31.8422690774,135.18,42.3310340081,-16.2251888295,45.3340180521,-4.8689659919,-2.1051888295,5.3045876219,47.2,-14.12,49.266767704,136.57,25.3310340081,-18.7451888295,31.5125909467,-4.8689659919,-2.1051888295,5.3045876219,30.2,-16.64,34.480858458,133.97
2021-08-08 05:30:00,-4.8146655898,-2.1620183114,5.2778146917,-4.8146655898,-2.1620183114,5.2778146917,0.0,0.0,0.0,0.0,27.3353344102,-22.0120183114,35.0962883715,-4.8146655898,-2.1620183114,5.2778146917,32.15,-19.85,37.7841898153,133.88,42.0053344102,-62.2520183114,75.0983482026,-4.8146655898,-2.1620183114,5.2778146917,46.82,-60.09,76.1769026674,136.46,27.0653344102,0.6179816886,27.0723886664,-4.8146655898,-2.1620183114,5.2778146917,31.88,2.7800000000000002,32.000981235,135.16,42.5853344102,-15.9220183114,45.4645067491,-4.8146655898,-2.1620183114,5.2778146917,47.4,-13.76,49.356839445,136.46,25.5053344102,-19.8420183114,32.3145133654,-4.8146655898,-2.1620183114,5.2778146917,30.32,-17.68,35.0982164789,133.88
2021-08-08 06:00:00,-4.9584156936,-2.1841880543,5.4181697691,-4.9584156936,-2.1841880543,5.4181697691,0.0,0.0,0.0,0.0,27.4515843064,-21.9641880543,35.1570055297,-4.9584156936,-2.1841880543,5.4181697691,32.41,-19.78,37.9691519526,133.88,42.2415843064,-62.1441880543,75.1415434606,-4.9584156936,-2.1841880543,5.4181697691,47.2,-59.96,76.3088566288,136.46,27.1715843064,0.6658119457,27.1797406034,-4.9584156936,-2.1841880543,5.4181697691,32.13,2.85,32.2561529014,135.16,42.8815843064,-15.8241880543,45.708152448,-4.9584156936,-2.1841880543,5.4181697691,47.84,-13.64,49.7465094253,136.46,25.6015843064,-19.8241880543,32.3796162888,-4.9584156936,-2.1841880543,5.4181697691,30.56,-17.64,35.2857364951,133.88
2021-08-08 06:30:00,-5.2705325898,-2.2527789491,5.7317996104,-5.2705325898,-2.2527789491,5.7317996104,0.0,0.0,0.0,0.0,28.0294674102,-21.8227789491,35.5230168252,-5.2705325898,-2.2527789491,5.7317996104,33.3,-19.57,38.6247964396,133.88,42.7894674102,-61.7727789491,75.1452908727,-5.2705325898,-2.2527789491,5.7317996104,48.06,-59.52,76.5009411707,136.46,27.7294674102,0.7272210509,27.7390016639,-5.2705325898,-2.2527789491,5.7317996104,33.0,2.98,33.1342783232,135.16,43.4094674102,-15.5727789491,46.1182534907,-5.2705325898,-2.2527789491,5.7317996104,48.68,-13.32,50.4694442212,136.46,26.1694674102,-17.4127789491,31.4331973439,-5.2705325898,-2.2527789491,5.7317996104,31.44,-15.16,34.9041430206,133.88
2021-08-08 07:00:00,-5.7313663205,-2.3458294195000002,6.1928568177,-5.7313663205,-2.3458294195000002,6.1928568177,0.0,0.0,0.0,0.0,28.9486336795,-21.6558294195,36.1524320033,-5.7313663205,-2.3458294195000002,6.1928568177,34.68,-19.31,39.6935574118,133.7,44.0186336795,-61.4958294195,75.6265637657,-5.7313663205,-2.3458294195000002,6.1928568177,49.75,-59.15,77.2902645875,136.24,28.6086336795,0.9041705805,28.6229181854,-5.7313663205,-2.3458294195000002,6.1928568177,34.34,3.25,34.4934501029,134.96,44.6686336795,-15.2658294195,47.2052156298,-5.7313663205,-2.3458294195000002,6.1928568177,50.4,-12.92,52.0296684594,136.24,27.0286336795,-19.4658294195,33.3086408244,-5.7313663205,-2.3458294195000002,6.1928568177,32.76,-17.12,36.9636578277,133.7
2021-08-08 07:30:00,-6.0197664166,-2.4336757248,6.4931013579,-6.0197664166,-2.4336757248,6.4931013579,0.0,0.0,0.0,0.0,30.1602335834,-21.3736757248,36.9658450978,-6.0197664166,-2.4336757248,6.4931013579,36.18,-18.94,40.8376786804,133.7,45.6702335834,-60.9836757248,76.1890998797,-6.0197664166,-2.4336757248,6.4931013579,51.69,-58.55,78.1022317223,136.24,29.7802335834,1.2363242752,29.8058854926,-6.0197664166,-2.4336757248,6.4931013579,35.8,3.67,35.9876214829,134.96,46.3402335834,-14.6736757248,48.6079623914,-6.0197664166,-2.4336757248,6.4931013579,52.36,-12.24,53.7716207678,136.24,28.1802335834,-19.3136757248,34.1634839386,-6.0197664166,-2.4336757248,6.4931013579,34.2,-16.88,38.138883046,133.7
2021-08-08 08:00:00,-6.0333161485,-2.5299527775,6.542290486,-6.0333161485,-2.5299527775,6.542290486,0.0,0.0,0.0,0.0,31.5566838515,-20.7099527775,37.7455486084,-6.0333161485,-2.5299527775,6.542290486,37.59,-18.18,41.7554846697,133.78,47.6166838515,-59.9799527775,76.5829179139,-6.0333161485,-2.5299527775,6.542290486,53.65,-57.45,78.6055023519,136.24,31.1566838515,1.8600472225,31.2121566748,-6.0333161485,-2.5299527775,6.542290486,37.19,4.39,37.4482068997,134.96,48.3266838515,-13.6099527775,50.2065651752,-6.0333161485,-2.5299527775,6.542290486,54.36,-11.08,55.4777072345,136.24,29.5266838515,-17.8499527775,34.5028386286,-6.0333161485,-2.5299527775,6.542290486,35.56,-15.32,38.7197107427,133.78
2021-08-08 08:30:00,-6.629365798,-2.8262779331,7.2066870224,-6.629365798,-2.8262779331,7.2066870224,0.0,0.0,0.0,0.0,33.190634202,-20.3762779331,38.9462565741,-6.629365798,-2.8262779331,7.2066870224,39.82,-17.55,43.5159154793,133.67,50.040634202,-58.8862779331,77.2765087213,-6.629365798,-2.8262779331,7.2066870224,56.67,-56.06,79.7133144462,136.11,32.760634202,1.9837220669,32.8206384239,-6.629365798,-2.8262779331,7.2066870224,39.39,4.8100000000000005,39.6825931612,134.88,50.690634202,-12.9862779331,52.3276581776,-6.629365798,-2.8262779331,7.2066870224,57.32,-10.16,58.2134692318,136.11,31.050634202,-18.6662779331,36.22943301,-6.629365798,-2.8262779331,7.2066870224,37.68,-15.84,40.8740504477,133.67
2021-08-08 09:00:00,-5.7779987097,-2.6940921419,6.3752177655,-5.7779987097,-2.6940921419,6.3752177655,0.0,0.0,0.0,0.0,34.2620012903,-19.7940921419,39.568811154,-5.7779987097,-2.6940921419,6.3752177655,40.04,-17.1,43.538621935,133.09,51.6420012903,-58.0940921419,77.7291440778,-5.7779987097,-2.6940921419,6.3752177655,57.42,-55.4,79.7885731167,135.51,33.8220012903,2.4659078581,33.9117748407,-5.7779987097,-2.6940921419,6.3752177655,39.6,5.16,39.9347668079,134.29,52.3020012903,-12.2940921419,53.7274979928,-5.7779987097,-2.6940921419,6.3752177655,58.08,-9.6,58.868042264,135.51,32.0620012903,-16.5740921419,36.0925540392,-5.7779987097,-2.6940921419,6.3752177655,37.84,-13.88,40.3053346345,133.09
2021-08-08 09:30:00,-6.2327654096,-2.850841592,6.8538064193,-6.2327654096,-2.850841592,6.8538064193,0.0,0.0,0.0,0.0,36.7872345904,-19.030841592,41.4182756825,-6.2327654096,-2.850841592,6.8538064193,43.02,-16.18,45.9620800226,132.91,55.2372345904,-56.010841592,78.6661710078,-6.2327654096,-2.850841592,6.8538064193,61.47,-53.16,81.2683610023,135.29,36.2772345904,3.169158408,36.4153994148,-6.2327654096,-2.850841592,6.8538064193,42.51,6.02,42.9341414261,134.09,55.9272345904,-10.370841592,56.8806638873,-6.2327654096,-2.850841592,6.8538064193,62.16,-7.52,62.61322544,135.29,34.4872345904,-16.210841592,38.1072268056,-6.2327654096,-2.850841592,6.8538064193,40.72,-13.36,42.8556647364,132.91
2021-08-08 10:00:00,-6.3695485502,-2.9410818132000003,7.0157758634,-6.3695485502,-2.9410818132000003,7.0157758634,0.0,0.0,0.0,0.0,38.4304514498,-18.3010818132,42.5655869708,-6.3695485502,-2.9410818132000003,7.0157758634,44.8,-15.36,47.36,132.57,57.7804514498,-54.8410818132,79.6625685262,-6.3695485502,-2.9410818132000003,7.0157758634,64.15,-51.9,82.5156500308,134.82,37.8704514498,3.7989181868,38.060515924,-6.3695485502,-2.9410818132000003,7.0157758634,44.24,6.74,44.7504770924,133.75,58.4704514498,-9.3410818132,59.2119033826,-6.3695485502,-2.9410818132000003,7.0157758634,64.84,-6.4,65.1550888266,134.82,36.0304514498,-12.6210818132,38.1770236898,-6.3695485502,-2.9410818132000003,7.0157758634,42.4,-9.68,43.4909461842,132.57
2021-08-08 10:30:00,-7.2662820324,-3.2472948824,7.9588804883,-7.2662820324,-3.2472948824,7.9588804883,0.0,0.0,0.0,0.0,40.1737179676,-17.8572948824,43.9637418318,-7.2662820324,-3.2472948824,7.9588804883,47.44,-14.61,49.6387519988,132.3,60.1137179676,-52.6472948824,79.9086775408,-7.2662820324,-3.2472948824,7.9588804883,67.38,-49.4,83.5489341644,134.52,39.5437179676,4.0427051176,39.749831388,-7.2662820324,-3.2472948824,7.9588804883,46.81,7.29,47.3742567224,133.47,60.8137179676,-7.5672948824,61.2827238696,-7.2662820324,-3.2472948824,7.9588804883,68.08,-4.32,68.2169245862,134.52,37.6537179676,-18.2472948824,41.8421587315,-7.2662820324,-3.2472948824,7.9588804883,44.92,-15.0,47.3582769957,132.3
2021-08-08 11:00:00,-6.8758484917,-3.1756855718,7.5737884399,-6.8758484917,-3.1756855718,7.5737884399,0.0,0.0,0.0,0.0,40.6941515083,-17.7456855718,44.3950821983,-6.8758484917,-3.1756855718,7.5737884399,47.57,-14.57,49.7512793805,131.62,61.3741515083,-51.0656855718,79.8404077913,-6.8758484917,-3.1756855718,7.5737884399,68.25,-47.89,83.3757434749,133.7,40.0541515083,4.0543144282,40.2588191398,-6.8758484917,-3.1756855718,7.5737884399,46.93,7.23,47.4836582415,132.78,62.0041515083,-6.2556855718,62.3189249445,-6.8758484917,-3.1756855718,7.5737884399,68.88,-3.08,68.9488274012,133.7,38.1241515083,-17.8556855718,42.098413693,-6.8758484917,-3.1756855718,7.5737884399,45.0,-14.68,47.3339455359,131.62
2021-08-08 11:30:00,-6.5824821181,-3.0468304462,7.2534299889,-6.5824821181,-3.0468304462,7.2534299889,0.0,0.0,0.0,0.0,41.1575178819,-17.2068304462,44.6095986555,-6.5824821181,-3.0468304462,7.2534299889,47.74,-14.16,49.7957146751,131.31,62.5275178819,-49.8368304462,79.958740369,-6.5824821181,-3.0468304462,7.2534299889,69.11,-46.79,83.4595482854,133.23,40.5175178819,4.4931695538,40.7658904962,-6.5824821181,-3.0468304462,7.2534299889,47.1,7.54,47.6997023052,132.47,63.1775178819,-5.2468304462,63.395015541,-6.5824821181,-3.0468304462,7.2534299889,69.76,-2.2,69.7946817458,133.23,38.5775178819,-17.6468304462,42.4221111064,-6.5824821181,-3.0468304462,7.2534299889,45.16,-14.6,47.4614116941,131.31
2021-08-08 12:00:00,-5.4259985411,-3.0125870405,6.2062179179,-5.4259985411,-3.0125870405,6.2062179179,0.0,0.0,0.0,0.0,42.1440014589,-17.0425870405,45.4595054086,-5.4259985411,-3.0125870405,6.2062179179,47.57,-14.03,49.595824421,130.99,62.6240014589,-49.2525870405,79.6717195051,-5.4259985411,-3.0125870405,6.2062179179,68.05,-46.24,82.2735686597,132.85,41.5140014589,4.6974129595,41.7789181961,-5.4259985411,-3.0125870405,6.2062179179,46.94,7.71,47.5689783367,132.14,63.2140014589,-4.6125870405,63.3820632328,-5.4259985411,-3.0125870405,6.2062179179,68.64,-1.6,68.6586454862,132.85,39.5340014589,-16.2925870405,42.7596265632,-5.4259985411,-3.0125870405,6.2062179179,44.96,-13.28,46.8802730367,130.99
2021-08-08 12:30:00,-4.2208650407,-2.64767099,4.9825559067,-4.2208650407,-2.64767099,4.9825559067,0.0,0.0,0.0,0.0,42.2591349593,-16.49767099,45.3652690458,-4.2208650407,-2.64767099,4.9825559067,46.48,-13.85,48.4996175243,131.66,62.9091349593,-48.84767099,79.6470603505,-4.2208650407,-2.64767099,4.9825559067,67.13,-46.2,81.4915756382,133.48,41.6491349593,5.33232901,41.9890959122,-4.2208650407,-2.64767099,4.9825559067,45.87,7.98,46.558965839,132.79,63.4991349593,-3.9676709900000002,63.6229719021,-4.2208650407,-2.64767099,4.9825559067,67.72,-1.32,67.7328635154,133.48,39.6991349593,-14.92767099,42.4129305484,-4.2208650407,-2.64767099,4.9825559067,43.92,-12.28,45.6044383805,131.66
2021-08-08 13:00:00,-5.1719151517,-2.9040281584,5.9314488855,-5.1719151517,-2.9040281584,5.9314488855,0.0,0.0,0.0,0.0,42.0580848483,-16.8240281584,45.2982386476,-5.1719151517,-2.9040281584,5.9314488855,47.23,-13.92,49.2385956339,131.66,62.7680848483,-49.2840281584,79.8044353845,-5.1719151517,-2.9040281584,5.9314488855,67.94,-46.38,82.2614612075,133.48,41.4280848483,5.0659718416,41.7366779331,-5.1719151517,-2.9040281584,5.9314488855,46.6,7.97,47.2766422243,132.79,63.3480848483,-4.3040281584,63.494129747,-5.1719151517,-2.9040281584,5.9314488855,68.52,-1.4,68.5343009011,133.48,39.4680848483,-15.6640281584,42.4628249147,-5.1719151517,-2.9040281584,5.9314488855,44.64,-12.76,46.4278709398,131.66
2021-08-08 13:30:00,-3.9441318707,-2.6376789931999998,4.7448421138,-3.9441318707,-2.6376789931999998,4.7448421138,0.0,0.0,0.0,0.0,40.9558681293,-16.8676789932,44.293359873,-3.9441318707,-2.6376789931999998,4.7448421138,44.9,-14.23,47.1009861893,131.78,61.2658681293,-49.3776789932,78.6871131787,-3.9441318707,-2.6376789931999998,4.7448421138,65.21,-46.74,80.230740368,133.62,40.3958681293,5.0323210068,40.708112418,-3.9441318707,-2.6376789931999998,4.7448421138,44.34,7.67,44.9984944193,132.93,61.8158681293,-4.3976789931999996,61.9720996345,-3.9441318707,-2.6376789931999998,4.7448421138,65.76,-1.76,65.7835480952,133.62,38.4958681293,-17.7176789932,42.3774469728,-3.9441318707,-2.6376789931999998,4.7448421138,42.44,-15.08,45.0395381859,131.78
2021-08-08 14:00:00,-3.2897819797,-2.2684955275,3.9960902682,-3.2897819797,-2.2684955275,3.9960902682,0.0,0.0,0.0,0.0,39.8302180203,-16.8784955275,43.2588705217,-3.2897819797,-2.2684955275,3.9960902682,43.12,-14.61,45.5278650938,131.92,60.8802180203,-49.6084955275,78.5328197297,-3.2897819797,-2.2684955275,3.9960902682,64.17,-47.34,79.7424886745,133.75,39.3202180203,5.1015044725,39.6497779697,-3.2897819797,-2.2684955275,3.9960902682,42.61,7.37,43.2426756804,133.06,61.4302180203,-4.5084955275,61.5954399119,-3.2897819797,-2.2684955275,3.9960902682,64.72,-2.24,64.7587523042,133.75,37.4302180203,-15.7884955275,40.6238576709,-3.2897819797,-2.2684955275,3.9960902682,40.72,-13.52,42.905813126,131.92
2021-08-08 14:30:00,-2.8894986603,-2.0677188414,3.5531202787,-2.8894986603,-2.0677188414,3.5531202787,0.0,0.0,0.0,0.0,39.9905013397,-16.7177188414,43.3442305349,-2.8894986603,-2.0677188414,3.5531202787,42.88,-14.65,45.3135399191,132.11,60.9705013397,-49.4277188414,78.4888617797,-2.8894986603,-2.0677188414,3.5531202787,63.86,-47.36,79.5051520343,133.97,39.4805013397,5.2222811586,39.824392105,-2.8894986603,-2.0677188414,3.5531202787,42.37,7.29,42.9925691254,133.27,61.5105013397,-4.3477188414,61.6639638215,-2.8894986603,-2.0677188414,3.5531202787,64.4,-2.2800000000000002,64.4403476092,133.97,37.5905013397,-14.9477188414,40.4534311218,-2.8894986603,-2.0677188414,3.5531202787,40.48,-12.88,42.4796986807,132.11
2021-08-08 15:00:00,-1.9801816901,-1.9354289669,2.7689356821,-1.9801816901,-1.9354289669,2.7689356821,0.0,0.0,0.0,0.0,40.0998183099,-16.5454289669,43.3791038195,-1.9801816901,-1.9354289669,2.7689356821,42.08,-14.61,44.5441185792,132.11,59.7098183099,-49.3154289669,77.4420682626,-1.9801816901,-1.9354289669,2.7689356821,61.69,-47.38,77.7850917593,133.97,39.5898183099,5.4045710331,39.9570156776,-1.9801816901,-1.9354289669,2.7689356821,41.57,7.34,42.2130370857,133.27,60.2598183099,-4.2554289669,60.4098864295,-1.9801816901,-1.9354289669,2.7689356821,62.24,-2.32,62.2832240656,133.97,37.7398183099,-14.0554289669,40.2721860532,-1.9801816901,-1.9354289669,2.7689356821,39.72,-12.12,41.5279761125,132.11
2021-08-08 15:30:00,-4.9247817943,-2.688575727,5.6108747234,-4.9247817943,-2.688575727,5.6108747234,0.0,0.0,0.0,0.0,40.6752182057,-17.648575727,44.3389851177,-4.9247817943,-2.688575727,5.6108747234,45.6,-14.96,47.991265872,131.98,60.7952182057,-50.648575727,79.128609111,-4.9247817943,-2.688575727,5.6108747234,65.72,-47.96,81.3589577121,133.86,40.0852182057,4.341424273,40.3196314878,-4.9247817943,-2.688575727,5.6108747234,45.01,7.03,45.5556911922,133.15,61.3952182057,-5.488575727,61.6400623137,-4.9247817943,-2.688575727,5.6108747234,66.32,-2.8,66.3790810421,133.86,38.1952182057,-13.568575727,40.5337012995,-4.9247817943,-2.688575727,5.6108747234,43.12,-10.88,44.4714380249,131.98
2021-08-08 16:00:00,-2.2178984536,-2.0248365217,3.0031710724,-2.2178984536,-2.0248365217,3.0031710724,0.0,0.0,0.0,0.0,38.9821015464,-17.0248365217,42.5376221663,-2.2178984536,-2.0248365217,3.0031710724,41.2,-15.0,43.8456383236,132.09,58.5221015464,-50.8348365217,77.5178493871,-2.2178984536,-2.0248365217,3.0031710724,60.74,-48.81,77.9215227007,133.97,38.5021015464,5.0551634783,38.8325443576,-2.2178984536,-2.0248365217,3.0031710724,40.72,7.08,41.330918209000004,133.26,59.0621015464,-5.5048365217,59.3180837874,-2.2178984536,-2.0248365217,3.0031710724,61.28,-3.48,61.3787324731,133.97,36.6621015464,-11.7448365217,38.4974138706,-2.2178984536,-2.0248365217,3.0031710724,38.88,-9.72,40.076586681,132.09
2021-08-08 16:30:00,-0.5057149226000001,-1.5553167546000002,1.635468676,-0.5057149226000001,-1.5553167546000002,1.635468676,0.0,0.0,0.0,0.0,38.7542850774,-16.1253167546,41.9752361791,-0.5057149226000001,-1.5553167546000002,1.635468676,39.26,-14.57,41.8763954991,132.39,59.2142850774,-49.8653167546,77.4137027422,-0.5057149226000001,-1.5553167546000002,1.635468676,59.72,-48.31,76.8136348574,134.38,38.3042850774,5.8946832453999995,38.7552002427,-0.5057149226000001,-1.5553167546000002,1.635468676,38.81,7.45,39.518585501,133.57,59.7742850774,-4.5953167546,59.9506638211,-0.5057149226000001,-1.5553167546000002,1.635468676,60.28,-3.04,60.3566069292,134.38,36.4942850774,-13.7553167546,39.0005331031,-0.5057149226000001,-1.5553167546000002,1.635468676,37.0,-12.2,38.9594661154,132.39
2021-08-08 17:00:00,-2.2307317897,-1.9940278649,2.9920413506,-2.2307317897,-1.9940278649,2.9920413506,0.0,0.0,0.0,0.0,40.2592682103,-16.474027864900002,43.4994513864,-2.2307317897,-1.9940278649,2.9920413506,42.49,-14.48,44.8895366427,132.27,60.9092682103,-50.1440278649,78.894628996,-2.2307317897,-1.9940278649,2.9920413506,63.14,-48.15,79.404547099,134.23,39.6992682103,5.5659721351,40.0875534579,-2.2307317897,-1.9940278649,2.9920413506,41.93,7.5600000000000005,42.6060852461,133.44,61.4892682103,-4.7940278649,61.675868929399996,-2.2307317897,-1.9940278649,2.9920413506,63.72,-2.8,63.7814894777,134.23,37.8892682103,-16.2740278649,41.2363993149,-2.2307317897,-1.9940278649,2.9920413506,40.12,-14.28,42.5855938082,132.27
2021-08-08 17:30:00,-4.8318486654,-2.681289896,5.5259458043,-4.8318486654,-2.681289896,5.5259458043,0.0,0.0,0.0,0.0,41.4281513346,-17.341289896,44.9111573917,-4.8318486654,-2.681289896,5.5259458043,46.26,-14.66,48.5273448686,132.27,61.9981513346,-50.091289896,79.7051321582,-4.8318486654,-2.681289896,5.5259458043,66.83,-47.41,81.9387393118,134.23,40.7581513346,4.568710104,41.0134125894,-4.8318486654,-2.681289896,5.5259458043,45.59,7.25,46.1628703614,133.44,62.7281513346,-5.161289896,62.9401293552,-4.8318486654,-2.681289896,5.5259458043,67.56,-2.48,67.6055027346,134.23,38.8481513346,-17.041289896,42.4215089717,-4.8318486654,-2.681289896,5.5259458043,43.68,-14.36,45.9799086558,132.27
2021-08-08 18:00:00,-6.2727653605,-3.1239561716,7.0076163872,-6.2727653605,-3.1239561716,7.0076163872,0.0,0.0,0.0,0.0,41.6772346395,-17.7939561716,45.3168485602,-6.2727653605,-3.1239561716,7.0076163872,47.95,-14.67,50.143906908,131.7,61.9272346395,-50.4139561716,79.8532990362,-6.2727653605,-3.1239561716,7.0076163872,68.2,-47.29,82.9914700436,133.56,40.9472346395,3.9860438284,41.1407896135,-6.2727653605,-3.1239561716,7.0076163872,47.22,7.11,47.752282668,132.84,62.6072346395,-5.7239561716,62.8683505705,-6.2727653605,-3.1239561716,7.0076163872,68.88,-2.6,68.929053381,133.56,39.0472346395,-18.6039561716,43.2526729605,-6.2727653605,-3.1239561716,7.0076163872,45.32,-15.48,47.8908425484,131.7
2021-08-08 18:30:00,-7.5438817696000005,-3.4810659746,8.3083074373,-7.5438817696000005,-3.4810659746,8.3083074373,0.0,0.0,0.0,0.0,41.7561182304,-18.4910659746,45.6671975333,-7.5438817696000005,-3.4810659746,8.3083074373,49.3,-15.01,51.5343584417,131.42,62.4961182304,-51.3410659746,80.8805900651,-7.5438817696000005,-3.4810659746,8.3083074373,70.04,-47.86,84.830308263,133.29,41.0061182304,3.3589340254,41.1434584122,-7.5438817696000005,-3.4810659746,8.3083074373,48.55,6.84,49.0294615512,132.55,63.2161182304,-6.5210659746,63.5515688678,-7.5438817696000005,-3.4810659746,8.3083074373,70.76,-3.04,70.8252723256,133.29,39.0561182304,-16.7210659746,42.484990509,-7.5438817696000005,-3.4810659746,8.3083074373,46.6,-13.24,48.4443763506,131.42
2021-08-08 19:00:00,-8.7032319406,-3.6957898228,9.4554274692,-8.7032319406,-3.6957898228,9.4554274692,0.0,0.0,0.0,0.0,41.6867680594,-18.3357898228,45.541056418,-8.7032319406,-3.6957898228,9.4554274692,50.39,-14.64,52.4736286148,131.42,62.4967680594,-51.8657898228,81.2151843674,-8.7032319406,-3.6957898228,9.4554274692,71.2,-48.17,85.9638813689,133.29,40.9067680594,3.4642101772,41.0531901954,-8.7032319406,-3.6957898228,9.4554274692,49.61,7.16,50.1240231825,132.55,63.2967680594,-7.0957898228,63.6932577278,-8.7032319406,-3.6957898228,9.4554274692,72.0,-3.4,72.080233074,133.29,38.9367680594,-19.8157898228,43.6890997071,-8.7032319406,-3.6957898228,9.4554274692,47.64,-16.12,50.2933792859,131.42
2021-08-08 19:30:00,-9.8727657637,-3.8975032586,10.614237395,-9.8727657637,-3.8975032586,10.614237395,0.0,0.0,0.0,0.0,41.8372342363,-18.9975032586,45.9484417429,-9.8727657637,-3.8975032586,10.614237395,51.71,-15.1,53.8696027459,131.14,62.5872342363,-52.8575032586,81.9211666181,-9.8727657637,-3.8975032586,10.614237395,72.46,-48.96,87.4501755287,133.11,41.0272342363,2.9324967414,41.1319035083,-9.8727657637,-3.8975032586,10.614237395,50.9,6.83,51.3561963155,132.28,63.3672342363,-7.8575032585999995,63.8525389645,-9.8727657637,-3.8975032586,10.614237395,73.24,-3.96,73.3469781245,133.11,39.0872342363,-15.5375032586,42.0621669407,-9.8727657637,-3.8975032586,10.614237395,48.96,-11.64,50.324657972,131.14
2021-08-08 20:00:00,-10.428266015,-3.9851413973,11.1637844854,-10.428266015,-3.9851413973,11.1637844854,0.0,0.0,0.0,0.0,41.441733985,-19.4451413973,45.776968441,-10.428266015,-3.9851413973,11.1637844854,51.87,-15.46,54.1249341801,131.56,61.891733985,-53.5451413973,81.8392870383,-10.428266015,-3.9851413973,11.1637844854,72.32,-49.56,87.6719795602,133.5,40.641733985,2.5348586027,40.7207078701,-10.428266015,-3.9851413973,11.1637844854,51.07,6.52,51.4845151478,132.69,62.731733985,-8.4651413973,63.3003085904,-10.428266015,-3.9851413973,11.1637844854,73.16,-4.48,73.2970395037,133.5,38.691733985,-13.7051413973,41.0473041683,-10.428266015,-3.9851413973,11.1637844854,49.12,-9.72,50.0724754731,131.56
2021-08-08 20:30:00,-10.720349472,-4.0237563017,11.4506116683,-10.720349472,-4.0237563017,11.4506116683,0.0,0.0,0.0,0.0,40.919650528,-19.9937563017,45.543035586,-10.720349472,-4.0237563017,11.4506116683,51.64,-15.97,54.0530341424,131.64,60.919650528,-54.5037563017,81.7426649397,-10.720349472,-4.0237563017,11.4506116683,71.64,-50.48,87.6385759811,133.62,40.129650528,2.0762436983,40.18332539,-10.720349472,-4.0237563017,11.4506116683,50.85,6.1,51.2145731213,132.8,61.799650528,-9.2637563017,62.4901111073,-10.720349472,-4.0237563017,11.4506116683,72.52,-5.24,72.7090640842,133.62,38.199650528,-14.2637563017,40.7758267151,-10.720349472,-4.0237563017,11.4506116683,48.92,-10.24,49.9802360939,131.64
2021-08-08 21:00:00,-10.8947163668,-4.0245889681,11.614308463,-10.8947163668,-4.0245889681,11.614308463,0.0,0.0,0.0,0.0,40.8452836332,-19.9645889681,45.4634139473,-10.8947163668,-4.0245889681,11.614308463,51.74,-15.94,54.1397377164,131.89,60.8252836332,-54.3245889681,81.5529036615,-10.8947163668,-4.0245889681,11.614308463,71.72,-50.3,87.6005045648,133.92,40.0552836332,1.9754110319,40.1039648374,-10.8947163668,-4.0245889681,11.614308463,50.95,6.0,51.3020711083,133.05,61.7052836332,-9.3445889681,62.4088404895,-10.8947163668,-4.0245889681,11.614308463,72.6,-5.32,72.7946591447,133.92,38.1452836332,-13.9445889681,40.6142121055,-10.8947163668,-4.0245889681,11.614308463,49.04,-9.92,50.0332689318,131.89
2021-08-08 21:30:00,-11.2688998151,-4.1235721866,11.9996646046,-11.2688998151,-4.1235721866,11.9996646046,0.0,0.0,0.0,0.0,41.0311001849,-20.3835721866,45.8152943619,-11.2688998151,-4.1235721866,11.9996646046,52.3,-16.26,54.7693125756,131.43,61.0811001849,-54.5835721866,81.9162203257,-11.2688998151,-4.1235721866,11.9996646046,72.35,-50.46,88.208469548,133.42,40.2311001849,1.5964278134,40.2627619997,-11.2688998151,-4.1235721866,11.9996646046,51.5,5.72,51.8166807119,132.58,61.931100184900004,-9.5635721866,62.665166425,-11.2688998151,-4.1235721866,11.9996646046,73.2,-5.44,73.4018637366,133.42,38.2911001849,-16.4835721866,41.6883257687,-11.2688998151,-4.1235721866,11.9996646046,49.56,-12.36,51.0780109245,131.43
2021-08-08 22:00:00,-10.6994498412,-3.825165365,11.362663287,-10.6994498412,-3.825165365,11.362663287,0.0,0.0,0.0,0.0,39.3405501588,-21.045165365,44.615892594900004,-10.6994498412,-3.825165365,11.362663287,50.04,-17.22,52.9200340136,131.62,58.5905501588,-55.905165365,80.9829616796,-10.6994498412,-3.825165365,11.362663287,69.29,-52.08,86.6800467236,133.6,38.6005501588,1.034834635,38.6144190075,-10.6994498412,-3.825165365,11.362663287,49.3,4.86,49.5389705182,132.77,59.4205501588,-10.705165365,60.3771674283,-10.6994498412,-3.825165365,11.362663287,70.12,-6.88,70.4567157906,133.6,36.7005501588,-18.385165365,41.0480777559,-10.6994498412,-3.825165365,11.362663287,47.4,-14.56,49.5858205539,131.62
2021-08-08 22:30:00,-10.18351655,-3.5630836151,10.7888634328,-10.18351655,-3.5630836151,10.7888634328,0.0,0.0,0.0,0.0,37.68648345,-21.3430836151,43.3104866404,-10.18351655,-3.5630836151,10.7888634328,47.87,-17.78,51.0653042682,131.93,56.16648345,-56.7830836151,79.8685948792,-10.18351655,-3.5630836151,10.7888634328,66.35,-53.22,85.0569861916,133.96,37.02648345,0.7169163849,37.0334233602,-10.18351655,-3.5630836151,10.7888634328,47.21,4.28,47.4036127315,133.09,56.93648345,-11.6430836151,58.1147532364,-10.18351655,-3.5630836151,10.7888634328,67.12,-8.08,67.60459156,133.96,35.21648345,-18.9230836151,39.9785417454,-10.18351655,-3.5630836151,10.7888634328,45.4,-15.36,47.9279626106,131.93
2021-08-08 23:00:00,-9.3539165639,-3.2616583778,9.9062692502,-9.3539165639,-3.2616583778,9.9062692502,0.0,0.0,0.0,0.0,35.7460834361,-21.6016583778,41.7661839972,-9.3539165639,-3.2616583778,9.9062692502,45.1,-18.34,48.6864005653,131.93,53.5160834361,-57.7516583778,78.7351588029,-9.3539165639,-3.2616583778,9.9062692502,62.87,-54.49,83.1973376978,133.96,35.1860834361,0.7483416222,35.1940404437,-9.3539165639,-3.2616583778,9.9062692502,44.54,4.01,44.7201487028,133.09,54.2460834361,-12.0216583778,55.5621979255,-9.3539165639,-3.2616583778,9.9062692502,63.6,-8.76,64.2004485966,133.96,33.4060834361,-20.4216583778,39.1536785173,-9.3539165639,-3.2616583778,9.9062692502,42.76,-17.16,46.0747566461,131.93
2021-08-08 23:30:00,-8.2585165805,-2.9200569866,8.7595564337,-8.2585165805,-2.9200569866,8.7595564337,0.0,0.0,0.0,0.0,33.7014834195,-21.7400569866,40.1051126723,-8.2585165805,-2.9200569866,8.7595564337,41.96,-18.82,45.9873243405,132.74,50.6414834195,-59.7000569866,78.2857371884,-8.2585165805,-2.9200569866,8.7595564337,58.9,-56.78,81.8118475528,134.88,33.2414834195,0.8799430134,33.2531279677,-8.2585165805,-2.9200569866,8.7595564337,41.5,3.8,41.6736127544,133.94,51.3814834195,-13.4000569866,53.1000787724,-8.2585165805,-2.9200569866,8.7595564337,59.64,-10.48,60.5537777517,134.88,31.5414834195,-17.4800569866,36.0613029237,-8.2585165805,-2.9200569866,8.7595564337,39.8,-14.56,42.3796366195,132.74
2021-08-09 00:00:00,-7.7948333237,-2.7065821379,8.2513643365,-7.7948333237,-2.7065821379,8.2513643365,0.0,0.0,0.0,0.0,31.9451666763,-21.9865821379,38.780194276,-7.7948333237,-2.7065821379,8.2513643365,39.74,-19.28,44.1699671723,133.63,48.0751666763,-60.3865821379,77.1865334968,-7.7948333237,-2.7065821379,8.2513643365,55.87,-57.68,80.3021749394,135.95,31.5451666763,0.5234178621,31.5495088217,-7.7948333237,-2.7065821379,8.2513643365,39.34,3.23,39.4723764169,134.88,48.7651666763,-14.3065821379,50.8204660883,-7.7948333237,-2.7065821379,8.2513643365,56.56,-11.6,57.7372808504,135.95,29.8451666763,-18.6665821379,35.201921292,-7.7948333237,-2.7065821379,8.2513643365,37.64,-15.96,40.8838745718,133.63
2021-08-09 00:30:00,-7.3340166306,-2.5474387719,7.7638421052,-7.3340166306,-2.5474387719,7.7638421052,0.0,0.0,0.0,0.0,31.0159833694,-21.9774387719,38.0131429817,-7.3340166306,-2.5474387719,7.7638421052,38.35,-19.43,42.9912479465,133.48,46.6259833694,-60.5174387719,76.3959601071,-7.3340166306,-2.5474387719,7.7638421052,53.96,-57.97,79.1972379569,135.83,30.6559833694,0.5425612281000001,30.6607842208,-7.3340166306,-2.5474387719,7.7638421052,37.99,3.09,38.1154588061,134.69,47.2659833694,-14.4274387719,49.4188645498,-7.3340166306,-2.5474387719,7.7638421052,54.6,-11.88,55.877494575200004,135.83,29.0259833694,-19.6274387719,35.0391789759,-7.3340166306,-2.5474387719,7.7638421052,36.36,-17.08,40.1718309267,133.48
2021-08-09 01:00:00,-7.1344832761,-2.4931072892,7.5575416355,-7.1344832761,-2.4931072892,7.5575416355,0.0,0.0,0.0,0.0,30.1755167239,-22.0631072892,37.3810448331,-7.1344832761,-2.4931072892,7.5575416355,37.31,-19.57,42.1309980893,133.48,45.2755167239,-60.8631072892,75.8563790562,-7.1344832761,-2.4931072892,7.5575416355,52.41,-58.37,78.4465741763,135.83,29.8255167239,0.5268927108,29.8301703612,-7.1344832761,-2.4931072892,7.5575416355,36.96,3.02,37.0831767787,134.69,45.8655167239,-14.6131072892,48.1371844731,-7.1344832761,-2.4931072892,7.5575416355,53.0,-12.12,54.3681377279,135.83,28.1855167239,-17.8531072892,33.364004449,-7.1344832761,-2.4931072892,7.5575416355,35.32,-15.36,38.5153475903,133.48
