Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-08-09 01:30:00,-7.0066499661,-2.4731232955999998,7.4303083773,-7.0066499661,-2.4731232955999998,7.4303083773,0.0,0.0,0.0,0.0,30.1633500339,-22.0131232956,37.3417364687,-7.0066499661,-2.4731232955999998,7.4303083773,37.17,-19.54,41.9931006238,133.72,45.2233500339,-60.9631232956,75.905558362,-7.0066499661,-2.4731232955999998,7.4303083773,52.23,-58.49,78.4158976229,136.13,29.8333500339,0.5768767044,29.8389269408,-7.0066499661,-2.4731232955999998,7.4303083773,36.84,3.05,36.9660398204,134.96,45.8733500339,-14.7531232956,48.1873312221,-7.0066499661,-2.4731232955999998,7.4303083773,52.88,-12.28,54.2871329138,136.13,28.2333500339,-18.1931232956,33.5873754466,-7.0066499661,-2.4731232955999998,7.4303083773,35.24,-15.72,38.5872517809,133.72
2021-08-09 02:00:00,-7.024449905,-2.4997686205000003,7.4559868309,-7.024449905,-2.4997686205000003,7.4559868309,0.0,0.0,0.0,0.0,29.715550095,-21.8597686205,36.8898821032,-7.024449905,-2.4997686205000003,7.4559868309,36.74,-19.36,41.5287514862,133.72,44.465550095,-61.4297686205,75.834039969,-7.024449905,-2.4997686205000003,7.4559868309,51.49,-58.93,78.2557665607,136.13,29.395550095,0.7402313795000001,29.4048687786,-7.024449905,-2.4997686205000003,7.4559868309,36.42,3.24,36.563834591,134.96,45.095550095,-15.1397686205,47.5691205748,-7.024449905,-2.4997686205000003,7.4559868309,52.12,-12.64,53.6308120393,136.13,27.775550095,-19.8997686205,34.1684353495,-7.024449905,-2.4997686205000003,7.4559868309,34.8,-17.4,38.9075828085,133.72
2021-08-09 02:30:00,-6.9419665411,-2.4619863825,7.3656144622,-6.9419665411,-2.4619863825,7.3656144622,0.0,0.0,0.0,0.0,29.0880334589,-22.0619863825,36.5081488664,-6.9419665411,-2.4619863825,7.3656144622,36.03,-19.6,41.0161053734,133.96,43.6480334589,-61.8619863825,75.7103439697,-6.9419665411,-2.4619863825,7.3656144622,50.59,-59.4,78.0237662511,136.45,28.7880334589,0.5980136175,28.7942440553,-6.9419665411,-2.4619863825,7.3656144622,35.73,3.06,35.8607933543,135.21,44.2580334589,-15.4619863825,46.8811961083,-6.9419665411,-2.4619863825,7.3656144622,51.2,-13.0,52.8246154742,136.45,27.1780334589,-18.3019863825,32.7659611218,-6.9419665411,-2.4619863825,7.3656144622,34.12,-15.84,37.6175490961,133.96
2021-08-09 03:00:00,-6.6223165964,-2.3515540010000002,7.0274378918,-6.6223165964,-2.3515540010000002,7.0274378918,0.0,0.0,0.0,0.0,28.2476834036,-22.371554001,36.033568323,-6.6223165964,-2.3515540010000002,7.0274378918,34.87,-20.02,40.2084232469,133.96,42.5176834036,-62.101554001,75.2619187328,-6.6223165964,-2.3515540010000002,7.0274378918,49.14,-59.75,77.3615027,136.45,27.9776834036,0.198445999,27.9783871845,-6.6223165964,-2.3515540010000002,7.0274378918,34.6,2.55,34.6938395108,135.21,43.0576834036,-15.911554001,45.9036126118,-6.6223165964,-2.3515540010000002,7.0274378918,49.68,-13.56,51.4973397371,136.45,26.3776834036,-17.511554001,31.6612808533,-6.6223165964,-2.3515540010000002,7.0274378918,33.0,-15.16,36.3156385046,133.96
2021-08-09 03:30:00,-6.5350332696999995,-2.3183514282,6.9340762312,-6.5350332696999995,-2.3183514282,6.9340762312,0.0,0.0,0.0,0.0,27.9749667303,-22.3283514282,35.7932122206,-6.5350332696999995,-2.3183514282,6.9340762312,34.51,-20.01,39.8916056333,133.71,42.2649667303,-62.1183514282,75.1333281366,-6.5350332696999995,-2.3183514282,6.9340762312,48.8,-59.8,77.1847135125,136.21,27.7049667303,0.2716485718,27.7062984622,-6.5350332696999995,-2.3183514282,6.9340762312,34.24,2.59,34.3378173447,134.96,42.8649667303,-15.8383514282,45.6974698288,-6.5350332696999995,-2.3183514282,6.9340762312,49.4,-13.52,51.2167004013,136.21,26.1049667303,-18.3583514282,31.9139210244,-6.5350332696999995,-2.3183514282,6.9340762312,32.64,-16.04,36.3682718864,133.71
2021-08-09 04:00:00,-6.6189999421,-2.3402089213,7.0205226322,-6.6189999421,-2.3402089213,7.0205226322,0.0,0.0,0.0,0.0,27.8410000579,-22.3702089213,35.714808293,-6.6189999421,-2.3402089213,7.0205226322,34.46,-20.03,39.858405638,133.71,41.9510000579,-62.2802089213,75.0913498955,-6.6189999421,-2.3402089213,7.0205226322,48.57,-59.94,77.1482242181,136.21,27.5810000579,0.2697910787,27.5823195439,-6.6189999421,-2.3402089213,7.0205226322,34.2,2.61,34.2994475174,134.96,42.5010000579,-15.980208921300001,45.4059696856,-6.6189999421,-2.3402089213,7.0205226322,49.12,-13.64,50.9786622029,136.21,26.0210000579,-17.8602089213,31.5607272845,-6.6189999421,-2.3402089213,7.0205226322,32.64,-15.52,36.1419423938,133.71
2021-08-09 04:30:00,-6.6653165997,-2.3563418328,7.0695680354,-6.6653165997,-2.3563418328,7.0695680354,0.0,0.0,0.0,0.0,28.0546834003,-22.3163418328,35.8480734976,-6.6653165997,-2.3563418328,7.0695680354,34.72,-19.96,40.0484706325,133.92,42.2646834003,-62.1263418328,75.1397751691,-6.6653165997,-2.3563418328,7.0695680354,48.93,-59.77,77.2437557347,136.41,27.7846834003,0.3036581672,27.7863426873,-6.6653165997,-2.3563418328,7.0695680354,34.45,2.66,34.5525411511,135.19,42.8546834003,-15.8363418328,45.6871274211,-6.6653165997,-2.3563418328,7.0695680354,49.52,-13.48,51.3219329332,136.41,26.1746834003,-19.7563418328,32.7937050929,-6.6653165997,-2.3563418328,7.0695680354,32.84,-17.4,37.1648436025,133.92
2021-08-09 05:00:00,-6.5536332066,-2.3649807467,6.9672980515,-6.5536332066,-2.3649807467,6.9672980515,0.0,0.0,0.0,0.0,28.0863667934,-22.1149807467,35.7479562085,-6.5536332066,-2.3649807467,6.9672980515,34.64,-19.75,39.8747050146,133.92,42.3463667934,-61.7649807467,74.8874330395,-6.5536332066,-2.3649807467,6.9672980515,48.9,-59.4,76.9387418665,136.41,27.8163667934,0.44501925330000003,27.8199263788,-6.5536332066,-2.3649807467,6.9672980515,34.37,2.81,34.4846777569,135.11,42.9263667934,-15.6049807467,45.6748113317,-6.5536332066,-2.3649807467,6.9672980515,49.48,-13.24,51.2207770343,136.41,26.2463667934,-17.9649807467,31.8058532834,-6.5536332066,-2.3649807467,6.9672980515,32.8,-15.6,36.3207929429,133.92
2021-08-09 05:30:00,-6.9670499052,-2.4962297883,7.4007396615,-6.9670499052,-2.4962297883,7.4007396615,0.0,0.0,0.0,0.0,29.2629500948,-21.9762297883,36.5961053113,-6.9670499052,-2.4962297883,7.4007396615,36.23,-19.48,41.1349401361,133.67,44.1629500948,-61.3362297883,75.5810772992,-6.9670499052,-2.4962297883,7.4007396615,51.13,-58.84,77.9514111482,136.17,28.9329500948,0.5237702117,28.9376905855,-6.9670499052,-2.4962297883,7.4007396615,35.9,3.02,36.0268011347,134.89,44.7529500948,-15.2562297883,47.2819108067,-6.9670499052,-2.4962297883,7.4007396615,51.72,-12.76,53.270779983,136.17,27.3129500948,-17.6162297883,32.5012122056,-6.9670499052,-2.4962297883,7.4007396615,34.28,-15.12,37.4664223005,133.67
2021-08-09 06:00:00,-7.3763498993,-2.6417382419,7.8351336157,-7.3763498993,-2.6417382419,7.8351336157,0.0,0.0,0.0,0.0,29.9236501007,-21.4317382419,36.8068504415,-7.3763498993,-2.6417382419,7.8351336157,37.3,-18.79,41.7654653991,133.53,44.7336501007,-60.4917382419,75.2352965493,-7.3763498993,-2.6417382419,7.8351336157,52.11,-57.85,77.8593257099,135.98,29.5736501007,0.9682617581,29.589496635,-7.3763498993,-2.6417382419,7.8351336157,36.95,3.61,37.1259289446,134.72,45.3436501007,-14.5617382419,47.6244771634,-7.3763498993,-2.6417382419,7.8351336157,52.72,-11.92,54.0507613267,135.98,27.9036501007,-17.9617382419,33.1849021336,-7.3763498993,-2.6417382419,7.8351336157,35.28,-15.32,38.4627196126,133.53
2021-08-09 06:30:00,-8.53844991,-3.0139401234,9.0547756423,-8.53844991,-3.0139401234,9.0547756423,0.0,0.0,0.0,0.0,32.66155009,-20.4039401234,38.5110065675,-8.53844991,-3.0139401234,9.0547756423,41.2,-17.39,44.7197059472,133.19,48.38155009,-58.9639401234,76.272672852,-8.53844991,-3.0139401234,9.0547756423,56.92,-55.95,79.8140896083,135.64,32.18155009,1.8460598766,32.234455219,-8.53844991,-3.0139401234,9.0547756423,40.72,4.86,41.0089990124,134.4,49.02155009,-13.2939401234,50.7921373564,-8.53844991,-3.0139401234,9.0547756423,57.56,-10.28,58.4707790268,135.64,30.46155009,-18.0139401234,35.3893779637,-8.53844991,-3.0139401234,9.0547756423,39.0,-15.0,41.7851648316,133.19
2021-08-09 07:00:00,-9.3312331934,-3.3267104404,9.9065087323,-9.3312331934,-3.3267104404,9.9065087323,0.0,0.0,0.0,0.0,34.8987668066,-19.5367104404,39.9950869415,-9.3312331934,-3.3267104404,9.9065087323,44.23,-16.21,47.1068678645,132.84,51.6087668066,-57.6667104404,77.3880759828,-9.3312331934,-3.3267104404,9.9065087323,60.94,-54.34,81.6487550426,135.28,34.3287668066,2.6532895596,34.4311512435,-9.3312331934,-3.3267104404,9.9065087323,43.66,5.98,44.0676298432,134.03,52.3487668066,-12.0067104404,53.7080485754,-9.3312331934,-3.3267104404,9.9065087323,61.68,-8.68,62.2877580268,135.28,32.5087668066,-16.0467104404,36.2535079026,-9.3312331934,-3.3267104404,9.9065087323,41.84,-12.72,43.7308129355,132.84
2021-08-09 07:30:00,-10.9420664892,-3.8487922741,11.5992250182,-10.9420664892,-3.8487922741,11.5992250182,0.0,0.0,0.0,0.0,38.5179335108,-17.9687922741,42.5030433938,-10.9420664892,-3.8487922741,11.5992250182,49.46,-14.12,51.4360379501,132.63,56.3679335108,-53.5387922741,77.7415346289,-10.9420664892,-3.8487922741,11.5992250182,67.31,-49.69,83.664402227,135.01,37.7779335108,3.9312077259000002,37.9819253663,-10.9420664892,-3.8487922741,11.5992250182,48.72,7.78,49.3372759686,133.81,57.0979335108,-8.4887922741,57.7255022107,-10.9420664892,-3.8487922741,11.5992250182,68.04,-4.64,68.198029297,135.01,35.8579335108,-17.6487922741,39.9658762497,-10.9420664892,-3.8487922741,11.5992250182,46.8,-13.8,48.7922124934,132.63
2021-08-09 08:00:00,-11.7315165107,-4.1925794146,12.4581781087,-11.7315165107,-4.1925794146,12.4581781087,0.0,0.0,0.0,0.0,41.1784834893,-16.7425794146,44.452013092,-11.7315165107,-4.1925794146,12.4581781087,52.91,-12.55,54.3780341682,131.59,59.9084834893,-50.6525794146,78.4519610675,-11.7315165107,-4.1925794146,12.4581781087,71.64,-46.46,85.3863056936,133.77,40.3484834893,4.9074205854,40.6458226228,-11.7315165107,-4.1925794146,12.4581781087,52.08,9.1,52.869049547,132.75,60.6684834893,-6.1125794146,60.9756387092,-11.7315165107,-4.1925794146,12.4581781087,72.4,-1.92,72.425454089,133.77,38.3084834893,-16.3125794146,41.6370046282,-11.7315165107,-4.1925794146,12.4581781087,50.04,-12.12,51.4868526908,131.59
2021-08-09 08:30:00,-10.536033177,-4.0748612021,11.296569785700001,-10.536033177,-4.0748612021,11.296569785700001,0.0,0.0,0.0,0.0,42.893966823,-15.9448612021,45.7616759808,-10.536033177,-4.0748612021,11.296569785700001,53.43,-11.87,54.7326392567,130.78,62.313966823,-47.3148612021,78.2414631241,-10.536033177,-4.0748612021,11.296569785700001,72.85,-43.24,84.7161147598,132.77,42.033966823,5.5051387979,42.3929347895,-10.536033177,-4.0748612021,11.296569785700001,52.57,9.58,53.4357679836,131.88,62.943966823,-3.2348612021,63.0270361544,-10.536033177,-4.0748612021,11.296569785700001,73.48,0.84,73.4848011496,132.77,39.943966823,-15.9548612021,43.0125340051,-10.536033177,-4.0748612021,11.296569785700001,50.48,-11.88,51.8590859927,130.78
2021-08-09 09:00:00,-7.5402831055,-3.2574950458,8.2138385231,-7.5402831055,-3.2574950458,8.2138385231,0.0,0.0,0.0,0.0,43.7097168945,-14.3674950458,46.0104799463,-7.5402831055,-3.2574950458,8.2138385231,51.25,-11.11,52.4403909215,130.28,63.8997168945,-44.0074950458,77.5875856011,-7.5402831055,-3.2574950458,8.2138385231,71.44,-40.75,82.2449761384,132.04,42.8897168945,7.1425049542,43.4803770949,-7.5402831055,-3.2574950458,8.2138385231,50.43,10.4,51.4912118715,131.36,64.4997168945,0.1825049542,64.4999750972,-7.5402831055,-3.2574950458,8.2138385231,72.04,3.44,72.1220853831,132.04,40.8197168945,-14.4574950458,43.3043698759,-7.5402831055,-3.2574950458,8.2138385231,48.36,-11.2,49.64,130.28
2021-08-09 09:30:00,-7.0912497061,-3.1498729134,7.759350602,-7.0912497061,-3.1498729134,7.759350602,0.0,0.0,0.0,0.0,44.8487502939,-13.2598729134,46.7678803518,-7.0912497061,-3.1498729134,7.759350602,51.94,-10.11,52.9147966074,130.48,65.6387502939,-42.5498729134,78.2236359746,-7.0912497061,-3.1498729134,7.759350602,72.73,-39.4,82.7164608769,132.04,43.9987502939,8.1801270866,44.7527039024,-7.0912497061,-3.1498729134,7.759350602,51.09,11.33,52.331223949,131.57,66.1887502939,1.5701270865999999,66.207370923,-7.0912497061,-3.1498729134,7.759350602,73.28,4.72,73.4318513998,132.04,41.8687502939,-13.8698729134,44.1062991624,-7.0912497061,-3.1498729134,7.759350602,48.96,-10.72,50.1198563446,130.48
2021-08-09 10:00:00,-5.9627164001,-2.8001530248,6.5874762869,-5.9627164001,-2.8001530248,6.5874762869,0.0,0.0,0.0,0.0,44.6172835999,-12.0901530248,46.2263322793,-5.9627164001,-2.8001530248,6.5874762869,50.58,-9.29,51.4260682923,130.36,65.5972835999,-41.4401530248,77.5905271177,-5.9627164001,-2.8001530248,6.5874762869,71.56,-38.64,81.3257843491,131.89,43.7972835999,9.2098469752,44.7551486651,-5.9627164001,-2.8001530248,6.5874762869,49.76,12.01,51.1888435111,131.44,66.1572835999,2.3998469752,66.200796361,-5.9627164001,-2.8001530248,6.5874762869,72.12,5.2,72.3072223225,131.89,41.6772835999,-9.1201530248,42.6634874274,-5.9627164001,-2.8001530248,6.5874762869,47.64,-6.32,48.0573823673,130.36
2021-08-09 10:30:00,-4.0373163954,-2.342186504,4.6675219653,-4.0373163954,-2.342186504,4.6675219653,0.0,0.0,0.0,0.0,44.4426836046,-11.232186504,45.840093146,-4.0373163954,-2.342186504,4.6675219653,48.48,-8.89,49.288360695,130.08,65.1726836046,-40.302186504,76.6273118752,-4.0373163954,-2.342186504,4.6675219653,69.21,-37.96,78.9365929085,131.62,43.6926836046,9.897813496,44.7997467914,-4.0373163954,-2.342186504,4.6675219653,47.73,12.24,49.2744406361,131.15,65.6026836046,3.217813496,65.6815531167,-4.0373163954,-2.342186504,4.6675219653,69.64,5.5600000000000005,69.8616003252,131.62,41.5626836046,-7.702186504,42.2703246422,-4.0373163954,-2.342186504,4.6675219653,45.6,-5.36,45.913936882,130.08
2021-08-09 11:00:00,-2.3217662549,-1.9297043854,3.0189994298,-2.3217662549,-1.9297043854,3.0189994298,0.0,0.0,0.0,0.0,44.7582337451,-10.2397043854,45.9146058883,-2.3217662549,-1.9297043854,3.0189994298,47.08,-8.31,47.8077661055,129.7,65.7782337451,-38.3497043854,76.1411574713,-2.3217662549,-1.9297043854,3.0189994298,68.1,-36.42,77.2271092299,131.24,44.0082337451,10.7602956146,45.3046200632,-2.3217662549,-1.9297043854,3.0189994298,46.33,12.69,48.0364965417,130.77,66.1182337451,4.9502956146,66.3032899654,-2.3217662549,-1.9297043854,3.0189994298,68.44,6.88,68.7849402122,131.24,41.8782337451,-12.1697043854,43.6106428115,-2.3217662549,-1.9297043854,3.0189994298,44.2,-10.24,45.3706689393,129.7
2021-08-09 11:30:00,-3.140666201,-2.1709694752,3.8179697024,-3.140666201,-2.1709694752,3.8179697024,0.0,0.0,0.0,0.0,45.009333799,-10.2409694752,46.1596965417,-3.140666201,-2.1709694752,3.8179697024,48.15,-8.07,48.8215874383,129.39,65.939333799,-38.4709694752,76.3414123148,-3.140666201,-2.1709694752,3.8179697024,69.08,-36.3,78.0367631312,130.83,44.229333799,10.7290305248,45.5120430689,-3.140666201,-2.1709694752,3.8179697024,47.37,12.9,49.0950802016,130.46,66.339333799,4.7090305248,66.5062566784,-3.140666201,-2.1709694752,3.8179697024,69.48,6.88,69.8198023486,130.83,42.099333799,-13.7709694752,44.2943958826,-3.140666201,-2.1709694752,3.8179697024,45.24,-11.6,46.7035073629,129.39
2021-08-09 12:00:00,-0.8552329670000001,-1.5325225118999999,1.7550067456,-0.8552329670000001,-1.5325225118999999,1.7550067456,0.0,0.0,0.0,0.0,43.764767033,-9.5325225119,44.7908899096,-0.8552329670000001,-1.5325225118999999,1.7550067456,44.62,-8.0,45.3314945706,129.26,64.724767033,-37.7825225119,74.9454099651,-0.8552329670000001,-1.5325225118999999,1.7550067456,65.58,-36.25,74.9319618054,130.72,43.044767033,11.3574774881,44.5179094727,-0.8552329670000001,-1.5325225118999999,1.7550067456,43.9,12.89,45.7532741998,130.33,65.064767033,5.3074774881,65.2808794851,-0.8552329670000001,-1.5325225118999999,1.7550067456,65.92,6.84,66.2739164378,130.72,40.984767033,-12.9325225119,42.9767526375,-0.8552329670000001,-1.5325225118999999,1.7550067456,41.84,-11.4,43.3652579838,129.26
2021-08-09 12:30:00,-1.1628997302,-1.577278331,1.9596282086,-1.1628997302,-1.577278331,1.9596282086,0.0,0.0,0.0,0.0,44.2971002698,-9.487278331,45.301672623,-1.1628997302,-1.577278331,1.9596282086,45.46,-7.91,46.1430352274,129.26,64.8671002698,-37.677278331,75.0154517406,-1.1628997302,-1.577278331,1.9596282086,66.03,-36.1,75.2540424163,130.72,43.5771002698,11.462721669,45.0594901878,-1.1628997302,-1.577278331,1.9596282086,44.74,13.04,46.6016008309,130.33,65.2371002698,5.502721669,65.4687650516,-1.1628997302,-1.577278331,1.9596282086,66.4,7.08,66.7763910376,130.72,41.4771002698,-13.017278331,43.4718228504,-1.1628997302,-1.577278331,1.9596282086,42.64,-11.44,44.1479693757,129.26
2021-08-09 13:00:00,-0.6992995814,-1.5425145087,1.6936265569,-0.6992995814,-1.5425145087,1.6936265569,0.0,0.0,0.0,0.0,44.4607004186,-9.6625145087,45.4985501785,-0.6992995814,-1.5425145087,1.6936265569,45.16,-8.12,45.8842020744,129.26,65.0407004186,-36.5625145087,74.6130697542,-0.6992995814,-1.5425145087,1.6936265569,65.74,-35.02,74.4858912815,130.72,43.7507004186,11.1474854913,45.1485350803,-0.6992995814,-1.5425145087,1.6936265569,44.45,12.69,46.2259515857,130.33,65.3407004186,6.2574854913,65.6396469816,-0.6992995814,-1.5425145087,1.6936265569,66.04,7.8,66.4990345795,130.72,41.6607004186,-12.4225145087,43.4733576583,-0.6992995814,-1.5425145087,1.6936265569,42.36,-10.88,43.7349288327,129.26
2021-08-09 13:30:00,-3.9238662569000002,-2.3832994076,4.5909522398,-3.9238662569000002,-2.3832994076,4.5909522398,0.0,0.0,0.0,0.0,46.2761337431,-11.0232994076,47.5709331844,-3.9238662569000002,-2.3832994076,4.5909522398,50.2,-8.64,50.9380957634,128.88,68.2961337431,-36.8032994076,77.5812137797,-3.9238662569000002,-2.3832994076,4.5909522398,72.22,-34.42,80.0029049473,130.22,45.4361337431,10.0167005924,46.5271591683,-3.9238662569000002,-2.3832994076,4.5909522398,49.36,12.4,50.893708845,129.96,68.7561337431,6.4167005924,69.0549055013,-3.9238662569000002,-2.3832994076,4.5909522398,72.68,8.8,73.2108079453,130.22,43.3561337431,-11.1032994076,44.7553079632,-3.9238662569000002,-2.3832994076,4.5909522398,47.28,-8.72,48.0774042561,128.88
2021-08-09 14:00:00,-6.0485827712,-2.8540681743,6.6881281898000005,-6.0485827712,-2.8540681743,6.6881281898000005,0.0,0.0,0.0,0.0,47.0514172288,-11.564068174300001,48.4516618495,-6.0485827712,-2.8540681743,6.6881281898000005,53.1,-8.71,53.8096097366,129.44,69.0914172288,-37.4440681743,78.5855086904,-6.0485827712,-2.8540681743,6.6881281898000005,75.14,-34.59,82.7193308725,130.64,46.1514172288,9.5059318257,47.1202297543,-6.0485827712,-2.8540681743,6.6881281898000005,52.2,12.36,53.6433555997,130.5,69.5514172288,5.8259318257,69.794993518,-6.0485827712,-2.8540681743,6.6881281898000005,75.6,8.68,76.0966648415,130.64,43.9514172288,-11.7740681743,45.5011621587,-6.0485827712,-2.8540681743,6.6881281898000005,50.0,-8.92,50.7894319716,129.44
2021-08-09 14:30:00,-6.7224828816,-2.8605213389,7.3057756894,-6.7224828816,-2.8605213389,7.3057756894,0.0,0.0,0.0,0.0,47.4575171184,-11.6005213389,48.854764623,-6.7224828816,-2.8605213389,7.3057756894,54.18,-8.74,54.8804154503,129.44,69.3675171184,-37.6305213389,78.9170993347,-6.7224828816,-2.8605213389,7.3057756894,76.09,-34.77,83.6578806808,130.64,46.5075171184,9.4894786611,47.4657703379,-6.7224828816,-2.8605213389,7.3057756894,53.23,12.35,54.643896274,130.5,69.8775171184,5.6194786611000005,70.1031093394,-6.7224828816,-2.8605213389,7.3057756894,76.6,8.48,77.0679596201,130.64,44.3175171184,-11.8605213389,45.8771652346,-6.7224828816,-2.8605213389,7.3057756894,51.04,-9.0,51.8274213134,129.44
2021-08-09 15:00:00,-8.2379662851,-3.3202572758,8.8819027743,-8.2379662851,-3.3202572758,8.8819027743,0.0,0.0,0.0,0.0,46.5320337149,-12.670257275800001,48.2261918575,-8.2379662851,-3.3202572758,8.8819027743,54.77,-9.35,55.5623559616,129.44,68.4720337149,-39.1302572758,78.8644180573,-8.2379662851,-3.3202572758,8.8819027743,76.71,-35.81,84.6568378809,130.64,45.5920337149,8.4897427242,46.3757400995,-8.2379662851,-3.3202572758,8.8819027743,53.83,11.81,55.1102984931,130.5,69.0420337149,4.3197427242,69.177038074,-8.2379662851,-3.3202572758,8.8819027743,77.28,7.64,77.6567318396,130.64,43.4020337149,-8.2002572758,44.1699077424,-8.2379662851,-3.3202572758,8.8819027743,51.64,-4.88,51.8700684403,129.44
2021-08-09 15:30:00,-6.1684164744,-2.7812098641,6.7664237312,-6.1684164744,-2.7812098641,6.7664237312,0.0,0.0,0.0,0.0,45.2615835256,-12.2612098641,46.8929441449,-6.1684164744,-2.7812098641,6.7664237312,51.43,-9.48,52.2964176593,129.7,66.5515835256,-39.1212098641,77.1983311413,-6.1684164744,-2.7812098641,6.7664237312,72.72,-36.34,81.2944893581,131.01,44.4015835256,8.8987901359,45.2845347272,-6.1684164744,-2.7812098641,6.7664237312,50.57,11.68,51.9013227192,130.78,67.0315835256,4.2987901359,67.1692845472,-6.1684164744,-2.7812098641,6.7664237312,73.2,7.08,73.5415963928,131.01,42.2715835256,-8.8212098641,43.1821782363,-6.1684164744,-2.7812098641,6.7664237312,48.44,-6.04,48.8151124141,129.7
2021-08-09 16:00:00,-5.0933830806,-2.5157974487,5.6808263491,-5.0933830806,-2.5157974487,5.6808263491,0.0,0.0,0.0,0.0,45.5266169194,-11.9257974487,47.0626974675,-5.0933830806,-2.5157974487,5.6808263491,50.62,-9.41,51.487207149,129.7,66.7266169194,-38.9157974487,77.2455869068,-5.0933830806,-2.5157974487,5.6808263491,71.82,-36.4,80.5175285264,131.01,44.6766169194,9.1142025513,45.5968067688,-5.0933830806,-2.5157974487,5.6808263491,49.77,11.63,51.1107601196,130.78,67.1866169194,4.2842025513,67.3230709681,-5.0933830806,-2.5157974487,5.6808263491,72.28,6.8,72.5991625296,131.01,42.5466169194,-8.7557974487,43.4382158963,-5.0933830806,-2.5157974487,5.6808263491,47.64,-6.24,48.0469270609,129.7
2021-08-09 16:30:00,-6.4642330629,-2.8631234214,7.0699211324,-6.4642330629,-2.8631234214,7.0699211324,0.0,0.0,0.0,0.0,46.3057669371,-12.6731234214,48.0086670184,-6.4642330629,-2.8631234214,7.0699211324,52.77,-9.81,53.6740998993,129.37,68.3257669371,-39.0931234214,78.7190112132,-6.4642330629,-2.8631234214,7.0699211324,74.79,-36.23,83.1032911502,130.7,45.4057669371,8.4768765786,46.1902707036,-6.4642330629,-2.8631234214,7.0699211324,51.87,11.34,53.095126895,130.43,68.8557669371,4.2568765786,68.9872280839,-6.4642330629,-2.8631234214,7.0699211324,75.32,7.12,75.6557783649,130.7,43.2957669371,-11.7831234214,44.8705408061,-6.4642330629,-2.8631234214,7.0699211324,49.76,-8.92,50.5531799198,129.37
2021-08-09 17:00:00,-7.3597327806,-3.4208017438000002,8.115882649,-7.3597327806,-3.4208017438000002,8.115882649,0.0,0.0,0.0,0.0,47.6902672194,-13.4908017438,49.5617122298,-7.3597327806,-3.4208017438000002,8.115882649,55.05,-10.07,55.9634469989,129.62,69.1102672194,-39.2108017438,79.4588950875,-7.3597327806,-3.4208017438000002,8.115882649,76.47,-35.79,84.4309481174,130.88,46.7402672194,7.6691982562,47.3652740057,-7.3597327806,-3.4208017438000002,8.115882649,54.1,11.09,55.224977139,130.7,69.6802672194,4.0991982562,69.800738292,-7.3597327806,-3.4208017438000002,8.115882649,77.04,7.52,77.4061496265,130.88,44.560267219400004,-13.9008017438,46.6781501752,-7.3597327806,-3.4208017438000002,8.115882649,51.92,-10.48,52.9671294295,129.62
2021-08-09 17:30:00,-9.5396494341,-4.0137643049,10.3496480723,-9.5396494341,-4.0137643049,10.3496480723,0.0,0.0,0.0,0.0,48.6803505659,-14.4737643049,50.7864783616,-9.5396494341,-4.0137643049,10.3496480723,58.22,-10.46,59.1521766294,129.42,70.8603505659,-40.7137643049,81.7239248091,-9.5396494341,-4.0137643049,10.3496480723,80.4,-36.7,88.380144829,130.61,47.6603505659,6.8462356951,48.1495582457,-9.5396494341,-4.0137643049,10.3496480723,57.2,10.86,58.2218137814,130.48,71.5003505659,2.9062356951,71.5593902781,-9.5396494341,-4.0137643049,10.3496480723,81.04,6.92,81.334912553,130.61,45.5003505659,-15.8537643049,48.1832309446,-9.5396494341,-4.0137643049,10.3496480723,55.04,-11.84,56.2990870263,129.42
2021-08-09 18:00:00,-10.5772662491,-4.3254937889,11.4275306966,-10.5772662491,-4.3254937889,11.4275306966,0.0,0.0,0.0,0.0,49.3627337509,-14.8754937889,51.5554051369,-10.5772662491,-4.3254937889,11.4275306966,59.94,-10.55,60.8613678782,129.78,71.5027337509,-40.6254937889,82.2378968569,-10.5772662491,-4.3254937889,11.4275306966,82.08,-36.3,89.7486289589,131.02,48.3027337509,6.3645062111,48.7202322154,-10.5772662491,-4.3254937889,11.4275306966,58.88,10.69,59.8425475728,130.85,72.1827337509,2.7945062111,72.2368072157,-10.5772662491,-4.3254937889,11.4275306966,82.76,7.12,83.0657089297,131.02,46.0627337509,-16.8854937889,49.0601196605,-10.5772662491,-4.3254937889,11.4275306966,56.64,-12.56,58.0158874792,129.78
2021-08-09 18:30:00,-10.2029161344,-4.0685121208,10.984183562,-10.2029161344,-4.0685121208,10.984183562,0.0,0.0,0.0,0.0,48.4770838656,-15.2185121208,50.80975075,-10.2029161344,-4.0685121208,10.984183562,58.68,-11.15,59.7299330319,129.49,70.9770838656,-41.4185121208,82.178096719,-10.2029161344,-4.0685121208,10.984183562,81.18,-37.35,89.3600296553,130.68,47.4670838656,6.1214878792,47.8601782754,-10.2029161344,-4.0685121208,10.984183562,57.67,10.19,58.5633417762,130.52,71.6370838656,2.2114878792,71.6712108409,-10.2029161344,-4.0685121208,10.984183562,81.84,6.28,82.0805945398,130.68,45.2770838656,-15.1085121208,47.7313467427,-10.2029161344,-4.0685121208,10.984183562,55.48,-11.04,56.5677646721,129.49
2021-08-09 19:00:00,-11.4773162632,-4.3389205347,12.2700863898,-11.4773162632,-4.3389205347,12.2700863898,0.0,0.0,0.0,0.0,48.5826837368,-15.4289205347,50.9738045267,-11.4773162632,-4.3389205347,12.2700863898,60.06,-11.09,61.0752953329,129.78,71.4526837368,-43.1289205347,83.4601090322,-11.4773162632,-4.3389205347,12.2700863898,82.93,-38.79,91.5535307894,131.0,47.5526837368,5.9710794653,47.9261047922,-11.4773162632,-4.3389205347,12.2700863898,59.03,10.31,59.9235930164,130.82,72.2026837368,0.7010794653,72.2060873556,-11.4773162632,-4.3389205347,12.2700863898,83.68,5.04,83.8316408047,131.0,45.3626837368,-14.9789205347,47.7717608654,-11.4773162632,-4.3389205347,12.2700863898,56.84,-10.64,57.8272876763,129.78
2021-08-09 19:30:00,-12.5211495683,-4.5801856245,13.332564902,-12.5211495683,-4.5801856245,13.332564902,0.0,0.0,0.0,0.0,47.7888504317,-15.8801856245,50.3582616961,-12.5211495683,-4.5801856245,13.332564902,60.31,-11.3,61.3594825597,130.03,70.6188504317,-44.9501856245,83.7110579552,-12.5211495683,-4.5801856245,13.332564902,83.14,-40.37,92.4229219404,131.39,46.7488504317,5.5598143755,47.0783023544,-12.5211495683,-4.5801856245,13.332564902,59.27,10.14,60.1311275464,131.06,71.3588504317,-0.9801856245,71.3655820322,-12.5211495683,-4.5801856245,13.332564902,83.88,3.6,83.9572176766,131.39,44.5188504317,-15.6201856245,47.1796380095,-12.5211495683,-4.5801856245,13.332564902,57.04,-11.04,58.0985645262,130.03
2021-08-09 20:00:00,-12.8921663464,-4.6419070215,13.7023813222,-12.8921663464,-4.6419070215,13.7023813222,0.0,0.0,0.0,0.0,46.6078336536,-16.7219070215,49.5167883886,-12.8921663464,-4.6419070215,13.7023813222,59.5,-12.08,60.7138896794,130.11,68.8978336536,-46.1419070215,82.9215717756,-12.8921663464,-4.6419070215,13.7023813222,81.79,-41.5,91.7161605171,131.62,45.5978336536,4.8080929785,45.850629134100004,-12.8921663464,-4.6419070215,13.7023813222,58.49,9.45,59.2484818371,131.16,69.6678336536,-2.0419070215,69.6977505395,-12.8921663464,-4.6419070215,13.7023813222,82.56,2.6,82.6009297768,131.62,43.4678336536,-16.4819070215,46.4876953785,-12.8921663464,-4.6419070215,13.7023813222,56.36,-11.84,57.5902352834,130.11
2021-08-09 20:30:00,-12.8742496769,-4.5743569597,13.6627612999,-12.8742496769,-4.5743569597,13.6627612999,0.0,0.0,0.0,0.0,45.3257503231,-17.7843569597,48.6899064984,-12.8742496769,-4.5743569597,13.6627612999,58.2,-13.21,59.6803493622,130.14,67.1857503231,-47.6143569597,82.3471434548,-12.8742496769,-4.5743569597,13.6627612999,80.06,-43.04,90.895793082,131.72,44.3557503231,3.6856430403,44.5086121031,-12.8742496769,-4.5743569597,13.6627612999,57.23,8.26,57.8230101257,131.2,67.9257503231,-3.6943569597,68.0261407865,-12.8742496769,-4.5743569597,13.6627612999,80.8,0.88,80.8047919371,131.72,42.2057503231,-16.1743569597,45.1988405094,-12.8742496769,-4.5743569597,13.6627612999,55.08,-11.6,56.288243888,130.14
2021-08-09 21:00:00,-12.7998164249,-4.5268949748,13.576747719,-12.7998164249,-4.5268949748,13.576747719,0.0,0.0,0.0,0.0,44.2601835751,-18.3168949748,47.9006523089,-12.7998164249,-4.5268949748,13.576747719,57.06,-13.79,58.7027060705,130.14,65.4901835751,-48.4168949748,81.4442131996,-12.7998164249,-4.5268949748,13.576747719,78.29,-43.89,89.7533074599,131.72,43.3301835751,3.1431050252,43.4440320165,-12.7998164249,-4.5268949748,13.576747719,56.13,7.67,56.6516178057,131.2,66.2801835751,-4.5668949748,66.4373333635,-12.7998164249,-4.5268949748,13.576747719,79.08,-0.04,79.0800101163,131.72,41.2401835751,-17.8468949748,44.9362259379,-12.7998164249,-4.5268949748,13.576747719,54.04,-13.32,55.657380463,130.14
2021-08-09 21:30:00,-12.7876664892,-4.5082640641000005,13.5590876947,-12.7876664892,-4.5082640641000005,13.5590876947,0.0,0.0,0.0,0.0,43.9023335108,-18.9782640641,47.828750711,-12.7876664892,-4.5082640641000005,13.5590876947,56.69,-14.47,58.5075807054,130.14,64.9723335108,-49.5882640641,81.7337143088,-12.7876664892,-4.5082640641000005,13.5590876947,77.76,-45.08,89.8822785648,131.72,43.0023335108,2.6217359359,43.0821794561,-12.7876664892,-4.5082640641000005,13.5590876947,55.79,7.13,56.2437640988,131.2,65.7323335108,-5.4682640641,65.9593934223,-12.7876664892,-4.5082640641000005,13.5590876947,78.52,-0.96,78.5258683492,131.72,40.8923335108,-17.5882640641,44.514379393,-12.7876664892,-4.5082640641000005,13.5590876947,53.68,-13.08,55.2505999967,130.14
2021-08-09 22:00:00,-11.9518498409,-4.2365025673,12.6804837692,-11.9518498409,-4.2365025673,12.6804837692,0.0,0.0,0.0,0.0,41.9481501591,-19.8465025673,46.4061522422,-11.9518498409,-4.2365025673,12.6804837692,53.9,-15.61,56.1149008731,130.53,62.1881501591,-51.2565025673,80.589050594,-11.9518498409,-4.2365025673,12.6804837692,74.14,-47.02,87.7930521169,132.16,41.1081501591,1.8434974327,41.1494652734,-11.9518498409,-4.2365025673,12.6804837692,53.06,6.08,53.4072092512,131.62,62.9281501591,-6.9565025673,63.3114919301,-11.9518498409,-4.2365025673,12.6804837692,74.88,-2.7199999999999998,74.9293854239,132.16,39.1281501591,-17.0365025673,42.6761590891,-11.9518498409,-4.2365025673,12.6804837692,51.08,-12.8,52.6593429507,130.53
2021-08-09 22:30:00,-11.0271499114,-3.940281495,11.7099894717,-11.0271499114,-3.940281495,11.7099894717,0.0,0.0,0.0,0.0,39.7428500886,-20.090281495,44.5321630253,-11.0271499114,-3.940281495,11.7099894717,50.77,-16.15,53.2767810589,130.79,58.8328500886,-53.930281495,79.8108984518,-11.0271499114,-3.940281495,11.7099894717,69.86,-49.99,85.9035488208,132.49,39.0028500886,1.889718505,39.0486024214,-11.0271499114,-3.940281495,11.7099894717,50.03,5.83,50.3685397843,131.9,59.6128500886,-8.980281495,60.2854655072,-11.0271499114,-3.940281495,11.7099894717,70.64,-5.04,70.8195679173,132.49,37.0528500886,-15.460281495,40.1488979126,-11.0271499114,-3.940281495,11.7099894717,48.08,-11.52,49.4408414168,130.79
2021-08-09 23:00:00,-10.0773665486,-3.6133558491,10.7055899906,-10.0773665486,-3.6133558491,10.7055899906,0.0,0.0,0.0,0.0,37.2526334514,-20.2833558491,42.4166620984,-10.0773665486,-3.6133558491,10.7055899906,47.33,-16.67,50.1798545235,131.75,55.3626334514,-55.6133558491,78.4720748514,-10.0773665486,-3.6133558491,10.7055899906,65.44,-52.0,83.5846493084,133.67,36.6126334514,1.7866441509,36.6562003701,-10.0773665486,-3.6133558491,10.7055899906,46.69,5.4,47.0012350902,132.9,56.1226334514,-10.4133558491,57.0805392894,-10.0773665486,-3.6133558491,10.7055899906,66.2,-6.8,66.5483283036,133.67,34.7626334514,-18.4933558491,39.3756891373,-10.0773665486,-3.6133558491,10.7055899906,44.84,-14.88,47.2444705759,131.75
2021-08-09 23:30:00,-9.1147497965,-3.2666543762,9.6824425981,-9.1147497965,-3.2666543762,9.6824425981,0.0,0.0,0.0,0.0,34.9152502035,-20.4766543762,40.4767596433,-9.1147497965,-3.2666543762,9.6824425981,44.03,-17.21,47.2739357363,132.15,52.1152502035,-57.3166543762,77.4674007093,-9.1147497965,-3.2666543762,9.6824425981,61.23,-54.05,81.6732232742,134.22,34.3452502035,1.8133456238,34.3930870074,-9.1147497965,-3.2666543762,9.6824425981,43.46,5.08,43.755891032,133.32,52.8452502035,-11.6666543762,54.1177539575,-9.1147497965,-3.2666543762,9.6824425981,61.96,-8.4,62.5268070511,134.22,32.5652502035,-17.9866543762,37.2023555231,-9.1147497965,-3.2666543762,9.6824425981,41.68,-14.72,44.2029501278,132.15
2021-08-10 00:00:00,-8.3840499289,-2.9952051293,8.9030077489,-8.3840499289,-2.9952051293,8.9030077489,0.0,0.0,0.0,0.0,33.2059500711,-20.2752051293,38.9065426781,-8.3840499289,-2.9952051293,8.9030077489,41.59,-17.28,45.0369459444,132.8,49.5859500711,-59.0052051293,77.0738650699,-8.3840499289,-2.9952051293,8.9030077489,57.97,-56.01,80.6079462584,135.01,32.6859500711,2.0047948707,32.7473744677,-8.3840499289,-2.9952051293,8.9030077489,41.07,5.0,41.3732389353,134.0,50.2959500711,-13.2752051293,52.0183973685,-8.3840499289,-2.9952051293,8.9030077489,58.68,-10.28,59.5736586085,135.01,30.9759500711,-18.8752051293,36.2737212247,-8.3840499289,-2.9952051293,8.9030077489,39.36,-15.88,42.4427143336,132.8
2021-08-10 00:30:00,-8.5159499715,-2.9387919806,9.0087680746,-8.5159499715,-2.9387919806,9.0087680746,0.0,0.0,0.0,0.0,31.8940500285,-20.1787919806,37.741410586,-8.5159499715,-2.9387919806,9.0087680746,40.41,-17.24,43.933878727,132.87,47.7640500285,-59.2187919806,76.0806795367,-8.5159499715,-2.9387919806,9.0087680746,56.28,-56.28,79.5919392904,135.26,31.4040500285,2.0912080194,31.473600194,-8.5159499715,-2.9387919806,9.0087680746,39.92,5.03,40.2356471304,134.08,48.4440500285,-13.4987919806,50.2895950282,-8.5159499715,-2.9387919806,9.0087680746,56.96,-10.56,57.9306067636,135.26,29.6440500285,-17.9787919806,34.6699677412,-8.5159499715,-2.9387919806,9.0087680746,38.16,-15.04,41.0169135845,132.87
2021-08-10 01:00:00,-8.2301332415,-2.855004924,8.7112654815,-8.2301332415,-2.855004924,8.7112654815,0.0,0.0,0.0,0.0,30.8798667585,-20.355004924,36.9850293562,-8.2301332415,-2.855004924,8.7112654815,39.11,-17.5,42.8467279964,132.87,46.2498667585,-60.115004924,75.8476366948,-8.2301332415,-2.855004924,8.7112654815,54.48,-57.26,79.03656116,135.26,30.4098667585,2.014995076,30.4765516656,-8.2301332415,-2.855004924,8.7112654815,38.64,4.87,38.9456865391,134.08,46.9298667585,-14.215004924,49.0354846918,-8.2301332415,-2.855004924,8.7112654815,55.16,-11.36,56.317627791,135.26,28.729866758500002,-17.295004924,33.533899852,-8.2301332415,-2.855004924,8.7112654815,36.96,-14.44,39.680665317,132.87
2021-08-10 01:30:00,-8.0056832331,-2.785997696,8.4765999782,-8.0056832331,-2.785997696,8.4765999782,0.0,0.0,0.0,0.0,30.7643167669,-20.095997696,36.7463237553,-8.0056832331,-2.785997696,8.4765999782,38.77,-17.31,42.4587917869,133.28,46.0743167669,-60.105997696,75.7335699975,-8.0056832331,-2.785997696,8.4765999782,54.08,-57.32,78.8050049172,135.77,30.3143167669,2.214002304,30.3950589282,-8.0056832331,-2.785997696,8.4765999782,38.32,5.0,38.6448237155,134.49,46.7943167669,-14.305997696,48.9322966124,-8.0056832331,-2.785997696,8.4765999782,54.8,-11.52,55.9977713842,135.77,28.5943167669,-18.385997696,33.9952917717,-8.0056832331,-2.785997696,8.4765999782,36.6,-15.6,39.7859271602,133.28
2021-08-10 02:00:00,-8.3040499355,-2.7895365282,8.760066174,-8.3040499355,-2.7895365282,8.760066174,0.0,0.0,0.0,0.0,30.3659500645,-20.3395365282,36.5484290976,-8.3040499355,-2.7895365282,8.760066174,38.67,-17.55,42.466120614,133.05,45.4159500645,-60.6995365282,75.8092491388,-8.3040499355,-2.7895365282,8.760066174,53.72,-57.91,78.9899139131,135.58,29.9059500645,2.0704634718,29.9775360603,-8.3040499355,-2.7895365282,8.760066174,38.21,4.86,38.5178361282,134.27,46.0959500645,-14.6295365282,48.3617612518,-8.3040499355,-2.7895365282,8.760066174,54.4,-11.84,55.6735628463,135.58,28.2559500645,-17.1095365282,33.0323319531,-8.3040499355,-2.7895365282,8.760066174,36.56,-14.32,39.2644368354,133.05
2021-08-10 02:30:00,-8.682933228,-2.9132915721,9.1586351181,-8.682933228,-2.9132915721,9.1586351181,0.0,0.0,0.0,0.0,29.817066772,-20.6832915721,36.2885108697,-8.682933228,-2.9132915721,9.1586351181,38.5,-17.77,42.4031001225,133.46,44.737066772,-61.0532915721,75.6895604106,-8.682933228,-2.9132915721,9.1586351181,53.42,-58.14,78.9554051348,136.0,29.357066772,1.7067084279,29.4066356986,-8.682933228,-2.9132915721,9.1586351181,38.04,4.62,38.3195250492,134.66,45.437066772,-15.1532915721,47.8972784437,-8.682933228,-2.9132915721,9.1586351181,54.12,-12.24,55.4868633102,136.0,27.677066772,-18.3532915721,33.209386273,-8.682933228,-2.9132915721,9.1586351181,36.36,-15.44,39.5024454939,133.46
2021-08-10 03:00:00,-8.0259165736,-2.7050208884,8.4695026332,-8.0259165736,-2.7050208884,8.4695026332,0.0,0.0,0.0,0.0,29.0640834264,-20.7050208884,35.6849945412,-8.0259165736,-2.7050208884,8.4695026332,37.09,-18.0,41.227031181,133.35,43.6240834264,-61.2950208884,75.2339035309,-8.0259165736,-2.7050208884,8.4695026332,51.65,-58.59,78.1057654722,135.91,28.6540834264,1.7249791116000002,28.7059584397,-8.0259165736,-2.7050208884,8.4695026332,36.68,4.43,36.9465465233,134.57,44.2940834264,-15.2250208884,46.8376674017,-8.0259165736,-2.7050208884,8.4695026332,52.32,-12.52,53.7971449057,135.91,26.9740834264,-18.4250208884,32.6662298319,-8.0259165736,-2.7050208884,8.4695026332,35.0,-15.72,38.3681951621,133.35
2021-08-10 03:30:00,-7.6823332384,-2.6060376699,8.1123163352,-7.6823332384,-2.6060376699,8.1123163352,0.0,0.0,0.0,0.0,28.7876667616,-20.8960376699,35.5720978842,-7.6823332384,-2.6060376699,8.1123163352,36.47,-18.29,40.7993259748,133.57,43.2176667616,-60.7660376699,74.567272006,-7.6823332384,-2.6060376699,8.1123163352,50.9,-58.16,77.2877454711,136.13,28.3976667616,1.5739623301,28.4412523444,-7.6823332384,-2.6060376699,8.1123163352,36.08,4.18,36.3213270683,134.79,43.8376667616,-14.6860376699,46.2322477232,-7.6823332384,-2.6060376699,8.1123163352,51.52,-12.08,52.9172637237,136.13,26.7576667616,-17.6060376699,32.0303807808,-7.6823332384,-2.6060376699,8.1123163352,34.44,-15.0,37.5647920266,133.57
2021-08-10 04:00:00,-7.6324165517,-2.5940680904,8.061201627300001,-7.6324165517,-2.5940680904,8.061201627300001,0.0,0.0,0.0,0.0,28.5575834483,-20.9640680904,35.4263704507,-7.6324165517,-2.5940680904,8.061201627300001,36.19,-18.37,40.5853791408,133.57,42.9075834483,-60.7940680904,74.4108824861,-7.6324165517,-2.5940680904,8.061201627300001,50.54,-58.2,77.0813310731,136.13,28.1675834483,1.5759319096,28.2116344564,-7.6324165517,-2.5940680904,8.061201627300001,35.8,4.17,36.0420435048,134.79,43.5675834483,-14.6340680904,45.9596592285,-7.6324165517,-2.5940680904,8.061201627300001,51.2,-12.04,52.5965930456,136.13,26.5275834483,-17.7140680904,31.8982897962,-7.6324165517,-2.5940680904,8.061201627300001,34.16,-15.12,37.3566593796,133.57
2021-08-10 04:30:00,-7.7131665358,-2.616446,8.1448589724,-7.7131665358,-2.616446,8.1448589724,0.0,0.0,0.0,0.0,28.5768334642,-21.036446,35.4847498392,-7.7131665358,-2.616446,8.1448589724,36.29,-18.42,40.697180492,133.75,42.9768334642,-60.846446,74.4936118431,-7.7131665358,-2.616446,8.1448589724,50.69,-58.23,77.2023898594,136.22,28.1968334642,1.483554,28.2358344994,-7.7131665358,-2.616446,8.1448589724,35.91,4.1,36.1432995173,134.97,43.6068334642,-14.696446,46.0167518389,-7.7131665358,-2.616446,8.1448589724,51.32,-12.08,52.7225644293,136.22,26.6068334642,-16.256446,31.1800516924,-7.7131665358,-2.616446,8.1448589724,34.32,-13.64,36.9311792392,133.75
2021-08-10 05:00:00,-7.7727165711,-2.6188399158999998,8.2020391001,-7.7727165711,-2.6188399158999998,8.2020391001,0.0,0.0,0.0,0.0,28.7672834289,-20.9988399159,35.6161181727,-7.7727165711,-2.6188399158999998,8.2020391001,36.54,-18.38,40.9022737754,133.75,43.4772834289,-60.8788399159,74.8098076716,-7.7727165711,-2.6188399158999998,8.2020391001,51.25,-58.26,77.5937503927,136.22,28.3772834289,1.5911600841,28.4218578776,-7.7727165711,-2.6188399158999998,8.2020391001,36.15,4.21,36.3943209856,134.97,44.1472834289,-14.5788399159,46.4922058784,-7.7727165711,-2.6188399158999998,8.2020391001,51.92,-11.96,53.279714714,136.22,26.7472834289,-16.6588399159,31.5108571475,-7.7727165711,-2.6188399158999998,8.2020391001,34.52,-14.04,37.2659630226,133.75
2021-08-10 05:30:00,-8.0671332288,-2.7205293001,8.5135138576,-8.0671332288,-2.7205293001,8.5135138576,0.0,0.0,0.0,0.0,29.6428667712,-20.8705293001,36.2529797904,-8.0671332288,-2.7205293001,8.5135138576,37.71,-18.15,41.8505268784,133.89,44.5428667712,-60.4705293001,75.104939212,-8.0671332288,-2.7205293001,8.5135138576,52.61,-57.75,78.1208973323,136.39,29.2128667712,1.6794706999,29.2611039919,-8.0671332288,-2.7205293001,8.5135138576,37.28,4.4,37.5387586369,135.15,45.2528667712,-14.2805293001,47.4526655532,-8.0671332288,-2.7205293001,8.5135138576,53.32,-11.56,54.5587389884,136.39,27.5728667712,-19.0805293001,33.5310241471,-8.0671332288,-2.7205293001,8.5135138576,35.64,-16.36,39.215547937,133.89
2021-08-10 06:00:00,-8.2993832704,-2.8267983495999998,8.7675852764,-8.2993832704,-2.8267983495999998,8.7675852764,0.0,0.0,0.0,0.0,30.2106167296,-20.6967983496,36.6201969562,-8.2993832704,-2.8267983495999998,8.7675852764,38.51,-17.87,42.4541752953,133.73,45.1406167296,-60.1767983496,75.2258089909,-8.2993832704,-2.8267983495999998,8.7675852764,53.44,-57.35,78.3891325376,136.21,29.7706167296,1.8032016504000001,29.8251765569,-8.2993832704,-2.8267983495999998,8.7675852764,38.07,4.63,38.3505123825,134.95,45.8206167296,-14.0267983496,47.9195157469,-8.2993832704,-2.8267983495999998,8.7675852764,54.12,-11.2,55.2667567349,136.21,28.1006167296,-17.9067983496,33.3211357507,-8.2993832704,-2.8267983495999998,8.7675852764,36.4,-15.08,39.4000812182,133.73
2021-08-10 06:30:00,-9.3514999152,-3.2007696472,9.8841022353,-9.3514999152,-3.2007696472,9.8841022353,0.0,0.0,0.0,0.0,32.9985000848,-19.4207696472,38.2892583048,-9.3514999152,-3.2007696472,9.8841022353,42.35,-16.22,45.3498721057,132.65,48.9585000848,-57.9207696472,75.8402946136,-9.3514999152,-3.2007696472,9.8841022353,58.31,-54.72,79.9645827851,135.05,32.4285000848,2.7992303528,32.5490907449,-9.3514999152,-3.2007696472,9.8841022353,41.78,6.0,42.2086294494,133.82,49.6885000848,-12.2407696472,51.1740508679,-9.3514999152,-3.2007696472,9.8841022353,59.04,-9.04,59.7280771497,135.05,30.6885000848,-15.720769647200001,34.480815474,-9.3514999152,-3.2007696472,9.8841022353,40.04,-12.52,41.9517818454,132.65
2021-08-10 07:00:00,-10.0330832415,-3.4581676485,10.6123363505,-10.0330832415,-3.4581676485,10.6123363505,0.0,0.0,0.0,0.0,35.0169167585,-18.1681676485,39.4495472088,-10.0330832415,-3.4581676485,10.6123363505,45.05,-14.71,47.3907860243,132.65,51.8369167585,-56.1181676485,76.39577658,-10.0330832415,-3.4581676485,10.6123363505,61.87,-52.66,81.2463691496,135.05,34.3469167585,3.8418323515,34.5611106105,-10.0330832415,-3.4581676485,10.6123363505,44.38,7.3,44.9763760212,133.82,52.6069167585,-10.8181676485,53.707731679,-10.0330832415,-3.4581676485,10.6123363505,62.64,-7.36,63.0709061295,135.05,32.5269167585,-15.5781676485,36.0649361721,-10.0330832415,-3.4581676485,10.6123363505,42.56,-12.12,44.2520959956,132.65
2021-08-10 07:30:00,-11.0197500077,-3.8399451936,11.6696216443,-11.0197500077,-3.8399451936,11.6696216443,0.0,0.0,0.0,0.0,38.5502499923,-16.9099451936,42.0959382948,-11.0197500077,-3.8399451936,11.6696216443,49.57,-13.07,51.2641180554,131.53,56.5002499923,-52.9699451936,77.4473585283,-11.0197500077,-3.8399451936,11.6696216443,67.52,-49.13,83.5027382785,133.71,37.7502499923,4.9000548064,38.0669398769,-11.0197500077,-3.8399451936,11.6696216443,48.77,8.74,49.5469524794,132.63,57.3002499923,-8.0399451936,57.8615534522,-11.0197500077,-3.8399451936,11.6696216443,68.32,-4.2,68.4489766176,133.71,35.7802499923,-15.8399451936,39.1296582307,-11.0197500077,-3.8399451936,11.6696216443,46.8,-12.0,48.3139731341,131.53
2021-08-10 08:00:00,-11.6818000014,-4.0927635297,12.3780113339,-11.6818000014,-4.0927635297,12.3780113339,0.0,0.0,0.0,0.0,41.1281999986,-15.5327635297,43.9635710333,-11.6818000014,-4.0927635297,12.3780113339,52.81,-11.44,54.0348933561,131.53,60.0081999986,-49.7127635297,77.9252393313,-11.6818000014,-4.0927635297,12.3780113339,71.69,-45.62,84.9743520128,133.71,40.2381999986,6.0072364703,40.6841446898,-11.6818000014,-4.0927635297,12.3780113339,51.92,10.1,52.8932547684,132.63,60.7181999986,-5.3327635297,60.9519333404,-11.6818000014,-4.0927635297,12.3780113339,72.4,-1.24,72.4106180059,133.71,38.1981999986,-15.4127635297,41.1904814582,-11.6818000014,-4.0927635297,12.3780113339,49.88,-11.32,51.1483802285,131.53
2021-08-10 08:30:00,-11.9429333113,-4.1772791695,12.652403619,-11.9429333113,-4.1772791695,12.652403619,0.0,0.0,0.0,0.0,43.6970666887,-14.5472791695,46.0549342463,-11.9429333113,-4.1772791695,12.652403619,55.64,-10.37,56.5981139262,130.63,63.7470666887,-45.2472791695,78.1729159214,-11.9429333113,-4.1772791695,12.652403619,75.69,-41.07,86.1145806469,132.65,42.7470666887,6.7227208305,43.2724702999,-11.9429333113,-4.1772791695,12.652403619,54.69,10.9,55.7656354756,131.72,64.4170666887,-1.4972791695,64.4344653558,-11.9429333113,-4.1772791695,12.652403619,76.36,2.68,76.4070153847,132.65,40.5770666887,-13.7772791695,42.8522083722,-11.9429333113,-4.1772791695,12.652403619,52.52,-9.6,53.3901713801,130.63
2021-08-10 09:00:00,-10.146949922,-3.7866545439,10.8304822309,-10.146949922,-3.7866545439,10.8304822309,0.0,0.0,0.0,0.0,43.423050078,-13.3966545439,45.4426191042,-10.146949922,-3.7866545439,10.8304822309,53.57,-9.61,54.4251504362,129.8,66.583050078,-41.0166545439,78.2027397708,-10.146949922,-3.7866545439,10.8304822309,76.73,-37.23,85.2852027025,131.48,42.523050078,7.6433454561000005,43.2045196443,-10.146949922,-3.7866545439,10.8304822309,52.67,11.43,53.8959534659,130.87,67.173050078,2.2133454561,67.2095049445,-10.146949922,-3.7866545439,10.8304822309,77.32,6.0,77.5524493488,131.48,40.333050078,-10.706654543900001,41.7299338619,-10.146949922,-3.7866545439,10.8304822309,50.48,-6.92,50.9521029988,129.8
2021-08-10 09:30:00,-7.9655832594,-3.4727393106,8.6896740434,-7.9655832594,-3.4727393106,8.6896740434,0.0,0.0,0.0,0.0,43.5344167406,-17.3627393106,46.8690746368,-7.9655832594,-3.4727393106,8.6896740434,51.5,-13.89,53.3402484059,129.6,65.9744167406,-33.4627393106,73.9755269426,-7.9655832594,-3.4727393106,8.6896740434,73.94,-29.99,79.7904988078,130.91,42.7144167406,3.9172606894,42.8936630378,-7.9655832594,-3.4727393106,8.6896740434,50.68,7.39,51.2159594267,130.67,65.9944167406,-1.0727393106,66.0031348541,-7.9655832594,-3.4727393106,8.6896740434,73.96,2.4,73.998929722,130.91,40.6344167406,-3.7127393106,40.8036794547,-7.9655832594,-3.4727393106,8.6896740434,48.6,-0.24,48.600592589,129.6
2021-08-10 10:00:00,-6.0773498667,-3.0997047627,6.8221954691,-6.0773498667,-3.0997047627,6.8221954691,0.0,0.0,0.0,0.0,43.6126501333,-19.9497047627,47.9588779244,-6.0773498667,-3.0997047627,6.8221954691,49.69,-16.85,52.4692157365,129.6,65.4426501333,-27.9397047627,71.1573436737,-6.0773498667,-3.0997047627,6.8221954691,71.52,-24.84,75.710871082,130.91,42.8726501333,1.4102952373,42.895839683,-6.0773498667,-3.0997047627,6.8221954691,48.95,4.51,49.1573249882,130.67,65.1226501333,-4.1397047627,65.2540934801,-6.0773498667,-3.0997047627,6.8221954691,71.2,-1.04,71.2075951005,130.91,40.8426501333,5.7402952373,41.244066959,-6.0773498667,-3.0997047627,6.8221954691,46.92,8.84,47.7454919338,129.6
2021-08-10 10:30:00,-4.5736164608,-2.5871985926,5.2546706927,-4.5736164608,-2.5871985926,5.2546706927,0.0,0.0,0.0,0.0,43.4163835392,-19.2171985926,47.479291079,-4.5736164608,-2.5871985926,5.2546706927,47.99,-16.63,50.789733214500004,129.68,65.9663835392,-26.6571985926,71.1489282705,-4.5736164608,-2.5871985926,5.2546706927,70.54,-24.07,74.5335930973,131.07,42.7163835392,2.1028014074,42.7681095727,-4.5736164608,-2.5871985926,5.2546706927,47.29,4.69,47.5219970119,130.79,65.6263835392,-2.8671985926,65.6889872368,-4.5736164608,-2.5871985926,5.2546706927,70.2,-0.28,70.2005584023,131.07,40.6663835392,7.0128014074,41.2666225143,-4.5736164608,-2.5871985926,5.2546706927,45.24,9.6,46.2473523566,129.68
