Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-08-10 11:00:00,-2.7039997804,-2.3360455893,3.5733351099,-2.7039997804,-2.3360455893,3.5733351099,0.0,0.0,0.0,0.0,43.7360002196,-18.6660455893,47.552696802,-2.7039997804,-2.3360455893,3.5733351099,46.44,-16.33,49.2274567696,129.68,64.3460002196,-26.0860455893,69.4326257515,-2.7039997804,-2.3360455893,3.5733351099,67.05,-23.75,71.1320251364,130.97,43.0660002196,2.6439544107,43.1470841406,-2.7039997804,-2.3360455893,3.5733351099,45.77,4.98,46.0401270632,130.79,63.9360002196,-2.3360455893,63.9786623264,-2.7039997804,-2.3360455893,3.5733351099,66.64,0.0,66.64,130.97,41.0560002196,8.1839544107,41.8637344706,-2.7039997804,-2.3360455893,3.5733351099,43.76,10.52,45.0067550485,129.68
2021-08-10 11:30:00,-2.2471331396,-2.2180151269,3.1574037515,-2.2471331396,-2.2180151269,3.1574037515,0.0,0.0,0.0,0.0,43.2828668604,-18.4180151269,47.0385995207,-2.2471331396,-2.2180151269,3.1574037515,45.53,-16.2,48.3261926909,129.78,64.3728668604,-25.5680151269,69.2646330052,-2.2471331396,-2.2180151269,3.1574037515,66.62,-23.35,70.5935329899,131.13,42.6428668604,2.8119848731,42.7354811954,-2.2471331396,-2.2180151269,3.1574037515,44.89,5.03,45.170930918,130.87,63.9528668604,-1.9780151269,63.9834488247,-2.2471331396,-2.2180151269,3.1574037515,66.2,0.24,66.2004350439,131.13,40.6328668604,8.3819848731,41.4884024723,-2.2471331396,-2.2180151269,3.1574037515,42.88,10.6,44.1707414473,129.78
2021-08-10 12:00:00,-2.1660331938,-2.2948286024,3.1556200835,-2.1660331938,-2.2948286024,3.1556200835,0.0,0.0,0.0,0.0,43.6939668062,-18.4448286024,47.4275704357,-2.1660331938,-2.2948286024,3.1556200835,45.86,-16.15,48.6205933736,129.49,63.5339668062,-25.4748286024,68.4509447009,-2.1660331938,-2.2948286024,3.1556200835,65.7,-23.18,69.6692356783,130.8,43.0139668062,2.7951713976,43.1046902732,-2.1660331938,-2.2948286024,3.1556200835,45.18,5.09,45.4658168298,130.58,63.1539668062,-1.8548286024,63.1811990429,-2.1660331938,-2.2948286024,3.1556200835,65.32,0.44,65.3214819183,130.8,40.9939668062,8.4251713976,41.8507924368,-2.1660331938,-2.2948286024,3.1556200835,43.16,10.72,44.4713840576,129.49
2021-08-10 12:30:00,-3.2908998427,-2.4871745411,4.1250526025,-3.2908998427,-2.4871745411,4.1250526025,0.0,0.0,0.0,0.0,43.5591001573,-18.8571745411,47.4656532472,-3.2908998427,-2.4871745411,4.1250526025,46.85,-16.37,49.6276072363,129.65,65.6991001573,-25.7771745411,70.5750273737,-3.2908998427,-2.4871745411,4.1250526025,68.99,-23.29,72.8151371625,130.93,42.8691001573,2.4328254589,42.9380762029,-3.2908998427,-2.4871745411,4.1250526025,46.16,4.92,46.4214605544,130.73,65.3091001573,-2.1271745411,65.3437329426,-3.2908998427,-2.4871745411,4.1250526025,68.6,0.36,68.6009445999,130.93,40.8691001573,7.9128254589,41.6280693091,-3.2908998427,-2.4871745411,4.1250526025,44.16,10.4,45.3681121494,129.65
2021-08-10 13:00:00,-2.8901331037,-2.3984955694,3.7557489737000003,-2.8901331037,-2.3984955694,3.7557489737000003,0.0,0.0,0.0,0.0,43.7898668963,-18.7884955694,47.6503935823,-2.8901331037,-2.3984955694,3.7557489737000003,46.68,-16.39,49.4737758818,129.65,66.3498668963,-25.6484955694,71.1347324598,-2.8901331037,-2.3984955694,3.7557489737000003,69.24,-23.25,73.0393051719,130.93,43.1198668963,2.4515044306,43.1894986672,-2.8901331037,-2.3984955694,3.7557489737000003,46.01,4.85,46.2649175942,130.73,65.9498668963,-1.9984955694000002,65.9801404074,-2.8901331037,-2.3984955694,3.7557489737000003,68.84,0.4,68.8411621052,130.93,41.0698668963,7.5615044306,41.7601522522,-2.8901331037,-2.3984955694,3.7557489737000003,43.96,9.96,45.0741966096,129.65
2021-08-10 13:30:00,-1.712583127,-2.3049246825,2.8715185458,-1.712583127,-2.3049246825,2.8715185458,0.0,0.0,0.0,0.0,43.497416873,-18.7649246825,47.3724357931,-1.712583127,-2.3049246825,2.8715185458,45.21,-16.46,48.1131551657,129.54,64.157416873,-25.7149246825,69.1189662195,-1.712583127,-2.3049246825,2.8715185458,65.87,-23.41,69.9062586612,130.83,42.837416873,2.5450753175000003,42.9129548356,-1.712583127,-2.3049246825,2.8715185458,44.55,4.85,44.8132234949,130.64,63.727416873,-2.0649246825,63.7608624099,-1.712583127,-2.3049246825,2.8715185458,65.44,0.24,65.4404400963,130.83,40.847416873,7.6550753175,41.5585327378,-1.712583127,-2.3049246825,2.8715185458,42.56,9.96,43.7098981925,129.54
2021-08-10 14:00:00,-1.6606830917000002,-2.2724506929,2.8145870892,-1.6606830917000002,-2.2724506929,2.8145870892,0.0,0.0,0.0,0.0,43.2593169083,-18.7524506929,47.148943852,-1.6606830917000002,-2.2724506929,2.8145870892,44.92,-16.48,47.8476415302,129.76,63.2993169083,-25.7524506929,68.3373414595,-1.6606830917000002,-2.2724506929,2.8145870892,64.96,-23.48,69.0732364958,131.07,42.6293169083,2.5375493071,42.7047751025,-1.6606830917000002,-2.2724506929,2.8145870892,44.29,4.8100000000000005,44.5504231181,130.85,62.8593169083,-2.0724506929,62.893471633,-1.6606830917000002,-2.2724506929,2.8145870892,64.52,0.2,64.5203099807,131.07,40.6193169083,7.2475493071,41.2608273918,-1.6606830917000002,-2.2724506929,2.8145870892,42.28,9.52,43.3385371234,129.76
2021-08-10 14:30:00,-0.2078497171,-1.8444601625,1.8561343691,-0.2078497171,-1.8444601625,1.8561343691,0.0,0.0,0.0,0.0,42.2721502829,-18.544460162500002,46.1609325324,-0.2078497171,-1.8444601625,1.8561343691,42.48,-16.7,45.6447193003,130.33,62.7721502829,-25.6544601625,67.8121978509,-0.2078497171,-1.8444601625,1.8561343691,62.98,-23.81,67.3305020032,131.67,41.6821502829,2.8855398375,41.7819098697,-0.2078497171,-1.8444601625,1.8561343691,41.89,4.73,42.1561976464,131.43,62.3921502829,-1.7644601625,62.4170949067,-0.2078497171,-1.8444601625,1.8561343691,62.6,0.08,62.6000511182,131.67,39.7521502829,6.8755398375,40.3423660706,-0.2078497171,-1.8444601625,1.8561343691,39.96,8.72,40.9003667465,130.33
2021-08-10 15:00:00,-0.7708996539,-1.9875747003000002,2.1318394558,-0.7708996539,-1.9875747003000002,2.1318394558,0.0,0.0,0.0,0.0,42.0991003461,-18.7575747003,46.088836594,-0.7708996539,-1.9875747003000002,2.1318394558,42.87,-16.77,46.0333552981,130.33,62.7591003461,-25.9075747003,67.8962966818,-0.7708996539,-1.9875747003000002,2.1318394558,63.53,-23.92,67.8839251959,131.67,41.5091003461,2.6624252996999997,41.5943976999,-0.7708996539,-1.9875747003000002,2.1318394558,42.28,4.65,42.5349374044,131.43,62.3491003461,-2.0675747003,62.3833726173,-0.7708996539,-1.9875747003000002,2.1318394558,63.12,-0.08,63.1200506971,131.67,39.5491003461,6.4124252997,40.0655779493,-0.7708996539,-1.9875747003000002,2.1318394558,40.32,8.4,41.1857062584,130.33
2021-08-10 15:30:00,-1.2352162655,-2.0782312547,2.4176030217,-1.2352162655,-2.0782312547,2.4176030217,0.0,0.0,0.0,0.0,41.8447837345,-19.0882312547,45.9928961712,-1.2352162655,-2.0782312547,2.4176030217,43.08,-17.01,46.3165899004,130.2,63.3647837345,-26.1882312547,68.5632501707,-1.2352162655,-2.0782312547,2.4176030217,64.6,-24.11,68.9525351238,131.53,41.2547837345,2.3717687453,41.3229048829,-1.2352162655,-2.0782312547,2.4176030217,42.49,4.45,42.7223899144,131.28,63.0047837345,-2.3182312547,63.0474184212,-1.2352162655,-2.0782312547,2.4176030217,64.24,-0.24,64.2404483172,131.53,39.2847837345,6.5617687453,39.8290226108,-1.2352162655,-2.0782312547,2.4176030217,40.52,8.64,41.4309063381,130.2
2021-08-10 16:00:00,-1.3029161961,-2.0751087557,2.450238144,-1.3029161961,-2.0751087557,2.450238144,0.0,0.0,0.0,0.0,41.9070838039,-19.2851087557,46.1315411911,-1.3029161961,-2.0751087557,2.450238144,43.21,-17.21,46.5111621012,130.27,63.0870838039,-26.4851087557,68.4210576407,-1.3029161961,-2.0751087557,2.450238144,64.39,-24.41,68.8616017821,131.6,41.3170838039,2.2248912443,41.376944729,-1.3029161961,-2.0751087557,2.450238144,42.62,4.3,42.8363677265,131.37,62.6970838039,-2.5951087557,62.7507681783,-1.3029161961,-2.0751087557,2.450238144,64.0,-0.52,64.0021124651,131.6,39.3770838039,5.2048912443,39.7195873815,-1.3029161961,-2.0751087557,2.450238144,40.68,7.28,41.3262725152,130.27
2021-08-10 16:30:00,-1.9314996638,-2.1792961392,2.9120478385,-1.9314996638,-2.1792961392,2.9120478385,0.0,0.0,0.0,0.0,42.6385003362,-19.3792961392,46.8358711862,-1.9314996638,-2.1792961392,2.9120478385,44.57,-17.2,47.7736841786,130.4,63.9685003362,-28.1192961392,69.8760606404,-1.9314996638,-2.1792961392,2.9120478385,65.9,-25.94,70.8215616885,131.76,41.9985003362,2.1507038608,42.0535320465,-1.9314996638,-2.1792961392,2.9120478385,43.93,4.33,44.1428793805,131.51,63.6285003362,-4.1792961392,63.7656064917,-1.9314996638,-2.1792961392,2.9120478385,65.56,-2.0,65.590499312,131.76,40.0285003362,6.5407038608,40.5593595383,-1.9314996638,-2.1792961392,2.9120478385,41.96,8.72,42.8565047572,130.4
2021-08-10 17:00:00,-2.8597995809,-2.39662207,3.7312532733,-2.8597995809,-2.39662207,3.7312532733,0.0,0.0,0.0,0.0,43.8202004191,-19.66662207,48.0310939747,-2.8597995809,-2.39662207,3.7312532733,46.68,-17.27,49.7722342275,130.4,65.6902004191,-28.24662207,71.5057626311,-2.8597995809,-2.39662207,3.7312532733,68.55,-25.85,73.2620297289,131.96,43.1402004191,1.93337793,43.1835019703,-2.8597995809,-2.39662207,3.7312532733,46.0,4.33,46.2033429526,131.51,65.4202004191,-4.15662207,65.5521176615,-2.8597995809,-2.39662207,3.7312532733,68.28,-1.76,68.3026793032,131.96,41.1802004191,6.68337793,41.7190178109,-2.8597995809,-2.39662207,3.7312532733,44.04,9.08,44.9662984912,130.4
2021-08-10 17:30:00,-4.7309661566,-2.9030914087,5.5506738782,-4.7309661566,-2.9030914087,5.5506738782,0.0,0.0,0.0,0.0,44.9490338434,-21.1230914087,49.6648833091,-4.7309661566,-2.9030914087,5.5506738782,49.68,-18.22,52.9156952142,130.96,67.1990338434,-29.2630914087,73.2941925958,-4.7309661566,-2.9030914087,5.5506738782,71.93,-26.36,76.6079271355,132.4,44.2090338434,0.6969085913,44.214526515,-4.7309661566,-2.9030914087,5.5506738782,48.94,3.6,49.0722283986,132.04,66.9890338434,-4.9830914087,67.1741159618,-4.7309661566,-2.9030914087,5.5506738782,71.72,-2.08,71.7501554005,132.4,42.2690338434,3.8169085913,42.4410180515,-4.7309661566,-2.9030914087,5.5506738782,47.0,6.72,47.477978053,130.96
2021-08-10 18:00:00,-6.5621828438000005,-3.3736520088,7.3786022763,-6.5621828438000005,-3.3736520088,7.3786022763,0.0,0.0,0.0,0.0,45.7578171562,-21.7436520088,50.6612695615,-6.5621828438000005,-3.3736520088,7.3786022763,52.32,-18.37,55.45123353,130.96,68.4378171562,-29.8536520088,74.6657575825,-6.5621828438000005,-3.3736520088,7.3786022763,75.0,-26.48,79.5373522315,132.4,44.9478171562,0.0663479912,44.9478661247,-6.5621828438000005,-3.3736520088,7.3786022763,51.51,3.44,51.6247392245,132.04,68.2378171562,-5.6136520088,68.4683341343,-6.5621828438000005,-3.3736520088,7.3786022763,74.8,-2.24,74.8335325907,132.4,42.9578171562,4.1463479912,43.1574588744,-6.5621828438000005,-3.3736520088,7.3786022763,49.52,7.52,50.0877310327,130.96
2021-08-10 18:30:00,-8.5217994752,-3.8823070968,9.3644740743,-8.5217994752,-3.8823070968,9.3644740743,0.0,0.0,0.0,0.0,45.8782005248,-22.7923070968,51.2279078842,-8.5217994752,-3.8823070968,9.3644740743,54.4,-18.91,57.5929518257,130.96,68.6382005248,-31.1523070968,75.376845309,-8.5217994752,-3.8823070968,9.3644740743,77.16,-27.27,81.8371462112,132.32,45.0482005248,-0.9323070968,45.0578468976,-8.5217994752,-3.8823070968,9.3644740743,53.57,2.95,53.6511640135,131.94,68.4782005248,-6.8023070968,68.8152259965,-8.5217994752,-3.8823070968,9.3644740743,77.0,-2.92,77.0553463427,132.32,43.0382005248,3.6776929032,43.1950475113,-8.5217994752,-3.8823070968,9.3644740743,51.56,7.5600000000000005,52.1112962802,130.96
2021-08-10 19:00:00,-10.2082829494,-4.2860462182,11.0715506122,-10.2082829494,-4.2860462182,11.0715506122,0.0,0.0,0.0,0.0,45.9417170506,-23.5060462182,51.6059645232,-10.2082829494,-4.2860462182,11.0715506122,56.15,-19.22,59.3483858247,130.96,68.5717170506,-32.3460462182,75.8178546598,-10.2082829494,-4.2860462182,11.0715506122,78.78,-28.06,83.6280574927,132.32,45.0617170506,-1.5660462182,45.0889215252,-10.2082829494,-4.2860462182,11.0715506122,55.27,2.7199999999999998,55.3368891428,131.94,68.4317170506,-7.9260462182,68.8892016731,-10.2082829494,-4.2860462182,11.0715506122,78.64,-3.64,78.7241970426,132.32,43.0317170506,3.6739537818,43.1882693415,-10.2082829494,-4.2860462182,11.0715506122,53.24,7.96,53.8317675727,130.96
2021-08-10 19:30:00,-11.3976661396,-4.5825795404,12.284414055,-11.3976661396,-4.5825795404,12.284414055,0.0,0.0,0.0,0.0,45.5223338604,-24.2025795404,51.5562579762,-11.3976661396,-4.5825795404,12.284414055,56.92,-19.62,60.206567748,131.23,68.1623338604,-33.9125795404,76.1325607633,-11.3976661396,-4.5825795404,12.284414055,79.56,-29.33,84.7941183102,132.79,44.6323338604,-2.1825795404,44.6856674928,-11.3976661396,-4.5825795404,12.284414055,56.03,2.4,56.0813774795,132.28,68.0823338604,-9.3825795404,68.7258101641,-11.3976661396,-4.5825795404,12.284414055,79.48,-4.8,79.6248102039,132.79,42.6423338604,3.0174204596,42.7489586223,-11.3976661396,-4.5825795404,12.284414055,54.04,7.6,54.5718022426,131.23
2021-08-10 20:00:00,-11.4828829195,-4.5860142892999995,12.3647938602,-11.4828829195,-4.5860142892999995,12.3647938602,0.0,0.0,0.0,0.0,44.5471170805,-24.9660142893,51.0661092083,-11.4828829195,-4.5860142892999995,12.3647938602,56.03,-20.38,59.6213493641,131.23,66.6071170805,-35.0060142893,75.2457911261,-11.4828829195,-4.5860142892999995,12.3647938602,78.09,-30.42,83.8058738991,132.79,43.6971170805,-2.8760142893,43.7916601573,-11.4828829195,-4.5860142892999995,12.3647938602,55.18,1.71,55.2064896547,132.28,66.5171170805,-10.4660142893,67.335461087,-11.4828829195,-4.5860142892999995,12.3647938602,78.0,-5.88,78.2213167877,132.79,41.6771170805,1.3739857107,41.6997592903,-11.4828829195,-4.5860142892999995,12.3647938602,53.16,5.96,53.4930574935,131.23
2021-08-10 20:30:00,-11.6745497456,-4.5928837871,12.545504902,-11.6745497456,-4.5928837871,12.545504902,0.0,0.0,0.0,0.0,43.3354502544,-25.6828837871,50.3743165549,-11.6745497456,-4.5928837871,12.545504902,55.01,-21.09,58.9142444575,131.39,64.7754502544,-37.1328837871,74.6639807002,-11.6745497456,-4.5928837871,12.545504902,76.45,-32.54,83.0870272666,132.98,42.5054502544,-3.5528837871,42.6536784408,-11.6745497456,-4.5928837871,12.545504902,54.18,1.04,54.1899806237,132.44,64.7254502544,-12.5128837871,65.9238664772,-11.6745497456,-4.5928837871,12.545504902,76.4,-7.92,76.8094160894,132.98,40.5654502544,-0.3528837871,40.5669851148,-11.6745497456,-4.5928837871,12.545504902,52.24,4.24,52.4117849343,131.39
2021-08-10 21:00:00,-11.7336831406,-4.6001696181,12.6032091374,-11.7336831406,-4.6001696181,12.6032091374,0.0,0.0,0.0,0.0,42.8763168594,-25.7101696181,49.9939133217,-11.7336831406,-4.6001696181,12.6032091374,54.61,-21.11,58.5481357517,131.58,64.0463168594,-38.6201696181,74.7893588994,-11.7336831406,-4.6001696181,12.6032091374,75.78,-34.02,83.066050827,133.32,42.0663168594,-3.7401696181,42.2322611624,-11.7336831406,-4.6001696181,12.6032091374,53.8,0.86,53.8068731669,132.67,63.9863168594,-14.1201696181,65.5257806918,-11.7336831406,-4.6001696181,12.6032091374,75.72,-9.52,76.316111012,133.32,40.0663168594,0.5598303819,40.0702278098,-11.7336831406,-4.6001696181,12.6032091374,51.8,5.16,52.056369447,131.58
2021-08-10 21:30:00,-11.5904330316,-4.5846612064,12.4642390958,-11.5904330316,-4.5846612064,12.4642390958,0.0,0.0,0.0,0.0,42.4095669684,-26.2046612064,49.8523383542,-11.5904330316,-4.5846612064,12.4642390958,54.0,-21.62,58.1672106947,131.33,63.5295669684,-39.4146612064,74.7631018431,-11.5904330316,-4.5846612064,12.4642390958,75.12,-34.83,82.8018315015,133.23,41.6195669684,-4.2246612064,41.8334330045,-11.5904330316,-4.5846612064,12.4642390958,53.21,0.36,53.2112178023,132.42,63.4895669684,-14.9046612064,65.215596597,-11.5904330316,-4.5846612064,12.4642390958,75.08,-10.32,75.7859406486,133.23,39.6495669684,-0.8246612064000001,39.6581419999,-11.5904330316,-4.5846612064,12.4642390958,51.24,3.76,51.3777695117,131.33
2021-08-10 22:00:00,-11.1980497071,-4.4442528344,12.0477259472,-11.1980497071,-4.4442528344,12.0477259472,0.0,0.0,0.0,0.0,40.6119502929,-26.8342528344,48.676561421,-11.1980497071,-4.4442528344,12.0477259472,51.81,-22.39,56.4410152283,131.33,60.8519502929,-40.9942528344,73.3722605615,-11.1980497071,-4.4442528344,12.0477259472,72.05,-36.55,80.7905006792,133.23,39.8919502929,-4.6542528344,40.1625418471,-11.1980497071,-4.4442528344,12.0477259472,51.09,-0.21,51.0904315895,132.42,60.8019502929,-16.3242528344,62.9552093954,-11.1980497071,-4.4442528344,12.0477259472,72.0,-11.88,72.9735184844,133.23,37.9619502929,-2.8042528344,38.0653845902,-11.1980497071,-4.4442528344,12.0477259472,49.16,1.6400000000000001,49.1873479667,131.33
2021-08-10 22:30:00,-10.5408499136,-4.1332519335,11.3222474998,-10.5408499136,-4.1332519335,11.3222474998,0.0,0.0,0.0,0.0,38.4491500864,-27.4932519335,47.267494584,-10.5408499136,-4.1332519335,11.3222474998,48.99,-23.36,54.2743926728,131.81,57.6291500864,-42.4632519335,71.5838438787,-10.5408499136,-4.1332519335,11.3222474998,68.17,-38.33,78.2070188666,133.82,37.8091500864,-5.2332519335,38.1696051336,-10.5408499136,-4.1332519335,11.3222474998,48.35,-1.1,48.3625113078,132.93,57.6191500864,-17.7732519335,60.2980508887,-10.5408499136,-4.1332519335,11.3222474998,68.16,-13.64,69.511403381,133.82,35.9791500864,-4.0132519335,36.2022849006,-10.5408499136,-4.1332519335,11.3222474998,46.52,0.12,46.5201547719,131.81
2021-08-10 23:00:00,-9.3925997698,-3.7478314729,10.1127232329,-9.3925997698,-3.7478314729,10.1127232329,0.0,0.0,0.0,0.0,36.0774002302,-27.9278314729,45.6239255013,-9.3925997698,-3.7478314729,10.1127232329,45.47,-24.18,51.4994495116,132.08,54.3674002302,-43.6578314729,69.7267556732,-9.3925997698,-3.7478314729,10.1127232329,63.76,-39.91,75.2206467667,134.16,35.5274002302,-5.5778314729,35.9625968341,-9.3925997698,-3.7478314729,10.1127232329,44.92,-1.83,44.9572608151,133.21,54.3674002302,-18.9078314729,57.5614480255,-9.3925997698,-3.7478314729,10.1127232329,63.76,-15.16,65.5374946119,134.16,33.7274002302,-4.3478314729,34.0064870988,-9.3925997698,-3.7478314729,10.1127232329,43.12,-0.6000000000000001,43.124174195,132.08
2021-08-10 23:30:00,-8.2186164405,-3.3701131766,8.8827540222,-8.2186164405,-3.3701131766,8.8827540222,0.0,0.0,0.0,0.0,33.7713835595,-28.9801131766,44.5011607404,-8.2186164405,-3.3701131766,8.8827540222,41.99,-25.61,49.183657855,132.38,51.0513835595,-45.3501131766,68.2852585004,-8.2186164405,-3.3701131766,8.8827540222,59.27,-41.98,72.6309389999,134.54,33.3213835595,-6.3801131766,33.9266922417,-8.2186164405,-3.3701131766,8.8827540222,41.54,-3.01,41.6489099497,133.53,51.0613835595,-20.4101131766,54.9894318109,-8.2186164405,-3.3701131766,8.8827540222,59.28,-17.04,61.6804669243,134.54,31.6213835595,-7.7301131766,32.55251984,-8.2186164405,-3.3701131766,8.8827540222,39.84,-4.36,40.0778642146,132.38
2021-08-11 00:00:00,-7.5149831649,-3.1353012514,8.1427934952,-7.5149831649,-3.1353012514,8.1427934952,0.0,0.0,0.0,0.0,32.0650168351,-28.4253012514,42.850473228,-7.5149831649,-3.1353012514,8.1427934952,39.58,-25.29,46.9697828396,133.2,48.4350168351,-46.9953012514,67.4871039201,-7.5149831649,-3.1353012514,8.1427934952,55.95,-43.86,71.0922084338,135.44,31.6650168351,-5.7353012514,32.180226407,-7.5149831649,-3.1353012514,8.1427934952,39.18,-2.6,39.2661737377,134.38,48.4850168351,-21.8953012514,53.1996341565,-7.5149831649,-3.1353012514,8.1427934952,56.0,-18.76,59.0587639559,135.44,29.9650168351,-6.6553012514,30.6951994402,-7.5149831649,-3.1353012514,8.1427934952,37.48,-3.52,37.6449306016,133.2
2021-08-11 00:30:00,-7.0989665178,-2.986774382,7.701697659,-7.0989665178,-2.986774382,7.701697659,0.0,0.0,0.0,0.0,30.9310334822,-28.326774382,41.9420430972,-7.0989665178,-2.986774382,7.701697659,38.03,-25.34,45.6989770126,133.56,46.6610334822,-47.466774382,66.5608497231,-7.0989665178,-2.986774382,7.701697659,53.76,-44.48,69.7754111417,136.04,30.5610334822,-5.526774382,31.0567545402,-7.0989665178,-2.986774382,7.701697659,37.66,-2.54,37.7455586791,134.77,46.7010334822,-22.266774382,51.7377596121,-7.0989665178,-2.986774382,7.701697659,53.8,-19.28,57.1503140849,136.04,28.9410334822,-6.026774382,29.56189149,-7.0989665178,-2.986774382,7.701697659,36.04,-3.04,36.1679858438,133.56
2021-08-11 01:00:00,-6.9490666146,-2.9076710739,7.5328665121,-6.9490666146,-2.9076710739,7.5328665121,0.0,0.0,0.0,0.0,29.9609333854,-28.9176710739,41.6399955531,-6.9490666146,-2.9076710739,7.5328665121,36.91,-26.01,45.1538281877,133.81,45.0009333854,-48.1976710739,65.940120583,-6.9490666146,-2.9076710739,7.5328665121,51.95,-45.29,68.9201465466,136.33,29.6309333854,-5.9476710739000005,30.2219622872,-6.9490666146,-2.9076710739,7.5328665121,36.58,-3.04,36.7061030348,135.02,45.0909333854,-22.8676710739,50.5581116529,-6.9490666146,-2.9076710739,7.5328665121,52.04,-19.96,55.7365517412,136.33,28.0509333854,-7.5876710739,29.0590367376,-6.9490666146,-2.9076710739,7.5328665121,35.0,-4.68,35.3115052072,133.81
2021-08-11 01:30:00,-6.7665166382,-2.8496966757,7.3421058668,-6.7665166382,-2.8496966757,7.3421058668,0.0,0.0,0.0,0.0,30.0534833618,-25.2196966757,39.2332124939,-6.7665166382,-2.8496966757,7.3421058668,36.82,-22.37,43.0828190814,134.39,44.4634833618,-57.0796966757,72.353943398,-6.7665166382,-2.8496966757,7.3421058668,51.23,-54.23,74.6016474349,136.93,29.7034833618,-2.5096966757,29.8093190333,-6.7665166382,-2.8496966757,7.3421058668,36.47,0.34,36.4715848298,135.59,44.9534833618,-17.0096966757,48.0639724467,-6.7665166382,-2.8496966757,7.3421058668,51.72,-14.16,53.6233531216,136.93,28.0334833618,-10.0096966757,29.7669316009,-6.7665166382,-2.8496966757,7.3421058668,34.8,-7.16,35.5289403163,134.39
2021-08-11 02:00:00,-6.7178833468,-2.8494885091,7.2972283385,-6.7178833468,-2.8494885091,7.2972283385,0.0,0.0,0.0,0.0,29.912116653200002,-18.5294885091,35.1863136331,-6.7178833468,-2.8494885091,7.2972283385,36.63,-15.68,39.8449407077,133.99,42.6221166532,-74.4294885091,85.7694210527,-6.7178833468,-2.8494885091,7.2972283385,49.34,-71.58,86.937517793,136.3,29.5021166532,3.7705114909,29.7420853997,-6.7178833468,-2.8494885091,7.2972283385,36.22,6.62,36.8200054318,135.2,43.9621166532,-5.3694885091,44.2888146994,-6.7178833468,-2.8494885091,7.2972283385,50.68,-2.52,50.7426132555,136.3,27.7621166532,-14.6894885091,31.4088553393,-6.7178833468,-2.8494885091,7.2972283385,34.48,-11.84,36.4562203197,133.99
2021-08-11 02:30:00,-6.2818333459,-2.7779832818,6.8686695436,-6.2818333459,-2.7779832818,6.8686695436,0.0,0.0,0.0,0.0,29.2881666541,-18.6979832818,34.7478241731,-6.2818333459,-2.7779832818,6.8686695436,35.57,-15.92,38.9701334357,133.19,41.7981666541,-74.8379832818,85.7193704908,-6.2818333459,-2.7779832818,6.8686695436,48.08,-72.06,86.6275360379,134.99,28.8981666541,3.6920167182,29.1330572274,-6.2818333459,-2.7779832818,6.8686695436,35.18,6.47,35.7700055913,134.38,43.1181666541,-5.5779832818,43.4774676482,-6.2818333459,-2.7779832818,6.8686695436,49.4,-2.8,49.4792885963,134.99,27.1981666541,-17.1379832818,32.1473286653,-6.2818333459,-2.7779832818,6.8686695436,33.48,-14.36,36.4296582471,133.19
2021-08-11 03:00:00,-6.1774333445,-2.7257334652000003,6.7520593635,-6.1774333445,-2.7257334652000003,6.7520593635,0.0,0.0,0.0,0.0,28.6925666555,-18.7257334652,34.2624645215,-6.1774333445,-2.7257334652000003,6.7520593635,34.87,-16.0,38.3655691995,133.48,40.8625666555,-74.9157334652,85.3353178602,-6.1774333445,-2.7257334652000003,6.7520593635,47.04,-72.19,86.1635520391,135.28,28.3025666555,3.6242665348000003,28.533674618,-6.1774333445,-2.7257334652000003,6.7520593635,34.48,6.35,35.0598474041,134.68,42.1425666555,-5.6857334652,42.5243869956,-6.1774333445,-2.7257334652000003,6.7520593635,48.32,-2.96,48.4105773566,135.28,26.622566655500002,-17.8057334652,32.0281938229,-6.1774333445,-2.7257334652000003,6.7520593635,32.8,-15.08,36.1005041516,133.48
2021-08-11 03:30:00,-6.0798000038,-2.6853491447,6.646432736,-6.0798000038,-2.6853491447,6.646432736,0.0,0.0,0.0,0.0,28.5001999962,-18.8053491447,34.1453152904,-6.0798000038,-2.6853491447,6.646432736,34.58,-16.12,38.1527299154,133.37,40.8801999962,-75.0153491447,85.4312200488,-6.0798000038,-2.6853491447,6.646432736,46.96,-72.33,86.2372918174,135.19,28.1501999962,3.5946508553000003,28.3787821197,-6.0798000038,-2.6853491447,6.646432736,34.23,6.28,34.8013117569,134.58,42.1601999962,-5.7253491447,42.5471748363,-6.0798000038,-2.6853491447,6.646432736,48.24,-3.04,48.335692816,135.19,26.4801999962,-17.4853491447,31.7322931184,-6.0798000038,-2.6853491447,6.646432736,32.56,-14.8,35.7658160818,133.37
2021-08-11 04:00:00,-6.0528499825,-2.675044898,6.6176172538,-6.0528499825,-2.675044898,6.6176172538,0.0,0.0,0.0,0.0,28.1971500175,-18.665044898,33.8151322658,-6.0528499825,-2.675044898,6.6176172538,34.25,-15.99,37.7987116183,133.51,40.3371500175,-75.985044898,86.0279763779,-6.0528499825,-2.675044898,6.6176172538,46.39,-73.31,86.7547589473,135.33,27.8471500175,3.844955102,28.1113401287,-6.0528499825,-2.675044898,6.6176172538,33.9,6.52,34.5213035675,134.73,41.5871500175,-6.195044898,42.0460417621,-6.0528499825,-2.675044898,6.6176172538,47.64,-3.52,47.7698649778,135.33,26.1471500175,-17.515044898,31.4714196028,-6.0528499825,-2.675044898,6.6176172538,32.2,-14.84,35.4551209277,133.51
2021-08-11 04:30:00,-6.2516499805,-2.70002489,6.8097916184,-6.2516499805,-2.70002489,6.8097916184,0.0,0.0,0.0,0.0,28.1583500195,-18.74002489,33.824269522,-6.2516499805,-2.70002489,6.8097916184,34.41,-16.04,37.9648482152,134.0,40.2683500195,-76.10002489,86.0973507232,-6.2516499805,-2.70002489,6.8097916184,46.52,-73.4,86.9003475252,135.88,27.8283500195,3.75997511,28.0812121824,-6.2516499805,-2.70002489,6.8097916184,34.08,6.46,34.6868563003,135.2,41.5483500195,-6.3400248900000005,42.0292910355,-6.2516499805,-2.70002489,6.8097916184,47.8,-3.64,47.9383937987,135.88,26.1483500195,-17.38002489,31.3974755979,-6.2516499805,-2.70002489,6.8097916184,32.4,-14.68,35.570527125699996,134.0
2021-08-11 05:00:00,-6.0930999427,-2.6776469805,6.6554984985,-6.0930999427,-2.6776469805,6.6554984985,0.0,0.0,0.0,0.0,28.1969000573,-18.7176469805,33.8439873734,-6.0930999427,-2.6776469805,6.6554984985,34.29,-16.04,37.8561183958,134.0,40.3769000573,-76.0476469805,86.1019086287,-6.0930999427,-2.6776469805,6.6554984985,46.47,-73.37,86.8482458084,135.88,27.8469000573,3.7923530195,28.1039460615,-6.0930999427,-2.6776469805,6.6554984985,33.94,6.47,34.5511866656,135.2,41.6669000573,-6.3176469805,42.1431278355,-6.0930999427,-2.6776469805,6.6554984985,47.76,-3.64,47.8985093714,135.88,26.1469000573,-17.3576469805,31.3838858542,-6.0930999427,-2.6776469805,6.6554984985,32.24,-14.68,35.424850035,134.0
2021-08-11 05:30:00,-6.3716332841,-2.8114981045,6.9643544065,-6.3716332841,-2.8114981045,6.9643544065,0.0,0.0,0.0,0.0,29.2183667159,-18.2814981045,34.4663042186,-6.3716332841,-2.8114981045,6.9643544065,35.59,-15.47,38.8068164116,133.92,41.7783667159,-75.1314981045,85.9661208435,-6.3716332841,-2.8114981045,6.9643544065,48.15,-72.32,86.8827077156,135.88,28.8283667159,4.1285018955,29.1224871089,-6.3716332841,-2.8114981045,6.9643544065,35.2,6.94,35.877619765,135.12,43.1083667159,-5.6514981045,43.4772436078,-6.3716332841,-2.8114981045,6.9643544065,49.48,-2.84,49.5614366216,135.88,27.1483667159,-13.0114981045,30.1053632807,-6.3716332841,-2.8114981045,6.9643544065,33.52,-10.2,35.0375569925,133.92
2021-08-11 06:00:00,-6.7883166335,-2.9108976562,7.3861064087,-6.7883166335,-2.9108976562,7.3861064087,0.0,0.0,0.0,0.0,29.8216833665,-18.1608976562,34.916342914,-6.7883166335,-2.9108976562,7.3861064087,36.61,-15.25,39.6592309557,133.53,42.6016833665,-74.8508976562,86.1252593935,-6.7883166335,-2.9108976562,7.3861064087,49.39,-71.94,87.2624529795,135.4,29.4016833665,4.1991023438,29.7000243313,-6.7883166335,-2.9108976562,7.3861064087,36.19,7.11,36.8818139467,134.72,43.9316833665,-5.5108976562,44.2759844204,-6.7883166335,-2.9108976562,7.3861064087,50.72,-2.6,50.786596657,135.4,27.6516833665,-12.5508976562,30.3667684316,-6.7883166335,-2.9108976562,7.3861064087,34.44,-9.64,35.7637134537,133.53
2021-08-11 06:30:00,-7.8668332987,-3.2732116241,8.5206208979,-7.8668332987,-3.2732116241,8.5206208979,0.0,0.0,0.0,0.0,32.3331667013,-17.5532116241,36.7906089546,-7.8668332987,-3.2732116241,8.5206208979,40.2,-14.28,42.6609704531,133.45,45.9531667013,-71.8632116241,85.2995587023,-7.8668332987,-3.2732116241,8.5206208979,53.82,-68.59,87.1847492398,135.32,31.8131667013,4.5767883759,32.1406995475,-7.8668332987,-3.2732116241,8.5206208979,39.68,7.85,40.4490407797,134.64,47.4131667013,-3.2732116241,47.5260169905,-7.8668332987,-3.2732116241,8.5206208979,55.28,0.0,55.28,135.32,30.0131667013,-16.7532116241,34.3723766295,-7.8668332987,-3.2732116241,8.5206208979,37.88,-13.48,40.2070242619,133.45
2021-08-11 07:00:00,-8.5644666398,-3.5130195477,9.2569646844,-8.5644666398,-3.5130195477,9.2569646844,0.0,0.0,0.0,0.0,34.475533360200004,-16.7230195477,38.31738226,-8.5644666398,-3.5130195477,9.2569646844,43.04,-13.21,45.0216136983,132.64,48.7555333602,-69.6030195477,84.9804822497,-8.5644666398,-3.5130195477,9.2569646844,57.32,-66.09,87.4841157011,134.33,33.8755333602,5.2869804523,34.2856226827,-8.5644666398,-3.5130195477,9.2569646844,42.44,8.8,43.3427456445,133.78,50.2355333602,-1.4330195477,50.255968372,-8.5644666398,-3.5130195477,9.2569646844,58.8,2.08,58.836777614,134.33,32.0355333602,-16.2730195477,35.9316930143,-8.5644666398,-3.5130195477,9.2569646844,40.6,-12.76,42.5579322806,132.64
2021-08-11 07:30:00,-9.3877333221,-3.8246449485,10.136934739299999,-9.3877333221,-3.8246449485,10.136934739299999,0.0,0.0,0.0,0.0,37.7022666779,-14.9746449485,40.5672392945,-9.3877333221,-3.8246449485,10.136934739299999,47.09,-11.15,48.3920510001,131.34,53.3422666779,-65.9046449485,84.7869072447,-9.3877333221,-3.8246449485,10.136934739299999,62.73,-62.08,88.2551941814,132.76,36.9922666779,6.7553550515000005,37.6040239315,-9.3877333221,-3.8246449485,10.136934739299999,46.38,10.58,47.5714283998,132.44,54.8922666779,1.4553550515,54.911556155,-9.3877333221,-3.8246449485,10.136934739299999,64.28,5.28,64.496486726,132.76,35.0122666779,-14.0246449485,37.7167003309,-9.3877333221,-3.8246449485,10.136934739299999,44.4,-10.2,45.5565582545,131.34
2021-08-11 08:00:00,-8.9260666374,-3.8042446216,9.7029347496,-8.9260666374,-3.8042446216,9.7029347496,0.0,0.0,0.0,0.0,39.7239333626,-13.8342446216,42.0639656482,-8.9260666374,-3.8042446216,9.7029347496,48.65,-10.03,49.673165794,131.34,56.0539333626,-62.2142446216,83.741600649,-8.9260666374,-3.8042446216,9.7029347496,64.98,-58.41,87.3734999871,132.76,38.9639333626,7.5957553784,39.6974004546,-8.9260666374,-3.8042446216,9.7029347496,47.89,11.4,49.2281636871,132.44,57.5539333626,4.1557553784,57.7037741251,-8.9260666374,-3.8042446216,9.7029347496,66.48,7.96,66.9548504591,132.76,36.8739333626,-14.2842446216,39.5439831838,-8.9260666374,-3.8042446216,9.7029347496,45.8,-10.48,46.9837248417,131.34
2021-08-11 08:30:00,-8.3110666357,-3.6291765107,9.0688891696,-8.3110666357,-3.6291765107,9.0688891696,0.0,0.0,0.0,0.0,42.1289333643,-12.2591765107,43.8763539407,-8.3110666357,-3.6291765107,9.0688891696,50.44,-8.63,51.1729469544,129.73,60.0589333643,-58.6191765107,83.9242714097,-8.3110666357,-3.6291765107,9.0688891696,68.37,-54.99,87.7402815131,130.8,41.3089333643,8.9208234893,42.2612004967,-8.3110666357,-3.6291765107,9.0688891696,49.62,12.55,51.1824862624,130.8,61.6089333643,6.9308234893,61.9975562786,-8.3110666357,-3.6291765107,9.0688891696,69.92,10.56,70.7129408242,130.8,39.1689333643,-13.0291765107,41.2791082927,-8.3110666357,-3.6291765107,9.0688891696,47.48,-9.4,48.4015536941,129.73
2021-08-11 09:00:00,-8.3016999467,-3.6073190177,9.0515729296,-8.3016999467,-3.6073190177,9.0515729296,0.0,0.0,0.0,0.0,43.7783000533,-12.3273190177,45.4807909971,-8.3016999467,-3.6073190177,9.0515729296,52.08,-8.72,52.8049694631,129.73,63.2683000533,-48.5773190177,79.7661188387,-8.3016999467,-3.6073190177,9.0515729296,71.57,-44.97,84.5255334204,130.8,42.9083000533,8.7326809823,43.7879199164,-8.3016999467,-3.6073190177,9.0515729296,51.21,12.34,52.6757980481,130.8,64.2983000533,5.7126809823,64.5515771593,-8.3016999467,-3.6073190177,9.0515729296,72.6,9.32,73.1957812992,130.8,40.6983000533,-12.6873190177,42.6300327362,-8.3016999467,-3.6073190177,9.0515729296,49.0,-9.08,49.8341890673,129.73
2021-08-11 09:30:00,-9.3460665783,-3.9281037488,10.1379958348,-9.3460665783,-3.9281037488,10.1379958348,0.0,0.0,0.0,0.0,44.4539334217,-15.3381037488,47.0256273034,-9.3460665783,-3.9281037488,10.1379958348,53.8,-11.41,54.996618987,129.27,66.1339334217,-28.7181037488,72.100115345,-9.3460665783,-3.9281037488,10.1379958348,75.48,-24.79,79.446677086,130.41,43.5739334217,5.9218962512,43.9744986219,-9.3460665783,-3.9281037488,10.1379958348,52.92,9.85,53.8288853684,130.32,65.8539334217,-4.6481037488,66.0177659087,-9.3460665783,-3.9281037488,10.1379958348,75.2,-0.72,75.2034467295,130.41,41.4539334217,-14.6881037488,43.979188122,-9.3460665783,-3.9281037488,10.1379958348,50.8,-10.76,51.927041125,129.27
2021-08-11 10:00:00,-9.4294166524,-4.0591446238,10.2659901364,-9.4294166524,-4.0591446238,10.2659901364,0.0,0.0,0.0,0.0,44.8305833476,-14.9391446238,47.2541981773,-9.4294166524,-4.0591446238,10.2659901364,54.26,-10.88,55.3400578243,129.63,66.5005833476,-28.8691446238,72.4965867947,-9.4294166524,-4.0591446238,10.2659901364,75.93,-24.81,79.8805420613,131.56,43.9305833476,6.2508553762,44.373070056,-9.4294166524,-4.0591446238,10.2659901364,53.36,10.31,54.3469014756,130.69,66.2105833476,-4.8191446238,66.3857326701,-9.4294166524,-4.0591446238,10.2659901364,75.64,-0.76,75.6438179893,131.56,41.7705833476,-16.0991446238,44.7656574934,-9.4294166524,-4.0591446238,10.2659901364,51.2,-12.04,52.5965930456,129.63
2021-08-11 10:30:00,-9.0305499333,-3.6099211002000002,9.7253463922,-9.0305499333,-3.6099211002000002,9.7253463922,0.0,0.0,0.0,0.0,44.7694500667,-14.6099211002,47.0930297796,-9.0305499333,-3.6099211002000002,9.7253463922,53.8,-11.0,54.913022135,129.49,66.6594500667,-28.3999211002,72.4571445869,-9.0305499333,-3.6099211002000002,9.7253463922,75.69,-24.79,79.6462189937,131.48,43.8694500667,6.6000788998,44.3631569056,-9.0305499333,-3.6099211002000002,9.7253463922,52.9,10.21,53.8762851355,130.55,66.3694500667,-4.3699211002,66.5131574395,-9.0305499333,-3.6099211002000002,9.7253463922,75.4,-0.76,75.4038301414,131.48,41.6894500667,-14.7299211002,44.2151650735,-9.0305499333,-3.6099211002000002,9.7253463922,50.72,-11.12,51.9246839182,129.49
2021-08-11 11:00:00,-6.6456499162,-2.8825869985,7.243891952,-6.6456499162,-2.8825869985,7.243891952,0.0,0.0,0.0,0.0,44.2443500838,-13.4525869985,46.2442927429,-6.6456499162,-2.8825869985,7.243891952,50.89,-10.57,51.9761195166,129.6,65.8743500838,-26.9225869985,71.1635840136,-6.6456499162,-2.8825869985,7.243891952,72.52,-24.04,76.4007329808,131.59,43.4143500838,7.6874130015,44.089705282,-6.6456499162,-2.8825869985,7.243891952,50.06,10.57,51.1637420445,130.68,65.5143500838,-2.9625869985,65.5813006018,-6.6456499162,-2.8825869985,7.243891952,72.16,-0.08,72.1600443459,131.59,41.2743500838,-15.3225869985,44.0267378665,-6.6456499162,-2.8825869985,7.243891952,47.92,-12.44,49.5083831285,129.6
2021-08-11 11:30:00,-6.6276998574,-2.7996326083,7.1947444806,-6.6276998574,-2.7996326083,7.1947444806,0.0,0.0,0.0,0.0,44.3223001426,-12.8696326083,46.1529385132,-6.6276998574,-2.7996326083,7.1947444806,50.95,-10.07,51.9356082086,129.45,67.0923001426,-25.8296326083,71.8926050377,-6.6276998574,-2.7996326083,7.1947444806,73.72,-23.03,77.2335374044,131.32,43.4823001426,8.2803673917,44.2636974261,-6.6276998574,-2.7996326083,7.1947444806,50.11,11.08,51.3203517135,130.52,66.8123001426,-1.8396326083,66.8376218793,-6.6276998574,-2.7996326083,7.1947444806,73.44,0.96,73.4462742418,131.32,41.3723001426,-14.2796326083,43.7672837461,-6.6276998574,-2.7996326083,7.1947444806,48.0,-11.48,49.3537273162,129.45
2021-08-11 12:00:00,-8.1534330711,-3.420177244,8.8417239962,-8.1534330711,-3.420177244,8.8417239962,0.0,0.0,0.0,0.0,46.3065669289,-15.690177244000001,48.8925331997,-8.1534330711,-3.420177244,8.8417239962,54.46,-12.27,55.8251242721,129.45,68.5365669289,-25.880177244,73.2601158925,-8.1534330711,-3.420177244,8.8417239962,76.69,-22.46,79.9112488953,131.32,45.4065669289,5.459822756,45.733641718,-8.1534330711,-3.420177244,8.8417239962,53.56,8.88,54.2911410821,130.52,68.1665669289,-2.060177244,68.1976918755,-8.1534330711,-3.420177244,8.8417239962,76.32,1.3599999999999999,76.3321164386,131.32,43.2465669289,-5.100177244,43.5462668785,-8.1534330711,-3.420177244,8.8417239962,51.4,-1.6800000000000002,51.4274479242,129.45
2021-08-11 12:30:00,-6.8988995619,-2.8970545773,7.4824955989,-6.8988995619,-2.8970545773,7.4824955989,0.0,0.0,0.0,0.0,45.9711004381,-18.1370545773,49.4195793611,-6.8988995619,-2.8970545773,7.4824955989,52.87,-15.24,55.0226725996,129.09,69.5811004381,-26.1570545773,74.335193834,-6.8988995619,-2.8970545773,7.4824955989,76.48,-23.26,79.9388391209,130.7,45.1311004381,3.1829454227,45.2432024543,-6.8988995619,-2.8970545773,7.4824955989,52.03,6.08,52.3840366906,130.17,69.2611004381,-2.3370545773,69.3005184541,-6.8988995619,-2.8970545773,7.4824955989,76.16,0.56,76.1620587957,130.7,43.0211004381,2.4229454227,43.0892764784,-6.8988995619,-2.8970545773,7.4824955989,49.92,5.32,50.2026772194,129.09
2021-08-11 13:00:00,-9.266483065,-3.6340684258,9.9536004399,-9.266483065,-3.6340684258,9.9536004399,0.0,0.0,0.0,0.0,46.913516935,-18.8140684258,50.5454967524,-9.266483065,-3.6340684258,9.9536004399,56.18,-15.18,58.1947145366,129.49,69.503516935,-27.1540684258,74.6195838799,-9.266483065,-3.6340684258,9.9536004399,78.77,-23.52,82.2064675071,130.88,46.003516935,2.4959315742,46.0711758567,-9.266483065,-3.6340684258,9.9536004399,55.27,6.13,55.6089003668,130.55,69.173516935,-3.3140684258,69.2528591084,-9.266483065,-3.6340684258,9.9536004399,78.44,0.32,78.4406527255,130.88,43.813516935,2.8859315742,43.9084600876,-9.266483065,-3.6340684258,9.9536004399,53.08,6.52,53.4789379102,129.49
2021-08-11 13:30:00,-6.4312328938,-3.1476871641,7.16021585,-6.4312328938,-3.1476871641,7.16021585,0.0,0.0,0.0,0.0,45.8787671062,-18.0676871641,49.3082405957,-6.4312328938,-3.1476871641,7.16021585,52.31,-14.92,54.3961625485,129.64,67.4987671062,-27.1176871641,72.7423708576,-6.4312328938,-3.1476871641,7.16021585,73.93,-23.97,77.7187609268,131.17,45.0487671062,3.3123128359000003,45.170375625,-6.4312328938,-3.1476871641,7.16021585,51.48,6.46,51.8837354091,130.72,67.1687671062,-3.2676871641,67.2482048382,-6.4312328938,-3.1476871641,7.16021585,73.6,-0.12,73.600097826,131.17,42.9287671062,5.5323128359,43.2837790699,-6.4312328938,-3.1476871641,7.16021585,49.36,8.68,50.1173822142,129.64
2021-08-11 14:00:00,-8.6356993755,-3.5019867179,9.318756069199999,-8.6356993755,-3.5019867179,9.318756069199999,0.0,0.0,0.0,0.0,45.2643006245,-18.7619867179,48.9986638249,-8.6356993755,-3.5019867179,9.318756069199999,53.9,-15.26,56.0185469287,129.64,68.3343006245,-28.0219867179,73.8566745897,-8.6356993755,-3.5019867179,9.318756069199999,76.97,-24.52,80.7812558704,131.17,44.4043006245,2.6280132821,44.4820004919,-8.6356993755,-3.5019867179,9.318756069199999,53.04,6.13,53.3930566647,130.72,68.0443006245,-4.0219867179,68.1630634921,-8.6356993755,-3.5019867179,9.318756069199999,76.68,-0.52,76.6817631514,131.17,42.2843006245,2.9380132821,42.3862477857,-8.6356993755,-3.5019867179,9.318756069199999,50.92,6.44,51.3256271272,129.64
2021-08-11 14:30:00,-7.5451660136,-3.1574709943,8.1791902566,-7.5451660136,-3.1574709943,8.1791902566,0.0,0.0,0.0,0.0,45.3248339864,-18.1874709943,48.8377382468,-7.5451660136,-3.1574709943,8.1791902566,52.87,-15.03,54.9648778767,129.46,68.4548339864,-27.3474709943,73.7153204286,-7.5451660136,-3.1574709943,8.1791902566,76.0,-24.19,79.7568561316,130.98,44.4848339864,3.1225290057,44.594289345,-7.5451660136,-3.1574709943,8.1791902566,52.03,6.28,52.4076263534,130.53,68.1748339864,-3.4774709943,68.2634660238,-7.5451660136,-3.1574709943,8.1791902566,75.72,-0.32,75.7206761724,130.98,42.3748339864,4.0025290057,42.5634443368,-7.5451660136,-3.1574709943,8.1791902566,49.92,7.16,50.4308635659,129.46
2021-08-11 15:00:00,-7.8370325394,-3.3146367776,8.509165411,-7.8370325394,-3.3146367776,8.509165411,0.0,0.0,0.0,0.0,45.5529674606,-18.8446367776,49.2969895607,-7.8370325394,-3.3146367776,8.509165411,53.39,-15.53,55.602814677,129.46,67.9729674606,-28.1046367776,73.5540271759,-7.8370325394,-3.3146367776,8.509165411,75.81,-24.79,79.7602670507,130.98,44.6929674606,2.5953632224,44.7682616447,-7.8370325394,-3.3146367776,8.509165411,52.53,5.91,52.861413148,130.53,67.6429674606,-4.1146367776,67.7679960061,-7.8370325394,-3.3146367776,8.509165411,75.48,-0.8,75.4842394146,130.98,42.5629674606,1.6453632223999999,42.5947581186,-7.8370325394,-3.3146367776,8.509165411,50.4,4.96,50.6434753942,129.46
2021-08-11 15:30:00,-7.3368660084,-3.0704573554,7.953446498,-7.3368660084,-3.0704573554,7.953446498,0.0,0.0,0.0,0.0,45.0931339916,-18.7204573554,48.8246480456,-7.3368660084,-3.0704573554,7.953446498,52.43,-15.65,54.7158788653,129.86,67.6731339916,-27.9904573554,73.2333173303,-7.3368660084,-3.0704573554,7.953446498,75.01,-24.92,79.0411696523,131.4,44.2831339916,2.7495426446,44.3684115207,-7.3368660084,-3.0704573554,7.953446498,51.62,5.82,51.9470576645,130.93,67.3831339916,-3.9504573554,67.4988359888,-7.3368660084,-3.0704573554,7.953446498,74.72,-0.88,74.7251818332,131.4,42.2231339916,2.3695426446,42.2895705395,-7.3368660084,-3.0704573554,7.953446498,49.56,5.44,49.8576694201,129.86
2021-08-11 16:00:00,-7.798299445,-3.1647568253,8.4160061785,-7.798299445,-3.1647568253,8.4160061785,0.0,0.0,0.0,0.0,45.381700555,-19.0547568253,49.2197369247,-7.798299445,-3.1647568253,8.4160061785,53.18,-15.89,55.5031936018,129.86,68.511700555,-28.3647568253,74.1512814637,-7.798299445,-3.1647568253,8.4160061785,76.31,-25.2,80.3632758168,131.4,44.541700555,2.4552431747,44.609318616,-7.798299445,-3.1647568253,8.4160061785,52.34,5.62,52.6408586556,131.0,68.241700555,-4.3247568253,68.3786020349,-7.798299445,-3.1647568253,8.4160061785,76.04,-1.16,76.04884746,131.4,42.441700555,3.6752431747000003,42.6005323722,-7.798299445,-3.1647568253,8.4160061785,50.24,6.84,50.7034831151,129.86
2021-08-11 16:30:00,-11.450232832,-4.1593768419,12.1822923795,-11.450232832,-4.1593768419,12.1822923795,0.0,0.0,0.0,0.0,47.339767168,-20.1293768419,51.4416695643,-11.450232832,-4.1593768419,12.1822923795,58.79,-15.97,60.9204809567,130.06,70.499767168,-29.5193768419,76.4304309806,-11.450232832,-4.1593768419,12.1822923795,81.95,-25.36,85.7842182455,131.59,46.379767168,1.3906231581,46.4006102905,-11.450232832,-4.1593768419,12.1822923795,57.83,5.55,58.0957089637,131.13,70.269767168,-5.3993768419,70.476900103,-11.450232832,-4.1593768419,12.1822923795,81.72,-1.24,81.7294071923,131.59,44.229767168,1.6006231580999999,44.2587200248,-11.450232832,-4.1593768419,12.1822923795,55.68,5.76,55.9771381905,130.06
2021-08-11 17:00:00,-11.6219827784,-4.2442047315,12.37270211,-11.6219827784,-4.2442047315,12.37270211,0.0,0.0,0.0,0.0,47.8980172216,-20.6342047315,52.1535277682,-11.6219827784,-4.2442047315,12.37270211,59.52,-16.39,61.7354233807,129.92,72.2380172216,-29.8642047315,78.1677801678,-11.6219827784,-4.2442047315,12.37270211,83.86,-25.62,87.6862817093,131.45,46.9280172216,1.0257952685,46.9392272656,-11.6219827784,-4.2442047315,12.37270211,58.55,5.27,58.7866940727,130.98,72.0580172216,-5.6042047315,72.2756179952,-11.6219827784,-4.2442047315,12.37270211,83.68,-1.3599999999999999,83.6910508955,131.45,44.7380172216,3.4357952685,44.8697545575,-11.6219827784,-4.2442047315,12.37270211,56.36,7.68,56.8808579401,129.92
2021-08-11 17:30:00,-11.92528251,-4.3718108575,12.7013815437,-11.92528251,-4.3718108575,12.7013815437,0.0,0.0,0.0,0.0,48.50471749,-20.7818108575,52.7692266506,-11.92528251,-4.3718108575,12.7013815437,60.43,-16.41,62.6184717156,130.26,73.42471749,-29.9118108575,79.283703037,-11.92528251,-4.3718108575,12.7013815437,85.35,-25.54,89.0893601953,131.78,47.51471749,0.7881891425,47.5212544055,-11.92528251,-4.3718108575,12.7013815437,59.44,5.16,59.6635500117,131.32,73.27471749,-5.7318108575,73.4985569854,-11.92528251,-4.3718108575,12.7013815437,85.2,-1.3599999999999999,85.2108537688,131.78,45.35471749,3.9881891425,45.5297271157,-11.92528251,-4.3718108575,12.7013815437,57.28,8.36,57.8868551573,130.26
2021-08-11 18:00:00,-12.8100992256,-4.5442768859000005,13.5922439128,-12.8100992256,-4.5442768859000005,13.5922439128,0.0,0.0,0.0,0.0,49.0099007744,-20.9142768859,53.2858081629,-12.8100992256,-4.5442768859000005,13.5922439128,61.82,-16.37,63.9506786516,129.81,74.0699007744,-30.0842768859,79.9463189676,-12.8100992256,-4.5442768859000005,13.5922439128,86.88,-25.54,90.5562035423,131.3,47.9699007744,0.6457231141,47.9742466188,-12.8100992256,-4.5442768859000005,13.5922439128,60.78,5.19,61.0011844147,130.86,73.9099007744,-5.9042768859,74.1453566855,-12.8100992256,-4.5442768859000005,13.5922439128,86.72,-1.3599999999999999,86.730663551,131.3,45.7499007744,3.3357231141,45.8713469342,-12.8100992256,-4.5442768859000005,13.5922439128,58.56,7.88,59.087799079,129.81
2021-08-11 18:30:00,-12.9495493742,-4.6884322567000005,13.772154008,-12.9495493742,-4.6884322567000005,13.772154008,0.0,0.0,0.0,0.0,48.3604506258,-21.7984322567,53.0462518335,-12.9495493742,-4.6884322567000005,13.772154008,61.31,-17.11,63.6527155744,129.81,72.1304506258,-31.378432256700002,78.6600783014,-12.9495493742,-4.6884322567000005,13.772154008,85.08,-26.69,89.1681697693,131.23,47.3604506258,-0.2284322567,47.3610015179,-12.9495493742,-4.6884322567000005,13.772154008,60.31,4.46,60.4746864399,130.79,71.9304506258,-7.2084322567,72.2907409205,-12.9495493742,-4.6884322567000005,13.772154008,84.88,-2.52,84.917399866,131.23,45.2104506258,5.2715677433,45.5167471626,-12.9495493742,-4.6884322567000005,13.772154008,58.16,9.96,59.0066708093,129.81
2021-08-11 19:00:00,-13.5516825001,-4.7319390762,14.354070712,-13.5516825001,-4.7319390762,14.354070712,0.0,0.0,0.0,0.0,48.1183174999,-22.0719390762,52.9390496099,-13.5516825001,-4.7319390762,14.354070712,61.67,-17.34,64.061411942,129.73,72.2783174999,-31.3919390762,78.8010724519,-13.5516825001,-4.7319390762,14.354070712,85.83,-26.66,89.8751606396,131.23,47.0883174999,-0.5219390762,47.0912100648,-13.5516825001,-4.7319390762,14.354070712,60.64,4.21,60.785966308,130.79,72.0883174999,-7.2919390762,72.4561791392,-13.5516825001,-4.7319390762,14.354070712,85.64,-2.56,85.6782539505,131.23,44.8883174999,4.7880609238,45.1429570961,-13.5516825001,-4.7319390762,14.354070712,58.44,9.52,59.2103369354,129.73
2021-08-11 19:30:00,-14.0418660658,-4.7701376473,14.8299769313,-14.0418660658,-4.7701376473,14.8299769313,0.0,0.0,0.0,0.0,47.6581339342,-22.6401376473,52.7624256719,-14.0418660658,-4.7701376473,14.8299769313,61.7,-17.87,64.2357135868,129.56,71.6281339342,-32.2901376473,78.56998511,-14.0418660658,-4.7701376473,14.8299769313,85.67,-27.52,89.9816609093,131.14,46.6281339342,-1.1201376473,46.6415864067,-14.0418660658,-4.7701376473,14.8299769313,60.67,3.65,60.7796956228,130.67,71.4781339342,-8.2101376473,71.9481062357,-14.0418660658,-4.7701376473,14.8299769313,85.52,-3.44,85.5891581919,131.14,44.4781339342,3.7498623527,44.6359257318,-14.0418660658,-4.7701376473,14.8299769313,58.52,8.52,59.1369664423,129.56
2021-08-11 20:00:00,-14.2013662363,-4.800529971,14.9907935407,-14.2013662363,-4.800529971,14.9907935407,0.0,0.0,0.0,0.0,46.8486337637,-23.410529971,52.3722006321,-14.2013662363,-4.800529971,14.9907935407,61.05,-18.61,63.8234643372,129.56,70.2086337637,-33.670529971,77.8649911288,-14.2013662363,-4.800529971,14.9907935407,84.41,-28.87,89.2105655178,131.14,45.8486337637,-1.800529971,45.8839746117,-14.2013662363,-4.800529971,14.9907935407,60.05,3.0,60.1248908523,130.67,70.0786337637,-9.520529971,70.7223826035,-14.2013662363,-4.800529971,14.9907935407,84.28,-4.72,84.4120654883,131.14,43.6786337637,3.279470029,43.8015749846,-14.2013662363,-4.800529971,14.9907935407,57.88,8.08,58.4412593978,129.56
