Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-08-11 20:30:00,-13.9350162262,-4.7186164137,14.7122404169,-13.9350162262,-4.7186164137,14.7122404169,0.0,0.0,0.0,0.0,45.0449837738,-24.6686164137,51.3574843518,-13.9350162262,-4.7186164137,14.7122404169,58.98,-19.95,62.2626926819,130.36,67.4849837738,-35.3686164137,76.1916141184,-13.9350162262,-4.7186164137,14.7122404169,81.42,-30.65,86.9979246879,132.02,44.1149837738,-2.8786164137,44.208802583,-13.9350162262,-4.7186164137,14.7122404169,58.05,1.8399999999999999,58.0791537473,131.42,67.4249837738,-11.0786164137,68.3290873533,-13.9350162262,-4.7186164137,14.7122404169,81.36,-6.36,81.6082054698,132.02,42.0649837738,0.6813835863000001,42.0705020588,-13.9350162262,-4.7186164137,14.7122404169,56.0,5.4,56.2597547097,130.36
2021-08-11 21:00:00,-13.9384662678,-4.697903837,14.7088797112,-13.9384662678,-4.697903837,14.7088797112,0.0,0.0,0.0,0.0,44.2515337322,-25.397903837,51.0220712728,-13.9384662678,-4.697903837,14.7088797112,58.19,-20.7,61.7621736988,130.36,66.2815337322,-36.357903837,75.5985375872,-13.9384662678,-4.697903837,14.7088797112,80.22,-31.66,86.2415445131,132.02,43.3315337322,-3.587903837,43.4798214064,-13.9384662678,-4.697903837,14.7088797112,57.27,1.11,57.2807559308,131.42,66.2215337322,-12.057903837,67.3103600851,-13.9384662678,-4.697903837,14.7088797112,80.16,-7.36,80.4971751057,132.02,41.3015337322,0.222096163,41.3021308813,-13.9384662678,-4.697903837,14.7088797112,55.24,4.92,55.4586692953,130.36
2021-08-11 21:30:00,-13.8675496561,-4.6761504273,14.6347297988,-13.8675496561,-4.6761504273,14.6347297988,0.0,0.0,0.0,0.0,43.8124503439,-26.3161504273,51.1084198391,-13.8675496561,-4.6761504273,14.6347297988,57.68,-21.64,61.6057789497,130.45,65.7724503439,-37.3361504273,75.6307037715,-13.8675496561,-4.6761504273,14.6347297988,79.64,-32.66,86.0767401799,132.13,42.9324503439,-4.3261504273,43.1498652379,-13.8675496561,-4.6761504273,14.6347297988,56.8,0.35000000000000003,56.8010783348,131.53,65.6924503439,-12.8761504273,66.9424624735,-13.8675496561,-4.6761504273,14.6347297988,79.56,-8.2,79.9814578512,132.13,40.9324503439,-1.4761504273,40.9590589643,-13.8675496561,-4.6761504273,14.6347297988,54.8,3.2,54.8933511457,130.45
2021-08-11 22:00:00,-12.7786996999,-4.3234121229,13.4902579073,-12.7786996999,-4.3234121229,13.4902579073,0.0,0.0,0.0,0.0,41.6613003001,-27.0634121229,49.6798975284,-12.7786996999,-4.3234121229,13.4902579073,54.44,-22.74,58.9984847263,131.04,62.5313003001,-38.9334121229,73.6612116161,-12.7786996999,-4.3234121229,13.4902579073,75.31,-34.61,82.8821343837,132.71,40.8913003001,-5.0034121229,41.1962689222,-12.7786996999,-4.3234121229,13.4902579073,53.67,-0.68,53.6743076341,132.11,62.5013003001,-14.4834121229,64.1574763058,-12.7786996999,-4.3234121229,13.4902579073,75.28,-10.16,75.9625170726,132.71,38.941300300099996,-3.5634121229,39.103999476,-12.7786996999,-4.3234121229,13.4902579073,51.72,0.76,51.725583612,131.04
2021-08-11 22:30:00,-11.8034497571,-3.9914904787000003,12.4600731302,-11.8034497571,-3.9914904787000003,12.4600731302,0.0,0.0,0.0,0.0,39.3465502429,-26.9714904787,47.7033784407,-11.8034497571,-3.9914904787000003,12.4600731302,51.15,-22.98,56.0749757022,131.76,59.2065502429,-41.7814904787,72.4645329681,-11.8034497571,-3.9914904787000003,12.4600731302,71.01,-37.79,80.4394443044,133.83,38.6465502429,-4.7714904787,38.939991873,-11.8034497571,-3.9914904787000003,12.4600731302,50.45,-0.78,50.4560293721,132.89,59.2365502429,-17.1114904787,61.6585111001,-11.8034497571,-3.9914904787000003,12.4600731302,71.04,-13.12,72.2413731874,133.83,36.7565502429,-3.5914904787,36.9315960882,-11.8034497571,-3.9914904787000003,12.4600731302,48.56,0.4,48.5616474185,131.76
2021-08-11 23:00:00,-10.7535663014,-3.6751813294,11.3642485894,-10.7535663014,-3.6751813294,11.3642485894,0.0,0.0,0.0,0.0,36.9464336986,-27.1351813294,45.8405609567,-10.7535663014,-3.6751813294,11.3642485894,47.7,-23.46,53.1569525086,131.76,55.7164336986,-42.0051813294,69.7764734177,-10.7535663014,-3.6751813294,11.3642485894,66.47,-38.33,76.7297191445,133.83,36.3364336986,-5.3151813294,36.7231203263,-10.7535663014,-3.6751813294,11.3642485894,47.09,-1.6400000000000001,47.1185494259,132.89,55.6064336986,-17.795181329400002,58.3844495326,-10.7535663014,-3.6751813294,11.3642485894,66.36,-14.12,67.8455893924,133.83,34.4864336986,-3.7151813294,34.6859724033,-10.7535663014,-3.6751813294,11.3642485894,45.24,-0.04,45.2400176835,131.76
2021-08-11 23:30:00,-9.4417825922,-3.3149490275,10.0068049633,-9.4417825922,-3.3149490275,10.0068049633,0.0,0.0,0.0,0.0,34.6682174078,-27.7549490275,44.4097117054,-9.4417825922,-3.3149490275,10.0068049633,44.11,-24.44,50.4282232485,130.63,52.7282174078,-44.0149490275,68.684646384,-9.4417825922,-3.3149490275,10.0068049633,62.17,-40.7,74.3074619402,132.71,34.1782174078,-5.4949490275,34.6171201863,-9.4417825922,-3.3149490275,10.0068049633,43.62,-2.18,43.6744410382,131.77,52.7182174078,-19.3149490275,56.1451485223,-9.4417825922,-3.3149490275,10.0068049633,62.16,-16.0,64.1861791977,132.71,32.4382174078,-4.8749490275,32.8024858299,-9.4417825922,-3.3149490275,10.0068049633,41.88,-1.56,41.9090443699,130.63
2021-08-12 00:00:00,-8.881682878,-3.0768064367,9.3995227854,-8.881682878,-3.0768064367,9.3995227854,0.0,0.0,0.0,0.0,32.918317122,-28.5068064367,43.5459942516,-8.881682878,-3.0768064367,9.3995227854,41.8,-25.43,48.9277518388,132.04,50.048317122,-45.7668064367,67.8191316529,-8.881682878,-3.0768064367,9.3995227854,58.93,-42.69,72.7679943382,134.27,32.478317122,-5.9268064367,33.0146651901,-8.881682878,-3.0768064367,9.3995227854,41.36,-2.85,41.4580764146,133.23,50.038317122,-20.7968064367,54.1880091752,-8.881682878,-3.0768064367,9.3995227854,58.92,-17.72,61.5269436914,134.27,30.798317122,-6.5168064367,31.4802335392,-8.881682878,-3.0768064367,9.3995227854,39.68,-3.44,39.8288337765,132.04
2021-08-12 00:30:00,-8.6500499006,-2.945869645,9.1379161327,-8.6500499006,-2.945869645,9.1379161327,0.0,0.0,0.0,0.0,32.0099500994,-28.235869645,42.6837350753,-8.6500499006,-2.945869645,9.1379161327,40.66,-25.29,47.8833969138,133.13,48.3699500994,-47.065869645,67.4896151868,-8.6500499006,-2.945869645,9.1379161327,57.02,-44.12,72.0961496891,135.46,31.6099500994,-5.585869645,32.0997022568,-8.6500499006,-2.945869645,9.1379161327,40.26,-2.64,40.3464645291,134.33,48.4299500994,-22.025869645,53.2033739555,-8.6500499006,-2.945869645,9.1379161327,57.08,-19.08,60.1844896963,135.46,29.9099500994,-6.225869645,30.5510485546,-8.6500499006,-2.945869645,9.1379161327,38.56,-3.2800000000000002,38.6992506387,133.13
2021-08-12 01:00:00,-8.4144832986,-2.8573988399,8.8864085722,-8.4144832986,-2.8573988399,8.8864085722,0.0,0.0,0.0,0.0,31.0155167014,-28.1873988399,41.9105205123,-8.4144832986,-2.8573988399,8.8864085722,39.43,-25.33,46.8650594793,133.37,46.9055167014,-47.4573988399,66.7257986215,-8.4144832986,-2.8573988399,8.8864085722,55.32,-44.6,71.0595693767,135.86,30.6555167014,-5.6973988399,31.1804595503,-8.4144832986,-2.8573988399,8.8864085722,39.07,-2.84,39.1730838715,134.56,46.9055167014,-22.5773988399,52.056377471,-8.4144832986,-2.8573988399,8.8864085722,55.32,-19.72,58.7297267148,135.86,28.9855167014,-6.7373988399,29.7582378775,-8.4144832986,-2.8573988399,8.8864085722,37.4,-3.88,37.6007233973,133.37
2021-08-12 01:30:00,-8.2756500098,-2.808896022,8.7393523757,-8.2756500098,-2.808896022,8.7393523757,0.0,0.0,0.0,0.0,30.8543499902,-28.178896022,41.7856565623,-8.2756500098,-2.808896022,8.7393523757,39.13,-25.37,46.634684517,132.94,46.5243499902,-47.518896022,66.5023354565,-8.2756500098,-2.808896022,8.7393523757,54.8,-44.71,70.7249892188,135.48,30.4943499902,-5.588896022,31.0022763692,-8.2756500098,-2.808896022,8.7393523757,38.77,-2.7800000000000002,38.8695420606,134.14,46.5243499902,-22.528896022,51.6920332158,-8.2756500098,-2.808896022,8.7393523757,54.8,-19.72,58.2401785712,135.48,28.8443499902,-7.008896022,29.6836849095,-8.2756500098,-2.808896022,8.7393523757,37.12,-4.2,37.3568521158,132.94
2021-08-12 02:00:00,-8.3257166801,-2.8342923472,8.7949287289,-8.3257166801,-2.8342923472,8.7949287289,0.0,0.0,0.0,0.0,30.4042833199,-28.3342923472,41.5602281877,-8.3257166801,-2.8342923472,8.7949287289,38.73,-25.5,46.3709273144,133.16,45.6842833199,-47.8242923472,66.1378611762,-8.3257166801,-2.8342923472,8.7949287289,54.01,-44.99,70.2935288629,135.7,30.0642833199,-5.6742923472,30.5950768128,-8.3257166801,-2.8342923472,8.7949287289,38.39,-2.84,38.4949048577,134.36,45.7142833199,-22.7542923472,51.0642097723,-8.3257166801,-2.8342923472,8.7949287289,54.04,-19.92,57.5945136276,135.7,28.3942833199,-6.5542923472,29.140934669700002,-8.3257166801,-2.8342923472,8.7949287289,36.72,-3.7199999999999998,36.907950363,133.16
2021-08-12 02:30:00,-8.0071166827,-2.7293763806999998,8.4595161208,-8.0071166827,-2.7293763806999998,8.4595161208,0.0,0.0,0.0,0.0,29.7128833173,-28.4293763807,41.1228023902,-8.0071166827,-2.7293763806999998,8.4595161208,37.72,-25.7,45.6430542361,133.38,44.7228833173,-48.0793763807,65.6640139298,-8.0071166827,-2.7293763806999998,8.4595161208,52.73,-45.35,69.5490862629,135.94,29.4128833173,-5.7493763807,29.9695350949,-8.0071166827,-2.7293763806999998,8.4595161208,37.42,-3.02,37.5416675176,134.59,44.5928833173,-22.969376380699998,50.1609159991,-8.0071166827,-2.7293763806999998,8.4595161208,52.6,-20.24,56.35971611,135.94,27.6728833173,-7.2893763807,28.6168390832,-8.0071166827,-2.7293763806999998,8.4595161208,35.68,-4.5600000000000005,35.9702098965,133.38
2021-08-12 03:00:00,-7.8436166824,-2.6721305656,8.2862901481,-7.8436166824,-2.6721305656,8.2862901481,0.0,0.0,0.0,0.0,29.0063833176,-28.4621305656,40.6381981577,-7.8436166824,-2.6721305656,8.2862901481,36.85,-25.79,44.9782903188,133.38,43.7063833176,-48.8121305656,65.5200124623,-7.8436166824,-2.6721305656,8.2862901481,51.55,-46.14,69.1831055967,135.94,28.6963833176,-5.7921305656,29.275095081,-7.8436166824,-2.6721305656,8.2862901481,36.54,-3.12,36.672960066,134.59,43.7163833176,-23.7521305656,49.7522449421,-7.8436166824,-2.6721305656,8.2862901481,51.56,-21.08,55.7027826953,135.94,27.0763833176,-7.8721305656,28.1975348782,-7.8436166824,-2.6721305656,8.2862901481,34.92,-5.2,35.3050477977,133.38
2021-08-12 03:30:00,-7.6761500094,-2.6282074129,8.113615296,-7.6761500094,-2.6282074129,8.113615296,0.0,0.0,0.0,0.0,28.7138499906,-28.5282074129,40.476459819,-7.6761500094,-2.6282074129,8.113615296,36.39,-25.9,44.6658941475,133.47,43.2638499906,-48.8982074129,65.2900865691,-7.6761500094,-2.6282074129,8.113615296,50.94,-46.27,68.8171235958,136.12,28.4238499906,-5.8382074129,29.0172347767,-7.6761500094,-2.6282074129,8.113615296,36.1,-3.21,36.2424350727,134.68,43.3238499906,-23.8282074129,49.4443065127,-7.6761500094,-2.6282074129,8.113615296,51.0,-21.2,55.2307885151,136.12,26.8038499906,-8.1082074129,28.0033819702,-7.6761500094,-2.6282074129,8.113615296,34.48,-5.48,34.9127598451,133.47
2021-08-12 04:00:00,-7.6353166819,-2.6042682538,8.0672345926,-7.6353166819,-2.6042682538,8.0672345926,0.0,0.0,0.0,0.0,28.5346833181,-28.6742682538,40.4529580124,-7.6353166819,-2.6042682538,8.0672345926,36.17,-26.07,44.5860269591,133.55,43.0846833181,-49.0942682538,65.3187347703,-7.6353166819,-2.6042682538,8.0672345926,50.72,-46.49,68.8028960146,136.2,28.2446833181,-5.9942682538,28.8737491095,-7.6353166819,-2.6042682538,8.0672345926,35.88,-3.39,36.0397905099,134.75,43.0846833181,-24.0442682538,49.339809206,-7.6353166819,-2.6042682538,8.0672345926,50.72,-21.44,55.0653430027,136.2,26.6446833181,-6.4042682538,27.4035362862,-7.6353166819,-2.6042682538,8.0672345926,34.28,-3.8,34.4899753552,133.55
2021-08-12 04:30:00,-7.686716682,-2.6215460817,8.1214602879,-7.686716682,-2.6215460817,8.1214602879,0.0,0.0,0.0,0.0,28.613283318,-28.7015460817,40.5277525865,-7.686716682,-2.6215460817,8.1214602879,36.3,-26.08,44.6973869482,133.55,43.103283318,-49.2015460817,65.4116592789,-7.686716682,-2.6215460817,8.1214602879,50.79,-46.58,68.915313973,136.27,28.323283318,-5.9715460817,28.9459451481,-7.686716682,-2.6215460817,8.1214602879,36.01,-3.35,36.1654890745,134.75,43.153283318,-24.1015460817,49.4276277465,-7.686716682,-2.6215460817,8.1214602879,50.84,-21.48,55.191448613,136.27,26.713283318,-6.7415460817,27.550824837,-7.686716682,-2.6215460817,8.1214602879,34.4,-4.12,34.6458424634,133.55
2021-08-12 05:00:00,-7.7998833489,-2.6590160697,8.2406642157,-7.7998833489,-2.6590160697,8.2406642157,0.0,0.0,0.0,0.0,28.8601166511,-26.1390160697,38.9378285759,-7.7998833489,-2.6590160697,8.2406642157,36.66,-23.48,43.5346528641,133.7,43.3501166511,-52.8690160697,68.3693313836,-7.7998833489,-2.6590160697,8.2406642157,51.15,-50.21,71.6754253563,136.39,28.5301166511,-3.4490160697,28.7378368701,-7.7998833489,-2.6590160697,8.2406642157,36.33,-0.79,36.338588305,134.91,43.5601166511,-21.0590160697,48.3835294339,-7.7998833489,-2.6590160697,8.2406642157,51.36,-18.4,54.5564808249,136.39,26.8801166511,-10.9790160697,29.0358307103,-7.7998833489,-2.6590160697,8.2406642157,34.68,-8.32,35.664054733,133.7
2021-08-12 05:30:00,-8.2869333499,-2.7940121101,8.7452711803,-8.2869333499,-2.7940121101,8.7452711803,0.0,0.0,0.0,0.0,29.9530666501,-20.2740121101,36.1693484706,-8.2869333499,-2.7940121101,8.7452711803,38.24,-17.48,42.0457845687,133.86,44.2530666501,-59.9340121101,74.5011390218,-8.2869333499,-2.7940121101,8.7452711803,52.54,-57.14,77.623651035,136.51,29.5030666501,2.0759878899,29.576015071,-8.2869333499,-2.7940121101,8.7452711803,37.79,4.87,38.1025064792,135.07,44.9130666501,-14.1140121101,47.0785396307,-8.2869333499,-2.7940121101,8.7452711803,53.2,-11.32,54.3910139637,136.51,27.8330666501,-17.1540121101,32.6946437604,-8.2869333499,-2.7940121101,8.7452711803,36.12,-14.36,38.8698340619,133.86
2021-08-12 06:00:00,-8.7333333508,-2.889352413,9.1988841053,-8.7333333508,-2.889352413,9.1988841053,0.0,0.0,0.0,0.0,30.6066666492,-20.329352413,36.7430348897,-8.7333333508,-2.889352413,9.1988841053,39.34,-17.44,43.0324203363,133.17,45.5766666492,-59.729352413,75.132070932,-8.7333333508,-2.889352413,9.1988841053,54.31,-56.84,78.6152765053,135.66,30.1566666492,2.100647587,30.2297413763,-8.7333333508,-2.889352413,9.1988841053,38.89,4.99,39.2088280876,134.33,46.2266666492,-13.729352413,48.2223996414,-8.7333333508,-2.889352413,9.1988841053,54.96,-10.84,56.0188111263,135.66,28.4266666492,-17.009352413,33.1269293219,-8.7333333508,-2.889352413,9.1988841053,37.16,-14.12,39.7522326417,133.17
2021-08-12 06:30:00,-9.6620000193,-3.2109698106,10.1815800099,-9.6620000193,-3.2109698106,10.1815800099,0.0,0.0,0.0,0.0,33.1279999807,-19.3409698106,38.3606242902,-9.6620000193,-3.2109698106,10.1815800099,42.79,-16.13,45.7292138572,133.41,48.9379999807,-57.6509698106,75.6211753559,-9.6620000193,-3.2109698106,10.1815800099,58.6,-54.44,79.9854586784,135.88,32.5679999807,2.9990301894,32.7057916097,-9.6620000193,-3.2109698106,10.1815800099,42.23,6.21,42.6841539684,134.57,49.6579999807,-11.7309698106,51.0248235154,-9.6620000193,-3.2109698106,10.1815800099,59.32,-8.52,59.9287310061,135.88,30.8179999807,-15.7709698106,34.6189631788,-9.6620000193,-3.2109698106,10.1815800099,40.48,-12.56,42.3837704788,133.41
2021-08-12 07:00:00,-10.2460500021,-3.4363101555,10.8069314854,-10.2460500021,-3.4363101555,10.8069314854,0.0,0.0,0.0,0.0,35.2139499979,-18.3063101555,39.6880746064,-10.2460500021,-3.4363101555,10.8069314854,45.46,-14.87,47.8302048919,133.06,51.9139499979,-55.3463101555,75.8832804524,-10.2460500021,-3.4363101555,10.8069314854,62.16,-51.91,80.9846510149,135.42,34.563949997899996,3.8736898445,34.7803408906,-10.2460500021,-3.4363101555,10.8069314854,44.81,7.31,45.4023369443,134.2,52.6339499979,-9.7563101555,53.5305359606,-10.2460500021,-3.4363101555,10.8069314854,62.88,-6.32,63.1968100461,135.42,32.7139499979,-16.1563101555,36.486009405,-10.2460500021,-3.4363101555,10.8069314854,42.96,-12.72,44.8035712862,133.06
2021-08-12 07:30:00,-10.0982666845,-3.671226164,10.7449007244,-10.0982666845,-3.671226164,10.7449007244,0.0,0.0,0.0,0.0,37.5717333155,-17.341226164,41.3805904888,-10.0982666845,-3.671226164,10.7449007244,47.67,-13.67,49.5913077061,132.53,54.7517333155,-52.151226164,75.6141699119,-10.0982666845,-3.671226164,10.7449007244,64.85,-48.48,80.9680980387,134.8,36.8617333155,4.688773836,37.1587403327,-10.0982666845,-3.671226164,10.7449007244,46.96,8.36,47.6983354007,133.66,55.4617333155,-6.871226164,55.885754995,-10.0982666845,-3.671226164,10.7449007244,65.56,-3.2,65.6380499406,134.8,34.9417333155,-15.351226164,38.1652311906,-10.0982666845,-3.671226164,10.7449007244,45.04,-11.68,46.5298183964,132.53
2021-08-12 08:00:00,-8.7042166797,-3.703804237,9.4594690037,-8.7042166797,-3.703804237,9.4594690037,0.0,0.0,0.0,0.0,39.3157833203,-15.763804237,42.3583326172,-8.7042166797,-3.703804237,9.4594690037,48.02,-12.06,49.5112512466,132.12,56.5857833203,-49.253804237,75.0192515678,-8.7042166797,-3.703804237,9.4594690037,65.29,-45.55,79.6089605509,134.16,38.5857833203,5.996195763,39.0489057218,-8.7042166797,-3.703804237,9.4594690037,47.29,9.7,48.27456991,133.22,57.1757833203,-4.463804237,57.3497667524,-8.7042166797,-3.703804237,9.4594690037,65.88,-0.76,65.8843835822,134.16,36.5757833203,-14.703804237,39.4206771192,-8.7042166797,-3.703804237,9.4594690037,45.28,-11.0,46.5969784428,132.12
2021-08-12 08:30:00,-7.9864666631,-3.6308418435,8.7730645873,-7.9864666631,-3.6308418435,8.7730645873,0.0,0.0,0.0,0.0,41.4435333369,-14.5308418435,43.9171016818,-7.9864666631,-3.6308418435,8.7730645873,49.43,-10.9,50.6175354991,131.31,59.6035333369,-45.2608418435,74.8406640179,-7.9864666631,-3.6308418435,8.7730645873,67.59,-41.63,79.381767428,133.25,40.6735333369,6.9591581565,41.2645876795,-7.9864666631,-3.6308418435,8.7730645873,48.66,10.59,49.7990331231,132.41,60.1335333369,-1.0708418435,60.1430672134,-7.9864666631,-3.6308418435,8.7730645873,68.12,2.56,68.1680863748,133.25,38.6135333369,-14.1908418435,41.1386065514,-7.9864666631,-3.6308418435,8.7730645873,46.6,-10.56,47.7815194401,131.31
2021-08-12 09:00:00,-7.0010499808,-3.4286079913,7.7955149664,-7.0010499808,-3.4286079913,7.7955149664,0.0,0.0,0.0,0.0,42.6789500192,-13.6486079913,44.8082277583,-7.0010499808,-3.4286079913,7.7955149664,49.68,-10.22,50.7203193996,130.47,61.4389500192,-42.3786079913,74.637061804,-7.0010499808,-3.4286079913,7.7955149664,68.44,-38.95,78.7472926519,132.18,41.8789500192,7.6713920087,42.5757760946,-7.0010499808,-3.4286079913,7.7955149664,48.88,11.1,50.1244890248,131.56,61.9189500192,1.4113920087,61.9350336956,-7.0010499808,-3.4286079913,7.7955149664,68.92,4.84,69.0897387461,132.18,39.7989500192,-14.2286079913,42.2659402829,-7.0010499808,-3.4286079913,7.7955149664,46.8,-10.8,48.0299906309,130.47
2021-08-12 09:30:00,-8.3359332837,-3.8804335974,9.1948653396,-8.3359332837,-3.8804335974,9.1948653396,0.0,0.0,0.0,0.0,44.7540667163,-12.5904335974,46.4913487202,-8.3359332837,-3.8804335974,9.1948653396,53.09,-8.71,53.7997416351,129.95,64.1140667163,-41.4504335974,76.3462638006,-8.3359332837,-3.8804335974,9.1948653396,72.45,-37.57,81.6119317257,131.45,43.8440667163,8.5595664026,44.6717848673,-8.3359332837,-3.8804335974,9.1948653396,52.18,12.44,53.6423899542,131.03,64.6240667163,2.0395664026,64.6562435505,-8.3359332837,-3.8804335974,9.1948653396,72.96,5.92,73.1997814204,131.45,41.6640667163,-14.2804335974,44.0434471752,-8.3359332837,-3.8804335974,9.1948653396,50.0,-10.4,51.0701478361,129.95
2021-08-12 10:00:00,-9.8017332918,-4.1237803532,10.633886398,-9.8017332918,-4.1237803532,10.633886398,0.0,0.0,0.0,0.0,46.1182667082,-12.2637803532,47.721010390800004,-9.8017332918,-4.1237803532,10.633886398,55.92,-8.14,56.50934436,129.46,66.4882667082,-40.6137803532,77.9112877858,-9.8017332918,-4.1237803532,10.633886398,76.29,-36.49,84.5676309234,130.99,45.1482667082,8.8462196468,46.0067559038,-9.8017332918,-4.1237803532,10.633886398,54.95,12.97,56.4599273822,130.52,67.0382667082,2.8762196468,67.0999392153,-9.8017332918,-4.1237803532,10.633886398,76.84,7.0,77.1581855671,130.99,42.8782667082,-14.9237803532,45.4011561079,-9.8017332918,-4.1237803532,10.633886398,52.68,-10.8,53.7756673599,129.46
2021-08-12 10:30:00,-8.8092498965,-3.9165505025,9.6406561799,-8.8092498965,-3.9165505025,9.6406561799,0.0,0.0,0.0,0.0,45.6607501035,-12.4665505025,47.3320080014,-8.8092498965,-3.9165505025,9.6406561799,54.47,-8.55,55.1369513122,129.26,65.9007501035,-40.5265505025,77.3647863038,-8.8092498965,-3.9165505025,9.6406561799,74.71,-36.61,83.1978136732,130.72,44.7307501035,8.6434494975,45.5581960138,-8.8092498965,-3.9165505025,9.6406561799,53.54,12.56,54.9935014343,130.32,66.3907501035,2.8834494975,66.4533368636,-8.8092498965,-3.9165505025,9.6406561799,75.2,6.8,75.5068208839,130.72,42.5107501035,-15.3965505025,45.2130251336,-8.8092498965,-3.9165505025,9.6406561799,51.32,-11.48,52.5883333069,129.26
2021-08-12 11:00:00,-8.2307832167,-3.7997690397,9.0655411927,-8.2307832167,-3.7997690397,9.0655411927,0.0,0.0,0.0,0.0,46.2192167833,-11.969769039700001,47.7440192163,-8.2307832167,-3.7997690397,9.0655411927,54.45,-8.17,55.0595259696,129.35,66.8092167833,-39.6297690397,77.6787618422,-8.2307832167,-3.7997690397,9.0655411927,75.04,-35.83,83.1552193191,130.72,45.2792167833,9.0802309603,46.180710982,-8.2307832167,-3.7997690397,9.0655411927,53.51,12.88,55.0383003008,130.42,67.3292167833,3.7202309603,67.4319178954,-8.2307832167,-3.7997690397,9.0655411927,75.56,7.52,75.9332865086,130.72,43.0092167833,-14.9597690397,45.5366601546,-8.2307832167,-3.7997690397,9.0655411927,51.24,-11.16,52.4412356834,129.35
2021-08-12 11:30:00,-8.6395831792,-3.8434840258,9.4559381854,-8.6395831792,-3.8434840258,9.4559381854,0.0,0.0,0.0,0.0,47.0304168208,-12.1634840258,48.5778802541,-8.6395831792,-3.8434840258,9.4559381854,55.67,-8.32,56.288287414,129.19,68.6204168208,-37.3234840258,78.1140452447,-8.6395831792,-3.8434840258,9.4559381854,77.26,-33.48,84.2022446257,130.61,46.0604168208,8.8865159742,46.9098301411,-8.6395831792,-3.8434840258,9.4559381854,54.7,12.73,56.1617565608,130.28,69.1204168208,5.8365159742,69.3663963328,-8.6395831792,-3.8434840258,9.4559381854,77.76,9.68,78.3601939763,130.61,43.8404168208,-15.6834840258,46.5612909852,-8.6395831792,-3.8434840258,9.4559381854,52.48,-11.84,53.7990334486,129.19
2021-08-12 12:00:00,-6.2471999362,-3.2001451474,7.019147812,-6.2471999362,-3.2001451474,7.019147812,0.0,0.0,0.0,0.0,46.2728000638,-11.6401451474,47.7144108713,-6.2471999362,-3.2001451474,7.019147812,52.52,-8.44,53.1938342292,128.97,66.7628000638,-36.4901451474,76.0841781531,-6.2471999362,-3.2001451474,7.019147812,73.01,-33.29,80.2414120015,130.14,45.3928000638,9.3798548526,46.3517850216,-6.2471999362,-3.2001451474,7.019147812,51.64,12.58,53.150221072,130.03,67.1928000638,6.5998548526,67.5161496569,-6.2471999362,-3.2001451474,7.019147812,73.44,9.8,74.0909819074,130.14,43.1928000638,-15.0401451474,45.7364618593,-6.2471999362,-3.2001451474,7.019147812,49.44,-11.84,50.8379700618,128.97
2021-08-12 12:30:00,-8.6783999227,-3.8408819433,9.4903634978,-8.6783999227,-3.8408819433,9.4903634978,0.0,0.0,0.0,0.0,47.1516000773,-12.3008819433,48.7297146148,-8.6783999227,-3.8408819433,9.4903634978,55.83,-8.46,56.467340118,128.97,68.5816000773,-37.1708819433,78.0071171984,-8.6783999227,-3.8408819433,9.4903634978,77.26,-33.33,84.1427150739,130.14,46.1716000773,8.7091180567,46.9857998871,-8.6783999227,-3.8408819433,9.4903634978,54.85,12.55,56.2674417403,130.03,69.1216000773,5.8791180567,69.3711728773,-8.6783999227,-3.8408819433,9.4903634978,77.8,9.72,78.4048365855,130.14,43.9216000773,-16.0808819433,46.772873735,-8.6783999227,-3.8408819433,9.4903634978,52.6,-12.24,54.0053478833,128.97
2021-08-12 13:00:00,-7.7779831847,-3.8176713674,8.66438902,-7.7779831847,-3.8176713674,8.66438902,0.0,0.0,0.0,0.0,46.3720168153,-12.3576713674,47.99037388,-7.7779831847,-3.8176713674,8.66438902,54.15,-8.54,54.8192858399,128.85,66.9820168153,-37.2776713674,76.6564763032,-7.7779831847,-3.8176713674,8.66438902,74.76,-33.46,81.9062219859,129.98,45.4420168153,8.6323286326,46.2546645201,-7.7779831847,-3.8176713674,8.66438902,53.22,12.45,54.6568467806,129.91,67.4620168153,5.7423286326,67.7059676167,-7.7779831847,-3.8176713674,8.66438902,75.24,9.56,75.8449154525,129.98,43.1820168153,-15.6576713674,45.933095355,-7.7779831847,-3.8176713674,8.66438902,50.96,-11.84,52.3173699645,128.85
2021-08-12 13:30:00,-7.1671831299,-3.7000572382,8.0659120738,-7.1671831299,-3.7000572382,8.0659120738,0.0,0.0,0.0,0.0,46.7028168701,-11.9600572382,48.2099167469,-7.1671831299,-3.7000572382,8.0659120738,53.87,-8.26,54.4995825672,128.85,67.1428168701,-36.8800572382,76.6048071543,-7.1671831299,-3.7000572382,8.0659120738,74.31,-33.18,81.3811311054,129.98,45.7728168701,9.0999427618,46.6686160336,-7.1671831299,-3.7000572382,8.0659120738,52.94,12.8,54.4654349106,129.91,67.5928168701,6.2999427618,67.8857729664,-7.1671831299,-3.7000572382,8.0659120738,74.76,10.0,75.4258417255,129.98,43.5528168701,-15.6200572382,46.269147879,-7.1671831299,-3.7000572382,8.0659120738,50.72,-11.92,52.1018694482,128.85
2021-08-12 14:00:00,-5.2399163423,-3.1317624192,6.104478612,-5.2399163423,-3.1317624192,6.104478612,0.0,0.0,0.0,0.0,45.0300836577,-11.9817624192,46.5968997347,-5.2399163423,-3.1317624192,6.104478612,50.27,-8.85,51.043073967,129.09,65.3400836577,-37.1617624192,75.1686312134,-5.2399163423,-3.1317624192,6.104478612,70.58,-34.03,78.3554548197,130.22,44.2200836577,9.1882375808,45.1645824572,-5.2399163423,-3.1317624192,6.104478612,49.46,12.32,50.9713056533,130.17,65.7200836577,6.1882375808,66.010784576,-5.2399163423,-3.1317624192,6.104478612,70.96,9.32,71.5694348168,130.22,42.0800836577,-9.971762419200001,43.2454562513,-5.2399163423,-3.1317624192,6.104478612,47.32,-6.84,47.8117977073,129.09
2021-08-12 14:30:00,-4.2558496229,-2.8184716856,5.1045115981,-4.2558496229,-2.8184716856,5.1045115981,0.0,0.0,0.0,0.0,44.7741503771,-11.3984716856,46.2022694114,-4.2558496229,-2.8184716856,5.1045115981,49.03,-8.58,49.7750670517,129.77,65.6041503771,-36.5884716856,75.1173801925,-4.2558496229,-2.8184716856,5.1045115981,69.86,-33.77,77.5940236101,130.91,43.9541503771,9.8215283144,45.0380922531,-4.2558496229,-2.8184716856,5.1045115981,48.21,12.64,49.8394793311,130.85,66.0241503771,6.9415283144,66.3880504937,-4.2558496229,-2.8184716856,5.1045115981,70.28,9.76,70.9544642711,130.91,41.8241503771,-12.6584716856,43.6977855295,-4.2558496229,-2.8184716856,5.1045115981,46.08,-9.84,47.1189134,129.77
2021-08-12 15:00:00,-6.1750328418,-3.4103934137,7.0542054006,-6.1750328418,-3.4103934137,7.0542054006,0.0,0.0,0.0,0.0,45.5849671582,-11.9503934137,47.1253767471,-6.1750328418,-3.4103934137,7.0542054006,51.76,-8.54,52.4597865036,129.77,66.6749671582,-37.7903934137,76.6398400306,-6.1750328418,-3.4103934137,7.0542054006,72.85,-34.38,80.5549930172,130.91,44.7249671582,9.3396065863,45.6897246489,-6.1750328418,-3.4103934137,7.0542054006,50.9,12.75,52.4725880818,130.85,67.1449671582,5.9096065863,67.4045255505,-6.1750328418,-3.4103934137,7.0542054006,73.32,9.32,73.9099776755,130.91,42.5849671582,-14.3703934137,44.9442725465,-6.1750328418,-3.4103934137,7.0542054006,48.76,-10.96,49.9765865181,129.77
2021-08-12 15:30:00,-6.2135828638,-3.1092804263,6.9481103025,-6.2135828638,-3.1092804263,6.9481103025,0.0,0.0,0.0,0.0,46.1864171362,-11.6892804263,47.6426741982,-6.2135828638,-3.1092804263,6.9481103025,52.4,-8.58,53.0978003311,129.96,68.2164171362,-37.6692804263,77.9259536658,-6.2135828638,-3.1092804263,6.9481103025,74.43,-34.56,82.0622842724,131.18,45.3264171362,9.5907195737,46.3299686201,-6.2135828638,-3.1092804263,6.9481103025,51.54,12.7,53.0816503135,131.05,68.7064171362,6.0107195737,68.9688372055,-6.2135828638,-3.1092804263,6.9481103025,74.92,9.12,75.4730468446,131.18,43.1464171362,-14.1092804263,45.3947695868,-6.2135828638,-3.1092804263,6.9481103025,49.36,-11.0,50.5708374461,129.96
2021-08-12 16:00:00,-7.8370496644,-3.5293606259,8.5950994101,-7.8370496644,-3.5293606259,8.5950994101,0.0,0.0,0.0,0.0,47.1229503356,-11.9593606259,48.6168566951,-7.8370496644,-3.5293606259,8.5950994101,54.96,-8.43,55.6027562266,129.96,68.7829503356,-38.0593606259,78.6104903185,-7.8370496644,-3.5293606259,8.5950994101,76.62,-34.53,84.0413309033,131.18,46.1729503356,9.4006393741,47.1202012234,-7.8370496644,-3.5293606259,8.5950994101,54.01,12.93,55.5361593919,131.05,69.3629503356,5.8306393741,69.6075802967,-7.8370496644,-3.5293606259,8.5950994101,77.2,9.36,77.7653496102,131.18,43.9629503356,-14.4093606259,46.2641402801,-7.8370496644,-3.5293606259,8.5950994101,51.8,-10.88,52.9302786692,129.96
2021-08-12 16:30:00,-8.7026661902,-3.9112422542000003,9.5411851878,-8.7026661902,-3.9112422542000003,9.5411851878,0.0,0.0,0.0,0.0,47.5873338098,-12.7212422542,49.2583428834,-8.7026661902,-3.9112422542000003,9.5411851878,56.29,-8.81,56.9752595431,130.21,68.9673338098,-39.1012422542,79.2805163874,-8.7026661902,-3.9112422542000003,9.5411851878,77.67,-35.19,85.2699536765,131.45,46.6073338098,8.7287577458,47.4176631293,-8.7026661902,-3.9112422542000003,9.5411851878,55.31,12.64,56.7359295332,131.28,69.6173338098,4.9287577458000005,69.7915884595,-8.7026661902,-3.9112422542000003,9.5411851878,78.32,8.84,78.8173077439,131.45,44.4173338098,-12.3512422542,46.1026325495,-8.7026661902,-3.9112422542000003,9.5411851878,53.12,-8.44,53.7863179628,130.21
2021-08-12 17:00:00,-7.5366329812,-3.7255576467,8.4071764863,-7.5366329812,-3.7255576467,8.4071764863,0.0,0.0,0.0,0.0,47.0833670188,-13.3155576467,48.9300268268,-7.5366329812,-3.7255576467,8.4071764863,54.62,-9.59,55.4555001781,130.21,67.8633670188,-40.5555576467,79.0581421434,-7.5366329812,-3.7255576467,8.4071764863,75.4,-36.83,83.9142949681,131.45,46.1633670188,8.2244423533,46.8902751809,-7.5366329812,-3.7255576467,8.4071764863,53.7,11.95,55.0135665086,131.28,68.4633670188,3.6344423533,68.5597680478,-7.5366329812,-3.7255576467,8.4071764863,76.0,7.36,76.3555472772,131.45,43.9833670188,-11.2855576467,45.4081532955,-7.5366329812,-3.7255576467,8.4071764863,51.52,-7.5600000000000005,52.0717197719,130.21
2021-08-12 17:30:00,-7.8838830262,-3.7314903947999998,8.7223639077,-7.8838830262,-3.7314903947999998,8.7223639077,0.0,0.0,0.0,0.0,47.8161169738,-13.7414903948,49.7514783772,-7.8838830262,-3.7314903947999998,8.7223639077,55.7,-10.01,56.5923148493,130.41,69.0261169738,-40.8814903948,80.2240679683,-7.8838830262,-3.7314903947999998,8.7223639077,76.91,-37.15,85.412356249,131.76,46.8861169738,7.7185096052,47.5171901043,-7.8838830262,-3.7314903947999998,8.7223639077,54.77,11.45,55.9540472173,131.49,69.6761169738,3.1085096052,69.7454235668,-7.8838830262,-3.7314903947999998,8.7223639077,77.56,6.84,77.8610249098,131.76,44.7161169738,-14.0114903948,46.8599293672,-7.8838830262,-3.7314903947999998,8.7223639077,52.6,-10.28,53.5951341075,130.41
2021-08-12 18:00:00,-8.5325496159,-3.9113463375,9.3863215968,-8.5325496159,-3.9113463375,9.3863215968,0.0,0.0,0.0,0.0,47.6474503841,-14.4713463375,49.7965801329,-8.5325496159,-3.9113463375,9.3863215968,56.18,-10.56,57.1638522145,130.14,69.3074503841,-40.8713463375,80.4611063197,-8.5325496159,-3.9113463375,9.3863215968,77.84,-36.96,86.1690617333,131.43,46.6974503841,6.8786536625,47.2013532495,-8.5325496159,-3.9113463375,9.3863215968,55.23,10.79,56.274123716,131.16,69.9074503841,2.8086536625000003,69.9638489122,-8.5325496159,-3.9113463375,9.3863215968,78.44,6.72,78.7273268948,131.43,44.5074503841,-16.0713463375,47.3201998389,-8.5325496159,-3.9113463375,9.3863215968,53.04,-12.16,54.416056454,130.14
2021-08-12 18:30:00,-10.1772660884,-4.2495129798,11.0288306542,-10.1772660884,-4.2495129798,11.0288306542,0.0,0.0,0.0,0.0,47.7927339116,-15.0595129798,50.1092241601,-10.1772660884,-4.2495129798,11.0288306542,57.97,-10.81,58.969288617,129.68,69.7627339116,-41.6195129798,81.2343702105,-10.1772660884,-4.2495129798,11.0288306542,79.94,-37.37,88.2435295078,130.93,46.8027339116,6.2704870202,47.2209160126,-10.1772660884,-4.2495129798,11.0288306542,56.98,10.52,57.9429961255,130.71,70.4227339116,2.0304870202,70.4520001783,-10.1772660884,-4.2495129798,11.0288306542,80.6,6.28,80.8442848939,130.93,44.6227339116,-17.0495129798,47.7689676944,-10.1772660884,-4.2495129798,11.0288306542,54.8,-12.8,56.2750388716,129.68
2021-08-12 19:00:00,-11.5227662118,-4.6433641877,12.4231627274,-11.5227662118,-4.6433641877,12.4231627274,0.0,0.0,0.0,0.0,46.9972337882,-16.0033641877,49.6472320383,-11.5227662118,-4.6433641877,12.4231627274,58.52,-11.36,59.6124148144,129.49,68.8872337882,-43.5933641877,81.5219748301,-11.5227662118,-4.6433641877,12.4231627274,80.41,-38.95,89.3469115303,130.77,46.0072337882,5.5566358123,46.3415770383,-11.5227662118,-4.6433641877,12.4231627274,57.53,10.2,58.4272273859,130.53,69.5972337882,0.5566358123,69.5994597278,-11.5227662118,-4.6433641877,12.4231627274,81.12,5.2,81.2864958034,130.77,43.8372337882,-15.5633641877,46.51796826,-11.5227662118,-4.6433641877,12.4231627274,55.36,-10.92,56.4267312539,129.49
2021-08-12 19:30:00,-11.6529663899,-4.611931031,12.5324193003,-11.6529663899,-4.611931031,12.5324193003,0.0,0.0,0.0,0.0,45.8470336101,-16.791931031,48.8253974751,-11.6529663899,-4.611931031,12.5324193003,57.5,-12.18,58.7758657954,130.16,67.4470336101,-45.191931031,81.1875173479,-11.6529663899,-4.611931031,12.5324193003,79.1,-40.58,88.9018919934,131.53,44.9070336101,4.798068969,45.1626298337,-11.6529663899,-4.611931031,12.5324193003,56.56,9.41,57.3374371593,131.22,68.1870336101,-1.011931031,68.1945419881,-11.6529663899,-4.611931031,12.5324193003,79.84,3.6,79.9211211133,131.53,42.7470336101,-17.091931031,46.0374085808,-11.6529663899,-4.611931031,12.5324193003,54.4,-12.48,55.8131740721,130.16
2021-08-12 20:00:00,-11.8467997679,-4.6620991817,12.7311363798,-11.8467997679,-4.6620991817,12.7311363798,0.0,0.0,0.0,0.0,44.9832002321,-17.4920991817,48.2644987221,-11.8467997679,-4.6620991817,12.7311363798,56.83,-12.83,58.2602591824,130.23,66.0132002321,-46.1320991817,80.5351673481,-11.8467997679,-4.6620991817,12.7311363798,77.86,-41.47,88.2153076286,131.67,44.0632002321,3.9979008182999998,44.2441953893,-11.8467997679,-4.6620991817,12.7311363798,55.91,8.66,56.5767063375,131.22,66.7132002321,-2.2220991817,66.7501970782,-11.8467997679,-4.6620991817,12.7311363798,78.56,2.44,78.5978829231,131.67,41.9132002321,-16.1420991817,44.9141817212,-11.8467997679,-4.6620991817,12.7311363798,53.76,-11.48,54.9720656334,130.23
2021-08-12 20:30:00,-11.5767165356,-4.5905939545,12.4536708885,-11.5767165356,-4.5905939545,12.4536708885,0.0,0.0,0.0,0.0,43.5532834644,-18.5205939545,47.3275913285,-11.5767165356,-4.5905939545,12.4536708885,55.13,-13.93,56.8626573421,129.99,63.7832834644,-47.8205939545,79.7189842865,-11.5767165356,-4.5905939545,12.4536708885,75.36,-43.23,86.8790106988,131.46,42.6832834644,3.2294060455,42.8052771363,-11.5767165356,-4.5905939545,12.4536708885,54.26,7.82,54.8206165598,131.04,64.5032834644,-3.3905939545,64.5923347237,-11.5767165356,-4.5905939545,12.4536708885,76.08,1.2,76.0894631339,131.46,40.623283464400004,-17.550593954500002,44.2523955011,-11.5767165356,-4.5905939545,12.4536708885,52.2,-12.96,53.7847710788,129.99
2021-08-12 21:00:00,-11.4326162831,-4.5670711287,12.3110866203,-11.4326162831,-4.5670711287,12.3110866203,0.0,0.0,0.0,0.0,43.0673837169,-18.9470711287,47.0509409531,-11.4326162831,-4.5670711287,12.3110866203,54.5,-14.38,56.3651878379,130.68,63.3573837169,-48.0170711287,79.497152095,-11.4326162831,-4.5670711287,12.3110866203,74.79,-43.45,86.4953559447,132.19,42.1973837169,2.6529288713,42.280695644,-11.4326162831,-4.5670711287,12.3110866203,53.63,7.22,54.1138180135,131.74,64.0873837169,-3.9270711287,64.2075902002,-11.4326162831,-4.5670711287,12.3110866203,75.52,0.64,75.5227118157,132.19,40.1673837169,-18.1670711287,44.0847046951,-11.4326162831,-4.5670711287,12.3110866203,51.6,-13.6,53.3621588769,130.68
2021-08-12 21:30:00,-11.4670497132,-4.5720671271,12.3449190739,-11.4670497132,-4.5720671271,12.3449190739,0.0,0.0,0.0,0.0,42.8129502868,-19.4720671271,47.0330746439,-11.4670497132,-4.5720671271,12.3449190739,54.28,-14.9,56.2879063388,130.22,62.7529502868,-49.1020671271,79.6802721246,-11.4670497132,-4.5720671271,12.3449190739,74.22,-44.53,86.5536209526,131.72,41.9629502868,2.2479328729,42.0231174352,-11.4670497132,-4.5720671271,12.3449190739,53.43,6.82,53.8635061985,131.3,63.4929502868,-4.7320671271,63.6690442477,-11.4670497132,-4.5720671271,12.3449190739,74.96,-0.16,74.9601707575,131.72,39.9329502868,-18.6920671271,44.0911997125,-11.4670497132,-4.5720671271,12.3449190739,51.4,-14.12,53.3041686925,130.22
2021-08-12 22:00:00,-10.6924499179,-4.297079048,11.5236007216,-10.6924499179,-4.297079048,11.5236007216,0.0,0.0,0.0,0.0,40.9575500821,-20.037079048,45.5961121753,-10.6924499179,-4.297079048,11.5236007216,51.65,-15.74,53.9950932956,130.71,60.2175500821,-51.427079048,79.1890004818,-10.6924499179,-4.297079048,11.5236007216,70.91,-47.13,85.1437901435,132.25,40.1775500821,1.862920952,40.2207161184,-10.6924499179,-4.297079048,11.5236007216,50.87,6.16,51.2416090692,131.79,60.9475500821,-6.737079048,61.3187744097,-10.6924499179,-4.297079048,11.5236007216,71.64,-2.44,71.681540162,132.25,38.1875500821,-16.057079048,41.4260638829,-10.6924499179,-4.297079048,11.5236007216,48.88,-11.76,50.2747650417,130.71
2021-08-12 22:30:00,-9.8481832927,-4.0068948071,10.6321173884,-9.8481832927,-4.0068948071,10.6321173884,0.0,0.0,0.0,0.0,38.6118167073,-19.7968948071,43.391121597,-9.8481832927,-4.0068948071,10.6321173884,48.46,-15.79,50.9675946068,131.87,56.6118167073,-54.8668948071,78.8370086741,-9.8481832927,-4.0068948071,10.6321173884,66.46,-50.86,83.6879393939,133.93,37.9118167073,2.2731051929,37.9799006485,-9.8481832927,-4.0068948071,10.6321173884,47.76,6.28,48.1711116749,133.01,57.3918167073,-9.6468948071,58.1969346648,-9.8481832927,-4.0068948071,10.6321173884,67.24,-5.64,67.4761231844,133.93,36.0318167073,-15.6068948071,39.2666140729,-9.8481832927,-4.0068948071,10.6321173884,45.88,-11.6,47.3237192114,131.87
2021-08-12 23:00:00,-8.8048499545,-3.6806977443,9.5432132223,-8.8048499545,-3.6806977443,9.5432132223,0.0,0.0,0.0,0.0,36.5051500455,-20.8406977443,42.0352312033,-8.8048499545,-3.6806977443,9.5432132223,45.31,-17.16,48.4506109353,131.87,53.8451500455,-55.5606977443,77.3711271552,-8.8048499545,-3.6806977443,9.5432132223,62.65,-51.88,81.3422208942,133.93,35.8851500455,1.3393022557,35.9101340059,-8.8048499545,-3.6806977443,9.5432132223,44.69,5.02,44.9710629183,133.01,54.5551500455,-10.2006977443,55.5006182935,-8.8048499545,-3.6806977443,9.5432132223,63.36,-6.52,63.6945837572,133.93,34.0751500455,-18.5206977443,38.783141899,-8.8048499545,-3.6806977443,9.5432132223,42.88,-14.84,45.3753236903,131.87
2021-08-12 23:30:00,-7.9587164756,-3.4265263253000002,8.665001477,-7.9587164756,-3.4265263253000002,8.665001477,0.0,0.0,0.0,0.0,34.2212835244,-20.8765263253,40.0864764911,-7.9587164756,-3.4265263253000002,8.665001477,42.18,-17.45,45.6470689092,132.35,50.4412835244,-56.8065263253,75.969102382,-7.9587164756,-3.4265263253000002,8.665001477,58.4,-53.38,79.1200631951,134.36,33.7012835244,1.4034736747,33.7304943567,-7.9587164756,-3.4265263253000002,8.665001477,41.66,4.83,41.9390569756,133.51,51.1212835244,-11.2265263253,52.3394738464,-7.9587164756,-3.4265263253000002,8.665001477,59.08,-7.8,59.5926706903,134.36,31.9212835244,-18.4265263253,36.857905722699996,-7.9587164756,-3.4265263253000002,8.665001477,39.88,-15.0,42.6076800589,132.35
2021-08-13 00:00:00,-7.0071497818,-3.1234357551,7.6717663534,-7.0071497818,-3.1234357551,7.6717663534,0.0,0.0,0.0,0.0,32.3728502182,-20.9634357551,38.5676946408,-7.0071497818,-3.1234357551,7.6717663534,39.38,-17.84,43.2325109148,132.58,47.8028502182,-57.2834357551,74.6090108559,-7.0071497818,-3.1234357551,7.6717663534,54.81,-54.16,77.0547967358,134.71,31.9528502182,1.1865642449,31.9748740697,-7.0071497818,-3.1234357551,7.6717663534,38.96,4.31,39.1976746759,133.75,48.3528502182,-11.9634357551,49.810861459,-7.0071497818,-3.1234357551,7.6717663534,55.36,-8.84,56.0613521064,134.71,30.2328502182,-18.4434357551,35.4144822745,-7.0071497818,-3.1234357551,7.6717663534,37.24,-15.32,40.2681015197,132.58
2021-08-13 00:30:00,-6.2908997476,-2.879984916,6.9187956142,-6.2908997476,-2.879984916,6.9187956142,0.0,0.0,0.0,0.0,31.1791002524,-20.849984916,37.5081079707,-6.2908997476,-2.879984916,6.9187956142,37.47,-17.97,41.5562486276,132.28,46.1891002524,-59.059984916,74.9767617359,-6.2908997476,-2.879984916,6.9187956142,52.48,-56.18,76.8787538921,134.47,30.8191002524,1.470015084,30.8541388587,-6.2908997476,-2.879984916,6.9187956142,37.11,4.35,37.3640816828,133.45,46.7491002524,-13.319984916,48.6096736521,-6.2908997476,-2.879984916,6.9187956142,53.04,-10.44,54.0577025039,134.47,29.1091002524,-19.639984916,35.1150783141,-6.2908997476,-2.879984916,6.9187956142,35.4,-16.76,39.167047374,132.28
2021-08-13 01:00:00,-6.0213330605,-2.7960937761,6.6388698006,-6.0213330605,-2.7960937761,6.6388698006,0.0,0.0,0.0,0.0,30.1486669395,-20.8660937761,36.6651876813,-6.0213330605,-2.7960937761,6.6388698006,36.17,-18.07,40.432583395099996,132.87,44.6286669395,-58.9660937761,73.9507817944,-6.0213330605,-2.7960937761,6.6388698006,50.65,-56.17,75.6339302165,135.23,29.8186669395,1.2939062239,29.8467266441,-6.0213330605,-2.7960937761,6.6388698006,35.84,4.09,36.0726170384,134.05,45.1386669395,-13.556093776099999,47.1303186022,-6.0213330605,-2.7960937761,6.6388698006,51.16,-10.76,52.2792807908,135.23,28.1386669395,-19.7560937761,34.3815040163,-6.0213330605,-2.7960937761,6.6388698006,34.16,-16.96,38.1385264529,132.87
2021-08-13 01:30:00,-5.8966997493,-2.7659096190000003,6.5131654327,-5.8966997493,-2.7659096190000003,6.5131654327,0.0,0.0,0.0,0.0,30.0533002507,-20.895909619,36.6038234993,-5.8966997493,-2.7659096190000003,6.5131654327,35.95,-18.13,40.262878685,132.89,44.4833002507,-59.275909619,74.1107108478,-5.8966997493,-2.7659096190000003,6.5131654327,50.38,-56.51,75.7068325846,135.26,29.7233002507,1.404090381,29.7564454798,-5.8966997493,-2.7659096190000003,6.5131654327,35.62,4.17,35.8632583573,134.07,45.0233002507,-13.525909619,47.0111454497,-5.8966997493,-2.7659096190000003,6.5131654327,50.92,-10.76,52.0444425467,135.26,28.0633002507,-19.725909619,34.3024828731,-5.8966997493,-2.7659096190000003,6.5131654327,33.96,-16.96,37.9594942011,132.89
2021-08-13 02:00:00,-5.8880660699,-2.7925549439,6.5167234986,-5.8880660699,-2.7925549439,6.5167234986,0.0,0.0,0.0,0.0,29.4319339301,-21.0725549439,36.1979461673,-5.8880660699,-2.7925549439,6.5167234986,35.32,-18.28,39.770099321000004,132.89,43.6419339301,-59.4325549439,73.7349780248,-5.8880660699,-2.7925549439,6.5167234986,49.53,-56.64,75.2416806032,135.26,29.1219339301,1.1874450561,29.1461328754,-5.8880660699,-2.7925549439,6.5167234986,35.01,3.98,35.2355005641,134.07,44.1519339301,-13.872554943899999,46.2800286349,-5.8880660699,-2.7925549439,6.5167234986,50.04,-11.08,51.2520048388,135.26,27.4319339301,-18.4725549439,33.0718352273,-5.8880660699,-2.7925549439,6.5167234986,33.32,-15.68,36.825056687,132.89
2021-08-13 02:30:00,-5.7929327775,-2.7117863029000002,6.3962375751,-5.7929327775,-2.7117863029000002,6.3962375751,0.0,0.0,0.0,0.0,28.8570672225,-21.2617863029,35.8440216142,-5.7929327775,-2.7117863029000002,6.3962375751,34.65,-18.55,39.3029897082,132.99,42.8270672225,-59.9117863029,73.6449579054,-5.7929327775,-2.7117863029000002,6.3962375751,48.62,-57.2,75.0715951609,135.4,28.5670672225,1.0882136971,28.5877865311,-5.7929327775,-2.7117863029000002,6.3962375751,34.36,3.8,34.5694894379,134.19,43.3270672225,-14.1117863029,45.5672828547,-5.7929327775,-2.7117863029000002,6.3962375751,49.12,-11.4,50.4255332148,135.4,26.9270672225,-15.7117863029,31.1757466316,-5.7929327775,-2.7117863029000002,6.3962375751,32.72,-13.0,35.2079309247,132.99
2021-08-13 03:00:00,-5.4084828626,-2.6157174169,6.007800303,-5.4084828626,-2.6157174169,6.007800303,0.0,0.0,0.0,0.0,28.1715171374,-21.1757174169,35.2426642855,-5.4084828626,-2.6157174169,6.007800303,33.58,-18.56,38.3678250622,132.99,41.7715171374,-59.5657174169,72.7525555245,-5.4084828626,-2.6157174169,6.007800303,47.18,-56.95,73.954410957,135.4,27.8915171374,1.0042825831,27.9095917514,-5.4084828626,-2.6157174169,6.007800303,33.3,3.62,33.4961848574,134.19,42.2315171374,-14.1757174169,44.5471885084,-5.4084828626,-2.6157174169,6.007800303,47.64,-11.56,49.0224764776,135.4,26.2715171374,-16.0957174169,30.8101400818,-5.4084828626,-2.6157174169,6.007800303,31.68,-13.48,34.4286624777,132.99
2021-08-13 03:30:00,-5.3463828885,-2.6194644157,5.953604271,-5.3463828885,-2.6194644157,5.953604271,0.0,0.0,0.0,0.0,27.9036171115,-21.3094644157,35.1099006206,-5.3463828885,-2.6194644157,5.953604271,33.25,-18.69,38.1428708935,132.47,41.3336171115,-60.0394644157,72.8917360943,-5.3463828885,-2.6194644157,5.953604271,46.68,-57.42,74.0005324305,134.86,27.6536171115,1.0405355843,27.6731865468,-5.3463828885,-2.6194644157,5.953604271,33.0,3.66,33.2023432908,133.66,41.8136171115,-14.2594644157,44.1781722276,-5.3463828885,-2.6194644157,5.953604271,47.16,-11.64,48.5752529587,134.86,26.0136171115,-18.1794644157,31.7364333482,-5.3463828885,-2.6194644157,5.953604271,31.36,-15.56,35.0080447897,132.47
2021-08-13 04:00:00,-5.3428997493,-2.5873026759,5.9363888744,-5.3428997493,-2.5873026759,5.9363888744,0.0,0.0,0.0,0.0,27.6671002507,-21.3573026759,34.951435076,-5.3428997493,-2.5873026759,5.9363888744,33.01,-18.77,37.973319581,132.98,40.9471002507,-59.9573026759,72.605393485,-5.3428997493,-2.5873026759,5.9363888744,46.29,-57.37,73.7162193822,135.38,27.4171002507,0.8726973241,27.4309858877,-5.3428997493,-2.5873026759,5.9363888744,32.76,3.46,32.9422100048,134.17,41.3771002507,-14.4673026759,43.8334036081,-5.3428997493,-2.5873026759,5.9363888744,46.72,-11.88,48.2067713086,135.38,25.7771002507,-18.9873026759,32.0152551175,-5.3428997493,-2.5873026759,5.9363888744,31.12,-16.4,35.1769015122,132.98
2021-08-13 04:30:00,-5.5184830786,-2.6261257469,6.1114803385,-5.5184830786,-2.6261257469,6.1114803385,0.0,0.0,0.0,0.0,27.8715169214,-21.5461257469,35.2286387787,-5.5184830786,-2.6261257469,6.1114803385,33.39,-18.92,38.3778386572,132.98,41.3415169214,-60.3161257469,73.1242507413,-5.5184830786,-2.6261257469,6.1114803385,46.86,-57.69,74.3235877767,135.4,27.6115169214,0.7638742531,27.6220812136,-5.5184830786,-2.6261257469,6.1114803385,33.13,3.39,33.3029878539,134.16,41.8015169214,-14.6261257469,44.2864581028,-5.5184830786,-2.6261257469,6.1114803385,47.32,-12.0,48.8178491947,135.4,26.0015169214,-20.2261257469,32.9419951573,-5.5184830786,-2.6261257469,6.1114803385,31.52,-17.6,36.1008365554,132.98
2021-08-13 05:00:00,-5.5007497129,-2.6346605775,6.0991543482,-5.5007497129,-2.6346605775,6.0991543482,0.0,0.0,0.0,0.0,27.7992502871,-21.3946605775,35.0789084458,-5.5007497129,-2.6346605775,6.0991543482,33.3,-18.76,38.2207744558,132.98,41.1892502871,-59.9746605775,72.7565409472,-5.5007497129,-2.6346605775,6.0991543482,46.69,-57.34,73.9447881869,135.4,27.5392502871,0.8553394225000001,27.5525300454,-5.5007497129,-2.6346605775,6.0991543482,33.04,3.49,33.2238122436,134.16,41.6592502871,-14.4346605775,44.0891433402,-5.5007497129,-2.6346605775,6.0991543482,47.16,-11.8,48.6138416503,135.4,25.8992502871,-18.5946605775,31.8831078696,-5.5007497129,-2.6346605775,6.0991543482,31.4,-15.96,35.2233104634,132.98
2021-08-13 05:30:00,-5.8837663316,-2.7621626202,6.4998652744,-5.8837663316,-2.7621626202,6.4998652744,0.0,0.0,0.0,0.0,28.9162336684,-21.0021626202,35.7384863179,-5.8837663316,-2.7621626202,6.4998652744,34.8,-18.24,39.2904263148,132.72,42.9062336684,-59.3021626202,73.1962524932,-5.8837663316,-2.7621626202,6.4998652744,48.79,-56.54,74.6808924692,135.15,28.6062336684,1.2178373798,28.6321450921,-5.8837663316,-2.7621626202,6.4998652744,34.49,3.98,34.7188781501,133.92,43.3962336684,-13.8021626202,45.5382563302,-5.8837663316,-2.7621626202,6.4998652744,49.28,-11.04,50.5014851267,135.15,26.9562336684,-18.0421626202,32.436987616,-5.8837663316,-2.7621626202,6.4998652744,32.84,-15.28,36.2207675236,132.72
