Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-08-13 06:00:00,-6.3788330999,-2.9026750755,7.0082119196,-6.3788330999,-2.9026750755,7.0082119196,0.0,0.0,0.0,0.0,29.7811669001,-20.7426750755,36.2929259115,-6.3788330999,-2.9026750755,7.0082119196,36.16,-17.84,40.3213491838,132.53,43.8011669001,-59.0426750755,73.5158466038,-6.3788330999,-2.9026750755,7.0082119196,50.18,-56.14,75.2976228044,134.93,29.4411669001,1.5073249245,29.4797275575,-6.3788330999,-2.9026750755,7.0082119196,35.82,4.41,36.090448875,133.7,44.3011669001,-13.4226750755,46.2899729411,-6.3788330999,-2.9026750755,7.0082119196,50.68,-10.52,51.7603400298,134.93,27.7411669001,-19.1826750755,33.7275460718,-6.3788330999,-2.9026750755,7.0082119196,34.12,-16.28,37.804930895300004,132.53
2021-08-13 06:30:00,-7.3697331263,-3.2095126444,8.0382795278,-7.3697331263,-3.2095126444,8.0382795278,0.0,0.0,0.0,0.0,32.0702668737,-19.8495126444,37.716112864,-7.3697331263,-3.2095126444,8.0382795278,39.44,-16.64,42.8065789336,132.64,46.8802668737,-57.8495126444,74.460227876,-7.3697331263,-3.2095126444,8.0382795278,54.25,-54.64,76.9973512531,135.04,31.6302668737,2.4104873556,31.7219834152,-7.3697331263,-3.2095126444,8.0382795278,39.0,5.62,39.4028476128,133.81,47.4702668737,-12.1295126444,48.995421358,-7.3697331263,-3.2095126444,8.0382795278,54.84,-8.92,55.5607055391,135.04,29.9102668737,-18.6495126444,35.2480976271,-7.3697331263,-3.2095126444,8.0382795278,37.28,-15.44,40.3508612052,132.64
2021-08-13 07:00:00,-8.3197498216,-3.5231156278,9.0349643509,-8.3197498216,-3.5231156278,9.0349643509,0.0,0.0,0.0,0.0,34.1302501784,-19.0631156278,39.0931752954,-8.3197498216,-3.5231156278,9.0349643509,42.45,-15.54,45.205022951,132.64,49.6502501784,-55.1431156278,74.2018230498,-8.3197498216,-3.5231156278,9.0349643509,57.97,-51.62,77.6218094352,135.04,33.5802501784,2.9468843722,33.709306275,-8.3197498216,-3.5231156278,9.0349643509,41.9,6.47,42.3965906648,133.81,50.2802501784,-9.9631156278,51.257850433,-8.3197498216,-3.5231156278,9.0349643509,58.6,-6.44,58.9528082452,135.04,31.7602501784,-13.6431156278,34.5665748293,-8.3197498216,-3.5231156278,9.0349643509,40.08,-10.12,41.3378857708,132.64
2021-08-13 07:30:00,-9.8442831077,-3.9962783105,10.6245070586,-9.8442831077,-3.9962783105,10.6245070586,0.0,0.0,0.0,0.0,37.7957168923,-17.7862783105,41.7716160992,-9.8442831077,-3.9962783105,10.6245070586,47.64,-13.79,49.5957024348,131.78,54.8457168923,-51.4862783105,75.2255908298,-9.8442831077,-3.9962783105,10.6245070586,64.69,-47.49,80.2502099686,133.98,37.0857168923,3.8337216895,37.2833450673,-9.8442831077,-3.9962783105,10.6245070586,46.93,7.83,47.5787116261,132.92,55.4757168923,-7.1162783105,55.9302832257,-9.8442831077,-3.9962783105,10.6245070586,65.32,-3.12,65.3944707143,133.98,35.1557168923,-16.2762783105,38.7406977977,-9.8442831077,-3.9962783105,10.6245070586,45.0,-12.28,46.6454542265,131.78
2021-08-13 08:00:00,-10.5859997586,-4.2971831313,11.4249364879,-10.5859997586,-4.2971831313,11.4249364879,0.0,0.0,0.0,0.0,40.4940002414,-16.9871831313,43.9127367205,-10.5859997586,-4.2971831313,11.4249364879,51.08,-12.69,52.6327132115,130.66,58.6040002414,-48.8171831313,76.2728405998,-10.5859997586,-4.2971831313,11.4249364879,69.19,-44.52,82.2756738046,132.66,39.6840002414,4.6328168687,39.9535088233,-10.5859997586,-4.2971831313,11.4249364879,50.27,8.93,51.0570053959,131.76,59.2140002414,-4.4971831313,59.3845306515,-10.5859997586,-4.2971831313,11.4249364879,69.8,-0.2,69.8002865324,132.66,37.6140002414,-15.2571831313,40.5905734286,-10.5859997586,-4.2971831313,11.4249364879,48.2,-10.96,49.4303712307,130.66
2021-08-13 08:30:00,-11.2480665325,-4.5028517325,12.1158852109,-11.2480665325,-4.5028517325,12.1158852109,0.0,0.0,0.0,0.0,43.0719334675,-15.7528517325,45.8622261816,-11.2480665325,-4.5028517325,12.1158852109,54.32,-11.25,55.4727401523,130.66,62.3519334675,-45.7428517325,77.3315724122,-11.2480665325,-4.5028517325,12.1158852109,73.6,-41.24,84.3664483074,132.45,42.1719334675,5.6871482675,42.5536793686,-11.2480665325,-4.5028517325,12.1158852109,53.42,10.19,54.383200531,131.76,62.9919334675,-1.7428517325000001,63.0160393403,-11.2480665325,-4.5028517325,12.1158852109,74.24,2.76,74.2912861647,132.45,40.0719334675,-16.3828517325,43.2915428543,-11.2480665325,-4.5028517325,12.1158852109,51.32,-11.88,52.6770993886,130.66
2021-08-13 09:00:00,-11.3388332521,-4.589032705,12.2322671932,-11.3388332521,-4.589032705,12.2322671932,0.0,0.0,0.0,0.0,44.4311667479,-14.619032705,46.7744021427,-11.3388332521,-4.589032705,12.2322671932,55.77,-10.03,56.6647491832,130.02,64.2511667479,-44.069032705,77.912079115,-11.3388332521,-4.589032705,12.2322671932,75.59,-39.48,85.2790624948,131.65,43.5011667479,6.750967295,44.0218930516,-11.3388332521,-4.589032705,12.2322671932,54.84,11.34,56.0001892854,131.1,64.9011667479,-0.14903270500000002,64.9013378597,-11.3388332521,-4.589032705,12.2322671932,76.24,4.44,76.3691770284,131.65,41.3011667479,-13.869032705,43.5676077253,-11.3388332521,-4.589032705,12.2322671932,52.64,-9.28,53.4517352384,130.02
2021-08-13 09:30:00,-11.0143498102,-4.5972552857,11.9352694944,-11.0143498102,-4.5972552857,11.9352694944,0.0,0.0,0.0,0.0,46.0456501898,-13.5872552857,48.0084930778,-11.0143498102,-4.5972552857,11.9352694944,57.06,-8.99,57.7638615399,129.4,66.3456501898,-42.9072552857,79.0112514472,-11.0143498102,-4.5972552857,11.9352694944,77.36,-38.31,86.3262746793,130.97,45.0556501898,7.6227447143,45.6959281665,-11.0143498102,-4.5972552857,11.9352694944,56.07,12.22,57.386176907,130.47,66.9856501898,0.7627447143,66.9899926171,-11.0143498102,-4.5972552857,11.9352694944,78.0,5.36,78.1839472015,130.97,42.8256501898,-13.7972552857,44.993339147,-11.0143498102,-4.5972552857,11.9352694944,53.84,-9.2,54.6203771499,129.4
2021-08-13 10:00:00,-11.2779161913,-4.6351416069999996,12.1932740203,-11.2779161913,-4.6351416069999996,12.1932740203,0.0,0.0,0.0,0.0,46.9720838087,-13.375141607,48.8392369958,-11.2779161913,-4.6351416069999996,12.1932740203,58.25,-8.74,58.9020381651,129.4,67.8620838087,-41.985141607,79.7998404423,-11.2779161913,-4.6351416069999996,12.1932740203,79.14,-37.35,87.5109256036,130.97,45.9520838087,7.754858393,46.6018436873,-11.2779161913,-4.6351416069999996,12.1932740203,57.23,12.39,58.5558280618,130.47,68.4820838087,1.444858393,68.4973241708,-11.2779161913,-4.6351416069999996,12.1932740203,79.76,6.08,79.9913995377,130.97,43.6820838087,-16.435141607,46.6716008458,-11.2779161913,-4.6351416069999996,12.1932740203,54.96,-11.8,56.2124683678,129.4
2021-08-13 10:30:00,-9.4684663947,-4.2503456461999995,10.3786942329,-9.4684663947,-4.2503456461999995,10.3786942329,0.0,0.0,0.0,0.0,46.2215336053,-13.1503456462,48.0558192048,-9.4684663947,-4.2503456461999995,10.3786942329,55.69,-8.9,56.3966851863,129.13,66.4615336053,-41.8803456462,78.5563415684,-9.4684663947,-4.2503456461999995,10.3786942329,75.93,-37.63,84.743033932,130.62,45.2715336053,8.1096543538,45.9921542082,-9.4684663947,-4.2503456461999995,10.3786942329,54.74,12.36,56.1180648276,130.18,67.0515336053,1.8696543538000001,67.0775951136,-9.4684663947,-4.2503456461999995,10.3786942329,76.52,6.12,76.7643458905,130.62,43.0515336053,-13.5303456462,45.1276500504,-9.4684663947,-4.2503456461999995,10.3786942329,52.52,-9.28,53.3335616662,129.13
2021-08-13 11:00:00,-9.6357165257,-4.1628115908,10.4964771854,-9.6357165257,-4.1628115908,10.4964771854,0.0,0.0,0.0,0.0,46.8842834743,-12.5328115908,48.5304791164,-9.6357165257,-4.1628115908,10.4964771854,56.52,-8.37,57.1363920807,129.54,68.0342834743,-42.0428115908,79.9766324267,-9.6357165257,-4.1628115908,10.4964771854,77.67,-37.88,86.4148326388,131.04,45.9142834743,8.9471884092,46.7779179463,-9.6357165257,-4.1628115908,10.4964771854,55.55,13.11,57.0760422594,130.61,68.6842834743,2.2371884092,68.72070873,-9.6357165257,-4.1628115908,10.4964771854,78.32,6.4,78.5810562413,131.04,43.7242834743,-15.4428115908,46.371256131,-9.6357165257,-4.1628115908,10.4964771854,53.36,-11.28,54.5392335846,129.54
2021-08-13 11:30:00,-10.2347497088,-4.4230198412,11.1495832262,-10.2347497088,-4.4230198412,11.1495832262,0.0,0.0,0.0,0.0,47.8452502912,-12.3930198412,49.4242340984,-10.2347497088,-4.4230198412,11.1495832262,58.08,-7.97,58.6242893347,130.33,69.0752502912,-41.7730198412,80.7240694555,-10.2347497088,-4.4230198412,11.1495832262,79.31,-37.35,87.6646941476,131.89,46.8352502912,9.1369801588,47.7181839162,-10.2347497088,-4.4230198412,11.1495832262,57.07,13.56,58.6588313897,131.43,69.7652502912,2.5769801588,69.8128281545,-10.2347497088,-4.4230198412,11.1495832262,80.0,7.0,80.3056660517,131.89,44.5652502912,-14.5430198412,46.8781501301,-10.2347497088,-4.4230198412,11.1495832262,54.8,-10.12,55.7266040595,130.33
2021-08-13 12:00:00,-10.8293163758,-4.6230679442,11.774839718,-10.8293163758,-4.6230679442,11.774839718,0.0,0.0,0.0,0.0,48.2106836242,-12.4430679442,49.7905609064,-10.8293163758,-4.6230679442,11.774839718,59.04,-7.82,59.5556378523,130.41,69.6006836242,-41.7730679442,81.1741607066,-10.8293163758,-4.6230679442,11.774839718,80.43,-37.15,88.5951883569,131.97,47.1906836242,9.0469320558,48.0500530753,-10.8293163758,-4.6230679442,11.774839718,58.02,13.67,59.6086344417,131.51,70.2906836242,2.5769320558,70.3379043132,-10.8293163758,-4.6230679442,11.774839718,81.12,7.2,81.4388997961,131.97,44.9306836242,-13.2230679442,46.8360529591,-10.8293163758,-4.6230679442,11.774839718,55.76,-8.6,56.4193016618,130.41
2021-08-13 12:30:00,-10.0953663752,-4.5263745583,11.0636562171,-10.0953663752,-4.5263745583,11.0636562171,0.0,0.0,0.0,0.0,48.4546336248,-12.3863745583,50.012736322,-10.0953663752,-4.5263745583,11.0636562171,58.55,-7.86,59.0752240791,130.22,70.1846336248,-41.4363745583,81.5037172992,-10.0953663752,-4.5263745583,11.0636562171,80.28,-36.91,88.3585111916,131.73,47.4446336248,9.0936254417,48.308252747,-10.0953663752,-4.5263745583,11.0636562171,57.54,13.62,59.1299923896,131.3,70.8646336248,2.8336254417,70.9212643142,-10.0953663752,-4.5263745583,11.0636562171,80.96,7.36,81.2938570865,131.73,45.1846336248,-14.2063745583,47.3653058039,-10.0953663752,-4.5263745583,11.0636562171,55.28,-9.68,56.1211261469,130.22
2021-08-13 13:00:00,-7.5774994249,-4.0744448689,8.6034643327,-7.5774994249,-4.0744448689,8.6034643327,0.0,0.0,0.0,0.0,46.8525005751,-13.2044448689,48.6776558025,-7.5774994249,-4.0744448689,8.6034643327,54.43,-9.13,55.1904140227,130.22,67.0925005751,-41.9544448689,79.1301401343,-7.5774994249,-4.0744448689,8.6034643327,74.67,-37.88,83.7287483485,131.73,45.9825005751,8.4655551311,46.7552775931,-7.5774994249,-4.0744448689,8.6034643327,53.56,12.54,55.0084102661,131.3,67.6625005751,2.6055551311,67.7126494948,-7.5774994249,-4.0744448689,8.6034643327,75.24,6.68,75.5359517051,131.73,43.7825005751,-15.5144448689,46.4500307448,-7.5774994249,-4.0744448689,8.6034643327,51.36,-11.44,52.6186582877,130.22
2021-08-13 13:30:00,-3.7865490701,-3.1146927579,4.9029852984,-3.7865490701,-3.1146927579,4.9029852984,0.0,0.0,0.0,0.0,44.6034509299,-12.8046927579,46.4050427376,-3.7865490701,-3.1146927579,4.9029852984,48.39,-9.69,49.350665649,130.92,65.3634509299,-40.5846927579,76.9382739845,-3.7865490701,-3.1146927579,4.9029852984,69.15,-37.47,78.6493699911,132.41,43.8534509299,8.8553072421,44.7385921192,-3.7865490701,-3.1146927579,4.9029852984,47.64,11.97,49.1207746274,132.0,65.8934509299,3.8853072421,66.0078971625,-3.7865490701,-3.1146927579,4.9029852984,69.68,7.0,70.0307246857,132.41,41.8134509299,-14.6346927579,44.300552037,-3.7865490701,-3.1146927579,4.9029852984,45.6,-11.52,47.0326524874,130.92
2021-08-13 14:00:00,-5.0951321995,-3.2303293044,6.0328599806,-5.0951321995,-3.2303293044,6.0328599806,0.0,0.0,0.0,0.0,45.0348678005,-13.0703293044,46.8932066075,-5.0951321995,-3.2303293044,6.0328599806,50.13,-9.84,51.0866176214,130.92,67.3748678005,-40.9103293044,78.8227622894,-5.0951321995,-3.2303293044,6.0328599806,72.47,-37.68,81.6803727954,132.31,44.2448678005,8.6896706956,45.0901175812,-5.0951321995,-3.2303293044,6.0328599806,49.34,11.92,50.7594523217,132.0,67.9448678005,3.7696706956,68.0493605964,-5.0951321995,-3.2303293044,6.0328599806,73.04,7.0,73.3746659277,132.31,42.1448678005,-15.0703293044,44.7582920504,-5.0951321995,-3.2303293044,6.0328599806,47.24,-11.84,48.7011622038,130.92
2021-08-13 14:30:00,-5.3217159468,-3.0695206057,6.1435020442,-5.3217159468,-3.0695206057,6.1435020442,0.0,0.0,0.0,0.0,44.9282840532,-13.1895206057,46.8242902965,-5.3217159468,-3.0695206057,6.1435020442,50.25,-10.12,51.2589201993,131.29,66.4782840532,-41.6595206057,78.4530299462,-5.3217159468,-3.0695206057,6.1435020442,71.8,-38.59,81.5133614814,132.67,44.1382840532,8.5904793943,44.9664814654,-5.3217159468,-3.0695206057,6.1435020442,49.46,11.66,50.8158164354,132.41,67.0782840532,3.0904793943,67.1494397177,-5.3217159468,-3.0695206057,6.1435020442,72.4,6.16,72.6615826968,132.67,42.0782840532,-15.4295206057,44.81798852,-5.3217159468,-3.0695206057,6.1435020442,47.4,-12.36,48.9849936205,131.29
2021-08-13 15:00:00,-5.4973160942,-3.282891371,6.4029571289,-5.4973160942,-3.282891371,6.4029571289,0.0,0.0,0.0,0.0,44.7326839058,-13.382891371,46.6916993786,-5.4973160942,-3.282891371,6.4029571289,50.23,-10.1,51.2353676673,131.41,65.0226839058,-42.612891371,77.7419316283,-5.4973160942,-3.282891371,6.4029571289,70.52,-39.33,80.7460172392,132.84,43.9426839058,8.537108629,44.7642903728,-5.4973160942,-3.282891371,6.4029571289,49.44,11.82,50.833315847,132.51,65.6226839058,2.397108629,65.6664508922,-5.4973160942,-3.282891371,6.4029571289,71.12,5.68,71.3464561138,132.84,41.902683905800004,-15.602891371,44.7133664315,-5.4973160942,-3.282891371,6.4029571289,47.4,-12.32,48.9749160285,131.41
2021-08-13 15:30:00,-1.1587158007,-2.0765659219,2.3779714748,-1.1587158007,-2.0765659219,2.3779714748,0.0,0.0,0.0,0.0,42.6612841993,-12.4465659219,44.4398714308,-1.1587158007,-2.0765659219,2.3779714748,43.82,-10.37,45.0303153442,131.77,62.7512841993,-42.2065659219,75.6248495905,-1.1587158007,-2.0765659219,2.3779714748,63.91,-40.13,75.4645943473,133.28,42.0312841993,9.4334340781,43.076890904,-1.1587158007,-2.0765659219,2.3779714748,43.19,11.51,44.697384711,132.88,63.2012841993,2.8034340781,63.2634299345,-1.1587158007,-2.0765659219,2.3779714748,64.36,4.88,64.5447441702,133.28,40.0412841993,-13.0365659219,42.1100521416,-1.1587158007,-2.0765659219,2.3779714748,41.2,-10.96,42.632869948,131.77
2021-08-13 16:00:00,-1.5437992914,-2.0650126756,2.578292769,-1.5437992914,-2.0650126756,2.578292769,0.0,0.0,0.0,0.0,42.2462007086,-12.3250126756,44.0073563369,-1.5437992914,-2.0650126756,2.578292769,43.79,-10.26,44.975901325,131.95,61.8162007086,-44.2250126756,76.0071997656,-1.5437992914,-2.0650126756,2.578292769,63.36,-42.16,76.1048960317,133.51,41.6162007086,9.6949873244,42.7305621381,-1.5437992914,-2.0650126756,2.578292769,43.16,11.76,44.7334684548,133.07,62.3762007086,1.1749873244,62.3872664095,-1.5437992914,-2.0650126756,2.578292769,63.92,3.24,64.0020624668,133.51,39.6962007086,-12.9850126756,41.7660017823,-1.5437992914,-2.0650126756,2.578292769,41.24,-10.92,42.6612704921,131.95
2021-08-13 16:30:00,-6.3551994157,-3.3691764269,7.1930459062,-6.3551994157,-3.3691764269,7.1930459062,0.0,0.0,0.0,0.0,44.6548005843,-13.7691764269,46.7294493301,-6.3551994157,-3.3691764269,7.1930459062,51.01,-10.4,52.0593901232,132.15,64.9448005843,-45.5191764269,79.3084014813,-6.3551994157,-3.3691764269,7.1930459062,71.3,-42.15,82.8270034469,134.05,43.8248005843,8.2708235731,44.5984267529,-6.3551994157,-3.3691764269,7.1930459062,50.18,11.64,51.5123480342,133.43,65.6848005843,-0.1291764269,65.684927604,-6.3551994157,-3.3691764269,7.1930459062,72.04,3.24,72.1128227155,134.05,41.8048005843,-13.7691764269,44.0139929042,-6.3551994157,-3.3691764269,7.1930459062,48.16,-10.4,49.2701288815,132.15
2021-08-13 17:00:00,-5.65713283,-3.2761259565,6.5372894336,-5.65713283,-3.2761259565,6.5372894336,0.0,0.0,0.0,0.0,44.51286717,-14.1861259565,46.7187490559,-5.65713283,-3.2761259565,6.5372894336,50.17,-10.91,51.3425457102,132.15,64.88286717,-46.0161259565,79.5441405777,-5.65713283,-3.2761259565,6.5372894336,70.54,-42.74,82.4778709716,133.9,43.73286717,8.0538740435,44.4682871046,-5.65713283,-3.2761259565,6.5372894336,49.39,11.33,50.6728822942,133.26,65.58286717,-0.1961259565,65.5831604273,-5.65713283,-3.2761259565,6.5372894336,71.24,3.08,71.3065494888,133.9,41.74286717,-14.9161259565,44.3278442192,-5.65713283,-3.2761259565,6.5372894336,47.4,-11.64,48.8082943771,132.15
2021-08-13 17:30:00,-6.660666111,-3.4245487426,7.4894597356,-6.660666111,-3.4245487426,7.4894597356,0.0,0.0,0.0,0.0,45.099333889,-15.0245487426,47.5361649921,-6.660666111,-3.4245487426,7.4894597356,51.76,-11.6,53.0439214237,132.77,65.999333889,-45.3545487426,80.0808789003,-6.660666111,-3.4245487426,7.4894597356,72.66,-41.93,83.8904076757,134.36,44.279333889,7.2454512574,44.8682067123,-6.660666111,-3.4245487426,7.4894597356,50.94,10.67,52.0454849146,133.86,66.739333889,0.3754512574,66.7403899569,-6.660666111,-3.4245487426,7.4894597356,73.4,3.8,73.4982993001,134.36,42.299333889,-14.9045487426,44.8484026547,-6.660666111,-3.4245487426,7.4894597356,48.96,-11.48,50.2878911866,132.77
2021-08-13 18:00:00,-8.0490162096,-3.7523070548,8.8806796011,-8.0490162096,-3.7523070548,8.8806796011,0.0,0.0,0.0,0.0,45.9509837904,-15.2823070548,48.4256318515,-8.0490162096,-3.7523070548,8.8806796011,54.0,-11.53,55.2172156125,132.77,67.2809837904,-45.5823070548,81.2679364586,-8.0490162096,-3.7523070548,8.8806796011,75.33,-41.83,86.1647131951,134.36,45.1009837904,6.9276929452000005,45.6299426737,-8.0490162096,-3.7523070548,8.8806796011,53.15,10.68,54.2124054069,133.86,68.0709837904,0.0476929452,68.071000498,-8.0490162096,-3.7523070548,8.8806796011,76.12,3.8,76.2147912154,134.36,43.0709837904,-14.7523070548,45.5273567002,-8.0490162096,-3.7523070548,8.8806796011,51.12,-11.0,52.290098489100004,132.77
2021-08-13 18:30:00,-9.7684995172,-4.3377756184,10.6883057653,-9.7684995172,-4.3377756184,10.6883057653,0.0,0.0,0.0,0.0,46.0815004828,-16.2577756184,48.8653246669,-9.7684995172,-4.3377756184,10.6883057653,55.85,-11.92,57.107870736,132.46,67.4815004828,-46.7577756184,82.0977617733,-9.7684995172,-4.3377756184,10.6883057653,77.25,-42.42,88.1306921566,134.05,45.1815004828,5.9122243816,45.5666806232,-9.7684995172,-4.3377756184,10.6883057653,54.95,10.25,55.8978085438,133.56,68.2715004828,-1.2177756184,68.2823605013,-9.7684995172,-4.3377756184,10.6883057653,78.04,3.12,78.1023431147,134.05,43.1515004828,-16.4177756184,46.1692034821,-9.7684995172,-4.3377756184,10.6883057653,52.92,-12.08,54.2812380109,132.46
2021-08-13 19:00:00,-10.4815994443,-4.5357420553,11.4208967644,-10.4815994443,-4.5357420553,11.4208967644,0.0,0.0,0.0,0.0,45.7084005557,-16.6057420553,48.6313535753,-10.4815994443,-4.5357420553,11.4208967644,56.19,-12.07,57.4717408819,132.32,66.9084005557,-47.2057420553,81.8847736024,-10.4815994443,-4.5357420553,11.4208967644,77.39,-42.67,88.3738705727,133.92,44.8084005557,5.5742579447,45.1537939933,-10.4815994443,-4.5357420553,11.4208967644,55.29,10.11,56.2067273554,133.38,67.7184005557,-1.6557420553000002,67.73863931,-10.4815994443,-4.5357420553,11.4208967644,78.2,2.88,78.2530152774,133.92,42.7584005557,-16.4557420553,45.815633409,-10.4815994443,-4.5357420553,11.4208967644,53.24,-11.92,54.5580791451,132.32
2021-08-13 19:30:00,-10.985949638,-4.5839326233,11.9039290884,-10.985949638,-4.5839326233,11.9039290884,0.0,0.0,0.0,0.0,45.224050362,-17.3639326233,48.4429653025,-10.985949638,-4.5839326233,11.9039290884,56.21,-12.78,57.6445357341,132.2,66.174050362,-48.3939326233,81.9815690022,-10.985949638,-4.5839326233,11.9039290884,77.16,-43.81,88.7298241856,133.8,44.324050362,4.9360673767000005,44.5980515454,-10.985949638,-4.5839326233,11.9039290884,55.31,9.52,56.1233151195,133.26,67.054050362,-2.6639326233,67.1069460412,-10.985949638,-4.5839326233,11.9039290884,78.04,1.92,78.0636150841,133.8,42.334050362,-15.5839326233,45.1113153883,-10.985949638,-4.5839326233,11.9039290884,53.32,-11.0,54.442836076,132.2
2021-08-13 20:00:00,-10.8125830796,-4.518984644,11.7189238015,-10.8125830796,-4.518984644,11.7189238015,0.0,0.0,0.0,0.0,44.0074169204,-17.978984644,47.5383701112,-10.8125830796,-4.518984644,11.7189238015,54.82,-13.46,56.4482417795,132.64,64.3474169204,-49.078984644,80.9279729019,-10.8125830796,-4.518984644,11.7189238015,75.16,-44.56,87.3763080017,134.27,43.1574169204,4.151015356,43.3565861632,-10.8125830796,-4.518984644,11.7189238015,53.97,8.67,54.6619593502,133.72,65.1474169204,-3.758984644,65.2557729013,-10.8125830796,-4.518984644,11.7189238015,75.96,0.76,75.9638019059,134.27,41.1074169204,-17.478984644,44.6691686743,-10.8125830796,-4.518984644,11.7189238015,51.92,-12.96,53.5130638256,132.64
2021-08-13 20:30:00,-10.4825662217,-4.446854917,11.386778001,-10.4825662217,-4.446854917,11.386778001,0.0,0.0,0.0,0.0,42.6074337783,-18.386854917,46.4054937147,-10.4825662217,-4.446854917,11.386778001,53.09,-13.94,54.88963199,132.0,62.4674337783,-50.336854917,80.2245551298,-10.4825662217,-4.446854917,11.386778001,72.95,-45.89,86.1834937793,133.67,41.7974337783,3.483145083,41.9423147921,-10.4825662217,-4.446854917,11.386778001,52.28,7.93,52.8780039336,133.09,63.2374337783,-5.526854917,63.4784936505,-10.4825662217,-4.446854917,11.386778001,73.72,-1.08,73.7279105902,133.67,39.7974337783,-17.806854917,43.5995391876,-10.4825662217,-4.446854917,11.386778001,50.28,-13.36,52.0246864479,132.0
2021-08-13 21:00:00,-10.4882662617,-4.4580959134,11.3964182245,-10.4882662617,-4.4580959134,11.3964182245,0.0,0.0,0.0,0.0,42.1417337383,-18.4580959134,46.0068150084,-10.4882662617,-4.4580959134,11.3964182245,52.63,-14.0,54.4602322801,131.33,61.6617337383,-50.8780959134,79.942166917,-10.4882662617,-4.4580959134,11.3964182245,72.15,-46.42,85.7930002972,133.11,41.3317337383,3.3219040866,41.4650124874,-10.4882662617,-4.4580959134,11.3964182245,51.82,7.78,52.4007709867,132.41,62.3917337383,-6.2180959134,62.7008226075,-10.4882662617,-4.4580959134,11.3964182245,72.88,-1.76,72.9012482746,133.11,39.3117337383,-18.2580959134,43.3447860289,-10.4882662617,-4.4580959134,11.3964182245,49.8,-13.8,51.6766872003,131.33
2021-08-13 21:30:00,-10.1501662338,-4.3560942792,11.045425838,-10.1501662338,-4.3560942792,11.045425838,0.0,0.0,0.0,0.0,41.4598337662,-18.8860942792,45.558779319,-10.1501662338,-4.3560942792,11.045425838,51.61,-14.53,53.6163501182,130.96,60.7098337662,-52.2660942792,80.1088542367,-10.1501662338,-4.3560942792,11.045425838,70.86,-47.91,85.5365869088,132.78,40.6898337662,3.0139057208,40.8013014451,-10.1501662338,-4.3560942792,11.045425838,50.84,7.37,51.37141715,132.06,61.4898337662,-7.3560942792,61.9282793208,-10.1501662338,-4.3560942792,11.045425838,71.64,-3.0,71.7027865567,132.78,38.6898337662,-18.7560942792,42.996445312,-10.1501662338,-4.3560942792,11.045425838,48.84,-14.4,50.9186174204,130.96
2021-08-13 22:00:00,-9.2250163371,-4.0974472782,10.0940576884,-9.2250163371,-4.0974472782,10.0940576884,0.0,0.0,0.0,0.0,39.5549836629,-19.5874472782,44.1391529535,-9.2250163371,-4.0974472782,10.0940576884,48.78,-15.49,51.1803526756,131.43,57.9249836629,-53.1774472782,78.632974199,-9.2250163371,-4.0974472782,10.0940576884,67.15,-49.08,83.1743283712,133.34,38.8549836629,2.1425527218,38.9140114562,-9.2250163371,-4.0974472782,10.0940576884,48.08,6.24,48.4832342156,132.54,58.5749836629,-8.6974472782,59.2171790975,-9.2250163371,-4.0974472782,10.0940576884,67.8,-4.6,67.9558680321,133.34,36.8949836629,-16.8574472782,40.5636949528,-9.2250163371,-4.0974472782,10.0940576884,46.12,-12.76,47.8526070345,131.43
2021-08-13 22:30:00,-8.5016495343,-3.8443166922,9.3304241937,-8.5016495343,-3.8443166922,9.3304241937,0.0,0.0,0.0,0.0,37.7183504657,-20.1243166922,42.7511647114,-8.5016495343,-3.8443166922,9.3304241937,46.22,-16.28,49.0033345804,130.88,55.4283504657,-54.3743166922,77.6457877228,-8.5016495343,-3.8443166922,9.3304241937,63.93,-50.53,81.488194237,132.82,37.0983504657,1.7456833078,37.1393997998,-8.5016495343,-3.8443166922,9.3304241937,45.6,5.59,45.9413550083,131.99,56.0983504657,-9.5643166922,56.9078296789,-8.5016495343,-3.8443166922,9.3304241937,64.6,-5.72,64.8527439666,132.82,35.2183504657,-17.8043166922,39.462968748,-8.5016495343,-3.8443166922,9.3304241937,43.72,-13.96,45.894661999,130.88
2021-08-13 23:00:00,-7.6736997624,-3.5546528678,8.4570222333,-7.6736997624,-3.5546528678,8.4570222333,0.0,0.0,0.0,0.0,35.9163002376,-20.4146528678,41.3126938661,-7.6736997624,-3.5546528678,8.4570222333,43.59,-16.86,46.7370056807,131.29,52.9263002376,-55.4846528678,76.679462444,-7.6736997624,-3.5546528678,8.4570222333,60.6,-51.93,79.8065467239,133.3,35.3763002376,1.5453471321999999,35.4100369424,-7.6736997624,-3.5546528678,8.4570222333,43.05,5.1,43.3510380499,132.43,53.5663002376,-10.5946528678,54.6039851159,-7.6736997624,-3.5546528678,8.4570222333,61.24,-7.04,61.6433224283,133.3,33.5663002376,-19.2346528678,38.6867985569,-7.6736997624,-3.5546528678,8.4570222333,41.24,-15.68,44.1202901169,131.29
2021-08-13 23:30:00,-6.772149753,-3.2647808768,7.5180320863,-6.772149753,-3.2647808768,7.5180320863,0.0,0.0,0.0,0.0,33.877850247,-20.8347808768,39.771809508,-6.772149753,-3.2647808768,7.5180320863,40.65,-17.57,44.284618097,131.56,49.927850247,-56.2347808768,75.2006702799,-6.772149753,-3.2647808768,7.5180320863,56.7,-52.97,77.5932400406,133.64,33.407850247,1.0852191232,33.4254717045,-6.772149753,-3.2647808768,7.5180320863,40.18,4.35,40.4147856607,132.71,50.507850247,-11.3447808768,51.7662727045,-6.772149753,-3.2647808768,7.5180320863,57.28,-8.08,57.847081171,133.64,31.667850247,-18.8647808768,36.860991533,-6.772149753,-3.2647808768,7.5180320863,38.44,-15.6,41.4848598889,131.56
2021-08-14 00:00:00,-6.1086332988,-2.9984317116,6.8048507337,-6.1086332988,-2.9984317116,6.8048507337,0.0,0.0,0.0,0.0,32.2713667012,-21.1884317116,38.6055792232,-6.1086332988,-2.9984317116,6.8048507337,38.38,-18.19,42.472349829,131.46,47.6113667012,-57.0184317116,74.282863394,-6.1086332988,-2.9984317116,6.8048507337,53.72,-54.02,76.1839799433,133.64,31.8813667012,0.9015682884,31.8941118095,-6.1086332988,-2.9984317116,6.8048507337,37.99,3.9,38.1896595952,132.63,48.1713667012,-11.9184317116,49.6238811897,-6.1086332988,-2.9984317116,6.8048507337,54.28,-8.92,55.0080430483,133.64,30.1313667012,-18.3984317116,35.3044125957,-6.1086332988,-2.9984317116,6.8048507337,36.24,-15.4,39.3763583893,131.46
2021-08-14 00:30:00,-5.567949942,-2.7610177039,6.2149244016,-5.567949942,-2.7610177039,6.2149244016,0.0,0.0,0.0,0.0,31.232050058,-21.6610177039,38.0084285231,-5.567949942,-2.7610177039,6.2149244016,36.8,-18.9,41.3696748839,131.95,46.162050058,-57.4510177039,73.6990793753,-5.567949942,-2.7610177039,6.2149244016,51.73,-54.69,75.2794062144,134.11,30.892050058,0.5289822961,30.8965787597,-5.567949942,-2.7610177039,6.2149244016,36.46,3.29,36.6081370736,133.13,46.672050058,-12.1210177039,48.2203206832,-5.567949942,-2.7610177039,6.2149244016,52.24,-9.36,53.071905939,134.11,29.232050058,-19.2810177039,35.0181437871,-5.567949942,-2.7610177039,6.2149244016,34.8,-16.52,38.5220767872,131.95
2021-08-14 01:00:00,-5.2170665233,-2.6641161514,5.8579260815000005,-5.2170665233,-2.6641161514,5.8579260815000005,0.0,0.0,0.0,0.0,30.2429334767,-21.7041161514,37.2250410771,-5.2170665233,-2.6641161514,5.8579260815000005,35.46,-19.04,40.2483937568,132.25,44.7529334767,-58.1541161514,73.3806941922,-5.2170665233,-2.6641161514,5.8579260815000005,49.97,-55.49,74.6735629256,134.4,29.9429334767,0.5358838486,29.9477284062,-5.2170665233,-2.6641161514,5.8579260815000005,35.16,3.2,35.3053197125,133.43,45.2229334767,-12.704116151400001,46.9734848551,-5.2170665233,-2.6641161514,5.8579260815000005,50.44,-10.04,51.4295168167,134.4,28.3029334767,-19.8641161514,34.5780154703,-5.2170665233,-2.6641161514,5.8579260815000005,33.52,-17.2,37.6753287975,132.25
2021-08-14 01:30:00,-4.7181164663,-2.5503531043,5.363294132,-4.7181164663,-2.5503531043,5.363294132,0.0,0.0,0.0,0.0,29.8318835337,-21.2303531043,36.6151494344,-4.7181164663,-2.5503531043,5.363294132,34.55,-18.68,39.2765184302,132.82,44.3818835337,-59.5703531043,74.2857897244,-4.7181164663,-2.5503531043,5.363294132,49.1,-57.02,75.2468630575,135.2,29.5518835337,1.1196468957,29.5730862366,-4.7181164663,-2.5503531043,5.363294132,34.27,3.67,34.4659513143,134.01,44.9218835337,-13.7903531043,46.9909508199,-4.7181164663,-2.5503531043,5.363294132,49.64,-11.24,50.8966325016,135.2,27.9218835337,-17.8703531043,33.1508838516,-4.7181164663,-2.5503531043,5.363294132,32.64,-15.32,36.0565112012,132.82
2021-08-14 02:00:00,-4.9482165299,-2.5586797684,5.5706093907,-4.9482165299,-2.5586797684,5.5706093907,0.0,0.0,0.0,0.0,29.2817834701,-21.4486797684,36.296951759,-4.9482165299,-2.5586797684,5.5706093907,34.23,-18.89,39.0963553289,132.82,43.6117834701,-60.4286797684,74.522567025,-4.9482165299,-2.5586797684,5.5706093907,48.56,-57.87,75.5447582563,135.2,29.0017834701,1.0513202316,29.0208324945,-4.9482165299,-2.5586797684,5.5706093907,33.95,3.61,34.1413913015,134.01,44.1317834701,-14.3586797684,46.4088999756,-4.9482165299,-2.5586797684,5.5706093907,49.08,-11.8,50.4785736724,135.2,27.3717834701,-19.5986797684,33.6648597056,-4.9482165299,-2.5586797684,5.5706093907,32.32,-17.04,36.5368854721,132.82
2021-08-14 02:30:00,-4.7404165135,-2.4741641286,5.3472457262,-4.7404165135,-2.4741641286,5.3472457262,0.0,0.0,0.0,0.0,28.5695834865,-21.3241641286,35.6502605373,-4.7404165135,-2.4741641286,5.3472457262,33.31,-18.85,38.2737325068,133.33,42.5695834865,-60.5341641286,74.0037462901,-4.7404165135,-2.4741641286,5.3472457262,47.31,-58.06,74.8945905924,135.77,28.3095834865,1.1458358714,28.3327629613,-4.7404165135,-2.4741641286,5.3472457262,33.05,3.62,33.247660068,134.52,43.0995834865,-14.514164128600001,45.4778523796,-4.7404165135,-2.4741641286,5.3472457262,47.84,-12.04,49.3318071836,135.77,26.6995834865,-19.6741641286,33.1653507823,-4.7404165135,-2.4741641286,5.3472457262,31.44,-17.2,35.8373213285,133.33
2021-08-14 03:00:00,-4.4190998442,-2.3772625761,5.0179498592,-4.4190998442,-2.3772625761,5.0179498592,0.0,0.0,0.0,0.0,27.9709001558,-21.6972625761,35.3997522424,-4.4190998442,-2.3772625761,5.0179498592,32.39,-19.32,37.7143805464,133.18,41.8309001558,-60.8972625761,73.8803140025,-4.4190998442,-2.3772625761,5.0179498592,46.25,-58.52,74.5898981096,135.65,27.7409001558,0.9527374239,27.7572558091,-4.4190998442,-2.3772625761,5.0179498592,32.16,3.33,32.3319424099,134.38,42.3809001558,-14.5372625761,44.8048289945,-4.4190998442,-2.3772625761,5.0179498592,46.8,-12.16,48.353961575,135.65,26.1409001558,-18.5772625761,32.0696327665,-4.4190998442,-2.3772625761,5.0179498592,30.56,-16.2,34.5883448578,133.18
2021-08-14 03:30:00,-4.1655664748,-2.3381272553,4.7769009952,-4.1655664748,-2.3381272553,4.7769009952,0.0,0.0,0.0,0.0,27.3444335252,-22.0381272553,35.1197536685,-4.1655664748,-2.3381272553,4.7769009952,31.51,-19.7,37.1614060552,133.81,40.7944335252,-60.8681272553,73.2742432387,-4.1655664748,-2.3381272553,4.7769009952,44.96,-58.53,73.8048948241,136.25,27.1244335252,0.6318727447,27.1317923704,-4.1655664748,-2.3381272553,4.7769009952,31.29,2.9699999999999998,31.4306379191,135.01,41.2744335252,-14.5781272553,43.7732870264,-4.1655664748,-2.3381272553,4.7769009952,45.44,-12.24,47.0596557573,136.25,25.5944335252,-18.3381272553,31.4859006336,-4.1655664748,-2.3381272553,4.7769009952,29.76,-16.0,33.7884240532,133.81
2021-08-14 04:00:00,-4.6299332203,-2.3243882597,5.1806430495,-4.6299332203,-2.3243882597,5.1806430495,0.0,0.0,0.0,0.0,27.1300667797,-22.5043882597,35.248943451,-4.6299332203,-2.3243882597,5.1806430495,31.76,-20.18,37.6288453185,133.81,40.7500667797,-61.5243882597,73.7957877746,-4.6299332203,-2.3243882597,5.1806430495,45.38,-59.2,74.5921202273,136.25,26.9200667797,0.2256117403,26.9210121667,-4.6299332203,-2.3243882597,5.1806430495,31.55,2.55,31.6528829651,135.01,41.2900667797,-15.0843882597,43.9591672332,-4.6299332203,-2.3243882597,5.1806430495,45.92,-12.76,47.6598783045,136.25,25.3700667797,-18.4443882597,31.3661560711,-4.6299332203,-2.3243882597,5.1806430495,30.0,-16.12,34.0566351832,133.81
2021-08-14 04:30:00,-4.6027999429,-2.3387517551,5.162899097,-4.6027999429,-2.3387517551,5.162899097,0.0,0.0,0.0,0.0,26.9172000571,-22.4887517551,35.0753419715,-4.6027999429,-2.3387517551,5.162899097,31.52,-20.15,37.4103314607,134.28,40.3172000571,-61.6087517551,73.6282209025,-4.6027999429,-2.3387517551,5.162899097,44.92,-59.27,74.3689404254,136.71,26.7072000571,0.32124824490000004,26.7091320586,-4.6027999429,-2.3387517551,5.162899097,31.31,2.66,31.4227895006,135.5,40.8372000571,-14.9787517551,43.4975851358,-4.6027999429,-2.3387517551,5.162899097,45.44,-12.64,47.1652753623,136.71,25.1572000571,-18.5787517551,31.27386659,-4.6027999429,-2.3387517551,5.162899097,29.76,-16.24,33.9027314534,134.28
2021-08-14 05:00:00,-4.306233248,-2.3008654338,4.8823791876,-4.306233248,-2.3008654338,4.8823791876,0.0,0.0,0.0,0.0,26.863766752,-22.4508654338,35.0100460273,-4.306233248,-2.3008654338,4.8823791876,31.17,-20.15,37.1159184178,134.28,40.323766752,-61.5208654338,73.5582969405,-4.306233248,-2.3008654338,4.8823791876,44.63,-59.22,74.1541994765,136.71,26.673766752,0.3191345662,26.6756758042,-4.306233248,-2.3008654338,4.8823791876,30.98,2.62,31.0905902163,135.5,40.813766752,-15.0208654338,43.4901133002,-4.306233248,-2.3008654338,4.8823791876,45.12,-12.72,46.8787030537,136.71,25.133766752,-18.5808654338,31.2562760324,-4.306233248,-2.3008654338,4.8823791876,29.44,-16.28,33.6415219632,134.28
2021-08-14 05:30:00,-4.6352332043,-2.3932914044,5.2166301963,-4.6352332043,-2.3932914044,5.2166301963,0.0,0.0,0.0,0.0,27.2147667957,-22.2232914044,35.1357113573,-4.6352332043,-2.3932914044,5.2166301963,31.85,-19.83,37.5186806804,134.05,40.5747667957,-61.1732914044,73.4062891159,-4.6352332043,-2.3932914044,5.2166301963,45.21,-58.78,74.1554617004,136.48,26.9947667957,0.5067085956,26.9995219949,-4.6352332043,-2.3932914044,5.2166301963,31.63,2.9,31.7626651904,135.26,41.1247667957,-14.7132914044,43.6775387121,-4.6352332043,-2.3932914044,5.2166301963,45.76,-12.32,47.3894503028,136.48,25.4047667957,-18.9932914044,31.7198249414,-4.6352332043,-2.3932914044,5.2166301963,30.04,-16.6,34.321445191,134.05
2021-08-14 06:00:00,-4.8121998734,-2.435132891,5.3932494675000004,-4.8121998734,-2.435132891,5.3932494675000004,0.0,0.0,0.0,0.0,27.2778001266,-22.175132891,35.1541590496,-4.8121998734,-2.435132891,5.3932494675000004,32.09,-19.74,37.6753991352,134.05,40.6678001266,-61.065132891,73.3677069435,-4.8121998734,-2.435132891,5.3932494675000004,45.48,-58.63,74.2018011911,136.48,27.0378001266,0.5948671090000001,27.0443432637,-4.8121998734,-2.435132891,5.3932494675000004,31.85,3.03,31.9938025249,135.26,41.1478001266,-14.555132891,43.6462294905,-4.8121998734,-2.435132891,5.3932494675000004,45.96,-12.12,47.5312107988,136.48,25.5078001266,-18.115132891,31.2858739204,-4.8121998734,-2.435132891,5.3932494675000004,30.32,-15.68,34.1345103964,134.05
2021-08-14 06:30:00,-5.3887499241,-2.6021865878,5.9841457855,-5.3887499241,-2.6021865878,5.9841457855,0.0,0.0,0.0,0.0,28.1512500759,-22.0021865878,35.7293870012,-5.3887499241,-2.6021865878,5.9841457855,33.54,-19.4,38.7465043585,133.81,41.9512500759,-60.5821865878,73.6892713677,-5.3887499241,-2.6021865878,5.9841457855,47.34,-57.98,74.85155977,136.21,27.8912500759,0.6278134122,27.8983150115,-5.3887499241,-2.6021865878,5.9841457855,33.28,3.23,33.436376897,135.0,42.4912500759,-14.2821865878,44.8273040316,-5.3887499241,-2.6021865878,5.9841457855,47.88,-11.68,49.284042042,136.21,26.2912500759,-19.7221865878,32.8663121503,-5.3887499241,-2.6021865878,5.9841457855,31.68,-17.12,36.0099541794,133.81
2021-08-14 07:00:00,-5.7318832389,-2.7360377119,6.351408334,-5.7318832389,-2.7360377119,6.351408334,0.0,0.0,0.0,0.0,29.1581167611,-21.6060377119,36.2907238652,-5.7318832389,-2.7360377119,6.351408334,34.89,-18.87,39.665967781,133.81,43.4781167611,-59.8860377119,74.0046224902,-5.7318832389,-2.7360377119,6.351408334,49.21,-57.15,75.4171505693,136.21,28.8381167611,1.0039622881,28.855587303,-5.7318832389,-2.7360377119,6.351408334,34.57,3.74,34.7717198309,135.0,44.0681167611,-13.6560377119,46.1355208149,-5.7318832389,-2.7360377119,6.351408334,49.8,-10.92,50.983197232,136.21,27.2281167611,-18.2960377119,32.8041969618,-5.7318832389,-2.7360377119,6.351408334,32.96,-15.56,36.4482537305,133.81
2021-08-14 07:30:00,-6.446899917,-2.954508559,7.0916598455,-6.446899917,-2.954508559,7.0916598455,0.0,0.0,0.0,0.0,31.173100083,-21.064508559,37.6228081038,-6.446899917,-2.954508559,7.0916598455,37.62,-18.11,41.7520837803,133.67,46.363100083,-58.574508559,74.7028118763,-6.446899917,-2.954508559,7.0916598455,52.81,-55.62,76.697330462,135.92,30.753100083,1.495491441,30.7894407121,-6.446899917,-2.954508559,7.0916598455,37.2,4.45,37.4652172021,134.85,47.033100083,-12.354508559,48.6286580645,-6.446899917,-2.954508559,7.0916598455,53.48,-9.4,54.2998195209,135.92,29.113100083,-18.234508559,34.3521454764,-6.446899917,-2.954508559,7.0916598455,35.56,-15.28,38.7039016121,133.67
2021-08-14 08:00:00,-6.2822165717,-2.9766783019,6.9517522084,-6.2822165717,-2.9766783019,6.9517522084,0.0,0.0,0.0,0.0,32.7577834283,-19.9966783019,38.3788941769,-6.2822165717,-2.9766783019,6.9517522084,39.04,-17.02,42.5887543842,133.67,48.5077834283,-56.8966783019,74.7678878591,-6.2822165717,-2.9766783019,6.9517522084,54.79,-53.92,76.8720397804,135.92,32.2977834283,2.3833216981,32.3855992178,-6.2822165717,-2.9766783019,6.9517522084,38.58,5.36,38.9505584042,134.85,49.1177834283,-11.0166783019,50.3380954121,-6.2822165717,-2.9766783019,6.9517522084,55.4,-8.04,55.9803679874,135.92,30.5577834283,-17.6966783019,35.3121870035,-6.2822165717,-2.9766783019,6.9517522084,36.84,-14.72,39.6719548296,133.67
2021-08-14 08:30:00,-6.9390499072,-3.2497928816,7.662347381,-6.9390499072,-3.2497928816,7.662347381,0.0,0.0,0.0,0.0,35.0109500928,-19.0197928816,39.8436839117,-6.9390499072,-3.2497928816,7.662347381,41.95,-15.77,44.8162403599,133.04,51.7309500928,-55.4497928816,75.8338363009,-6.9390499072,-3.2497928816,7.662347381,58.67,-52.2,78.5303056151,135.3,34.4509500928,3.2002071184,34.599267158399996,-6.9390499072,-3.2497928816,7.662347381,41.39,6.45,41.8895523967,134.21,52.4209500928,-9.849792881599999,53.3383017019,-6.9390499072,-3.2497928816,7.662347381,59.36,-6.6,59.7257867257,135.3,32.6609500928,-14.6497928816,35.7960066549,-6.9390499072,-3.2497928816,7.662347381,39.6,-11.4,41.2082516009,133.04
2021-08-14 09:00:00,-7.4169332271,-3.4355815724,8.1739904108,-7.4169332271,-3.4355815724,8.1739904108,0.0,0.0,0.0,0.0,36.8130667729,-17.8455815724,40.9104713598,-7.4169332271,-3.4355815724,8.1739904108,44.23,-14.41,46.5181792421,132.65,54.2930667729,-53.6355815724,76.3184952041,-7.4169332271,-3.4355815724,8.1739904108,61.71,-50.2,79.549758642,134.88,36.2030667729,4.1944184276,36.4452354871,-7.4169332271,-3.4355815724,8.1739904108,43.62,7.63,44.2822910428,133.79,54.9430667729,-8.3155815724,55.5687815531,-7.4169332271,-3.4355815724,8.1739904108,62.36,-4.88,62.5506514754,134.88,34.3430667729,-16.8355815724,38.2476540751,-7.4169332271,-3.4355815724,8.1739904108,41.76,-13.4,43.8572411353,132.65
2021-08-14 09:30:00,-7.825349891,-3.5279034597,8.58383386,-7.825349891,-3.5279034597,8.58383386,0.0,0.0,0.0,0.0,38.474650109,-17.8279034597,42.4043965029,-7.825349891,-3.5279034597,8.58383386,46.3,-14.3,48.4580230715,132.0,56.744650109,-51.7379034597,76.7904028535,-7.825349891,-3.5279034597,8.58383386,64.57,-48.21,80.5821878581,133.98,37.814650109,4.1520965403,38.0419198852,-7.825349891,-3.5279034597,8.58383386,45.64,7.68,46.2816594344,133.13,57.414650109,-6.6079034597,57.793653936,-7.825349891,-3.5279034597,8.58383386,65.24,-3.08,65.3126633969,133.98,35.894650109,-18.4079034597,40.339519286,-7.825349891,-3.5279034597,8.58383386,43.72,-14.88,46.1828193163,132.0
2021-08-14 10:00:00,-7.8829165757,-3.5108337984,8.629387446399999,-7.8829165757,-3.5108337984,8.629387446399999,0.0,0.0,0.0,0.0,39.7570834243,-16.9808337984,43.2316365512,-7.8829165757,-3.5108337984,8.629387446399999,47.64,-13.47,49.5076812222,132.0,59.0970834243,-49.3008337984,76.9612726147,-7.8829165757,-3.5108337984,8.629387446399999,66.98,-45.79,81.1359630497,133.98,39.0570834243,4.7391662016,39.3435568028,-7.8829165757,-3.5108337984,8.629387446399999,46.94,8.25,47.6594806938,133.13,59.7170834243,-4.7508337984,59.9057632827,-7.8829165757,-3.5108337984,8.629387446399999,67.6,-1.24,67.6113718246,133.98,37.1170834243,-16.1508337984,40.4787266883,-7.8829165757,-3.5108337984,8.629387446399999,45.0,-12.64,46.7415190168,132.0
2021-08-14 10:30:00,-7.6169832031,-3.4246528259,8.3514477843,-7.6169832031,-3.4246528259,8.3514477843,0.0,0.0,0.0,0.0,40.373016796900004,-16.3646528259,43.5635437883,-7.6169832031,-3.4246528259,8.3514477843,47.99,-12.94,49.7039606068,131.07,60.0630167969,-48.7246528259,77.3411777758,-7.6169832031,-3.4246528259,8.3514477843,67.68,-45.3,81.4412205213,132.89,39.6630167969,5.3653471741,40.0242657863,-7.6169832031,-3.4246528259,8.3514477843,47.28,8.79,48.090149719,132.17,60.7030167969,-4.1046528259,60.8416339612,-7.6169832031,-3.4246528259,8.3514477843,68.32,-0.68,68.3233839911,132.89,37.6630167969,-17.0646528259,41.3485817207,-7.6169832031,-3.4246528259,8.3514477843,45.28,-13.64,47.2898297734,131.07
2021-08-14 11:00:00,-6.748799914,-3.1832836528,7.4618761108000005,-6.748799914,-3.1832836528,7.4618761108000005,0.0,0.0,0.0,0.0,40.301200086,-16.0232836528,43.3697169392,-6.748799914,-3.1832836528,7.4618761108000005,47.05,-12.84,48.7705659184,131.07,60.271200086,-48.3532836528,77.2700304116,-6.748799914,-3.1832836528,7.4618761108000005,67.02,-45.17,80.8208469394,132.89,39.611200086,5.7767163472,40.0302088929,-6.748799914,-3.1832836528,7.4618761108000005,46.36,8.96,47.2179118556,132.17,60.891200086,-3.5832836528,60.9965422762,-6.748799914,-3.1832836528,7.4618761108000005,67.64,-0.4,67.6411827218,132.89,37.651200086,-16.4232836528,41.077209178,-6.748799914,-3.1832836528,7.4618761108000005,44.4,-13.24,46.3320364327,131.07
2021-08-14 11:30:00,-5.9258165674,-3.0449569468,6.6623618034,-5.9258165674,-3.0449569468,6.6623618034,0.0,0.0,0.0,0.0,39.9641834326,-15.8249569468,42.9833132716,-5.9258165674,-3.0449569468,6.6623618034,45.89,-12.78,47.6363359212,131.46,59.4941834326,-47.9749569468,76.4274450466,-5.9258165674,-3.0449569468,6.6623618034,65.42,-44.93,79.3629718446,133.3,39.3141834326,5.9050430532,39.7551827116,-5.9258165674,-3.0449569468,6.6623618034,45.24,8.95,46.1168092999,132.59,60.0741834326,-3.3249569468,60.1661271297,-5.9258165674,-3.0449569468,6.6623618034,66.0,-0.28,66.0005939367,133.3,37.3541834326,-16.6449569468,40.8948604555,-5.9258165674,-3.0449569468,6.6623618034,43.28,-13.6,45.3664898356,131.46
2021-08-14 12:00:00,-2.6462164993,-2.2318582058,3.4617412977,-2.6462164993,-2.2318582058,3.4617412977,0.0,0.0,0.0,0.0,38.5137835007,-15.0118582058,41.3360303649,-2.6462164993,-2.2318582058,3.4617412977,41.16,-12.78,43.0984222449,131.29,58.9537835007,-47.1318582058,75.4782130616,-2.6462164993,-2.2318582058,3.4617412977,61.6,-44.9,76.2270949204,133.12,37.9737835007,6.7181417942,38.5634757578,-2.6462164993,-2.2318582058,3.4617412977,40.62,8.95,41.5943133132,132.41,59.4337835007,-2.4718582058000003,59.4851637318,-2.6462164993,-2.2318582058,3.4617412977,62.08,-0.24,62.0804639158,133.12,36.0737835007,-14.5118582058,38.8833111326,-2.6462164993,-2.2318582058,3.4617412977,38.72,-12.28,40.6206449973,131.29
2021-08-14 12:30:00,-1.0920331597,-1.7130029544,2.0314811207,-1.0920331597,-1.7130029544,2.0314811207,0.0,0.0,0.0,0.0,38.3979668403,-14.4230029544,41.0173971833,-1.0920331597,-1.7130029544,2.0314811207,39.49,-12.71,41.4849876461,131.48,58.3779668403,-46.4330029544,74.592297027,-1.0920331597,-1.7130029544,2.0314811207,59.47,-44.72,74.4080593753,133.3,37.9079668403,7.2669970456,38.5982278871,-1.0920331597,-1.7130029544,2.0314811207,39.0,8.98,40.020499747,132.62,58.8279668403,-1.8730029544,58.8577762291,-1.0920331597,-1.7130029544,2.0314811207,59.92,-0.16,59.9202136178,133.3,36.0279668403,-14.5930029544,38.8711992338,-1.0920331597,-1.7130029544,2.0314811207,37.12,-12.88,39.2910778676,131.48
2021-08-14 13:00:00,1.1460168728,-1.1117137292,1.5966408765,1.1460168728,-1.1117137292,1.5966408765,0.0,0.0,0.0,0.0,37.9260168728,-13.5517137292,40.2744546932,1.1460168728,-1.1117137292,1.5966408765,36.78,-12.44,38.826820627000004,131.48,57.2560168728,-45.5817137292,73.184315906,1.1460168728,-1.1117137292,1.5966408765,56.11,-44.47,71.595481701,133.3,37.4860168728,8.2282862708,38.3784595305,1.1460168728,-1.1117137292,1.5966408765,36.34,9.34,37.5210767436,132.62,57.6260168728,-0.8317137292000001,57.6320186038,1.1460168728,-1.1117137292,1.5966408765,56.48,0.28,56.4806940467,133.3,35.6260168728,-13.6717137292,38.1592562102,1.1460168728,-1.1117137292,1.5966408765,34.48,-12.56,36.6963758429,131.48
2021-08-14 13:30:00,1.5608335407,-0.905316545,1.8043833817000001,1.5608335407,-0.905316545,1.8043833817000001,0.0,0.0,0.0,0.0,37.3208335407,-13.735316545,39.7681221176,1.5608335407,-0.905316545,1.8043833817000001,35.76,-12.83,37.991926774,131.86,56.6408335407,-45.855316545,72.87588133,1.5608335407,-0.905316545,1.8043833817000001,55.08,-44.95,71.0936628681,133.64,36.9008335407,7.974683455,37.7527097332,1.5608335407,-0.905316545,1.8043833817000001,35.34,8.88,36.4385784575,132.97,57.0408335407,-1.225316545,57.0539927757,1.5608335407,-0.905316545,1.8043833817000001,55.48,-0.32,55.4809228474,133.64,35.1208335407,-12.105316545,37.1485078737,1.5608335407,-0.905316545,1.8043833817000001,33.56,-11.2,35.3795647232,131.86
2021-08-14 14:00:00,0.7482335326,-1.1276384742,1.3533003908,0.7482335326,-1.1276384742,1.3533003908,0.0,0.0,0.0,0.0,37.1882335326,-14.3476384742,39.8599980314,0.7482335326,-1.1276384742,1.3533003908,36.44,-13.22,38.7639265297,131.69,55.9482335326,-46.7476384742,72.9077947707,0.7482335326,-1.1276384742,1.3533003908,55.2,-45.62,71.6116219618,133.5,36.7582335326,7.4523615258,37.5060718385,0.7482335326,-1.1276384742,1.3533003908,36.01,8.58,37.0180564049,132.82,56.3082335326,-1.9676384742000002,56.3426016859,0.7482335326,-1.1276384742,1.3533003908,55.56,-0.84,55.5663495292,133.5,34.9082335326,-14.2876384742,37.7189790628,0.7482335326,-1.1276384742,1.3533003908,34.16,-13.16,36.6072561113,131.69
2021-08-14 14:30:00,1.5114337519,-0.9883750185000001,1.8059117265,1.5114337519,-0.9883750185000001,1.8059117265,0.0,0.0,0.0,0.0,36.0714337519,-14.5183750185,38.8835639583,1.5114337519,-0.9883750185000001,1.8059117265,34.56,-13.53,37.1140741498,132.0,54.9814337519,-47.1983750185,72.4613321835,1.5114337519,-0.9883750185000001,1.8059117265,53.47,-46.21,70.6711044204,133.84,35.6814337519,7.3216249815,36.4248666019,1.5114337519,-0.9883750185000001,1.8059117265,34.17,8.31,35.1659636581,133.14,55.3914337519,-2.3883750185,55.4429009732,1.5114337519,-0.9883750185000001,1.8059117265,53.88,-1.4,53.8981854982,133.84,33.9114337519,-14.6683750185,36.9478898558,1.5114337519,-0.9883750185000001,1.8059117265,32.4,-13.68,35.1696232564,132.0
2021-08-14 15:00:00,3.1997337229,-0.7375342651,3.2836340676,3.1997337229,-0.7375342651,3.2836340676,0.0,0.0,0.0,0.0,35.6497337229,-14.0175342651,38.3065892686,3.1997337229,-0.7375342651,3.2836340676,32.45,-13.28,35.0622432254,132.08,52.1597337229,-47.3775342651,70.4646618887,3.1997337229,-0.7375342651,3.2836340676,48.96,-46.64,67.6193108513,133.95,35.2997337229,7.8424657349,36.1604130191,3.1997337229,-0.7375342651,3.2836340676,32.1,8.58,33.2268927226,133.23,52.4797337229,-2.4175342651,52.5353873456,3.1997337229,-0.7375342651,3.2836340676,49.28,-1.6800000000000002,49.3086280482,133.95,33.5597337229,-13.4575342651,36.1574467579,3.1997337229,-0.7375342651,3.2836340676,30.36,-12.72,32.9169864963,132.08
