Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-08-14 15:30:00,3.3123835234,-0.5271819154,3.3540729536000002,3.3123835234,-0.5271819154,3.3540729536000002,0.0,0.0,0.0,0.0,34.8523835234,-14.2271819154,37.6444065236,3.3123835234,-0.5271819154,3.3540729536000002,31.54,-13.7,34.3869393811,132.17,52.0423835234,-47.6371819154,70.5528935171,3.3123835234,-0.5271819154,3.3540729536000002,48.73,-47.11,67.778794619,134.08,34.5523835234,7.6628180846,35.3918915593,3.3123835234,-0.5271819154,3.3540729536000002,31.24,8.19,32.295722627,133.33,52.3523835234,-2.7271819154,52.4233686611,3.3123835234,-0.5271819154,3.3540729536000002,49.04,-2.2,49.089322668,134.08,32.7923835234,-15.1671819154,36.130095826,3.3123835234,-0.5271819154,3.3540729536000002,29.48,-14.64,32.915042154,132.17
2021-08-14 16:00:00,2.224733484,-0.7662612559,2.3529971074000002,2.224733484,-0.7662612559,2.3529971074000002,0.0,0.0,0.0,0.0,35.324733484,-14.8262612559,38.3099832752,2.224733484,-0.7662612559,2.3529971074000002,33.1,-14.06,35.9623914666,132.17,53.594733484,-47.8262612559,71.8313770086,2.224733484,-0.7662612559,2.3529971074000002,51.37,-47.06,69.6672125178,134.08,34.964733484,7.1737387441,35.6930681671,2.224733484,-0.7662612559,2.3529971074000002,32.74,7.94,33.6890367924,133.33,53.984733484,-2.6462612559,54.0495527084,2.224733484,-0.7662612559,2.3529971074000002,51.76,-1.88,51.7941309416,134.08,33.264733484,-15.0062612559,36.4928810954,2.224733484,-0.7662612559,2.3529971074000002,31.04,-14.24,34.1505373311,132.17
2021-08-14 16:30:00,0.0587334334,-1.2129867803,1.2144078991,0.0587334334,-1.2129867803,1.2144078991,0.0,0.0,0.0,0.0,36.7787334334,-15.3629867803,39.858457017,0.0587334334,-1.2129867803,1.2144078991,36.72,-14.15,39.352012655,132.55,55.9487334334,-47.9529867803,73.6868354182,0.0587334334,-1.2129867803,1.2144078991,55.89,-46.74,72.8582164207,134.44,36.3387334334,6.5870132197,36.9309124,0.0587334334,-1.2129867803,1.2144078991,36.28,7.8,37.1090069929,133.72,56.4587334334,-2.9329867803000003,56.5348652811,0.0587334334,-1.2129867803,1.2144078991,56.4,-1.72,56.4262208552,134.44,34.5387334334,-16.3329867803,38.2058969839,0.0587334334,-1.2129867803,1.2144078991,34.48,-15.12,37.6494993327,132.55
2021-08-14 17:00:00,-1.6594166212,-1.6061094051,2.3093832389,-1.6594166212,-1.6061094051,2.3093832389,0.0,0.0,0.0,0.0,37.5705833788,-15.5261094051,40.6522915551,-1.6594166212,-1.6061094051,2.3093832389,39.23,-13.92,41.6264255011,132.24,57.2705833788,-47.9661094051,74.7038645052,-1.6594166212,-1.6061094051,2.3093832389,58.93,-46.36,74.9799606562,134.08,37.0505833788,6.4138905949,37.6016451937,-1.6594166212,-1.6061094051,2.3093832389,38.71,8.02,39.5320692603,133.38,57.7805833788,-2.9661094051,57.8566644441,-1.6594166212,-1.6061094051,2.3093832389,59.44,-1.3599999999999999,59.4555565107,134.08,35.2605833788,-15.6061094051,38.5598157539,-1.6594166212,-1.6061094051,2.3093832389,36.92,-14.0,39.4852681389,132.24
2021-08-14 17:30:00,-4.7801166071,-2.5861577596,5.4348621634,-4.7801166071,-2.5861577596,5.4348621634,0.0,0.0,0.0,0.0,40.2398833929,-16.4561577596,43.4747437449,-4.7801166071,-2.5861577596,5.4348621634,45.02,-13.87,47.108144731,132.14,59.9598833929,-48.0761577596,76.8537869036,-4.7801166071,-2.5861577596,5.4348621634,64.74,-45.49,79.1240020474,133.95,39.5798833929,5.4738422404,39.956602937,-4.7801166071,-2.5861577596,5.4348621634,44.36,8.06,45.0862861633,133.27,60.5798833929,-3.1461577596,60.6615247133,-4.7801166071,-2.5861577596,5.4348621634,65.36,-0.56,65.3623989768,133.95,37.6998833929,-15.4261577596,40.7338624619,-4.7801166071,-2.5861577596,5.4348621634,42.48,-12.84,44.3781027084,132.14
2021-08-14 18:00:00,-7.6222332838,-3.3797929235,8.3379518132,-7.6222332838,-3.3797929235,8.3379518132,0.0,0.0,0.0,0.0,41.3877667162,-17.0597929235,44.7658772766,-7.6222332838,-3.3797929235,8.3379518132,49.01,-13.68,50.883420679,131.97,61.5877667162,-48.5297929235,78.4104190161,-7.6222332838,-3.3797929235,8.3379518132,69.21,-45.15,82.6350204211,133.72,40.6477667162,4.8002070765,40.9302202167,-7.6222332838,-3.3797929235,8.3379518132,48.27,8.18,48.9581995175,133.08,62.2577667162,-3.7797929235,62.3724005553,-7.6222332838,-3.3797929235,8.3379518132,69.88,-0.4,69.8811448103,133.72,38.6977667162,-16.3797929235,42.021598792,-7.6222332838,-3.3797929235,8.3379518132,46.32,-13.0,48.1096913314,131.97
2021-08-14 18:30:00,-9.0300166052,-3.7554295538,9.7797981075,-9.0300166052,-3.7554295538,9.7797981075,0.0,0.0,0.0,0.0,41.6999833948,-17.5954295538,45.2602226719,-9.0300166052,-3.7554295538,9.7797981075,50.73,-13.84,52.5840137304,131.88,62.0099833948,-49.4054295538,79.2851468437,-9.0300166052,-3.7554295538,9.7797981075,71.04,-45.65,84.4429043792,133.64,40.9199833948,4.3645704462,41.1520900588,-9.0300166052,-3.7554295538,9.7797981075,49.95,8.12,50.6057002718,132.97,62.7299833948,-4.3954295538,62.8837866041,-9.0300166052,-3.7554295538,9.7797981075,71.76,-0.64,71.7628539009,133.64,38.9699833948,-15.0354295538,41.7698904435,-9.0300166052,-3.7554295538,9.7797981075,48.0,-11.28,49.3075896795,131.88
2021-08-14 19:00:00,-9.5116999519,-3.9439244105,10.2969401149,-9.5116999519,-3.9439244105,10.2969401149,0.0,0.0,0.0,0.0,41.6983000481,-17.7839244105,45.3322864451,-9.5116999519,-3.9439244105,10.2969401149,51.21,-13.84,53.0472402675,131.88,61.6483000481,-49.6639244105,79.1645014301,-9.5116999519,-3.9439244105,10.2969401149,71.16,-45.72,84.5817001484,133.64,40.9083000481,4.1260755895,41.1158547594,-9.5116999519,-3.9439244105,10.2969401149,50.42,8.07,51.06174008,132.97,62.3683000481,-4.8239244105,62.5545769517,-9.5116999519,-3.9439244105,10.2969401149,71.88,-0.88,71.8853865539,133.64,38.9283000481,-17.2639244105,42.5846877491,-9.5116999519,-3.9439244105,10.2969401149,48.44,-13.32,50.2379935905,131.88
2021-08-14 19:30:00,-9.5519332078,-3.996798727,10.3544110441,-9.5519332078,-3.996798727,10.3544110441,0.0,0.0,0.0,0.0,41.1880667922,-18.156798727,45.0125114395,-9.5519332078,-3.996798727,10.3544110441,50.74,-14.16,52.6787737139,131.57,60.9980667922,-50.396798727,79.1239627061,-9.5519332078,-3.996798727,10.3544110441,70.55,-46.4,84.4408816865,133.35,40.4080667922,3.853201273,40.5913663472,-9.5519332078,-3.996798727,10.3544110441,49.96,7.85,50.5729581891,132.67,61.7680667922,-5.316798727,61.9964710605,-9.5519332078,-3.996798727,10.3544110441,71.32,-1.32,71.3322143214,133.35,38.4880667922,-17.316798727,42.2042984014,-9.5519332078,-3.996798727,10.3544110441,48.04,-13.32,49.852422208,131.57
2021-08-14 20:00:00,-9.8025664625,-4.0411382128,10.6028820283,-9.8025664625,-4.0411382128,10.6028820283,0.0,0.0,0.0,0.0,40.8874335375,-18.6211382128,44.9280425751,-9.8025664625,-4.0411382128,10.6028820283,50.69,-14.58,52.7451656553,131.82,60.7074335375,-50.9411382128,79.2489245929,-9.8025664625,-4.0411382128,10.6028820283,70.51,-46.9,84.6833519648,133.6,40.1074335375,3.3388617872,40.2461702898,-9.8025664625,-4.0411382128,10.6028820283,49.91,7.38,50.4526758458,132.9,61.4774335375,-6.0011382128,61.7696405543,-9.8025664625,-4.0411382128,10.6028820283,71.28,-1.96,71.3069421585,133.6,38.1574335375,-19.0411382128,42.6445152231,-9.8025664625,-4.0411382128,10.6028820283,47.96,-15.0,50.25098606,131.82
2021-08-14 20:30:00,-9.534149723,-3.9998171427,10.339175407900001,-9.534149723,-3.9998171427,10.339175407900001,0.0,0.0,0.0,0.0,40.175850277,-19.0398171427,44.4591225994,-9.534149723,-3.9998171427,10.339175407900001,49.71,-15.04,51.9353992957,131.72,59.545850277,-51.6198171427,78.805544266,-9.534149723,-3.9998171427,10.339175407900001,69.08,-47.62,83.9029844523,133.53,39.435850277,2.9801828573,39.548296764,-9.534149723,-3.9998171427,10.339175407900001,48.97,6.98,49.4649502173,132.82,60.305850277,-6.5998171427,60.6659143503,-9.534149723,-3.9998171427,10.339175407900001,69.84,-2.6,69.8883795777,133.53,37.505850277,-15.5198171427,40.5900668778,-9.534149723,-3.9998171427,10.339175407900001,47.04,-11.52,48.4300733016,131.72
2021-08-14 21:00:00,-9.6937497732,-3.9971109769,10.485498597,-9.6937497732,-3.9971109769,10.485498597,0.0,0.0,0.0,0.0,40.1962502268,-19.2571109769,44.5710091367,-9.6937497732,-3.9971109769,10.485498597,49.89,-15.26,52.1716369304,131.81,59.5762502268,-51.8971109769,79.0103772857,-9.6937497732,-3.9971109769,10.485498597,69.27,-47.9,84.2184237563,133.64,39.4462502268,2.7928890231,39.5449982431,-9.6937497732,-3.9971109769,10.485498597,49.14,6.79,49.6068916583,132.93,60.3462502268,-6.7971109769,60.7278406834,-9.6937497732,-3.9971109769,10.485498597,70.04,-2.8,70.0959456745,133.64,37.5462502268,-13.7971109769,40.0010147046,-9.6937497732,-3.9971109769,10.485498597,47.24,-9.8,48.2458039626,131.81
2021-08-14 21:30:00,-9.5352165798,-3.9132198369,10.3069706857,-9.5352165798,-3.9132198369,10.3069706857,0.0,0.0,0.0,0.0,39.5247834202,-19.9232198369,44.2622095368,-9.5352165798,-3.9132198369,10.3069706857,49.06,-16.01,51.6062370262,131.81,58.5347834202,-53.3432198369,79.1948228902,-9.5352165798,-3.9132198369,10.3069706857,68.07,-49.43,84.1240144073,133.64,38.8047834202,2.2267801631,38.8686218714,-9.5352165798,-3.9132198369,10.3069706857,48.34,6.14,48.7283818734,132.93,59.3447834202,-8.0732198369,59.8914033708,-9.5352165798,-3.9132198369,10.3069706857,68.88,-4.16,69.0055070266,133.64,36.9447834202,-15.4332198369,40.0387474392,-9.5352165798,-3.9132198369,10.3069706857,46.48,-11.52,47.8863320792,131.81
2021-08-14 22:00:00,-8.8647998947,-3.7091124853,9.6094845127,-8.8647998947,-3.7091124853,9.6094845127,0.0,0.0,0.0,0.0,38.1252001053,-20.7791124853,43.4200690781,-8.8647998947,-3.7091124853,9.6094845127,46.99,-17.07,49.9944496919,132.27,56.5952001053,-54.4191124853,78.5140527463,-8.8647998947,-3.7091124853,9.6094845127,65.46,-50.71,82.8040802135,134.16,37.4652001053,1.5108875147,37.4956530816,-8.8647998947,-3.7091124853,9.6094845127,46.33,5.22,46.6231412498,133.39,57.3352001053,-8.9091124853,58.0232492747,-8.8647998947,-3.7091124853,9.6094845127,66.2,-5.2,66.4039155472,134.16,35.6152001053,-18.5891124853,40.1745887538,-8.8647998947,-3.7091124853,9.6094845127,44.48,-14.88,46.902929546,132.27
2021-08-14 22:30:00,-8.3114665778,-3.5184318793,9.0255104877,-8.3114665778,-3.5184318793,9.0255104877,0.0,0.0,0.0,0.0,36.4585334222,-21.1184318793,42.1332745504,-8.3114665778,-3.5184318793,9.0255104877,44.77,-17.6,48.1052273667,132.76,54.1085334222,-55.6484318793,77.6175325537,-8.3114665778,-3.5184318793,9.0255104877,62.42,-52.13,81.325231632,134.66,35.8685334222,1.3215681207,35.8928716065,-8.3114665778,-3.5184318793,9.0255104877,44.18,4.84,44.4443247221,133.9,54.8885334222,-9.8384318793,55.7633019385,-8.3114665778,-3.5184318793,9.0255104877,63.2,-6.32,63.5152139255,134.66,34.1285334222,-18.0384318793,38.6023550864,-8.3114665778,-3.5184318793,9.0255104877,42.44,-14.52,44.8551446325,132.76
2021-08-14 23:00:00,-7.4186165844,-3.2470867158,8.0981136178,-7.4186165844,-3.2470867158,8.0981136178,0.0,0.0,0.0,0.0,34.7913834156,-20.8470867158,40.5591097598,-7.4186165844,-3.2470867158,8.0981136178,42.21,-17.6,45.7323091479,133.14,51.8113834156,-57.9170867158,77.7097702035,-7.4186165844,-3.2470867158,8.0981136178,59.23,-54.67,80.6039812912,135.13,34.2713834156,1.7629132842000002,34.3166954188,-7.4186165844,-3.2470867158,8.0981136178,41.69,5.01,41.9899535603,134.32,52.5813834156,-11.6470867158,53.8558865015,-7.4186165844,-3.2470867158,8.0981136178,60.0,-8.4,60.5851466945,135.13,32.5413834156,-18.2870867158,37.3277266271,-7.4186165844,-3.2470867158,8.0981136178,39.96,-15.04,42.6966415541,133.14
2021-08-14 23:30:00,-6.5734166019,-2.9460778116,7.2034144886,-6.5734166019,-2.9460778116,7.2034144886,0.0,0.0,0.0,0.0,33.0065833981,-21.0660778116,39.1562789599,-6.5734166019,-2.9460778116,7.2034144886,39.58,-18.12,43.5305731642,134.22,49.2265833981,-59.3160778116,77.082122441,-6.5734166019,-2.9460778116,7.2034144886,55.8,-56.37,79.3171917052,136.54,32.5365833981,1.6639221884,32.5791021403,-6.5734166019,-2.9460778116,7.2034144886,39.11,4.61,39.3807592613,135.44,49.9865833981,-12.7860778116,51.5959524151,-6.5734166019,-2.9460778116,7.2034144886,56.56,-9.84,57.4095741144,136.54,30.8665833981,-18.6260778116,36.05102974,-6.5734166019,-2.9460778116,7.2034144886,37.44,-15.68,40.5908364043,134.22
2021-08-15 00:00:00,-5.9264165738,-2.7541482061,6.535116353,-5.9264165738,-2.7541482061,6.535116353,0.0,0.0,0.0,0.0,31.4535834262,-21.6641482061,38.1924498801,-5.9264165738,-2.7541482061,6.535116353,37.38,-18.91,41.8909596453,134.22,46.9735834262,-58.7641482061,75.2312611504,-5.9264165738,-2.7541482061,6.535116353,52.9,-56.01,77.0423915776,136.54,31.0435834262,0.8458517939,31.0551048492,-5.9264165738,-2.7541482061,6.535116353,36.97,3.6,37.1448637095,135.44,47.6335834262,-12.794148206100001,49.3218866056,-5.9264165738,-2.7541482061,6.535116353,53.56,-10.04,54.4928912795,136.54,29.3935834262,-18.7141482061,34.8454027055,-5.9264165738,-2.7541482061,6.535116353,35.32,-15.96,38.758534544,134.22
2021-08-15 00:30:00,-5.5224165594,-2.5971905894000002,6.1026620104,-5.5224165594,-2.5971905894000002,6.1026620104,0.0,0.0,0.0,0.0,30.4975834406,-21.9271905894,37.5620058418,-5.5224165594,-2.5971905894000002,6.1026620104,36.02,-19.33,40.8789591355,134.11,45.5375834406,-59.5771905894,74.9874199058,-5.5224165594,-2.5971905894000002,6.1026620104,51.06,-56.98,76.5104175913,136.38,30.1275834406,0.7528094106000001,30.1369873408,-5.5224165594,-2.5971905894000002,6.1026620104,35.65,3.35,35.807052378,135.34,46.1975834406,-13.2771905894,48.0676659065,-5.5224165594,-2.5971905894000002,6.1026620104,51.72,-10.68,52.8111806344,136.38,28.5175834406,-18.8771905894,34.1994282092,-5.5224165594,-2.5971905894000002,6.1026620104,34.04,-16.28,37.7327444006,134.11
2021-08-15 01:00:00,-5.2119332255,-2.4794723769,5.7716575795,-5.2119332255,-2.4794723769,5.7716575795,0.0,0.0,0.0,0.0,29.5380667745,-21.7294723769,36.6697062786,-5.2119332255,-2.4794723769,5.7716575795,34.75,-19.25,39.7256214552,134.11,43.9880667745,-59.9794723769,74.3806905398,-5.2119332255,-2.4794723769,5.7716575795,49.2,-57.5,75.676218193,136.38,29.1880667745,0.9105276231,29.2022653674,-5.2119332255,-2.4794723769,5.7716575795,34.4,3.39,34.5666327547,135.34,44.5880667745,-13.7194723769,46.6510409422,-5.2119332255,-2.4794723769,5.7716575795,49.8,-11.24,51.0526943461,136.38,27.5880667745,-18.6794723769,33.3170244265,-5.2119332255,-2.4794723769,5.7716575795,32.8,-16.2,36.582509482,134.11
2021-08-15 01:30:00,-4.9332332733,-2.435132891,5.5015145847,-4.9332332733,-2.435132891,5.5015145847,0.0,0.0,0.0,0.0,29.2867667267,-22.015132891,36.6385150015,-4.9332332733,-2.435132891,5.5015145847,34.22,-19.58,39.4256870581,133.94,43.6267667267,-60.435132891,74.5365686263,-4.9332332733,-2.435132891,5.5015145847,48.56,-58.0,75.6443890847,136.28,28.9567667267,0.664867109,28.9643986221,-4.9332332733,-2.435132891,5.5015145847,33.89,3.1,34.0314868908,135.16,44.2667667267,-14.155132891,46.4748794899,-4.9332332733,-2.435132891,5.5015145847,49.2,-11.72,50.576658648,136.28,27.3467667267,-16.995132891,32.1975184198,-4.9332332733,-2.435132891,5.5015145847,32.28,-14.56,35.4117494626,133.94
2021-08-15 02:00:00,-4.796449976,-2.4194163127,5.3721045845,-4.796449976,-2.4194163127,5.3721045845,0.0,0.0,0.0,0.0,28.613550024,-21.4894163127,35.7844974596,-4.796449976,-2.4194163127,5.3721045845,33.41,-19.07,38.4693774319,134.08,42.503550024,-59.8394163127,73.3982800159,-4.796449976,-2.4194163127,5.3721045845,47.3,-57.42,74.3931878602,136.46,28.283550024,0.5805836873,28.2895082915,-4.796449976,-2.4194163127,5.3721045845,33.08,3.0,33.2157552977,135.31,43.003550024,-14.7394163127,45.4593852566,-4.796449976,-2.4194163127,5.3721045845,47.8,-12.32,49.3621555445,136.46,26.683550024,-19.1794163127,32.8612515279,-4.796449976,-2.4194163127,5.3721045845,31.48,-16.76,35.6635388037,134.08
2021-08-15 02:30:00,-4.5950999648,-2.3785115757,5.1741918212,-4.5950999648,-2.3785115757,5.1741918212,0.0,0.0,0.0,0.0,28.1449000352,-21.5785115757,35.4650188187,-4.5950999648,-2.3785115757,5.1741918212,32.74,-19.2,37.9545464997,132.25,42.0049000352,-60.3485115757,73.5279163065,-4.5950999648,-2.3785115757,5.1741918212,46.6,-57.97,74.377959773,134.67,27.8549000352,0.6614884243,27.862753326,-4.5950999648,-2.3785115757,5.1741918212,32.45,3.04,32.5920864628,133.44,42.5249000352,-14.8985115757,45.059214043,-4.5950999648,-2.3785115757,5.1741918212,47.12,-12.52,48.7549464157,134.67,26.2049000352,-18.4185115757,32.0302724703,-4.5950999648,-2.3785115757,5.1741918212,30.8,-16.04,34.7263819019,132.25
2021-08-15 03:00:00,-4.2258332291,-2.2831712727999998,4.8031799405,-4.2258332291,-2.2831712727999998,4.8031799405,0.0,0.0,0.0,0.0,27.1841667709,-21.7631712728,34.8226154514,-4.2258332291,-2.2831712727999998,4.8031799405,31.41,-19.48,36.9602286248,132.83,40.5741667709,-60.8531712728,73.1393974757,-4.2258332291,-2.2831712727999998,4.8031799405,44.8,-58.57,73.7393036311,135.27,26.9341667709,0.6168287272,26.9412289497,-4.2258332291,-2.2831712727999998,4.8031799405,31.16,2.9,31.2946576911,134.02,41.0941667709,-15.1631712728,43.8024235133,-4.2258332291,-2.2831712727999998,4.8031799405,45.32,-12.88,47.1147195683,135.27,25.3741667709,-18.1631712728,31.2049536132,-4.2258332291,-2.2831712727999998,4.8031799405,29.6,-15.88,33.5906891861,132.83
2021-08-15 03:30:00,-4.1706999128,-2.2315459559,4.7301728421,-4.1706999128,-2.2315459559,4.7301728421,0.0,0.0,0.0,0.0,26.7093000872,-21.7415459559,34.4395344292,-4.1706999128,-2.2315459559,4.7301728421,30.88,-19.51,36.5269010457,133.57,39.8693000872,-61.7315459559,73.4870386908,-4.1706999128,-2.2315459559,4.7301728421,44.04,-59.5,74.0254793973,136.12,26.4593000872,0.7184540441,26.4690524446,-4.1706999128,-2.2315459559,4.7301728421,30.63,2.95,30.7717305331,134.77,40.3893000872,-15.7915459559,43.366674823,-4.1706999128,-2.2315459559,4.7301728421,44.56,-13.56,46.5775396516,136.12,24.8693000872,-15.9515459559,29.5454548993,-4.1706999128,-2.2315459559,4.7301728421,29.04,-13.72,32.1179077774,133.57
2021-08-15 04:00:00,-4.1931999624,-2.2209294593,4.7450451619,-4.1931999624,-2.2209294593,4.7450451619,0.0,0.0,0.0,0.0,26.5268000376,-21.8509294593,34.3676335884,-4.1931999624,-2.2209294593,4.7450451619,30.72,-19.63,36.4562107192,133.57,39.7368000376,-61.7609294593,73.4399461118,-4.1931999624,-2.2209294593,4.7450451619,43.93,-59.54,73.9922732453,136.12,26.2868000376,0.6590705407,26.2950609467,-4.1931999624,-2.2209294593,4.7450451619,30.48,2.88,30.6157606471,134.77,40.2468000376,-15.7409294593,43.2155269956,-4.1931999624,-2.2209294593,4.7450451619,44.44,-13.52,46.4510925598,136.12,24.7268000376,-17.0209294593,30.0187721227,-4.1931999624,-2.2209294593,4.7450451619,28.92,-14.8,32.487018946,133.57
2021-08-15 04:30:00,-4.1437666014,-2.2061496306,4.6944539448,-4.1437666014,-2.2061496306,4.6944539448,0.0,0.0,0.0,0.0,26.2662333986,-22.1161496306,34.3371386611,-4.1437666014,-2.2061496306,4.6944539448,30.41,-19.91,36.3479875647,133.71,39.2862333986,-61.3661496306,72.8643428238,-4.1437666014,-2.2061496306,4.6944539448,43.43,-59.16,73.3898528408,136.23,26.0362333986,0.35385036940000003,26.0386378228,-4.1437666014,-2.2061496306,4.6944539448,30.18,2.56,30.2883806104,134.93,39.7762333986,-15.4861496306,42.6845355341,-4.1437666014,-2.2061496306,4.6944539448,43.92,-13.28,45.8838184985,136.23,24.4962333986,-18.566149630600002,30.737068221,-4.1437666014,-2.2061496306,4.6944539448,28.64,-16.36,32.9833169951,133.71
2021-08-15 05:00:00,-3.9391832381,-2.1683673927,4.4965522051,-3.9391832381,-2.1683673927,4.4965522051,0.0,0.0,0.0,0.0,26.1308167619,-22.5183673927,34.4948757742,-3.9391832381,-2.1683673927,4.4965522051,30.07,-20.35,36.3087785529,133.6,39.2008167619,-61.3683673927,72.8201932931,-3.9391832381,-2.1683673927,4.4965522051,43.14,-59.2,73.2509358302,136.08,25.9208167619,0.021632607300000002,25.9208257888,-3.9391832381,-2.1683673927,4.4965522051,29.86,2.19,29.9402020701,134.84,39.7008167619,-15.3683673927,42.5716051832,-3.9391832381,-2.1683673927,4.4965522051,43.64,-13.2,45.5926485302,136.08,24.3408167619,-19.4883673927,31.1812736152,-3.9391832381,-2.1683673927,4.4965522051,28.28,-17.32,33.1623400863,133.6
2021-08-15 05:30:00,-4.0869665174,-2.2194722931,4.6507367775,-4.0869665174,-2.2194722931,4.6507367775,0.0,0.0,0.0,0.0,26.4530334826,-22.4994722931,34.7273556998,-4.0869665174,-2.2194722931,4.6507367775,30.54,-20.28,36.6601963988,133.89,39.6230334826,-61.0294722931,72.7638733901,-4.0869665174,-2.2194722931,4.6507367775,43.71,-58.81,73.2746900369,136.3,26.2230334826,0.010527706900000001,26.2230355959,-4.0869665174,-2.2194722931,4.6507367775,30.31,2.23,30.3919232692,135.09,40.1130334826,-15.1394722931,42.8749236325,-4.0869665174,-2.2194722931,4.6507367775,44.2,-12.92,46.0496080331,136.3,24.6730334826,-19.5394722931,31.4729972949,-4.0869665174,-2.2194722931,4.6507367775,28.76,-17.32,33.572607882,133.89
2021-08-15 06:00:00,-4.093849838,-2.244764535,4.6688943352,-4.093849838,-2.244764535,4.6688943352,0.0,0.0,0.0,0.0,26.316150162,-22.484764535,34.6136446441,-4.093849838,-2.244764535,4.6688943352,30.41,-20.24,36.529791951199996,133.78,39.436150162,-61.244764535,72.8431954444,-4.093849838,-2.244764535,4.6688943352,43.53,-59.0,73.3202625473,136.18,26.096150162,0.18523546500000002,26.0968075721,-4.093849838,-2.244764535,4.6688943352,30.19,2.43,30.2876377422,135.0,39.906150162,-14.964764535,42.6197723873,-4.093849838,-2.244764535,4.6688943352,44.0,-12.72,45.801729225,136.18,24.546150162,-19.724764535,31.4893604848,-4.093849838,-2.244764535,4.6688943352,28.64,-17.48,33.552943239,133.78
2021-08-15 06:30:00,-4.2506664622,-2.3245964263,4.8447821331,-4.2506664622,-2.3245964263,4.8447821331,0.0,0.0,0.0,0.0,26.7193335378,-22.1445964263,34.7031113243,-4.2506664622,-2.3245964263,4.8447821331,30.97,-19.82,36.7691895478,133.68,39.9793335378,-60.5345964263,72.5450513448,-4.2506664622,-2.3245964263,4.8447821331,44.23,-58.21,73.1074346424,136.07,26.4893335378,0.3854035737,26.4921370824,-4.2506664622,-2.3245964263,4.8447821331,30.74,2.71,30.8592239047,134.91,40.4693335378,-14.5645964263,43.0103990455,-4.2506664622,-2.3245964263,4.8447821331,44.72,-12.24,46.3648142453,136.07,24.9493335378,-19.1645964263,31.4603083291,-4.2506664622,-2.3245964263,4.8447821331,29.2,-16.84,33.7079456508,133.68
2021-08-15 07:00:00,-4.4299164949,-2.3961016535,5.0364137326,-4.4299164949,-2.3961016535,5.0364137326,0.0,0.0,0.0,0.0,27.4500835051,-22.0861016535,35.2321298062,-4.4299164949,-2.3961016535,5.0364137326,31.88,-19.69,37.4703949806,133.68,41.1200835051,-60.4761016535,73.1315262979,-4.4299164949,-2.3961016535,5.0364137326,45.55,-58.08,73.8111705638,136.07,27.1900835051,0.5038983465,27.1947523349,-4.4299164949,-2.3961016535,5.0364137326,31.62,2.9,31.7527069712,134.91,41.6500835051,-14.3561016535,44.0548193807,-4.4299164949,-2.3961016535,5.0364137326,46.08,-11.96,47.6068062361,136.07,25.6100835051,-18.6761016535,31.6965794702,-4.4299164949,-2.3961016535,5.0364137326,30.04,-16.28,34.1678211187,133.68
2021-08-15 07:30:00,-4.5509996083,-2.4463738875,5.166850359,-4.5509996083,-2.4463738875,5.166850359,0.0,0.0,0.0,0.0,28.5490003917,-21.5363738875,35.7611636218,-4.5509996083,-2.4463738875,5.166850359,33.1,-19.09,38.2104449071,133.92,42.8990003917,-59.5263738875,73.3737924793,-4.5509996083,-2.4463738875,5.166850359,47.45,-57.08,74.2268745132,136.26,28.2690003917,1.0636261125,28.2890028748,-4.5509996083,-2.4463738875,5.166850359,32.82,3.51,33.0071583145,135.21,43.4490003917,-13.3263738875,45.4467586966,-4.5509996083,-2.4463738875,5.166850359,48.0,-10.88,49.2176228601,136.26,26.6490003917,-19.3263738875,32.9192641096,-4.5509996083,-2.4463738875,5.166850359,31.2,-16.88,35.4735732624,133.92
2021-08-15 08:00:00,-3.8397831236,-2.3548846666,4.5043774519,-3.8397831236,-2.3548846666,4.5043774519,0.0,0.0,0.0,0.0,29.7102168764,-21.0348846666,36.4027932964,-3.8397831236,-2.3548846666,4.5043774519,33.55,-18.68,38.3998033849,133.92,44.3202168764,-58.9248846666,73.7321073681,-3.8397831236,-2.3548846666,4.5043774519,48.16,-56.57,74.2936773891,136.26,29.400216876400002,1.6151153334,29.444547032,-3.8397831236,-2.3548846666,4.5043774519,33.24,3.9699999999999998,33.4762378412,135.12,44.8802168764,-12.5948846666,46.6139998995,-3.8397831236,-2.3548846666,4.5043774519,48.72,-10.24,49.7844955784,136.26,27.8002168764,-17.9948846666,33.1159769981,-3.8397831236,-2.3548846666,4.5043774519,31.64,-15.64,35.294464155200004,133.92
2021-08-15 08:30:00,-3.5952331032,-2.2896244374,4.2624032107,-3.5952331032,-2.2896244374,4.2624032107,0.0,0.0,0.0,0.0,31.5847668968,-20.1696244374,37.4754753122,-3.5952331032,-2.2896244374,4.2624032107,35.18,-17.88,39.4629801206,134.19,47.4347668968,-57.0696244374,74.209158087,-3.5952331032,-2.2896244374,4.2624032107,51.03,-54.78,74.86594219,136.53,31.2547668968,2.1903755626,31.3314251013,-3.5952331032,-2.2896244374,4.2624032107,34.85,4.48,35.136774183200004,135.38,47.9647668968,-11.2896244374,49.2754957703,-3.5952331032,-2.2896244374,4.2624032107,51.56,-9.0,52.3395987757,136.53,29.6047668968,-17.7296244374,34.5077064684,-3.5952331032,-2.2896244374,4.2624032107,33.2,-15.44,36.6146637292,134.19
2021-08-15 09:00:00,-2.7939164289000002,-2.1250687398,3.5102544296,-2.7939164289000002,-2.1250687398,3.5102544296,0.0,0.0,0.0,0.0,32.4560835711,-18.7150687398,37.4653327586,-2.7939164289000002,-2.1250687398,3.5102544296,35.25,-16.59,38.958832118,133.34,48.9360835711,-55.2150687398,73.779699723,-2.7939164289000002,-2.1250687398,3.5102544296,51.73,-53.09,74.1251711634,135.61,32.0860835711,3.3549312602,32.2610031259,-2.7939164289000002,-2.1250687398,3.5102544296,34.88,5.48,35.3078574824,134.52,49.4460835711,-9.9650687398,50.4402396456,-2.7939164289000002,-2.1250687398,3.5102544296,52.24,-7.84,52.8250243729,135.61,30.3660835711,-16.8450687398,34.7254283242,-2.7939164289000002,-2.1250687398,3.5102544296,33.16,-14.72,36.2803528098,133.34
2021-08-15 09:30:00,-3.6866997404,-2.539840691,4.4768901831,-3.6866997404,-2.539840691,4.4768901831,0.0,0.0,0.0,0.0,34.4733002596,-18.479840691,39.1141015844,-3.6866997404,-2.539840691,4.4768901831,38.16,-15.94,41.3554010983,132.45,51.0133002596,-53.189840691,73.6988192314,-3.6866997404,-2.539840691,4.4768901831,54.7,-50.65,74.5487256766,134.69,34.0433002596,3.500159309,34.2227615448,-3.6866997404,-2.539840691,4.4768901831,37.73,6.04,38.2103977996,133.62,51.5133002596,-8.179840691,52.1586991533,-3.6866997404,-2.539840691,4.4768901831,55.2,-5.64,55.4873823495,134.69,32.3133002596,-16.659840691,36.3551876012,-3.6866997404,-2.539840691,4.4768901831,36.0,-14.12,38.6700711145,132.45
2021-08-15 10:00:00,-2.6359497599,-2.1800247222999998,3.4206342872,-2.6359497599,-2.1800247222999998,3.4206342872,0.0,0.0,0.0,0.0,35.2040502401,-17.5100247223,39.3182669898,-2.6359497599,-2.1800247222999998,3.4206342872,37.84,-15.33,40.8273743951,132.11,52.6440502401,-50.4900247223,72.9427078065,-2.6359497599,-2.1800247222999998,3.4206342872,55.28,-48.31,73.4148111759,134.16,34.7540502401,4.2499752777,35.0129447198,-2.6359497599,-2.1800247222999998,3.4206342872,37.39,6.43,37.9388587071,133.26,53.1240502401,-5.9400247223000004,53.4551083397,-2.6359497599,-2.1800247222999998,3.4206342872,55.76,-3.76,55.8866280965,134.16,32.9640502401,-12.9800247223,35.4275267274,-2.6359497599,-2.1800247222999998,3.4206342872,35.6,-10.8,37.2021504755,132.11
2021-08-15 10:30:00,-2.4390995413,-2.2579831141,3.3238072020000002,-2.4390995413,-2.2579831141,3.3238072020000002,0.0,0.0,0.0,0.0,35.9909004587,-16.6479831141,39.6547633657,-2.4390995413,-2.2579831141,3.3238072020000002,38.43,-14.39,41.0358014422,131.48,54.5209004587,-50.0679831141,74.0225068472,-2.4390995413,-2.2579831141,3.3238072020000002,56.96,-47.81,74.3655679734,133.4,35.5309004587,5.0020168859,35.8812633603,-2.4390995413,-2.2579831141,3.3238072020000002,37.97,7.26,38.6578387911,132.63,54.9609004587,-5.6179831141,55.2472833133,-2.4390995413,-2.2579831141,3.3238072020000002,57.4,-3.36,57.4982573649,133.4,33.6809004587,-16.3379831141,37.4343792248,-2.4390995413,-2.2579831141,3.3238072020000002,36.12,-14.08,38.7672645411,131.48
2021-08-15 11:00:00,-2.9347994336000003,-2.4832193757,3.844401928,-2.9347994336000003,-2.4832193757,3.844401928,0.0,0.0,0.0,0.0,37.7752005664,-16.5132193757,41.226838248600004,-2.9347994336000003,-2.4832193757,3.844401928,40.71,-14.03,43.0597840218,131.29,56.1052005664,-49.2932193757,74.6834319445,-2.9347994336000003,-2.4832193757,3.844401928,59.04,-46.81,75.3451902911,133.26,37.2352005664,5.1067806243,37.5837647071,-2.9347994336000003,-2.4832193757,3.844401928,40.17,7.59,40.8807656484,132.43,56.5452005664,-4.9632193757,56.7626043594,-2.9347994336000003,-2.4832193757,3.844401928,59.48,-2.48,59.5316789617,133.26,35.3852005664,-16.9632193757,39.2410910999,-2.9347994336000003,-2.4832193757,3.844401928,38.32,-14.48,40.9645309994,131.29
2021-08-15 11:30:00,-2.9756995548000003,-2.3085675979999998,3.7662012951,-2.9756995548000003,-2.3085675979999998,3.7662012951,0.0,0.0,0.0,0.0,38.4043004452,-16.138567598,41.657456197,-2.9756995548000003,-2.3085675979999998,3.7662012951,41.38,-13.83,43.629958744,131.29,57.3243004452,-48.178567598,74.881571814,-2.9756995548000003,-2.3085675979999998,3.7662012951,60.3,-45.87,75.7637571666,133.12,37.8643004452,5.341432402,38.2391964914,-2.9756995548000003,-2.3085675979999998,3.7662012951,40.84,7.65,41.5503080614,132.35,57.7843004452,-4.148567598,57.933030225,-2.9756995548000003,-2.3085675979999998,3.7662012951,60.76,-1.8399999999999999,60.78785405,133.12,35.9843004452,-15.268567598,39.0896282283,-2.9756995548000003,-2.3085675979999998,3.7662012951,38.96,-12.96,41.0590209333,131.29
2021-08-15 12:00:00,-0.9153662721,-1.8749565695000001,2.0864701171,-0.9153662721,-1.8749565695000001,2.0864701171,0.0,0.0,0.0,0.0,38.4246337279,-15.7949565695,41.5443513628,-0.9153662721,-1.8749565695000001,2.0864701171,39.34,-13.92,41.7301090341,130.74,56.9146337279,-45.8549565695,73.0886624202,-0.9153662721,-1.8749565695000001,2.0864701171,57.83,-43.98,72.6536255117,132.58,37.9346337279,5.6850434305,38.358260582,-0.9153662721,-1.8749565695000001,2.0864701171,38.85,7.5600000000000005,39.5787329257,131.85,57.2846337279,-1.8749565695000001,57.3153096779,-0.9153662721,-1.8749565695000001,2.0864701171,58.2,0.0,58.2,132.58,36.0846337279,-15.6349565695,39.326233715,-0.9153662721,-1.8749565695000001,2.0864701171,37.0,-13.76,39.4757849827,130.74
2021-08-15 12:30:00,-1.3004161666,-2.0617860933,2.4376308377,-1.3004161666,-2.0617860933,2.4376308377,0.0,0.0,0.0,0.0,39.0795838334,-16.0017860933,42.2287938588,-1.3004161666,-2.0617860933,2.4376308377,40.38,-13.94,42.7184737555,130.46,57.5195838334,-45.4217860933,73.2914809257,-1.3004161666,-2.0617860933,2.4376308377,58.82,-43.36,73.074496235,132.07,38.5495838334,5.3982139067,38.9257129301,-1.3004161666,-2.0617860933,2.4376308377,39.85,7.46,40.5422508009,131.58,57.8995838334,-1.7017860933,57.9245879052,-1.3004161666,-2.0617860933,2.4376308377,59.2,0.36,59.2010945845,132.07,36.6595838334,-15.6617860933,39.8649800009,-1.3004161666,-2.0617860933,2.4376308377,37.96,-13.6,40.3227181623,130.46
2021-08-15 13:00:00,-0.7981496715,-1.6798003816,1.8597774653,-0.7981496715,-1.6798003816,1.8597774653,0.0,0.0,0.0,0.0,38.6118503285,-15.5898003816,41.6403273489,-0.7981496715,-1.6798003816,1.8597774653,39.41,-13.91,41.7927768879,130.46,57.4518503285,-44.7998003816,72.8542189609,-0.7981496715,-1.6798003816,1.8597774653,58.25,-43.12,72.4734220249,132.07,38.1118503285,5.8101996184,38.5521926103,-0.7981496715,-1.6798003816,1.8597774653,38.91,7.49,39.6243384803,131.58,57.8018503285,-1.0798003816,57.8119353616,-0.7981496715,-1.6798003816,1.8597774653,58.6,0.6000000000000001,58.6030715919,132.07,36.2818503285,-15.5598003816,39.477589227,-0.7981496715,-1.6798003816,1.8597774653,37.08,-13.88,39.5926861933,130.46
2021-08-15 13:30:00,2.0082668709,-0.9454926988000001,2.2197054463,2.0082668709,-0.9454926988000001,2.2197054463,0.0,0.0,0.0,0.0,36.9482668709,-15.1954926988,39.9509377002,2.0082668709,-0.9454926988000001,2.2197054463,34.94,-14.25,37.7341503151,130.46,54.6782668709,-44.6054926988,70.5646005226,2.0082668709,-0.9454926988000001,2.2197054463,52.67,-43.66,68.4128971759,132.07,36.5582668709,6.2345073012,37.0860615042,2.0082668709,-0.9454926988000001,2.2197054463,34.55,7.18,35.2881694056,131.58,54.9282668709,-0.8254926988,54.9344695035,2.0082668709,-0.9454926988000001,2.2197054463,52.92,0.12,52.9201360542,132.07,34.7682668709,-15.7454926988,38.1674327344,2.0082668709,-0.9454926988000001,2.2197054463,32.76,-14.8,35.9479846445,130.46
2021-08-15 14:00:00,-0.7695164077000001,-1.6294240643,1.8019928643,-0.7695164077000001,-1.6294240643,1.8019928643,0.0,0.0,0.0,0.0,37.6404835923,-16.1894240643,40.9744244206,-0.7695164077000001,-1.6294240643,1.8019928643,38.41,-14.56,41.0770215571,130.69,56.1904835923,-46.0394240643,72.6429557116,-0.7695164077000001,-1.6294240643,1.8019928643,56.96,-44.41,72.226655052,132.28,37.1804835923,5.3405759357,37.5620834284,-0.7695164077000001,-1.6294240643,1.8019928643,37.95,6.97,38.5847560573,131.81,56.590483592300004,-2.0294240643,56.6268610754,-0.7695164077000001,-1.6294240643,1.8019928643,57.36,-0.4,57.3613946832,132.28,35.3904835923,-14.9894240643,38.4339584571,-0.7695164077000001,-1.6294240643,1.8019928643,36.16,-13.36,38.5491270978,130.69
2021-08-15 14:30:00,-3.1814664149,-2.2398726199,3.8908556774000003,-3.1814664149,-2.2398726199,3.8908556774000003,0.0,0.0,0.0,0.0,38.7885335851,-17.149872619900002,42.4107117196,-3.1814664149,-2.2398726199,3.8908556774000003,41.97,-14.91,44.5397462947,130.84,57.9985335851,-47.1798726199,74.7647662904,-3.1814664149,-2.2398726199,3.8908556774000003,61.18,-44.94,75.9117645691,132.47,38.2385335851,4.5001273801,38.5024232637,-3.1814664149,-2.2398726199,3.8908556774000003,41.42,6.74,41.9647947689,131.97,58.4585335851,-2.9598726199,58.5334177615,-3.1814664149,-2.2398726199,3.8908556774000003,61.64,-0.72,61.6442049182,132.47,36.3385335851,-13.9598726199,38.9277159191,-3.1814664149,-2.2398726199,3.8908556774000003,39.52,-11.72,41.2212178374,130.84
2021-08-15 15:00:00,-2.290716475,-1.8032431756,2.9153160926,-2.290716475,-1.8032431756,2.9153160926,0.0,0.0,0.0,0.0,37.799283525,-16.8432431756,41.3821299074,-2.290716475,-1.8032431756,2.9153160926,40.09,-15.04,42.8183336901,131.16,56.349283525,-46.9632431756,73.3538544546,-2.290716475,-1.8032431756,2.9153160926,58.64,-45.16,74.0140202935,132.8,37.309283525,4.7567568244,37.6112931529,-2.290716475,-1.8032431756,2.9153160926,39.6,6.5600000000000005,40.1396761322,132.28,56.749283525,-2.8432431756,56.8204647319,-2.290716475,-1.8032431756,2.9153160926,59.04,-1.04,59.0491591811,132.8,35.509283525,-12.2432431756,37.5607004716,-2.290716475,-1.8032431756,2.9153160926,37.8,-10.44,39.2152215345,131.16
2021-08-15 15:30:00,-4.3263165103,-2.1935555513000002,4.8506391851,-4.3263165103,-2.1935555513000002,4.8506391851,0.0,0.0,0.0,0.0,38.3536834897,-17.2935555513,42.0722248144,-4.3263165103,-2.1935555513000002,4.8506391851,42.68,-15.1,45.2724242779,130.95,57.0936834897,-47.6035555513,74.3356387983,-4.3263165103,-2.1935555513000002,4.8506391851,61.42,-45.41,76.3837973657,132.6,37.7836834897,4.4064444487,38.0397619699,-4.3263165103,-2.1935555513000002,4.8506391851,42.11,6.6,42.6240788757,132.09,57.5936834897,-3.2735555513,57.686640948,-4.3263165103,-2.1935555513000002,4.8506391851,61.92,-1.08,61.9294178884,132.6,35.9536834897,-12.2735555513,37.9908873593,-4.3263165103,-2.1935555513000002,4.8506391851,40.28,-10.08,41.5221001396,130.95
2021-08-15 16:00:00,-8.5398165439,-3.2027472299,9.1206390358,-8.5398165439,-3.2027472299,9.1206390358,0.0,0.0,0.0,0.0,41.0601834561,-17.8827472299,44.7853917471,-8.5398165439,-3.2027472299,9.1206390358,49.6,-14.68,51.7268054301,131.21,61.7301834561,-47.6927472299,78.0077796624,-8.5398165439,-3.2027472299,9.1206390358,70.27,-44.49,83.1699044126,132.86,40.3201834561,3.7272527701,40.4920931436,-8.5398165439,-3.2027472299,9.1206390358,48.86,6.93,49.3490070822,132.36,62.3801834561,-3.5627472299000003,62.4818410087,-8.5398165439,-3.2027472299,9.1206390358,70.92,-0.36,70.9209136997,132.86,38.3801834561,-17.5227472299,42.1910553626,-8.5398165439,-3.2027472299,9.1206390358,46.92,-14.32,49.0565877329,131.21
2021-08-15 16:30:00,-9.4454498319,-3.4385999881,10.0518899917,-9.4454498319,-3.4385999881,10.0518899917,0.0,0.0,0.0,0.0,41.8045501681,-18.0985999881,45.5541407151,-9.4454498319,-3.4385999881,10.0518899917,51.25,-14.66,53.3055166001,130.58,62.2845501681,-47.2785999881,78.1961073614,-9.4454498319,-3.4385999881,10.0518899917,71.73,-43.84,84.0662744506,132.12,41.0445501681,3.5114000119,41.1944781317,-9.4454498319,-3.4385999881,10.0518899917,50.49,6.95,50.9660926499,131.7,62.9145501681,-3.1985999881,62.9958067235,-9.4454498319,-3.4385999881,10.0518899917,72.36,0.24,72.3603980089,132.12,39.0745501681,-17.7185999881,42.904186933,-9.4454498319,-3.4385999881,10.0518899917,48.52,-14.28,50.5777500488,130.58
2021-08-15 17:00:00,-8.9375333304,-3.3966544181,9.5612113913,-8.9375333304,-3.3966544181,9.5612113913,0.0,0.0,0.0,0.0,42.0324666696,-17.8566544181,45.6682423719,-8.9375333304,-3.3966544181,9.5612113913,50.97,-14.46,52.9814354279,130.58,61.6224666696,-46.9166544181,77.449989414,-8.9375333304,-3.3966544181,9.5612113913,70.56,-43.52,82.9017732018,132.12,41.2724666696,3.6433455819000002,41.432963592,-8.9375333304,-3.3966544181,9.5612113913,50.21,7.04,50.7011410128,131.7,62.2224666696,-3.0766544181,62.2984844186,-8.9375333304,-3.3966544181,9.5612113913,71.16,0.32,71.1607195017,132.12,39.2624666696,-16.9966544181,42.7834962385,-8.9375333304,-3.3966544181,9.5612113913,48.2,-13.6,50.08193287,130.58
2021-08-15 17:30:00,-9.3429333228,-3.4740923935,9.9679346423,-9.3429333228,-3.4740923935,9.9679346423,0.0,0.0,0.0,0.0,42.6570666772,-17.7940923935,46.2196393496,-9.3429333228,-3.4740923935,9.9679346423,52.0,-14.32,53.9357247101,130.34,63.0770666772,-46.7740923935,78.5272695299,-9.3429333228,-3.4740923935,9.9679346423,72.42,-43.3,84.3774045583,131.88,41.8570666772,3.7359076065,42.0234581687,-9.3429333228,-3.4740923935,9.9679346423,51.2,7.21,51.7051651192,131.43,63.6970666772,-2.8340923935,63.760084559,-9.3429333228,-3.4740923935,9.9679346423,73.04,0.64,73.0428038892,131.88,39.8570666772,-17.1940923935,43.4076327083,-9.3429333228,-3.4740923935,9.9679346423,49.2,-13.72,51.0771808149,130.34
2021-08-15 18:00:00,-10.0787832608,-3.5376872899,10.6816245665,-10.0787832608,-3.5376872899,10.6816245665,0.0,0.0,0.0,0.0,42.6812167392,-17.9976872899,46.3206542497,-10.0787832608,-3.5376872899,10.6816245665,52.76,-14.46,54.7056596706,130.34,63.2612167392,-47.0376872899,78.8322622338,-10.0787832608,-3.5376872899,10.6816245665,73.34,-43.5,85.2701917437,131.88,41.8712167392,3.4423127101,42.0124780038,-10.0787832608,-3.5376872899,10.6816245665,51.95,6.98,52.4168188657,131.43,63.9212167392,-3.2976872899,64.0062238449,-10.0787832608,-3.5376872899,10.6816245665,74.0,0.24,74.0003891882,131.88,39.8412167392,-17.9376872899,43.6930563885,-10.0787832608,-3.5376872899,10.6816245665,49.92,-14.4,51.9554270505,130.34
2021-08-15 18:30:00,-10.9197665822,-3.8710661003,11.5856141384,-10.9197665822,-3.8710661003,11.5856141384,0.0,0.0,0.0,0.0,42.5802334178,-18.5610661003,46.4498595552,-10.9197665822,-3.8710661003,11.5856141384,53.5,-14.69,55.4801414922,130.28,62.7102334178,-47.8410661003,78.8754776907,-10.9197665822,-3.8710661003,11.5856141384,73.63,-43.97,85.7597679568,131.83,41.7702334178,2.9489338997,41.8741998242,-10.9197665822,-3.8710661003,11.5856141384,52.69,6.82,53.1295445115,131.35,63.3602334178,-3.9910661003000003,63.4858077634,-10.9197665822,-3.8710661003,11.5856141384,74.28,-0.12,74.2800969305,131.83,39.7202334178,-18.5110661003,43.8218725174,-10.9197665822,-3.8710661003,11.5856141384,50.64,-14.64,52.7137477324,130.28
2021-08-15 19:00:00,-11.1204832824,-3.9234200003,11.7923014265,-11.1204832824,-3.9234200003,11.7923014265,0.0,0.0,0.0,0.0,42.0895167176,-18.7434200003,46.0743226844,-11.1204832824,-3.9234200003,11.7923014265,53.21,-14.82,55.2352831078,130.28,62.0795167176,-48.1034200003,78.5353768159,-11.1204832824,-3.9234200003,11.7923014265,73.2,-44.18,85.4991953179,131.83,41.2795167176,2.7965799997,41.3741387841,-11.1204832824,-3.9234200003,11.7923014265,52.4,6.72,52.8291434721,131.35,62.7595167176,-4.1234200003,62.8948291286,-11.1204832824,-3.9234200003,11.7923014265,73.88,-0.2,73.8802707088,131.83,39.2795167176,-18.0834200003,43.2422306602,-11.1204832824,-3.9234200003,11.7923014265,50.4,-14.16,52.3513667443,130.28
2021-08-15 19:30:00,-11.4877499383,-3.9927394783,12.1618406167,-11.4877499383,-3.9927394783,12.1618406167,0.0,0.0,0.0,0.0,41.4022500617,-19.4527394783,45.7444574062,-11.4877499383,-3.9927394783,12.1618406167,52.89,-15.46,55.1032095254,130.28,61.4222500617,-49.0827394783,78.6244753072,-11.4877499383,-3.9927394783,12.1618406167,72.91,-45.09,85.7261698666,131.83,40.6122500617,2.1672605217,40.6700365533,-11.4877499383,-3.9927394783,12.1618406167,52.1,6.16,52.4628973657,131.35,62.1122500617,-4.9927394783,62.3125914662,-11.4877499383,-3.9927394783,12.1618406167,73.6,-1.0,73.6067931648,131.83,38.5922500617,-17.5127394783,42.3799222376,-11.4877499383,-3.9927394783,12.1618406167,50.08,-13.52,51.8728908005,130.28
2021-08-15 20:00:00,-12.1472499807,-4.1078556083,12.8230323946,-12.1472499807,-4.1078556083,12.8230323946,0.0,0.0,0.0,0.0,41.0927500193,-19.8278556083,45.6262858686,-12.1472499807,-4.1078556083,12.8230323946,53.24,-15.72,55.5123049422,130.5,60.9527500193,-50.4178556083,79.1024519155,-12.1472499807,-4.1078556083,12.8230323946,73.1,-46.31,86.5345370358,132.08,40.3027500193,1.9421443917,40.3495177661,-12.1472499807,-4.1078556083,12.8230323946,52.45,6.05,52.7977745743,131.59,61.6527500193,-6.0278556083,61.9467241117,-12.1472499807,-4.1078556083,12.8230323946,73.8,-1.92,73.824971385,132.08,38.3327500193,-15.5478556083,41.3658740758,-12.1472499807,-4.1078556083,12.8230323946,50.48,-11.44,51.7600618238,130.5
2021-08-15 20:30:00,-12.1332166154,-4.1122271069,12.8111419169,-12.1332166154,-4.1122271069,12.8111419169,0.0,0.0,0.0,0.0,40.6567833846,-20.0422271069,45.3284116486,-12.1332166154,-4.1122271069,12.8111419169,52.79,-15.93,55.1411733644,130.96,60.2667833846,-50.9822271069,78.9384105509,-12.1332166154,-4.1122271069,12.8111419169,72.4,-46.87,86.2470689357,132.65,39.8767833846,1.6777728931,39.9120630259,-12.1332166154,-4.1122271069,12.8111419169,52.01,5.79,52.3312927415,132.08,60.9867833846,-6.6722271069,61.3506834694,-12.1332166154,-4.1122271069,12.8111419169,73.12,-2.56,73.1648002799,132.65,37.9067833846,-15.9122271069,41.1111079645,-12.1332166154,-4.1122271069,12.8111419169,50.04,-11.8,51.4124654145,130.96
2021-08-15 21:00:00,-12.0705833131,-4.1105617741,12.7513018793,-12.0705833131,-4.1105617741,12.7513018793,0.0,0.0,0.0,0.0,40.9694166869,-20.0205617741,45.5995175129,-12.0705833131,-4.1105617741,12.7513018793,53.04,-15.91,55.3748110606,130.79,60.7594166869,-51.0105617741,79.3333733597,-12.0705833131,-4.1105617741,12.7513018793,72.83,-46.9,86.6245860019,132.49,40.1794166869,1.7394382259,40.2170507452,-12.0705833131,-4.1105617741,12.7513018793,52.25,5.85,52.5764681203,131.92,61.4894166869,-6.6305617741,61.8458787142,-12.0705833131,-4.1105617741,12.7513018793,73.56,-2.52,73.6031521064,132.49,38.1694166869,-15.5905617741,41.2306922892,-12.0705833131,-4.1105617741,12.7513018793,50.24,-11.48,51.5349201998,130.79
2021-08-15 21:30:00,-11.9252333048,-4.0867266983,12.6060511058,-11.9252333048,-4.0867266983,12.6060511058,0.0,0.0,0.0,0.0,40.5147666952,-20.3067266983,45.3189747188,-11.9252333048,-4.0867266983,12.6060511058,52.44,-16.22,54.8911832629,130.79,60.0647666952,-52.8367266983,79.9968492276,-11.9252333048,-4.0867266983,12.6060511058,71.99,-48.75,86.9432148014,132.49,39.7447666952,1.6032733017,39.7770909561,-11.9252333048,-4.0867266983,12.6060511058,51.67,5.69,51.9823527748,131.92,60.8347666952,-8.0867266983,61.3698947983,-11.9252333048,-4.0867266983,12.6060511058,72.76,-4.0,72.8698675723,132.49,37.7947666952,-15.5667266983,40.8750213412,-11.9252333048,-4.0867266983,12.6060511058,49.72,-11.48,51.0281177391,130.79
2021-08-15 22:00:00,-11.2268165644,-3.8247490318,11.8604433023,-11.2268165644,-3.8247490318,11.8604433023,0.0,0.0,0.0,0.0,38.6431834356,-20.8147490318,43.8924754746,-11.2268165644,-3.8247490318,11.8604433023,49.87,-16.99,52.684694172,131.45,57.6331834356,-54.6147490318,79.3999662766,-11.2268165644,-3.8247490318,11.8604433023,68.86,-50.79,85.5647339738,133.29,37.9631834356,1.2752509682,37.9845963727,-11.2268165644,-3.8247490318,11.8604433023,49.19,5.1,49.4536763042,132.6,58.4131834356,-9.4647490318,59.1750071678,-11.2268165644,-3.8247490318,11.8604433023,69.64,-5.64,69.8680127097,133.29,36.0531834356,-18.4647490318,40.5065302469,-11.2268165644,-3.8247490318,11.8604433023,47.28,-14.64,49.4947269919,131.45
2021-08-15 22:30:00,-10.6582666376,-3.5962861879,11.2486408985,-10.6582666376,-3.5962861879,11.2486408985,0.0,0.0,0.0,0.0,37.1517333624,-21.3262861879,42.837621017000004,-10.6582666376,-3.5962861879,11.2486408985,47.81,-17.73,50.9916561802,131.94,55.2117333624,-55.8462861879,78.5311605788,-10.6582666376,-3.5962861879,11.2486408985,65.87,-52.25,84.0768660215,133.89,36.5417333624,1.0337138121,36.5563515873,-10.6582666376,-3.5962861879,11.2486408985,47.2,4.63,47.4265421468,133.1,55.9817333624,-10.1962861879,56.9027127849,-10.6582666376,-3.5962861879,11.2486408985,66.64,-6.6,66.966033181,133.89,34.7017333624,-17.0362861879,38.6580566691,-10.6582666376,-3.5962861879,11.2486408985,45.36,-13.44,47.3092295435,131.94
2021-08-15 23:00:00,-9.7509999328,-3.3125551116,10.298301853,-9.7509999328,-3.3125551116,10.298301853,0.0,0.0,0.0,0.0,35.1790000672,-20.9025551116,40.9203965758,-9.7509999328,-3.3125551116,10.298301853,44.93,-17.59,48.2505233132,132.83,52.3690000672,-58.2825551116,78.3541217702,-9.7509999328,-3.3125551116,10.298301853,62.12,-54.97,82.9493538251,134.82,34.6490000672,1.5974448884,34.6858045291,-9.7509999328,-3.3125551116,10.298301853,44.4,4.91,44.6706626322,134.02,53.0890000672,-12.1925551116,54.4710962648,-9.7509999328,-3.3125551116,10.298301853,62.84,-8.88,63.4643206849,134.82,32.8490000672,-17.9125551116,37.4154571807,-9.7509999328,-3.3125551116,10.298301853,42.6,-14.6,45.0324327568,132.83
2021-08-15 23:30:00,-8.584933235,-2.9441002289,9.0757261312,-8.584933235,-2.9441002289,9.0757261312,0.0,0.0,0.0,0.0,33.205066765,-21.0841002289,39.333392192,-8.584933235,-2.9441002289,9.0757261312,41.79,-18.14,45.5572573801,133.86,49.775066765,-59.3241002289,77.4396935649,-8.584933235,-2.9441002289,9.0757261312,58.36,-56.38,81.1455112745,136.2,32.755066765,1.5558997711,32.791999373,-8.584933235,-2.9441002289,9.0757261312,41.34,4.5,41.5841989222,135.09,50.495066765,-12.9041002289,52.1178239216,-8.584933235,-2.9441002289,9.0757261312,59.08,-9.96,59.9136712279,136.2,31.055066765,-18.2641002289,36.027691141,-8.584933235,-2.9441002289,9.0757261312,39.64,-15.32,42.4974352167,133.86
2021-08-16 00:00:00,-7.6534330042,-2.6895124767,8.1122447024,-7.6534330042,-2.6895124767,8.1122447024,0.0,0.0,0.0,0.0,31.6665669958,-19.3595124767,37.1155249004,-7.6534330042,-2.6895124767,8.1122447024,39.32,-16.67,42.7077428577,133.86,46.4065669958,-74.5695124767,87.830414159,-7.6534330042,-2.6895124767,8.1122447024,54.06,-71.88,89.9400800533,136.2,31.2765669958,3.2104875233,31.4409108198,-7.6534330042,-2.6895124767,8.1122447024,38.93,5.9,39.3745463466,135.09,47.8665669958,-5.2495124767,48.1535628714,-7.6534330042,-2.6895124767,8.1122447024,55.52,-2.56,55.5789888357,136.2,29.5465669958,-16.7695124767,33.9737570773,-7.6534330042,-2.6895124767,8.1122447024,37.2,-14.08,39.7754497146,133.86
2021-08-16 00:30:00,-7.1915665176,-2.5477510218,7.6295258206,-7.1915665176,-2.5477510218,7.6295258206,0.0,0.0,0.0,0.0,30.7884334824,-19.4877510218,36.4376189698,-7.1915665176,-2.5477510218,7.6295258206,37.98,-16.94,41.5865843753,133.86,44.8084334824,-74.9277510218,87.3038577861,-7.1915665176,-2.5477510218,7.6295258206,52.0,-72.38,89.1227490599,135.59,30.4284334824,3.1322489782,30.5892227403,-7.1915665176,-2.5477510218,7.6295258206,37.62,5.68,38.0463769629,135.09,46.1684334824,-5.0277510218,46.4413881205,-7.1915665176,-2.5477510218,7.6295258206,53.36,-2.48,53.4176000958,135.59,28.6884334824,-16.5077510218,33.0988226297,-7.1915665176,-2.5477510218,7.6295258206,35.88,-13.96,38.500077922,133.86
