Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-08-16 01:00:00,-7.015599891,-2.4624027157,7.4351912527,-7.015599891,-2.4624027157,7.4351912527,0.0,0.0,0.0,0.0,29.804400109,-19.5924027157,35.6674152418,-7.015599891,-2.4624027157,7.4351912527,36.82,-17.13,40.60971928,133.95,43.254400109,-75.4824027157,86.9973347208,-7.015599891,-2.4624027157,7.4351912527,50.27,-73.02,88.6509633337,135.59,29.474400109,2.9775972843,29.624421469,-7.015599891,-2.4624027157,7.4351912527,36.49,5.44,36.8932744548,135.16,44.624400109,-5.7424027157,44.9923579516,-7.015599891,-2.4624027157,7.4351912527,51.64,-3.2800000000000002,51.7440624613,135.59,27.784400109,-18.1024027157,33.1612706859,-7.015599891,-2.4624027157,7.4351912527,34.8,-15.64,38.1529762928,133.95
2021-08-16 01:30:00,-7.1437165723,-2.4868622912,7.5642032310000005,-7.1437165723,-2.4868622912,7.5642032310000005,0.0,0.0,0.0,0.0,29.8462834277,-19.5568622912,35.6829300524,-7.1437165723,-2.4868622912,7.5642032310000005,36.99,-17.07,40.7387407758,133.86,43.3062834277,-75.9068622912,87.3915666825,-7.1437165723,-2.4868622912,7.5642032310000005,50.45,-73.42,89.0825398156,135.59,29.5162834277,3.0631377088,29.6748007577,-7.1437165723,-2.4868622912,7.5642032310000005,36.66,5.55,37.0777305131,135.08,44.656283427700004,-5.9668622912,45.0531585483,-7.1437165723,-2.4868622912,7.5642032310000005,51.8,-3.48,51.9167641519,135.59,27.8162834277,-17.3268622912,32.7714171282,-7.1437165723,-2.4868622912,7.5642032310000005,34.96,-14.84,37.9792996249,133.86
2021-08-16 02:00:00,-7.2604999462,-2.5040360358,7.6801729106,-7.2604999462,-2.5040360358,7.6801729106,0.0,0.0,0.0,0.0,29.4395000538,-19.8040360358,35.4807554418,-7.2604999462,-2.5040360358,7.6801729106,36.7,-17.3,40.5731438269,134.03,42.6295000538,-76.3740360358,87.4658084924,-7.2604999462,-2.5040360358,7.6801729106,49.89,-73.87,89.1391552574,135.83,29.1295000538,2.8459639642,29.2681957809,-7.2604999462,-2.5040360358,7.6801729106,36.39,5.35,36.7811718139,135.23,43.9795000538,-6.3440360358,44.4347073604,-7.2604999462,-2.5040360358,7.6801729106,51.24,-3.84,51.383686127,135.83,27.4195000538,-16.8640360358,32.1904441507,-7.2604999462,-2.5040360358,7.6801729106,34.68,-14.36,37.5354765522,134.03
2021-08-16 02:30:00,-6.9769332838,-2.42784706,7.3872890422,-6.9769332838,-2.42784706,7.3872890422,0.0,0.0,0.0,0.0,28.7930667162,-19.83784706,34.9654238771,-6.9769332838,-2.42784706,7.3872890422,35.77,-17.41,39.781918003,134.22,41.6630667162,-76.53784706,87.1427171988,-6.9769332838,-2.42784706,7.3872890422,48.64,-74.11,88.6461600973,136.04,28.4830667162,2.84215294,28.6245161164,-6.9769332838,-2.42784706,7.3872890422,35.46,5.27,35.84947001,135.43,42.9830667162,-6.42784706,43.4610313058,-6.9769332838,-2.42784706,7.3872890422,49.96,-4.0,50.1198723063,136.04,26.8230667162,-16.94784706,31.7286373492,-6.9769332838,-2.42784706,7.3872890422,33.8,-14.52,36.7868237281,134.22
2021-08-16 03:00:00,-6.8508999801,-2.3791360755,7.2522492376,-6.8508999801,-2.3791360755,7.2522492376,0.0,0.0,0.0,0.0,27.9791000199,-20.0391360755,34.4150695565,-6.8508999801,-2.3791360755,7.2522492376,34.83,-17.66,39.0513059961,134.22,40.4791000199,-76.8391360755,86.8493544665,-6.8508999801,-2.3791360755,7.2522492376,47.33,-74.46,88.2293630261,136.04,27.7091000199,2.6208639245,27.8327711811,-6.8508999801,-2.3791360755,7.2522492376,34.56,5.0,34.9198167235,135.43,41.7491000199,-6.8191360755,42.3023399978,-6.8508999801,-2.3791360755,7.2522492376,48.6,-4.44,48.8023933839,136.04,26.0291000199,-18.4991360755,31.9332441726,-6.8508999801,-2.3791360755,7.2522492376,32.88,-16.12,36.6189677626,134.22
2021-08-16 03:30:00,-6.6330665928,-2.3220984270000002,7.0277815511,-6.6330665928,-2.3220984270000002,7.0277815511,0.0,0.0,0.0,0.0,27.7069334072,-20.032098427,34.1900442559,-6.6330665928,-2.3220984270000002,7.0277815511,34.34,-17.71,38.6378014385,134.22,40.1369334072,-76.762098427,86.6221286869,-6.6330665928,-2.3220984270000002,7.0277815511,46.77,-74.44,87.9132896666,136.04,27.4369334072,2.597901573,27.5596518006,-6.6330665928,-2.3220984270000002,7.0277815511,34.07,4.92,34.4234120912,135.43,41.4069334072,-6.802098427,41.9619193698,-6.6330665928,-2.3220984270000002,7.0277815511,48.04,-4.48,48.2484403893,136.04,25.8069334072,-18.082098427,31.5112693398,-6.6330665928,-2.3220984270000002,7.0277815511,32.44,-15.76,36.0656512488,134.22
2021-08-16 04:00:00,-6.6302832335,-2.3332353402,7.0288436395,-6.6302832335,-2.3332353402,7.0288436395,0.0,0.0,0.0,0.0,27.5397167665,-19.8232353402,33.9322362795,-6.6302832335,-2.3332353402,7.0288436395,34.17,-17.49,38.3860521544,134.01,39.8697167665,-77.4232353402,87.0858868335,-6.6302832335,-2.3332353402,7.0288436395,46.5,-75.09,88.3219004551,135.85,27.2697167665,2.8867646598,27.4220871329,-6.6302832335,-2.3332353402,7.0288436395,33.9,5.22,34.2995393555,135.22,41.1297167665,-7.1332353402,41.7437018927,-6.6302832335,-2.3332353402,7.0288436395,47.76,-4.8,48.0005999963,135.85,25.6097167665,-16.6532353402,30.5481233492,-6.6302832335,-2.3332353402,7.0288436395,32.24,-14.32,35.2771880966,134.01
2021-08-16 04:30:00,-6.4684498699,-2.3259495092,6.8739279046,-6.4684498699,-2.3259495092,6.8739279046,0.0,0.0,0.0,0.0,27.7915501301,-19.6459495092,34.0343002095,-6.4684498699,-2.3259495092,6.8739279046,34.26,-17.32,38.3891911871,134.37,40.1915501301,-77.2659495092,87.0941310044,-6.4684498699,-2.3259495092,6.8739279046,46.66,-74.94,88.2788717644,136.27,27.5115501301,3.0840504908,27.6838718028,-6.4684498699,-2.3259495092,6.8739279046,33.98,5.41,34.4079714601,135.59,41.4915501301,-6.9259495092000005,42.065633346,-6.4684498699,-2.3259495092,6.8739279046,47.96,-4.6,48.1800954752,136.27,25.8515501301,-15.4859495092,30.1349842597,-6.4684498699,-2.3259495092,6.8739279046,32.32,-13.16,34.8965327791,134.37
2021-08-16 05:00:00,-6.6889332033,-2.3695604119,7.0962415364,-6.6889332033,-2.3695604119,7.0962415364,0.0,0.0,0.0,0.0,27.8310667967,-19.6595604119,34.0744272826,-6.6889332033,-2.3695604119,7.0962415364,34.52,-17.29,38.607959024,134.37,40.2210667967,-77.3295604119,87.1641848913,-6.6889332033,-2.3695604119,7.0962415364,46.91,-74.96,88.4282177814,136.27,27.5510667967,3.0804395881,27.7227413813,-6.6889332033,-2.3695604119,7.0962415364,34.24,5.45,34.6710268091,135.59,41.5110667967,-6.9295604119,42.0854781856,-6.6889332033,-2.3695604119,7.0962415364,48.2,-4.5600000000000005,48.4152207472,136.27,25.9110667967,-15.6895604119,30.2910166298,-6.6889332033,-2.3695604119,7.0962415364,32.6,-13.32,35.216223534,134.37
2021-08-16 05:30:00,-7.1802331523,-2.5342201928,7.6143299184,-7.1802331523,-2.5342201928,7.6143299184,0.0,0.0,0.0,0.0,28.9397668477,-19.3042201928,34.7873974659,-7.1802331523,-2.5342201928,7.6143299184,36.12,-16.77,39.8232005243,134.37,41.8297668477,-76.3342201928,87.0439117169,-7.1802331523,-2.5342201928,7.6143299184,49.01,-73.8,88.5913093932,136.27,28.6097668477,3.2657798072,28.7955565466,-7.1802331523,-2.5342201928,7.6143299184,35.79,5.8,36.2569179606,135.59,43.1797668477,-6.4942201928,43.6654000432,-7.1802331523,-2.5342201928,7.6143299184,50.36,-3.96,50.5154550608,136.27,26.9397668477,-16.1742201928,31.4222283846,-7.1802331523,-2.5342201928,7.6143299184,34.12,-13.64,36.7453942692,134.37
2021-08-16 06:00:00,-7.6436829874,-2.70002489,8.1065420506,-7.6436829874,-2.70002489,8.1065420506,0.0,0.0,0.0,0.0,29.7463170126,-18.94002489,35.2642583737,-7.6436829874,-2.70002489,8.1065420506,37.39,-16.24,40.7645642685,133.85,42.7063170126,-75.71002489,86.9243198514,-7.6436829874,-2.70002489,8.1065420506,50.35,-73.01,88.6881198357,135.73,29.3763170126,3.52997511,29.5876448117,-7.6436829874,-2.70002489,8.1065420506,37.02,6.23,37.5405554035,135.07,44.0763170126,-6.10002489,44.4964271044,-7.6436829874,-2.70002489,8.1065420506,51.72,-3.4,51.8316351276,135.73,27.6363170126,-16.94002489,32.4149727949,-7.6436829874,-2.70002489,8.1065420506,35.28,-14.24,38.0454465081,133.85
2021-08-16 06:30:00,-8.9159663904,-3.1048048444,9.4410947351,-8.9159663904,-3.1048048444,9.4410947351,0.0,0.0,0.0,0.0,32.4140336096,-17.5348048444,36.8529368677,-8.9159663904,-3.1048048444,9.4410947351,41.33,-14.43,43.7766353207,133.67,46.2940336096,-73.1748048444,86.5892003189,-8.9159663904,-3.1048048444,9.4410947351,55.21,-70.07,89.2073371422,135.53,31.9340336096,4.6651951556,32.2730003009,-8.9159663904,-3.1048048444,9.4410947351,40.85,7.77,41.5823929085,134.86,47.7240336096,-4.2648048444,47.9142144288,-8.9159663904,-3.1048048444,9.4410947351,56.64,-1.16,56.6518772858,135.53,30.1240336096,-15.0648048444,33.6809403953,-8.9159663904,-3.1048048444,9.4410947351,39.04,-11.96,40.8309098601,133.67
2021-08-16 07:00:00,-10.0793165138,-3.5112501315999998,10.6734014668,-10.0793165138,-3.5112501315999998,10.6734014668,0.0,0.0,0.0,0.0,34.6006834862,-16.5612501316,38.3599048961,-10.0793165138,-3.5112501315999998,10.6734014668,44.68,-13.05,46.5468033274,132.78,49.1606834862,-70.0912501316,85.6128269936,-10.0793165138,-3.5112501315999998,10.6734014668,59.24,-66.58,89.1194367128,134.58,34.0106834862,5.3887498684,34.4349417938,-10.0793165138,-3.5112501315999998,10.6734014668,44.09,8.9,44.9793074647,133.94,50.6806834862,-2.0312501316,50.7213727705,-10.0793165138,-3.5112501315999998,10.6734014668,60.76,1.48,60.7780223436,134.58,32.1206834862,-15.9912501316,35.8811703877,-10.0793165138,-3.5112501315999998,10.6734014668,42.2,-12.48,44.0067085795,132.78
2021-08-16 07:30:00,-11.0467498758,-3.8274551976,11.6910263069,-11.0467498758,-3.8274551976,11.6910263069,0.0,0.0,0.0,0.0,38.0132501242,-15.2474551976,40.9571980854,-11.0467498758,-3.8274551976,11.6910263069,49.06,-11.42,50.3716189932,131.93,53.7832501242,-67.3074551976,86.1564363184,-11.0467498758,-3.8274551976,11.6910263069,64.83,-63.48,90.7338927854,133.56,37.2832501242,6.6425448024,37.8703596665,-11.0467498758,-3.8274551976,11.6910263069,48.33,10.47,49.4510849224,133.06,55.4332501242,0.6125448024,55.4366343717,-11.0467498758,-3.8274551976,11.6910263069,66.48,4.44,66.6281021792,133.56,35.2732501242,-14.4674551976,38.1249188093,-11.0467498758,-3.8274551976,11.6910263069,46.32,-10.64,47.5263295448,131.93
2021-08-16 08:00:00,-9.897433210900001,-3.8346369452999998,10.6143122559,-9.897433210900001,-3.8346369452999998,10.6143122559,0.0,0.0,0.0,0.0,39.3825667891,-14.1946369453,41.8625642419,-9.897433210900001,-3.8346369452999998,10.6143122559,49.28,-10.36,50.3572040526,131.85,55.5925667891,-63.7846369453,84.610953147,-9.897433210900001,-3.8346369452999998,10.6143122559,65.49,-59.95,88.7859369495,133.35,38.6425667891,7.3953630547,39.3438605473,-9.897433210900001,-3.8346369452999998,10.6143122559,48.54,11.23,49.8221286177,132.97,57.1425667891,3.1253630547,57.2279724739,-9.897433210900001,-3.8346369452999998,10.6143122559,67.04,6.96,67.400320474,133.35,36.5425667891,-14.3946369453,39.2754982187,-9.897433210900001,-3.8346369452999998,10.6143122559,46.44,-10.56,47.6254889739,131.85
2021-08-16 08:30:00,-8.7789664844,-3.7284719791,9.5379115027,-8.7789664844,-3.7284719791,9.5379115027,0.0,0.0,0.0,0.0,41.7910335156,-12.7884719791,43.703952886,-8.7789664844,-3.7284719791,9.5379115027,50.57,-9.06,51.3751739656,130.96,58.7110335156,-59.7684719791,83.7809984375,-8.7789664844,-3.7284719791,9.5379115027,67.49,-56.04,87.7233247204,132.25,40.981033515600004,8.6315280209,41.8801669526,-8.7789664844,-3.7284719791,9.5379115027,49.76,12.36,51.2720898735,132.06,60.2610335156,6.5515280209,60.6161255754,-8.7789664844,-3.7284719791,9.5379115027,69.04,10.28,69.8011461224,132.25,38.8610335156,-10.4084719791,40.230786903,-8.7789664844,-3.7284719791,9.5379115027,47.64,-6.68,48.1060495156,130.96
2021-08-16 09:00:00,-8.6758664351,-3.7649011342,9.4575440231,-8.6758664351,-3.7649011342,9.4575440231,0.0,0.0,0.0,0.0,43.0941335649,-11.5449011342,44.613776907,-8.6758664351,-3.7649011342,9.4575440231,51.77,-7.78,52.3513256757,130.5,61.1141335649,-58.1249011342,84.3412203685,-8.6758664351,-3.7649011342,9.4575440231,69.79,-54.36,88.4627249185,131.59,42.2241335649,9.7250988658,43.3296088519,-8.6758664351,-3.7649011342,9.4575440231,50.9,13.49,52.657289144,131.6,62.6441335649,7.8750988658,63.137189138,-8.6758664351,-3.7649011342,9.4575440231,71.32,11.64,72.2636284724,131.59,40.0441335649,-13.6049011342,42.2921501917,-8.6758664351,-3.7649011342,9.4575440231,48.72,-9.84,49.703762433,130.5
2021-08-16 09:30:00,-9.0052497727,-4.0225073021,9.8628134152,-9.0052497727,-4.0225073021,9.8628134152,0.0,0.0,0.0,0.0,44.5447502273,-11.0625073021,45.8978631379,-9.0052497727,-4.0225073021,9.8628134152,53.55,-7.04,54.0107776282,130.14,62.5347502273,-56.6125073021,84.3538438308,-9.0052497727,-4.0225073021,9.8628134152,71.54,-52.59,88.7900878477,131.17,43.6347502273,10.1374926979,44.7968769626,-9.0052497727,-4.0225073021,9.8628134152,52.64,14.16,54.5112392081,131.22,64.1147502273,9.0974926979,64.7569731388,-9.0052497727,-4.0225073021,9.8628134152,73.12,13.12,74.287743269,131.17,41.3947502273,-11.0625073021,42.8474551659,-9.0052497727,-4.0225073021,9.8628134152,50.4,-7.04,50.8893073248,130.14
2021-08-16 10:00:00,-9.3486497326,-3.8905296775,10.1258813441,-9.3486497326,-3.8905296775,10.1258813441,0.0,0.0,0.0,0.0,44.6013502674,-11.3205296775,46.0155934207,-9.3486497326,-3.8905296775,10.1258813441,53.95,-7.43,54.4592269501,129.89,63.1113502674,-54.8505296775,83.6159263447,-9.3486497326,-3.8905296775,10.1258813441,72.46,-50.96,88.585400603,130.83,43.6813502674,9.8694703225,44.7824385851,-9.3486497326,-3.8905296775,10.1258813441,53.03,13.76,54.7861159419,130.98,64.6913502674,10.6694703225,65.5652987211,-9.3486497326,-3.8905296775,10.1258813441,74.04,14.56,75.45803602,130.83,41.4513502674,-12.4905296775,43.2923523341,-9.3486497326,-3.8905296775,10.1258813441,50.8,-8.6,51.5228104823,129.89
2021-08-16 10:30:00,-7.4946664259,-3.5919146893000002,8.3109491618,-7.4946664259,-3.5919146893000002,8.3109491618,0.0,0.0,0.0,0.0,45.0153335741,-11.1119146893,46.3665278498,-7.4946664259,-3.5919146893000002,8.3109491618,52.51,-7.52,53.045739697,129.89,63.5153335741,-54.5719146893,83.7394260303,-7.4946664259,-3.5919146893000002,8.3109491618,71.01,-50.98,87.4149901333,130.59,44.1253335741,10.1280853107,45.2727641644,-7.4946664259,-3.5919146893000002,8.3109491618,51.62,13.72,53.4121971089,130.98,65.0253335741,11.1280853107,65.9706623364,-7.4946664259,-3.5919146893000002,8.3109491618,72.52,14.72,73.9988432342,130.59,41.9453335741,-12.7519146893,43.8408751838,-7.4946664259,-3.5919146893000002,8.3109491618,49.44,-9.16,50.2814001396,129.89
2021-08-16 11:00:00,-8.0980497621,-3.6194967638,8.8701277765,-8.0980497621,-3.6194967638,8.8701277765,0.0,0.0,0.0,0.0,45.4319502379,-10.5394967638,46.6384293738,-8.0980497621,-3.6194967638,8.8701277765,53.53,-6.92,53.9754323744,130.08,64.7619502379,-53.6494967638,84.0974357613,-8.0980497621,-3.6194967638,8.8701277765,72.86,-50.03,88.3831460178,130.82,44.5019502379,10.6205032362,45.7517066782,-8.0980497621,-3.6194967638,8.8701277765,52.6,14.24,54.4934638282,131.18,66.3419502379,11.8205032362,67.386784002,-8.0980497621,-3.6194967638,8.8701277765,74.44,15.44,76.0243855615,130.82,42.3019502379,-10.4194967638,43.5662817641,-8.0980497621,-3.6194967638,8.8701277765,50.4,-6.8,50.8566613139,130.08
2021-08-16 11:30:00,-8.5515331742,-3.6997449883,9.3175550767,-8.5515331742,-3.6997449883,9.3175550767,0.0,0.0,0.0,0.0,45.8584668258,-10.5397449883,47.0540668171,-8.5515331742,-3.6997449883,9.3175550767,54.41,-6.84,54.8382503368,129.76,65.0484668258,-53.5597449883,84.2611969983,-8.5515331742,-3.6997449883,9.3175550767,73.6,-49.86,88.8987041525,130.45,44.9084668258,10.6302550117,46.1494606064,-8.5515331742,-3.6997449883,9.3175550767,53.46,14.33,55.3472718388,130.84,66.6484668258,11.9402550117,67.7095844026,-8.5515331742,-3.6997449883,9.3175550767,75.2,15.64,76.8091765351,130.45,42.6484668258,-11.6197449883,44.2030564122,-8.5515331742,-3.6997449883,9.3175550767,51.2,-7.92,51.8089413133,129.76
2021-08-16 12:00:00,-8.963833213400001,-3.6928754904,9.6947220314,-8.963833213400001,-3.6928754904,9.6947220314,0.0,0.0,0.0,0.0,45.9561667866,-10.6328754904,47.1701951121,-8.963833213400001,-3.6928754904,9.6947220314,54.92,-6.94,55.3567520724,129.83,65.0661667866,-53.8328754904,84.4487095453,-8.963833213400001,-3.6928754904,9.6947220314,74.03,-50.14,89.4117469911,130.45,44.9961667866,10.5571245096,46.2180473776,-8.963833213400001,-3.6928754904,9.6947220314,53.96,14.25,55.8098924923,130.84,66.6761667866,11.6671245096,67.6892385219,-8.963833213400001,-3.6928754904,9.6947220314,75.64,15.36,77.1838014094,130.45,42.7561667866,-10.1328754904,43.9404706846,-8.963833213400001,-3.6928754904,9.6947220314,51.72,-6.44,52.119401378,129.83
2021-08-16 12:30:00,-8.3727498002,-3.5077112994,9.0778289131,-8.3727498002,-3.5077112994,9.0778289131,0.0,0.0,0.0,0.0,45.9872501998,-10.5577112994,47.1836036015,-8.3727498002,-3.5077112994,9.0778289131,54.36,-7.05,54.8152542638,129.83,65.2772501998,-53.5977112994,84.4620272678,-8.3727498002,-3.5077112994,9.0778289131,73.65,-50.09,89.0692460954,130.56,45.0372501998,10.6122887006,46.2706664857,-8.3727498002,-3.5077112994,9.0778289131,53.41,14.12,55.2449318942,130.96,66.8672501998,11.8522887006,67.9095420153,-8.3727498002,-3.5077112994,9.0778289131,75.24,15.36,76.7918433169,130.56,42.7872501998,-9.9077112994,43.9193752558,-8.3727498002,-3.5077112994,9.0778289131,51.16,-6.4,51.5587587128,129.83
2021-08-16 13:00:00,-8.0805164854,-3.3921788362,8.7636535719,-8.0805164854,-3.3921788362,8.7636535719,0.0,0.0,0.0,0.0,45.8894835146,-10.5221788362,47.0803668709,-8.0805164854,-3.3921788362,8.7636535719,53.97,-7.13,54.4389364334,129.83,66.2294835146,-53.3621788362,85.0521405772,-8.0805164854,-3.3921788362,8.7636535719,74.31,-49.97,89.548740918,130.56,44.9394835146,10.5578211638,46.1630237992,-8.0805164854,-3.3921788362,8.7636535719,53.02,13.95,54.8244735497,130.96,67.8394835146,11.8478211638,68.8662935684,-8.0805164854,-3.3921788362,8.7636535719,75.92,15.24,77.4345142685,130.56,42.6794835146,-12.1521788362,44.3758240886,-8.0805164854,-3.3921788362,8.7636535719,50.76,-8.76,51.5103407094,129.83
2021-08-16 13:30:00,-8.2158996812,-3.4751332265,8.9206254552,-8.2158996812,-3.4751332265,8.9206254552,0.0,0.0,0.0,0.0,46.2041003188,-10.7451332265,47.4370822704,-8.2158996812,-3.4751332265,8.9206254552,54.42,-7.27,54.903454354,129.7,65.4841003188,-53.8051332265,84.7535235615,-8.2158996812,-3.4751332265,8.9206254552,73.7,-50.33,89.2457220263,130.41,45.2541003188,10.3848667735,46.4303677949,-8.2158996812,-3.4751332265,8.9206254552,53.47,13.86,55.2371297227,130.74,67.0641003188,11.4448667735,68.0336573105,-8.2158996812,-3.4751332265,8.9206254552,75.28,14.92,76.7442818717,130.41,43.0241003188,-13.1951332265,45.0020527211,-8.2158996812,-3.4751332265,8.9206254552,51.24,-9.72,52.1537726344,129.7
2021-08-16 14:00:00,-8.4051497051,-3.3765663412,9.0580208557,-8.4051497051,-3.3765663412,9.0580208557,0.0,0.0,0.0,0.0,45.3848502949,-11.1765663412,46.7407773948,-8.4051497051,-3.3765663412,9.0580208557,53.79,-7.8,54.3525905546,129.7,64.9448502949,-54.4465663412,84.7482281005,-8.4051497051,-3.3765663412,9.0580208557,73.35,-51.07,89.3776672329,130.41,44.4648502949,10.0134336588,45.5784133706,-8.4051497051,-3.3765663412,9.0580208557,52.87,13.39,54.5392427524,130.74,66.5148502949,11.0234336588,67.4221135784,-8.4051497051,-3.3765663412,9.0580208557,74.92,14.4,76.2913258503,130.41,42.2348502949,-12.7365663412,44.1135206212,-8.4051497051,-3.3765663412,9.0580208557,50.64,-9.36,51.4977591746,129.7
2021-08-16 14:30:00,-5.7333164048,-2.6523547385,6.317111892,-5.7333164048,-2.6523547385,6.317111892,0.0,0.0,0.0,0.0,43.7666835952,-10.3223547385,44.9674726916,-5.7333164048,-2.6523547385,6.317111892,49.5,-7.67,50.0907067229,129.96,63.0966835952,-54.1923547385,83.1745321166,-5.7333164048,-2.6523547385,6.317111892,68.83,-51.54,85.9880253291,130.68,42.9666835952,10.8676452615,44.3197654856,-5.7333164048,-2.6523547385,6.317111892,48.7,13.52,50.5418677929,131.02,64.5066835952,11.3876452615,65.5041272978,-5.7333164048,-2.6523547385,6.317111892,70.24,14.04,71.6294576274,130.68,40.7866835952,-12.6123547385,42.6922129989,-5.7333164048,-2.6523547385,6.317111892,46.52,-9.96,47.5742787649,129.96
2021-08-16 15:00:00,-5.5032830255,-2.5924027576,6.0833112789,-5.5032830255,-2.5924027576,6.0833112789,0.0,0.0,0.0,0.0,43.8567169745,-10.1224027576,45.0097174105,-5.5032830255,-2.5924027576,6.0833112789,49.36,-7.53,49.9310574693,130.1,62.3267169745,-53.1024027576,81.8809185797,-5.5032830255,-2.5924027576,6.0833112789,67.83,-50.51,84.5704972198,130.91,43.0467169745,10.9075972424,44.4071561788,-5.5032830255,-2.5924027576,6.0833112789,48.55,13.5,50.3919884505,131.22,63.7367169745,11.927597242400001,64.8431697765,-5.5032830255,-2.5924027576,6.0833112789,69.24,14.52,70.7460811636,130.91,40.8967169745,-11.9524027576,42.6075273981,-5.5032830255,-2.5924027576,6.0833112789,46.4,-9.36,47.3346553806,130.1
2021-08-16 15:30:00,-6.2552663967,-2.8321065979,6.866526449,-6.2552663967,-2.8321065979,6.866526449,0.0,0.0,0.0,0.0,43.7547336033,-10.5321065979,45.004466246,-6.2552663967,-2.8321065979,6.866526449,50.01,-7.7,50.5993092838,129.46,62.1647336033,-54.4521065979,82.6407043589,-6.2552663967,-2.8321065979,6.866526449,68.42,-51.62,85.7083473181,130.19,42.9347336033,10.5878934021,44.220977333,-6.2552663967,-2.8321065979,6.866526449,49.19,13.42,50.987768141000004,130.55,63.6247336033,10.8478934021,64.5428812291,-6.2552663967,-2.8321065979,6.866526449,69.88,13.68,71.2064379112,130.19,40.7847336033,-12.5121065979,42.6608404349,-6.2552663967,-2.8321065979,6.866526449,47.04,-9.68,48.0256598081,129.46
2021-08-16 16:00:00,-7.112232918,-3.0263260361,7.7293276782,-7.112232918,-3.0263260361,7.7293276782,0.0,0.0,0.0,0.0,44.537767082,-10.6563260361,45.7948685033,-7.112232918,-3.0263260361,7.7293276782,51.65,-7.63,52.2105295893,129.74,63.667767082,-54.6463260361,83.9035488788,-7.112232918,-3.0263260361,7.7293276782,70.78,-51.62,87.6038400985,130.55,43.687767082,10.5236739639,44.9373865096,-7.112232918,-3.0263260361,7.7293276782,50.8,13.55,52.5760639455,130.82,65.207767082,10.8536739639,66.1048797468,-7.112232918,-3.0263260361,7.7293276782,72.32,13.88,73.6399130907,130.55,41.487767082,-12.3863260361,43.2972965683,-7.112232918,-3.0263260361,7.7293276782,48.6,-9.36,49.4931267955,129.74
2021-08-16 16:30:00,-7.8893495678,-3.1065742605,8.4789527796,-7.8893495678,-3.1065742605,8.4789527796,0.0,0.0,0.0,0.0,45.3006504322,-11.0465742605,46.6280573525,-7.8893495678,-3.1065742605,8.4789527796,53.19,-7.94,53.7793612829,129.84,65.4006504322,-55.0665742605,85.4960389594,-7.8893495678,-3.1065742605,8.4789527796,73.29,-51.96,89.8402231743,130.63,44.3906504322,10.1934257395,45.5459742908,-7.8893495678,-3.1065742605,8.4789527796,52.28,13.3,53.9452351927,130.92,66.9906504322,10.5334257395,67.813717662,-7.8893495678,-3.1065742605,8.4789527796,74.88,13.64,76.1121803656,130.63,42.1906504322,-13.6665742605,44.3489147095,-7.8893495678,-3.1065742605,8.4789527796,50.08,-10.56,51.1812465655,129.84
2021-08-16 17:00:00,-9.9927163438,-3.7335720608000003,10.6674242562,-9.9927163438,-3.7335720608000003,10.6674242562,0.0,0.0,0.0,0.0,46.7072836562,-11.7635720608,48.1658797716,-9.9927163438,-3.7335720608000003,10.6674242562,56.7,-8.03,57.2657917085,129.96,67.0472836562,-55.2935720608,86.9063712102,-9.9927163438,-3.7335720608000003,10.6674242562,77.04,-51.56,92.7016461558,130.75,45.7072836562,9.4864279392,46.6813463203,-9.9927163438,-3.7335720608000003,10.6674242562,55.7,13.22,57.2473440432,131.04,68.8072836562,10.3464279392,69.5808224674,-9.9927163438,-3.7335720608000003,10.6674242562,78.8,14.08,80.0480255846,130.75,43.4872836562,-14.4535720608,45.8262979643,-9.9927163438,-3.7335720608000003,10.6674242562,53.48,-10.72,54.5438245817,129.96
2021-08-16 17:30:00,-11.1310330995,-4.1702015051,11.8865671434,-11.1310330995,-4.1702015051,11.8865671434,0.0,0.0,0.0,0.0,47.6989669005,-12.5702015051,49.3274914146,-11.1310330995,-4.1702015051,11.8865671434,58.83,-8.4,59.4266682559,129.57,67.7889669005,-55.6502015051,87.7056951457,-11.1310330995,-4.1702015051,11.8865671434,78.92,-51.48,94.2260940504,130.28,46.6589669005,8.6297984949,47.4503173255,-11.1310330995,-4.1702015051,11.8865671434,57.79,12.8,59.1905744186,130.59,69.5889669005,9.6297984949,70.2520984266,-11.1310330995,-4.1702015051,11.8865671434,80.72,13.8,81.8911374936,130.28,44.3889669005,-15.5702015051,47.0405310069,-11.1310330995,-4.1702015051,11.8865671434,55.52,-11.4,56.6783062556,129.57
2021-08-16 18:00:00,-12.980466463700001,-4.5959022028,13.7700699589,-12.980466463700001,-4.5959022028,13.7700699589,0.0,0.0,0.0,0.0,48.4795335363,-12.8459022028,50.1525909132,-12.980466463700001,-4.5959022028,13.7700699589,61.46,-8.25,62.0112417228,129.57,69.0595335363,-55.8559022028,88.8206112518,-12.980466463700001,-4.5959022028,13.7700699589,82.04,-51.26,96.7375273614,130.28,47.3795335363,8.3340977972,48.1069369656,-12.980466463700001,-4.5959022028,13.7700699589,60.36,12.93,61.7293649732,130.59,70.8995335363,9.3640977972,71.5152444114,-12.980466463700001,-4.5959022028,13.7700699589,83.88,13.96,85.0337344823,130.28,45.0195335363,-15.1559022028,47.5022080688,-12.980466463700001,-4.5959022028,13.7700699589,58.0,-10.56,58.9534867501,129.57
2021-08-16 18:30:00,-13.2224497955,-4.6137004471,14.0042640081,-13.2224497955,-4.6137004471,14.0042640081,0.0,0.0,0.0,0.0,48.2475502045,-13.2337004471,50.0295605444,-13.2224497955,-4.6137004471,14.0042640081,61.47,-8.62,62.071453181,129.39,68.9575502045,-56.4937004471,89.1441636924,-13.2224497955,-4.6137004471,14.0042640081,82.18,-51.88,97.1858364166,130.08,47.1475502045,8.0062995529,47.8225085375,-13.2224497955,-4.6137004471,14.0042640081,60.37,12.62,61.6749649372,130.41,70.8575502045,8.9462995529,71.420086087,-13.2224497955,-4.6137004471,14.0042640081,84.08,13.56,85.1664253095,130.08,44.8175502045,-15.8937004471,47.5523135109,-13.2224497955,-4.6137004471,14.0042640081,58.04,-11.28,59.1259672225,129.39
2021-08-16 19:00:00,-13.7659830668,-4.7929318901,14.5765045843,-13.7659830668,-4.7929318901,14.5765045843,0.0,0.0,0.0,0.0,48.0840169332,-13.7529318901,50.0121567222,-13.7659830668,-4.7929318901,14.5765045843,61.85,-8.96,62.4956326474,129.61,68.7640169332,-57.2329318901,89.4656275758,-13.7659830668,-4.7929318901,14.5765045843,82.53,-52.44,97.7811561601,130.32,46.9940169332,7.5070681099000005,47.5898486983,-13.7659830668,-4.7929318901,14.5765045843,60.76,12.3,61.9924801891,130.64,70.6340169332,8.1670681099,71.1046084979,-13.7659830668,-4.7929318901,14.5765045843,84.4,12.96,85.3892358556,130.32,44.7140169332,-14.1129318901,46.8883584362,-13.7659830668,-4.7929318901,14.5765045843,58.48,-9.32,59.2180107738,129.61
2021-08-16 19:30:00,-14.3939331016,-4.9429159256,15.2189923445,-14.3939331016,-4.9429159256,15.2189923445,0.0,0.0,0.0,0.0,47.4360668984,-14.5429159256,49.6152884342,-14.3939331016,-4.9429159256,15.2189923445,61.83,-9.6,62.5708310637,129.61,67.7460668984,-59.0629159256,89.8774588973,-14.3939331016,-4.9429159256,15.2189923445,82.14,-54.12,98.3664271995,130.32,46.3260668984,6.9170840744,46.8396256002,-14.3939331016,-4.9429159256,15.2189923445,60.72,11.86,61.8674227684,130.64,69.7260668984,6.9770840744000004,70.0742756459,-14.3939331016,-4.9429159256,15.2189923445,84.12,11.92,84.9603483985,130.32,44.0060668984,-12.1029159256,45.6400536565,-14.3939331016,-4.9429159256,15.2189923445,58.4,-7.16,58.8372806986,129.61
2021-08-16 20:00:00,-14.2311329098,-4.8752617805,15.0430489372,-14.2311329098,-4.8752617805,15.0430489372,0.0,0.0,0.0,0.0,46.1988670902,-15.1252617805,48.6118181551,-14.2311329098,-4.8752617805,15.0430489372,60.43,-10.25,61.2931268577,130.23,66.0488670902,-60.2252617805,89.3841988297,-14.2311329098,-4.8752617805,15.0430489372,80.28,-55.35,97.5115423937,131.04,45.1688670902,6.2347382195,45.5971327484,-14.2311329098,-4.8752617805,15.0430489372,59.4,11.11,60.430059573,131.27,67.9288670902,5.5247382195,68.1531636576,-14.2311329098,-4.8752617805,15.0430489372,82.16,10.4,82.8156120547,131.04,42.8888670902,-14.6352617805,45.3171690164,-14.2311329098,-4.8752617805,15.0430489372,57.12,-9.76,57.9478386137,130.23
2021-08-16 20:30:00,-14.102183099,-4.7716988968,14.8876015033,-14.102183099,-4.7716988968,14.8876015033,0.0,0.0,0.0,0.0,44.887816901,-16.2116988968,47.7256250589,-14.102183099,-4.7716988968,14.8876015033,58.99,-11.44,60.089048087,129.9,64.197816901,-60.5016988968,88.2145977957,-14.102183099,-4.7716988968,14.8876015033,78.3,-55.73,96.1078711657,130.77,43.877816901,4.9783011032,44.1593285487,-14.102183099,-4.7716988968,14.8876015033,57.98,9.75,58.7940719801,130.94,66.017816901,4.5483011032,66.1743091486,-14.102183099,-4.7716988968,14.8876015033,80.12,9.32,80.6602553926,130.77,41.657816901,-17.4916988968,45.1811159585,-14.102183099,-4.7716988968,14.8876015033,55.76,-12.72,57.1924470538,129.9
2021-08-16 21:00:00,-13.9523498105,-4.7129959155000005,14.7268596698,-13.9523498105,-4.7129959155000005,14.7268596698,0.0,0.0,0.0,0.0,44.4776501895,-16.4329959155,47.416291727,-13.9523498105,-4.7129959155000005,14.7268596698,58.43,-11.72,59.5938193104,129.31,63.5376501895,-60.8529959155,87.9779523716,-13.9523498105,-4.7129959155000005,14.7268596698,77.49,-56.14,95.6890782692,130.14,43.4876501895,4.7470040845,43.7459685775,-13.9523498105,-4.7129959155000005,14.7268596698,57.44,9.46,58.2137887446,130.34,65.3276501895,4.1670040845,65.4604140097,-13.9523498105,-4.7129959155000005,14.7268596698,79.28,8.88,79.7757657437,130.14,41.2876501895,-16.5529959155,44.4822631163,-13.9523498105,-4.7129959155000005,14.7268596698,55.24,-11.84,56.4946298333,129.31
2021-08-16 21:30:00,-13.460016509,-4.5552056324,14.2099240946,-13.460016509,-4.5552056324,14.2099240946,0.0,0.0,0.0,0.0,43.379983491,-17.0052056324,46.5939908817,-13.460016509,-4.5552056324,14.2099240946,56.84,-12.45,58.1875252954,129.23,61.899983491,-62.7552056324,88.1466039627,-13.460016509,-4.5552056324,14.2099240946,75.36,-58.2,95.2174857891,130.06,42.449983491,4.3347943676,42.6707340058,-13.460016509,-4.5552056324,14.2099240946,55.91,8.89,56.6123679067,130.34,63.699983491,2.7647943676,63.7599559649,-13.460016509,-4.5552056324,14.2099240946,77.16,7.32,77.5064384422,130.06,40.259983491,-16.3152056324,43.4402141515,-13.460016509,-4.5552056324,14.2099240946,53.72,-11.76,54.9921448936,129.23
2021-08-16 22:00:00,-12.2414498083,-4.1998652456,12.9418685471,-12.2414498083,-4.1998652456,12.9418685471,0.0,0.0,0.0,0.0,41.0185501917,-18.2498652456,44.895200649,-12.2414498083,-4.1998652456,12.9418685471,53.26,-14.05,55.0820306452,129.74,58.8285501917,-64.8798652456,87.5796507869,-12.2414498083,-4.1998652456,12.9418685471,71.07,-60.68,93.450560726,130.69,40.1985501917,3.1901347544,40.3249351799,-12.2414498083,-4.1998652456,12.9418685471,52.44,7.39,52.9581504586,130.81,60.5185501917,0.9201347544,60.5255447334,-12.2414498083,-4.1998652456,12.9418685471,72.76,5.12,72.9399204825,130.69,38.1185501917,-16.9998652456,41.7375045623,-12.2414498083,-4.1998652456,12.9418685471,50.36,-12.8,51.9612317021,129.74
2021-08-16 22:30:00,-11.4385665521,-3.9403855783,12.0982413297,-11.4385665521,-3.9403855783,12.0982413297,0.0,0.0,0.0,0.0,38.8614334479,-18.5903855783,43.0791532597,-11.4385665521,-3.9403855783,12.0982413297,50.3,-14.65,52.3900038175,130.12,55.5414334479,-66.5403855783,86.6745276443,-11.4385665521,-3.9403855783,12.0982413297,66.98,-62.6,91.6792255639,131.15,38.1214334479,2.9096144217,38.2323102128,-11.4385665521,-3.9403855783,12.0982413297,49.56,6.85,50.031151296,131.24,57.1614334479,-0.5003855783,57.1636235691,-11.4385665521,-3.9403855783,12.0982413297,68.6,3.44,68.6861965754,131.15,36.0814334479,-17.7003855783,40.1892210583,-11.4385665521,-3.9403855783,12.0982413297,47.52,-13.76,49.4720931435,130.12
2021-08-16 23:00:00,-10.3358332473,-3.580049193,10.938290595,-10.3358332473,-3.580049193,10.938290595,0.0,0.0,0.0,0.0,36.4841667527,-18.850049193,41.0660294918,-10.3358332473,-3.580049193,10.938290595,46.82,-15.27,49.2471857064,130.34,52.1741667527,-68.210049193,85.8763907442,-10.3358332473,-3.580049193,10.938290595,62.51,-64.63,89.9140534066,131.51,35.8341667527,2.729950807,35.9380040941,-10.3358332473,-3.580049193,10.938290595,46.17,6.31,46.599195272,131.47,53.7041667527,-1.820049193,53.7349988896,-10.3358332473,-3.580049193,10.938290595,64.04,1.76,64.0641803194,131.51,33.9041667527,-17.580049193,38.1909760653,-10.3358332473,-3.580049193,10.938290595,44.24,-14.0,46.4023447683,130.34
2021-08-16 23:30:00,-9.3778666183,-3.2361579692,9.920539335800001,-9.3778666183,-3.2361579692,9.920539335800001,0.0,0.0,0.0,0.0,34.3021333817,-18.7761579692,39.1047370867,-9.3778666183,-3.2361579692,9.920539335800001,43.68,-15.54,46.3619887408,130.69,49.2021333817,-71.2061579692,86.5515272081,-9.3778666183,-3.2361579692,9.920539335800001,58.58,-67.97,89.7303588536,131.99,33.7221333817,3.1038420308,33.8646735576,-9.3778666183,-3.2361579692,9.920539335800001,43.1,6.34,43.5638106689,131.82,50.7021333817,-3.7161579692,50.8381368611,-9.3778666183,-3.2361579692,9.920539335800001,60.08,-0.48,60.0819174128,131.99,31.8621333817,-13.6361579692,34.6574717456,-9.3778666183,-3.2361579692,9.920539335800001,41.24,-10.4,42.5311368294,130.69
2021-08-17 00:00:00,-8.576883253,-2.9954132959,9.0849010533,-8.576883253,-2.9954132959,9.0849010533,0.0,0.0,0.0,0.0,32.423116747,-18.6954132959,37.4269552314,-8.576883253,-2.9954132959,9.0849010533,41.0,-15.7,43.9031889502,131.67,46.463116747,-72.7654132959,86.3343882238,-8.576883253,-2.9954132959,9.0849010533,55.04,-69.77,88.8664981869,133.2,31.933116747,3.2245867041,32.0955122189,-8.576883253,-2.9954132959,9.0849010533,40.51,6.22,40.9847349632,132.83,47.903116747,-4.9954132959,48.1628772819,-8.576883253,-2.9954132959,9.0849010533,56.48,-2.0,56.5153996712,133.2,30.103116747,-14.0754132959,33.2312337619,-8.576883253,-2.9954132959,9.0849010533,38.68,-11.08,40.2356657706,131.67
2021-08-17 00:30:00,-8.0906332876,-2.8271105995,8.5703501291,-8.0906332876,-2.8271105995,8.5703501291,0.0,0.0,0.0,0.0,31.4993667124,-19.1971105995,36.8881980944,-8.0906332876,-2.8271105995,8.5703501291,39.59,-16.37,42.840926694,131.92,45.1293667124,-72.8571105995,85.701915409,-8.0906332876,-2.8271105995,8.5703501291,53.22,-70.03,87.9577699808,133.62,31.0493667124,2.9328894005,31.1875778713,-8.0906332876,-2.8271105995,8.5703501291,39.14,5.76,39.5615621532,133.1,46.5093667124,-4.5071105995,46.7272429954,-8.0906332876,-2.8271105995,8.5703501291,54.6,-1.6800000000000002,54.6258400393,133.62,29.2693667124,-16.8671105995,33.7815814864,-8.0906332876,-2.8271105995,8.5703501291,37.36,-14.04,39.9110410789,131.92
2021-08-17 01:00:00,-7.8558833043,-2.7252130487,8.3151481437,-7.8558833043,-2.7252130487,8.3151481437,0.0,0.0,0.0,0.0,30.5641166957,-19.3152130487,36.1558112135,-7.8558833043,-2.7252130487,8.3151481437,38.42,-16.59,41.8488291354,132.48,43.7741166957,-73.7252130487,85.7413571829,-7.8558833043,-2.7252130487,8.3151481437,51.63,-71.0,87.7875668873,134.09,30.1641166957,2.9547869513,30.3084922416,-7.8558833043,-2.7252130487,8.3151481437,38.02,5.68,38.4419406378,133.67,45.1041166957,-4.9652130487,45.3765873939,-7.8558833043,-2.7252130487,8.3151481437,52.96,-2.24,53.0073504337,134.09,28.4241166957,-17.6852130487,33.4768154177,-7.8558833043,-2.7252130487,8.3151481437,36.28,-14.96,39.2433433846,132.48
2021-08-17 01:30:00,-7.8035499685000005,-2.6979432240000003,8.2567723567,-7.8035499685000005,-2.6979432240000003,8.2567723567,0.0,0.0,0.0,0.0,30.5164500315,-18.947943224,35.9204436909,-7.8035499685000005,-2.6979432240000003,8.2567723567,38.32,-16.25,41.6231293874,132.9,43.7464500315,-74.937943224,86.7723874571,-7.8035499685000005,-2.6979432240000003,8.2567723567,51.55,-72.24,88.7469441727,134.57,30.1364500315,3.4020567760000002,30.3278685504,-7.8035499685000005,-2.6979432240000003,8.2567723567,37.94,6.1,38.4272507474,134.08,45.1164500315,-5.737943224,45.4798642906,-7.8035499685000005,-2.6979432240000003,8.2567723567,52.92,-3.04,53.0072447879,134.57,28.3964500315,-18.257943224,33.7596040434,-7.8035499685000005,-2.6979432240000003,8.2567723567,36.2,-15.56,39.4024567762,132.9
2021-08-17 02:00:00,-7.9080166533,-2.7335397127,8.367136114000001,-7.9080166533,-2.7335397127,8.367136114000001,0.0,0.0,0.0,0.0,30.1519833467,-18.8635397127,35.5664902715,-7.9080166533,-2.7335397127,8.367136114000001,38.06,-16.13,41.3369144954,133.19,43.2019833467,-75.8535397127,87.2935899825,-7.9080166533,-2.7335397127,8.367136114000001,51.11,-73.12,89.2119190467,134.99,29.7719833467,3.5064602873,29.9777626941,-7.9080166533,-2.7335397127,8.367136114000001,37.68,6.24,38.1931931108,134.38,44.5719833467,-6.5335397127,45.0482945364,-7.9080166533,-2.7335397127,8.367136114000001,52.48,-3.8,52.6173963628,134.99,28.0119833467,-18.2135397127,33.4126359313,-7.9080166533,-2.7335397127,8.367136114000001,35.92,-15.48,39.1136395647,133.19
2021-08-17 02:30:00,-7.8228499501,-2.7406173771,8.2890267794,-7.8228499501,-2.7406173771,8.2890267794,0.0,0.0,0.0,0.0,29.3871500499,-18.7906173771,34.8811107832,-7.8228499501,-2.7406173771,8.2890267794,37.21,-16.05,40.5239015891,133.26,42.1471500499,-75.3006173771,86.2934831531,-7.8228499501,-2.7406173771,8.2890267794,49.97,-72.56,88.1019551429,135.18,29.0271500499,3.3793826229,29.223204255,-7.8228499501,-2.7406173771,8.2890267794,36.85,6.12,37.3547440093,134.38,43.4171500499,-6.5806173771,43.9130213435,-7.8228499501,-2.7406173771,8.2890267794,51.24,-3.84,51.383686127,135.18,27.2571500499,-18.0206173771,32.6756006753,-7.8228499501,-2.7406173771,8.2890267794,35.08,-15.28,38.2633610651,133.26
2021-08-17 03:00:00,-7.7004166013,-2.70002489,8.1600582253,-7.7004166013,-2.70002489,8.1600582253,0.0,0.0,0.0,0.0,28.7595833987,-18.79002489,34.3537286569,-7.7004166013,-2.70002489,8.1600582253,36.46,-16.09,39.8524742017,132.61,41.1995833987,-75.54002489,86.0447617964,-7.7004166013,-2.70002489,8.1600582253,48.9,-72.84,87.7318391463,134.51,28.4095833987,3.46997511,28.6207120133,-7.7004166013,-2.70002489,8.1600582253,36.11,6.17,36.6333318168,133.78,42.4995833987,-6.62002489,43.0120834023,-7.7004166013,-2.70002489,8.1600582253,50.2,-3.92,50.3528191862,134.51,26.6595833987,-18.30002489,32.3361144537,-7.7004166013,-2.70002489,8.1600582253,34.36,-15.6,37.735521726900004,132.61
2021-08-17 03:30:00,-7.3774999212,-2.5960456731,7.8209307774,-7.3774999212,-2.5960456731,7.8209307774,0.0,0.0,0.0,0.0,28.4625000788,-18.7960456731,34.1087267965,-7.3774999212,-2.5960456731,7.8209307774,35.84,-16.2,39.3312293223,132.96,40.6825000788,-75.6960456731,85.9357733613,-7.3774999212,-2.5960456731,7.8209307774,48.06,-73.1,87.4835618845,134.87,28.1425000788,3.4539543269,28.3536613363,-7.3774999212,-2.5960456731,7.8209307774,35.52,6.05,36.0315542268,134.13,41.9025000788,-6.7160456731,42.437304136,-7.3774999212,-2.5960456731,7.8209307774,49.28,-4.12,49.4519241284,134.87,26.4225000788,-18.1960456731,32.081842038,-7.3774999212,-2.5960456731,7.8209307774,33.8,-15.6,37.2263347645,132.96
2021-08-17 04:00:00,-7.3102999051,-2.5868863427,7.7545125993,-7.3102999051,-2.5868863427,7.7545125993,0.0,0.0,0.0,0.0,28.2197000949,-18.8568863427,33.9401478486,-7.3102999051,-2.5868863427,7.7545125993,35.53,-16.27,39.0780475459,132.96,40.3597000949,-75.9568863427,86.0136848102,-7.3102999051,-2.5868863427,7.7545125993,47.67,-73.37,87.4962044891,134.87,27.8997000949,3.4731136573,28.115045507,-7.3102999051,-2.5868863427,7.7545125993,35.21,6.06,35.7276881424,134.13,41.6497000949,-6.7468863427,42.1926296089,-7.3102999051,-2.5868863427,7.7545125993,48.96,-4.16,49.1364141956,134.87,26.1697000949,-17.5868863427,31.530172443,-7.3102999051,-2.5868863427,7.7545125993,33.48,-15.0,36.6866515234,132.96
2021-08-17 04:30:00,-7.2766665394,-2.5927150075,7.7247684131,-7.2766665394,-2.5927150075,7.7247684131,0.0,0.0,0.0,0.0,28.3133334606,-18.8527150075,34.0157274626,-7.2766665394,-2.5927150075,7.7247684131,35.59,-16.26,39.1284512855,133.21,40.5333334606,-75.8227150075,85.9769459364,-7.2766665394,-2.5927150075,7.7247684131,47.81,-73.23,87.4552971523,135.12,27.9833334606,3.4472849925,28.194870551,-7.2766665394,-2.5927150075,7.7247684131,35.26,6.04,35.7735824317,134.38,41.7633334606,-6.7127150075,42.2993683702,-7.2766665394,-2.5927150075,7.7247684131,49.04,-4.12,49.2127625723,135.12,26.2833334606,-18.0727150075,31.8972827298,-7.2766665394,-2.5927150075,7.7247684131,33.56,-15.48,36.9581384813,133.21
2021-08-17 05:00:00,-7.1745331914,-2.5558695193,7.6161929804,-7.1745331914,-2.5558695193,7.6161929804,0.0,0.0,0.0,0.0,28.3554668086,-18.8558695193,34.0525522283,-7.1745331914,-2.5558695193,7.6161929804,35.53,-16.3,39.0905474508,133.09,40.6354668086,-76.2958695193,86.4424714388,-7.1745331914,-2.5558695193,7.6161929804,47.81,-73.74,87.8827838658,135.01,28.0254668086,3.6041304807,28.2562656124,-7.1745331914,-2.5558695193,7.6161929804,35.2,6.16,35.7349352875,134.27,41.9454668086,-6.6758695193,42.4733966104,-7.1745331914,-2.5558695193,7.6161929804,49.12,-4.12,49.2924821854,135.01,26.3054668086,-17.1558695193,31.4054365195,-7.1745331914,-2.5558695193,7.6161929804,33.48,-14.6,36.5249284736,133.09
2021-08-17 05:30:00,-7.8063998869,-2.7261497984,8.2687225082,-7.8063998869,-2.7261497984,8.2687225082,0.0,0.0,0.0,0.0,29.4636001131,-18.6061497984,34.846700589,-7.8063998869,-2.7261497984,8.2687225082,37.27,-15.88,40.5120636354,133.45,42.0936001131,-75.8061497984,86.7089586936,-7.8063998869,-2.7261497984,8.2687225082,49.9,-73.08,88.4912221636,135.37,29.0836001131,3.7838502016,29.3287114938,-7.8063998869,-2.7261497984,8.2687225082,36.89,6.51,37.4600080085,134.62,43.4336001131,-6.3261497984,43.8918875198,-7.8063998869,-2.7261497984,8.2687225082,51.24,-3.6,51.3663080238,135.37,27.3536001131,-15.5261497984,31.4528340012,-7.8063998869,-2.7261497984,8.2687225082,35.16,-12.8,37.4174504743,133.45
2021-08-17 06:00:00,-8.0743998755,-2.8396005956,8.5591626279,-8.0743998755,-2.8396005956,8.5591626279,0.0,0.0,0.0,0.0,30.3256001245,-18.0196005956,35.275317554,-8.0743998755,-2.8396005956,8.5591626279,38.4,-15.18,41.2915536157,133.45,43.3556001245,-74.3996005956,86.1104443778,-8.0743998755,-2.8396005956,8.5591626279,51.43,-71.56,88.1242219824,135.37,29.9156001245,4.1403994044,30.2007622096,-8.0743998755,-2.8396005956,8.5591626279,37.99,6.98,38.6259045202,134.62,44.6856001245,-5.5996005956,45.0350794972,-8.0743998755,-2.8396005956,8.5591626279,52.76,-2.76,52.8321417321,135.37,28.1656001245,-12.479600595600001,30.8065165411,-8.0743998755,-2.8396005956,8.5591626279,36.24,-9.64,37.5002293326,133.45
2021-08-17 06:30:00,-9.1974831511,-3.2054533957,9.740052761,-9.1974831511,-3.2054533957,9.740052761,0.0,0.0,0.0,0.0,32.5725168489,-17.3954533957,36.926557553,-9.1974831511,-3.2054533957,9.740052761,41.77,-14.19,44.1144987504,131.06,46.1525168489,-70.6154533957,84.3599257335,-9.1974831511,-3.2054533957,9.740052761,55.35,-67.41,87.2223056334,132.73,32.0725168489,4.3145466043,32.3614222404,-9.1974831511,-3.2054533957,9.740052761,41.27,7.52,41.9495327745,132.19,47.5225168489,-3.4054533957,47.6443776377,-9.1974831511,-3.2054533957,9.740052761,56.72,-0.2,56.7203526082,132.73,30.2025168489,-16.4054533957,34.3704949793,-9.1974831511,-3.2054533957,9.740052761,39.4,-13.2,41.5523765867,131.06
2021-08-17 07:00:00,-10.1334164863,-3.4973029694,10.7199467231,-10.1334164863,-3.4973029694,10.7199467231,0.0,0.0,0.0,0.0,34.8065835137,-16.3973029694,38.4755740771,-10.1334164863,-3.4973029694,10.7199467231,44.94,-12.9,46.75482435,131.06,49.4065835137,-69.6773029694,85.4162574899,-10.1334164863,-3.4973029694,10.7199467231,59.54,-66.18,89.0213682213,132.73,34.2065835137,5.3926970306,34.6290562525,-10.1334164863,-3.4973029694,10.7199467231,44.34,8.89,45.222424747,132.19,50.9065835137,-2.0573029694,50.9481377534,-10.1334164863,-3.4973029694,10.7199467231,61.04,1.44,61.0569832206,132.73,32.2665835137,-15.5373029694,35.8125703519,-10.1334164863,-3.4973029694,10.7199467231,42.4,-12.04,44.0763156355,131.06
2021-08-17 07:30:00,-11.3475498764,-3.9088483383,12.0019158275,-11.3475498764,-3.9088483383,12.0019158275,0.0,0.0,0.0,0.0,38.2824501236,-15.4488483383,41.2821135898,-11.3475498764,-3.9088483383,12.0019158275,49.63,-11.54,50.9539841426,131.38,54.1324501236,-65.6088483383,85.0578810967,-11.3475498764,-3.9088483383,12.0019158275,65.48,-61.7,89.9695526275,133.03,37.5324501236,6.0211516617,38.0123543024,-11.3475498764,-3.9088483383,12.0019158275,48.88,9.93,49.8784452444,132.51,55.7324501236,0.8111516617000001,55.7383527187,-11.3475498764,-3.9088483383,12.0019158275,67.08,4.72,67.2458534038,133.03,35.4924501236,-14.8688483383,38.4811209125,-11.3475498764,-3.9088483383,12.0019158275,46.84,-10.96,48.1051681215,131.38
2021-08-17 08:00:00,-11.513399882,-4.030105383,12.1983657201,-11.513399882,-4.030105383,12.1983657201,0.0,0.0,0.0,0.0,40.816600118,-14.460105383,43.3023035517,-11.513399882,-4.030105383,12.1983657201,52.33,-10.43,53.359289725400004,130.39,57.186600118,-63.440105383,85.4105040617,-11.513399882,-4.030105383,12.1983657201,68.7,-59.41,90.8253164046,131.79,39.956600118,7.139894617,40.5895058868,-11.513399882,-4.030105383,12.1983657201,51.47,11.17,52.6681098958,131.48,58.886600118,3.409894617,58.9852443816,-11.513399882,-4.030105383,12.1983657201,70.4,7.44,70.7920447508,131.79,37.886600118,-14.710105383,40.6421169341,-11.513399882,-4.030105383,12.1983657201,49.4,-10.68,50.541294008,130.39
2021-08-17 08:30:00,-12.0781165118,-4.2556538945,12.805916154,-12.0781165118,-4.2556538945,12.805916154,0.0,0.0,0.0,0.0,43.6018834882,-13.875653894500001,45.7565078947,-12.0781165118,-4.2556538945,12.805916154,55.68,-9.62,56.5049272188,130.91,61.9618834882,-55.0056538945,82.8546737714,-12.0781165118,-4.2556538945,12.805916154,74.04,-50.75,89.763489794,132.16,42.6618834882,7.4043461055,43.299661015,-12.0781165118,-4.2556538945,12.805916154,54.74,11.66,55.9680551744,132.0,63.2818834882,3.1443461055,63.3599533637,-12.0781165118,-4.2556538945,12.805916154,75.36,7.4,75.7224510961,132.16,40.4418834882,-13.2556538945,42.5588803923,-12.0781165118,-4.2556538945,12.805916154,52.52,-9.0,53.2855552659,130.91
2021-08-17 09:00:00,-12.6242498978,-4.4783921569,13.3950618436,-12.6242498978,-4.4783921569,13.3950618436,0.0,0.0,0.0,0.0,45.4457501022,-14.1983921569,47.6120839934,-12.6242498978,-4.4783921569,13.3950618436,58.07,-9.72,58.8778676584,129.82,65.5757501022,-44.0583921569,79.002031119,-12.6242498978,-4.4783921569,13.3950618436,78.2,-39.58,87.6459719554,131.11,44.4657501022,7.0516078431,45.0214182954,-12.6242498978,-4.4783921569,13.3950618436,57.09,11.53,58.242673359,130.88,66.2157501022,-0.3183921569,66.2165155771,-12.6242498978,-4.4783921569,13.3950618436,78.84,4.16,78.9496751102,131.11,42.2157501022,-10.8383921569,43.5848632124,-12.6242498978,-4.4783921569,13.3950618436,54.84,-6.36,55.2075646991,129.82
2021-08-17 09:30:00,-11.3346832273,-4.1253416027,12.0620681147,-11.3346832273,-4.1253416027,12.0620681147,0.0,0.0,0.0,0.0,46.0753167727,-13.4653416027,48.0026065978,-11.3346832273,-4.1253416027,12.0620681147,57.41,-9.34,58.1647977732,129.59,66.5053167727,-43.0753416027,79.2366216671,-11.3346832273,-4.1253416027,12.0620681147,77.84,-38.95,87.0411862281,131.21,45.0953167727,7.7946583973,45.7640065374,-11.3346832273,-4.1253416027,12.0620681147,56.43,11.92,57.675222583,130.66,67.1453167727,0.6746583973,67.1487060818,-11.3346832273,-4.1253416027,12.0620681147,78.48,4.8,78.6266519699,131.21,42.8653167727,-9.0053416027,43.8010451862,-11.3346832273,-4.1253416027,12.0620681147,54.2,-4.88,54.4192465953,129.59
2021-08-17 10:00:00,-10.5897997215,-4.0802735337,11.3486779076,-10.5897997215,-4.0802735337,11.3486779076,0.0,0.0,0.0,0.0,46.1602002785,-13.3102735337,48.0408937396,-10.5897997215,-4.0802735337,11.3486779076,56.75,-9.23,57.4956989696,129.76,66.5602002785,-42.9802735337,79.2310808594,-10.5897997215,-4.0802735337,11.3486779076,77.15,-38.9,86.4021556444,131.33,45.1902002785,7.9597264663,45.8858523581,-10.5897997215,-4.0802735337,11.3486779076,55.78,12.04,57.064612502,130.82,67.2102002785,0.8397264663,67.2154458589,-10.5897997215,-4.0802735337,11.3486779076,77.8,4.92,77.9554128974,131.33,42.9302002785,-9.1602735337,43.8966138462,-10.5897997215,-4.0802735337,11.3486779076,53.52,-5.08,53.7605505924,129.76
