Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-08-17 10:30:00,-10.2052165021,-3.84077786,10.9040367949,-10.2052165021,-3.84077786,10.9040367949,0.0,0.0,0.0,0.0,47.0147834979,-12.64077786,48.6844855397,-10.2052165021,-3.84077786,10.9040367949,57.22,-8.8,57.8927318409,129.9,67.8147834979,-42.01077786,79.7731177608,-10.2052165021,-3.84077786,10.9040367949,78.02,-38.17,86.8566019368,131.48,46.0247834979,8.59922214,46.8212272099,-10.2052165021,-3.84077786,10.9040367949,56.23,12.44,57.5896388251,130.96,68.4347834979,1.71922214,68.4563752851,-10.2052165021,-3.84077786,10.9040367949,78.64,5.5600000000000005,78.8363063569,131.48,43.7547834979,-13.92077786,45.9158919676,-10.2052165021,-3.84077786,10.9040367949,53.96,-10.08,54.8934240142,129.9
2021-08-17 11:00:00,-8.637766469,-3.6760139958,9.3874431274,-8.637766469,-3.6760139958,9.3874431274,0.0,0.0,0.0,0.0,46.512233531,-12.4360139958,48.1460518854,-8.637766469,-3.6760139958,9.3874431274,55.15,-8.76,55.8413833998,129.77,66.362233531,-41.5860139958,78.3156599876,-8.637766469,-3.6760139958,9.3874431274,75.0,-37.91,84.0367068608,131.35,45.572233531,8.7639860042,46.4072830458,-8.637766469,-3.6760139958,9.3874431274,54.21,12.44,55.6190408044,130.87,66.922233531,2.0839860042,66.9546737611,-8.637766469,-3.6760139958,9.3874431274,75.56,5.76,75.7792267049,131.35,43.322233531,-13.716013995800001,45.441665441,-8.637766469,-3.6760139958,9.3874431274,51.96,-10.04,52.921103541,129.77
2021-08-17 11:30:00,-6.5845830672,-3.0815942685,7.270003948,-6.5845830672,-3.0815942685,7.270003948,0.0,0.0,0.0,0.0,45.7854169328,-11.6315942685,47.2397966649,-6.5845830672,-3.0815942685,7.270003948,52.37,-8.55,53.0633527022,129.77,65.4654169328,-40.7215942685,77.0971403747,-6.5845830672,-3.0815942685,7.270003948,72.05,-37.64,81.2894341228,131.26,44.8954169328,9.5184057315,45.8933383972,-6.5845830672,-3.0815942685,7.270003948,51.48,12.6,52.9995320734,130.77,65.9754169328,2.8784057315,66.0381772842,-6.5845830672,-3.0815942685,7.270003948,72.56,5.96,72.8043625067,131.26,42.7354169328,-14.1215942685,45.008169093,-6.5845830672,-3.0815942685,7.270003948,49.32,-11.04,50.5405183986,129.77
2021-08-17 12:00:00,-7.0914830115,-3.2119065603,7.7849518338,-7.0914830115,-3.2119065603,7.7849518338,0.0,0.0,0.0,0.0,44.5485169885,-11.9119065603,46.1135976018,-7.0914830115,-3.2119065603,7.7849518338,51.64,-8.7,52.3677343409,129.77,65.3185169885,-40.9819065603,77.1104748196,-7.0914830115,-3.2119065603,7.7849518338,72.41,-37.77,81.6687271849,131.26,43.6985169885,9.2580934397,44.6684752497,-7.0914830115,-3.2119065603,7.7849518338,50.79,12.47,52.2984225384,130.77,65.8285169885,2.5880934397,65.8793736807,-7.0914830115,-3.2119065603,7.7849518338,72.92,5.8,73.1503000677,131.26,41.5085169885,-12.6119065603,43.3822218158,-7.0914830115,-3.2119065603,7.7849518338,48.6,-9.4,49.5007070657,129.77
2021-08-17 12:30:00,-6.6776996425,-3.4682637286,7.5246611756,-6.6776996425,-3.4682637286,7.5246611756,0.0,0.0,0.0,0.0,45.5723003575,-11.8782637286,47.0948798605,-6.6776996425,-3.4682637286,7.5246611756,52.25,-8.41,52.9224961618,129.77,65.3623003575,-40.3982637286,76.8391177742,-6.6776996425,-3.4682637286,7.5246611756,72.04,-36.93,80.9542247199,131.26,44.6723003575,9.1817362714,45.6061256871,-6.6776996425,-3.4682637286,7.5246611756,51.35,12.65,52.8852058708,130.77,65.8423003575,3.0117362714,65.911145277,-6.6776996425,-3.4682637286,7.5246611756,72.52,6.48,72.8089335178,131.26,42.4823003575,-14.8282637286,44.9958136816,-6.6776996425,-3.4682637286,7.5246611756,49.16,-11.36,50.4554774034,129.77
2021-08-17 13:00:00,-10.3325662142,-4.2120429917,11.158101574,-10.3325662142,-4.2120429917,11.158101574,0.0,0.0,0.0,0.0,46.6374337858,-12.5520429917,48.2970393854,-10.3325662142,-4.2120429917,11.158101574,56.97,-8.34,57.5772220587,129.41,67.9674337858,-39.9820429917,78.8551572012,-10.3325662142,-4.2120429917,11.158101574,78.3,-35.77,86.0835808967,130.87,45.6474337858,8.5279570083,46.4372077322,-10.3325662142,-4.2120429917,11.158101574,55.98,12.74,57.4113925976,130.45,68.5474337858,3.3879570083,68.6311076066,-10.3325662142,-4.2120429917,11.158101574,78.88,7.6,79.2452799856,130.87,43.4274337858,-15.8520429917,46.2301770733,-10.3325662142,-4.2120429917,11.158101574,53.76,-11.64,55.0057015227,129.41
2021-08-17 13:30:00,-11.1861162359,-4.5146131454,12.0627910657,-11.1861162359,-4.5146131454,12.0627910657,0.0,0.0,0.0,0.0,47.1238837641,-13.7046131454,49.0762350072,-11.1861162359,-4.5146131454,12.0627910657,58.31,-9.19,59.0297569028,129.24,67.7138837641,-39.4646131454,78.3749050726,-11.1861162359,-4.5146131454,12.0627910657,78.9,-34.95,86.2943364306,130.6,46.1138837641,7.4853868546,46.7174623901,-11.1861162359,-4.5146131454,12.0627910657,57.3,12.0,58.5430610747,130.29,68.2538837641,3.9253868546,68.3666681274,-11.1861162359,-4.5146131454,12.0627910657,79.44,8.44,79.8870903213,130.6,43.8538837641,-11.0346131454,45.2208559015,-11.1861162359,-4.5146131454,12.0627910657,55.04,-6.52,55.4248319799,129.24
2021-08-17 14:00:00,-10.7670326204,-4.3529717802,11.6136710289,-10.7670326204,-4.3529717802,11.6136710289,0.0,0.0,0.0,0.0,46.0829673796,-13.5029717802,48.0205177961,-10.7670326204,-4.3529717802,11.6136710289,56.85,-9.15,57.5816376981,129.53,66.7329673796,-40.3029717802,77.9590820213,-10.7670326204,-4.3529717802,11.6136710289,77.5,-35.95,85.4321514419,130.73,45.0929673796,7.7570282198000005,45.7552968945,-10.7670326204,-4.3529717802,11.6136710289,55.86,12.11,57.1576040436,130.62,67.3529673796,3.3670282198,67.4370750691,-10.7670326204,-4.3529717802,11.6136710289,78.12,7.72,78.5005273868,130.73,42.8729673796,-10.3929717802,44.1146822992,-10.7670326204,-4.3529717802,11.6136710289,53.64,-6.04,53.9789885048,129.53
2021-08-17 14:30:00,-9.6319328859,-4.2380638168,10.5230849105,-9.6319328859,-4.2380638168,10.5230849105,0.0,0.0,0.0,0.0,46.6780671141,-13.6280638168,48.6268040581,-9.6319328859,-4.2380638168,10.5230849105,56.31,-9.39,57.0875485548,129.86,66.3380671141,-40.1480638168,77.540996748,-9.6319328859,-4.2380638168,10.5230849105,75.97,-35.91,84.0295721755,131.15,45.7180671141,7.6819361832,46.3589668152,-9.6319328859,-4.2380638168,10.5230849105,55.35,11.92,56.6189800332,130.95,66.8880671141,3.5219361832000002,66.9807252629,-9.6319328859,-4.2380638168,10.5230849105,76.52,7.76,76.9124697302,131.15,43.4880671141,-9.7580638168,44.5694042004,-9.6319328859,-4.2380638168,10.5230849105,53.12,-5.52,53.4060371119,129.86
2021-08-17 15:00:00,-11.5004995303,-4.3438124498,12.2935021879,-11.5004995303,-4.3438124498,12.2935021879,0.0,0.0,0.0,0.0,46.8995004697,-14.0538124498,48.959910015,-11.5004995303,-4.3438124498,12.2935021879,58.4,-9.71,59.2017237925,129.86,68.2895004697,-40.5338124498,79.4131338389,-11.5004995303,-4.3438124498,12.2935021879,79.79,-36.19,87.6136987006,131.15,45.8695004697,7.2961875502,46.4461562038,-11.5004995303,-4.3438124498,12.2935021879,57.37,11.64,58.5389314901,130.95,68.9395004697,3.2161875502,69.0144809976,-11.5004995303,-4.3438124498,12.2935021879,80.44,7.5600000000000005,80.7944750586,131.15,43.6595004697,-9.8638124498,44.7598791029,-11.5004995303,-4.3438124498,12.2935021879,55.16,-5.52,55.4355120839,129.86
2021-08-17 15:30:00,-11.2687329559,-4.1221150204,11.9990072369,-11.2687329559,-4.1221150204,11.9990072369,0.0,0.0,0.0,0.0,47.1712670441,-13.9021150204,49.1772024071,-11.2687329559,-4.1221150204,11.9990072369,58.44,-9.78,59.2526961412,129.73,68.5412670441,-40.3621150204,79.5424768091,-11.2687329559,-4.1221150204,11.9990072369,79.81,-36.24,87.6525738356,130.96,46.1612670441,7.3978849796,46.7503077775,-11.2687329559,-4.1221150204,11.9990072369,57.43,11.52,58.57401557,130.79,69.1712670441,3.3178849796,69.2507945458,-11.2687329559,-4.1221150204,11.9990072369,80.44,7.44,80.7833349151,130.96,43.8912670441,-10.2421150204,45.0704364615,-11.2687329559,-4.1221150204,11.9990072369,55.16,-6.12,55.4984684473,129.73
2021-08-17 16:00:00,-11.8161666132,-4.1804016685,12.5338562119,-11.8161666132,-4.1804016685,12.5338562119,0.0,0.0,0.0,0.0,47.1838333868,-14.2604016685,49.2917152149,-11.8161666132,-4.1804016685,12.5338562119,59.0,-10.08,59.8548778296,129.73,68.6338333868,-39.7404016685,79.3089062473,-11.8161666132,-4.1804016685,12.5338562119,80.45,-35.56,87.9586044682,130.96,46.1638333868,6.9295983315,46.6810330434,-11.8161666132,-4.1804016685,12.5338562119,57.98,11.11,59.0348414074,130.79,69.2638333868,3.5795983315,69.3562696492,-11.8161666132,-4.1804016685,12.5338562119,81.08,7.76,81.4505003054,130.96,43.9438333868,-12.9804016685,45.8208611901,-11.8161666132,-4.1804016685,12.5338562119,55.76,-8.8,56.4501337465,129.73
2021-08-17 16:30:00,-12.6882331561,-4.4310342553,13.4396921541,-12.6882331561,-4.4310342553,13.4396921541,0.0,0.0,0.0,0.0,48.3517668439,-14.5210342553,50.4851838936,-12.6882331561,-4.4310342553,13.4396921541,61.04,-10.09,61.8683254986,130.01,70.4517668439,-40.8710342553,81.448713265,-12.6882331561,-4.4310342553,13.4396921541,83.14,-36.44,90.775179427,131.24,47.2917668439,6.9089657447,47.7937759429,-12.6882331561,-4.4310342553,13.4396921541,59.98,11.34,61.0425753061,131.07,71.1517668439,3.0089657447000002,71.2153621058,-12.6882331561,-4.4310342553,13.4396921541,83.84,7.44,84.1694671481,131.24,45.0317668439,-13.4310342553,46.992049394,-12.6882331561,-4.4310342553,13.4396921541,57.72,-9.0,58.4174494479,130.01
2021-08-17 17:00:00,-12.7711331591,-4.5465667185,13.5562941504,-12.7711331591,-4.5465667185,13.5562941504,0.0,0.0,0.0,0.0,49.3288668409,-14.7865667185,51.4973752645,-12.7711331591,-4.5465667185,13.5562941504,62.1,-10.24,62.9386018275,130.01,71.5288668409,-41.0665667185,82.4793410109,-12.7711331591,-4.5465667185,13.5562941504,84.3,-36.52,91.8705632942,131.24,48.2188668409,6.6634332815,48.6771040893,-12.7711331591,-4.5465667185,13.5562941504,60.99,11.21,62.0116456805,131.07,72.3088668409,2.8534332815,72.3651456525,-12.7711331591,-4.5465667185,13.5562941504,85.08,7.4,85.4012084224,131.24,45.9488668409,-14.9865667185,48.3311032977,-12.7711331591,-4.5465667185,13.5562941504,58.72,-10.44,59.6408584781,130.01
2021-08-17 17:30:00,-14.3402331011,-5.1313066989,15.2306465336,-14.3402331011,-5.1313066989,15.2306465336,0.0,0.0,0.0,0.0,50.0597668989,-15.8013066989,52.4943954663,-14.3402331011,-5.1313066989,15.2306465336,64.4,-10.67,65.2779357823,130.01,72.8697668989,-41.6013066989,83.9087101972,-14.3402331011,-5.1313066989,15.2306465336,87.21,-36.47,94.5285406637,131.24,48.8897668989,5.6386933011,49.2138615593,-14.3402331011,-5.1313066989,15.2306465336,63.23,10.77,64.1406719641,131.07,73.6597668989,2.2286933011,73.6934755147,-14.3402331011,-5.1313066989,15.2306465336,88.0,7.36,88.3072454559,131.24,46.6197668989,-17.3313066989,49.7370772925,-14.3402331011,-5.1313066989,15.2306465336,60.96,-12.2,62.1688153337,130.01
2021-08-17 18:00:00,-16.0868164755,-5.5999937997,17.0336606421,-16.0868164755,-5.5999937997,17.0336606421,0.0,0.0,0.0,0.0,50.5531835245,-16.4499937997,53.1622672624,-16.0868164755,-5.5999937997,17.0336606421,66.64,-10.85,67.5174947699,129.87,73.9331835245,-41.8799937997,84.9708744614,-16.0868164755,-5.5999937997,17.0336606421,90.02,-36.28,97.0558540223,131.04,49.3531835245,4.9900062003,49.6048070845,-16.0868164755,-5.5999937997,17.0336606421,65.44,10.59,66.291339555,130.93,74.7531835245,1.8800062003,74.7768204082,-16.0868164755,-5.5999937997,17.0336606421,90.84,7.48,91.1474409953,131.04,47.0331835245,-18.2399937997,50.4461864393,-16.0868164755,-5.5999937997,17.0336606421,63.12,-12.64,64.3731621097,129.87
2021-08-17 18:30:00,-16.9100830946,-5.7652780804,17.8658708607,-16.9100830946,-5.7652780804,17.8658708607,0.0,0.0,0.0,0.0,50.2999169054,-17.1652780804,53.1481741198,-16.9100830946,-5.7652780804,17.8658708607,67.21,-11.4,68.1699647939,129.74,73.6099169054,-42.8752780804,85.1863213039,-16.9100830946,-5.7652780804,17.8658708607,90.52,-37.11,97.8316027672,130.88,49.0999169054,4.3147219196,49.2891333395,-16.9100830946,-5.7652780804,17.8658708607,66.01,10.08,66.7751937474,130.77,74.4499169054,0.9547219196000001,74.456038178,-16.9100830946,-5.7652780804,17.8658708607,91.36,6.72,91.6068119738,130.88,46.7299169054,-17.8852780804,50.0356703362,-16.9100830946,-5.7652780804,17.8658708607,63.64,-12.12,64.7838251418,129.74
2021-08-17 19:00:00,-16.6827998495,-5.6550538655,17.615204939,-16.6827998495,-5.6550538655,17.615204939,0.0,0.0,0.0,0.0,49.5472001505,-17.4250538655,52.5219720209,-16.6827998495,-5.6550538655,17.615204939,66.23,-11.77,67.2677173687,129.93,72.5272001505,-43.6650538655,84.6571419949,-16.6827998495,-5.6550538655,17.615204939,89.21,-38.01,96.9700170156,131.09,48.3672001505,4.1249461345,48.542777331,-16.6827998495,-5.6550538655,17.615204939,65.05,9.78,65.7810831471,130.97,73.3572001505,0.3049461345,73.3578339788,-16.6827998495,-5.6550538655,17.615204939,90.04,5.96,90.2370389585,131.09,46.0772001505,-17.2550538655,49.202085907,-16.6827998495,-5.6550538655,17.615204939,62.76,-11.6,63.8230177914,129.93
2021-08-17 19:30:00,-16.0662331852,-5.4366871017000005,16.9611737626,-16.0662331852,-5.4366871017000005,16.9611737626,0.0,0.0,0.0,0.0,48.2237668148,-17.3866871017,51.262350455,-16.0662331852,-5.4366871017000005,16.9611737626,64.29,-11.95,65.3911813626,130.44,70.7237668148,-45.8766871017,84.3001874962,-16.0662331852,-5.4366871017000005,16.9611737626,86.79,-40.44,95.7491394217,131.87,47.0937668148,4.2533128983,47.2854474803,-16.0662331852,-5.4366871017000005,16.9611737626,63.16,9.69,63.8989960798,131.48,71.6137668148,-1.5966871017000002,71.6315643212,-16.0662331852,-5.4366871017000005,16.9611737626,87.68,3.84,87.7640473087,131.87,44.8137668148,-16.6366871017,47.8022285448,-16.0662331852,-5.4366871017000005,16.9611737626,60.88,-11.2,61.9016510281,130.44
2021-08-17 20:00:00,-15.5292162989,-5.2688007385,16.3986834862,-15.5292162989,-5.2688007385,16.3986834862,0.0,0.0,0.0,0.0,46.6307837011,-17.9288007385,49.9587017895,-15.5292162989,-5.2688007385,16.3986834862,62.16,-12.66,63.436119049,130.44,68.7107837011,-47.1888007385,83.3543922775,-15.5292162989,-5.2688007385,16.3986834862,84.24,-41.92,94.0939105362,131.87,45.5807837011,3.7711992615,45.736525739,-15.5292162989,-5.2688007385,16.3986834862,61.11,9.04,61.7750248887,131.48,69.5507837011,-2.7488007385,69.605081847,-15.5292162989,-5.2688007385,16.3986834862,85.08,2.52,85.1173119876,131.87,43.3907837011,-16.1888007385,46.3123890503,-15.5292162989,-5.2688007385,16.3986834862,58.92,-10.92,59.9233910923,130.44
2021-08-17 20:30:00,-14.7272497186,-4.9782001644000005,15.5458792337,-14.7272497186,-4.9782001644000005,15.5458792337,0.0,0.0,0.0,0.0,45.3027502814,-18.8782001644,49.0787695904,-14.7272497186,-4.9782001644000005,15.5458792337,60.03,-13.9,61.6182675836,130.96,66.7827502814,-48.4182001644,82.4879254334,-14.7272497186,-4.9782001644000005,15.5458792337,81.51,-43.44,92.3629454922,132.5,44.3027502814,2.9217998356,44.3989931956,-14.7272497186,-4.9782001644000005,15.5458792337,59.03,7.9,59.5562834636,132.05,67.6327502814,-3.8982001644,67.744998894,-14.7272497186,-4.9782001644000005,15.5458792337,82.36,1.08,82.367080803,132.5,42.1527502814,-18.0582001644,45.8579649512,-14.7272497186,-4.9782001644000005,15.5458792337,56.88,-13.08,58.3645508849,130.96
2021-08-17 21:00:00,-14.0897664383,-4.7836684763,14.8796842163,-14.0897664383,-4.7836684763,14.8796842163,0.0,0.0,0.0,0.0,44.8102335617,-19.3636684763,48.8150457207,-14.0897664383,-4.7836684763,14.8796842163,58.9,-14.58,60.6777257319,130.96,66.0102335617,-48.2036684763,81.7370453922,-14.0897664383,-4.7836684763,14.8796842163,80.1,-43.42,91.1115053108,132.5,43.8302335617,2.2963315237,43.8903464618,-14.0897664383,-4.7836684763,14.8796842163,57.92,7.08,58.3511165274,132.05,66.8302335617,-4.0636684763,66.95366696,-14.0897664383,-4.7836684763,14.8796842163,80.92,0.72,80.9232031002,132.5,41.7502335617,-17.5836684763,45.30195801,-14.0897664383,-4.7836684763,14.8796842163,55.84,-12.8,57.2882675598,130.96
2021-08-17 21:30:00,-13.8206332647,-4.6494010191,14.5817294473,-13.8206332647,-4.6494010191,14.5817294473,0.0,0.0,0.0,0.0,43.6393667353,-20.1494010191,48.0665443993,-13.8206332647,-4.6494010191,14.5817294473,57.46,-15.5,59.5138773733,130.41,64.0693667353,-49.8494010191,81.1778697419,-13.8206332647,-4.6494010191,14.5817294473,77.89,-45.2,90.0549393426,131.89,42.7193667353,1.6905989809,42.7528059802,-13.8206332647,-4.6494010191,14.5817294473,56.54,6.34,56.8943512135,131.5,64.8593667353,-5.3294010191,65.0779530143,-13.8206332647,-4.6494010191,14.5817294473,78.68,-0.68,78.6829384301,131.89,40.6593667353,-17.5694010191,44.2929786252,-13.8206332647,-4.6494010191,14.5817294473,54.48,-12.92,55.9910421407,130.41
2021-08-17 22:00:00,-13.1018833272,-4.4063665132,13.8230030228,-13.1018833272,-4.4063665132,13.8230030228,0.0,0.0,0.0,0.0,41.4081166728,-20.8363665132,46.3550029216,-13.1018833272,-4.4063665132,13.8230030228,54.51,-16.43,56.9322843385,131.07,60.8281166728,-51.4763665132,79.6861097517,-13.1018833272,-4.4063665132,13.8230030228,73.93,-47.07,87.6426254741,132.62,40.5781166728,0.9236334868,40.5886271206,-13.1018833272,-4.4063665132,13.8230030228,53.68,5.33,53.9439644446,132.18,61.5781166728,-7.1263665132,61.9891083389,-13.1018833272,-4.4063665132,13.8230030228,74.68,-2.7199999999999998,74.7295175951,132.62,38.5381166728,-14.9263665132,41.3277492004,-13.1018833272,-4.4063665132,13.8230030228,51.64,-10.52,52.7006641324,131.07
2021-08-17 22:30:00,-12.3043333192,-4.148344012,12.9848133014,-12.3043333192,-4.148344012,12.9848133014,0.0,0.0,0.0,0.0,39.1656666808,-21.328344012,44.5964987959,-12.3043333192,-4.148344012,12.9848133014,51.47,-17.18,54.261526886,130.58,57.6356666808,-52.208344012,77.7661961152,-12.3043333192,-4.148344012,12.9848133014,69.94,-48.06,84.8608696632,132.26,38.3856666808,0.35165598800000003,38.3872774297,-12.3043333192,-4.148344012,12.9848133014,50.69,4.5,50.8893515384,131.71,58.3756666808,-8.068344012,58.9306086472,-12.3043333192,-4.148344012,12.9848133014,70.68,-3.92,70.7886205544,132.26,36.4556666808,-16.988344012,40.2196402944,-12.3043333192,-4.148344012,12.9848133014,48.76,-12.84,50.4222490573,130.58
2021-08-17 23:00:00,-10.9220166366,-3.7010980712,11.5320672189,-10.9220166366,-3.7010980712,11.5320672189,0.0,0.0,0.0,0.0,37.0579833634,-21.5210980712,42.8538422216,-10.9220166366,-3.7010980712,11.5320672189,47.98,-17.82,51.1823485198,130.58,54.7979833634,-53.6110980712,76.6613906546,-10.9220166366,-3.7010980712,11.5320672189,65.72,-49.91,82.5234905951,132.26,36.3979833634,0.3289019288,36.3994693561,-10.9220166366,-3.7010980712,11.5320672189,47.32,4.03,47.4912970975,131.71,55.4379833634,-9.0610980712,56.1736014304,-10.9220166366,-3.7010980712,11.5320672189,66.36,-5.36,66.5761158374,132.26,34.5179833634,-18.0610980712,38.9575979626,-10.9220166366,-3.7010980712,11.5320672189,45.44,-14.36,47.6550438044,130.58
2021-08-17 23:30:00,-9.5652833525,-3.2758137066,10.1106676858,-9.5652833525,-3.2758137066,10.1106676858,0.0,0.0,0.0,0.0,34.6947166475,-20.7758137066,40.439557347,-9.5652833525,-3.2758137066,10.1106676858,44.26,-17.5,47.5940920703,131.33,51.1347166475,-55.6058137066,75.5431384349,-9.5652833525,-3.2758137066,10.1106676858,60.7,-52.33,80.1431151129,133.12,34.0947166475,1.0841862934,34.1119504455,-9.5652833525,-3.2758137066,10.1106676858,43.66,4.36,43.8771603457,132.47,51.7947166475,-10.9558137066,52.9407454289,-9.5652833525,-3.2758137066,10.1106676858,61.36,-7.68,61.8387580729,133.12,32.2747166475,-17.6758137066,36.7979853371,-9.5652833525,-3.2758137066,10.1106676858,41.84,-14.4,44.2486790763,131.33
2021-08-18 00:00:00,-8.9091500166,-3.0532836108,9.4178285622,-8.9091500166,-3.0532836108,9.4178285622,0.0,0.0,0.0,0.0,32.8808499834,-21.2132836108,39.1299590746,-8.9091500166,-3.0532836108,9.4178285622,41.79,-18.16,45.5652246785,131.24,48.5608499834,-56.7932836108,74.7237125309,-8.9091500166,-3.0532836108,9.4178285622,57.47,-53.74,78.6815639143,133.32,32.3708499834,0.7867163892,32.380408449,-8.9091500166,-3.0532836108,9.4178285622,41.28,3.84,41.4582199328,132.47,49.1708499834,-11.8532836108,50.5793714912,-8.9091500166,-3.0532836108,9.4178285622,58.08,-8.8,58.7428838243,133.32,30.6108499834,-19.1732836108,36.1197860061,-8.9091500166,-3.0532836108,9.4178285622,39.52,-16.12,42.6811996083,131.24
2021-08-18 00:30:00,-8.3889333046,-2.9014260759,8.8765125619,-8.3889333046,-2.9014260759,8.8765125619,0.0,0.0,0.0,0.0,31.8410666954,-21.0214260759,38.1543429057,-8.3889333046,-2.9014260759,8.8765125619,40.23,-18.12,44.122412672,131.84,46.9610666954,-57.1214260759,73.9472724454,-8.3889333046,-2.9014260759,8.8765125619,55.35,-54.22,77.4818101234,133.99,31.3610666954,0.9285739241000001,31.3748108171,-8.3889333046,-2.9014260759,8.8765125619,39.75,3.83,39.9340881954,133.03,47.5310666954,-12.2214260759,49.0771388381,-8.3889333046,-2.9014260759,8.8765125619,55.92,-9.32,56.6913467824,133.99,29.6110666954,-19.5014260759,35.4559006349,-8.3889333046,-2.9014260759,8.8765125619,38.0,-16.6,41.4675776963,131.84
2021-08-18 01:00:00,-8.1474166434,-2.816181853,8.6203989577,-8.1474166434,-2.816181853,8.6203989577,0.0,0.0,0.0,0.0,30.9425833566,-21.156181853,37.4836963943,-8.1474166434,-2.816181853,8.6203989577,39.09,-18.34,43.178509701,131.7,45.6325833566,-57.686181853,73.5528941686,-8.1474166434,-2.816181853,8.6203989577,53.78,-54.87,76.8310178248,133.88,30.5025833566,0.883818147,30.5153850696,-8.1474166434,-2.816181853,8.6203989577,38.65,3.7,38.8266982887,132.88,46.2125833566,-12.656181853,47.9143172714,-8.1474166434,-2.816181853,8.6203989577,54.36,-9.84,55.2434177075,133.88,28.8125833566,-19.576181853,34.8337746393,-8.1474166434,-2.816181853,8.6203989577,36.96,-16.76,40.5824986909,131.7
2021-08-18 01:30:00,-7.8770999866,-2.7267742982,8.3357064651,-7.8770999866,-2.7267742982,8.3357064651,0.0,0.0,0.0,0.0,30.8329000134,-21.3367742982,37.4956752265,-7.8770999866,-2.7267742982,8.3357064651,38.71,-18.61,42.9510907894,132.0,45.5929000134,-58.6767742982,74.3079832432,-7.8770999866,-2.7267742982,8.3357064651,53.47,-55.95,77.3914943647,134.24,30.4329000134,0.9832257018,30.4487788919,-7.8770999866,-2.7267742982,8.3357064651,38.31,3.71,38.4892218679,133.19,46.1629000134,-13.0467742982,47.9711544288,-7.8770999866,-2.7267742982,8.3357064651,54.04,-10.32,55.0165793193,134.24,28.7229000134,-18.8067742982,34.3321969102,-7.8770999866,-2.7267742982,8.3357064651,36.6,-16.08,39.9765731398,132.0
2021-08-18 02:00:00,-7.8774999546,-2.7159496349000003,8.3325499071,-7.8774999546,-2.7159496349000003,8.3325499071,0.0,0.0,0.0,0.0,30.3325000454,-21.2859496349,37.0560684755,-7.8774999546,-2.7159496349000003,8.3325499071,38.21,-18.57,42.4835144497,132.84,44.7125000454,-59.3559496349,74.3124243809,-7.8774999546,-2.7159496349000003,8.3325499071,52.59,-56.64,77.2903467452,135.14,29.9325000454,1.0640503651,29.9514066806,-7.8774999546,-2.7159496349000003,8.3325499071,37.81,3.7800000000000002,37.9984802328,134.05,45.3225000454,-13.6759496349,47.3408978451,-7.8774999546,-2.7159496349000003,8.3325499071,53.2,-10.96,54.3172311518,135.14,28.2425000454,-16.2359496349,32.5767535117,-7.8774999546,-2.7159496349000003,8.3325499071,36.12,-13.52,38.5674059278,132.84
2021-08-18 02:30:00,-7.3985166579,-2.674004065,7.8669146733,-7.3985166579,-2.674004065,7.8669146733,0.0,0.0,0.0,0.0,29.4514833421,-21.474004065,36.4489056301,-7.3985166579,-2.674004065,7.8669146733,36.85,-18.8,41.3686173325,133.75,43.5714833421,-60.394004065,74.4708660325,-7.3985166579,-2.674004065,7.8669146733,50.97,-57.72,77.0035018684,136.17,29.1014833421,1.085995935,29.1217396438,-7.3985166579,-2.674004065,7.8669146733,36.5,3.76,36.693154675,134.96,44.1614833421,-14.194004065,46.3864890067,-7.3985166579,-2.674004065,7.8669146733,51.56,-11.52,52.8312786141,136.17,27.4414833421,-18.514004065,33.1029206345,-7.3985166579,-2.674004065,7.8669146733,34.84,-15.84,38.2718068557,133.75
2021-08-18 03:00:00,-6.089333258,-2.6012498381,6.6216674824,-6.089333258,-2.6012498381,6.6216674824,0.0,0.0,0.0,0.0,28.410666742,-21.5112498381,35.635654257,-6.089333258,-2.6012498381,6.6216674824,34.5,-18.91,39.3425736321,133.75,42.080666742,-60.8112498381,73.9512719318,-6.089333258,-2.6012498381,6.6216674824,48.17,-58.21,75.5562902742,136.17,28.130666742,1.0087501619,28.148747543,-6.089333258,-2.6012498381,6.6216674824,34.22,3.61,34.4098895668,134.96,42.590666742,-14.7212498381,45.0630679196,-6.089333258,-2.6012498381,6.6216674824,48.68,-12.12,50.166092134,136.17,26.510666742,-20.0412498381,33.2335244321,-6.089333258,-2.6012498381,6.6216674824,32.6,-17.44,36.9717946548,133.75
2021-08-18 03:30:00,-6.2262166024,-2.5794964284,6.7394046476,-6.2262166024,-2.5794964284,6.7394046476,0.0,0.0,0.0,0.0,28.3037833976,-20.4794964284,34.9358544847,-6.2262166024,-2.5794964284,6.7394046476,34.53,-17.9,38.8938414148,133.92,41.5637833976,-67.1494964284,78.9721657352,-6.2262166024,-2.5794964284,6.7394046476,47.79,-64.57,80.3316189305,136.17,28.0137833976,2.0905035716,28.091676088,-6.2262166024,-2.5794964284,6.7394046476,34.24,4.67,34.5570036317,135.12,42.3737833976,-11.9394964284,44.0237333082,-6.2262166024,-2.5794964284,6.7394046476,48.6,-9.36,49.4931267955,136.17,26.3337833976,-18.7794964284,32.3440509852,-6.2262166024,-2.5794964284,6.7394046476,32.56,-16.2,36.3674799787,133.92
2021-08-18 04:00:00,-6.0772165645,-2.5495204379,6.5903426038,-6.0772165645,-2.5495204379,6.5903426038,0.0,0.0,0.0,0.0,28.0627834355,-18.6095204379,33.6724526145,-6.0772165645,-2.5495204379,6.5903426038,34.14,-16.06,37.728811272,133.92,40.2827834355,-76.6395204379,86.5812839722,-6.0772165645,-2.5495204379,6.5903426038,46.36,-74.09,87.3989570876,136.17,27.7527834355,3.7804795621,28.0090880633,-6.0772165645,-2.5495204379,6.5903426038,33.83,6.33,34.4171149285,135.12,41.5627834355,-7.1095204379,42.1664588003,-6.0772165645,-2.5495204379,6.5903426038,47.64,-4.5600000000000005,47.8577391861,136.17,26.0827834355,-17.8295204379,31.5943569453,-6.0772165645,-2.5495204379,6.5903426038,32.16,-15.28,35.60539285,133.92
2021-08-18 04:30:00,-6.111516551,-2.5582634351999998,6.6253563193,-6.111516551,-2.5582634351999998,6.6253563193,0.0,0.0,0.0,0.0,28.238483449,-18.5582634352,33.7908432749,-6.111516551,-2.5582634351999998,6.6253563193,34.35,-16.0,37.8935680558,133.62,40.438483449,-76.7382634352,86.7411783336,-6.111516551,-2.5582634351999998,6.6253563193,46.55,-74.18,87.5761091851,135.64,27.928483449,3.9017365648,28.1997116294,-6.111516551,-2.5582634351999998,6.6253563193,34.04,6.46,34.6475569124,134.84,41.688483449,-7.0782634352,42.2851210893,-6.111516551,-2.5582634351999998,6.6253563193,47.8,-4.52,48.0132315097,135.64,26.248483449,-17.5182634352,31.5574466197,-6.111516551,-2.5582634351999998,6.6253563193,32.36,-14.96,35.6506830229,133.62
2021-08-18 05:00:00,-6.0435998762,-2.5338038596,6.5532634208000005,-6.0435998762,-2.5338038596,6.5532634208000005,0.0,0.0,0.0,0.0,28.2764001238,-18.7938038596,33.9523470098,-6.0435998762,-2.5338038596,6.5532634208000005,34.32,-16.26,37.9769667035,133.62,40.5564001238,-76.1938038596,86.3152207759,-6.0435998762,-2.5338038596,6.5532634208000005,46.6,-73.66,87.1628108771,135.64,27.9664001238,3.5761961404,28.1941255356,-6.0435998762,-2.5338038596,6.5532634208000005,34.01,6.11,34.5544816196,134.84,41.7964001238,-6.8538038596,42.3546182919,-6.0435998762,-2.5338038596,6.5532634208000005,47.84,-4.32,48.0346541572,135.64,26.2764001238,-17.0938038596,31.3472061571,-6.0435998762,-2.5338038596,6.5532634208000005,32.32,-14.56,35.448215752,133.62
2021-08-18 05:30:00,-6.5777498789,-2.6887838936,7.1060785456,-6.5777498789,-2.6887838936,7.1060785456,0.0,0.0,0.0,0.0,29.2322501211,-18.5087838936,34.5991261214,-6.5777498789,-2.6887838936,7.1060785456,35.81,-15.82,39.1487994707,133.04,41.8122501211,-75.3387838936,86.1637778812,-6.5777498789,-2.6887838936,7.1060785456,48.39,-72.65,87.2904038254,134.96,28.8822501211,3.7812161064,29.1287137942,-6.5777498789,-2.6887838936,7.1060785456,35.46,6.47,36.045422733,134.24,43.1022501211,-6.2487838936,43.5528559988,-6.5777498789,-2.6887838936,7.1060785456,49.68,-3.56,49.8073890101,134.96,27.1422501211,-15.7287838936,31.3703105564,-6.5777498789,-2.6887838936,7.1060785456,33.72,-13.04,36.1535613737,133.04
2021-08-18 06:00:00,-7.1542999296,-2.8464700934,7.6997661961,-7.1542999296,-2.8464700934,7.6997661961,0.0,0.0,0.0,0.0,30.2757000704,-18.2064700934,35.3283677519,-7.1542999296,-2.8464700934,7.6997661961,37.43,-15.36,40.4590471959,133.04,43.0557000704,-74.7564700934,86.2689001285,-7.1542999296,-2.8464700934,7.6997661961,50.21,-71.91,87.7045734269,134.96,29.8757000704,4.0035299066,30.1427554548,-7.1542999296,-2.8464700934,7.6997661961,37.03,6.85,37.6582447812,134.24,44.4057000704,-5.9264700934,44.7994335512,-7.1542999296,-2.8464700934,7.6997661961,51.56,-3.08,51.6519118717,134.96,28.1257000704,-12.6464700934,30.8380967356,-7.1542999296,-2.8464700934,7.6997661961,35.28,-9.8,36.6158217168,133.04
2021-08-18 06:30:00,-8.2551833087,-3.2778953726,8.8821534289,-8.2551833087,-3.2778953726,8.8821534289,0.0,0.0,0.0,0.0,32.8148166913,-17.3678953726,37.1275636712,-8.2551833087,-3.2778953726,8.8821534289,41.07,-14.09,43.4197305381,132.8,46.2948166913,-71.5978953726,85.2611791748,-8.2551833087,-3.2778953726,8.8821534289,54.55,-68.32,87.4261110882,134.71,32.2748166913,4.6121046274,32.6026885632,-8.2551833087,-3.2778953726,8.8821534289,40.53,7.89,41.290834334,134.0,47.7448166913,-3.4378953726,47.8684305726,-8.2551833087,-3.2778953726,8.8821534289,56.0,-0.16,56.000228571,134.71,30.4648166913,-16.6378953726,34.7120241194,-8.2551833087,-3.2778953726,8.8821534289,38.72,-13.36,40.9600781249,132.8
2021-08-18 07:00:00,-9.1649333089,-3.6439563394,9.8627795453,-9.1649333089,-3.6439563394,9.8627795453,0.0,0.0,0.0,0.0,34.9450666911,-16.4039563394,38.6037235203,-9.1649333089,-3.6439563394,9.8627795453,44.11,-12.76,45.9185115177,132.03,49.2550666911,-68.5939563394,84.4463879691,-9.1649333089,-3.6439563394,9.8627795453,58.42,-64.95,87.3578782938,133.77,34.3350666911,5.1860436606,34.7245137264,-9.1649333089,-3.6439563394,9.8627795453,43.5,8.83,44.3871479147,133.21,50.6750666911,-1.6839563394,50.7030383024,-9.1649333089,-3.6439563394,9.8627795453,59.84,1.96,59.872090326,133.77,32.3950666911,-15.883956339400001,36.0796398944,-9.1649333089,-3.6439563394,9.8627795453,41.56,-12.24,43.3249489325,132.03
2021-08-18 07:30:00,-9.5636832965,-3.8457738584000003,10.307958807,-9.5636832965,-3.8457738584000003,10.307958807,0.0,0.0,0.0,0.0,38.3563167035,-15.3157738584,41.301089089,-9.5636832965,-3.8457738584000003,10.307958807,47.92,-11.47,49.2735963778,130.9,53.9063167035,-64.9857738584,84.4336531515,-9.5636832965,-3.8457738584000003,10.307958807,63.47,-61.14,88.1279779639,132.49,37.6363167035,6.3042261416,38.1606551601,-9.5636832965,-3.8457738584000003,10.307958807,47.2,10.15,48.2790068249,132.04,55.4363167035,1.9142261416,55.4693561471,-9.5636832965,-3.8457738584000003,10.307958807,65.0,5.76,65.2547132397,132.49,35.6363167035,-15.2857738584,38.7763065627,-9.5636832965,-3.8457738584000003,10.307958807,45.2,-11.44,46.62524638,130.9
2021-08-18 08:00:00,-10.1972666035,-4.101506527,10.9912056652,-10.1972666035,-4.101506527,10.9912056652,0.0,0.0,0.0,0.0,41.1627333965,-14.231506527,43.5534889383,-10.1972666035,-4.101506527,10.9912056652,51.36,-10.13,52.3494651358,130.9,57.9027333965,-62.791506527,85.413698121,-10.1972666035,-4.101506527,10.9912056652,68.1,-58.69,89.9006457151,132.28,40.3427333965,7.378493473,41.0119287992,-10.1972666035,-4.101506527,10.9912056652,50.54,11.48,51.8274251724,132.04,59.5627333965,4.058493473,59.7008423636,-10.1972666035,-4.101506527,10.9912056652,69.76,8.16,70.2356262875,132.28,38.2427333965,-14.941506527,41.0579502037,-10.1972666035,-4.101506527,10.9912056652,48.44,-10.84,49.6380821547,130.9
2021-08-18 08:30:00,-11.170633255,-4.4670470772,12.0306922871,-11.170633255,-4.4670470772,12.0306922871,0.0,0.0,0.0,0.0,43.799366745,-13.2170470772,45.7501350895,-11.170633255,-4.4670470772,12.0306922871,54.97,-8.75,55.6620463152,130.9,61.619366745,-59.4570470772,85.6276053922,-11.170633255,-4.4670470772,12.0306922871,72.79,-54.99,91.2265542482,132.11,42.839366745,8.2029529228,43.6176544506,-11.170633255,-4.4670470772,12.0306922871,54.01,12.67,55.476202105,132.04,63.349366745,6.8129529228,63.7146654588,-11.170633255,-4.4670470772,12.0306922871,74.52,11.28,75.3688848266,132.11,40.669366745,-12.6270470772,42.5845008111,-11.170633255,-4.4670470772,12.0306922871,51.84,-8.16,52.4782926552,130.9
2021-08-18 09:00:00,-10.767699912,-4.4641327448,11.6564077897,-10.767699912,-4.4641327448,11.6564077897,0.0,0.0,0.0,0.0,44.892300088,-12.4241327448,46.5797990726,-10.767699912,-4.4641327448,11.6564077897,55.66,-7.96,56.2263034531,130.28,63.142300088,-57.6541327448,85.5040881067,-10.767699912,-4.4641327448,11.6564077897,73.91,-53.19,91.0596738408,131.29,43.942300088,8.7758672552,44.8100611816,-10.767699912,-4.4641327448,11.6564077897,54.71,13.24,56.2892680713,131.34,64.792300088,7.8958672552,65.2716390969,-10.767699912,-4.4641327448,11.6564077897,75.56,12.36,76.5642423067,131.29,41.672300088,-14.1841327448,44.0201114985,-10.767699912,-4.4641327448,11.6564077897,52.44,-9.72,53.3332166665,130.28
2021-08-18 09:30:00,-10.1447831267,-4.3857580197,11.052216886,-10.1447831267,-4.3857580197,11.052216886,0.0,0.0,0.0,0.0,45.8652168733,-13.3657580197,47.7730217412,-10.1447831267,-4.3857580197,11.052216886,56.01,-8.98,56.7253074033,129.43,65.6252168733,-45.1757580197,79.6713135472,-10.1447831267,-4.3857580197,11.052216886,75.77,-40.79,86.0518274065,130.6,44.9052168733,7.8142419803,45.5800491462,-10.1447831267,-4.3857580197,11.052216886,55.05,12.2,56.3856586376,130.5,66.5352168733,5.0142419803,66.7238915758,-10.1447831267,-4.3857580197,11.052216886,76.68,9.4,77.2540121935,130.6,42.6552168733,-11.1057580197,44.0772661097,-10.1447831267,-4.3857580197,11.052216886,52.8,-6.72,53.2259184984,129.43
2021-08-18 10:00:00,-8.796316450900001,-4.1178476051,9.7124585972,-8.796316450900001,-4.1178476051,9.7124585972,0.0,0.0,0.0,0.0,45.2336835491,-14.7578476051,47.5802500346,-8.796316450900001,-4.1178476051,9.7124585972,54.03,-10.64,55.067690164,129.43,65.7536835491,-34.0078476051,74.0275664804,-8.796316450900001,-4.1178476051,9.7124585972,74.55,-29.89,80.3188309178,130.6,44.3336835491,6.3921523949,44.7921322251,-8.796316450900001,-4.1178476051,9.7124585972,53.13,10.51,54.1595513275,130.5,65.8836835491,0.3621523949,65.8846788894,-8.796316450900001,-4.1178476051,9.7124585972,74.68,4.48,74.8142553261,130.6,42.1636835491,-11.9178476051,43.8156513356,-8.796316450900001,-4.1178476051,9.7124585972,50.96,-7.8,51.5534829085,129.43
2021-08-18 10:30:00,-8.8148496376,-4.1036922763,9.7232640832,-8.8148496376,-4.1036922763,9.7232640832,0.0,0.0,0.0,0.003,45.9051503624,-15.7436922763,48.5298534542,-8.8148496376,-4.1036922763,9.7232640832,54.72,-11.64,55.9443294714,129.433,67.8051503624,-26.4636922763,72.7864370921,-8.8148496376,-4.1036922763,9.7232640832,76.62,-22.36,79.8160009021,130.603,45.0151503624,5.4263077237,45.3410253265,-8.8148496376,-4.1036922763,9.7232640832,53.83,9.53,54.6670815025,130.503,67.4651503624,-2.5836922763,67.5146056731,-8.8148496376,-4.1036922763,9.7232640832,76.28,1.52,76.2951427025,130.603,42.8651503624,-16.7036922763,46.0047220538,-8.8148496376,-4.1036922763,9.7232640832,51.68,-12.6,53.1938191898,129.433
2021-08-18 11:00:00,-8.0362828855,-3.9698411522,8.9633409725,-8.0362828855,-3.9698411522,8.9633409725,0.0,0.0,0.0,0.003,45.693717114500004,-15.5098411522,48.2542325222,-8.0362828855,-3.9698411522,8.9633409725,53.73,-11.54,54.9552954682,129.433,67.4337171145,-26.1398411522,72.3228698224,-8.0362828855,-3.9698411522,8.9633409725,75.47,-22.17,78.6589460901,130.603,44.8037171145,5.6701588478,45.161086885,-8.0362828855,-3.9698411522,8.9633409725,52.84,9.64,53.7121513254,130.503,67.0837171145,-2.2498411522,67.1214338875,-8.0362828855,-3.9698411522,8.9633409725,75.12,1.72,75.1396885807,130.603,42.6837171145,-17.4098411522,46.0977469694,-8.0362828855,-3.9698411522,8.9633409725,50.72,-13.44,52.4704869427,129.433
2021-08-18 11:30:00,-7.7081829514999995,-3.8813703471,8.6302445032,-7.7081829514999995,-3.8813703471,8.6302445032,0.0,0.0,0.0,0.0,45.4418170485,-15.5613703471,48.0324367875,-7.7081829514999995,-3.8813703471,8.6302445032,53.15,-11.68,54.4182405081,129.36,67.3718170485,-26.1213703471,72.2584785421,-7.7081829514999995,-3.8813703471,8.6302445032,75.08,-22.24,78.3046869606,131.03,44.561817048500004,5.6086296529,44.9133862589,-7.7081829514999995,-3.8813703471,8.6302445032,52.27,9.49,53.1245047036,130.43,67.0118170485,-2.2413703471,67.0492905642,-7.7081829514999995,-3.8813703471,8.6302445032,74.72,1.6400000000000001,74.7379956916,131.03,42.4518170485,-15.0813703471,45.0511320863,-7.7081829514999995,-3.8813703471,8.6302445032,50.16,-11.2,51.3951904365,129.36
2021-08-18 12:00:00,-7.237766421,-3.7742686312,8.1627425823,-7.237766421,-3.7742686312,8.1627425823,0.0,0.0,0.0,0.0,45.272233579,-15.1142686312,47.7285684835,-7.237766421,-3.7742686312,8.1627425823,52.51,-11.34,53.7205333183,129.36,66.932233579,-26.524268631200002,71.9962548907,-7.237766421,-3.7742686312,8.1627425823,74.17,-22.75,77.5806122688,131.03,44.412233579,6.1457313688,44.8354380544,-7.237766421,-3.7742686312,8.1627425823,51.65,9.92,52.5940006084,130.43,66.642233579,-2.5342686312,66.690402712,-7.237766421,-3.7742686312,8.1627425823,73.88,1.24,73.8904053311,131.03,42.282233579,-15.9342686312,45.185043911,-7.237766421,-3.7742686312,8.1627425823,49.52,-12.16,50.9911364847,129.36
2021-08-18 12:30:00,-6.5611495156,-3.5462221205,7.4581749976000005,-6.5611495156,-3.5462221205,7.4581749976000005,0.0,0.0,0.0,0.0,45.8788504844,-14.6262221205,48.1538710312,-6.5611495156,-3.5462221205,7.4581749976000005,52.44,-11.08,53.5977611473,129.62,68.2788504844,-25.6862221205,72.9505546949,-6.5611495156,-3.5462221205,7.4581749976000005,74.84,-22.14,78.0461735129,131.37,45.0288504844,6.6337778795,45.5148809171,-6.5611495156,-3.5462221205,7.4581749976000005,51.59,10.18,52.5847934293,130.69,67.9188504844,-1.6662221205,67.939285743,-6.5611495156,-3.5462221205,7.4581749976000005,74.48,1.88,74.5037233969,131.37,42.9188504844,-15.2262221205,45.539714173,-6.5611495156,-3.5462221205,7.4581749976000005,49.48,-11.68,50.8398741147,129.62
2021-08-18 13:00:00,-4.8651994875,-3.2124269768,5.8300817433,-4.8651994875,-3.2124269768,5.8300817433,0.0,0.0,0.0,0.0,45.5948005125,-14.3624269768,47.8034009506,-4.8651994875,-3.2124269768,5.8300817433,50.46,-11.15,51.6772106445,129.62,67.8448005125,-25.9724269768,72.6462932272,-4.8651994875,-3.2124269768,5.8300817433,72.71,-22.76,76.1889867369,131.37,44.8048005125,6.9575730232,45.3417905617,-4.8651994875,-3.2124269768,5.8300817433,49.67,10.17,50.7004713982,130.69,67.5348005125,-1.8524269768,67.5602010504,-4.8651994875,-3.2124269768,5.8300817433,72.4,1.3599999999999999,72.4127723541,131.37,42.6948005125,-14.5324269768,45.1003040416,-4.8651994875,-3.2124269768,5.8300817433,47.56,-11.32,48.88860808,129.62
2021-08-18 13:30:00,-2.9246494596,-2.83595768,4.0738471283,-2.9246494596,-2.83595768,4.0738471283,0.0,0.0,0.0,0.0,44.9353505404,-13.99595768,47.0645573608,-2.9246494596,-2.83595768,4.0738471283,47.86,-11.16,49.1439233273,130.03,66.3453505404,-26.82595768,71.563521041,-2.9246494596,-2.83595768,4.0738471283,69.27,-23.99,73.3065686006,131.81,44.2053505404,7.46404232,44.8310711912,-2.9246494596,-2.83595768,4.0738471283,47.13,10.3,48.2423765998,131.1,65.9953505404,-2.55595768,66.0448272964,-2.9246494596,-2.83595768,4.0738471283,68.92,0.28,68.920568773,131.81,42.1953505404,-14.63595768,44.661603917,-2.9246494596,-2.83595768,4.0738471283,45.12,-11.8,46.637478491,130.03
2021-08-18 14:00:00,-2.2982494028,-2.339064005,3.2792027593,-2.2982494028,-2.339064005,3.2792027593,0.0,0.0,0.0,0.0,43.6317505972,-13.749064005,45.7467640516,-2.2982494028,-2.339064005,3.2792027593,45.93,-11.41,47.3260287791,130.48,65.5917505972,-27.009064005,70.9349510808,-2.2982494028,-2.339064005,3.2792027593,67.89,-24.67,72.233378711,132.41,42.9517505972,7.780935995,43.6508401331,-2.2982494028,-2.339064005,3.2792027593,45.25,10.12,46.3678433831,131.58,65.2617505972,-2.6590640050000003,65.3158993844,-2.2982494028,-2.339064005,3.2792027593,67.56,-0.32,67.5607578406,132.41,40.9417505972,-13.179064005,43.0106343828,-2.2982494028,-2.339064005,3.2792027593,43.24,-10.84,44.5780573825,130.48
2021-08-18 14:30:00,-1.8236157428,-2.2077108801,2.8634876825,-1.8236157428,-2.2077108801,2.8634876825,0.0,0.0,0.0,0.0,42.7163842572,-13.8677108801,44.91105531,-1.8236157428,-2.2077108801,2.8634876825,44.54,-11.66,46.040929617,130.78,64.7263842572,-27.2377108801,70.2239112624,-1.8236157428,-2.2077108801,2.8634876825,66.55,-25.03,71.1013600433,132.74,42.0863842572,7.6822891199,42.7817870824,-1.8236157428,-2.2077108801,2.8634876825,43.91,9.89,45.0100011109,131.89,64.4163842572,-2.8877108801,64.4810781152,-1.8236157428,-2.2077108801,2.8634876825,66.24,-0.68,66.2434902462,132.74,40.0963842572,-15.1277108801,42.8551941656,-1.8236157428,-2.2077108801,2.8634876825,41.92,-12.92,43.8658500431,130.78
2021-08-18 15:00:00,-0.4884990491,-1.8304089170000002,1.8944730466,-0.4884990491,-1.8304089170000002,1.8944730466,0.0,0.0,0.0,0.0,42.3015009509,-13.510408917,44.406622612,-0.4884990491,-1.8304089170000002,1.8944730466,42.79,-11.68,44.3554562596,130.78,63.9415009509,-26.840408917,69.3463992914,-0.4884990491,-1.8304089170000002,1.8944730466,64.43,-25.01,69.1138553403,132.74,41.7015009509,7.809591083,42.4264645527,-0.4884990491,-1.8304089170000002,1.8944730466,42.19,9.64,43.2773116078,131.89,63.5915009509,-2.790408917,63.6526933846,-0.4884990491,-1.8304089170000002,1.8944730466,64.08,-0.96,64.0871906078,132.74,39.7515009509,-13.230408917,41.8954120156,-0.4884990491,-1.8304089170000002,1.8944730466,40.24,-11.4,41.8236488126,130.78
2021-08-18 15:30:00,-1.1185325711,-2.0006891961,2.2921327126,-1.1185325711,-2.0006891961,2.2921327126,0.0,0.0,0.0,0.0,42.3114674289,-14.0106891961,44.570838984,-1.1185325711,-2.0006891961,2.2921327126,43.43,-12.01,45.0600155348,130.15,64.8314674289,-27.4006891961,70.3840673548,-1.1185325711,-2.0006891961,2.2921327126,65.95,-25.4,70.6722187284,132.11,41.6714674289,7.3493108039,42.3145786576,-1.1185325711,-2.0006891961,2.2921327126,42.79,9.35,43.7996187198,131.25,64.5214674289,-3.2806891961,64.6048193309,-1.1185325711,-2.0006891961,2.2921327126,65.64,-1.28,65.6524790088,132.11,39.7214674289,-14.2806891961,42.210579937,-1.1185325711,-2.0006891961,2.2921327126,40.84,-12.28,42.6462659561,130.15
2021-08-18 16:00:00,-1.1683994085,-2.0810415038,2.3866065697,-1.1683994085,-2.0810415038,2.3866065697,0.0,0.0,0.0,0.0,43.1416005915,-14.0310415038,45.3659324524,-1.1683994085,-2.0810415038,2.3866065697,44.31,-11.95,45.893121489,130.27,64.7616005915,-27.2910415038,70.2770649468,-1.1683994085,-2.0810415038,2.3866065697,65.93,-25.21,70.5854730097,132.22,42.5016005915,7.3489584962,43.1322761261,-1.1683994085,-2.0810415038,2.3866065697,43.67,9.43,44.6765464198,131.34,64.4316005915,-3.1610415038,64.5090950035,-1.1683994085,-2.0810415038,2.3866065697,65.6,-1.08,65.6088896416,132.22,40.5116005915,-13.3210415038,42.645514761,-1.1683994085,-2.0810415038,2.3866065697,41.68,-11.24,43.1689703375,130.27
2021-08-18 16:30:00,-1.4375828523,-2.1485915656,2.5851673395,-1.4375828523,-2.1485915656,2.5851673395,0.0,0.0,0.0,0.0,42.9124171477,-15.3685915656,45.5814562314,-1.4375828523,-2.1485915656,2.5851673395,44.35,-13.22,46.2784064116,130.27,64.2124171477,-28.3985915656,70.2119257595,-1.4375828523,-2.1485915656,2.5851673395,65.65,-26.25,70.7035006205,132.22,42.2624171477,6.2314084344,42.7193440287,-1.4375828523,-2.1485915656,2.5851673395,43.7,8.38,44.4962290537,131.34,63.8824171477,-4.0685915656,64.0118477937,-1.4375828523,-2.1485915656,2.5851673395,65.32,-1.92,65.3482119113,132.22,40.3624171477,-16.0285915656,43.4285673904,-1.4375828523,-2.1485915656,2.5851673395,41.8,-13.88,44.0442323125,130.27
2021-08-18 17:00:00,-3.3593994561000002,-2.7363499618000002,4.3328023055,-3.3593994561000002,-2.7363499618000002,4.3328023055,0.0,0.0,0.0,0.0,43.4906005439,-16.3363499618,46.4576007317,-3.3593994561000002,-2.7363499618000002,4.3328023055,46.85,-13.6,48.7840393981,131.04,65.3206005439,-29.1663499618,71.5364021007,-3.3593994561000002,-2.7363499618000002,4.3328023055,68.68,-26.43,73.5899945645,132.97,42.7906005439,5.2636500382,43.1131245288,-3.3593994561000002,-2.7363499618000002,4.3328023055,46.15,8.0,46.8382589343,132.11,65.0806005439,-4.8563499618,65.261540758,-3.3593994561000002,-2.7363499618000002,4.3328023055,68.44,-2.12,68.4728267271,132.97,40.8406005439,-16.4563499618,44.0314218128,-3.3593994561000002,-2.7363499618000002,4.3328023055,44.2,-13.72,46.2804321501,131.04
2021-08-18 17:30:00,-5.0102494634,-3.1942123993,5.9418509353,-5.0102494634,-3.1942123993,5.9418509353,0.0,0.0,0.0,0.0,44.5797505366,-17.0442123993,47.7269246256,-5.0102494634,-3.1942123993,5.9418509353,49.59,-13.85,51.4877713637,130.8,66.6897505366,-29.9442123993,73.1038896561,-5.0102494634,-3.1942123993,5.9418509353,71.7,-26.75,76.527462391,132.77,43.8197505366,4.5957876007,44.0600930635,-5.0102494634,-3.1942123993,5.9418509353,48.83,7.79,49.4474771854,131.88,66.4697505366,-5.5942123993,66.7047445747,-5.0102494634,-3.1942123993,5.9418509353,71.48,-2.4,71.5202796415,132.77,41.8297505366,-15.2742123993,44.5312204456,-5.0102494634,-3.1942123993,5.9418509353,46.84,-12.08,48.3726368932,130.8
2021-08-18 18:00:00,-7.1147160903,-3.7512662218,8.0430829483,-7.1147160903,-3.7512662218,8.0430829483,0.0,0.0,0.0,0.0,45.5052839097,-17.8012662218,48.8632371298,-7.1147160903,-3.7512662218,8.0430829483,52.62,-14.05,54.4634455392,130.8,68.1352839097,-30.6912662218,74.7286473567,-7.1147160903,-3.7512662218,8.0430829483,75.25,-26.94,79.9270048232,132.77,44.6752839097,3.8787337782,44.8433447474,-7.1147160903,-3.7512662218,8.0430829483,51.79,7.63,52.3490305545,131.88,67.9252839097,-6.2312662218,68.2105041247,-7.1147160903,-3.7512662218,8.0430829483,75.04,-2.48,75.0809696261,132.77,42.6852839097,-16.5112662218,45.7674051559,-7.1147160903,-3.7512662218,8.0430829483,49.8,-12.76,51.408730776,130.8
2021-08-18 18:30:00,-9.1731493498,-4.2627315589,10.1152137564,-9.1731493498,-4.2627315589,10.1152137564,0.0,0.0,0.0,0.0,45.8268506502,-18.7927315589,49.5304653719,-9.1731493498,-4.2627315589,10.1152137564,55.0,-14.53,56.8869132578,130.8,68.7268506502,-31.0827315589,75.428881746,-9.1731493498,-4.2627315589,10.1152137564,77.9,-26.82,82.3876349946,132.63,44.9468506502,2.8972684411,45.0401326351,-9.1731493498,-4.2627315589,10.1152137564,54.12,7.16,54.5915744415,131.85,68.5468506502,-6.6227315589,68.8660388534,-9.1731493498,-4.2627315589,10.1152137564,77.72,-2.36,77.7558229331,132.63,42.9068506502,-19.0227315589,46.9346582887,-9.1731493498,-4.2627315589,10.1152137564,52.08,-14.76,54.1311740128,130.8
2021-08-18 19:00:00,-10.6887827801,-4.6251496102,11.6465482542,-10.6887827801,-4.6251496102,11.6465482542,0.0,0.0,0.0,0.0,45.9012172199,-19.3151496102,49.7995657284,-10.6887827801,-4.6251496102,11.6465482542,56.59,-14.69,58.4655813278,130.8,68.6012172199,-31.7651496102,75.5986225656,-10.6887827801,-4.6251496102,11.6465482542,79.29,-27.14,83.8062270956,132.63,44.9912172199,2.3748503898,45.0538515701,-10.6887827801,-4.6251496102,11.6465482542,55.68,7.0,56.1182893538,131.85,68.4312172199,-7.3451496102,68.824288685,-10.6887827801,-4.6251496102,11.6465482542,79.12,-2.7199999999999998,79.1667404912,132.63,42.9112172199,-19.9451496102,47.3199910848,-10.6887827801,-4.6251496102,11.6465482542,53.6,-15.32,55.7464115437,130.8
2021-08-18 19:30:00,-11.3149996202,-4.710393833,12.2563055799,-11.3149996202,-4.710393833,12.2563055799,0.0,0.0,0.0,0.0,45.4050003798,-19.780393833,49.5265387411,-11.3149996202,-4.710393833,12.2563055799,56.72,-15.07,58.6878462716,130.65,67.9350003798,-32.360393833,75.2486502578,-11.3149996202,-4.710393833,12.2563055799,79.25,-27.65,83.9350046167,132.49,44.4950003798,1.859606167,44.5338432419,-11.3149996202,-4.710393833,12.2563055799,55.81,6.57,56.1953823726,131.7,67.7650003798,-7.990393833,68.2344610155,-11.3149996202,-4.710393833,12.2563055799,79.08,-3.2800000000000002,79.1479930257,132.49,42.4050003798,-19.110393833,46.5122694529,-11.3149996202,-4.710393833,12.2563055799,53.72,-14.4,55.6165299169,130.65
