Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-08-18 20:00:00,-11.336699524,-4.7037325018,12.273787335,-11.336699524,-4.7037325018,12.273787335,0.0,0.0,0.0,0.0,44.683300476,-20.4637325018,49.1463293577,-11.336699524,-4.7037325018,12.273787335,56.02,-15.76,58.1946561121,130.47,67.153300476,-33.7737325018,75.1680169482,-11.336699524,-4.7037325018,12.273787335,78.49,-29.07,83.7003285537,132.31,43.803300476,1.3162674982,43.823072607,-11.336699524,-4.7037325018,12.273787335,55.14,6.02,55.4676482285,131.54,67.023300476,-9.2637325018,67.6604725565,-11.336699524,-4.7037325018,12.273787335,78.36,-4.5600000000000005,78.492567801,132.31,41.783300476,-14.9037325018,44.3617565157,-11.336699524,-4.7037325018,12.273787335,53.12,-10.2,54.0904279887,130.47
2021-08-18 20:30:00,-11.5180495036,-4.7271512443,12.4503583584,-11.5180495036,-4.7271512443,12.4503583584,0.0,0.0,0.0,0.0,43.8119504964,-21.0371512443,48.6009129418,-11.5180495036,-4.7271512443,12.4503583584,55.33,-16.31,57.6838365576,130.96,65.7219504964,-34.9471512443,74.4357317231,-11.5180495036,-4.7271512443,12.4503583584,77.24,-30.22,82.9413407174,132.94,42.9419504964,0.7528487557,42.9485493782,-11.5180495036,-4.7271512443,12.4503583584,54.46,5.48,54.7350162145,132.06,65.6019504964,-10.4471512443,66.4285998502,-11.5180495036,-4.7271512443,12.4503583584,77.12,-5.72,77.3318356177,132.94,40.9219504964,-16.1671512443,43.999804679,-11.5180495036,-4.7271512443,12.4503583584,52.44,-11.44,53.6733378876,130.96
2021-08-18 21:00:00,-11.6096330281,-4.6845811746,12.5191405387,-11.6096330281,-4.6845811746,12.5191405387,0.0,0.0,0.0,0.0,43.5303669719,-21.2945811746,48.4597981435,-11.6096330281,-4.6845811746,12.5191405387,55.14,-16.61,57.5874265791,130.96,65.1303669719,-35.3445811746,74.1026593335,-11.6096330281,-4.6845811746,12.5191405387,76.74,-30.66,82.6381461554,132.94,42.6803669719,0.4154188254,42.6823886124,-11.6096330281,-4.6845811746,12.5191405387,54.29,5.1,54.5290207137,132.06,65.0303669719,-10.9245811746,65.9416037289,-11.6096330281,-4.6845811746,12.5191405387,76.64,-6.24,76.8936096174,132.94,40.6703669719,-17.3245811746,44.2065590439,-11.6096330281,-4.6845811746,12.5191405387,52.28,-12.64,53.7863179628,130.96
2021-08-18 21:30:00,-11.2896998,-4.6019390342,12.1916022101,-11.2896998,-4.6019390342,12.1916022101,0.0,0.0,0.0,0.0,42.5103002,-22.0219390342,47.8757916062,-11.2896998,-4.6019390342,12.1916022101,53.8,-17.42,56.5499460654,130.63,63.6903002,-36.5519390342,73.433633893,-11.2896998,-4.6019390342,12.1916022101,74.98,-31.95,81.503391954,132.61,41.7003002,-0.1719390342,41.7006546687,-11.2896998,-4.6019390342,12.1916022101,52.99,4.43,53.1748530793,131.74,63.5903002,-12.0019390342,64.7130034854,-11.2896998,-4.6019390342,12.1916022101,74.88,-7.4,75.2447632729,132.61,39.7503002,-18.9619390342,44.0413612179,-11.2896998,-4.6019390342,12.1916022101,51.04,-14.36,53.0216106885,130.63
2021-08-18 22:00:00,-10.5278164679,-4.3414185339,11.3878371287,-10.5278164679,-4.3414185339,11.3878371287,0.0,0.0,0.0,0.0,40.2221835321,-22.4314185339,46.0542352616,-10.5278164679,-4.3414185339,11.3878371287,50.75,-18.09,53.8777375175,131.13,60.5221835321,-39.4414185339,72.2396026806,-10.5278164679,-4.3414185339,11.3878371287,71.05,-35.1,79.2471608324,133.15,39.5021835321,-0.3814185339,39.5040249076,-10.5278164679,-4.3414185339,11.3878371287,50.03,3.96,50.1864772623,132.25,60.4721835321,-14.7014185339,62.2335656061,-10.5278164679,-4.3414185339,11.3878371287,71.0,-10.36,71.7518612999,133.15,37.5921835321,-20.3814185339,42.761834434,-10.5278164679,-4.3414185339,11.3878371287,48.12,-16.04,50.7229336691,131.13
2021-08-18 22:30:00,-9.3793331635,-3.9183199186,10.1648965354,-9.3793331635,-3.9183199186,10.1648965354,0.0,0.0,0.0,0.0,37.8206668365,-22.8883199186,44.2072169296,-9.3793331635,-3.9183199186,10.1648965354,47.2,-18.97,50.8694495744,131.83,56.8206668365,-41.5883199186,70.4143205137,-9.3793331635,-3.9183199186,10.1648965354,66.2,-37.67,76.1673742491,134.11,37.1806668365,-0.8583199186,37.1905727234,-9.3793331635,-3.9183199186,10.1648965354,46.56,3.06,46.6604457758,132.96,56.780666836500004,-16.8383199186,59.2247679952,-9.3793331635,-3.9183199186,10.1648965354,66.16,-12.92,67.409732235,134.11,35.3406668365,-18.6383199186,39.9543452185,-9.3793331635,-3.9183199186,10.1648965354,44.72,-14.72,47.0803228536,131.83
2021-08-18 23:00:00,-8.4279664949,-3.5979515207,9.1638351352,-8.4279664949,-3.5979515207,9.1638351352,0.0,0.0,0.0,0.0,35.5820335051,-23.1579515207,42.4543499184,-8.4279664949,-3.5979515207,9.1638351352,44.01,-19.56,48.1609146508,131.83,53.5920335051,-42.4279515207,68.3537645302,-8.4279664949,-3.5979515207,9.1638351352,62.02,-38.83,73.1727360429,134.25,35.0220335051,-1.1079515207,35.0395546119,-8.4279664949,-3.5979515207,9.1638351352,43.45,2.49,43.5212890434,132.96,53.5720335051,-17.7179515207,56.4259566154,-8.4279664949,-3.5979515207,9.1638351352,62.0,-14.12,63.5875333694,134.25,33.2920335051,-20.4779515207,39.0858797187,-8.4279664949,-3.5979515207,9.1638351352,41.72,-16.88,45.0054752225,131.83
2021-08-18 23:30:00,-7.4419832024,-3.251666381,8.1213575366,-7.4419832024,-3.251666381,8.1213575366,0.0,0.0,0.0,0.0,33.6480167976,-23.381666381,40.9742767742,-7.4419832024,-3.251666381,8.1213575366,41.09,-20.13,45.7559285776,132.84,50.9480167976,-44.281666381,67.5023436118,-7.4419832024,-3.251666381,8.1213575366,58.39,-41.03,71.3642277335,135.53,33.1680167976,-1.031666381,33.1840575248,-7.4419832024,-3.251666381,8.1213575366,40.61,2.22,40.6706343693,134.03,50.9180167976,-19.251666381,54.4359356772,-7.4419832024,-3.251666381,8.1213575366,58.36,-16.0,60.5135488961,135.53,31.4780167976,-19.571666381,37.066368401,-7.4419832024,-3.251666381,8.1213575366,38.92,-16.32,42.203184714,132.84
2021-08-19 00:00:00,-6.7737665899,-2.9915622138,7.4049549826,-6.7737665899,-2.9915622138,7.4049549826,0.0,0.0,0.0,0.0,31.6962334101,-23.5915622138,39.5121882471,-6.7737665899,-2.9915622138,7.4049549826,38.47,-20.6,43.6382962546,132.84,47.9562334101,-45.4715622138,66.0867860699,-6.7737665899,-2.9915622138,7.4049549826,54.73,-42.48,69.281478766,135.53,31.3162334101,-1.1315622138,31.3366703407,-6.7737665899,-2.9915622138,7.4049549826,38.09,1.8599999999999999,38.1353864541,134.03,47.9462334101,-20.3915622138,52.1023714214,-6.7737665899,-2.9915622138,7.4049549826,54.72,-17.4,57.41984326,135.53,29.6662334101,-20.3915622138,35.9986279497,-6.7737665899,-2.9915622138,7.4049549826,36.44,-17.4,40.3811044921,132.84
2021-08-19 00:30:00,-6.4811999542,-2.8793604162,7.0920144707,-6.4811999542,-2.8793604162,7.0920144707,0.0,0.0,0.0,0.0,30.6688000458,-23.5593604162,38.673230528,-6.4811999542,-2.8793604162,7.0920144707,37.15,-20.68,42.5180538125,133.26,46.3488000458,-46.3493604162,65.5474978674,-6.4811999542,-2.8793604162,7.0920144707,52.83,-43.47,68.4152746103,136.05,30.2988000458,-1.0693604161999999,30.3176650802,-6.4811999542,-2.8793604162,7.0920144707,36.78,1.81,36.8245095011,134.48,46.3588000458,-21.1993604162,50.9759867363,-6.4811999542,-2.8793604162,7.0920144707,52.84,-18.32,55.9257364726,136.05,28.6788000458,-20.0793604162,35.0093457064,-6.4811999542,-2.8793604162,7.0920144707,35.16,-17.2,39.1416095734,133.26
2021-08-19 01:00:00,-6.1837499624,-2.8076470224000003,6.7912918801,-6.1837499624,-2.8076470224000003,6.7912918801,0.0,0.0,0.0,0.0,29.7262500376,-23.5576470224,37.9290478991,-6.1837499624,-2.8076470224000003,6.7912918801,35.91,-20.75,41.4739749723,133.53,44.8262500376,-46.5076470224,64.5937607203,-6.1837499624,-2.8076470224000003,6.7912918801,51.01,-43.7,67.1692645486,136.41,29.3962500376,-1.0176470224,29.4138593478,-6.1837499624,-2.8076470224000003,6.7912918801,35.58,1.79,35.6249982456,134.74,44.7762500376,-21.3276470224,49.5961802455,-6.1837499624,-2.8076470224000003,6.7912918801,50.96,-18.52,54.2209553586,136.41,27.7762500376,-20.3676470224,34.4435931833,-6.1837499624,-2.8076470224000003,6.7912918801,33.96,-17.56,38.2313379311,133.53
2021-08-19 01:30:00,-6.3499833041,-2.8082715222,6.9432468561,-6.3499833041,-2.8082715222,6.9432468561,0.0,0.0,0.0,0.0,29.6100166959,-23.8082715222,37.9945638428,-6.3499833041,-2.8082715222,6.9432468561,35.96,-21.0,41.6427856897,133.53,44.7400166959,-46.8882715222,64.8087887581,-6.3499833041,-2.8082715222,6.9432468561,51.09,-44.08,67.4776592659,136.5,29.2800166959,-1.2482715222,29.3066128972,-6.3499833041,-2.8082715222,6.9432468561,35.63,1.56,35.6641346453,134.82,44.7300166959,-21.6882715222,49.7107183134,-6.3499833041,-2.8082715222,6.9432468561,51.08,-18.88,54.4575137148,136.5,27.6900166959,-21.6482715222,35.1480395544,-6.3499833041,-2.8082715222,6.9432468561,34.04,-18.84,38.9058761629,133.53
2021-08-19 02:00:00,-6.5018333248,-2.8708255856,7.1074240148,-6.5018333248,-2.8708255856,7.1074240148,0.0,0.0,0.0,0.0,29.2081666752,-23.8908255856,37.7344477592,-6.5018333248,-2.8708255856,7.1074240148,35.71,-21.02,41.4372356703,133.74,44.1081666752,-46.9908255856,64.4489569867,-6.5018333248,-2.8708255856,7.1074240148,50.61,-44.12,67.1412429137,136.65,28.8781666752,-1.3308255856,28.9088153902,-6.5018333248,-2.8708255856,7.1074240148,35.38,1.54,35.4135002506,134.95,44.0981666752,-21.7908255856,49.1882951912,-6.5018333248,-2.8708255856,7.1074240148,50.6,-18.92,54.0215364461,136.65,27.2981666752,-21.7108255856,34.879074693,-6.5018333248,-2.8708255856,7.1074240148,33.8,-18.84,38.6960669836,133.74
2021-08-19 02:30:00,-5.9842499872,-2.684412395,6.5587588624,-5.9842499872,-2.684412395,6.5587588624,0.0,0.0,0.0,0.0,28.5857500128,-23.834412395,37.218601774,-5.9842499872,-2.684412395,6.5587588624,34.57,-21.15,40.5266258156,133.74,43.2457500128,-46.944412395,63.8276801183,-5.9842499872,-2.684412395,6.5587588624,49.23,-44.26,66.2007590591,136.65,28.2857500128,-1.304412395,28.3158108745,-5.9842499872,-2.684412395,6.5587588624,34.27,1.38,34.2977739802,134.95,43.2157500128,-21.804412395,48.4048907556,-5.9842499872,-2.684412395,6.5587588624,49.2,-19.12,52.7846038159,136.65,26.7357500128,-21.964412395,34.6010945001,-5.9842499872,-2.684412395,6.5587588624,32.72,-19.28,37.9778461738,133.74
2021-08-19 03:00:00,-5.8603166492,-2.607807086,6.414356478,-5.8603166492,-2.607807086,6.414356478,0.0,0.0,0.0,0.0,28.0496833508,-23.187807086,36.3931193159,-5.8603166492,-2.607807086,6.414356478,33.91,-20.58,39.6664152653,133.65,42.1396833508,-51.337807086,66.4177939208,-5.8603166492,-2.607807086,6.414356478,48.0,-48.73,68.4003866948,136.57,27.7596833508,-0.5678070860000001,27.7654898142,-5.8603166492,-2.607807086,6.414356478,33.62,2.04,33.6818348669,134.87,42.2996833508,-19.767807086,46.6907850498,-5.8603166492,-2.607807086,6.414356478,48.16,-17.16,51.1258369125,136.57,26.1796833508,-20.247807086,33.0960649042,-5.8603166492,-2.607807086,6.414356478,32.04,-17.64,36.5750078606,133.65
2021-08-19 03:30:00,-5.5635999995,-2.5569103523,6.1230250289,-5.5635999995,-2.5569103523,6.1230250289,0.0,0.0,0.0,0.0,27.8964000005,-21.5069103523,35.2243711922,-5.5635999995,-2.5569103523,6.1230250289,33.46,-18.95,38.4535316974,134.0,41.1064000005,-60.9769103523,73.5385593897,-5.5635999995,-2.5569103523,6.1230250289,46.67,-58.42,74.77289147810001,136.78,27.5864000005,1.0530896477,27.6064931274,-5.5635999995,-2.5569103523,6.1230250289,33.15,3.61,33.3459832664,135.23,41.6764000005,-14.8369103523,44.2386282088,-5.5635999995,-2.5569103523,6.1230250289,47.24,-12.28,48.8099989756,136.78,25.9964000005,-19.2369103523,32.3399371194,-5.5635999995,-2.5569103523,6.1230250289,31.56,-16.68,35.6967225386,134.0
2021-08-19 04:00:00,-5.3853500084,-2.5309936105,5.9504557279,-5.3853500084,-2.5309936105,5.9504557279,0.0,0.0,0.0,0.0,27.6946499916,-21.6909936105,35.1780164587,-5.3853500084,-2.5309936105,5.9504557279,33.08,-19.16,38.228157162,133.86,41.0146499916,-61.2009936105,73.6733542935,-5.3853500084,-2.5309936105,5.9504557279,46.4,-58.67,74.800594249,136.34,27.4046499916,0.8990063895,27.4193919271,-5.3853500084,-2.5309936105,5.9504557279,32.79,3.43,32.9689095968,135.09,41.5746499916,-15.0109936105,44.201600096600004,-5.3853500084,-2.5309936105,5.9504557279,46.96,-12.48,48.5900401317,136.34,25.8146499916,-19.4509936105,32.3223963627,-5.3853500084,-2.5309936105,5.9504557279,31.2,-16.92,35.492624586,133.86
2021-08-19 04:30:00,-5.6357166747,-2.5740840968,6.1957413903,-5.6357166747,-2.5740840968,6.1957413903,0.0,0.0,0.0,0.0,27.6342833253,-21.6740840968,35.1200731254,-5.6357166747,-2.5740840968,6.1957413903,33.27,-19.1,38.3627801391,134.09,40.6442833253,-61.4240840968,73.6537566873,-5.6357166747,-2.5740840968,6.1957413903,46.28,-58.85,74.867622508,136.57,27.3442833253,0.9259159032000001,27.3599552418,-5.6357166747,-2.5740840968,6.1957413903,32.98,3.5,33.1651986275,135.3,41.1642833253,-15.1340840968,43.85816598,-5.6357166747,-2.5740840968,6.1957413903,46.8,-12.56,48.4560997192,136.57,25.7642833253,-18.4940840968,31.7148142332,-5.6357166747,-2.5740840968,6.1957413903,31.4,-15.92,35.2052041607,134.09
2021-08-19 05:00:00,-5.6538500049,-2.5830352606,6.2159545555,-5.6538500049,-2.5830352606,6.2159545555,0.0,0.0,0.0,0.0,27.8061499951,-20.3830352606,34.4768053042,-5.6538500049,-2.5830352606,6.2159545555,33.46,-17.8,37.9000211082,134.09,40.2161499951,-68.7330352606,79.633967982,-5.6538500049,-2.5830352606,6.2159545555,45.87,-66.15,80.4976981037,136.57,27.4761499951,2.2269647394,27.566250933,-5.6538500049,-2.5830352606,6.2159545555,33.13,4.8100000000000005,33.4773505523,135.3,41.1061499951,-11.9830352606,42.8171542898,-5.6538500049,-2.5830352606,6.2159545555,46.76,-9.4,47.6954672899,136.57,25.8261499951,-17.5830352606,31.2434497542,-5.6538500049,-2.5830352606,6.2159545555,31.48,-15.0,34.8710538986,134.09
2021-08-19 05:30:00,-6.3317166625,-2.8386638458,6.9389227063,-6.3317166625,-2.8386638458,6.9389227063,0.0,0.0,0.0,0.0,29.0382833375,-18.4186638458,34.3870481003,-6.3317166625,-2.8386638458,6.9389227063,35.37,-15.58,38.6493635135,134.25,41.0082833375,-76.6386638458,86.9204469522,-6.3317166625,-2.8386638458,6.9389227063,47.34,-73.8,87.6784785452,136.57,28.6582833375,3.9513361542,28.929401329,-6.3317166625,-2.8386638458,6.9389227063,34.99,6.79,35.642729974,135.46,42.3082833375,-7.1586638458,42.9096411896,-6.3317166625,-2.8386638458,6.9389227063,48.64,-4.32,48.8314652657,136.57,26.9482833375,-14.6386638458,30.6675798528,-6.3317166625,-2.8386638458,6.9389227063,33.28,-11.8,35.3100325687,134.25
2021-08-19 06:00:00,-7.0719499826,-3.0564061098,7.70416088,-7.0719499826,-3.0564061098,7.70416088,0.0,0.0,0.0,0.0,30.1380500174,-18.2364061098,35.2259643822,-7.0719499826,-3.0564061098,7.70416088,37.21,-15.18,40.1872678842,133.66,42.6580500174,-75.5264061098,86.7406897088,-7.0719499826,-3.0564061098,7.70416088,49.73,-72.47,87.8918301095,135.7,29.6980500174,4.1235938902000004,29.9829651871,-7.0719499826,-3.0564061098,7.70416088,36.77,7.18,37.4644538196,134.87,44.0480500174,-6.1364061098,44.4734324095,-7.0719499826,-3.0564061098,7.70416088,51.12,-3.08,51.2127015495,135.7,27.9680500174,-12.6564061098,30.6984761412,-7.0719499826,-3.0564061098,7.70416088,35.04,-9.6,36.3312757827,133.66
2021-08-19 06:30:00,-7.7645666574,-3.2486479653,8.4167813908,-7.7645666574,-3.2486479653,8.4167813908,0.0,0.0,0.0,0.0,32.1354333426,-17.3686479653,36.5288380359,-7.7645666574,-3.2486479653,8.4167813908,39.9,-14.12,42.3247492609,133.51,45.1754333426,-73.5486479653,86.3146765922,-7.7645666574,-3.2486479653,8.4167813908,52.94,-70.3,88.0041680831,135.44,31.6254333426,4.7913520347,31.9863265854,-7.7645666574,-3.2486479653,8.4167813908,39.39,8.04,40.2021603897,134.7,46.5954333426,-4.7286479653,46.8347576055,-7.7645666574,-3.2486479653,8.4167813908,54.36,-1.48,54.3801434349,135.44,29.8354333426,-16.8086479653,34.2444700523,-7.7645666574,-3.2486479653,8.4167813908,37.6,-13.56,39.9704090547,133.51
2021-08-19 07:00:00,-8.3627666786,-3.462851397,9.0513648871,-8.3627666786,-3.462851397,9.0513648871,0.0,0.0,0.0,0.0,34.1472333214,-17.122851397,38.1998113015,-8.3627666786,-3.462851397,9.0513648871,42.51,-13.66,44.6508197013,132.85,48.1172333214,-70.312851397,85.2007348213,-8.3627666786,-3.462851397,9.0513648871,56.48,-66.85,87.5152152485,134.7,33.5472333214,4.837148603,33.8941716247,-8.3627666786,-3.462851397,9.0513648871,41.91,8.3,42.7239757045,134.02,49.5972333214,-2.302851397,49.6506664376,-8.3627666786,-3.462851397,9.0513648871,57.96,1.16,57.9716068434,134.7,31.6772333214,-16.582851397,35.7552523604,-8.3627666786,-3.462851397,9.0513648871,40.04,-13.12,42.1347362636,132.85
2021-08-19 07:30:00,-8.842433351,-3.6599851676,9.569959195,-8.842433351,-3.6599851676,9.569959195,0.0,0.0,0.0,0.0,37.317566649,-15.1399851676,40.2718255295,-8.842433351,-3.6599851676,9.569959195,46.16,-11.48,47.5661223982,132.19,52.437566649,-67.0099851676,85.0884040761,-8.842433351,-3.6599851676,9.569959195,61.28,-63.35,88.1388728088,133.81,36.607566649,6.5000148324,37.1801577294,-8.842433351,-3.6599851676,9.569959195,45.45,10.16,46.571752168,133.34,53.997566649,0.1400148324,53.9977481768,-8.842433351,-3.6599851676,9.569959195,62.84,3.8,62.9547901275,133.81,34.637566649,-14.0599851676,37.382405036,-8.842433351,-3.6599851676,9.569959195,43.48,-10.4,44.7064916986,132.19
2021-08-19 08:00:00,-8.4529166836,-3.6569667518999998,9.2100600586,-8.4529166836,-3.6569667518999998,9.2100600586,0.0,0.0,0.0,0.0,39.5370833164,-14.3769667519,42.0699195406,-8.4529166836,-3.6569667518999998,9.2100600586,47.99,-10.72,49.1727414326,131.15,55.6870833164,-64.0769667519,84.8935151611,-8.4529166836,-3.6569667518999998,9.2100600586,64.14,-60.42,88.1164910786,132.69,38.7670833164,7.1330332481,39.417850172,-8.4529166836,-3.6569667518999998,9.2100600586,47.22,10.79,48.4370983854,132.28,57.2270833164,2.6230332481,57.2871658256,-8.4529166836,-3.6569667518999998,9.2100600586,65.68,6.28,65.9795483464,132.69,36.7070833164,-14.2969667519,39.3930606059,-8.4529166836,-3.6569667518999998,9.2100600586,45.16,-10.64,46.396499868,131.15
2021-08-19 08:30:00,-9.2125833518,-3.8474391912,9.9837107502,-9.2125833518,-3.8474391912,9.9837107502,0.0,0.0,0.0,0.0,42.4574166482,-13.0874391912,44.4287439956,-9.2125833518,-3.8474391912,9.9837107502,51.67,-9.24,52.4896799381,130.93,60.0274166482,-59.8074391912,84.7361819536,-9.2125833518,-3.8474391912,9.9837107502,69.24,-55.96,89.0263960857,132.27,41.5974166482,8.2025608088,42.3984324667,-9.2125833518,-3.8474391912,9.9837107502,50.81,12.05,52.2193316694,132.03,61.6274166482,6.1125608088,61.9298141639,-9.2125833518,-3.8474391912,9.9837107502,70.84,9.96,71.5367541897,132.27,39.4674166482,-13.4074391912,41.6825671301,-9.2125833518,-3.8474391912,9.9837107502,48.68,-9.56,49.6098377341,130.93
2021-08-19 09:00:00,-10.0890333535,-4.1131638566,10.8952609386,-10.0890333535,-4.1131638566,10.8952609386,0.0,0.0,0.0,0.0,44.3709666465,-12.0131638566,45.9684542593,-10.0890333535,-4.1131638566,10.8952609386,54.46,-7.9,55.0300063602,130.04,62.4009666465,-58.5531638566,85.5707522231,-10.0890333535,-4.1131638566,10.8952609386,72.49,-54.44,90.6560185537,131.12,43.4209666465,9.1368361434,44.3718617958,-10.0890333535,-4.1131638566,10.8952609386,53.51,13.25,55.1260609875,131.13,64.0309666465,7.0068361434,64.4132008398,-10.0890333535,-4.1131638566,10.8952609386,74.12,11.12,74.9495083373,131.12,41.1909666465,-13.5131638566,43.3509092256,-10.0890333535,-4.1131638566,10.8952609386,51.28,-9.4,52.134426246,130.04
2021-08-19 09:30:00,-9.1943500184,-3.9550613236,10.0089251338,-9.1943500184,-3.9550613236,10.0089251338,0.0,0.0,0.0,0.0,45.0656499816,-11.865061323599999,46.6014215285,-9.1943500184,-3.9550613236,10.0089251338,54.26,-7.91,54.8335271526,129.61,63.0856499816,-55.8850613236,84.2789375392,-9.1943500184,-3.9550613236,10.0089251338,72.28,-51.93,89.0006926939,130.65,44.1156499816,9.2849386764,45.0821545573,-9.1943500184,-3.9550613236,10.0089251338,53.31,13.24,54.9295339503,130.66,64.6856499816,9.4849386764,65.37734604,-9.1943500184,-3.9550613236,10.0089251338,73.88,13.44,75.0925295885,130.65,41.8856499816,-14.3150613236,44.264304525,-9.1943500184,-3.9550613236,10.0089251338,51.08,-10.36,52.1200153492,129.61
2021-08-19 10:00:00,-8.3760166806,-3.6247009288000003,9.1266703818,-8.3760166806,-3.6247009288000003,9.1266703818,0.0,0.0,0.0,0.0,45.1839833194,-11.5947009288,46.6479306962,-8.3760166806,-3.6247009288000003,9.1266703818,53.56,-7.97,54.1497414583,129.61,63.7239833194,-55.5247009288,84.5206392742,-8.3760166806,-3.6247009288000003,9.1266703818,72.1,-51.9,88.8370418238,130.39,44.2539833194,9.5852990712,45.2801611958,-8.3760166806,-3.6247009288000003,9.1266703818,52.63,13.21,54.2625192928,130.66,65.3039833194,9.9352990712,66.0554343337,-8.3760166806,-3.6247009288000003,9.1266703818,73.68,13.56,74.9173945089,130.39,42.0639833194,-14.5847009288,44.5206939959,-8.3760166806,-3.6247009288000003,9.1266703818,50.44,-10.96,51.6170049499,129.61
2021-08-19 10:30:00,-8.1979000112,-3.6678954984,8.9810367988,-8.1979000112,-3.6678954984,8.9810367988,0.0,0.0,0.0,0.0,45.6120999888,-11.5778954984,47.0585946407,-8.1979000112,-3.6678954984,8.9810367988,53.81,-7.91,54.388272633,129.81,64.4120999888,-55.2878954984,84.8862180428,-8.1979000112,-3.6678954984,8.9810367988,72.61,-51.62,89.0889246764,130.61,44.6720999888,9.6021045016,45.6924165291,-8.1979000112,-3.6678954984,8.9810367988,52.87,13.27,54.5099055218,130.89,66.0020999888,10.1321045016,66.7752704567,-8.1979000112,-3.6678954984,8.9810367988,74.2,13.8,75.4723790535,130.61,42.4420999888,-14.1878954984,44.7507344089,-8.1979000112,-3.6678954984,8.9810367988,50.64,-10.52,51.7211755474,129.81
2021-08-19 11:00:00,-7.6917833171000005,-3.5258217936,8.4613799063,-7.6917833171000005,-3.5258217936,8.4613799063,0.0,0.0,0.0,0.0,45.8782166829,-10.8558217936,47.1450912908,-7.6917833171000005,-3.5258217936,8.4613799063,53.57,-7.33,54.069157567,129.81,64.9582166829,-53.7758217936,84.3291700671,-7.6917833171000005,-3.5258217936,8.4613799063,72.65,-50.25,88.3350723099,130.61,44.9482166829,10.2041782064,46.0919454551,-7.6917833171000005,-3.5258217936,8.4613799063,52.64,13.73,54.4011259075,130.89,66.5482166829,11.3141782064,67.5031537941,-7.6917833171000005,-3.5258217936,8.4613799063,74.24,14.84,75.7086732152,130.61,42.7082166829,-12.0058217936,44.3636284491,-7.6917833171000005,-3.5258217936,8.4613799063,50.4,-8.48,51.1084180933,129.81
2021-08-19 11:30:00,-7.3224166074,-3.4706576446,8.1032863369,-7.3224166074,-3.4706576446,8.1032863369,0.0,0.0,0.0,0.0,45.8475833926,-10.9306576446,47.1325808702,-7.3224166074,-3.4706576446,8.1032863369,53.17,-7.46,53.6907859879,129.34,64.7675833926,-53.4606576446,83.9814370817,-7.3224166074,-3.4706576446,8.1032863369,72.09,-49.99,87.7266675533,130.05,44.9275833926,10.1193423554,46.0531088984,-7.3224166074,-3.4706576446,8.1032863369,52.25,13.59,53.988430242,130.41,66.2775833926,11.5293423554,67.2729053595,-7.3224166074,-3.4706576446,8.1032863369,73.6,15.0,75.1129815678,130.05,42.6775833926,-10.4706576446,43.9432679229,-7.3224166074,-3.4706576446,8.1032863369,50.0,-7.0,50.4876222455,129.34
2021-08-19 12:00:00,-6.5377832817,-3.2046207293,7.2809480328,-6.5377832817,-3.2046207293,7.2809480328,0.0,0.0,0.0,0.0,46.2222167183,-10.4346207293,47.3853841192,-6.5377832817,-3.2046207293,7.2809480328,52.76,-7.23,53.2530797231,129.34,65.6422167183,-52.7846207293,84.2325162941,-6.5377832817,-3.2046207293,7.2809480328,72.18,-49.58,87.5678525488,130.05,45.3022167183,10.6053792707,46.5270341744,-6.5377832817,-3.2046207293,7.2809480328,51.84,13.81,53.6479421786,130.41,67.1822167183,12.1953792707,68.2801400024,-6.5377832817,-3.2046207293,7.2809480328,73.72,15.4,75.3113431031,130.05,43.0622167183,-12.0046207293,44.7041992161,-6.5377832817,-3.2046207293,7.2809480328,49.6,-8.8,50.3745967726,129.34
2021-08-19 12:30:00,-6.6791832816,-3.3892645037999998,7.4899000785,-6.6791832816,-3.3892645037999998,7.4899000785,0.0,0.0,0.0,0.0,46.0708167184,-10.7292645038,47.3036707867,-6.6791832816,-3.3892645037999998,7.4899000785,52.75,-7.34,53.2582209617,129.45,64.7208167184,-53.1592645038,83.7537552548,-6.6791832816,-3.3892645037999998,7.4899000785,71.4,-49.77,87.0345500362,130.13,45.1508167184,10.3207354962,46.315373598,-6.6791832816,-3.3892645037999998,7.4899000785,51.83,13.71,53.612619783,130.55,66.2408167184,11.8907354962,67.2995942794,-6.6791832816,-3.3892645037999998,7.4899000785,72.92,15.28,74.5037233969,130.13,42.9608167184,-11.7092645038,44.5279535611,-6.6791832816,-3.3892645037999998,7.4899000785,49.64,-8.32,50.3324150027,129.45
2021-08-19 13:00:00,-3.8112665972,-2.5560776859,4.5890397918,-3.8112665972,-2.5560776859,4.5890397918,0.0,0.0,0.0,0.0,45.0687334028,-9.6060776859,46.0810965477,-3.8112665972,-2.5560776859,4.5890397918,48.88,-7.05,49.3857965411,129.45,64.3287334028,-51.6260776859,82.4829548358,-3.8112665972,-2.5560776859,4.5890397918,68.14,-49.07,83.9697832556,130.13,44.2487334028,11.4139223141,45.6971337214,-3.8112665972,-2.5560776859,4.5890397918,48.06,13.97,50.0492207732,130.55,65.7887334028,13.3239223141,67.1243945863,-3.8112665972,-2.5560776859,4.5890397918,69.6,15.88,71.3886153389,130.13,42.0687334028,-12.4760776859,43.8797315915,-3.8112665972,-2.5560776859,4.5890397918,45.88,-9.92,46.9401832123,129.45
2021-08-19 13:30:00,-4.8253499581,-2.6687999,5.5142084767,-4.8253499581,-2.6687999,5.5142084767,0.0,0.0,0.0,0.0,46.6346500419,-9.5387999,47.6002026053,-4.8253499581,-2.6687999,5.5142084767,51.46,-6.87,51.9165532369,129.34,67.1946500419,-51.3087999,84.544153798,-4.8253499581,-2.6687999,5.5142084767,72.02,-48.64,86.9064439498,129.97,45.7346500419,11.4612001,47.1488846336,-4.8253499581,-2.6687999,5.5142084767,50.56,14.13,52.4973380278,130.41,68.6946500419,13.6112001,70.0301343176,-4.8253499581,-2.6687999,5.5142084767,73.52,16.28,75.3009216411,129.97,43.5346500419,-9.1087999,44.4773649162,-4.8253499581,-2.6687999,5.5142084767,48.36,-6.44,48.7869162789,129.34
2021-08-19 14:00:00,-4.1663999688,-2.4988318708,4.8582969668,-4.1663999688,-2.4988318708,4.8582969668,0.0,0.0,0.0,0.0,45.9036000312,-9.3488318708,46.8459299531,-4.1663999688,-2.4988318708,4.8582969668,50.07,-6.85,50.5363967849,129.34,65.7636000312,-51.2288318708,83.3621275155,-4.1663999688,-2.4988318708,4.8582969668,69.93,-48.73,85.2339005326,129.97,45.0336000312,11.6411681292,46.5138896157,-4.1663999688,-2.4988318708,4.8582969668,49.2,14.14,51.1915969667,130.41,67.2736000312,13.6211681292,68.6387170798,-4.1663999688,-2.4988318708,4.8582969668,71.44,16.12,73.2361113113,129.97,42.8736000312,-9.7788318708,43.9746646649,-4.1663999688,-2.4988318708,4.8582969668,47.04,-7.28,47.6,129.34
2021-08-19 14:30:00,-5.8996666141,-3.0150850397,6.6254663198,-5.8996666141,-3.0150850397,6.6254663198,0.0,0.0,0.0,0.0,46.6303333859,-9.7150850397,47.6316162754,-5.8996666141,-3.0150850397,6.6254663198,52.53,-6.7,52.9555558936,129.34,65.4403333859,-51.5950850397,83.3336068696,-5.8996666141,-3.0150850397,6.6254663198,71.34,-48.58,86.3099762484,129.97,45.7003333859,11.2649149603,47.0682353679,-5.8996666141,-3.0150850397,6.6254663198,51.6,14.28,53.5395031729,130.41,66.9403333859,13.2249149603,68.2342041026,-5.8996666141,-3.0150850397,6.6254663198,72.84,16.24,74.6284342593,129.97,43.5003333859,-12.6550850397,45.3037546131,-5.8996666141,-3.0150850397,6.6254663198,49.4,-9.64,50.33179512,129.34
2021-08-19 15:00:00,-5.3117165622,-2.9113139894,6.0572338556,-5.3117165622,-2.9113139894,6.0572338556,0.0,0.0,0.0,0.0,44.4882834378,-12.6913139894,46.2631258565,-5.3117165622,-2.9113139894,6.0572338556,49.8,-9.78,50.7512403789,129.2,65.0682834378,-38.6513139894,75.6822672932,-5.3117165622,-2.9113139894,6.0572338556,70.38,-35.74,78.9347325326,129.82,43.6482834378,8.4886860106,44.4660593853,-5.3117165622,-2.9113139894,6.0572338556,48.96,11.4,50.2696886802,130.28,65.5682834378,4.8886860106,65.7502778997,-5.3117165622,-2.9113139894,6.0572338556,70.88,7.8,71.307884557,129.82,41.5282834378,-12.8713139894,43.4772244871,-5.3117165622,-2.9113139894,6.0572338556,46.84,-9.96,47.887234207,129.2
2021-08-19 15:30:00,-6.2294666128,-3.0454773633,6.9340598966,-6.2294666128,-3.0454773633,6.9340598966,0.0,0.0,0.0,0.0,44.9605333872,-12.7254773633,46.726730429,-6.2294666128,-3.0454773633,6.9340598966,51.19,-9.68,52.0972024201,129.77,66.7205333872,-38.6454773633,77.1044907649,-6.2294666128,-3.0454773633,6.9340598966,72.95,-35.6,81.1730404753,130.99,44.0805333872,8.4645226367,44.8858726903,-6.2294666128,-3.0454773633,6.9340598966,50.31,11.51,51.6098459599,130.88,67.2105333872,4.7545226367,67.3784927384,-6.2294666128,-3.0454773633,6.9340598966,73.44,7.8,73.8530541007,130.99,41.9705333872,-11.2454773633,43.4509658573,-6.2294666128,-3.0454773633,6.9340598966,48.2,-8.2,48.8925352176,129.77
2021-08-19 16:00:00,-5.2513998642,-2.9782395514,6.037144305,-5.2513998642,-2.9782395514,6.037144305,0.0,0.0,0.0,0.0,45.1386001358,-12.588239551400001,46.8610392247,-5.2513998642,-2.9782395514,6.037144305,50.39,-9.61,51.2981890519,129.77,65.1586001358,-38.5582395514,75.7124891214,-5.2513998642,-2.9782395514,6.037144305,70.41,-35.58,78.8891912749,130.99,44.2886001358,8.6417604486,45.1238310168,-5.2513998642,-2.9782395514,6.037144305,49.54,11.62,50.8845359613,130.88,65.6286001358,4.9417604486,65.8143916792,-5.2513998642,-2.9782395514,6.037144305,70.88,7.92,71.3211104793,130.99,42.1886001358,-10.8982395514,43.573496609,-5.2513998642,-2.9782395514,6.037144305,47.44,-7.92,48.0965695242,129.77
2021-08-19 16:30:00,-6.4338997779,-3.2286639716,7.1985649538,-6.4338997779,-3.2286639716,7.1985649538,0.0,0.0,0.0,0.0,46.1661002221,-13.168663971600001,48.0075256654,-6.4338997779,-3.2286639716,7.1985649538,52.6,-9.94,53.5309592666,129.77,67.0261002221,-39.1986639716,77.6468503427,-6.4338997779,-3.2286639716,7.1985649538,73.46,-35.97,81.7937191965,131.08,45.2661002221,8.1513360284,45.9941747221,-6.4338997779,-3.2286639716,7.1985649538,51.7,11.38,52.9376463398,130.88,67.6061002221,4.4513360284,67.7524846753,-6.4338997779,-3.2286639716,7.1985649538,74.04,7.68,74.4372487401,131.08,43.1261002221,-13.3486639716,45.1447377907,-6.4338997779,-3.2286639716,7.1985649538,49.56,-10.12,50.5826847844,129.77
2021-08-19 17:00:00,-7.0701331257,-3.3360779374,7.8176849783,-7.0701331257,-3.3360779374,7.8176849783,0.0,0.0,0.0,0.0,47.0998668743,-13.6660779374,49.0424218995,-7.0701331257,-3.3360779374,7.8176849783,54.17,-10.33,55.1461494576,130.01,68.7298668743,-39.5660779374,79.3049123567,-7.0701331257,-3.3360779374,7.8176849783,75.8,-36.23,84.0134090488,131.24,46.1698668743,7.7239220626,46.8114898206,-7.0701331257,-3.3360779374,7.8176849783,53.24,11.06,54.3766604344,131.13,69.3298668743,4.1839220626,69.4559979025,-7.0701331257,-3.3360779374,7.8176849783,76.4,7.52,76.7692021582,131.24,44.0498668743,-15.6160779374,46.7359889356,-7.0701331257,-3.3360779374,7.8176849783,51.12,-12.28,52.5742598616,130.01
2021-08-19 17:30:00,-7.4946163396,-3.7013062378,8.358764379,-7.4946163396,-3.7013062378,8.358764379,0.0,0.0,0.0,0.0,47.5053836604,-14.3913062378,49.6373969095,-7.4946163396,-3.7013062378,8.358764379,55.0,-10.69,56.0292432574,130.12,68.6753836604,-40.5413062378,79.7490177517,-7.4946163396,-3.7013062378,8.358764379,76.17,-36.84,84.6111960677,131.33,46.5553836604,7.0586937622,47.0874601714,-7.4946163396,-3.7013062378,8.358764379,54.05,10.76,55.1106169445,131.21,69.2653836604,3.3386937622,69.3458019613,-7.4946163396,-3.7013062378,8.358764379,76.76,7.04,77.0821587658,131.33,44.4253836604,-15.0613062378,46.9090360055,-7.4946163396,-3.7013062378,8.358764379,51.92,-11.36,53.1482455026,130.12
2021-08-19 18:00:00,-8.310616414,-3.9161341693000002,9.1870807122,-8.310616414,-3.9161341693000002,9.1870807122,0.0,0.0,0.0,0.0,47.519383586000004,-15.0061341693,49.8324781554,-8.310616414,-3.9161341693000002,9.1870807122,55.83,-11.09,56.9207958483,130.36,68.929383586,-41.1761341693,80.2915558865,-8.310616414,-3.9161341693000002,9.1870807122,77.24,-37.26,85.7573623662,131.59,46.559383586,6.3938658307,46.9963585842,-8.310616414,-3.9161341693000002,9.1870807122,54.87,10.31,55.8302158334,131.41,69.569383586,2.5638658307,69.6166110963,-8.310616414,-3.9161341693000002,9.1870807122,77.88,6.48,78.149118997,131.59,44.409383586,-15.5961341693,47.0683837785,-8.310616414,-3.9161341693000002,9.1870807122,52.72,-11.68,53.9983407152,130.36
2021-08-19 18:30:00,-9.5791163514,-4.1549012599,10.4413923666,-9.5791163514,-4.1549012599,10.4413923666,0.0,0.0,0.0,0.0,47.0708836486,-15.6049012599,49.5901303769,-9.5791163514,-4.1549012599,10.4413923666,56.65,-11.45,57.795544811,130.09,69.1608836486,-41.7749012599,80.7983304428,-9.5791163514,-4.1549012599,10.4413923666,78.74,-37.62,87.2654112464,131.34,46.1308836486,5.7550987401,46.4884887656,-9.5791163514,-4.1549012599,10.4413923666,55.71,9.91,56.5845579642,131.16,69.7808836486,1.8850987401000001,69.8063415461,-9.5791163514,-4.1549012599,10.4413923666,79.36,6.04,79.5895168976,131.34,43.9408836486,-15.9949012599,46.761502565,-9.5791163514,-4.1549012599,10.4413923666,53.52,-11.84,54.8140128069,130.09
2021-08-19 19:00:00,-11.4477997392,-4.7130999988,12.3800416182,-11.4477997392,-4.7130999988,12.3800416182,0.0,0.0,0.0,0.0,47.1222002608,-16.2830999988,49.8562042578,-11.4477997392,-4.7130999988,12.3800416182,58.57,-11.57,59.7018408426,129.92,69.0922002608,-42.6330999988,81.1869038232,-11.4477997392,-4.7130999988,12.3800416182,80.54,-37.92,89.0203235222,131.15,46.1022002608,5.1069000012,46.3841923128,-11.4477997392,-4.7130999988,12.3800416182,57.55,9.82,58.3818028156,130.96,69.7522002608,1.0069000012,69.75946737780001,-11.4477997392,-4.7130999988,12.3800416182,81.2,5.72,81.4012186641,131.15,43.9122002608,-16.9130999988,47.0567134776,-11.4477997392,-4.7130999988,12.3800416182,55.36,-12.2,56.6883550652,129.92
2021-08-19 19:30:00,-11.846932999,-4.7869991419,12.7775264534,-11.846932999,-4.7869991419,12.7775264534,0.0,0.0,0.0,0.0,46.693067001,-16.8069991419,49.6257768314,-11.846932999,-4.7869991419,12.7775264534,58.54,-12.02,59.76129182,129.92,68.393067001,-43.9769991419,81.3116723929,-11.846932999,-4.7869991419,12.7775264534,80.24,-39.19,89.2990128725,131.15,45.703067001,4.6630008581,45.9403298889,-11.846932999,-4.7869991419,12.7775264534,57.55,9.45,58.3207081576,130.96,69.113067001,-0.14699914190000002,69.1132233298,-11.846932999,-4.7869991419,12.7775264534,80.96,4.64,81.092855419,131.15,43.553067001,-15.0669991419,46.0856171526,-11.846932999,-4.7869991419,12.7775264534,55.4,-10.28,56.3457043616,129.92
2021-08-19 20:00:00,-12.098083049,-4.8483042058,13.0334058148,-12.098083049,-4.8483042058,13.0334058148,0.0,0.0,0.0,0.0,46.271916951,-17.0583042058,49.3160829821,-12.098083049,-4.8483042058,13.0334058148,58.37,-12.21,59.6333882988,130.09,67.891916951,-45.7483042058,81.8670857242,-12.098083049,-4.8483042058,13.0334058148,79.99,-40.9,89.8399137355,131.41,45.271916951,4.4716957942,45.4922249147,-12.098083049,-4.8483042058,13.0334058148,57.37,9.32,58.1221068097,131.14,68.661916951,-1.6883042058000002,68.6826703796,-12.098083049,-4.8483042058,13.0334058148,80.76,3.16,80.8217990396,131.41,43.141916951,-16.5683042058,46.2139989879,-12.098083049,-4.8483042058,13.0334058148,55.24,-11.72,56.4696024424,130.09
2021-08-19 20:30:00,-12.0162662795,-4.8009463042,12.9398508769,-12.0162662795,-4.8009463042,12.9398508769,0.0,0.0,0.0,0.0,44.9937337205,-17.9009463042,48.4239605226,-12.0162662795,-4.8009463042,12.9398508769,57.01,-13.1,58.4957271944,130.31,65.9637337205,-47.2109463042,81.1177392269,-12.0162662795,-4.8009463042,12.9398508769,77.98,-42.41,88.7664829764,131.78,44.0637337205,3.6890536958,44.2178894404,-12.0162662795,-4.8009463042,12.9398508769,56.08,8.49,56.7190135669,131.37,66.7037337205,-3.0809463042,66.7748479772,-12.0162662795,-4.8009463042,12.9398508769,78.72,1.72,78.7387884083,131.78,41.9037337205,-16.4009463042,44.9990437608,-12.0162662795,-4.8009463042,12.9398508769,53.92,-11.6,55.1536617098,130.31
2021-08-19 21:00:00,-11.9702663142,-4.8429959574,12.9128573707,-11.9702663142,-4.8429959574,12.9128573707,0.0,0.0,0.0,0.0,44.5597336858,-18.1729959574,48.1230469549,-11.9702663142,-4.8429959574,12.9128573707,56.53,-13.33,58.0803736214,130.54,65.3497336858,-47.8229959574,80.9791740829,-11.9702663142,-4.8429959574,12.9128573707,77.32,-42.98,88.4627763525,132.06,43.6297336858,3.3070040426,43.7548847243,-11.9702663142,-4.8429959574,12.9128573707,55.6,8.15,56.1941500514,131.6,66.1097336858,-3.9229959574,66.2260280048,-11.9702663142,-4.8429959574,12.9128573707,78.08,0.92,78.0854198939,132.06,41.5497336858,-16.4029959574,44.6703329486,-11.9702663142,-4.8429959574,12.9128573707,53.52,-11.56,54.7542144497,130.54
2021-08-19 21:30:00,-11.9500164344,-4.8447653735,12.8947525881,-11.9500164344,-4.8447653735,12.8947525881,0.0,0.0,0.0,0.0,43.3699835656,-19.4047653735,47.5131602157,-11.9500164344,-4.8447653735,12.8947525881,55.32,-14.56,57.2039858751,130.06,63.7299835656,-49.1347653735,80.4719576845,-11.9500164344,-4.8447653735,12.8947525881,75.68,-44.29,87.6873223448,131.61,42.4899835656,2.1052346265,42.5421052163,-11.9500164344,-4.8447653735,12.8947525881,54.44,6.95,54.881837615,131.15,64.4499835656,-5.2447653735,64.6630338403,-11.9500164344,-4.8447653735,12.8947525881,76.4,-0.4,76.4010471132,131.61,40.3699835656,-18.1647653735,44.2684342863,-11.9500164344,-4.8447653735,12.8947525881,52.32,-13.32,53.9889321991,130.06
2021-08-19 22:00:00,-11.0302664717,-4.5242928923,11.9220805488,-11.0302664717,-4.5242928923,11.9220805488,0.0,0.0,0.0,0.0,41.1997335283,-20.6242928923,46.0736312885,-11.0302664717,-4.5242928923,11.9220805488,52.23,-16.1,54.6551269324,130.18,60.8297335283,-50.9442928923,79.3446750539,-11.0302664717,-4.5242928923,11.9220805488,71.86,-46.42,85.5492606631,131.76,40.3997335283,1.1657071077,40.416547876,-11.0302664717,-4.5242928923,11.9220805488,51.43,5.69,51.7438015612,131.29,61.5297335283,-6.5642928923,61.8788982548,-11.0302664717,-4.5242928923,11.9220805488,72.56,-2.04,72.5886712924,131.76,38.4497335283,-16.7242928923,41.9295120546,-11.0302664717,-4.5242928923,11.9220805488,49.48,-12.2,50.9618523996,130.18
2021-08-19 22:30:00,-10.2506998746,-4.2255738208,11.0874849283,-10.2506998746,-4.2255738208,11.0874849283,0.0,0.0,0.0,0.0,38.8093001254,-21.2055738208,44.2248588159,-10.2506998746,-4.2255738208,11.0874849283,49.06,-16.98,51.9153541835,131.07,57.2093001254,-53.2455738208,78.1536637167,-10.2506998746,-4.2255738208,11.0874849283,67.46,-49.02,83.3895197252,132.68,38.1293001254,0.7544261792,38.1367629317,-10.2506998746,-4.2255738208,11.0874849283,48.38,4.98,48.6356330276,132.2,57.9093001254,-8.4655738208,58.5248065449,-10.2506998746,-4.2255738208,11.0874849283,68.16,-4.24,68.2917505999,132.68,36.2293001254,-19.0255738208,40.92107827,-10.2506998746,-4.2255738208,11.0874849283,46.48,-14.8,48.7794054904,131.07
2021-08-19 23:00:00,-9.1319998189,-3.8127794522,9.8959945353,-9.1319998189,-3.8127794522,9.8959945353,0.0,0.0,0.0,0.0,36.4880001811,-20.6927794522,41.9471724754,-9.1319998189,-3.8127794522,9.8959945353,45.62,-16.88,48.642767191,131.72,53.9080001811,-55.1827794522,77.1440965441,-9.1319998189,-3.8127794522,9.8959945353,63.04,-51.37,81.3198530495,133.49,35.8980001811,1.2572205478,35.9200086374,-9.1319998189,-3.8127794522,9.8959945353,45.03,5.07,45.3145208515,132.86,54.5480001811,-10.2527794522,55.5031873883,-9.1319998189,-3.8127794522,9.8959945353,63.68,-6.44,64.0048123191,133.49,34.0280001811,-18.8127794522,38.8821998741,-9.1319998189,-3.8127794522,9.8959945353,43.16,-15.0,45.6922925667,131.72
2021-08-19 23:30:00,-7.6739329727,-3.3121387784,8.3582001984,-7.6739329727,-3.3121387784,8.3582001984,0.0,0.0,0.0,0.0,34.1760670273,-21.1221387784,40.1764645536,-7.6739329727,-3.3121387784,8.3582001984,41.85,-17.81,45.4820689943,131.79,50.5860670273,-55.8821387784,75.3774741666,-7.6739329727,-3.3121387784,8.3582001984,58.26,-52.57,78.4718580129,133.81,33.6860670273,0.9978612216,33.7008432949,-7.6739329727,-3.3121387784,8.3582001984,41.36,4.31,41.5839596479,132.96,51.2060670273,-10.7121387784,52.314541168,-7.6739329727,-3.3121387784,8.3582001984,58.88,-7.4,59.3431916904,133.81,31.9260670273,-19.1121387784,37.2095095979,-7.6739329727,-3.3121387784,8.3582001984,39.6,-15.8,42.635665821,131.79
2021-08-20 00:00:00,-6.617232901,-3.0679593561,7.2938430116,-6.617232901,-3.0679593561,7.2938430116,0.0,0.0,0.0,0.0,32.492767099,-21.3679593561,38.8891964534,-6.617232901,-3.0679593561,7.2938430116,39.11,-18.3,43.1796491417,132.31,47.952767099,-56.6279593561,74.2037307235,-6.617232901,-3.0679593561,7.2938430116,54.57,-53.56,76.4627916048,134.34,32.062767099,0.8620406439,32.0743534325,-6.617232901,-3.0679593561,7.2938430116,38.68,3.93,38.8791370789,133.5,48.502767099,-11.2679593561,49.7944306555,-6.617232901,-3.0679593561,7.2938430116,55.12,-8.2,55.7266040595,134.34,30.342767099,-19.8279593561,36.24681348,-6.617232901,-3.0679593561,7.2938430116,36.96,-16.76,40.5824986909,132.31
2021-08-20 00:30:00,-6.2261663415,-2.9028832421,6.8696345193,-6.2261663415,-2.9028832421,6.8696345193,0.0,0.0,0.0,0.0,31.4438336585,-21.3728832421,38.0199265284,-6.2261663415,-2.9028832421,6.8696345193,37.67,-18.47,41.9543776023,132.77,46.3338336585,-57.0928832421,73.528371792,-6.2261663415,-2.9028832421,6.8696345193,52.56,-54.19,75.4924479667,134.85,31.0538336585,0.9671167579000001,31.0688895797,-6.2261663415,-2.9028832421,6.8696345193,37.28,3.87,37.4803321757,133.97,46.8938336585,-11.5028832421,48.2840341943,-6.2261663415,-2.9028832421,6.8696345193,53.12,-8.6,53.8116567297,134.85,29.3738336585,-16.6228832421,33.7511829582,-6.2261663415,-2.9028832421,6.8696345193,35.6,-13.72,38.1523053039,132.77
2021-08-20 01:00:00,-6.0724164391,-2.7993203584,6.6865862649,-6.0724164391,-2.7993203584,6.6865862649,0.0,0.0,0.0,0.0,30.4575835609,-21.1993203584,37.1089689971,-6.0724164391,-2.7993203584,6.6865862649,36.53,-18.4,40.9023336743,133.07,44.8475835609,-58.5293203584,73.7359281007,-6.0724164391,-2.7993203584,6.6865862649,50.92,-55.73,75.4895972966,135.18,30.0875835609,1.2006796416,30.1115312819,-6.0724164391,-2.7993203584,6.6865862649,36.16,4.0,36.3805662408,134.28,45.4075835609,-12.719320358400001,47.1553788578,-6.0724164391,-2.7993203584,6.6865862649,51.48,-9.92,52.4270617143,135.18,28.4075835609,-18.1993203584,33.7373096924,-6.0724164391,-2.7993203584,6.6865862649,34.48,-15.4,37.7628176915,133.07
2021-08-20 01:30:00,-5.7839498685,-2.7152210518,6.3895619131,-5.7839498685,-2.7152210518,6.3895619131,0.0,0.0,0.0,0.0,30.2660501315,-20.9352210518,36.8010498634,-5.7839498685,-2.7152210518,6.3895619131,36.05,-18.22,40.3927085004,133.33,44.5460501315,-59.1352210518,74.0359706573,-5.7839498685,-2.7152210518,6.3895619131,50.33,-56.42,75.6063839897,135.59,29.8960501315,1.4047789482,29.9290363587,-5.7839498685,-2.7152210518,6.3895619131,35.68,4.12,35.9170822868,134.54,45.1360501315,-13.3952210518,47.0817902007,-5.7839498685,-2.7152210518,6.3895619131,50.92,-10.68,52.0279617129,135.59,28.2560501315,-18.5152210518,33.7819149788,-5.7839498685,-2.7152210518,6.3895619131,34.04,-15.8,37.5281441055,133.33
2021-08-20 02:00:00,-5.835949869,-2.7289600475,6.4424788563,-5.835949869,-2.7289600475,6.4424788563,0.0,0.0,0.0,0.0,29.914050131,-21.1389600475,36.629305578,-5.835949869,-2.7289600475,6.4424788563,35.75,-18.41,40.2118216449,133.33,44.064050131,-59.5989600475,74.1193399369,-5.835949869,-2.7289600475,6.4424788563,49.9,-56.87,75.6584886183,135.59,29.554050131,1.3010399525,29.5826737146,-5.835949869,-2.7289600475,6.4424788563,35.39,4.03,35.6187169898,134.54,44.644050131,-13.6089600475,46.6722080651,-5.835949869,-2.7289600475,6.4424788563,50.48,-10.88,51.6391789245,135.59,27.884050131,-15.0089600475,31.6668459657,-5.835949869,-2.7289600475,6.4424788563,33.72,-12.28,35.8864431227,133.33
2021-08-20 02:30:00,-5.7780164804,-2.6946125584000002,6.3754538103,-5.7780164804,-2.6946125584000002,6.3754538103,0.0,0.0,0.0,0.0,29.2219835196,-21.1646125584,36.0813683993,-5.7780164804,-2.6946125584000002,6.3754538103,35.0,-18.47,39.5744981017,133.57,42.9219835196,-59.6346125584,73.4750548434,-5.7780164804,-2.6946125584000002,6.3754538103,48.7,-56.94,74.9256538176,135.94,28.8819835196,1.2753874416,28.9101294558,-5.7780164804,-2.6946125584000002,6.3754538103,34.66,3.9699999999999998,34.886623511,134.77,43.4619835196,-13.7346125584,45.5805176976,-5.7780164804,-2.6946125584000002,6.3754538103,49.24,-11.04,50.4624533688,135.94,27.2619835196,-15.5346125584,31.3773793163,-5.7780164804,-2.6946125584000002,6.3754538103,33.04,-12.84,35.4472453091,133.57
2021-08-20 03:00:00,-5.4996331817,-2.6049968369,6.0853901809,-5.4996331817,-2.6049968369,6.0853901809,0.0,0.0,0.0,0.0,28.5203668183,-21.1849968369,35.527671109,-5.4996331817,-2.6049968369,6.0853901809,34.02,-18.58,38.7630855325,133.57,41.8503668183,-59.9149968369,73.0839246948,-5.4996331817,-2.6049968369,6.0853901809,47.35,-57.31,74.3401546945,135.94,28.2003668183,1.2550031631,28.2282787578,-5.4996331817,-2.6049968369,6.0853901809,33.7,3.86,33.9203419794,134.77,42.3803668183,-13.9649968369,44.6219299035,-5.4996331817,-2.6049968369,6.0853901809,47.88,-11.36,49.2091861343,135.94,26.5803668183,-17.4449968369,31.7937700633,-5.4996331817,-2.6049968369,6.0853901809,32.08,-14.84,35.3461737675,133.57
2021-08-20 03:30:00,-5.5896999784,-2.5900088417,6.1605918262,-5.5896999784,-2.5900088417,6.1605918262,0.0,0.0,0.0,0.0,28.1803000216,-21.0700088417,35.1862840024,-5.5896999784,-2.5900088417,6.1605918262,33.77,-18.48,38.495756909,133.57,41.3803000216,-60.3100088417,73.1411402452,-5.5896999784,-2.5900088417,6.1605918262,46.97,-57.72,74.4162569604,136.02,27.8703000216,1.3799911583,27.9044440706,-5.5896999784,-2.5900088417,6.1605918262,33.46,3.9699999999999998,33.6946954282,134.84,41.9303000216,-14.3100088417,44.3049253803,-5.5896999784,-2.5900088417,6.1605918262,47.52,-11.72,48.9439352729,136.02,26.2503000216,-15.9500088417,30.7161363663,-5.5896999784,-2.5900088417,6.1605918262,31.84,-13.36,34.5293382502,133.57
2021-08-20 04:00:00,-5.5021999259,-2.5731473471,6.0741494297,-5.5021999259,-2.5731473471,6.0741494297,0.0,0.0,0.0,0.0,27.9078000741,-21.2431473471,35.0730183216,-5.5021999259,-2.5731473471,6.0741494297,33.41,-18.67,38.2726664867,133.57,41.0778000741,-60.5431473471,73.1632308583,-5.5021999259,-2.5731473471,6.0741494297,46.58,-57.97,74.365430813,136.02,27.5978000741,1.2168526529,27.624614012,-5.5021999259,-2.5731473471,6.0741494297,33.1,3.79,33.3162738013,134.84,41.6178000741,-14.5331473471,44.0823508314,-5.5021999259,-2.5731473471,6.0741494297,47.12,-11.96,48.6141543174,136.02,25.9778000741,-19.0931473471,32.239639767,-5.5021999259,-2.5731473471,6.0741494297,31.48,-16.52,35.5513825329,133.57
2021-08-20 04:30:00,-5.60696657,-2.6106173352,6.1849330625,-5.60696657,-2.6106173352,6.1849330625,0.0,0.0,0.0,0.0,28.05303343,-21.1406173352,35.1268897846,-5.60696657,-2.6106173352,6.1849330625,33.66,-18.53,38.4233848067,133.67,41.20303343,-60.4906173352,73.1901957193,-5.60696657,-2.6106173352,6.1849330625,46.81,-57.88,74.4397105045,136.15,27.73303343,1.3293826648,27.7648771202,-5.60696657,-2.6106173352,6.1849330625,33.34,3.94,33.5720002383,134.84,41.75303343,-14.4906173352,44.1960834392,-5.60696657,-2.6106173352,6.1849330625,47.36,-11.88,48.8272874528,136.15,26.11303343,-16.8506173352,31.0778670358,-5.60696657,-2.6106173352,6.1849330625,31.72,-14.24,34.7697569736,133.67
2021-08-20 05:00:00,-5.7006333311,-2.6077030027,6.2687586751,-5.7006333311,-2.6077030027,6.2687586751,0.0,0.0,0.0,0.0,28.0693666689,-21.1277030027,35.1321673024,-5.7006333311,-2.6077030027,6.2687586751,33.77,-18.52,38.5149750097,133.67,41.3493666689,-60.2777030027,73.0970013284,-5.7006333311,-2.6077030027,6.2687586751,47.05,-57.67,74.4280283227,136.15,27.7493666689,1.2422969973,27.7771606244,-5.7006333311,-2.6077030027,6.2687586751,33.45,3.85,33.6708330755,134.84,41.8593666689,-14.4877030027,44.2955992872,-5.7006333311,-2.6077030027,6.2687586751,47.56,-11.88,49.0213014923,136.15,26.1393666689,-16.9677030027,31.1635914977,-5.7006333311,-2.6077030027,6.2687586751,31.84,-14.36,34.9284296813,133.67
