Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-08-20 05:30:00,-6.0665666788,-2.6901369765,6.6362691492,-6.0665666788,-2.6901369765,6.6362691492,0.0,0.0,0.0,0.0,28.9734333212,-20.7801369765,35.6549285679,-6.0665666788,-2.6901369765,6.6362691492,35.04,-18.09,39.4341184763,132.95,42.4734333212,-59.5901369765,73.1777081014,-6.0665666788,-2.6901369765,6.6362691492,48.54,-56.9,74.791320352,135.39,28.6434333212,1.4698630235,28.681122184,-6.0665666788,-2.6901369765,6.6362691492,34.71,4.16,34.9583995629,134.15,43.0134333212,-13.970136976500001,45.2252161213,-6.0665666788,-2.6901369765,6.6362691492,49.08,-11.28,50.3595552006,135.39,27.0134333212,-19.3701369765,33.2404540626,-6.0665666788,-2.6901369765,6.6362691492,33.08,-16.68,37.0473858727,132.95
2021-08-20 06:00:00,-6.5717666798,-2.8564620902,7.1657165006,-6.5717666798,-2.8564620902,7.1657165006,0.0,0.0,0.0,0.0,30.0482333202,-20.6064620902,36.4351836216,-6.5717666798,-2.8564620902,7.1657165006,36.62,-17.75,40.6950476102,132.95,43.8382333202,-59.5364620902,73.9349783178,-6.5717666798,-2.8564620902,7.1657165006,50.41,-56.68,75.8537441396,135.39,29.6582333202,1.7135379097999999,29.7076928731,-6.5717666798,-2.8564620902,7.1657165006,36.23,4.57,36.5170891501,134.15,44.3882333202,-13.8164620902,46.4888145899,-6.5717666798,-2.8564620902,7.1657165006,50.96,-10.96,52.1252645077,135.39,27.9482333202,-18.2964620902,33.4045546406,-6.5717666798,-2.8564620902,7.1657165006,34.52,-15.44,37.8156581326,132.95
2021-08-20 06:30:00,-7.5875833393,-3.1952532323,8.232925613,-7.5875833393,-3.1952532323,8.232925613,0.0,0.0,0.0,0.0,32.3724166607,-19.8152532323,37.9554689223,-7.5875833393,-3.1952532323,8.232925613,39.96,-16.62,43.2784703981,133.2,47.1024166607,-57.2952532323,74.1713131758,-7.5875833393,-3.1952532323,8.232925613,54.69,-54.1,76.9272779968,135.67,31.8924166607,2.3047467677,31.97558597,-7.5875833393,-3.1952532323,8.232925613,39.48,5.5,39.8612644054,134.39,47.6924166607,-11.8752532323,49.1486342259,-7.5875833393,-3.1952532323,8.232925613,55.28,-8.68,55.9573123014,135.67,30.1724166607,-18.1952532323,35.2341023347,-7.5875833393,-3.1952532323,8.232925613,37.76,-15.0,40.6302547371,133.2
2021-08-20 07:00:00,-8.585666683,-3.5186400459,9.278712204,-8.585666683,-3.5186400459,9.278712204,0.0,0.0,0.0,0.0,34.344333317,-19.258640045900002,39.3754802816,-8.585666683,-3.5186400459,9.278712204,42.93,-15.74,45.7245284284,132.47,49.704333317,-55.7086400459,74.6590471829,-8.585666683,-3.5186400459,9.278712204,58.29,-52.19,78.2401444273,134.79,33.774333317,2.8013599541,33.8903114267,-8.585666683,-3.5186400459,9.278712204,42.36,6.32,42.8288687686,133.64,50.334333317,-10.4786400459,51.4134905222,-8.585666683,-3.5186400459,9.278712204,58.92,-6.96,59.3296553167,134.79,31.934333317,-14.1586400459,34.9323450737,-8.585666683,-3.5186400459,9.278712204,40.52,-10.64,41.8936749403,132.47
2021-08-20 07:30:00,-9.7998333373,-3.9272710824,10.5574708901,-9.7998333373,-3.9272710824,10.5574708901,0.0,0.0,0.0,0.0,38.0301666627,-17.9072710824,42.0352701194,-9.7998333373,-3.9272710824,10.5574708901,47.83,-13.98,49.8312080929,131.21,54.9301666627,-51.9572710824,75.6100603618,-9.7998333373,-3.9272710824,10.5574708901,64.73,-48.03,80.6030632172,133.24,37.3001666627,3.8027289176,37.4935085086,-9.7998333373,-3.9272710824,10.5574708901,47.1,7.73,47.7301047558,132.33,55.6001666627,-7.3672710824,56.0861410343,-9.7998333373,-3.9272710824,10.5574708901,65.4,-3.44,65.490408458,133.24,35.3601666627,-15.4072710824,38.5710433955,-9.7998333373,-3.9272710824,10.5574708901,45.16,-11.48,46.5963088667,131.21
2021-08-20 08:00:00,-10.3180666693,-4.1670790061,11.1277602075,-10.3180666693,-4.1670790061,11.1277602075,0.0,0.0,0.0,0.0,40.5019333307,-16.8670790061,43.8737388163,-10.3180666693,-4.1670790061,11.1277602075,50.82,-12.7,52.3828445199,131.21,58.3019333307,-48.7470790061,75.9960074064,-10.3180666693,-4.1670790061,11.1277602075,68.62,-44.58,81.8295838924,133.24,39.7019333307,4.6629209939,39.9748213553,-10.3180666693,-4.1670790061,11.1277602075,50.02,8.83,50.7933981931,132.33,58.9219333307,-4.6070790061,59.1017715842,-10.3180666693,-4.1670790061,11.1277602075,69.24,-0.44,69.2413980217,133.24,37.6819333307,-14.9670790061,40.5455491209,-10.3180666693,-4.1670790061,11.1277602075,48.0,-10.8,49.2,131.21
2021-08-20 08:30:00,-11.1257500223,-4.4448773342,11.9807866217,-11.1257500223,-4.4448773342,11.9807866217,0.0,0.0,0.0,0.0,43.2842499777,-15.8148773342,46.0829322118,-11.1257500223,-4.4448773342,11.9807866217,54.41,-11.37,55.585294818,130.47,62.2142499777,-44.9748773342,76.7681736889,-11.1257500223,-4.4448773342,11.9807866217,73.34,-40.53,83.7940123159,132.3,42.3642499777,5.5551226658,42.7269126431,-11.1257500223,-4.4448773342,11.9807866217,53.49,10.0,54.4167262889,131.58,62.8742499777,-1.1648773342,62.8850399496,-11.1257500223,-4.4448773342,11.9807866217,74.0,3.2800000000000002,74.0726562235,132.3,40.2742499777,-16.6048773342,43.5630251768,-11.1257500223,-4.4448773342,11.9807866217,51.4,-12.16,52.8187996834,130.47
2021-08-20 09:00:00,-11.2001833493,-4.507535481,12.0731927497,-11.2001833493,-4.507535481,12.0731927497,0.0,0.0,0.0,0.0,44.7498166507,-14.747535481,47.1172568496,-11.2001833493,-4.507535481,12.0731927497,55.95,-10.24,56.8793468669,129.9,64.4298166507,-44.047535481,78.0473359929,-11.2001833493,-4.507535481,12.0731927497,75.63,-39.54,85.3423019376,131.45,43.7898166507,6.462464519,44.2641106311,-11.2001833493,-4.507535481,12.0731927497,54.99,10.97,56.0735320807,130.98,65.0398166507,-0.507535481,65.0417968864,-11.2001833493,-4.507535481,12.0731927497,76.24,4.0,76.3448596829,131.45,41.5598166507,-14.787535481,44.1122382751,-11.2001833493,-4.507535481,12.0731927497,52.76,-10.28,53.7521720491,129.9
2021-08-20 09:30:00,-10.9412666885,-4.482243239,11.8237820178,-10.9412666885,-4.482243239,11.8237820178,0.0,0.0,0.0,0.0,46.0087333115,-13.822243239,48.0401701608,-10.9412666885,-4.482243239,11.8237820178,56.95,-9.34,57.7108144112,129.61,65.9187333115,-42.792243239,78.5904286972,-10.9412666885,-4.482243239,11.8237820178,76.86,-38.31,85.8784938154,131.17,45.0187333115,7.427756761,45.6273812471,-10.9412666885,-4.482243239,11.8237820178,55.96,11.91,57.2133699409,130.71,66.5787333115,0.8777567610000001,66.5845191189,-10.9412666885,-4.482243239,11.8237820178,77.52,5.36,77.7050834888,131.17,42.8187333115,-9.762243239,43.9174830273,-10.9412666885,-4.482243239,11.8237820178,53.76,-5.28,54.0186634414,129.61
2021-08-20 10:00:00,-9.664150018499999,-4.1526114273,10.5185539523,-9.664150018499999,-4.1526114273,10.5185539523,0.0,0.0,0.0,0.0,45.9258499815,-13.3426114273,47.8247736662,-9.664150018499999,-4.1526114273,10.5185539523,55.59,-9.19,56.3445134862,129.61,66.0758499815,-41.3126114273,77.927850052,-9.664150018499999,-4.1526114273,10.5185539523,75.74,-37.16,84.36476278640001,131.17,44.9658499815,7.8173885727,45.6403245897,-9.664150018499999,-4.1526114273,10.5185539523,54.63,11.97,55.9260028967,130.71,66.6158499815,2.1673885727,66.6510993306,-9.664150018499999,-4.1526114273,10.5185539523,76.28,6.32,76.5413665935,131.17,42.7358499815,-9.6326114273,43.8079910125,-9.664150018499999,-4.1526114273,10.5185539523,52.4,-5.48,52.6857703749,129.61
2021-08-20 10:30:00,-7.8158666667,-3.6533238364000002,8.6275458159,-7.8158666667,-3.6533238364000002,8.6275458159,0.0,0.0,0.0,0.0,45.6041333333,-12.8233238364,47.3727201171,-7.8158666667,-3.6533238364000002,8.6275458159,53.42,-9.17,54.2013403893,129.52,66.0841333333,-40.4333238364,77.4723586505,-7.8158666667,-3.6533238364000002,8.6275458159,73.9,-36.78,82.5468254992,130.93,44.6841333333,8.3366761636,45.4551640763,-7.8158666667,-3.6533238364000002,8.6275458159,52.5,11.99,53.8517418474,130.61,66.6241333333,3.0666761636,66.6946747882,-7.8158666667,-3.6533238364000002,8.6275458159,74.44,6.72,74.7427053297,130.93,42.5041333333,-8.4933238364,43.3444102533,-7.8158666667,-3.6533238364000002,8.6275458159,50.32,-4.84,50.5522304157,129.52
2021-08-20 11:00:00,-7.8027332674,-3.6146048487,8.5993031494,-7.8027332674,-3.6146048487,8.5993031494,0.0,0.0,0.0,0.0,45.9272667326,-12.5446048487,47.6096727602,-7.8027332674,-3.6146048487,8.5993031494,53.73,-8.93,54.4670340665,129.52,66.1572667326,-39.9246048487,77.2706801695,-7.8027332674,-3.6146048487,8.5993031494,73.96,-36.31,82.3923400566,130.93,45.0072667326,8.5553951513,45.8131950963,-7.8027332674,-3.6146048487,8.5993031494,52.81,12.17,54.1941417498,130.61,66.7172667326,3.4253951513,66.805142109,-7.8027332674,-3.6146048487,8.5993031494,74.52,7.04,74.8518002456,130.93,42.7972667326,-10.4946048487,44.0652104353,-7.8027332674,-3.6146048487,8.5993031494,50.6,-6.88,51.0655891966,129.52
2021-08-20 11:30:00,-9.1377333005,-3.9666145699,9.9615360772,-9.1377333005,-3.9666145699,9.9615360772,0.0,0.0,0.0,0.0,46.5122666995,-16.1866145699,49.2483242838,-9.1377333005,-3.9666145699,9.9615360772,55.65,-12.22,56.9758799844,128.96,69.4422666995,-20.5166145699,72.4096670188,-9.1377333005,-3.9666145699,9.9615360772,78.58,-16.55,80.3039158447,130.71,45.5822666995,4.9533854301,45.8506168409,-9.1377333005,-3.9666145699,9.9615360772,54.72,8.92,55.442265466,130.04,68.7822666995,-3.8066145699,68.8875208351,-9.1377333005,-3.9666145699,9.9615360772,77.92,0.16,77.9201642709,130.71,43.4622666995,-15.0066145699,45.9800729394,-9.1377333005,-3.9666145699,9.9615360772,52.6,-11.04,53.7460845085,128.96
2021-08-20 12:00:00,-10.4818833115,-4.2677275573,11.3173926441,-10.4818833115,-4.2677275573,11.3173926441,0.0,0.0,0.0,0.0,46.9481166885,-18.0177275573,50.2868190177,-10.4818833115,-4.2677275573,11.3173926441,57.43,-13.75,59.0530896736,128.96,71.2781166885,-11.2777275573,72.1647909822,-10.4818833115,-4.2677275573,11.3173926441,81.76,-7.01,82.0599640507,130.71,45.9881166885,3.2222724427,46.1008667624,-10.4818833115,-4.2677275573,11.3173926441,56.47,7.49,56.964559157400004,130.04,69.9981166885,-9.0277275573,70.5778733371,-10.4818833115,-4.2677275573,11.3173926441,80.48,-4.76,80.6206425179,130.71,43.8381166885,-18.3877275573,47.5382898253,-10.4818833115,-4.2677275573,11.3173926441,54.32,-14.12,56.1251886411,128.96
2021-08-20 12:30:00,-10.1825499848,-4.178840419,11.0066812183,-10.1825499848,-4.178840419,11.0066812183,0.0,0.0,0.0,0.0,47.2674500152,-18.068840419,50.6033084395,-10.1825499848,-4.178840419,11.0066812183,57.45,-13.89,59.1052840277,129.22,71.4174500152,-11.328840419,72.3104058342,-10.1825499848,-4.178840419,11.0066812183,81.6,-7.15,81.912651648,131.32,46.3174500152,3.151159581,46.4245191964,-10.1825499848,-4.178840419,11.0066812183,56.5,7.33,56.9734929594,130.29,70.0974500152,-9.058840419,70.6803727238,-10.1825499848,-4.178840419,11.0066812183,80.28,-4.88,80.4281841148,131.32,44.1774500152,-17.258840419,47.4290487197,-10.1825499848,-4.178840419,11.0066812183,54.36,-13.08,55.9115015001,129.22
2021-08-20 13:00:00,-9.0347999957,-3.9114504208,9.8451539021,-9.0347999957,-3.9114504208,9.8451539021,0.0,0.0,0.0,0.0,46.9452000043,-17.7314504208,50.1822292995,-9.0347999957,-3.9114504208,9.8451539021,55.98,-13.82,57.6606694377,129.22,71.1352000043,-12.2814504208,72.1876076906,-9.0347999957,-3.9114504208,9.8451539021,80.17,-8.37,80.6057429716,131.32,46.0052000043,3.5885495792,46.1449468037,-9.0347999957,-3.9114504208,9.8451539021,55.04,7.5,55.5486417476,130.29,69.8452000043,-10.0314504208,70.5619016268,-9.0347999957,-3.9114504208,9.8451539021,78.88,-6.12,79.1170575793,131.32,43.8852000043,-17.3914504208,47.205649314,-9.0347999957,-3.9114504208,9.8451539021,52.92,-13.48,54.6098599156,129.22
2021-08-20 13:30:00,-8.0323165948,-3.5222829614,8.7706662883,-8.0323165948,-3.5222829614,8.7706662883,0.0,0.0,0.0,0.0,47.3476834052,-16.8522829614,50.2573632899,-8.0323165948,-3.5222829614,8.7706662883,55.38,-13.33,56.961682735,129.6,71.6576834052,-11.5122829614,72.5765544097,-8.0323165948,-3.5222829614,8.7706662883,79.69,-7.99,80.0895511287,131.84,46.4376834052,4.4077170386,46.6463976051,-8.0323165948,-3.5222829614,8.7706662883,54.47,7.93,55.0442167716,130.65,70.4076834052,-9.2422829614,71.0117009853,-8.0323165948,-3.5222829614,8.7706662883,78.44,-5.72,78.6482803372,131.84,44.3276834052,-15.6422829614,47.0066434913,-8.0323165948,-3.5222829614,8.7706662883,52.36,-12.12,53.7444322698,129.6
2021-08-20 14:00:00,-9.8322165289,-4.0518587928,10.6343801675,-9.8322165289,-4.0518587928,10.6343801675,0.0,0.0,0.0,0.0,47.3377834711,-17.7018587928,50.5393069667,-9.8322165289,-4.0518587928,10.6343801675,57.17,-13.65,58.7769631744,129.35,71.4877834711,-12.551858792800001,72.5813498412,-9.8322165289,-4.0518587928,10.6343801675,81.32,-8.5,81.7630258736,131.62,46.3977834711,3.6581412072,46.5417694993,-9.8322165289,-4.0518587928,10.6343801675,56.23,7.71,56.7561186129,130.44,70.2477834711,-10.2918587928,70.9977002445,-9.8322165289,-4.0518587928,10.6343801675,80.08,-6.24,80.3227489569,131.62,44.2877834711,-17.6518587928,47.6759465939,-9.8322165289,-4.0518587928,10.6343801675,54.12,-13.6,55.8026379305,129.35
2021-08-20 14:30:00,-9.6439165009,-4.0789204508,10.4710418546,-9.6439165009,-4.0789204508,10.4710418546,0.0,0.0,0.0,0.0,45.956083499100004,-18.4989204508,49.5395969747,-9.6439165009,-4.0789204508,10.4710418546,55.6,-14.42,57.439502087,129.55,69.6160834991,-13.5789204508,70.9280350944,-9.6439165009,-4.0789204508,10.4710418546,79.26,-9.5,79.8272985889,131.83,45.0560834991,3.0110795492,45.1565860127,-9.6439165009,-4.0789204508,10.4710418546,54.7,7.09,55.1575751824,130.61,68.3960834991,-11.3189204508,69.3263456284,-9.6439165009,-4.0789204508,10.4710418546,78.04,-7.24,78.3751185007,131.83,42.956083499100004,-18.2789204508,46.6834450574,-9.6439165009,-4.0789204508,10.4710418546,52.6,-14.2,54.4830248793,129.55
2021-08-20 15:00:00,-6.8334332883,-3.4347489060000003,7.648091955,-6.8334332883,-3.4347489060000003,7.648091955,0.0,0.0,0.0,0.0,44.3265667117,-18.124748906,47.8889448553,-6.8334332883,-3.4347489060000003,7.648091955,51.16,-14.69,53.2272646301,130.05,66.9765667117,-14.114748906,68.4476926212,-6.8334332883,-3.4347489060000003,7.648091955,73.81,-10.68,74.578673225,132.38,43.5565667117,3.445251094,43.6926110322,-6.8334332883,-3.4347489060000003,7.648091955,50.39,6.88,50.8575117362,131.13,65.8065667117,-11.954748906,66.8836321068,-6.8334332883,-3.4347489060000003,7.648091955,72.64,-8.52,73.1379518444,132.38,41.5265667117,-17.194748906,44.9456909259,-6.8334332883,-3.4347489060000003,7.648091955,48.36,-13.76,50.2794908487,130.05
2021-08-20 15:30:00,-6.2639166688,-3.0468304462,6.9656175463,-6.2639166688,-3.0468304462,6.9656175463,0.0,0.0,0.0,0.0,44.1960833312,-18.6168304462,47.9570657743,-6.2639166688,-3.0468304462,6.9656175463,50.46,-15.57,52.807542075,130.33,69.0160833312,-12.9068304462,70.2125774384,-6.2639166688,-3.0468304462,6.9656175463,75.28,-9.86,75.9229741251,132.77,43.4360833312,3.1131695538,43.5475046337,-6.2639166688,-3.0468304462,6.9656175463,49.7,6.16,50.0802915327,131.41,67.8560833312,-10.7268304462,68.6987113159,-6.2639166688,-3.0468304462,6.9656175463,74.12,-7.68,74.5168222618,132.77,41.4960833312,-14.0468304462,43.8091129494,-6.2639166688,-3.0468304462,6.9656175463,47.76,-11.0,49.0103825735,130.33
2021-08-20 16:00:00,-7.3853833273,-3.0738921043,7.9995437095,-7.3853833273,-3.0738921043,7.9995437095,0.0,0.0,0.0,0.0,45.8646166727,-18.4538921043,49.4379327675,-7.3853833273,-3.0738921043,7.9995437095,53.25,-15.38,55.4265901892,130.83,70.9946166727,-12.6638921043,72.1152533084,-7.3853833273,-3.0738921043,7.9995437095,78.38,-9.59,78.9645015181,133.1,45.0446166727,3.2961078957,45.1650508518,-7.3853833273,-3.0738921043,7.9995437095,52.43,6.37,52.8155450601,131.93,69.8546166727,-10.3938921043,70.6236537115,-7.3853833273,-3.0738921043,7.9995437095,77.24,-7.32,77.586081226,133.1,43.0946166727,-15.0338921043,45.6416903496,-7.3853833273,-3.0738921043,7.9995437095,50.48,-11.96,51.8774710255,130.83
2021-08-20 16:30:00,-10.7375833504,-4.1917467482,11.5267704501,-10.7375833504,-4.1917467482,11.5267704501,0.0,0.0,0.0,0.0,47.9824166496,-19.7417467482,51.8849580534,-10.7375833504,-4.1917467482,11.5267704501,58.72,-15.55,60.744060615,130.83,72.8724166496,-14.0817467482,74.2205140095,-10.7375833504,-4.1917467482,11.5267704501,83.61,-9.89,84.1928987504,133.1,47.0324166496,2.1482532518,47.0814529081,-10.7375833504,-4.1917467482,11.5267704501,57.77,6.34,58.1168521171,131.93,71.7424166496,-11.7517467482,72.6985412395,-10.7375833504,-4.1917467482,11.5267704501,82.48,-7.5600000000000005,82.8257447899,133.1,44.9824166496,-15.0717467482,47.4402293173,-10.7375833504,-4.1917467482,11.5267704501,55.72,-10.88,56.772289015,130.83
2021-08-20 17:00:00,-12.5067999771,-4.83487746,13.408806275,-12.5067999771,-4.83487746,13.408806275,0.0,0.0,0.0,0.0,48.4932000229,-20.33487746,52.5841961979,-12.5067999771,-4.83487746,13.408806275,61.0,-15.5,62.9384620085,131.06,73.2432000229,-14.88487746,74.7403901957,-12.5067999771,-4.83487746,13.408806275,85.75,-10.05,86.3369272096,133.32,47.5032000229,1.43512254,47.524873373,-12.5067999771,-4.83487746,13.408806275,60.01,6.27,60.3366638123,132.14,72.0532000229,-12.51487746,73.131975164,-12.5067999771,-4.83487746,13.408806275,84.56,-7.68,84.9080443774,133.32,45.4132000229,-17.99487746,48.8484836113,-12.5067999771,-4.83487746,13.408806275,57.92,-13.16,59.3962288365,131.06
2021-08-20 17:30:00,-13.0558166908,-5.0283683151,13.9906696543,-13.0558166908,-5.0283683151,13.9906696543,0.0,0.0,0.0,0.0,48.5541833092,-20.9883683151,52.8963167088,-13.0558166908,-5.0283683151,13.9906696543,61.61,-15.96,63.6436461872,130.74,73.3541833092,-15.6683683151,75.0088926369,-13.0558166908,-5.0283683151,13.9906696543,86.41,-10.64,87.0626079325,133.03,47.5341833092,0.8316316849000001,47.5414576358,-13.0558166908,-5.0283683151,13.9906696543,60.59,5.86,60.8727172057,131.8,72.1841833092,-13.3083683151,73.4007424161,-13.0558166908,-5.0283683151,13.9906696543,85.24,-8.28,85.6412050359,133.03,45.424183309200004,-16.9083683151,48.4690555756,-13.0558166908,-5.0283683151,13.9906696543,58.48,-11.88,59.6744903623,130.74
2021-08-20 18:00:00,-13.1370333596,-5.0363827292,14.0693566479,-13.1370333596,-5.0363827292,14.0693566479,0.0,0.0,0.0,0.0,48.3129666404,-21.2763827292,52.790408292,-13.1370333596,-5.0363827292,14.0693566479,61.45,-16.24,63.5597364689,130.74,73.2729666404,-16.0263827292,75.0051503809,-13.1370333596,-5.0363827292,14.0693566479,86.41,-10.99,87.106074415,133.03,47.3129666404,0.5836172708,47.3165660359,-13.1370333596,-5.0363827292,14.0693566479,60.45,5.62,60.7106819267,131.8,72.1029666404,-13.6363827292,73.3811197263,-13.1370333596,-5.0363827292,14.0693566479,85.24,-8.6,85.672735453,133.03,45.2229666404,-16.3563827292,48.0899986249,-13.1370333596,-5.0363827292,14.0693566479,58.36,-11.32,59.4477249354,130.74
2021-08-20 18:30:00,-13.4557000269,-5.1154860373,14.3952791085,-13.4557000269,-5.1154860373,14.3952791085,0.0,0.0,0.0,0.0,47.6342999731,-21.8354860373,52.4005246578,-13.4557000269,-5.1154860373,14.3952791085,61.09,-16.72,63.3367705208,130.85,72.3942999731,-16.7854860373,74.3147845997,-13.4557000269,-5.1154860373,14.3952791085,85.85,-11.67,86.6395487061,133.14,46.6542999731,0.0245139627,46.6543064134,-13.4557000269,-5.1154860373,14.3952791085,60.11,5.14,60.3293601823,131.91,71.2642999731,-14.3954860373,72.7037170226,-13.4557000269,-5.1154860373,14.3952791085,84.72,-9.28,85.2267375886,133.14,44.5842999731,-17.3954860373,47.8577343651,-13.4557000269,-5.1154860373,14.3952791085,58.04,-12.28,59.32486831,130.85
2021-08-20 19:00:00,-13.33323336,-5.0445012265999996,14.2555990564,-13.33323336,-5.0445012265999996,14.2555990564,0.0,0.0,0.0,0.0,47.24676664,-22.1145012266,52.1661587855,-13.33323336,-5.0445012265999996,14.2555990564,60.58,-17.07,62.9390284323,130.77,72.13676664,-17.4345012266,74.2137112284,-13.33323336,-5.0445012265999996,14.2555990564,85.47,-12.39,86.3633776551,133.05,46.28676664,-0.1545012266,46.2870244952,-13.33323336,-5.0445012265999996,14.2555990564,59.62,4.89,59.8202014373,131.83,71.02676664,-15.0445012266,72.602607367,-13.33323336,-5.0445012265999996,14.2555990564,84.36,-10.0,84.9506303685,133.05,44.26676664,-20.0045012266,48.5770182091,-13.33323336,-5.0445012265999996,14.2555990564,57.6,-14.96,59.5110208281,130.77
2021-08-20 19:30:00,-13.182866693,-5.0166069021,14.1051167686,-13.182866693,-5.0166069021,14.1051167686,0.0,0.0,0.0,0.0,46.147133307,-22.3766069021,51.2861623531,-13.182866693,-5.0166069021,14.1051167686,59.33,-17.36,61.8176228919,131.13,70.807133307,-18.3266069021,73.1403763163,-13.182866693,-5.0166069021,14.1051167686,83.99,-13.31,85.0380867612,133.48,45.217133307,-0.4066069021,45.2189614396,-13.182866693,-5.0166069021,14.1051167686,58.4,4.61,58.5816703415,132.2,69.737133307,-15.9766069021,71.543830831,-13.182866693,-5.0166069021,14.1051167686,82.92,-10.96,83.641186027,133.48,43.177133307,-20.6966069021,47.8812528853,-13.182866693,-5.0166069021,14.1051167686,56.36,-15.68,58.5005299121,131.13
2021-08-20 20:00:00,-12.975600026,-4.9443730918,13.8857128483,-12.975600026,-4.9443730918,13.8857128483,0.0,0.0,0.0,0.0,44.634399974,-22.5443730918,50.0047839626,-12.975600026,-4.9443730918,13.8857128483,57.61,-17.6,60.2384603057,130.96,68.254399974,-20.7443730918,71.337172153,-12.975600026,-4.9443730918,13.8857128483,81.23,-15.8,82.7523588788,133.37,43.744399974,-0.4243730918,43.7464583893,-12.975600026,-4.9443730918,13.8857128483,56.72,4.52,56.899813708,132.07,67.264399974,-18.4243730918,69.7420750171,-12.975600026,-4.9443730918,13.8857128483,80.24,-13.48,81.3644148261,133.37,41.784399974,-19.2643730918,46.0114350114,-12.975600026,-4.9443730918,13.8857128483,54.76,-14.32,56.6014134099,130.96
2021-08-20 20:30:00,-12.1840833577,-4.6801055927,13.052021898,-12.1840833577,-4.6801055927,13.052021898,0.0,0.0,0.0,0.0,43.3659166423,-22.9001055927,49.0409783995,-12.1840833577,-4.6801055927,13.052021898,55.55,-18.22,58.4617045595,131.7,66.3859166423,-22.1001055927,69.9678826008,-12.1840833577,-4.6801055927,13.052021898,78.57,-17.42,80.4779553667,134.35,42.5359166423,-0.7701055927,42.542887387,-12.1840833577,-4.6801055927,13.052021898,54.72,3.91,54.8595160387,132.8,65.4159166423,-19.8001055927,68.3468092279,-12.1840833577,-4.6801055927,13.052021898,77.6,-15.12,79.0593093823,134.35,40.6159166423,-19.3201055927,44.9768736664,-12.1840833577,-4.6801055927,13.052021898,52.8,-14.64,54.7920578186,131.7
2021-08-20 21:00:00,-11.8885833571,-4.6395131056,12.7617983096,-11.8885833571,-4.6395131056,12.7617983096,0.0,0.0,0.0,0.0,42.7714166429,-23.2395131056,48.6771923084,-11.8885833571,-4.6395131056,12.7617983096,54.66,-18.6,57.7379909592,131.7,65.5814166429,-22.3495131056,69.2850845777,-11.8885833571,-4.6395131056,12.7617983096,77.47,-17.71,79.4685157783,134.35,41.9614166429,-1.2795131056,41.9809199574,-11.8885833571,-4.6395131056,12.7617983096,53.85,3.36,53.9547226849,132.8,64.5914166429,-20.0795131056,67.6405052501,-11.8885833571,-4.6395131056,12.7617983096,76.48,-15.44,78.0229709765,134.35,40.0314166429,-19.9195131056,44.7135473967,-11.8885833571,-4.6395131056,12.7617983096,51.92,-15.28,54.1217590254,131.7
2021-08-20 21:30:00,-11.3003666893,-4.4503937492,12.1451344922,-11.3003666893,-4.4503937492,12.1451344922,0.0,0.0,0.0,0.0,41.1496333107,-23.9503937492,47.6121169698,-11.3003666893,-4.4503937492,12.1451344922,52.45,-19.5,55.9575955523,131.24,63.1596333107,-23.6703937492,67.4494389909,-11.3003666893,-4.4503937492,12.1451344922,74.46,-19.22,76.9005851733,134.04,40.4196333107,-2.0003937492,40.4691034263,-11.3003666893,-4.4503937492,12.1451344922,51.72,2.45,51.7779962919,132.37,62.1796333107,-21.4503937492,65.7755744228,-11.3003666893,-4.4503937492,12.1451344922,73.48,-17.0,75.4208883533,134.04,38.4996333107,-20.4103937492,43.5752904529,-11.3003666893,-4.4503937492,12.1451344922,49.8,-15.96,52.2949481308,131.24
2021-08-20 22:00:00,-10.3593666874,-4.1069188586,11.1437543348,-10.3593666874,-4.1069188586,11.1437543348,0.0,0.0,0.0,0.0,39.3706333126,-24.4569188586,46.3485452575,-10.3593666874,-4.1069188586,11.1437543348,49.73,-20.35,53.7326288209,131.24,60.5306333126,-24.9469188586,65.4698887257,-10.3593666874,-4.1069188586,11.1437543348,70.89,-20.84,73.8897672212,134.04,38.7106333126,-2.3169188586000002,38.7799077418,-10.3593666874,-4.1069188586,11.1437543348,49.07,1.79,49.1026374037,132.37,59.6406333126,-22.7869188586,63.845507383,-10.3593666874,-4.1069188586,11.1437543348,70.0,-18.68,72.44958523,134.04,36.8806333126,-20.0669188586,41.9864543158,-10.3593666874,-4.1069188586,11.1437543348,47.24,-15.96,49.8632048709,131.24
2021-08-20 22:30:00,-9.5057333523,-3.8444207755,10.2537084835,-9.5057333523,-3.8444207755,10.2537084835,0.0,0.0,0.0,0.0,37.3942666477,-24.6544207755,44.7903074548,-9.5057333523,-3.8444207755,10.2537084835,46.9,-20.81,51.3095127632,132.17,57.6042666477,-26.7644207755,63.5183891126,-9.5057333523,-3.8444207755,10.2537084835,67.11,-22.92,70.9159960799,135.27,36.8242666477,-2.3844207755,36.9013831255,-9.5057333523,-3.8444207755,10.2537084835,46.33,1.46,46.3529988242,133.37,56.7342666477,-24.6844207755,61.8716222599,-9.5057333523,-3.8444207755,10.2537084835,66.24,-20.84,69.4409331735,135.27,35.0942666477,-21.1244207755,40.9615515409,-9.5057333523,-3.8444207755,10.2537084835,44.6,-17.28,47.8305174549,132.17
2021-08-20 23:00:00,-8.7203500102,-3.5849411082,9.428483815,-8.7203500102,-3.5849411082,9.428483815,0.0,0.0,0.0,0.0,35.4896499898,-25.0949411082,43.4657488791,-8.7203500102,-3.5849411082,9.428483815,44.21,-21.51,49.1650709346,132.17,54.8796499898,-28.2349411082,61.7169983261,-8.7203500102,-3.5849411082,9.428483815,63.6,-24.65,68.2098416653,135.27,34.9996499898,-2.6349411082,35.0986953326,-8.7203500102,-3.5849411082,9.428483815,43.72,0.9500000000000001,43.7303201452,133.37,54.1196499898,-26.1849411082,60.1214408997,-8.7203500102,-3.5849411082,9.428483815,62.84,-22.6,66.7804282706,135.27,33.2796499898,-21.5449411082,39.6449188522,-8.7203500102,-3.5849411082,9.428483815,42.0,-17.96,45.6788966592,132.17
2021-08-20 23:30:00,-7.8158333054,-3.3152612774,8.4898885502,-7.8158333054,-3.3152612774,8.4898885502,0.0,0.0,0.0,0.0,33.5541666946,-25.2252612774,41.978517233,-7.8158333054,-3.3152612774,8.4898885502,41.37,-21.91,46.8137266194,132.92,51.9341666946,-28.955261277399998,59.4606157545,-7.8158333054,-3.3152612774,8.4898885502,59.75,-25.64,65.019013373,136.13,33.1141666946,-2.6952612774,33.2236733254,-7.8158333054,-3.3152612774,8.4898885502,40.93,0.62,40.9346955528,134.12,51.1841666946,-26.9952612774,57.8667698395,-7.8158333054,-3.3152612774,8.4898885502,59.0,-23.68,63.5746993701,136.13,31.5041666946,-18.3552612774,36.4613238334,-7.8158333054,-3.3152612774,8.4898885502,39.32,-15.04,42.0982659975,132.92
2021-08-21 00:00:00,-7.0072999864,-3.0417303645,7.6390036464,-7.0072999864,-3.0417303645,7.6390036464,0.0,0.0,0.0,0.0,31.9627000136,-25.4117303645,40.8334450209,-7.0072999864,-3.0417303645,7.6390036464,38.97,-22.37,44.9341495969,132.92,49.6627000136,-29.6217303645,57.825865168,-7.0072999864,-3.0417303645,7.6390036464,56.67,-26.58,62.5938119945,136.23,31.592700013600002,-2.8917303645,31.7247663293,-7.0072999864,-3.0417303645,7.6390036464,38.6,0.15,38.6002914497,134.12,48.9527000136,-27.7217303645,56.2570988678,-7.0072999864,-3.0417303645,7.6390036464,55.96,-24.68,61.1606409384,136.23,29.9927000136,-19.8817303645,35.9839583202,-7.0072999864,-3.0417303645,7.6390036464,37.0,-16.84,40.6520061006,132.92
2021-08-21 00:30:00,-6.3937999616,-2.8514660918,7.0008240102,-6.3937999616,-2.8514660918,7.0008240102,0.0,0.0,0.0,0.0,31.3162000384,-22.9314660918,38.8143855028,-6.3937999616,-2.8514660918,7.0008240102,37.71,-20.08,42.7229505067,133.07,47.6462000384,-45.3314660918,65.765509168,-6.3937999616,-2.8514660918,7.0008240102,54.04,-42.48,68.737704355,136.41,30.9462000384,-0.3814660918,30.9485510678,-6.3937999616,-2.8514660918,7.0008240102,37.34,2.47,37.4216047224,134.3,47.6062000384,-20.9314660918,52.0045820562,-6.3937999616,-2.8514660918,7.0008240102,54.0,-18.08,56.9463466783,136.41,29.3262000384,-19.8914660918,35.4358072008,-6.3937999616,-2.8514660918,7.0008240102,35.72,-17.04,39.5762555076,133.07
2021-08-21 01:00:00,-6.1476666338,-2.7659096190000003,6.7412210364,-6.1476666338,-2.7659096190000003,6.7412210364,0.0,0.0,0.0,0.0,30.6123333662,-20.725909619,36.9686121414,-6.1476666338,-2.7659096190000003,6.7412210364,36.76,-17.96,40.9128243953,133.5,45.0923333662,-59.505909619,74.6610461218,-6.1476666338,-2.7659096190000003,6.7412210364,51.24,-56.74,76.4523721019,136.41,30.2423333662,1.804090381,30.2960966056,-6.1476666338,-2.7659096190000003,6.7412210364,36.39,4.57,36.6758367321,134.74,45.7323333662,-13.325909619,47.6342962821,-6.1476666338,-2.7659096190000003,6.7412210364,51.88,-10.56,52.9438192804,136.41,28.5723333662,-18.805909619,34.2058543321,-6.1476666338,-2.7659096190000003,6.7412210364,34.72,-16.04,38.2460455472,133.5
2021-08-21 01:30:00,-5.826833303,-2.6364299936,6.395525737,-5.826833303,-2.6364299936,6.395525737,0.0,0.0,0.0,0.0,30.193166697,-21.2364299936,36.9135919962,-5.826833303,-2.6364299936,6.395525737,36.02,-18.6,40.5388751694,133.39,44.923166697,-60.0864299936,75.0231296032,-5.826833303,-2.6364299936,6.395525737,50.75,-57.45,76.6554955629,135.81,29.843166697,1.4135700064,29.8766259585,-5.826833303,-2.6364299936,6.395525737,35.67,4.05,35.8991838347,134.64,45.533166697,-13.7564299936,47.5658347517,-5.826833303,-2.6364299936,6.395525737,51.36,-11.12,52.5500142721,135.81,28.253166697,-18.7964299936,33.9344545987,-5.826833303,-2.6364299936,6.395525737,34.08,-16.16,37.7172639517,133.39
2021-08-21 02:00:00,-5.7469666374,-2.5862618429,6.3020929739,-5.7469666374,-2.5862618429,6.3020929739,0.0,0.0,0.0,0.0,29.4730333626,-21.5262618429,36.4971183044,-5.7469666374,-2.5862618429,6.3020929739,35.22,-18.94,39.9896486606,133.82,44.0330333626,-60.2362618429,74.6144440971,-5.7469666374,-2.5862618429,6.3020929739,49.78,-57.65,76.1680438242,136.25,29.1530333626,1.0637381571,29.1724337879,-5.7469666374,-2.5862618429,6.3020929739,34.9,3.65,35.0903476757,135.07,44.6530333626,-14.0262618429,46.8041601759,-5.7469666374,-2.5862618429,6.3020929739,50.4,-11.44,51.6820433033,136.25,27.5330333626,-19.9862618429,34.0223248559,-5.7469666374,-2.5862618429,6.3020929739,33.28,-17.4,37.5542061559,133.82
2021-08-21 02:30:00,-5.4716666568,-2.5423386902000003,6.0334585454,-5.4716666568,-2.5423386902000003,6.0334585454,0.0,0.0,0.0,0.0,28.8283333432,-21.4023386902,35.9044969991,-5.4716666568,-2.5423386902000003,6.0334585454,34.3,-18.86,39.1431935335,133.6,43.0983333432,-60.8823386902,74.5930660407,-5.4716666568,-2.5423386902000003,6.0334585454,48.57,-58.34,75.9117942088,136.0,28.5283333432,1.3076613098,28.5582874389,-5.4716666568,-2.5423386902000003,6.0334585454,34.0,3.85,34.2172836444,134.85,43.6883333432,-14.4223386902,46.0073290205,-5.4716666568,-2.5423386902000003,6.0334585454,49.16,-11.88,50.575092684,136.0,26.8883333432,-19.1423386902,33.0062357821,-5.4716666568,-2.5423386902000003,6.0334585454,32.36,-16.6,36.369349733,133.6
2021-08-21 03:00:00,-5.395799984,-2.5269343618,5.9581922373000005,-5.395799984,-2.5269343618,5.9581922373000005,0.0,0.0,0.0,0.0,28.174200016,-21.3469343618,35.3479441154,-5.395799984,-2.5269343618,5.9581922373000005,33.57,-18.82,38.4855466377,134.05,42.294200016,-60.9069343618,74.1515610648,-5.395799984,-2.5269343618,5.9581922373000005,47.69,-58.38,75.3827599654,136.51,27.884200016,1.2730656382,27.9132460787,-5.395799984,-2.5269343618,5.9581922373000005,33.28,3.8,33.4962445656,135.31,42.884200016,-14.6069343618,45.3036107,-5.395799984,-2.5269343618,5.9581922373000005,48.28,-12.08,49.768311203,136.51,26.284200016,-19.2869343618,32.6013037708,-5.395799984,-2.5269343618,5.9581922373000005,31.68,-16.76,35.8402008923,134.05
2021-08-21 03:30:00,-4.9350666697,-2.3733074107,5.4760817288,-4.9350666697,-2.3733074107,5.4760817288,0.0,0.0,0.0,0.0,27.7249333303,-21.2833074107,34.9521258653,-4.9350666697,-2.3733074107,5.4760817288,32.66,-18.91,37.7394183845,133.75,41.3049333303,-64.4733074107,76.5696081085,-4.9350666697,-2.3733074107,5.4760817288,46.24,-62.1,77.4244638341,136.24,27.4549333303,1.5066925893,27.4962449569,-4.9350666697,-2.3733074107,5.4760817288,32.39,3.88,32.6215649533,134.99,41.9849333303,-13.2133074107,44.0150669598,-4.9350666697,-2.3733074107,5.4760817288,46.92,-10.84,48.1559134479,136.24,25.9049333303,-19.0133074107,32.1336494899,-4.9350666697,-2.3733074107,5.4760817288,30.84,-16.64,35.0427624482,133.75
2021-08-21 04:00:00,-4.8822666704,-2.3579030823,5.4218294686,-4.8822666704,-2.3579030823,5.4218294686,0.0,0.0,0.0,0.0,27.7077333296,-19.2679030823,33.7486381274,-4.8822666704,-2.3579030823,5.4218294686,32.59,-16.91,36.7158848457,134.43,40.2077333296,-77.0779030823,86.9348317021,-4.8822666704,-2.3579030823,5.4218294686,45.09,-74.72,87.2707654372,136.78,27.4277333296,3.4720969177,27.6466275087,-4.8822666704,-2.3579030823,5.4218294686,32.31,5.83,32.8317681522,135.67,41.5177333296,-6.5979030823,42.0387262641,-4.8822666704,-2.3579030823,5.4218294686,46.4,-4.24,46.5933214098,136.78,25.7977333296,-17.7179030823,31.2961201202,-4.8822666704,-2.3579030823,5.4218294686,30.68,-15.36,34.3102317101,134.43
2021-08-21 04:30:00,-4.9255833388,-2.356758166,5.4603736393,-4.9255833388,-2.356758166,5.4603736393,0.0,0.0,0.0,0.0,27.5344166612,-19.326758166,33.6402687576,-4.9255833388,-2.356758166,5.4603736393,32.46,-16.97,36.6283018989,134.43,40.0044166612,-77.106758166,86.8665960383,-4.9255833388,-2.356758166,5.4603736393,44.93,-74.75,87.2139174673,136.33,27.2444166612,3.433241834,27.4598869025,-4.9255833388,-2.356758166,5.4603736393,32.17,5.79,32.6868933978,135.67,41.2744166612,-6.636758166,41.804593404,-4.9255833388,-2.356758166,5.4603736393,46.2,-4.28,46.3978275353,136.33,25.6344166612,-18.236758166,31.4595401423,-4.9255833388,-2.356758166,5.4603736393,30.56,-15.88,34.4396283371,134.43
2021-08-21 05:00:00,-4.7952666763,-2.3308414243,5.331735575,-4.7952666763,-2.3308414243,5.331735575,0.0,0.0,0.0,0.0,27.2747333237,-19.5008414243,33.5290007924,-4.7952666763,-2.3308414243,5.331735575,32.07,-17.17,36.3771054373,134.36,39.5247333237,-76.3408414243,85.9658572555,-4.7952666763,-2.3308414243,5.331735575,44.32,-74.01,86.2655348329,136.33,27.0047333237,3.0991585757,27.1819867884,-4.7952666763,-2.3308414243,5.331735575,31.8,5.43,32.2602681328,135.67,40.7647333237,-6.4108414243,41.2657530008,-4.7952666763,-2.3308414243,5.331735575,45.56,-4.08,45.7423217601,136.33,25.3647333237,-15.3308414243,29.6378878357,-4.7952666763,-2.3308414243,5.331735575,30.16,-13.0,32.8424359632,134.36
2021-08-21 05:30:00,-5.0370499885,-2.4063018169,5.5823078579,-5.0370499885,-2.4063018169,5.5823078579,0.0,0.0,0.0,0.0,27.7929500115,-19.4063018169,33.8976786897,-5.0370499885,-2.4063018169,5.5823078579,32.83,-17.0,36.9703786835,133.91,40.1929500115,-76.0063018169,85.9792483481,-5.0370499885,-2.4063018169,5.5823078579,45.23,-73.6,86.3869949703,135.78,27.5129500115,3.1936981831,27.6976917165,-5.0370499885,-2.4063018169,5.5823078579,32.55,5.6,33.0282076413,135.16,41.4429500115,-6.0863018169,41.8874823242,-5.0370499885,-2.4063018169,5.5823078579,46.48,-3.68,46.6254522766,135.78,25.8829500115,-18.1263018169,31.5988911017,-5.0370499885,-2.4063018169,5.5823078579,30.92,-15.72,34.686666026,133.91
2021-08-21 06:00:00,-5.1851833269,-2.4881112908,5.7512454242,-5.1851833269,-2.4881112908,5.7512454242,0.0,0.0,0.0,0.0,28.1048166731,-19.4081112908,34.1548752612,-5.1851833269,-2.4881112908,5.7512454242,33.29,-16.92,37.343145288,133.91,40.5648166731,-75.8481112908,86.0141868421,-5.1851833269,-2.4881112908,5.7512454242,45.75,-73.36,86.4566486744,135.7,27.8048166731,3.1718887092,27.9851515666,-5.1851833269,-2.4881112908,5.7512454242,32.99,5.66,33.4720136831,135.16,41.8548166731,-6.0481112908,42.2895416022,-5.1851833269,-2.4881112908,5.7512454242,47.04,-3.56,47.1745185455,135.7,26.1748166731,-17.2081112908,31.324752546,-5.1851833269,-2.4881112908,5.7512454242,31.36,-14.72,34.642863623,133.91
2021-08-21 06:30:00,-5.9516000011,-2.6738999817,6.5246673237,-5.9516000011,-2.6738999817,6.5246673237,0.0,0.0,0.0,0.0,29.2383999989,-18.9538999817,34.8444308177,-5.9516000011,-2.6738999817,6.5246673237,35.19,-16.28,38.7733735958,133.75,42.2683999989,-74.6438999817,85.78070554,-5.9516000011,-2.6738999817,6.5246673237,48.22,-71.97,86.6305333009,135.58,28.8783999989,3.4261000183,29.0809241227,-5.9516000011,-2.6738999817,6.5246673237,34.83,6.1,35.3601315043,134.97,43.5683999989,-5.3938999817,43.9010208933,-5.9516000011,-2.6738999817,6.5246673237,49.52,-2.7199999999999998,49.5946448722,135.58,27.2083999989,-17.9938999817,32.6202002914,-5.9516000011,-2.6738999817,6.5246673237,33.16,-15.32,36.5279071396,133.75
2021-08-21 07:00:00,-6.4790166596,-2.8444925107,7.0759306469,-6.4790166596,-2.8444925107,7.0759306469,0.0,0.0,0.0,0.0,29.9909833404,-18.5744925107,35.2770584623,-6.4790166596,-2.8444925107,7.0759306469,36.47,-15.73,39.7176761657,133.21,43.1409833404,-74.3944925107,85.9981683496,-6.4790166596,-2.8444925107,7.0759306469,49.62,-71.55,87.0720787624,134.99,29.5909833404,3.6955074893,29.8208495964,-6.4790166596,-2.8444925107,7.0759306469,36.07,6.54,36.6581027878,134.44,44.4809833404,-5.4444925107,44.8129487718,-6.4790166596,-2.8444925107,7.0759306469,50.96,-2.6,51.0262834233,134.99,27.8809833404,-15.6444925107,31.9702889875,-6.4790166596,-2.8444925107,7.0759306469,34.36,-12.8,36.6667369696,133.21
2021-08-21 07:30:00,-7.1740833281,-3.0701451055,7.8034135202,-7.1740833281,-3.0701451055,7.8034135202,0.0,0.0,0.0,0.0,32.2059166719,-17.9401451055,36.8655648957,-7.1740833281,-3.0701451055,7.8034135202,39.38,-14.87,42.0939579987,132.89,46.3059166719,-72.9701451055,86.422682182,-7.1740833281,-3.0701451055,7.8034135202,53.48,-69.9,88.0120469027,134.71,31.7159166719,4.2398548945,31.9980583765,-7.1740833281,-3.0701451055,7.8034135202,38.89,7.31,39.5710525511,134.11,47.7459166719,-4.2301451055,47.9329394723,-7.1740833281,-3.0701451055,7.8034135202,54.92,-1.16,54.9322491802,134.71,29.905916671900002,-13.9501451055,32.9995515189,-7.1740833281,-3.0701451055,7.8034135202,37.08,-10.88,38.6432503809,132.89
2021-08-21 08:00:00,-7.8190333358,-3.3038121144,8.4883718576,-7.8190333358,-3.3038121144,8.4883718576,0.0,0.0,0.0,0.0,34.2209666642,-17.2438121144,38.3200158621,-7.8190333358,-3.3038121144,8.4883718576,42.04,-13.94,44.2909155471,132.63,49.2609666642,-71.7938121144,87.0689054405,-7.8190333358,-3.3038121144,8.4883718576,57.08,-68.49,89.1572010552,134.38,33.6709666642,4.9961878856,34.0396223465,-7.8190333358,-3.3038121144,8.4883718576,41.49,8.3,42.3120562015,133.81,50.8209666642,-2.8638121144,50.901592043,-7.8190333358,-3.3038121144,8.4883718576,58.64,0.44,58.6416507271,134.38,31.8609666642,-17.1838121144,36.1995109851,-7.8190333358,-3.3038121144,8.4883718576,39.68,-13.88,42.037564154,132.63
2021-08-21 08:30:00,-8.3152166633,-3.4885599722,9.0173654045,-8.3152166633,-3.4885599722,9.0173654045,0.0,0.0,0.0,0.0,36.2847833367,-16.9285599722,40.0395010524,-8.3152166633,-3.4885599722,9.0173654045,44.6,-13.44,46.5810433546,132.77,52.1047833367,-68.8985599722,86.3824056901,-8.3152166633,-3.4885599722,9.0173654045,60.42,-65.41,89.0451823514,134.38,35.6647833367,5.1114400278,36.0292046764,-8.3152166633,-3.4885599722,9.0173654045,43.98,8.6,44.8129490215,133.94,53.6847833367,-0.7685599722,53.6902844688,-8.3152166633,-3.4885599722,9.0173654045,62.0,2.7199999999999998,62.0596358352,134.38,33.8047833367,-17.0085599722,37.8424958052,-8.3152166633,-3.4885599722,9.0173654045,42.12,-13.52,44.2366906538,132.77
2021-08-21 09:00:00,-8.9512833444,-3.7010980712,9.6862583305,-8.9512833444,-3.7010980712,9.6862583305,0.0,0.0,0.0,0.0,38.3087166556,-16.1910980712,41.5897755289,-8.9512833444,-3.7010980712,9.6862583305,47.26,-12.49,48.8825909706,132.09,54.7387166556,-66.8810980712,86.4257391076,-8.9512833444,-3.7010980712,9.6862583305,63.69,-63.18,89.7113621566,133.57,37.5987166556,5.5989019288,38.0133028946,-8.9512833444,-3.7010980712,9.6862583305,46.55,9.3,47.469911523,133.25,56.3687166556,0.4989019288,56.370924425,-8.9512833444,-3.7010980712,9.6862583305,65.32,4.2,65.4548882819,133.57,35.6487166556,-14.9010980712,38.6377240908,-8.9512833444,-3.7010980712,9.6862583305,44.6,-11.2,45.9847800908,132.09
2021-08-21 09:30:00,-9.7084166593,-3.9469428262,10.4800625811,-9.7084166593,-3.9469428262,10.4800625811,0.0,0.0,0.0,0.0,40.4415833407,-15.3869428262,43.2698471529,-9.7084166593,-3.9469428262,10.4800625811,50.15,-11.44,51.43827466,131.37,57.7215833407,-66.2669428262,87.8811065866,-9.7084166593,-3.9469428262,10.4800625811,67.43,-62.32,91.8182296715,132.77,39.6515833407,6.3930571738,40.1636557282,-9.7084166593,-3.9469428262,10.4800625811,49.36,10.34,50.4313910179,132.5,59.4515833407,1.2130571738,59.4639577343,-9.7084166593,-3.9469428262,10.4800625811,69.16,5.16,69.3522256312,132.77,37.6515833407,-15.4269428262,40.6894616949,-9.7084166593,-3.9469428262,10.4800625811,47.36,-11.48,48.7315093138,131.37
2021-08-21 10:00:00,-9.6628999486,-3.9876393966,10.4533680397,-9.6628999486,-3.9876393966,10.4533680397,0.0,0.0,0.0,0.0,41.4271000514,-15.1776393966,44.1198975103,-9.6628999486,-3.9876393966,10.4533680397,51.09,-11.19,52.3010917668,131.37,59.0471000514,-65.5776393966,88.2439052474,-9.6628999486,-3.9876393966,10.4533680397,68.71,-61.59,92.2734642246,132.77,40.6171000514,6.6423606034,41.1566491708,-9.6628999486,-3.9876393966,10.4533680397,50.28,10.63,51.3913932483,132.5,60.7771000514,2.0123606034,60.8104060655,-9.6628999486,-3.9876393966,10.4533680397,70.44,6.0,70.6950747931,132.77,38.5771000514,-13.5876393966,40.9000805958,-9.6628999486,-3.9876393966,10.4533680397,48.24,-9.6,49.1859492132,131.37
2021-08-21 10:30:00,-8.69963325,-3.7124431509,9.4586390582,-8.69963325,-3.7124431509,9.4586390582,0.0,0.0,0.0,0.0,42.04036675,-14.6724431509,44.5272166712,-8.69963325,-3.7124431509,9.4586390582,50.74,-10.96,51.910203236,131.63,60.36036675,-64.1824431509,88.1065257686,-8.69963325,-3.7124431509,9.4586390582,69.06,-60.47,91.7927257467,132.96,41.24036675,7.0675568491,41.8415846914,-8.69963325,-3.7124431509,9.4586390582,49.94,10.78,51.0902339004,132.73,62.10036675,3.0875568491,62.1770742137,-8.69963325,-3.7124431509,9.4586390582,70.8,6.8,71.1258040376,132.96,39.18036675,-14.5924431509,41.8095746902,-8.69963325,-3.7124431509,9.4586390582,47.88,-10.88,49.1005987744,131.63
2021-08-21 11:00:00,-8.8517166344,-3.6748690795,9.584234457,-8.8517166344,-3.6748690795,9.584234457,0.0,0.0,0.0,0.0,43.0082833656,-14.5048690795,45.3883648644,-8.8517166344,-3.6748690795,9.584234457,51.86,-10.83,52.978755176,131.21,61.8882833656,-63.2748690795,88.5091445839,-8.8517166344,-3.6748690795,9.584234457,70.74,-59.6,92.5003113508,132.48,42.1782833656,7.1951309205,42.7875857771,-8.8517166344,-3.6748690795,9.584234457,51.03,10.87,52.1748770962,132.36,63.6682833656,3.8851309205,63.7867113825,-8.8517166344,-3.6748690795,9.584234457,72.52,7.5600000000000005,72.9129892406,132.48,40.1082833656,-13.6348690795,42.3625311962,-8.8517166344,-3.6748690795,9.584234457,48.96,-9.96,49.9628181751,131.21
2021-08-21 11:30:00,-9.9418999951,-3.9761902335,10.7075424018,-9.9418999951,-3.9761902335,10.7075424018,0.0,0.0,0.0,0.0,43.8181000049,-14.8661902335,46.2712599796,-9.9418999951,-3.9761902335,10.7075424018,53.76,-10.89,54.8518887551,131.21,63.0981000049,-61.5061902335,88.1157287961,-9.9418999951,-3.9761902335,10.7075424018,73.04,-57.53,92.9760318577,132.38,42.9481000049,6.7138097665,43.4696967508,-9.9418999951,-3.9761902335,10.7075424018,52.89,10.69,53.9595051868,132.36,64.8581000049,5.0238097665,65.0523773648,-9.9418999951,-3.9761902335,10.7075424018,74.8,9.0,75.3394982728,132.38,40.8581000049,-14.5361902335,43.3668671051,-9.9418999951,-3.9761902335,10.7075424018,50.8,-10.56,51.8859672744,131.21
2021-08-21 12:00:00,-10.1603832985,-4.0832919494,10.9501900402,-10.1603832985,-4.0832919494,10.9501900402,0.0,0.0,0.0,0.0,44.0996167015,-15.2232919494,46.6532400911,-10.1603832985,-4.0832919494,10.9501900402,54.26,-11.14,55.3917611202,130.54,63.3096167015,-61.0632919494,87.9592700663,-10.1603832985,-4.0832919494,10.9501900402,73.47,-56.98,92.9761329589,131.58,43.2196167015,6.2967080506,43.6758949547,-10.1603832985,-4.0832919494,10.9501900402,53.38,10.38,54.3798565647,131.7,65.0396167015,5.1967080506,65.2468965947,-10.1603832985,-4.0832919494,10.9501900402,75.2,9.28,75.7704322279,131.58,41.1196167015,-14.3232919494,43.5428475177,-10.1603832985,-4.0832919494,10.9501900402,51.28,-10.24,52.2924086269,130.54
2021-08-21 12:30:00,-10.1246666222,-4.0421790458,10.9017469081,-10.1246666222,-4.0421790458,10.9017469081,0.0,0.0,0.0,0.0,43.9453333778,-15.4521790458,46.5828526708,-10.1246666222,-4.0421790458,10.9017469081,54.07,-11.41,55.2607727054,130.44,63.6353333778,-61.4321790458,88.449806537,-10.1246666222,-4.0421790458,10.9017469081,73.76,-57.39,93.456672849,131.42,43.0753333778,6.1578209542,43.5132520563,-10.1246666222,-4.0421790458,10.9017469081,53.2,10.2,54.1689948218,131.59,65.4353333778,5.0778209542,65.6320586292,-10.1246666222,-4.0421790458,10.9017469081,75.56,9.12,76.1083963831,131.42,40.9553333778,-15.2821790458,43.7136629497,-10.1246666222,-4.0421790458,10.9017469081,51.08,-11.24,52.3020458491,130.44
2021-08-21 13:00:00,-9.7756166431,-3.9277914989,10.5351899276,-9.7756166431,-3.9277914989,10.5351899276,0.0,0.0,0.0,0.0,43.9043833569,-15.3377914989,46.5063729613,-9.7756166431,-3.9277914989,10.5351899276,53.68,-11.41,54.8792355996,130.74,63.2343833569,-61.3577914989,88.1099643409,-9.7756166431,-3.9277914989,10.5351899276,73.01,-57.43,92.8906077061,131.71,43.0443833569,6.2822085011,43.5004032422,-9.7756166431,-3.9277914989,10.5351899276,52.82,10.21,53.7977369413,131.85,64.9843833569,5.2322085011,65.1946783571,-9.7756166431,-3.9277914989,10.5351899276,74.76,9.16,75.319075937,131.71,40.9843833569,-15.3677914989,43.7708658208,-9.7756166431,-3.9277914989,10.5351899276,50.76,-11.44,52.0331740335,130.74
2021-08-21 13:30:00,-10.1818666854,-4.028023717,10.9496750758,-10.1818666854,-4.028023717,10.9496750758,0.0,0.0,0.0,0.0,43.7581333146,-15.818023717,46.5293896961,-10.1818666854,-4.028023717,10.9496750758,53.94,-11.79,55.213473899,131.26,63.0581333146,-62.288023717,88.6347904363,-10.1818666854,-4.028023717,10.9496750758,73.24,-58.26,93.5859241553,132.22,42.8981333146,5.961976283,43.3104491211,-10.1818666854,-4.028023717,10.9496750758,53.08,9.99,54.0119107235,132.39,64.8581333146,4.731976283,65.0305240375,-10.1818666854,-4.028023717,10.9496750758,75.04,8.76,75.549581071,132.22,40.8181333146,-16.068023717,43.8668598541,-10.1818666854,-4.028023717,10.9496750758,51.0,-12.04,52.4019236288,131.26
2021-08-21 14:00:00,-9.0038500076,-3.7727073817,9.7623068968,-9.0038500076,-3.7727073817,9.7623068968,0.0,0.0,0.0,0.0,42.6261499924,-16.1527073817,45.5839732684,-9.0038500076,-3.7727073817,9.7623068968,51.63,-12.38,53.0935146699,131.26,61.3861499924,-62.8727073817,87.8705681351,-9.0038500076,-3.7727073817,9.7623068968,70.39,-59.1,91.9106201698,132.22,41.8261499924,5.6272926183,42.2030004312,-9.0038500076,-3.7727073817,9.7623068968,50.83,9.4,51.6918649306,132.39,63.0761499924,4.1472926183,63.2123463726,-9.0038500076,-3.7727073817,9.7623068968,72.08,7.92,72.5138110983,132.22,39.7561499924,-14.9727073817,42.4821542363,-9.0038500076,-3.7727073817,9.7623068968,48.76,-11.2,50.0297671392,131.26
2021-08-21 14:30:00,-6.9485499903,-3.2035798963,7.6514881637,-6.9485499903,-3.2035798963,7.6514881637,0.0,0.0,0.0,0.0,40.4914500097,-15.8735798963,43.4917010774,-6.9485499903,-3.2035798963,7.6514881637,47.44,-12.67,49.1027748707,132.06,58.5514500097,-64.2835798963,86.9520036717,-6.9485499903,-3.2035798963,7.6514881637,65.5,-61.08,89.5601272889,133.2,39.8014500097,6.1164201037,40.2686729078,-6.9485499903,-3.2035798963,7.6514881637,46.75,9.32,47.6699580449,133.21,60.2114500097,3.5164201037,60.3140441573,-6.9485499903,-3.2035798963,7.6514881637,67.16,6.72,67.4953628037,133.2,37.8514500097,-16.7235798963,41.3812807001,-6.9485499903,-3.2035798963,7.6514881637,44.8,-13.52,46.795623727,132.06
