Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-08-21 15:00:00,-5.1116833364,-2.6513139055,5.7583653893,-5.1116833364,-2.6513139055,5.7583653893,0.0,0.0,0.0,0.0,38.6383166636,-15.1813139055,41.5137544255,-5.1116833364,-2.6513139055,5.7583653893,43.75,-12.53,45.5089375837,132.06,55.8083166636,-64.9913139055,85.6646898786,-5.1116833364,-2.6513139055,5.7583653893,60.92,-62.34,87.1637654074,133.2,38.0383166636,6.6986860945,38.6236447011,-5.1116833364,-2.6513139055,5.7583653893,43.15,9.35,44.1513872942,133.21,57.2483166636,2.6686860945,57.3104846105,-5.1116833364,-2.6513139055,5.7583653893,62.36,5.32,62.5865161197,133.2,36.0883166636,-16.1713139055,39.5458972973,-5.1116833364,-2.6513139055,5.7583653893,41.2,-13.52,43.3616235858,132.06
2021-08-21 15:30:00,-2.8190500056000003,-1.9980871136,3.4553429711,-2.8190500056000003,-1.9980871136,3.4553429711,0.0,0.0,0.0,0.0,37.9909499944,-14.5880871136,40.6955104048,-2.8190500056000003,-1.9980871136,3.4553429711,40.81,-12.59,42.7078938839,131.89,56.0009499944,-64.6580871136,85.5381472178,-2.8190500056000003,-1.9980871136,3.4553429711,58.82,-62.66,85.9422364149,133.2,37.4509499944,7.3719128864,38.1696051209,-2.8190500056000003,-1.9980871136,3.4553429711,40.27,9.37,41.3457349675,133.04,57.4609499944,3.3219128864,57.5568925454,-2.8190500056000003,-1.9980871136,3.4553429711,60.28,5.32,60.5143024417,133.2,35.5809499944,-14.5980871136,38.4591751066,-2.8190500056000003,-1.9980871136,3.4553429711,38.4,-12.6,40.4143538857,131.89
2021-08-21 16:00:00,-4.3820500088,-2.3040920161000003,4.950878942,-4.3820500088,-2.3040920161000003,4.950878942,0.0,0.0,0.0,0.0,39.3379499912,-14.7340920161,42.0067587068,-4.3820500088,-2.3040920161000003,4.950878942,43.72,-12.43,45.4526489877,132.21,57.8379499912,-64.4140920161,86.5702241504,-4.3820500088,-2.3040920161000003,4.950878942,62.22,-62.11,87.9146205133,133.5,38.7279499912,7.1859079839,39.3889754129,-4.3820500088,-2.3040920161000003,4.950878942,43.11,9.49,44.1421816407,133.37,59.4179499912,3.3359079839,59.5115204245,-4.3820500088,-2.3040920161000003,4.950878942,63.8,5.64,64.0488063901,133.5,36.8579499912,-15.8640920161,40.1270219809,-4.3820500088,-2.3040920161000003,4.950878942,41.24,-13.56,43.4121089098,132.21
2021-08-21 16:30:00,-5.2448666772,-2.7944284433,5.9428492145,-5.2448666772,-2.7944284433,5.9428492145,0.0,0.0,0.0,0.0,39.5551333228,-15.2044284433,42.3766824619,-5.2448666772,-2.7944284433,5.9428492145,44.8,-12.41,46.4870745477,131.93,57.0151333228,-65.1544284433,86.5784324967,-5.2448666772,-2.7944284433,5.9428492145,62.26,-62.36,88.119675442,133.2,38.9151333228,6.7855715567,39.5022984507,-5.2448666772,-2.7944284433,5.9428492145,44.16,9.58,45.1871884498,133.08,58.5551333228,2.8455715567,58.6242348858,-5.2448666772,-2.7944284433,5.9428492145,63.8,5.64,64.0488063901,133.2,36.9951333228,-16.1944284433,40.3843955282,-5.2448666772,-2.7944284433,5.9428492145,42.24,-13.4,44.3145303484,131.93
2021-08-21 17:00:00,-4.323133342,-2.3597765817,4.9252438933,-4.323133342,-2.3597765817,4.9252438933,0.0,0.0,0.0,0.0,39.846866658,-14.5397765817,42.4167170525,-4.323133342,-2.3597765817,4.9252438933,44.17,-12.18,45.8185693797,132.07,58.766866658,-63.789776581699996,86.7333858047,-4.323133342,-2.3597765817,4.9252438933,63.09,-61.43,88.0567601039,133.34,39.226866658,7.3002234183,39.9003800704,-4.323133342,-2.3597765817,4.9252438933,43.55,9.66,44.6084980693,133.23,60.316866658,3.7202234183,60.431485715,-4.323133342,-2.3597765817,4.9252438933,64.64,6.08,64.925310935,133.34,37.316866658,-13.3997765817,39.649748418,-4.323133342,-2.3597765817,4.9252438933,41.64,-11.04,43.0786629319,132.07
2021-08-21 17:30:00,-6.1755500124000005,-2.8630193381,6.806930122,-6.1755500124000005,-2.8630193381,6.806930122,0.0,0.0,0.0,0.0,41.9644499876,-14.5030193381,44.3999170347,-6.1755500124000005,-2.8630193381,6.806930122,48.14,-11.64,49.5272571419,131.38,60.9444499876,-63.4430193381,87.9729656601,-6.1755500124000005,-2.8630193381,6.806930122,67.12,-60.58,90.4158769244,132.58,41.2544499876,7.2669806619,41.8896007587,-6.1755500124000005,-2.8630193381,6.806930122,47.43,10.13,48.4997092775,132.52,62.6244499876,3.8569806618999998,62.7431114632,-6.1755500124000005,-2.8630193381,6.806930122,68.8,6.72,69.1274070105,132.58,39.2644499876,-15.0630193381,42.0546261951,-6.1755500124000005,-2.8630193381,6.806930122,45.44,-12.2,47.0492677945,131.38
2021-08-21 18:00:00,-8.8932666845,-3.6797609946,9.6244913267,-8.8932666845,-3.6797609946,9.6244913267,0.0,0.0,0.0,0.0,43.8367333155,-15.1597609946,46.3840224775,-8.8932666845,-3.6797609946,9.6244913267,52.73,-11.48,53.9652045303,131.38,63.0267333155,-63.8097609946,89.6886543026,-8.8932666845,-3.6797609946,9.6244913267,71.92,-60.13,93.7448841271,132.58,42.9867333155,6.6102390054,43.4920050222,-8.8932666845,-3.6797609946,9.6244913267,51.88,10.29,52.8906277142,132.52,64.8267333155,3.4002390054,64.9158453512,-8.8932666845,-3.6797609946,9.6244913267,73.72,7.08,74.0591979433,132.58,40.9067333155,-15.1597609946,43.6254419343,-8.8932666845,-3.6797609946,9.6244913267,49.8,-11.48,51.1060700896,131.38
2021-08-21 18:30:00,-9.2141166851,-3.9304976648,10.0174227314,-9.2141166851,-3.9304976648,10.0174227314,0.0,0.0,0.0,0.0,43.4258833149,-15.8304976648,46.2213370425,-9.2141166851,-3.9304976648,10.0174227314,52.64,-11.9,53.968320337,131.38,62.3058833149,-64.1204976648,89.4061592757,-9.2141166851,-3.9304976648,10.0174227314,71.52,-60.19,93.4769837982,132.51,42.6058833149,5.9695023352,43.0220437819,-9.2141166851,-3.9304976648,10.0174227314,51.82,9.9,52.7572023519,132.44,64.0658833149,3.0695023352,64.1393736289,-9.2141166851,-3.9304976648,10.0174227314,73.28,7.0,73.6135748351,132.51,40.5458833149,-16.3704976648,43.7259859532,-9.2141166851,-3.9304976648,10.0174227314,49.76,-12.44,51.2914339827,131.38
2021-08-21 19:00:00,-9.9791833533,-4.0737162858,10.7786485598,-9.9791833533,-4.0737162858,10.7786485598,0.0,0.0,0.0,0.0,43.8708166467,-16.0237162858,46.7055461038,-9.9791833533,-4.0737162858,10.7786485598,53.85,-11.95,55.1599945613,131.31,63.5808166467,-64.3137162858,90.4365763834,-9.9791833533,-4.0737162858,10.7786485598,73.56,-60.24,95.0785527866,132.51,43.0108166467,5.7862837142,43.3982883054,-9.9791833533,-4.0737162858,10.7786485598,52.99,9.86,53.8995333932,132.44,65.4608166467,2.9662837142000003,65.5279890972,-9.9791833533,-4.0737162858,10.7786485598,75.44,7.04,75.7677715127,132.51,40.9408166467,-16.8737162858,44.2817430663,-9.9791833533,-4.0737162858,10.7786485598,50.92,-12.8,52.504156026,131.31
2021-08-21 19:30:00,-10.508100021,-4.2022591615,11.3172058439,-10.508100021,-4.2022591615,11.3172058439,0.0,0.0,0.0,0.0,43.531899979,-16.4822591615,46.5477301578,-10.508100021,-4.2022591615,11.3172058439,54.04,-12.28,55.4176867074,131.4,62.641899979,-64.8222591615,90.1439566237,-10.508100021,-4.2022591615,11.3172058439,73.15,-60.62,95.0037204535,132.51,42.671899979,5.2677408385,42.9958153936,-10.508100021,-4.2022591615,11.3172058439,53.18,9.47,54.0166020775,132.52,64.451899979,2.1577408385,64.4880086251,-10.508100021,-4.2022591615,11.3172058439,74.96,6.36,75.2293240698,132.51,40.611899979,-14.6022591615,43.1572982533,-10.508100021,-4.2022591615,11.3172058439,51.12,-10.4,52.1671774203,131.4
2021-08-21 20:00:00,-10.3661332542,-4.1718668379,11.1741304608,-10.3661332542,-4.1718668379,11.1741304608,0.0,0.0,0.0,0.0,42.4938667458,-17.0118668379,45.7726154411,-10.3661332542,-4.1718668379,11.1741304608,52.86,-12.84,54.3971065407,131.07,61.0538667458,-64.0218668379,88.466796472,-10.3661332542,-4.1718668379,11.1741304608,71.42,-59.85,93.1817519689,132.24,41.6638667458,4.4581331621,41.9017033485,-10.3661332542,-4.1718668379,11.1741304608,52.03,8.63,52.7408551315,132.19,62.7938667458,1.9881331621,62.8253322662,-10.3661332542,-4.1718668379,11.1741304608,73.16,6.16,73.4188749573,132.24,39.5938667458,-15.0118668379,42.3441900365,-10.3661332542,-4.1718668379,11.1741304608,49.96,-10.84,51.1224725537,131.07
2021-08-21 20:30:00,-10.3146166062,-4.1182639383,11.1063681552,-10.3146166062,-4.1182639383,11.1063681552,0.0,0.0,0.0,0.0,41.7653833938,-17.4682639383,45.2712656665,-10.3146166062,-4.1182639383,11.1063681552,52.08,-13.35,53.7638251987,130.06,60.1353833938,-63.8182639383,87.6871435731,-10.3146166062,-4.1182639383,11.1063681552,70.45,-59.7,92.3433403121,131.18,40.9653833938,3.8917360617,41.1498268062,-10.3146166062,-4.1182639383,11.1063681552,51.28,8.01,51.9018159605,131.2,61.8453833938,1.7617360617000002,61.8704708329,-10.3146166062,-4.1182639383,11.1063681552,72.16,5.88,72.399171266,131.18,38.9253833938,-18.6782639383,43.1747960748,-10.3146166062,-4.1182639383,11.1063681552,49.24,-14.56,51.3475530089,130.06
2021-08-21 21:00:00,-10.3012333152,-4.1135801898,11.0922022066,-10.3012333152,-4.1135801898,11.0922022066,0.0,0.0,0.0,0.0,41.5587666848,-17.8135801898,45.2156469327,-10.3012333152,-4.1135801898,11.0922022066,51.86,-13.7,53.6390678517,129.71,59.7987666848,-64.8135801898,88.1855581943,-10.3012333152,-4.1135801898,11.0922022066,70.1,-60.7,92.7280971443,130.76,40.7487666848,3.7464198102,40.9206261894,-10.3012333152,-4.1135801898,11.0922022066,51.05,7.86,51.6515449914,130.84,61.5387666848,1.4464198102,61.5557628119,-10.3012333152,-4.1135801898,11.0922022066,71.84,5.5600000000000005,72.0548346747,130.76,38.7387666848,-16.8735801898,42.2541092994,-10.3012333152,-4.1135801898,11.0922022066,49.04,-12.76,50.6728645332,129.71
2021-08-21 21:30:00,-9.545016671399999,-3.928832332,10.3219701002,-9.545016671399999,-3.928832332,10.3219701002,0.0,0.0,0.0,0.0,40.2449833286,-18.488832332,44.2887751481,-9.545016671399999,-3.928832332,10.3219701002,49.79,-14.56,51.8752127706,130.62,57.9449833286,-66.038832332,87.8564082394,-9.545016671399999,-3.928832332,10.3219701002,67.49,-62.11,91.7199662015,131.74,39.4949833286,3.151167668,39.620494265,-9.545016671399999,-3.928832332,10.3219701002,49.04,7.08,49.5484409442,131.8,59.6549833286,0.391167668,59.6562657906,-9.545016671399999,-3.928832332,10.3219701002,69.2,4.32,69.3347128068,131.74,37.5349833286,-17.368832332,41.3588117583,-9.545016671399999,-3.928832332,10.3219701002,47.08,-13.44,48.960800647,130.62
2021-08-21 22:00:00,-8.8103665824,-3.7301373119,9.5674700774,-8.8103665824,-3.7301373119,9.5674700774,0.0,0.0,0.0,0.0,38.6896334176,-18.8501373119,43.0373722556,-8.8103665824,-3.7301373119,9.5674700774,47.5,-15.12,49.8484142175,130.62,55.7696334176,-67.0301373119,87.19685384,-8.8103665824,-3.7301373119,9.5674700774,64.58,-63.3,90.4293447947,131.74,38.0096334176,2.8098626881,38.1133514778,-8.8103665824,-3.7301373119,9.5674700774,46.82,6.54,47.2745597547,131.8,57.3496334176,-0.49013731190000004,57.3517278529,-8.8103665824,-3.7301373119,9.5674700774,66.16,3.24,66.2392874358,131.74,36.1096334176,-18.0901373119,40.3876056918,-8.8103665824,-3.7301373119,9.5674700774,44.92,-14.36,47.1594741277,130.62
2021-08-21 22:30:00,-8.0294664757,-3.5061500499,8.7615877589,-8.0294664757,-3.5061500499,8.7615877589,0.0,0.0,0.0,0.0,36.8805335243,-19.2161500499,41.5864662574,-8.0294664757,-3.5061500499,8.7615877589,44.91,-15.71,47.5784846333,131.52,53.3505335243,-69.4061500499,87.5413793133,-8.0294664757,-3.5061500499,8.7615877589,61.38,-65.9,90.0572839919,132.88,36.2805335243,2.7038499501,36.381147829,-8.0294664757,-3.5061500499,8.7615877589,44.31,6.21,44.7430463871,132.75,54.9305335243,-1.9861500499,54.9664288933,-8.0294664757,-3.5061500499,8.7615877589,62.96,1.52,62.9783454848,132.88,34.4105335243,-15.0261500499,37.5482356809,-8.0294664757,-3.5061500499,8.7615877589,42.44,-11.52,43.975720574,131.52
2021-08-21 23:00:00,-6.890466334,-3.232619137,7.6110677822,-6.890466334,-3.232619137,7.6110677822,0.0,0.0,0.0,0.0,34.939533666,-19.182619137,39.8590502867,-6.890466334,-3.232619137,7.6110677822,41.83,-15.95,44.7677495526,131.52,50.739533666,-70.922619137,87.203888571,-6.890466334,-3.232619137,7.6110677822,57.63,-67.69,88.8996794145,132.88,34.419533666,2.6973808630000002,34.5250656959,-6.890466334,-3.232619137,7.6110677822,41.31,5.93,41.7334518103,132.75,52.229533666,-3.432619137,52.3422110835,-6.890466334,-3.232619137,7.6110677822,59.12,-0.2,59.120338294,132.88,32.629533666,-15.512619137,36.1293207762,-6.890466334,-3.232619137,7.6110677822,39.52,-12.28,41.3839195824,131.52
2021-08-21 23:30:00,-6.0016329557,-2.9790722178,6.7003335301,-6.0016329557,-2.9790722178,6.7003335301,0.0,0.0,0.0,0.0,33.2383670443,-20.0090722178,38.7962886728,-6.0016329557,-2.9790722178,6.7003335301,39.24,-17.03,42.7761440525,131.52,48.4483670443,-72.2490722178,86.9894976741,-6.0016329557,-2.9790722178,6.7003335301,54.45,-69.27,88.1086567824,133.09,32.8083670443,2.2209277822,32.8834528042,-6.0016329557,-2.9790722178,6.7003335301,38.81,5.2,39.1568142218,132.75,49.8783670443,-3.8190722178,50.0243621809,-6.0016329557,-2.9790722178,6.7003335301,55.88,-0.84,55.8863131724,133.09,31.0383670443,-19.0590722178,36.4229112315,-6.0016329557,-2.9790722178,6.7003335301,37.04,-16.08,40.3797969287,131.52
2021-08-22 00:00:00,-5.5324497873,-2.7231313826,6.1663153646,-5.5324497873,-2.7231313826,6.1663153646,0.0,0.0,0.0,0.0,31.8675502127,-19.7531313826,37.4930254311,-5.5324497873,-2.7231313826,6.1663153646,37.4,-17.03,41.0947794738,132.71,46.4575502127,-73.2731313826,86.7597588424,-5.5324497873,-2.7231313826,6.1663153646,51.99,-70.55,87.6371074374,134.19,31.4675502127,2.5368686174,31.5696439443,-5.5324497873,-2.7231313826,6.1663153646,37.0,5.26,37.3720162689,133.94,47.8275502127,-4.5231313826,48.0409541626,-5.5324497873,-2.7231313826,6.1663153646,53.36,-1.8,53.3903511882,134.19,29.7875502127,-17.8431313826,34.7228380927,-5.5324497873,-2.7231313826,6.1663153646,35.32,-15.12,38.4202654858,132.71
2021-08-22 00:30:00,-5.1267831094,-2.5720024308,5.735773841,-5.1267831094,-2.5720024308,5.735773841,0.0,0.0,0.0,0.0,30.7032168906,-20.0420024308,36.6656431672,-5.1267831094,-2.5720024308,5.735773841,35.83,-17.47,39.8621349152,132.87,44.6832168906,-73.8020024308,86.2747091243,-5.1267831094,-2.5720024308,5.735773841,49.81,-71.23,86.9180591132,134.54,30.3532168906,2.2579975692,30.4370880445,-5.1267831094,-2.5720024308,5.735773841,35.48,4.83,35.8072520588,134.11,46.0332168906,-5.0120024308,46.3052613173,-5.1267831094,-2.5720024308,5.735773841,51.16,-2.44,51.2181530319,134.54,28.6732168906,-17.9320024308,33.8187829177,-5.1267831094,-2.5720024308,5.735773841,33.8,-15.36,37.1264003103,132.87
2021-08-22 01:00:00,-4.846566435,-2.4728110457,5.4409558606,-4.846566435,-2.4728110457,5.4409558606,0.0,0.0,0.0,0.0,29.773433565,-19.5828110457,35.6362713356,-4.846566435,-2.4728110457,5.4409558606,34.62,-17.11,38.6173082956,132.87,43.283433565,-76.4628110457,87.8636278228,-4.846566435,-2.4728110457,5.4409558606,48.13,-73.99,88.2667377895,134.54,29.433433565,3.0371889543,29.5897199745,-4.846566435,-2.4728110457,5.4409558606,34.28,5.51,34.7200014401,134.11,44.633433565,-6.4728110457,45.1003400723,-4.846566435,-2.4728110457,5.4409558606,49.48,-4.0,49.6414181909,134.54,27.793433565,-18.5928110457,33.4390127234,-4.846566435,-2.4728110457,5.4409558606,32.64,-16.12,36.403626193,132.87
2021-08-22 01:30:00,-4.8595497851000005,-2.4379431402,5.43679969,-4.8595497851000005,-2.4379431402,5.43679969,0.0,0.0,0.0,0.0,29.6604502149,-19.4979431402,35.4952404365,-4.8595497851000005,-2.4379431402,5.43679969,34.52,-17.06,38.5055060998,133.85,43.1204502149,-76.3779431402,87.7095401028,-4.8595497851000005,-2.4379431402,5.43679969,47.98,-73.94,88.1430882146,135.72,29.3304502149,3.0720568598,29.4908942414,-4.8595497851000005,-2.4379431402,5.43679969,34.19,5.51,34.6311449421,135.12,44.5004502149,-6.5579431402,44.9810703247,-4.8595497851000005,-2.4379431402,5.43679969,49.36,-4.12,49.5316464495,135.72,27.700450214900002,-17.3579431402,32.6896487005,-4.8595497851000005,-2.4379431402,5.43679969,32.56,-14.92,35.8156390422,133.85
2021-08-22 02:00:00,-4.9924998529,-2.4692722135,5.5697719923,-4.9924998529,-2.4692722135,5.5697719923,0.0,0.0,0.0,0.0,29.0875001471,-19.5192722135,35.0297680916,-4.9924998529,-2.4692722135,5.5697719923,34.08,-17.05,38.1070715222,133.85,42.1375001471,-77.0492722135,87.8189003989,-4.9924998529,-2.4692722135,5.5697719923,47.13,-74.58,88.2236549912,135.72,28.7675001471,3.0107277865,28.9246183469,-4.9924998529,-2.4692722135,5.5697719923,33.76,5.48,34.2018712938,135.12,43.4475001471,-7.2692722135,44.051419813,-4.9924998529,-2.4692722135,5.5697719923,48.44,-4.8,48.6772390343,135.72,27.1275001471,-18.2692722135,32.7057727541,-4.9924998529,-2.4692722135,5.5697719923,32.12,-15.8,35.7957315891,133.85
2021-08-22 02:30:00,-4.715716549,-2.3825708245,5.2834294075,-4.715716549,-2.3825708245,5.2834294075,0.0,0.0,0.0,0.0,28.374283451,-20.1025708245,34.773744623,-4.715716549,-2.3825708245,5.2834294075,33.09,-17.72,37.5359361146,133.85,41.094283451,-77.4225708245,87.6526930871,-4.715716549,-2.3825708245,5.2834294075,45.81,-75.04,87.9179031825,135.72,28.084283451,2.6574291755,28.2097307108,-4.715716549,-2.3825708245,5.2834294075,32.8,5.04,33.184960449,135.12,42.404283451,-7.0225708245,42.9818537987,-4.715716549,-2.3825708245,5.2834294075,47.12,-4.64,47.3479038607,135.72,26.484283451,-17.9425708245,31.9898908673,-4.715716549,-2.3825708245,5.2834294075,31.2,-15.56,34.8647902618,133.85
2021-08-22 03:00:00,-4.4436499473,-2.2911856869,4.9995556509,-4.4436499473,-2.2911856869,4.9995556509,0.0,0.0,0.0,0.0,27.5463500527,-20.2511856869,34.1893539417,-4.4436499473,-2.2911856869,4.9995556509,31.99,-17.96,36.6868055301,134.54,39.9263500527,-77.5311856869,87.2077873962,-4.4436499473,-2.2911856869,4.9995556509,44.37,-75.24,87.3484659281,136.41,27.2863500527,2.4688143131,27.3978090969,-4.4436499473,-2.2911856869,4.9995556509,31.73,4.76,32.0850510363,135.82,41.1963500527,-7.3311856869,41.8435842303,-4.4436499473,-2.2911856869,4.9995556509,45.64,-5.04,45.917438953,136.41,25.6763500527,-18.6911856869,31.7590203629,-4.4436499473,-2.2911856869,4.9995556509,30.12,-16.4,34.2953991083,134.54
2021-08-22 03:30:00,-4.4047331634999995,-2.2567341145,4.9491941875,-4.4047331634999995,-2.2567341145,4.9491941875,0.0,0.0,0.0,0.0,27.1952668365,-20.4067341145,34.0002549333,-4.4047331634999995,-2.2567341145,4.9491941875,31.6,-18.15,36.4414942065,134.79,39.7352668365,-77.9967341145,87.535032776,-4.4047331634999995,-2.2567341145,4.9491941875,44.14,-75.74,87.6634884088,136.67,26.9452668365,2.4132658855,27.0531191755,-4.4047331634999995,-2.2567341145,4.9491941875,31.35,4.67,31.6959208732,136.03,40.9952668365,-7.4567341145,41.6679107545,-4.4047331634999995,-2.2567341145,4.9491941875,45.4,-5.2,45.6968270233,136.67,25.3552668365,-16.1767341145,30.076174673,-4.4047331634999995,-2.2567341145,4.9491941875,29.76,-13.92,32.8545887206,134.79
2021-08-22 04:00:00,-4.2779165082,-2.2220743756,4.8205999815,-4.2779165082,-2.2220743756,4.8205999815,0.0,0.0,0.0,0.0,26.7720834918,-20.3520743756,33.6296206622,-4.2779165082,-2.2220743756,4.8205999815,31.05,-18.13,35.9555197431,134.79,39.1420834918,-78.1420743756,87.3972910781,-4.2779165082,-2.2220743756,4.8205999815,43.42,-75.92,87.4593779992,136.67,26.5420834918,2.4179256244,26.6519898021,-4.2779165082,-2.2220743756,4.8205999815,30.82,4.64,31.1673226312,136.03,40.1620834918,-7.4220743756,40.8421368006,-4.2779165082,-2.2220743756,4.8205999815,44.44,-5.2,44.7431961308,136.67,24.9620834918,-17.0220743756,30.213517311,-4.2779165082,-2.2220743756,4.8205999815,29.24,-14.8,32.7722077377,134.79
2021-08-22 04:30:00,-4.4023999313,-2.1886636362,4.9164391248,-4.4023999313,-2.1886636362,4.9164391248,0.0,0.0,0.0,0.0,26.5876000687,-20.2586636362,33.426246121,-4.4023999313,-2.1886636362,4.9164391248,30.99,-18.07,35.873458155,134.57,38.5876000687,-77.4486636362,86.5291764557,-4.4023999313,-2.1886636362,4.9164391248,42.99,-75.26,86.6729929101,136.46,26.3476000687,2.3913363638,26.455897622,-4.4023999313,-2.1886636362,4.9164391248,30.75,4.58,31.0892087387,135.86,39.8376000687,-7.4686636362,40.5316581914,-4.4023999313,-2.1886636362,4.9164391248,44.24,-5.28,44.5539672757,136.46,24.7976000687,-17.9486636362,30.6116888703,-4.4023999313,-2.1886636362,4.9164391248,29.2,-15.76,33.1815852545,134.57
2021-08-22 05:00:00,-4.4576999462,-2.18720647,4.9653762146,-4.4576999462,-2.18720647,4.9653762146,0.0,0.0,0.0,0.0,26.5523000538,-20.47720647,33.5311888093,-4.4576999462,-2.18720647,4.9653762146,31.01,-18.29,36.0020027221,134.15,38.6223000538,-78.13720647,87.1613738785,-4.4576999462,-2.18720647,4.9653762146,43.08,-75.95,87.3171741412,136.04,26.2923000538,2.33279353,26.3955861419,-4.4576999462,-2.18720647,4.9653762146,30.75,4.52,31.0804263163,135.42,39.8623000538,-7.58720647,40.5779332593,-4.4576999462,-2.18720647,4.9653762146,44.32,-5.4,44.6477591823,136.04,24.7023000538,-14.98720647,28.8932515602,-4.4576999462,-2.18720647,4.9653762146,29.16,-12.8,31.8456527645,134.15
2021-08-22 05:30:00,-4.415983283,-2.2268622074,4.9456873786,-4.415983283,-2.2268622074,4.9456873786,0.0,0.0,0.0,0.0,26.694016717,-20.2768622074,33.5219580195,-4.415983283,-2.2268622074,4.9456873786,31.11,-18.05,35.9671322182,134.79,38.814016717,-77.6568622074,86.8165660551,-4.415983283,-2.2268622074,4.9456873786,43.23,-75.43,86.9397365996,136.69,26.444016717,2.5131377926000003,26.5631677646,-4.415983283,-2.2268622074,4.9456873786,30.86,4.74,31.2219025685,136.05,40.064016717,-7.2268622074,40.7106002518,-4.415983283,-2.2268622074,4.9456873786,44.48,-5.0,44.7601429846,136.69,24.904016717,-18.1468622074,30.8142606047,-4.415983283,-2.2268622074,4.9456873786,29.32,-15.92,33.3632852099,134.79
2021-08-22 06:00:00,-4.463933238,-2.2577749475,5.002424179,-4.463933238,-2.2577749475,5.002424179,0.0,0.0,0.0,0.0,26.756066762,-20.3677749475,33.6263790035,-4.463933238,-2.2577749475,5.002424179,31.22,-18.11,36.0923883942,134.55,38.916066762,-77.8777749475,87.0597960198,-4.463933238,-2.2577749475,5.002424179,43.38,-75.62,87.1791764127,136.43,26.506066762,2.4422250525,26.6183402638,-4.463933238,-2.2577749475,5.002424179,30.97,4.7,31.3246053447,135.83,40.136066762,-7.3377749475,40.8013087573,-4.463933238,-2.2577749475,5.002424179,44.6,-5.08,44.8883771148,136.43,24.936066762,-16.6977749475,30.0103834324,-4.463933238,-2.2577749475,5.002424179,29.4,-14.44,32.754749274,134.55
2021-08-22 06:30:00,-4.7994498725,-2.3738278272,5.3544166473,-4.7994498725,-2.3738278272,5.3544166473,0.0,0.0,0.0,0.0,27.2505501275,-20.2438278272,33.9470918835,-4.7994498725,-2.3738278272,5.3544166473,32.05,-17.87,36.6952231224,134.63,39.5605501275,-77.6038278272,87.1056325379,-4.7994498725,-2.3738278272,5.3544166473,44.36,-75.23,87.3347725708,136.5,26.9605501275,2.5361721728,27.0795759285,-4.7994498725,-2.3738278272,5.3544166473,31.76,4.91,32.1372945345,135.92,40.8405501275,-7.2138278272,41.4727602968,-4.7994498725,-2.3738278272,5.3544166473,45.64,-4.84,45.8959170297,136.5,25.3605501275,-18.8538278272,31.6010178081,-4.7994498725,-2.3738278272,5.3544166473,30.16,-16.48,34.3688230814,134.63
2021-08-22 07:00:00,-4.9797331866,-2.4482473869,5.5490231462,-4.9797331866,-2.4482473869,5.5490231462,0.0,0.0,0.0,0.0,27.9402668134,-19.9782473869,34.3480549413,-4.9797331866,-2.4482473869,5.5490231462,32.92,-17.53,37.296478386,134.63,40.5002668134,-76.9582473869,86.964610347,-4.9797331866,-2.4482473869,5.5490231462,45.48,-74.51,87.2935879661,136.5,27.6402668134,2.7317526131000003,27.7749315364,-4.9797331866,-2.4482473869,5.5490231462,32.62,5.18,33.0287268904,135.92,41.8202668134,-6.7282473869,42.3580456258,-4.9797331866,-2.4482473869,5.5490231462,46.8,-4.28,46.9953018928,136.5,26.0202668134,-18.4482473869,31.8965847182,-4.9797331866,-2.4482473869,5.5490231462,31.0,-16.0,34.885527085,134.63
2021-08-22 07:30:00,-5.2424665217,-2.5567021857,5.8326821701,-5.2424665217,-2.5567021857,5.8326821701,0.0,0.0,0.0,0.0,29.0575334783,-19.4267021857,34.9533547696,-5.2424665217,-2.5567021857,5.8326821701,34.3,-16.87,38.2241664396,134.36,42.0475334783,-75.7167021857,86.6083948672,-5.2424665217,-2.5567021857,5.8326821701,47.29,-73.16,87.1133152853,136.22,28.7075334783,3.1532978143,28.8801967707,-5.2424665217,-2.5567021857,5.8326821701,33.95,5.71,34.4268296536,135.67,43.3575334783,-5.8367021857,43.7486319983,-5.2424665217,-2.5567021857,5.8326821701,48.6,-3.2800000000000002,48.7105573772,136.22,27.1175334783,-16.5967021857,31.7932562879,-5.2424665217,-2.5567021857,5.8326821701,32.36,-14.04,35.2745120448,134.36
2021-08-22 08:00:00,-5.9746332178,-2.7825629471,6.5908192694,-5.9746332178,-2.7825629471,6.5908192694,0.0,0.0,0.0,0.0,30.8153667822,-19.1725629471,36.2928918644,-5.9746332178,-2.7825629471,6.5908192694,36.79,-16.39,40.2757520104,133.92,44.7853667822,-74.0925629471,86.5761916573,-5.9746332178,-2.7825629471,6.5908192694,50.76,-71.31,87.5311013298,135.74,30.4153667822,3.2874370529,30.5925118104,-5.9746332178,-2.7825629471,6.5908192694,36.39,6.07,36.8927770709,135.16,46.1853667822,-4.6625629471,46.4201206164,-5.9746332178,-2.7825629471,6.5908192694,52.16,-1.88,52.1938693718,135.74,28.7453667822,-17.1425629471,33.4688448536,-5.9746332178,-2.7825629471,6.5908192694,34.72,-14.36,37.5724367056,133.92
2021-08-22 08:30:00,-6.4527666164,-2.9692883876,7.103159194,-6.4527666164,-2.9692883876,7.103159194,0.0,0.0,0.0,0.0,32.6672333836,-18.2192883876,37.404419609,-6.4527666164,-2.9692883876,7.103159194,39.12,-15.25,41.9873421402,133.51,47.1572333836,-73.3692883876,87.2172983925,-6.4527666164,-2.9692883876,7.103159194,53.61,-70.4,88.4883726825,135.2,32.1872333836,4.2207116124,32.4627848375,-6.4527666164,-2.9692883876,7.103159194,38.64,7.19,39.303253046,134.73,48.6672333836,-3.8892883876,48.8223941381,-6.4527666164,-2.9692883876,7.103159194,55.12,-0.92,55.1276772592,135.2,30.4272333836,-12.7692883876,32.9980492954,-6.4527666164,-2.9692883876,7.103159194,36.88,-9.8,38.1598532492,133.51
2021-08-22 09:00:00,-6.671816654,-3.0840922677,7.3501539154,-6.671816654,-3.0840922677,7.3501539154,0.0,0.0,0.0,0.0,34.098183346,-17.6640922677,38.4019044207,-6.671816654,-3.0840922677,7.3501539154,40.77,-14.58,43.2986062131,133.51,49.558183346,-72.2240922677,87.591854875,-6.671816654,-3.0840922677,7.3501539154,56.23,-69.14,89.1187550407,135.2,33.558183346,4.7259077323,33.8893179833,-6.671816654,-3.0840922677,7.3501539154,40.23,7.8100000000000005,40.9810810009,134.73,51.088183346,-2.8440922677,51.1672877766,-6.671816654,-3.0840922677,7.3501539154,57.76,0.24,57.7604986128,135.2,31.808183346,-15.4840922677,35.3767952354,-6.671816654,-3.0840922677,7.3501539154,38.48,-12.4,40.4285839475,133.51
2021-08-22 09:30:00,-4.1097666741,-2.5552450195,4.8393655808,-4.1097666741,-2.5552450195,4.8393655808,0.0,0.0,0.0,0.0,35.0402333259,-15.9552450195,38.501789506,-4.1097666741,-2.5552450195,4.8393655808,39.15,-13.4,41.3797353786,133.37,50.4302333259,-69.3052450195,85.7112910912,-4.1097666741,-2.5552450195,4.8393655808,54.54,-66.75,86.1984576428,135.05,34.5402333259,6.1547549805,35.0843088443,-4.1097666741,-2.5552450195,4.8393655808,38.65,8.71,39.6192705637,134.57,51.8502333259,-0.7552450195,51.8557334438,-4.1097666741,-2.5552450195,4.8393655808,55.96,1.8,55.9889417653,135.05,32.6902333259,-14.7152450195,35.849543803,-4.1097666741,-2.5552450195,4.8393655808,36.8,-12.16,38.7570071084,133.37
2021-08-22 10:00:00,-0.5831166251000001,-1.5923704095,1.6957796199000001,-0.5831166251000001,-1.5923704095,1.6957796199000001,0.0,0.0,0.0,0.0,35.4468833749,-14.5023704095,38.2988288135,-0.5831166251000001,-1.5923704095,1.6957796199000001,36.03,-12.91,38.2730845373,132.59,51.4568833749,-64.4823704095,82.4971935298,-0.5831166251000001,-1.5923704095,1.6957796199000001,52.04,-62.89,81.6291228668,134.21,35.0168833749,7.3776295905,35.7856331461,-0.5831166251000001,-1.5923704095,1.6957796199000001,35.6,8.97,36.7126803707,133.78,52.6968833749,3.2876295905,52.7993373609,-0.5831166251000001,-1.5923704095,1.6957796199000001,53.28,4.88,53.5030167374,134.21,33.2168833749,-13.3123704095,35.7852001121,-0.5831166251000001,-1.5923704095,1.6957796199000001,33.8,-11.72,35.7742700834,132.59
2021-08-22 10:30:00,0.44691674270000004,-1.3498563201,1.4219165446,0.44691674270000004,-1.3498563201,1.4219165446,0.0,0.0,0.0,0.0,36.1169167427,-13.5298563201,38.567974889,0.44691674270000004,-1.3498563201,1.4219165446,35.67,-12.18,37.692191499,132.0,52.5969167427,-62.7798563201,81.9008303401,0.44691674270000004,-1.3498563201,1.4219165446,52.15,-61.43,80.5808128527,133.29,35.6869167427,8.2901436799,36.6371738653,0.44691674270000004,-1.3498563201,1.4219165446,35.24,9.64,36.5347396323,133.19,53.8069167427,4.8101436799,54.0214936074,0.44691674270000004,-1.3498563201,1.4219165446,53.36,6.16,53.7143854102,133.29,33.8869167427,-14.9098563201,37.021979172,0.44691674270000004,-1.3498563201,1.4219165446,33.44,-13.56,36.0847225291,132.0
2021-08-22 11:00:00,-0.9165165922,-1.8284313343,2.0452784182,-0.9165165922,-1.8284313343,2.0452784182,0.0,0.0,0.0,0.0,37.6734834078,-13.4984313343,40.0187331205,-0.9165165922,-1.8284313343,2.0452784182,38.59,-11.67,40.3159645798,131.89,54.1434834078,-62.5384313343,82.7198415695,-0.9165165922,-1.8284313343,2.0452784182,55.06,-60.71,81.959183134,133.18,37.1434834078,8.3615686657,38.0730113101,-0.9165165922,-1.8284313343,2.0452784182,38.06,10.19,39.4005038039,133.07,55.4434834078,5.1315686657,55.6804530277,-0.9165165922,-1.8284313343,2.0452784182,56.36,6.96,56.7881255193,133.18,35.2834834078,-10.6684313343,36.8610855581,-0.9165165922,-1.8284313343,2.0452784182,36.2,-8.84,37.2637303554,131.89
2021-08-22 11:30:00,-0.4175832634,-1.6664777192,1.7179999332,-0.4175832634,-1.6664777192,1.7179999332,0.0,0.0,0.0,0.0,39.0224167366,-12.6464777192,41.0205120234,-0.4175832634,-1.6664777192,1.7179999332,39.44,-10.98,40.9398827551,131.34,55.9824167366,-61.5164777192,83.1763669238,-0.4175832634,-1.6664777192,1.7179999332,56.4,-59.85,82.237354651,132.57,38.4824167366,8.9935222808,39.5193603301,-0.4175832634,-1.6664777192,1.7179999332,38.9,10.66,40.3341740959,132.5,57.2624167366,5.5335222808,57.5291599047,-0.4175832634,-1.6664777192,1.7179999332,57.68,7.2,58.1276388648,132.57,36.5824167366,-11.8264777192,38.4465705822,-0.4175832634,-1.6664777192,1.7179999332,37.0,-10.16,38.3695921271,131.34
2021-08-22 12:00:00,-0.7751832693,-1.55927192,1.7413322548,-0.7751832693,-1.55927192,1.7413322548,0.0,0.0,0.0,0.0,38.7048167307,-12.26927192,40.6029293475,-0.7751832693,-1.55927192,1.7413322548,39.48,-10.71,40.9069003959,131.34,56.3648167307,-61.75927192,83.6133974502,-0.7751832693,-1.55927192,1.7413322548,57.14,-60.2,83.0001180722,132.57,38.1448167307,9.43072808,39.293328639,-0.7751832693,-1.55927192,1.7413322548,38.92,10.99,40.4418904108,132.5,57.7048167307,5.60072808,57.9759780335,-0.7751832693,-1.55927192,1.7413322548,58.48,7.16,58.9166869401,132.57,36.2648167307,-10.51927192,37.7596612039,-0.7751832693,-1.55927192,1.7413322548,37.04,-8.96,38.1083088053,131.34
2021-08-22 12:30:00,-3.4017165943,-2.3929791545,4.1590894463,-3.4017165943,-2.3929791545,4.1590894463,0.0,0.0,0.0,0.0,40.3682834057,-13.2229791545,42.4787650814,-3.4017165943,-2.3929791545,4.1590894463,43.77,-10.83,45.0899301397,131.53,57.8482834057,-62.6429791545,85.2676182987,-3.4017165943,-2.3929791545,4.1590894463,61.25,-60.25,85.9163837693,132.8,39.6982834057,8.4670208455,40.5911831234,-3.4017165943,-2.3929791545,4.1590894463,43.1,10.86,44.4471551396,132.67,59.3182834057,4.5670208455,59.4938351898,-3.4017165943,-2.3929791545,4.1590894463,62.72,6.96,63.1049918786,132.8,37.7982834057,-11.0729791545,39.3868137296,-3.4017165943,-2.3929791545,4.1590894463,41.2,-8.68,42.1044225706,131.53
2021-08-22 13:00:00,-4.718016597,-2.7720505337,5.4721060636,-4.718016597,-2.7720505337,5.4721060636,0.0,0.0,0.0,0.0,40.621983403,-13.6520505337,42.8546849174,-4.718016597,-2.7720505337,5.4721060636,45.34,-10.88,46.6271380207,131.53,58.361983403,-63.0420505337,85.9093780808,-4.718016597,-2.7720505337,5.4721060636,63.08,-60.27,87.2442508134,132.72,39.941983403,8.0179494663,40.7387966417,-4.718016597,-2.7720505337,5.4721060636,44.66,10.79,45.9449638154,132.67,59.881983403,4.0679494663,60.0199979102,-4.718016597,-2.7720505337,5.4721060636,64.6,6.84,64.9611083649,132.72,37.921983403,-12.9720505337,40.0793078816,-4.718016597,-2.7720505337,5.4721060636,42.64,-10.2,43.8430108455,131.53
2021-08-22 13:30:00,-1.669849935,-2.0209854396,2.6215989305000003,-1.669849935,-2.0209854396,2.6215989305000003,0.0,0.0,0.0,0.0,38.410150065,-13.3109854396,40.6512233689,-1.669849935,-2.0209854396,2.6215989305000003,40.08,-11.29,41.6397706526,131.49,55.280150065,-62.7809854396,83.6501471844,-1.669849935,-2.0209854396,2.6215989305000003,56.95,-60.76,83.2771283126,132.74,37.860150065,8.3490145604,38.7697950352,-1.669849935,-2.0209854396,2.6215989305000003,39.53,10.37,40.8675641555,132.65,56.610150065,4.4190145604,56.7823632836,-1.669849935,-2.0209854396,2.6215989305000003,58.28,6.44,58.6347337335,132.74,35.930150065,-14.4609854396,38.731070003,-1.669849935,-2.0209854396,2.6215989305000003,37.6,-12.44,39.6044643948,131.49
2021-08-22 14:00:00,-1.1042832844000001,-1.8419621633,2.1476187239,-1.1042832844000001,-1.8419621633,2.1476187239,0.0,0.0,0.0,0.0,37.7857167156,-13.1519621633,40.0091801523,-1.1042832844000001,-1.8419621633,2.1476187239,38.89,-11.31,40.5012123275,131.49,54.3657167156,-62.8319621633,83.0872229846,-1.1042832844000001,-1.8419621633,2.1476187239,55.47,-60.99,82.44210696,132.74,37.2657167156,8.6080378367,38.2469862568,-1.1042832844000001,-1.8419621633,2.1476187239,38.37,10.45,39.7675671873,132.65,55.6557167156,4.6380378367,55.8486364928,-1.1042832844000001,-1.8419621633,2.1476187239,56.76,6.48,57.1286968169,132.74,35.3757167156,-15.0419621633,38.4408891529,-1.1042832844000001,-1.8419621633,2.1476187239,36.48,-13.2,38.7947212904,131.49
2021-08-22 14:30:00,-0.1615999544,-1.2639875973999999,1.274275948,-0.1615999544,-1.2639875973999999,1.274275948,0.0,0.0,0.0,0.0,36.6884000456,-12.7939875974,38.8551774742,-0.1615999544,-1.2639875973999999,1.274275948,36.85,-11.53,38.6117002993,131.98,54.8584000456,-62.7639875974,83.3592358092,-0.1615999544,-1.2639875973999999,1.274275948,55.02,-61.5,82.5193940841,133.35,36.2284000456,9.0160124026,37.3334360796,-0.1615999544,-1.2639875973999999,1.274275948,36.39,10.28,37.8141574017,133.16,56.1184000456,4.9360124026,56.3350605052,-0.1615999544,-1.2639875973999999,1.274275948,56.28,6.2,56.6204768613,133.35,34.3984000456,-10.1839875974,35.8742739172,-0.1615999544,-1.2639875973999999,1.274275948,34.56,-8.92,35.6925762589,131.98
2021-08-22 15:00:00,0.397116717,-1.1531388827,1.2196027918,0.397116717,-1.1531388827,1.2196027918,0.0,0.0,0.0,0.0,36.667116717,-12.6831388827,38.7987043631,0.397116717,-1.1531388827,1.2196027918,36.27,-11.53,38.0585575134,131.98,54.087116717,-62.7131388827,82.815179667,0.397116717,-1.1531388827,1.2196027918,53.69,-61.56,81.683839895,133.35,36.217116717,9.1568611173,37.3567617549,0.397116717,-1.1531388827,1.2196027918,35.82,10.31,37.2742337279,133.16,55.357116717,5.0468611173,55.5866996534,0.397116717,-1.1531388827,1.2196027918,54.96,6.2,55.3086033091,133.35,34.357116717,-10.0731388827,35.8033461573,0.397116717,-1.1531388827,1.2196027918,33.96,-8.92,35.1119352927,131.98
2021-08-22 15:30:00,0.5271000314000001,-1.3743158956000001,1.4719302375,0.5271000314000001,-1.3743158956000001,1.4719302375,0.0,0.0,0.0,0.0,37.3171000314,-13.0043158956,39.5180741771,0.5271000314000001,-1.3743158956000001,1.4719302375,36.79,-11.63,38.5844657861,132.08,53.3771000314,-63.1643158956,82.6973131989,0.5271000314000001,-1.3743158956000001,1.4719302375,52.85,-61.79,81.3088346983,133.46,36.8471000314,8.8456841044,37.8939956721,0.5271000314000001,-1.3743158956000001,1.4719302375,36.32,10.22,37.7305022495,133.26,54.6071000314,4.5856841044,54.7993054021,0.5271000314000001,-1.3743158956000001,1.4719302375,54.08,5.96,54.4074259637,133.46,35.0071000314,-10.4943158956,36.5462408289,0.5271000314000001,-1.3743158956000001,1.4719302375,34.48,-9.12,35.6657370595,132.08
2021-08-22 16:00:00,0.1341167381,-1.545741091,1.5515485232000001,0.1341167381,-1.545741091,1.5515485232000001,0.0,0.0,0.0,0.0,37.3741167381,-13.145741091,39.6186207582,0.1341167381,-1.545741091,1.5515485232000001,37.24,-11.6,39.0048407252,132.08,54.9941167381,-63.385741091,83.9172512029,0.1341167381,-1.545741091,1.5515485232000001,54.86,-61.84,82.6668325267,133.46,36.9041167381,8.724258909,37.9213202002,0.1341167381,-1.545741091,1.5515485232000001,36.77,10.27,38.1772942991,133.26,56.2941167381,4.494258909,56.473232088,0.1341167381,-1.545741091,1.5515485232000001,56.16,6.04,56.4838667232,133.46,35.0541167381,-10.385741091,36.5602888158,0.1341167381,-1.545741091,1.5515485232000001,34.92,-8.84,36.0215491061,132.08
2021-08-22 16:30:00,-2.6479330753,-2.2134354617,3.4512093698,-2.6479330753,-2.2134354617,3.4512093698,0.0,0.0,0.0,0.0,38.7620669247,-13.9734354617,41.2038193724,-2.6479330753,-2.2134354617,3.4512093698,41.41,-11.76,43.047481924,132.08,57.0920669247,-63.6734354617,85.5208190397,-2.6479330753,-2.2134354617,3.4512093698,59.74,-61.46,85.7099714152,133.46,38.1920669247,7.7465645383,38.9697733908,-2.6479330753,-2.2134354617,3.4512093698,40.84,9.96,42.0369742013,133.26,58.5520669247,3.5865645383,58.6618102887,-2.6479330753,-2.2134354617,3.4512093698,61.2,5.8,61.4742222399,133.46,36.3120669247,-10.7734354617,37.8765510044,-2.6479330753,-2.2134354617,3.4512093698,38.96,-8.56,39.8892867823,132.08
2021-08-22 17:00:00,-3.1873996419,-2.4399207229,4.0140664682,-3.1873996419,-2.4399207229,4.0140664682,0.0,0.0,0.0,0.0,39.5826003581,-14.0499207229,42.0021728417,-3.1873996419,-2.4399207229,4.0140664682,42.77,-11.61,44.3177729585,131.58,58.7426003581,-63.7099207229,86.6582200102,-3.1873996419,-2.4399207229,4.0140664682,61.93,-61.27,87.116805497,132.85,38.9726003581,7.7400792770999995,39.7337690873,-3.1873996419,-2.4399207229,4.0140664682,42.16,10.18,43.37162667,132.74,60.2526003581,3.8000792771,60.3723152813,-3.1873996419,-2.4399207229,4.0140664682,63.44,6.24,63.7461465502,132.85,37.0526003581,-13.6799207229,39.4972837582,-3.1873996419,-2.4399207229,4.0140664682,40.24,-11.24,41.7803207264,131.58
2021-08-22 17:30:00,-5.2846996254,-3.1412339995,6.1477964483,-5.2846996254,-3.1412339995,6.1477964483,0.0,0.0,0.0,0.0,40.295300374600004,-14.5912339995,42.8557503949,-5.2846996254,-3.1412339995,6.1477964483,45.58,-11.45,46.9961583536,131.41,58.8453003746,-64.2812339995,87.1484160538,-5.2846996254,-3.1412339995,6.1477964483,64.13,-61.14,88.604494807,132.71,39.6153003746,7.1287660005,40.2516003218,-5.2846996254,-3.1412339995,6.1477964483,44.9,10.27,46.0595581829,132.54,60.4353003746,2.9787660005000003,60.5086653155,-5.2846996254,-3.1412339995,6.1477964483,65.72,6.12,66.0043392513,132.71,37.6753003746,-15.5812339995,40.77012523,-5.2846996254,-3.1412339995,6.1477964483,42.96,-12.44,44.7248834543,131.41
2021-08-22 18:00:00,-7.3863330664,-3.5721388622,8.2047603389,-7.3863330664,-3.5721388622,8.2047603389,0.0,0.0,0.0,0.0,41.2936669336,-15.0121388622,43.9378110748,-7.3863330664,-3.5721388622,8.2047603389,48.68,-11.44,50.0061596206,131.41,60.2836669336,-64.6121388622,88.3676919882,-7.3863330664,-3.5721388622,8.2047603389,67.67,-61.04,91.1323789879,132.71,40.5336669336,6.7578611378,41.0931483613,-7.3863330664,-3.5721388622,8.2047603389,47.92,10.33,49.0207639679,132.54,61.9336669336,2.7078611378,61.9928351649,-7.3863330664,-3.5721388622,8.2047603389,69.32,6.28,69.603884949,132.71,38.5336669336,-15.0521388622,41.3691959274,-7.3863330664,-3.5721388622,8.2047603389,45.92,-11.48,47.3332525821,131.41
2021-08-22 18:30:00,-8.1533163765,-3.8934440099,9.0352351487,-8.1533163765,-3.8934440099,9.0352351487,0.0,0.0,0.0,0.0,41.6966836235,-15.5234440099,44.4925919579,-8.1533163765,-3.8934440099,9.0352351487,49.85,-11.63,51.1886647609,131.41,60.1666836235,-64.5434440099,88.2376675967,-8.1533163765,-3.8934440099,9.0352351487,68.32,-60.65,91.3566905049,132.71,40.9266836235,6.1565559901,41.3871551822,-8.1533163765,-3.8934440099,9.0352351487,49.08,10.05,50.0983921898,132.54,61.8866836235,2.4665559901,61.9358176532,-8.1533163765,-3.8934440099,9.0352351487,70.04,6.36,70.3281678988,132.71,38.8866836235,-16.6134440099,42.2868854978,-8.1533163765,-3.8934440099,9.0352351487,47.04,-12.72,48.7294572102,131.41
2021-08-22 19:00:00,-8.9222496998,-3.9658859868,9.7639536749,-8.9222496998,-3.9658859868,9.7639536749,0.0,0.0,0.0,0.0,41.7677503002,-15.8758859868,44.6832040146,-8.9222496998,-3.9658859868,9.7639536749,50.69,-11.91,52.0703773752,131.1,60.2777503002,-64.7658859868,88.4761389806,-8.9222496998,-3.9658859868,9.7639536749,69.2,-60.8,92.1155795726,132.33,40.9577503002,5.8541140132,41.3740010216,-8.9222496998,-3.9658859868,9.7639536749,49.88,9.82,50.8374546963,132.19,61.9977503002,2.3141140132,62.0409233164,-8.9222496998,-3.9658859868,9.7639536749,70.92,6.28,71.1975055743,132.33,38.9577503002,-15.6058859868,41.9672489674,-8.9222496998,-3.9658859868,9.7639536749,47.88,-11.64,49.2745776238,131.1
2021-08-22 19:30:00,-10.07218322,-4.1238844365,10.8837170885,-10.07218322,-4.1238844365,10.8837170885,0.0,0.0,0.0,0.0,41.91781678,-16.3938844365,45.0095857626,-10.07218322,-4.1238844365,10.8837170885,51.99,-12.27,53.4182833869,131.19,60.66781678,-65.3738844365,89.1870436732,-10.07218322,-4.1238844365,10.8837170885,70.74,-61.25,93.5719514598,132.33,41.08781678,5.3361155635,41.4328712142,-10.07218322,-4.1238844365,10.8837170885,51.16,9.46,52.0272736168,132.19,62.44781678,1.6761155635,62.4703064181,-10.07218322,-4.1238844365,10.8837170885,72.52,5.8,72.7515663062,132.33,39.04781678,-12.6838844365,41.0562165778,-10.07218322,-4.1238844365,10.8837170885,49.12,-8.56,49.8602847966,131.19
2021-08-22 20:00:00,-10.3212166493,-4.1234681033,11.114427665000001,-10.3212166493,-4.1234681033,11.114427665000001,0.0,0.0,0.0,0.0,41.3987833507,-16.5634681033,44.5893231449,-10.3212166493,-4.1234681033,11.114427665000001,51.72,-12.44,53.1950373625,131.19,59.7387833507,-66.6834681033,89.5288062832,-10.3212166493,-4.1234681033,11.114427665000001,70.06,-62.56,93.9263392239,132.33,40.5787833507,5.2365318967,40.9152651772,-10.3212166493,-4.1234681033,11.114427665000001,50.9,9.36,51.7534501265,132.19,61.5187833507,0.6365318967,61.522076345,-10.3212166493,-4.1234681033,11.114427665000001,71.84,4.76,71.9975221796,132.33,38.5587833507,-14.683468103300001,41.2599564835,-10.3212166493,-4.1234681033,11.114427665000001,48.88,-10.56,50.0076794103,131.19
2021-08-22 20:30:00,-10.4955499926,-4.1815465848,11.2978715468,-10.4955499926,-4.1815465848,11.2978715468,0.0,0.0,0.0,0.0,41.2144500074,-16.9915465848,44.5796315009,-10.4955499926,-4.1815465848,11.2978715468,51.71,-12.81,53.273071997,131.33,59.3944500074,-67.2115465848,89.6944406638,-10.4955499926,-4.1815465848,11.2978715468,69.89,-63.03,94.1137237601,132.64,40.4144500074,4.7584534152,40.6936192579,-10.4955499926,-4.1815465848,11.2978715468,50.91,8.94,51.6889901236,132.43,61.1844500074,-0.1015465848,61.1845342747,-10.4955499926,-4.1815465848,11.2978715468,71.68,4.08,71.7960221739,132.64,38.3844500074,-16.3015465848,41.7025949244,-10.4955499926,-4.1815465848,11.2978715468,48.88,-12.12,50.3601906271,131.33
2021-08-22 21:00:00,-10.5908833301,-4.2002815788,11.3933829504,-10.5908833301,-4.2002815788,11.3933829504,0.0,0.0,0.0,0.0,41.6591166699,-17.2202815788,45.0779336191,-10.5908833301,-4.2002815788,11.3933829504,52.25,-13.02,53.8477752558,131.17,60.0591166699,-66.4402815788,89.5623163581,-10.5908833301,-4.2002815788,11.3933829504,70.65,-62.24,94.1554039872,132.52,40.8391166699,4.3697184212,41.0722277148,-10.5908833301,-4.2002815788,11.3933829504,51.43,8.57,52.1391388498,132.29,61.8091166699,0.11971842120000001,61.8092326114,-10.5908833301,-4.2002815788,11.3933829504,72.4,4.32,72.5287694643,132.52,38.8091166699,-15.5202815788,41.7974482114,-10.5908833301,-4.2002815788,11.3933829504,49.4,-11.32,50.6803946315,131.17
2021-08-22 21:30:00,-10.2126666515,-4.0698652037,10.9937419886,-10.2126666515,-4.0698652037,10.9937419886,0.0,0.0,0.0,0.0,40.7273333485,-18.1698652037,44.5966330926,-10.2126666515,-4.0698652037,10.9937419886,50.94,-14.1,52.8554027513,130.64,58.7173333485,-65.9798652037,88.3236539544,-10.2126666515,-4.0698652037,10.9937419886,68.93,-61.91,92.650920125,131.78,39.9673333485,3.4501347963,40.1159714466,-10.2126666515,-4.0698652037,10.9937419886,50.18,7.52,50.7403468652,131.75,60.4273333485,0.45013479630000003,60.4290098954,-10.2126666515,-4.0698652037,10.9937419886,70.64,4.52,70.7844615717,131.78,37.9473333485,-16.6698652037,41.4473704132,-10.2126666515,-4.0698652037,10.9937419886,48.16,-12.6,49.7809762861,130.64
2021-08-22 22:00:00,-9.3023499519,-3.8089283701000003,10.0519475703,-9.3023499519,-3.8089283701000003,10.0519475703,0.0,0.0,0.0,0.0,38.6876500481,-18.7689283701,43.0000806791,-9.3023499519,-3.8089283701000003,10.0519475703,47.99,-14.96,50.2677003651,130.64,55.8976500481,-67.8589283701,87.9169007668,-9.3023499519,-3.8089283701000003,10.0519475703,65.2,-64.05,91.3971689934,131.78,38.0176500481,3.0310716299,38.1382892958,-9.3023499519,-3.8089283701000003,10.0519475703,47.32,6.84,47.8117977073,131.75,57.5376500481,-0.8089283701000001,57.5433361752,-9.3023499519,-3.8089283701000003,10.0519475703,66.84,3.0,66.9072910825,131.78,36.0976500481,-16.0889283701,39.5208040796,-9.3023499519,-3.8089283701000003,10.0519475703,45.4,-12.28,47.0314618102,130.64
2021-08-22 22:30:00,-8.667699955,-3.56860003,9.3735760884,-8.667699955,-3.56860003,9.3735760884,0.0,0.0,0.0,0.0,36.892300045,-18.60860003,41.3197506973,-8.667699955,-3.56860003,9.3735760884,45.56,-15.04,47.9782784185,131.2,53.322300045,-71.23860003,88.9843009543,-8.667699955,-3.56860003,9.3735760884,61.99,-67.67,91.7713953256,132.44,36.292300045,3.35139997,36.4467134913,-8.667699955,-3.56860003,9.3735760884,44.96,6.92,45.4894273431,132.36,54.932300045,-3.44860003,55.0404435883,-8.667699955,-3.56860003,9.3735760884,63.6,0.12,63.6001132074,132.44,34.372300045,-14.08860003,37.1475929394,-8.667699955,-3.56860003,9.3735760884,43.04,-10.52,44.3070197599,131.2
2021-08-22 23:00:00,-7.7072165754,-3.2706095416,8.3724592632,-7.7072165754,-3.2706095416,8.3724592632,0.0,0.0,0.0,0.0,34.8827834246,-19.1506095416,39.7938993473,-7.7072165754,-3.2706095416,8.3724592632,42.59,-15.88,45.4541802258,131.92,50.5027834246,-72.0406095416,87.9794325781,-7.7072165754,-3.2706095416,8.3724592632,58.21,-68.77,90.0983740142,133.45,34.3727834246,2.9093904584,34.4956923861,-7.7072165754,-3.2706095416,8.3724592632,42.08,6.18,42.5313860578,133.1,52.0127834246,-3.9506095416,52.1626011173,-7.7072165754,-3.2706095416,8.3724592632,59.72,-0.68,59.7238712744,133.45,32.5727834246,-14.8306095416,35.7901271219,-7.7072165754,-3.2706095416,8.3724592632,40.28,-11.56,41.9059900253,131.92
2021-08-22 23:30:00,-6.757033193,-2.9796967176,7.3848554556,-6.757033193,-2.9796967176,7.3848554556,0.0,0.0,0.0,0.0,32.982966807,-19.7096967176,38.4232773731,-6.757033193,-2.9796967176,7.3848554556,39.74,-16.73,43.1179834872,132.28,47.732966807,-72.7996967176,87.0530410863,-6.757033193,-2.9796967176,7.3848554556,54.49,-69.82,88.5663169608,133.82,32.532966807,2.5803032824,32.6351328218,-6.757033193,-2.9796967176,7.3848554556,39.29,5.5600000000000005,39.6814528464,133.47,49.202966807,-4.0996967176,49.3734691488,-6.757033193,-2.9796967176,7.3848554556,55.96,-1.12,55.9712068835,133.82,30.762966807,-17.1796967176,35.2349557411,-6.757033193,-2.9796967176,7.3848554556,37.52,-14.2,40.1172082777,132.28
2021-08-23 00:00:00,-5.9511665595,-2.7242762989,6.545079432,-5.9511665595,-2.7242762989,6.545079432,0.0,0.0,0.0,0.0,31.2888334405,-19.7942762989,37.0243767303,-5.9511665595,-2.7242762989,6.545079432,37.24,-17.07,40.9658699407,132.88,45.5188334405,-73.1042762989,86.1173583604,-5.9511665595,-2.7242762989,6.545079432,51.47,-70.38,87.1923465678,134.41,30.9088334405,2.3957237011,31.0015399086,-5.9511665595,-2.7242762989,6.545079432,36.86,5.12,37.2138952543,134.09,46.8488334405,-4.7242762989,47.0864309678,-5.9511665595,-2.7242762989,6.545079432,52.8,-2.0,52.8378652105,134.41,29.2088334405,-18.6842762989,34.6735941571,-5.9511665595,-2.7242762989,6.545079432,35.16,-15.96,38.6127854473,132.88
